Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
525756,Brynhyfryd Swansea,2023-06-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
525756,Brynhyfryd Swansea,2023-06-12T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.37
525756,Brynhyfryd Swansea,2023-06-12T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
525756,Brynhyfryd Swansea,2023-06-12T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.9
525756,Brynhyfryd Swansea,2023-06-12T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.29
525756,Brynhyfryd Swansea,2023-06-12T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
525756,Brynhyfryd Swansea,2023-06-12T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.63
525756,Brynhyfryd Swansea,2023-06-12T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
525756,Brynhyfryd Swansea,2023-06-12T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
525756,Brynhyfryd Swansea,2023-06-12T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
525756,Brynhyfryd Swansea,2023-06-12T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
525756,Brynhyfryd Swansea,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
525756,Brynhyfryd Swansea,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
525756,Brynhyfryd Swansea,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
525756,Brynhyfryd Swansea,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
525756,Brynhyfryd Swansea,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
525756,Brynhyfryd Swansea,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
525756,Brynhyfryd Swansea,2023-06-12T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
525756,Brynhyfryd Swansea,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
525756,Brynhyfryd Swansea,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
525756,Brynhyfryd Swansea,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
525756,Brynhyfryd Swansea,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
525756,Brynhyfryd Swansea,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
525756,Brynhyfryd Swansea,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
525756,Brynhyfryd Swansea,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
525756,Brynhyfryd Swansea,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
525756,Brynhyfryd Swansea,2023-06-12T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
525756,Brynhyfryd Swansea,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
525756,Brynhyfryd Swansea,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
525756,Brynhyfryd Swansea,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
525756,Brynhyfryd Swansea,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
525756,Brynhyfryd Swansea,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
525756,Brynhyfryd Swansea,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.12
525756,Brynhyfryd Swansea,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.19
525756,Brynhyfryd Swansea,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.35
525756,Brynhyfryd Swansea,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.25
525756,Brynhyfryd Swansea,2023-06-12T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,65.3
525756,Brynhyfryd Swansea,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
525756,Brynhyfryd Swansea,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
525756,Brynhyfryd Swansea,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,107.1
525756,Brynhyfryd Swansea,2023-06-12T10:00:00.000+00:00,transformer,,Temperature,C,21.3
525756,Brynhyfryd Swansea,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
525756,Brynhyfryd Swansea,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
525756,Brynhyfryd Swansea,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
525756,Brynhyfryd Swansea,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
525756,Brynhyfryd Swansea,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
525756,Brynhyfryd Swansea,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
525756,Brynhyfryd Swansea,2023-06-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
525756,Brynhyfryd Swansea,2023-06-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
525756,Brynhyfryd Swansea,2023-06-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
525756,Brynhyfryd Swansea,2023-06-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.73
525756,Brynhyfryd Swansea,2023-06-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.59
525756,Brynhyfryd Swansea,2023-06-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,34.68
525756,Brynhyfryd Swansea,2023-06-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,85.4
525756,Brynhyfryd Swansea,2023-06-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
525756,Brynhyfryd Swansea,2023-06-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
525756,Brynhyfryd Swansea,2023-06-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
525756,Brynhyfryd Swansea,2023-06-12T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.38
525756,Brynhyfryd Swansea,2023-06-12T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
525756,Brynhyfryd Swansea,2023-06-12T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.97
525756,Brynhyfryd Swansea,2023-06-12T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
525756,Brynhyfryd Swansea,2023-06-12T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.54
525756,Brynhyfryd Swansea,2023-06-12T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
525756,Brynhyfryd Swansea,2023-06-12T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
525756,Brynhyfryd Swansea,2023-06-12T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
525756,Brynhyfryd Swansea,2023-06-12T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
525756,Brynhyfryd Swansea,2023-06-12T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
525756,Brynhyfryd Swansea,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
525756,Brynhyfryd Swansea,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
525756,Brynhyfryd Swansea,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
525756,Brynhyfryd Swansea,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
525756,Brynhyfryd Swansea,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
525756,Brynhyfryd Swansea,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
525756,Brynhyfryd Swansea,2023-06-12T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
525756,Brynhyfryd Swansea,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
525756,Brynhyfryd Swansea,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
525756,Brynhyfryd Swansea,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
525756,Brynhyfryd Swansea,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
525756,Brynhyfryd Swansea,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
525756,Brynhyfryd Swansea,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.3
525756,Brynhyfryd Swansea,2023-06-12T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
525756,Brynhyfryd Swansea,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
525756,Brynhyfryd Swansea,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
525756,Brynhyfryd Swansea,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
525756,Brynhyfryd Swansea,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
525756,Brynhyfryd Swansea,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.67
525756,Brynhyfryd Swansea,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.96
525756,Brynhyfryd Swansea,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.97
525756,Brynhyfryd Swansea,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.06
525756,Brynhyfryd Swansea,2023-06-12T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,52.4
525756,Brynhyfryd Swansea,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
525756,Brynhyfryd Swansea,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
525756,Brynhyfryd Swansea,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.7
525756,Brynhyfryd Swansea,2023-06-12T09:50:00.000+00:00,transformer,,Temperature,C,21.3
525756,Brynhyfryd Swansea,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
525756,Brynhyfryd Swansea,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
525756,Brynhyfryd Swansea,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
525756,Brynhyfryd Swansea,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
525756,Brynhyfryd Swansea,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
525756,Brynhyfryd Swansea,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
525756,Brynhyfryd Swansea,2023-06-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
525756,Brynhyfryd Swansea,2023-06-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
525756,Brynhyfryd Swansea,2023-06-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
525756,Brynhyfryd Swansea,2023-06-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.77
525756,Brynhyfryd Swansea,2023-06-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.04
525756,Brynhyfryd Swansea,2023-06-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.66
525756,Brynhyfryd Swansea,2023-06-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,76.5
525756,Brynhyfryd Swansea,2023-06-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
525756,Brynhyfryd Swansea,2023-06-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
525756,Brynhyfryd Swansea,2023-06-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
525756,Brynhyfryd Swansea,2023-06-12T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.43
525756,Brynhyfryd Swansea,2023-06-12T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
525756,Brynhyfryd Swansea,2023-06-12T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.03
525756,Brynhyfryd Swansea,2023-06-12T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.99
525756,Brynhyfryd Swansea,2023-06-12T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.2
525756,Brynhyfryd Swansea,2023-06-12T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.69
525756,Brynhyfryd Swansea,2023-06-12T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
525756,Brynhyfryd Swansea,2023-06-12T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
525756,Brynhyfryd Swansea,2023-06-12T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
525756,Brynhyfryd Swansea,2023-06-12T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
525756,Brynhyfryd Swansea,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
525756,Brynhyfryd Swansea,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
525756,Brynhyfryd Swansea,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
525756,Brynhyfryd Swansea,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
525756,Brynhyfryd Swansea,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
525756,Brynhyfryd Swansea,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
525756,Brynhyfryd Swansea,2023-06-12T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
525756,Brynhyfryd Swansea,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
525756,Brynhyfryd Swansea,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
525756,Brynhyfryd Swansea,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
525756,Brynhyfryd Swansea,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
525756,Brynhyfryd Swansea,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
525756,Brynhyfryd Swansea,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
525756,Brynhyfryd Swansea,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
525756,Brynhyfryd Swansea,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
525756,Brynhyfryd Swansea,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.24
525756,Brynhyfryd Swansea,2023-06-12T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
525756,Brynhyfryd Swansea,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
525756,Brynhyfryd Swansea,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
525756,Brynhyfryd Swansea,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
525756,Brynhyfryd Swansea,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
525756,Brynhyfryd Swansea,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
525756,Brynhyfryd Swansea,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
525756,Brynhyfryd Swansea,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.04
525756,Brynhyfryd Swansea,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.01
525756,Brynhyfryd Swansea,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.63
525756,Brynhyfryd Swansea,2023-06-12T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
525756,Brynhyfryd Swansea,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.9
525756,Brynhyfryd Swansea,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
525756,Brynhyfryd Swansea,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.8
525756,Brynhyfryd Swansea,2023-06-12T09:40:00.000+00:00,transformer,,Temperature,C,21.3
525756,Brynhyfryd Swansea,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
525756,Brynhyfryd Swansea,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
525756,Brynhyfryd Swansea,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
525756,Brynhyfryd Swansea,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
525756,Brynhyfryd Swansea,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
525756,Brynhyfryd Swansea,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
525756,Brynhyfryd Swansea,2023-06-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
525756,Brynhyfryd Swansea,2023-06-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
525756,Brynhyfryd Swansea,2023-06-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
525756,Brynhyfryd Swansea,2023-06-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.71
525756,Brynhyfryd Swansea,2023-06-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.78
525756,Brynhyfryd Swansea,2023-06-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.78
525756,Brynhyfryd Swansea,2023-06-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
525756,Brynhyfryd Swansea,2023-06-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
525756,Brynhyfryd Swansea,2023-06-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
525756,Brynhyfryd Swansea,2023-06-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
525756,Brynhyfryd Swansea,2023-06-12T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.37
525756,Brynhyfryd Swansea,2023-06-12T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
525756,Brynhyfryd Swansea,2023-06-12T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.02
525756,Brynhyfryd Swansea,2023-06-12T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.64
525756,Brynhyfryd Swansea,2023-06-12T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.09
525756,Brynhyfryd Swansea,2023-06-12T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
525756,Brynhyfryd Swansea,2023-06-12T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
525756,Brynhyfryd Swansea,2023-06-12T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
525756,Brynhyfryd Swansea,2023-06-12T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
525756,Brynhyfryd Swansea,2023-06-12T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
525756,Brynhyfryd Swansea,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
525756,Brynhyfryd Swansea,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
525756,Brynhyfryd Swansea,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
525756,Brynhyfryd Swansea,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
525756,Brynhyfryd Swansea,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
525756,Brynhyfryd Swansea,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
525756,Brynhyfryd Swansea,2023-06-12T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
525756,Brynhyfryd Swansea,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
525756,Brynhyfryd Swansea,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
525756,Brynhyfryd Swansea,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
525756,Brynhyfryd Swansea,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
525756,Brynhyfryd Swansea,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
525756,Brynhyfryd Swansea,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
525756,Brynhyfryd Swansea,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
525756,Brynhyfryd Swansea,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
525756,Brynhyfryd Swansea,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.19
525756,Brynhyfryd Swansea,2023-06-12T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
525756,Brynhyfryd Swansea,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
525756,Brynhyfryd Swansea,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
525756,Brynhyfryd Swansea,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
525756,Brynhyfryd Swansea,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
525756,Brynhyfryd Swansea,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
525756,Brynhyfryd Swansea,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
525756,Brynhyfryd Swansea,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.32
525756,Brynhyfryd Swansea,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.12
525756,Brynhyfryd Swansea,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.35
525756,Brynhyfryd Swansea,2023-06-12T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
525756,Brynhyfryd Swansea,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.1
525756,Brynhyfryd Swansea,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
525756,Brynhyfryd Swansea,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.1
525756,Brynhyfryd Swansea,2023-06-12T09:30:00.000+00:00,transformer,,Temperature,C,21.2
525756,Brynhyfryd Swansea,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
525756,Brynhyfryd Swansea,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
525756,Brynhyfryd Swansea,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
525756,Brynhyfryd Swansea,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
525756,Brynhyfryd Swansea,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
525756,Brynhyfryd Swansea,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
525756,Brynhyfryd Swansea,2023-06-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
525756,Brynhyfryd Swansea,2023-06-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
525756,Brynhyfryd Swansea,2023-06-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
525756,Brynhyfryd Swansea,2023-06-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.49
525756,Brynhyfryd Swansea,2023-06-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.25
525756,Brynhyfryd Swansea,2023-06-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,25.88
525756,Brynhyfryd Swansea,2023-06-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
525756,Brynhyfryd Swansea,2023-06-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
525756,Brynhyfryd Swansea,2023-06-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
525756,Brynhyfryd Swansea,2023-06-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
525756,Brynhyfryd Swansea,2023-06-12T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.36
525756,Brynhyfryd Swansea,2023-06-12T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
525756,Brynhyfryd Swansea,2023-06-12T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.94
525756,Brynhyfryd Swansea,2023-06-12T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.22
525756,Brynhyfryd Swansea,2023-06-12T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.82
525756,Brynhyfryd Swansea,2023-06-12T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.95
525756,Brynhyfryd Swansea,2023-06-12T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
525756,Brynhyfryd Swansea,2023-06-12T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
525756,Brynhyfryd Swansea,2023-06-12T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
525756,Brynhyfryd Swansea,2023-06-12T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
525756,Brynhyfryd Swansea,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
525756,Brynhyfryd Swansea,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
525756,Brynhyfryd Swansea,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
525756,Brynhyfryd Swansea,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
525756,Brynhyfryd Swansea,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
525756,Brynhyfryd Swansea,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
525756,Brynhyfryd Swansea,2023-06-12T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
525756,Brynhyfryd Swansea,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
525756,Brynhyfryd Swansea,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
525756,Brynhyfryd Swansea,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
525756,Brynhyfryd Swansea,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
525756,Brynhyfryd Swansea,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
525756,Brynhyfryd Swansea,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.02
525756,Brynhyfryd Swansea,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
525756,Brynhyfryd Swansea,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.88
525756,Brynhyfryd Swansea,2023-06-12T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
525756,Brynhyfryd Swansea,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.8
525756,Brynhyfryd Swansea,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
525756,Brynhyfryd Swansea,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
525756,Brynhyfryd Swansea,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
525756,Brynhyfryd Swansea,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.44
525756,Brynhyfryd Swansea,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.57
525756,Brynhyfryd Swansea,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.87
525756,Brynhyfryd Swansea,2023-06-12T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
525756,Brynhyfryd Swansea,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.8
525756,Brynhyfryd Swansea,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
525756,Brynhyfryd Swansea,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.6
525756,Brynhyfryd Swansea,2023-06-12T09:20:00.000+00:00,transformer,,Temperature,C,21.1
525756,Brynhyfryd Swansea,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
525756,Brynhyfryd Swansea,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
525756,Brynhyfryd Swansea,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
525756,Brynhyfryd Swansea,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
525756,Brynhyfryd Swansea,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
525756,Brynhyfryd Swansea,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
525756,Brynhyfryd Swansea,2023-06-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
525756,Brynhyfryd Swansea,2023-06-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
525756,Brynhyfryd Swansea,2023-06-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
525756,Brynhyfryd Swansea,2023-06-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.23
525756,Brynhyfryd Swansea,2023-06-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.5
525756,Brynhyfryd Swansea,2023-06-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,30.08
525756,Brynhyfryd Swansea,2023-06-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,84.2
525756,Brynhyfryd Swansea,2023-06-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
525756,Brynhyfryd Swansea,2023-06-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
525756,Brynhyfryd Swansea,2023-06-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
525756,Brynhyfryd Swansea,2023-06-12T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.44
525756,Brynhyfryd Swansea,2023-06-12T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
525756,Brynhyfryd Swansea,2023-06-12T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.03
525756,Brynhyfryd Swansea,2023-06-12T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.3
525756,Brynhyfryd Swansea,2023-06-12T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.41
525756,Brynhyfryd Swansea,2023-06-12T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.77
525756,Brynhyfryd Swansea,2023-06-12T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
525756,Brynhyfryd Swansea,2023-06-12T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
525756,Brynhyfryd Swansea,2023-06-12T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
525756,Brynhyfryd Swansea,2023-06-12T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
525756,Brynhyfryd Swansea,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
525756,Brynhyfryd Swansea,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
525756,Brynhyfryd Swansea,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
525756,Brynhyfryd Swansea,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
525756,Brynhyfryd Swansea,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
525756,Brynhyfryd Swansea,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
525756,Brynhyfryd Swansea,2023-06-12T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
525756,Brynhyfryd Swansea,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
525756,Brynhyfryd Swansea,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
525756,Brynhyfryd Swansea,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
525756,Brynhyfryd Swansea,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
525756,Brynhyfryd Swansea,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
525756,Brynhyfryd Swansea,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.7
525756,Brynhyfryd Swansea,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
525756,Brynhyfryd Swansea,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.06
525756,Brynhyfryd Swansea,2023-06-12T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
525756,Brynhyfryd Swansea,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
525756,Brynhyfryd Swansea,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
525756,Brynhyfryd Swansea,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
525756,Brynhyfryd Swansea,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
525756,Brynhyfryd Swansea,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
525756,Brynhyfryd Swansea,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.36
525756,Brynhyfryd Swansea,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.52
525756,Brynhyfryd Swansea,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.97
525756,Brynhyfryd Swansea,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.86
525756,Brynhyfryd Swansea,2023-06-12T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.3
525756,Brynhyfryd Swansea,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.9
525756,Brynhyfryd Swansea,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
525756,Brynhyfryd Swansea,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.2
525756,Brynhyfryd Swansea,2023-06-12T09:10:00.000+00:00,transformer,,Temperature,C,21.1
525756,Brynhyfryd Swansea,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
525756,Brynhyfryd Swansea,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
525756,Brynhyfryd Swansea,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
525756,Brynhyfryd Swansea,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
525756,Brynhyfryd Swansea,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
525756,Brynhyfryd Swansea,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
525756,Brynhyfryd Swansea,2023-06-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
525756,Brynhyfryd Swansea,2023-06-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
525756,Brynhyfryd Swansea,2023-06-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
525756,Brynhyfryd Swansea,2023-06-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.02
525756,Brynhyfryd Swansea,2023-06-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.63
525756,Brynhyfryd Swansea,2023-06-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,33.16
525756,Brynhyfryd Swansea,2023-06-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,94.7
525756,Brynhyfryd Swansea,2023-06-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
525756,Brynhyfryd Swansea,2023-06-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
525756,Brynhyfryd Swansea,2023-06-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
525756,Brynhyfryd Swansea,2023-06-12T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.44
525756,Brynhyfryd Swansea,2023-06-12T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
525756,Brynhyfryd Swansea,2023-06-12T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.04
525756,Brynhyfryd Swansea,2023-06-12T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.55
525756,Brynhyfryd Swansea,2023-06-12T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.3
525756,Brynhyfryd Swansea,2023-06-12T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.88
525756,Brynhyfryd Swansea,2023-06-12T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
525756,Brynhyfryd Swansea,2023-06-12T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
525756,Brynhyfryd Swansea,2023-06-12T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
525756,Brynhyfryd Swansea,2023-06-12T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
525756,Brynhyfryd Swansea,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
525756,Brynhyfryd Swansea,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
525756,Brynhyfryd Swansea,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
525756,Brynhyfryd Swansea,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
525756,Brynhyfryd Swansea,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
525756,Brynhyfryd Swansea,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
525756,Brynhyfryd Swansea,2023-06-12T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
525756,Brynhyfryd Swansea,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
525756,Brynhyfryd Swansea,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
525756,Brynhyfryd Swansea,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
525756,Brynhyfryd Swansea,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
525756,Brynhyfryd Swansea,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
525756,Brynhyfryd Swansea,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
525756,Brynhyfryd Swansea,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
525756,Brynhyfryd Swansea,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
525756,Brynhyfryd Swansea,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.65
525756,Brynhyfryd Swansea,2023-06-12T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
525756,Brynhyfryd Swansea,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
525756,Brynhyfryd Swansea,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
525756,Brynhyfryd Swansea,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.8
525756,Brynhyfryd Swansea,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
525756,Brynhyfryd Swansea,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
525756,Brynhyfryd Swansea,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.48
525756,Brynhyfryd Swansea,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.07
525756,Brynhyfryd Swansea,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.26
525756,Brynhyfryd Swansea,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.08
525756,Brynhyfryd Swansea,2023-06-12T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
525756,Brynhyfryd Swansea,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
525756,Brynhyfryd Swansea,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.4
525756,Brynhyfryd Swansea,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.0
525756,Brynhyfryd Swansea,2023-06-12T09:00:00.000+00:00,transformer,,Temperature,C,21.0
525756,Brynhyfryd Swansea,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
525756,Brynhyfryd Swansea,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
525756,Brynhyfryd Swansea,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
525756,Brynhyfryd Swansea,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
525756,Brynhyfryd Swansea,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
525756,Brynhyfryd Swansea,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
525756,Brynhyfryd Swansea,2023-06-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
525756,Brynhyfryd Swansea,2023-06-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
525756,Brynhyfryd Swansea,2023-06-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
525756,Brynhyfryd Swansea,2023-06-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.72
525756,Brynhyfryd Swansea,2023-06-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.37
525756,Brynhyfryd Swansea,2023-06-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,28.41
525756,Brynhyfryd Swansea,2023-06-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
525756,Brynhyfryd Swansea,2023-06-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
525756,Brynhyfryd Swansea,2023-06-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
525756,Brynhyfryd Swansea,2023-06-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
525756,Brynhyfryd Swansea,2023-06-12T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.4
525756,Brynhyfryd Swansea,2023-06-12T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
525756,Brynhyfryd Swansea,2023-06-12T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.09
525756,Brynhyfryd Swansea,2023-06-12T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
525756,Brynhyfryd Swansea,2023-06-12T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.57
525756,Brynhyfryd Swansea,2023-06-12T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.83
525756,Brynhyfryd Swansea,2023-06-12T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
525756,Brynhyfryd Swansea,2023-06-12T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
525756,Brynhyfryd Swansea,2023-06-12T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
525756,Brynhyfryd Swansea,2023-06-12T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
525756,Brynhyfryd Swansea,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
525756,Brynhyfryd Swansea,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
525756,Brynhyfryd Swansea,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
525756,Brynhyfryd Swansea,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
525756,Brynhyfryd Swansea,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
525756,Brynhyfryd Swansea,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
525756,Brynhyfryd Swansea,2023-06-12T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
525756,Brynhyfryd Swansea,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
525756,Brynhyfryd Swansea,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
525756,Brynhyfryd Swansea,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
525756,Brynhyfryd Swansea,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
525756,Brynhyfryd Swansea,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
525756,Brynhyfryd Swansea,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
525756,Brynhyfryd Swansea,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
525756,Brynhyfryd Swansea,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
525756,Brynhyfryd Swansea,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.03
525756,Brynhyfryd Swansea,2023-06-12T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
525756,Brynhyfryd Swansea,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
525756,Brynhyfryd Swansea,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
525756,Brynhyfryd Swansea,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
525756,Brynhyfryd Swansea,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
525756,Brynhyfryd Swansea,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
525756,Brynhyfryd Swansea,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.08
525756,Brynhyfryd Swansea,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.93
525756,Brynhyfryd Swansea,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.9
525756,Brynhyfryd Swansea,2023-06-12T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
525756,Brynhyfryd Swansea,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
525756,Brynhyfryd Swansea,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
525756,Brynhyfryd Swansea,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.3
525756,Brynhyfryd Swansea,2023-06-12T08:50:00.000+00:00,transformer,,Temperature,C,21.0
525756,Brynhyfryd Swansea,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
525756,Brynhyfryd Swansea,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
525756,Brynhyfryd Swansea,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
525756,Brynhyfryd Swansea,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
525756,Brynhyfryd Swansea,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
525756,Brynhyfryd Swansea,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
525756,Brynhyfryd Swansea,2023-06-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
525756,Brynhyfryd Swansea,2023-06-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
525756,Brynhyfryd Swansea,2023-06-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
525756,Brynhyfryd Swansea,2023-06-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.04
525756,Brynhyfryd Swansea,2023-06-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.68
525756,Brynhyfryd Swansea,2023-06-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,32.39
525756,Brynhyfryd Swansea,2023-06-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
525756,Brynhyfryd Swansea,2023-06-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
525756,Brynhyfryd Swansea,2023-06-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
525756,Brynhyfryd Swansea,2023-06-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
525756,Brynhyfryd Swansea,2023-06-12T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.31
525756,Brynhyfryd Swansea,2023-06-12T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
525756,Brynhyfryd Swansea,2023-06-12T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.88
525756,Brynhyfryd Swansea,2023-06-12T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.55
525756,Brynhyfryd Swansea,2023-06-12T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
525756,Brynhyfryd Swansea,2023-06-12T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.97
525756,Brynhyfryd Swansea,2023-06-12T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
525756,Brynhyfryd Swansea,2023-06-12T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
525756,Brynhyfryd Swansea,2023-06-12T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
525756,Brynhyfryd Swansea,2023-06-12T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
525756,Brynhyfryd Swansea,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
525756,Brynhyfryd Swansea,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
525756,Brynhyfryd Swansea,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
525756,Brynhyfryd Swansea,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
525756,Brynhyfryd Swansea,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
525756,Brynhyfryd Swansea,2023-06-12T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
525756,Brynhyfryd Swansea,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
525756,Brynhyfryd Swansea,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
525756,Brynhyfryd Swansea,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
525756,Brynhyfryd Swansea,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
525756,Brynhyfryd Swansea,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
525756,Brynhyfryd Swansea,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
525756,Brynhyfryd Swansea,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
525756,Brynhyfryd Swansea,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.85
525756,Brynhyfryd Swansea,2023-06-12T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
525756,Brynhyfryd Swansea,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
525756,Brynhyfryd Swansea,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
525756,Brynhyfryd Swansea,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
525756,Brynhyfryd Swansea,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
525756,Brynhyfryd Swansea,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
525756,Brynhyfryd Swansea,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
525756,Brynhyfryd Swansea,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.47
525756,Brynhyfryd Swansea,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.19
525756,Brynhyfryd Swansea,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.19
525756,Brynhyfryd Swansea,2023-06-12T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.9
525756,Brynhyfryd Swansea,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
525756,Brynhyfryd Swansea,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
525756,Brynhyfryd Swansea,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.4
525756,Brynhyfryd Swansea,2023-06-12T08:40:00.000+00:00,transformer,,Temperature,C,21.0
525756,Brynhyfryd Swansea,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
525756,Brynhyfryd Swansea,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
525756,Brynhyfryd Swansea,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
525756,Brynhyfryd Swansea,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
525756,Brynhyfryd Swansea,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
525756,Brynhyfryd Swansea,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
525756,Brynhyfryd Swansea,2023-06-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
525756,Brynhyfryd Swansea,2023-06-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
525756,Brynhyfryd Swansea,2023-06-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
525756,Brynhyfryd Swansea,2023-06-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.44
525756,Brynhyfryd Swansea,2023-06-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.02
525756,Brynhyfryd Swansea,2023-06-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,30.31
525756,Brynhyfryd Swansea,2023-06-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,75.9
525756,Brynhyfryd Swansea,2023-06-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
525756,Brynhyfryd Swansea,2023-06-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
525756,Brynhyfryd Swansea,2023-06-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
525756,Brynhyfryd Swansea,2023-06-12T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.47
