Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-12T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
525756,Brynhyfryd Swansea,2023-06-12T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.08
525756,Brynhyfryd Swansea,2023-06-12T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.24
525756,Brynhyfryd Swansea,2023-06-12T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
525756,Brynhyfryd Swansea,2023-06-12T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.94
525756,Brynhyfryd Swansea,2023-06-12T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
525756,Brynhyfryd Swansea,2023-06-12T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
525756,Brynhyfryd Swansea,2023-06-12T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
525756,Brynhyfryd Swansea,2023-06-12T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
525756,Brynhyfryd Swansea,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
525756,Brynhyfryd Swansea,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
525756,Brynhyfryd Swansea,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
525756,Brynhyfryd Swansea,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
525756,Brynhyfryd Swansea,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
525756,Brynhyfryd Swansea,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
525756,Brynhyfryd Swansea,2023-06-12T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
525756,Brynhyfryd Swansea,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
525756,Brynhyfryd Swansea,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
525756,Brynhyfryd Swansea,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
525756,Brynhyfryd Swansea,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
525756,Brynhyfryd Swansea,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
525756,Brynhyfryd Swansea,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
525756,Brynhyfryd Swansea,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.83
525756,Brynhyfryd Swansea,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
525756,Brynhyfryd Swansea,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
525756,Brynhyfryd Swansea,2023-06-12T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
525756,Brynhyfryd Swansea,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
525756,Brynhyfryd Swansea,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
525756,Brynhyfryd Swansea,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
525756,Brynhyfryd Swansea,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
525756,Brynhyfryd Swansea,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
525756,Brynhyfryd Swansea,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
525756,Brynhyfryd Swansea,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.03
525756,Brynhyfryd Swansea,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.65
525756,Brynhyfryd Swansea,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.83
525756,Brynhyfryd Swansea,2023-06-12T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
525756,Brynhyfryd Swansea,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.2
525756,Brynhyfryd Swansea,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
525756,Brynhyfryd Swansea,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.7
525756,Brynhyfryd Swansea,2023-06-12T08:30:00.000+00:00,transformer,,Temperature,C,20.9
525756,Brynhyfryd Swansea,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
525756,Brynhyfryd Swansea,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
525756,Brynhyfryd Swansea,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
525756,Brynhyfryd Swansea,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
525756,Brynhyfryd Swansea,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
525756,Brynhyfryd Swansea,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
525756,Brynhyfryd Swansea,2023-06-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
525756,Brynhyfryd Swansea,2023-06-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
525756,Brynhyfryd Swansea,2023-06-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
525756,Brynhyfryd Swansea,2023-06-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.95
525756,Brynhyfryd Swansea,2023-06-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.34
525756,Brynhyfryd Swansea,2023-06-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.88
525756,Brynhyfryd Swansea,2023-06-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
525756,Brynhyfryd Swansea,2023-06-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
525756,Brynhyfryd Swansea,2023-06-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
525756,Brynhyfryd Swansea,2023-06-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
525756,Brynhyfryd Swansea,2023-06-12T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.38
525756,Brynhyfryd Swansea,2023-06-12T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
525756,Brynhyfryd Swansea,2023-06-12T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.97
525756,Brynhyfryd Swansea,2023-06-12T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.4
525756,Brynhyfryd Swansea,2023-06-12T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
525756,Brynhyfryd Swansea,2023-06-12T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.66
525756,Brynhyfryd Swansea,2023-06-12T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
525756,Brynhyfryd Swansea,2023-06-12T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
525756,Brynhyfryd Swansea,2023-06-12T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
525756,Brynhyfryd Swansea,2023-06-12T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
525756,Brynhyfryd Swansea,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
525756,Brynhyfryd Swansea,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
525756,Brynhyfryd Swansea,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
525756,Brynhyfryd Swansea,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
525756,Brynhyfryd Swansea,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
525756,Brynhyfryd Swansea,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
525756,Brynhyfryd Swansea,2023-06-12T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
525756,Brynhyfryd Swansea,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
525756,Brynhyfryd Swansea,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
525756,Brynhyfryd Swansea,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
525756,Brynhyfryd Swansea,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
525756,Brynhyfryd Swansea,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
525756,Brynhyfryd Swansea,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
525756,Brynhyfryd Swansea,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
525756,Brynhyfryd Swansea,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
525756,Brynhyfryd Swansea,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.86
525756,Brynhyfryd Swansea,2023-06-12T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
525756,Brynhyfryd Swansea,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
525756,Brynhyfryd Swansea,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
525756,Brynhyfryd Swansea,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
525756,Brynhyfryd Swansea,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
525756,Brynhyfryd Swansea,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
525756,Brynhyfryd Swansea,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.22
525756,Brynhyfryd Swansea,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.46
525756,Brynhyfryd Swansea,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.0
525756,Brynhyfryd Swansea,2023-06-12T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
525756,Brynhyfryd Swansea,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.2
525756,Brynhyfryd Swansea,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
525756,Brynhyfryd Swansea,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.8
525756,Brynhyfryd Swansea,2023-06-12T08:20:00.000+00:00,transformer,,Temperature,C,20.9
525756,Brynhyfryd Swansea,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
525756,Brynhyfryd Swansea,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
525756,Brynhyfryd Swansea,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
525756,Brynhyfryd Swansea,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
525756,Brynhyfryd Swansea,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
525756,Brynhyfryd Swansea,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
525756,Brynhyfryd Swansea,2023-06-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
525756,Brynhyfryd Swansea,2023-06-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
525756,Brynhyfryd Swansea,2023-06-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
525756,Brynhyfryd Swansea,2023-06-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.51
525756,Brynhyfryd Swansea,2023-06-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.83
525756,Brynhyfryd Swansea,2023-06-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.98
525756,Brynhyfryd Swansea,2023-06-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,68.1
525756,Brynhyfryd Swansea,2023-06-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
525756,Brynhyfryd Swansea,2023-06-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
525756,Brynhyfryd Swansea,2023-06-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
525756,Brynhyfryd Swansea,2023-06-12T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.4
525756,Brynhyfryd Swansea,2023-06-12T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
525756,Brynhyfryd Swansea,2023-06-12T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.0
525756,Brynhyfryd Swansea,2023-06-12T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.25
525756,Brynhyfryd Swansea,2023-06-12T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
525756,Brynhyfryd Swansea,2023-06-12T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.32
525756,Brynhyfryd Swansea,2023-06-12T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
525756,Brynhyfryd Swansea,2023-06-12T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.5
525756,Brynhyfryd Swansea,2023-06-12T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
525756,Brynhyfryd Swansea,2023-06-12T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
525756,Brynhyfryd Swansea,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
525756,Brynhyfryd Swansea,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
525756,Brynhyfryd Swansea,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
525756,Brynhyfryd Swansea,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
525756,Brynhyfryd Swansea,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
525756,Brynhyfryd Swansea,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
525756,Brynhyfryd Swansea,2023-06-12T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
525756,Brynhyfryd Swansea,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
525756,Brynhyfryd Swansea,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
525756,Brynhyfryd Swansea,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
525756,Brynhyfryd Swansea,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
525756,Brynhyfryd Swansea,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.74
525756,Brynhyfryd Swansea,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
525756,Brynhyfryd Swansea,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
525756,Brynhyfryd Swansea,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.95
525756,Brynhyfryd Swansea,2023-06-12T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
525756,Brynhyfryd Swansea,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
525756,Brynhyfryd Swansea,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
525756,Brynhyfryd Swansea,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
525756,Brynhyfryd Swansea,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
525756,Brynhyfryd Swansea,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
525756,Brynhyfryd Swansea,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
525756,Brynhyfryd Swansea,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.91
525756,Brynhyfryd Swansea,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.84
525756,Brynhyfryd Swansea,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.48
525756,Brynhyfryd Swansea,2023-06-12T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
525756,Brynhyfryd Swansea,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
525756,Brynhyfryd Swansea,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
525756,Brynhyfryd Swansea,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.6
525756,Brynhyfryd Swansea,2023-06-12T08:10:00.000+00:00,transformer,,Temperature,C,20.9
525756,Brynhyfryd Swansea,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
525756,Brynhyfryd Swansea,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
525756,Brynhyfryd Swansea,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
525756,Brynhyfryd Swansea,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
525756,Brynhyfryd Swansea,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
525756,Brynhyfryd Swansea,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
525756,Brynhyfryd Swansea,2023-06-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
525756,Brynhyfryd Swansea,2023-06-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
525756,Brynhyfryd Swansea,2023-06-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
525756,Brynhyfryd Swansea,2023-06-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.64
525756,Brynhyfryd Swansea,2023-06-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.1
525756,Brynhyfryd Swansea,2023-06-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,24.88
525756,Brynhyfryd Swansea,2023-06-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
525756,Brynhyfryd Swansea,2023-06-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
525756,Brynhyfryd Swansea,2023-06-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
525756,Brynhyfryd Swansea,2023-06-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
525756,Brynhyfryd Swansea,2023-06-12T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.42
525756,Brynhyfryd Swansea,2023-06-12T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
525756,Brynhyfryd Swansea,2023-06-12T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.03
525756,Brynhyfryd Swansea,2023-06-12T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.06
525756,Brynhyfryd Swansea,2023-06-12T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
525756,Brynhyfryd Swansea,2023-06-12T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.81
525756,Brynhyfryd Swansea,2023-06-12T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
525756,Brynhyfryd Swansea,2023-06-12T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
525756,Brynhyfryd Swansea,2023-06-12T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
525756,Brynhyfryd Swansea,2023-06-12T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
525756,Brynhyfryd Swansea,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
525756,Brynhyfryd Swansea,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
525756,Brynhyfryd Swansea,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
525756,Brynhyfryd Swansea,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
525756,Brynhyfryd Swansea,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
525756,Brynhyfryd Swansea,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
525756,Brynhyfryd Swansea,2023-06-12T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
525756,Brynhyfryd Swansea,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
525756,Brynhyfryd Swansea,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
525756,Brynhyfryd Swansea,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
525756,Brynhyfryd Swansea,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
525756,Brynhyfryd Swansea,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
525756,Brynhyfryd Swansea,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
525756,Brynhyfryd Swansea,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
525756,Brynhyfryd Swansea,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
525756,Brynhyfryd Swansea,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.92
525756,Brynhyfryd Swansea,2023-06-12T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
525756,Brynhyfryd Swansea,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
525756,Brynhyfryd Swansea,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
525756,Brynhyfryd Swansea,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
525756,Brynhyfryd Swansea,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
525756,Brynhyfryd Swansea,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
525756,Brynhyfryd Swansea,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
525756,Brynhyfryd Swansea,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.33
525756,Brynhyfryd Swansea,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.63
525756,Brynhyfryd Swansea,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.33
525756,Brynhyfryd Swansea,2023-06-12T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.3
525756,Brynhyfryd Swansea,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
525756,Brynhyfryd Swansea,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
525756,Brynhyfryd Swansea,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.3
525756,Brynhyfryd Swansea,2023-06-12T08:00:00.000+00:00,transformer,,Temperature,C,20.8
525756,Brynhyfryd Swansea,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
525756,Brynhyfryd Swansea,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
525756,Brynhyfryd Swansea,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
525756,Brynhyfryd Swansea,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
525756,Brynhyfryd Swansea,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
525756,Brynhyfryd Swansea,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
525756,Brynhyfryd Swansea,2023-06-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
525756,Brynhyfryd Swansea,2023-06-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
525756,Brynhyfryd Swansea,2023-06-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
525756,Brynhyfryd Swansea,2023-06-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.32
525756,Brynhyfryd Swansea,2023-06-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.19
525756,Brynhyfryd Swansea,2023-06-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.83
525756,Brynhyfryd Swansea,2023-06-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,79.7
525756,Brynhyfryd Swansea,2023-06-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
525756,Brynhyfryd Swansea,2023-06-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
525756,Brynhyfryd Swansea,2023-06-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
525756,Brynhyfryd Swansea,2023-06-12T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.3
525756,Brynhyfryd Swansea,2023-06-12T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
525756,Brynhyfryd Swansea,2023-06-12T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.84
525756,Brynhyfryd Swansea,2023-06-12T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.2
525756,Brynhyfryd Swansea,2023-06-12T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
525756,Brynhyfryd Swansea,2023-06-12T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.87
525756,Brynhyfryd Swansea,2023-06-12T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
525756,Brynhyfryd Swansea,2023-06-12T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
525756,Brynhyfryd Swansea,2023-06-12T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
525756,Brynhyfryd Swansea,2023-06-12T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
525756,Brynhyfryd Swansea,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
525756,Brynhyfryd Swansea,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
525756,Brynhyfryd Swansea,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
525756,Brynhyfryd Swansea,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
525756,Brynhyfryd Swansea,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
525756,Brynhyfryd Swansea,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
525756,Brynhyfryd Swansea,2023-06-12T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
525756,Brynhyfryd Swansea,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
525756,Brynhyfryd Swansea,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
525756,Brynhyfryd Swansea,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
525756,Brynhyfryd Swansea,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
525756,Brynhyfryd Swansea,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
525756,Brynhyfryd Swansea,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
525756,Brynhyfryd Swansea,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.23
525756,Brynhyfryd Swansea,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
525756,Brynhyfryd Swansea,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.15
525756,Brynhyfryd Swansea,2023-06-12T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
525756,Brynhyfryd Swansea,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
525756,Brynhyfryd Swansea,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
525756,Brynhyfryd Swansea,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.1
525756,Brynhyfryd Swansea,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
525756,Brynhyfryd Swansea,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
525756,Brynhyfryd Swansea,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
525756,Brynhyfryd Swansea,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.56
525756,Brynhyfryd Swansea,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.74
525756,Brynhyfryd Swansea,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.0
525756,Brynhyfryd Swansea,2023-06-12T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.4
525756,Brynhyfryd Swansea,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
525756,Brynhyfryd Swansea,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
525756,Brynhyfryd Swansea,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.6
525756,Brynhyfryd Swansea,2023-06-12T07:50:00.000+00:00,transformer,,Temperature,C,20.8
525756,Brynhyfryd Swansea,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
525756,Brynhyfryd Swansea,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
525756,Brynhyfryd Swansea,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
525756,Brynhyfryd Swansea,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
525756,Brynhyfryd Swansea,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
525756,Brynhyfryd Swansea,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
525756,Brynhyfryd Swansea,2023-06-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
525756,Brynhyfryd Swansea,2023-06-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
525756,Brynhyfryd Swansea,2023-06-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
525756,Brynhyfryd Swansea,2023-06-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.22
525756,Brynhyfryd Swansea,2023-06-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.79
525756,Brynhyfryd Swansea,2023-06-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,33.19
525756,Brynhyfryd Swansea,2023-06-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,89.9
525756,Brynhyfryd Swansea,2023-06-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
525756,Brynhyfryd Swansea,2023-06-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
525756,Brynhyfryd Swansea,2023-06-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
525756,Brynhyfryd Swansea,2023-06-12T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.35
525756,Brynhyfryd Swansea,2023-06-12T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
525756,Brynhyfryd Swansea,2023-06-12T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.85
525756,Brynhyfryd Swansea,2023-06-12T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
525756,Brynhyfryd Swansea,2023-06-12T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.51
525756,Brynhyfryd Swansea,2023-06-12T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.49
525756,Brynhyfryd Swansea,2023-06-12T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
525756,Brynhyfryd Swansea,2023-06-12T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
525756,Brynhyfryd Swansea,2023-06-12T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
525756,Brynhyfryd Swansea,2023-06-12T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
525756,Brynhyfryd Swansea,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
525756,Brynhyfryd Swansea,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
525756,Brynhyfryd Swansea,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
525756,Brynhyfryd Swansea,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
525756,Brynhyfryd Swansea,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
525756,Brynhyfryd Swansea,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
525756,Brynhyfryd Swansea,2023-06-12T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
525756,Brynhyfryd Swansea,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
525756,Brynhyfryd Swansea,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
525756,Brynhyfryd Swansea,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
525756,Brynhyfryd Swansea,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
525756,Brynhyfryd Swansea,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
525756,Brynhyfryd Swansea,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
525756,Brynhyfryd Swansea,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
525756,Brynhyfryd Swansea,2023-06-12T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
525756,Brynhyfryd Swansea,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
525756,Brynhyfryd Swansea,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
525756,Brynhyfryd Swansea,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
525756,Brynhyfryd Swansea,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
525756,Brynhyfryd Swansea,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
525756,Brynhyfryd Swansea,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.85
525756,Brynhyfryd Swansea,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.51
525756,Brynhyfryd Swansea,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.28
525756,Brynhyfryd Swansea,2023-06-12T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,52.5
525756,Brynhyfryd Swansea,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.2
525756,Brynhyfryd Swansea,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
525756,Brynhyfryd Swansea,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.8
525756,Brynhyfryd Swansea,2023-06-12T07:40:00.000+00:00,transformer,,Temperature,C,20.8
525756,Brynhyfryd Swansea,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
525756,Brynhyfryd Swansea,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
525756,Brynhyfryd Swansea,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
525756,Brynhyfryd Swansea,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
525756,Brynhyfryd Swansea,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
525756,Brynhyfryd Swansea,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
525756,Brynhyfryd Swansea,2023-06-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
525756,Brynhyfryd Swansea,2023-06-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
525756,Brynhyfryd Swansea,2023-06-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
525756,Brynhyfryd Swansea,2023-06-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.48
525756,Brynhyfryd Swansea,2023-06-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.11
525756,Brynhyfryd Swansea,2023-06-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.83
525756,Brynhyfryd Swansea,2023-06-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
525756,Brynhyfryd Swansea,2023-06-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
525756,Brynhyfryd Swansea,2023-06-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
525756,Brynhyfryd Swansea,2023-06-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
525756,Brynhyfryd Swansea,2023-06-12T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.26
525756,Brynhyfryd Swansea,2023-06-12T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
525756,Brynhyfryd Swansea,2023-06-12T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.81
525756,Brynhyfryd Swansea,2023-06-12T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.5
525756,Brynhyfryd Swansea,2023-06-12T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.49
525756,Brynhyfryd Swansea,2023-06-12T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.73
525756,Brynhyfryd Swansea,2023-06-12T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
525756,Brynhyfryd Swansea,2023-06-12T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
525756,Brynhyfryd Swansea,2023-06-12T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
525756,Brynhyfryd Swansea,2023-06-12T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
525756,Brynhyfryd Swansea,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
525756,Brynhyfryd Swansea,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
525756,Brynhyfryd Swansea,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
525756,Brynhyfryd Swansea,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
525756,Brynhyfryd Swansea,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
525756,Brynhyfryd Swansea,2023-06-12T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
525756,Brynhyfryd Swansea,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
525756,Brynhyfryd Swansea,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
525756,Brynhyfryd Swansea,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
525756,Brynhyfryd Swansea,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
525756,Brynhyfryd Swansea,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
525756,Brynhyfryd Swansea,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
525756,Brynhyfryd Swansea,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
525756,Brynhyfryd Swansea,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
525756,Brynhyfryd Swansea,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.42
525756,Brynhyfryd Swansea,2023-06-12T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
525756,Brynhyfryd Swansea,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
525756,Brynhyfryd Swansea,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
525756,Brynhyfryd Swansea,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
525756,Brynhyfryd Swansea,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
525756,Brynhyfryd Swansea,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
525756,Brynhyfryd Swansea,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.24
525756,Brynhyfryd Swansea,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.03
525756,Brynhyfryd Swansea,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.13
525756,Brynhyfryd Swansea,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.77
525756,Brynhyfryd Swansea,2023-06-12T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
525756,Brynhyfryd Swansea,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
525756,Brynhyfryd Swansea,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
525756,Brynhyfryd Swansea,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.3
525756,Brynhyfryd Swansea,2023-06-12T07:30:00.000+00:00,transformer,,Temperature,C,20.8
525756,Brynhyfryd Swansea,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
525756,Brynhyfryd Swansea,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
525756,Brynhyfryd Swansea,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
525756,Brynhyfryd Swansea,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
525756,Brynhyfryd Swansea,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
525756,Brynhyfryd Swansea,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
525756,Brynhyfryd Swansea,2023-06-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
525756,Brynhyfryd Swansea,2023-06-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
525756,Brynhyfryd Swansea,2023-06-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
525756,Brynhyfryd Swansea,2023-06-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.14
525756,Brynhyfryd Swansea,2023-06-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.08
525756,Brynhyfryd Swansea,2023-06-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.88
525756,Brynhyfryd Swansea,2023-06-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
525756,Brynhyfryd Swansea,2023-06-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
525756,Brynhyfryd Swansea,2023-06-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
525756,Brynhyfryd Swansea,2023-06-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
525756,Brynhyfryd Swansea,2023-06-12T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
525756,Brynhyfryd Swansea,2023-06-12T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
525756,Brynhyfryd Swansea,2023-06-12T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.7
525756,Brynhyfryd Swansea,2023-06-12T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.81
525756,Brynhyfryd Swansea,2023-06-12T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
525756,Brynhyfryd Swansea,2023-06-12T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.96
525756,Brynhyfryd Swansea,2023-06-12T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
525756,Brynhyfryd Swansea,2023-06-12T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
525756,Brynhyfryd Swansea,2023-06-12T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
525756,Brynhyfryd Swansea,2023-06-12T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
525756,Brynhyfryd Swansea,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
525756,Brynhyfryd Swansea,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
525756,Brynhyfryd Swansea,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
525756,Brynhyfryd Swansea,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
525756,Brynhyfryd Swansea,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
525756,Brynhyfryd Swansea,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
525756,Brynhyfryd Swansea,2023-06-12T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
525756,Brynhyfryd Swansea,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
525756,Brynhyfryd Swansea,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
525756,Brynhyfryd Swansea,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
525756,Brynhyfryd Swansea,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
525756,Brynhyfryd Swansea,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
525756,Brynhyfryd Swansea,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
525756,Brynhyfryd Swansea,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
525756,Brynhyfryd Swansea,2023-06-12T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
525756,Brynhyfryd Swansea,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
525756,Brynhyfryd Swansea,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
525756,Brynhyfryd Swansea,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
525756,Brynhyfryd Swansea,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
525756,Brynhyfryd Swansea,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.08
525756,Brynhyfryd Swansea,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.65
525756,Brynhyfryd Swansea,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.79
525756,Brynhyfryd Swansea,2023-06-12T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
525756,Brynhyfryd Swansea,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
525756,Brynhyfryd Swansea,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
525756,Brynhyfryd Swansea,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.5
525756,Brynhyfryd Swansea,2023-06-12T07:20:00.000+00:00,transformer,,Temperature,C,20.8
525756,Brynhyfryd Swansea,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
525756,Brynhyfryd Swansea,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
525756,Brynhyfryd Swansea,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
525756,Brynhyfryd Swansea,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
525756,Brynhyfryd Swansea,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
525756,Brynhyfryd Swansea,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
525756,Brynhyfryd Swansea,2023-06-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
525756,Brynhyfryd Swansea,2023-06-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
525756,Brynhyfryd Swansea,2023-06-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
525756,Brynhyfryd Swansea,2023-06-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.7
525756,Brynhyfryd Swansea,2023-06-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.55
525756,Brynhyfryd Swansea,2023-06-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.84
525756,Brynhyfryd Swansea,2023-06-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
525756,Brynhyfryd Swansea,2023-06-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
525756,Brynhyfryd Swansea,2023-06-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
525756,Brynhyfryd Swansea,2023-06-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
525756,Brynhyfryd Swansea,2023-06-12T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
525756,Brynhyfryd Swansea,2023-06-12T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
525756,Brynhyfryd Swansea,2023-06-12T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
525756,Brynhyfryd Swansea,2023-06-12T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.38
525756,Brynhyfryd Swansea,2023-06-12T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
525756,Brynhyfryd Swansea,2023-06-12T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.83
525756,Brynhyfryd Swansea,2023-06-12T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
525756,Brynhyfryd Swansea,2023-06-12T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
525756,Brynhyfryd Swansea,2023-06-12T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
525756,Brynhyfryd Swansea,2023-06-12T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
525756,Brynhyfryd Swansea,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
525756,Brynhyfryd Swansea,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
525756,Brynhyfryd Swansea,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
525756,Brynhyfryd Swansea,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
525756,Brynhyfryd Swansea,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
525756,Brynhyfryd Swansea,2023-06-12T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
525756,Brynhyfryd Swansea,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
525756,Brynhyfryd Swansea,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
525756,Brynhyfryd Swansea,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
525756,Brynhyfryd Swansea,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
525756,Brynhyfryd Swansea,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
525756,Brynhyfryd Swansea,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
525756,Brynhyfryd Swansea,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.23
525756,Brynhyfryd Swansea,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.98
525756,Brynhyfryd Swansea,2023-06-12T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
525756,Brynhyfryd Swansea,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
525756,Brynhyfryd Swansea,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
525756,Brynhyfryd Swansea,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
525756,Brynhyfryd Swansea,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
525756,Brynhyfryd Swansea,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
525756,Brynhyfryd Swansea,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
525756,Brynhyfryd Swansea,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.11
525756,Brynhyfryd Swansea,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.88
525756,Brynhyfryd Swansea,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.29
525756,Brynhyfryd Swansea,2023-06-12T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
525756,Brynhyfryd Swansea,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
525756,Brynhyfryd Swansea,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
525756,Brynhyfryd Swansea,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.4
525756,Brynhyfryd Swansea,2023-06-12T07:10:00.000+00:00,transformer,,Temperature,C,20.7
525756,Brynhyfryd Swansea,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
525756,Brynhyfryd Swansea,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
525756,Brynhyfryd Swansea,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
525756,Brynhyfryd Swansea,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
525756,Brynhyfryd Swansea,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
525756,Brynhyfryd Swansea,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
525756,Brynhyfryd Swansea,2023-06-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
525756,Brynhyfryd Swansea,2023-06-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
525756,Brynhyfryd Swansea,2023-06-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
525756,Brynhyfryd Swansea,2023-06-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.84
525756,Brynhyfryd Swansea,2023-06-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.75
525756,Brynhyfryd Swansea,2023-06-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.88
525756,Brynhyfryd Swansea,2023-06-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
525756,Brynhyfryd Swansea,2023-06-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
525756,Brynhyfryd Swansea,2023-06-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
525756,Brynhyfryd Swansea,2023-06-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
525756,Brynhyfryd Swansea,2023-06-12T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
525756,Brynhyfryd Swansea,2023-06-12T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
525756,Brynhyfryd Swansea,2023-06-12T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
525756,Brynhyfryd Swansea,2023-06-12T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.27
