Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-12T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
525756,Brynhyfryd Swansea,2023-06-12T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.7
525756,Brynhyfryd Swansea,2023-06-12T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
525756,Brynhyfryd Swansea,2023-06-12T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
525756,Brynhyfryd Swansea,2023-06-12T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
525756,Brynhyfryd Swansea,2023-06-12T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
525756,Brynhyfryd Swansea,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
525756,Brynhyfryd Swansea,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
525756,Brynhyfryd Swansea,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
525756,Brynhyfryd Swansea,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
525756,Brynhyfryd Swansea,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
525756,Brynhyfryd Swansea,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
525756,Brynhyfryd Swansea,2023-06-12T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
525756,Brynhyfryd Swansea,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
525756,Brynhyfryd Swansea,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
525756,Brynhyfryd Swansea,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
525756,Brynhyfryd Swansea,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
525756,Brynhyfryd Swansea,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
525756,Brynhyfryd Swansea,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
525756,Brynhyfryd Swansea,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.64
525756,Brynhyfryd Swansea,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
525756,Brynhyfryd Swansea,2023-06-12T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
525756,Brynhyfryd Swansea,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
525756,Brynhyfryd Swansea,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
525756,Brynhyfryd Swansea,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
525756,Brynhyfryd Swansea,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
525756,Brynhyfryd Swansea,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
525756,Brynhyfryd Swansea,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
525756,Brynhyfryd Swansea,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.12
525756,Brynhyfryd Swansea,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.97
525756,Brynhyfryd Swansea,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.85
525756,Brynhyfryd Swansea,2023-06-12T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
525756,Brynhyfryd Swansea,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
525756,Brynhyfryd Swansea,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
525756,Brynhyfryd Swansea,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.5
525756,Brynhyfryd Swansea,2023-06-12T07:00:00.000+00:00,transformer,,Temperature,C,20.7
525756,Brynhyfryd Swansea,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
525756,Brynhyfryd Swansea,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
525756,Brynhyfryd Swansea,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
525756,Brynhyfryd Swansea,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
525756,Brynhyfryd Swansea,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
525756,Brynhyfryd Swansea,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
525756,Brynhyfryd Swansea,2023-06-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
525756,Brynhyfryd Swansea,2023-06-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
525756,Brynhyfryd Swansea,2023-06-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
525756,Brynhyfryd Swansea,2023-06-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.3
525756,Brynhyfryd Swansea,2023-06-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.6
525756,Brynhyfryd Swansea,2023-06-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.2
525756,Brynhyfryd Swansea,2023-06-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
525756,Brynhyfryd Swansea,2023-06-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
525756,Brynhyfryd Swansea,2023-06-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
525756,Brynhyfryd Swansea,2023-06-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
525756,Brynhyfryd Swansea,2023-06-12T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
525756,Brynhyfryd Swansea,2023-06-12T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
525756,Brynhyfryd Swansea,2023-06-12T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
525756,Brynhyfryd Swansea,2023-06-12T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.62
525756,Brynhyfryd Swansea,2023-06-12T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
525756,Brynhyfryd Swansea,2023-06-12T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.1
525756,Brynhyfryd Swansea,2023-06-12T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
525756,Brynhyfryd Swansea,2023-06-12T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
525756,Brynhyfryd Swansea,2023-06-12T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-12T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
525756,Brynhyfryd Swansea,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
525756,Brynhyfryd Swansea,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
525756,Brynhyfryd Swansea,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
525756,Brynhyfryd Swansea,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
525756,Brynhyfryd Swansea,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
525756,Brynhyfryd Swansea,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
525756,Brynhyfryd Swansea,2023-06-12T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
525756,Brynhyfryd Swansea,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
525756,Brynhyfryd Swansea,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
525756,Brynhyfryd Swansea,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
525756,Brynhyfryd Swansea,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
525756,Brynhyfryd Swansea,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
525756,Brynhyfryd Swansea,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
525756,Brynhyfryd Swansea,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
525756,Brynhyfryd Swansea,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.79
525756,Brynhyfryd Swansea,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
525756,Brynhyfryd Swansea,2023-06-12T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
525756,Brynhyfryd Swansea,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
525756,Brynhyfryd Swansea,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
525756,Brynhyfryd Swansea,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
525756,Brynhyfryd Swansea,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
525756,Brynhyfryd Swansea,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
525756,Brynhyfryd Swansea,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
525756,Brynhyfryd Swansea,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.73
525756,Brynhyfryd Swansea,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.74
525756,Brynhyfryd Swansea,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.64
525756,Brynhyfryd Swansea,2023-06-12T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
525756,Brynhyfryd Swansea,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
525756,Brynhyfryd Swansea,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
525756,Brynhyfryd Swansea,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.4
525756,Brynhyfryd Swansea,2023-06-12T06:50:00.000+00:00,transformer,,Temperature,C,20.7
525756,Brynhyfryd Swansea,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
525756,Brynhyfryd Swansea,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
525756,Brynhyfryd Swansea,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
525756,Brynhyfryd Swansea,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
525756,Brynhyfryd Swansea,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
525756,Brynhyfryd Swansea,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
525756,Brynhyfryd Swansea,2023-06-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
525756,Brynhyfryd Swansea,2023-06-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
525756,Brynhyfryd Swansea,2023-06-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
525756,Brynhyfryd Swansea,2023-06-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.36
525756,Brynhyfryd Swansea,2023-06-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.13
525756,Brynhyfryd Swansea,2023-06-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.17
525756,Brynhyfryd Swansea,2023-06-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
525756,Brynhyfryd Swansea,2023-06-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
525756,Brynhyfryd Swansea,2023-06-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
525756,Brynhyfryd Swansea,2023-06-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
525756,Brynhyfryd Swansea,2023-06-12T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
525756,Brynhyfryd Swansea,2023-06-12T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
525756,Brynhyfryd Swansea,2023-06-12T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
525756,Brynhyfryd Swansea,2023-06-12T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.32
525756,Brynhyfryd Swansea,2023-06-12T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
525756,Brynhyfryd Swansea,2023-06-12T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.12
525756,Brynhyfryd Swansea,2023-06-12T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
525756,Brynhyfryd Swansea,2023-06-12T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
525756,Brynhyfryd Swansea,2023-06-12T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
525756,Brynhyfryd Swansea,2023-06-12T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
525756,Brynhyfryd Swansea,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
525756,Brynhyfryd Swansea,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
525756,Brynhyfryd Swansea,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
525756,Brynhyfryd Swansea,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
525756,Brynhyfryd Swansea,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
525756,Brynhyfryd Swansea,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
525756,Brynhyfryd Swansea,2023-06-12T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
525756,Brynhyfryd Swansea,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
525756,Brynhyfryd Swansea,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
525756,Brynhyfryd Swansea,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
525756,Brynhyfryd Swansea,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
525756,Brynhyfryd Swansea,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
525756,Brynhyfryd Swansea,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
525756,Brynhyfryd Swansea,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.38
525756,Brynhyfryd Swansea,2023-06-12T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
525756,Brynhyfryd Swansea,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
525756,Brynhyfryd Swansea,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
525756,Brynhyfryd Swansea,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
525756,Brynhyfryd Swansea,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
525756,Brynhyfryd Swansea,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
525756,Brynhyfryd Swansea,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
525756,Brynhyfryd Swansea,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.51
525756,Brynhyfryd Swansea,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.1
525756,Brynhyfryd Swansea,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.77
525756,Brynhyfryd Swansea,2023-06-12T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
525756,Brynhyfryd Swansea,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
525756,Brynhyfryd Swansea,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
525756,Brynhyfryd Swansea,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.6
525756,Brynhyfryd Swansea,2023-06-12T06:40:00.000+00:00,transformer,,Temperature,C,20.7
525756,Brynhyfryd Swansea,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
525756,Brynhyfryd Swansea,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
525756,Brynhyfryd Swansea,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
525756,Brynhyfryd Swansea,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
525756,Brynhyfryd Swansea,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
525756,Brynhyfryd Swansea,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
525756,Brynhyfryd Swansea,2023-06-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
525756,Brynhyfryd Swansea,2023-06-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
525756,Brynhyfryd Swansea,2023-06-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
525756,Brynhyfryd Swansea,2023-06-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.41
525756,Brynhyfryd Swansea,2023-06-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.19
525756,Brynhyfryd Swansea,2023-06-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.66
525756,Brynhyfryd Swansea,2023-06-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
525756,Brynhyfryd Swansea,2023-06-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
525756,Brynhyfryd Swansea,2023-06-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
525756,Brynhyfryd Swansea,2023-06-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
525756,Brynhyfryd Swansea,2023-06-12T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
525756,Brynhyfryd Swansea,2023-06-12T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
525756,Brynhyfryd Swansea,2023-06-12T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
525756,Brynhyfryd Swansea,2023-06-12T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.82
525756,Brynhyfryd Swansea,2023-06-12T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
525756,Brynhyfryd Swansea,2023-06-12T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
525756,Brynhyfryd Swansea,2023-06-12T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
525756,Brynhyfryd Swansea,2023-06-12T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
525756,Brynhyfryd Swansea,2023-06-12T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
525756,Brynhyfryd Swansea,2023-06-12T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
525756,Brynhyfryd Swansea,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
525756,Brynhyfryd Swansea,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
525756,Brynhyfryd Swansea,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
525756,Brynhyfryd Swansea,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
525756,Brynhyfryd Swansea,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
525756,Brynhyfryd Swansea,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
525756,Brynhyfryd Swansea,2023-06-12T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
525756,Brynhyfryd Swansea,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
525756,Brynhyfryd Swansea,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
525756,Brynhyfryd Swansea,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
525756,Brynhyfryd Swansea,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
525756,Brynhyfryd Swansea,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
525756,Brynhyfryd Swansea,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
525756,Brynhyfryd Swansea,2023-06-12T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
525756,Brynhyfryd Swansea,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
525756,Brynhyfryd Swansea,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
525756,Brynhyfryd Swansea,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
525756,Brynhyfryd Swansea,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
525756,Brynhyfryd Swansea,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.24
525756,Brynhyfryd Swansea,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
525756,Brynhyfryd Swansea,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.03
525756,Brynhyfryd Swansea,2023-06-12T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,58.4
525756,Brynhyfryd Swansea,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
525756,Brynhyfryd Swansea,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
525756,Brynhyfryd Swansea,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.5
525756,Brynhyfryd Swansea,2023-06-12T06:30:00.000+00:00,transformer,,Temperature,C,20.7
525756,Brynhyfryd Swansea,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
525756,Brynhyfryd Swansea,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
525756,Brynhyfryd Swansea,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
525756,Brynhyfryd Swansea,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
525756,Brynhyfryd Swansea,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
525756,Brynhyfryd Swansea,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
525756,Brynhyfryd Swansea,2023-06-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
525756,Brynhyfryd Swansea,2023-06-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
525756,Brynhyfryd Swansea,2023-06-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
525756,Brynhyfryd Swansea,2023-06-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.38
525756,Brynhyfryd Swansea,2023-06-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.05
525756,Brynhyfryd Swansea,2023-06-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,30.17
525756,Brynhyfryd Swansea,2023-06-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
525756,Brynhyfryd Swansea,2023-06-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
525756,Brynhyfryd Swansea,2023-06-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
525756,Brynhyfryd Swansea,2023-06-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
525756,Brynhyfryd Swansea,2023-06-12T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
525756,Brynhyfryd Swansea,2023-06-12T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
525756,Brynhyfryd Swansea,2023-06-12T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
525756,Brynhyfryd Swansea,2023-06-12T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.49
525756,Brynhyfryd Swansea,2023-06-12T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
525756,Brynhyfryd Swansea,2023-06-12T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.56
525756,Brynhyfryd Swansea,2023-06-12T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
525756,Brynhyfryd Swansea,2023-06-12T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
525756,Brynhyfryd Swansea,2023-06-12T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
525756,Brynhyfryd Swansea,2023-06-12T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
525756,Brynhyfryd Swansea,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
525756,Brynhyfryd Swansea,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
525756,Brynhyfryd Swansea,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
525756,Brynhyfryd Swansea,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
525756,Brynhyfryd Swansea,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
525756,Brynhyfryd Swansea,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
525756,Brynhyfryd Swansea,2023-06-12T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
525756,Brynhyfryd Swansea,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
525756,Brynhyfryd Swansea,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
525756,Brynhyfryd Swansea,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
525756,Brynhyfryd Swansea,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
525756,Brynhyfryd Swansea,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
525756,Brynhyfryd Swansea,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
525756,Brynhyfryd Swansea,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
525756,Brynhyfryd Swansea,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
525756,Brynhyfryd Swansea,2023-06-12T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
525756,Brynhyfryd Swansea,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
525756,Brynhyfryd Swansea,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
525756,Brynhyfryd Swansea,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
525756,Brynhyfryd Swansea,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
525756,Brynhyfryd Swansea,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
525756,Brynhyfryd Swansea,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.21
525756,Brynhyfryd Swansea,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.08
525756,Brynhyfryd Swansea,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.23
525756,Brynhyfryd Swansea,2023-06-12T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,61.9
525756,Brynhyfryd Swansea,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
525756,Brynhyfryd Swansea,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
525756,Brynhyfryd Swansea,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.5
525756,Brynhyfryd Swansea,2023-06-12T06:20:00.000+00:00,transformer,,Temperature,C,20.7
525756,Brynhyfryd Swansea,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
525756,Brynhyfryd Swansea,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
525756,Brynhyfryd Swansea,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
525756,Brynhyfryd Swansea,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
525756,Brynhyfryd Swansea,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
525756,Brynhyfryd Swansea,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
525756,Brynhyfryd Swansea,2023-06-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
525756,Brynhyfryd Swansea,2023-06-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
525756,Brynhyfryd Swansea,2023-06-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
525756,Brynhyfryd Swansea,2023-06-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.97
525756,Brynhyfryd Swansea,2023-06-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.09
525756,Brynhyfryd Swansea,2023-06-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.27
525756,Brynhyfryd Swansea,2023-06-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
525756,Brynhyfryd Swansea,2023-06-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
525756,Brynhyfryd Swansea,2023-06-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
525756,Brynhyfryd Swansea,2023-06-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
525756,Brynhyfryd Swansea,2023-06-12T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.06
525756,Brynhyfryd Swansea,2023-06-12T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
525756,Brynhyfryd Swansea,2023-06-12T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
525756,Brynhyfryd Swansea,2023-06-12T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.76
525756,Brynhyfryd Swansea,2023-06-12T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
525756,Brynhyfryd Swansea,2023-06-12T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.07
525756,Brynhyfryd Swansea,2023-06-12T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
525756,Brynhyfryd Swansea,2023-06-12T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
525756,Brynhyfryd Swansea,2023-06-12T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
525756,Brynhyfryd Swansea,2023-06-12T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
525756,Brynhyfryd Swansea,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
525756,Brynhyfryd Swansea,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
525756,Brynhyfryd Swansea,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
525756,Brynhyfryd Swansea,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
525756,Brynhyfryd Swansea,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
525756,Brynhyfryd Swansea,2023-06-12T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
525756,Brynhyfryd Swansea,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
525756,Brynhyfryd Swansea,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
525756,Brynhyfryd Swansea,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
525756,Brynhyfryd Swansea,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
525756,Brynhyfryd Swansea,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
525756,Brynhyfryd Swansea,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
525756,Brynhyfryd Swansea,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.83
525756,Brynhyfryd Swansea,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
525756,Brynhyfryd Swansea,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
525756,Brynhyfryd Swansea,2023-06-12T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
525756,Brynhyfryd Swansea,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
525756,Brynhyfryd Swansea,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
525756,Brynhyfryd Swansea,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
525756,Brynhyfryd Swansea,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
525756,Brynhyfryd Swansea,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
525756,Brynhyfryd Swansea,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.35
525756,Brynhyfryd Swansea,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.85
525756,Brynhyfryd Swansea,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.06
525756,Brynhyfryd Swansea,2023-06-12T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,64.0
525756,Brynhyfryd Swansea,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
525756,Brynhyfryd Swansea,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
525756,Brynhyfryd Swansea,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.9
525756,Brynhyfryd Swansea,2023-06-12T06:10:00.000+00:00,transformer,,Temperature,C,20.7
525756,Brynhyfryd Swansea,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
525756,Brynhyfryd Swansea,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
525756,Brynhyfryd Swansea,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
525756,Brynhyfryd Swansea,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
525756,Brynhyfryd Swansea,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
525756,Brynhyfryd Swansea,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
525756,Brynhyfryd Swansea,2023-06-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
525756,Brynhyfryd Swansea,2023-06-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
525756,Brynhyfryd Swansea,2023-06-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
525756,Brynhyfryd Swansea,2023-06-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.42
525756,Brynhyfryd Swansea,2023-06-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.92
525756,Brynhyfryd Swansea,2023-06-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.76
525756,Brynhyfryd Swansea,2023-06-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
525756,Brynhyfryd Swansea,2023-06-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
525756,Brynhyfryd Swansea,2023-06-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
525756,Brynhyfryd Swansea,2023-06-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
525756,Brynhyfryd Swansea,2023-06-12T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.02
525756,Brynhyfryd Swansea,2023-06-12T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
525756,Brynhyfryd Swansea,2023-06-12T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
525756,Brynhyfryd Swansea,2023-06-12T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.4
525756,Brynhyfryd Swansea,2023-06-12T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.89
525756,Brynhyfryd Swansea,2023-06-12T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.97
525756,Brynhyfryd Swansea,2023-06-12T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-12T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
525756,Brynhyfryd Swansea,2023-06-12T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-12T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
525756,Brynhyfryd Swansea,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
525756,Brynhyfryd Swansea,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
525756,Brynhyfryd Swansea,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
525756,Brynhyfryd Swansea,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.14
525756,Brynhyfryd Swansea,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
525756,Brynhyfryd Swansea,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
525756,Brynhyfryd Swansea,2023-06-12T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
525756,Brynhyfryd Swansea,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
525756,Brynhyfryd Swansea,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
525756,Brynhyfryd Swansea,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
525756,Brynhyfryd Swansea,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
525756,Brynhyfryd Swansea,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
525756,Brynhyfryd Swansea,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
525756,Brynhyfryd Swansea,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
525756,Brynhyfryd Swansea,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
525756,Brynhyfryd Swansea,2023-06-12T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
525756,Brynhyfryd Swansea,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
525756,Brynhyfryd Swansea,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
525756,Brynhyfryd Swansea,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
525756,Brynhyfryd Swansea,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
525756,Brynhyfryd Swansea,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
525756,Brynhyfryd Swansea,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
525756,Brynhyfryd Swansea,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.51
525756,Brynhyfryd Swansea,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.75
525756,Brynhyfryd Swansea,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.1
525756,Brynhyfryd Swansea,2023-06-12T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,53.1
525756,Brynhyfryd Swansea,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
525756,Brynhyfryd Swansea,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
525756,Brynhyfryd Swansea,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.3
525756,Brynhyfryd Swansea,2023-06-12T06:00:00.000+00:00,transformer,,Temperature,C,20.7
525756,Brynhyfryd Swansea,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
525756,Brynhyfryd Swansea,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
525756,Brynhyfryd Swansea,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
525756,Brynhyfryd Swansea,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
525756,Brynhyfryd Swansea,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
525756,Brynhyfryd Swansea,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
525756,Brynhyfryd Swansea,2023-06-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
525756,Brynhyfryd Swansea,2023-06-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
525756,Brynhyfryd Swansea,2023-06-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
525756,Brynhyfryd Swansea,2023-06-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.99
525756,Brynhyfryd Swansea,2023-06-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.82
525756,Brynhyfryd Swansea,2023-06-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,27.17
525756,Brynhyfryd Swansea,2023-06-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
525756,Brynhyfryd Swansea,2023-06-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
525756,Brynhyfryd Swansea,2023-06-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
525756,Brynhyfryd Swansea,2023-06-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
525756,Brynhyfryd Swansea,2023-06-12T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.07
525756,Brynhyfryd Swansea,2023-06-12T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
525756,Brynhyfryd Swansea,2023-06-12T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.75
525756,Brynhyfryd Swansea,2023-06-12T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.33
525756,Brynhyfryd Swansea,2023-06-12T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.24
525756,Brynhyfryd Swansea,2023-06-12T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.41
525756,Brynhyfryd Swansea,2023-06-12T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
525756,Brynhyfryd Swansea,2023-06-12T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
525756,Brynhyfryd Swansea,2023-06-12T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-12T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
525756,Brynhyfryd Swansea,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
525756,Brynhyfryd Swansea,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
525756,Brynhyfryd Swansea,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
525756,Brynhyfryd Swansea,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
525756,Brynhyfryd Swansea,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
525756,Brynhyfryd Swansea,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
525756,Brynhyfryd Swansea,2023-06-12T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
525756,Brynhyfryd Swansea,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
525756,Brynhyfryd Swansea,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
525756,Brynhyfryd Swansea,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
525756,Brynhyfryd Swansea,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
525756,Brynhyfryd Swansea,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
525756,Brynhyfryd Swansea,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
525756,Brynhyfryd Swansea,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
525756,Brynhyfryd Swansea,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
525756,Brynhyfryd Swansea,2023-06-12T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
525756,Brynhyfryd Swansea,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
525756,Brynhyfryd Swansea,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
525756,Brynhyfryd Swansea,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
525756,Brynhyfryd Swansea,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
525756,Brynhyfryd Swansea,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
525756,Brynhyfryd Swansea,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.95
525756,Brynhyfryd Swansea,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.87
525756,Brynhyfryd Swansea,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.84
525756,Brynhyfryd Swansea,2023-06-12T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
525756,Brynhyfryd Swansea,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
525756,Brynhyfryd Swansea,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
525756,Brynhyfryd Swansea,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.1
525756,Brynhyfryd Swansea,2023-06-12T05:50:00.000+00:00,transformer,,Temperature,C,20.8
525756,Brynhyfryd Swansea,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
525756,Brynhyfryd Swansea,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
525756,Brynhyfryd Swansea,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
525756,Brynhyfryd Swansea,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
525756,Brynhyfryd Swansea,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
525756,Brynhyfryd Swansea,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
525756,Brynhyfryd Swansea,2023-06-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
525756,Brynhyfryd Swansea,2023-06-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
525756,Brynhyfryd Swansea,2023-06-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
525756,Brynhyfryd Swansea,2023-06-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.89
525756,Brynhyfryd Swansea,2023-06-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.96
525756,Brynhyfryd Swansea,2023-06-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.41
525756,Brynhyfryd Swansea,2023-06-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
525756,Brynhyfryd Swansea,2023-06-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
525756,Brynhyfryd Swansea,2023-06-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
525756,Brynhyfryd Swansea,2023-06-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
525756,Brynhyfryd Swansea,2023-06-12T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.11
525756,Brynhyfryd Swansea,2023-06-12T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
525756,Brynhyfryd Swansea,2023-06-12T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.78
525756,Brynhyfryd Swansea,2023-06-12T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.02
525756,Brynhyfryd Swansea,2023-06-12T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.73
525756,Brynhyfryd Swansea,2023-06-12T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.59
525756,Brynhyfryd Swansea,2023-06-12T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
525756,Brynhyfryd Swansea,2023-06-12T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
525756,Brynhyfryd Swansea,2023-06-12T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
525756,Brynhyfryd Swansea,2023-06-12T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
525756,Brynhyfryd Swansea,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
525756,Brynhyfryd Swansea,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
525756,Brynhyfryd Swansea,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
525756,Brynhyfryd Swansea,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
525756,Brynhyfryd Swansea,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
525756,Brynhyfryd Swansea,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
525756,Brynhyfryd Swansea,2023-06-12T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
525756,Brynhyfryd Swansea,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
525756,Brynhyfryd Swansea,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
525756,Brynhyfryd Swansea,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
525756,Brynhyfryd Swansea,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
525756,Brynhyfryd Swansea,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
525756,Brynhyfryd Swansea,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
525756,Brynhyfryd Swansea,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
525756,Brynhyfryd Swansea,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
525756,Brynhyfryd Swansea,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.89
525756,Brynhyfryd Swansea,2023-06-12T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
525756,Brynhyfryd Swansea,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
525756,Brynhyfryd Swansea,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
525756,Brynhyfryd Swansea,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
525756,Brynhyfryd Swansea,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
525756,Brynhyfryd Swansea,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
525756,Brynhyfryd Swansea,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.14
525756,Brynhyfryd Swansea,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.26
525756,Brynhyfryd Swansea,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.09
525756,Brynhyfryd Swansea,2023-06-12T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
525756,Brynhyfryd Swansea,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
525756,Brynhyfryd Swansea,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
525756,Brynhyfryd Swansea,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.8
525756,Brynhyfryd Swansea,2023-06-12T05:40:00.000+00:00,transformer,,Temperature,C,20.8
525756,Brynhyfryd Swansea,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
525756,Brynhyfryd Swansea,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
525756,Brynhyfryd Swansea,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
525756,Brynhyfryd Swansea,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
525756,Brynhyfryd Swansea,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
525756,Brynhyfryd Swansea,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
525756,Brynhyfryd Swansea,2023-06-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
525756,Brynhyfryd Swansea,2023-06-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
525756,Brynhyfryd Swansea,2023-06-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
525756,Brynhyfryd Swansea,2023-06-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.18
525756,Brynhyfryd Swansea,2023-06-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.55
525756,Brynhyfryd Swansea,2023-06-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.89
525756,Brynhyfryd Swansea,2023-06-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
525756,Brynhyfryd Swansea,2023-06-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
525756,Brynhyfryd Swansea,2023-06-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
525756,Brynhyfryd Swansea,2023-06-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
525756,Brynhyfryd Swansea,2023-06-12T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.27
525756,Brynhyfryd Swansea,2023-06-12T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
525756,Brynhyfryd Swansea,2023-06-12T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.68
525756,Brynhyfryd Swansea,2023-06-12T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.1
525756,Brynhyfryd Swansea,2023-06-12T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
525756,Brynhyfryd Swansea,2023-06-12T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.5
525756,Brynhyfryd Swansea,2023-06-12T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
