Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-12T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
525756,Brynhyfryd Swansea,2023-06-12T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
525756,Brynhyfryd Swansea,2023-06-12T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
525756,Brynhyfryd Swansea,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
525756,Brynhyfryd Swansea,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
525756,Brynhyfryd Swansea,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
525756,Brynhyfryd Swansea,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
525756,Brynhyfryd Swansea,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
525756,Brynhyfryd Swansea,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
525756,Brynhyfryd Swansea,2023-06-12T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
525756,Brynhyfryd Swansea,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
525756,Brynhyfryd Swansea,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
525756,Brynhyfryd Swansea,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
525756,Brynhyfryd Swansea,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
525756,Brynhyfryd Swansea,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
525756,Brynhyfryd Swansea,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
525756,Brynhyfryd Swansea,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
525756,Brynhyfryd Swansea,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
525756,Brynhyfryd Swansea,2023-06-12T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
525756,Brynhyfryd Swansea,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
525756,Brynhyfryd Swansea,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
525756,Brynhyfryd Swansea,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
525756,Brynhyfryd Swansea,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
525756,Brynhyfryd Swansea,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
525756,Brynhyfryd Swansea,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
525756,Brynhyfryd Swansea,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.4
525756,Brynhyfryd Swansea,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.95
525756,Brynhyfryd Swansea,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.15
525756,Brynhyfryd Swansea,2023-06-12T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
525756,Brynhyfryd Swansea,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
525756,Brynhyfryd Swansea,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
525756,Brynhyfryd Swansea,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.2
525756,Brynhyfryd Swansea,2023-06-12T05:30:00.000+00:00,transformer,,Temperature,C,20.8
525756,Brynhyfryd Swansea,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
525756,Brynhyfryd Swansea,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
525756,Brynhyfryd Swansea,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
525756,Brynhyfryd Swansea,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
525756,Brynhyfryd Swansea,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
525756,Brynhyfryd Swansea,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
525756,Brynhyfryd Swansea,2023-06-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
525756,Brynhyfryd Swansea,2023-06-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
525756,Brynhyfryd Swansea,2023-06-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
525756,Brynhyfryd Swansea,2023-06-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.33
525756,Brynhyfryd Swansea,2023-06-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.09
525756,Brynhyfryd Swansea,2023-06-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.44
525756,Brynhyfryd Swansea,2023-06-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
525756,Brynhyfryd Swansea,2023-06-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
525756,Brynhyfryd Swansea,2023-06-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
525756,Brynhyfryd Swansea,2023-06-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
525756,Brynhyfryd Swansea,2023-06-12T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.18
525756,Brynhyfryd Swansea,2023-06-12T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
525756,Brynhyfryd Swansea,2023-06-12T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
525756,Brynhyfryd Swansea,2023-06-12T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.88
525756,Brynhyfryd Swansea,2023-06-12T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.03
525756,Brynhyfryd Swansea,2023-06-12T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.19
525756,Brynhyfryd Swansea,2023-06-12T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
525756,Brynhyfryd Swansea,2023-06-12T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
525756,Brynhyfryd Swansea,2023-06-12T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
525756,Brynhyfryd Swansea,2023-06-12T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
525756,Brynhyfryd Swansea,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
525756,Brynhyfryd Swansea,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
525756,Brynhyfryd Swansea,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
525756,Brynhyfryd Swansea,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
525756,Brynhyfryd Swansea,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
525756,Brynhyfryd Swansea,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
525756,Brynhyfryd Swansea,2023-06-12T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
525756,Brynhyfryd Swansea,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
525756,Brynhyfryd Swansea,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
525756,Brynhyfryd Swansea,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
525756,Brynhyfryd Swansea,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
525756,Brynhyfryd Swansea,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
525756,Brynhyfryd Swansea,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
525756,Brynhyfryd Swansea,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
525756,Brynhyfryd Swansea,2023-06-12T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
525756,Brynhyfryd Swansea,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
525756,Brynhyfryd Swansea,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
525756,Brynhyfryd Swansea,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
525756,Brynhyfryd Swansea,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
525756,Brynhyfryd Swansea,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
525756,Brynhyfryd Swansea,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
525756,Brynhyfryd Swansea,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.74
525756,Brynhyfryd Swansea,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
525756,Brynhyfryd Swansea,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.13
525756,Brynhyfryd Swansea,2023-06-12T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
525756,Brynhyfryd Swansea,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
525756,Brynhyfryd Swansea,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
525756,Brynhyfryd Swansea,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.2
525756,Brynhyfryd Swansea,2023-06-12T05:20:00.000+00:00,transformer,,Temperature,C,20.8
525756,Brynhyfryd Swansea,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
525756,Brynhyfryd Swansea,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
525756,Brynhyfryd Swansea,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
525756,Brynhyfryd Swansea,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
525756,Brynhyfryd Swansea,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
525756,Brynhyfryd Swansea,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
525756,Brynhyfryd Swansea,2023-06-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
525756,Brynhyfryd Swansea,2023-06-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
525756,Brynhyfryd Swansea,2023-06-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
525756,Brynhyfryd Swansea,2023-06-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.3
525756,Brynhyfryd Swansea,2023-06-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.72
525756,Brynhyfryd Swansea,2023-06-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.77
525756,Brynhyfryd Swansea,2023-06-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
525756,Brynhyfryd Swansea,2023-06-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
525756,Brynhyfryd Swansea,2023-06-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
525756,Brynhyfryd Swansea,2023-06-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
525756,Brynhyfryd Swansea,2023-06-12T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.09
525756,Brynhyfryd Swansea,2023-06-12T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
525756,Brynhyfryd Swansea,2023-06-12T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
525756,Brynhyfryd Swansea,2023-06-12T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.21
525756,Brynhyfryd Swansea,2023-06-12T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.12
525756,Brynhyfryd Swansea,2023-06-12T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.51
525756,Brynhyfryd Swansea,2023-06-12T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
525756,Brynhyfryd Swansea,2023-06-12T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
525756,Brynhyfryd Swansea,2023-06-12T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
525756,Brynhyfryd Swansea,2023-06-12T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
525756,Brynhyfryd Swansea,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
525756,Brynhyfryd Swansea,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
525756,Brynhyfryd Swansea,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
525756,Brynhyfryd Swansea,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
525756,Brynhyfryd Swansea,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
525756,Brynhyfryd Swansea,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
525756,Brynhyfryd Swansea,2023-06-12T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
525756,Brynhyfryd Swansea,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
525756,Brynhyfryd Swansea,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
525756,Brynhyfryd Swansea,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
525756,Brynhyfryd Swansea,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
525756,Brynhyfryd Swansea,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
525756,Brynhyfryd Swansea,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
525756,Brynhyfryd Swansea,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
525756,Brynhyfryd Swansea,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
525756,Brynhyfryd Swansea,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
525756,Brynhyfryd Swansea,2023-06-12T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
525756,Brynhyfryd Swansea,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
525756,Brynhyfryd Swansea,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
525756,Brynhyfryd Swansea,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
525756,Brynhyfryd Swansea,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
525756,Brynhyfryd Swansea,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
525756,Brynhyfryd Swansea,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
525756,Brynhyfryd Swansea,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.16
525756,Brynhyfryd Swansea,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.69
525756,Brynhyfryd Swansea,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.35
525756,Brynhyfryd Swansea,2023-06-12T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
525756,Brynhyfryd Swansea,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.6
525756,Brynhyfryd Swansea,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
525756,Brynhyfryd Swansea,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.5
525756,Brynhyfryd Swansea,2023-06-12T05:10:00.000+00:00,transformer,,Temperature,C,20.8
525756,Brynhyfryd Swansea,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
525756,Brynhyfryd Swansea,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
525756,Brynhyfryd Swansea,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
525756,Brynhyfryd Swansea,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
525756,Brynhyfryd Swansea,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
525756,Brynhyfryd Swansea,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
525756,Brynhyfryd Swansea,2023-06-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
525756,Brynhyfryd Swansea,2023-06-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
525756,Brynhyfryd Swansea,2023-06-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
525756,Brynhyfryd Swansea,2023-06-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.91
525756,Brynhyfryd Swansea,2023-06-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.57
525756,Brynhyfryd Swansea,2023-06-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,24.72
525756,Brynhyfryd Swansea,2023-06-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
525756,Brynhyfryd Swansea,2023-06-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
525756,Brynhyfryd Swansea,2023-06-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
525756,Brynhyfryd Swansea,2023-06-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
525756,Brynhyfryd Swansea,2023-06-12T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.22
525756,Brynhyfryd Swansea,2023-06-12T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
525756,Brynhyfryd Swansea,2023-06-12T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
525756,Brynhyfryd Swansea,2023-06-12T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.79
525756,Brynhyfryd Swansea,2023-06-12T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.43
525756,Brynhyfryd Swansea,2023-06-12T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.41
525756,Brynhyfryd Swansea,2023-06-12T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-12T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.9
525756,Brynhyfryd Swansea,2023-06-12T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-12T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
525756,Brynhyfryd Swansea,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
525756,Brynhyfryd Swansea,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
525756,Brynhyfryd Swansea,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
525756,Brynhyfryd Swansea,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
525756,Brynhyfryd Swansea,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
525756,Brynhyfryd Swansea,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
525756,Brynhyfryd Swansea,2023-06-12T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
525756,Brynhyfryd Swansea,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
525756,Brynhyfryd Swansea,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
525756,Brynhyfryd Swansea,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
525756,Brynhyfryd Swansea,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
525756,Brynhyfryd Swansea,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
525756,Brynhyfryd Swansea,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
525756,Brynhyfryd Swansea,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
525756,Brynhyfryd Swansea,2023-06-12T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
525756,Brynhyfryd Swansea,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
525756,Brynhyfryd Swansea,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
525756,Brynhyfryd Swansea,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
525756,Brynhyfryd Swansea,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
525756,Brynhyfryd Swansea,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
525756,Brynhyfryd Swansea,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
525756,Brynhyfryd Swansea,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.6
525756,Brynhyfryd Swansea,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.42
525756,Brynhyfryd Swansea,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.98
525756,Brynhyfryd Swansea,2023-06-12T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
525756,Brynhyfryd Swansea,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
525756,Brynhyfryd Swansea,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
525756,Brynhyfryd Swansea,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.9
525756,Brynhyfryd Swansea,2023-06-12T05:00:00.000+00:00,transformer,,Temperature,C,20.8
525756,Brynhyfryd Swansea,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
525756,Brynhyfryd Swansea,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
525756,Brynhyfryd Swansea,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
525756,Brynhyfryd Swansea,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
525756,Brynhyfryd Swansea,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
525756,Brynhyfryd Swansea,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
525756,Brynhyfryd Swansea,2023-06-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
525756,Brynhyfryd Swansea,2023-06-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
525756,Brynhyfryd Swansea,2023-06-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
525756,Brynhyfryd Swansea,2023-06-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.12
525756,Brynhyfryd Swansea,2023-06-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.65
525756,Brynhyfryd Swansea,2023-06-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.29
525756,Brynhyfryd Swansea,2023-06-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
525756,Brynhyfryd Swansea,2023-06-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
525756,Brynhyfryd Swansea,2023-06-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
525756,Brynhyfryd Swansea,2023-06-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
525756,Brynhyfryd Swansea,2023-06-12T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.42
525756,Brynhyfryd Swansea,2023-06-12T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
525756,Brynhyfryd Swansea,2023-06-12T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.73
525756,Brynhyfryd Swansea,2023-06-12T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.79
525756,Brynhyfryd Swansea,2023-06-12T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.24
525756,Brynhyfryd Swansea,2023-06-12T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.85
525756,Brynhyfryd Swansea,2023-06-12T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
525756,Brynhyfryd Swansea,2023-06-12T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.9
525756,Brynhyfryd Swansea,2023-06-12T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
525756,Brynhyfryd Swansea,2023-06-12T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
525756,Brynhyfryd Swansea,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
525756,Brynhyfryd Swansea,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
525756,Brynhyfryd Swansea,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
525756,Brynhyfryd Swansea,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
525756,Brynhyfryd Swansea,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
525756,Brynhyfryd Swansea,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
525756,Brynhyfryd Swansea,2023-06-12T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
525756,Brynhyfryd Swansea,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
525756,Brynhyfryd Swansea,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
525756,Brynhyfryd Swansea,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
525756,Brynhyfryd Swansea,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
525756,Brynhyfryd Swansea,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
525756,Brynhyfryd Swansea,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
525756,Brynhyfryd Swansea,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
525756,Brynhyfryd Swansea,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
525756,Brynhyfryd Swansea,2023-06-12T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
525756,Brynhyfryd Swansea,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
525756,Brynhyfryd Swansea,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
525756,Brynhyfryd Swansea,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
525756,Brynhyfryd Swansea,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
525756,Brynhyfryd Swansea,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
525756,Brynhyfryd Swansea,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.29
525756,Brynhyfryd Swansea,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
525756,Brynhyfryd Swansea,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.26
525756,Brynhyfryd Swansea,2023-06-12T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
525756,Brynhyfryd Swansea,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
525756,Brynhyfryd Swansea,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
525756,Brynhyfryd Swansea,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
525756,Brynhyfryd Swansea,2023-06-12T04:50:00.000+00:00,transformer,,Temperature,C,20.8
525756,Brynhyfryd Swansea,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
525756,Brynhyfryd Swansea,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
525756,Brynhyfryd Swansea,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
525756,Brynhyfryd Swansea,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
525756,Brynhyfryd Swansea,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
525756,Brynhyfryd Swansea,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
525756,Brynhyfryd Swansea,2023-06-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
525756,Brynhyfryd Swansea,2023-06-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
525756,Brynhyfryd Swansea,2023-06-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
525756,Brynhyfryd Swansea,2023-06-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.82
525756,Brynhyfryd Swansea,2023-06-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.21
525756,Brynhyfryd Swansea,2023-06-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.49
525756,Brynhyfryd Swansea,2023-06-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
525756,Brynhyfryd Swansea,2023-06-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
525756,Brynhyfryd Swansea,2023-06-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
525756,Brynhyfryd Swansea,2023-06-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
525756,Brynhyfryd Swansea,2023-06-12T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.21
525756,Brynhyfryd Swansea,2023-06-12T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
525756,Brynhyfryd Swansea,2023-06-12T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
525756,Brynhyfryd Swansea,2023-06-12T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.97
525756,Brynhyfryd Swansea,2023-06-12T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.75
525756,Brynhyfryd Swansea,2023-06-12T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.28
525756,Brynhyfryd Swansea,2023-06-12T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-12T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
525756,Brynhyfryd Swansea,2023-06-12T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
525756,Brynhyfryd Swansea,2023-06-12T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
525756,Brynhyfryd Swansea,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
525756,Brynhyfryd Swansea,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
525756,Brynhyfryd Swansea,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
525756,Brynhyfryd Swansea,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
525756,Brynhyfryd Swansea,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
525756,Brynhyfryd Swansea,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
525756,Brynhyfryd Swansea,2023-06-12T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
525756,Brynhyfryd Swansea,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
525756,Brynhyfryd Swansea,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
525756,Brynhyfryd Swansea,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
525756,Brynhyfryd Swansea,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
525756,Brynhyfryd Swansea,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
525756,Brynhyfryd Swansea,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
525756,Brynhyfryd Swansea,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
525756,Brynhyfryd Swansea,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
525756,Brynhyfryd Swansea,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
525756,Brynhyfryd Swansea,2023-06-12T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
525756,Brynhyfryd Swansea,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
525756,Brynhyfryd Swansea,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
525756,Brynhyfryd Swansea,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
525756,Brynhyfryd Swansea,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
525756,Brynhyfryd Swansea,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
525756,Brynhyfryd Swansea,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
525756,Brynhyfryd Swansea,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
525756,Brynhyfryd Swansea,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.57
525756,Brynhyfryd Swansea,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.22
525756,Brynhyfryd Swansea,2023-06-12T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
525756,Brynhyfryd Swansea,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
525756,Brynhyfryd Swansea,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
525756,Brynhyfryd Swansea,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
525756,Brynhyfryd Swansea,2023-06-12T04:40:00.000+00:00,transformer,,Temperature,C,20.8
525756,Brynhyfryd Swansea,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
525756,Brynhyfryd Swansea,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
525756,Brynhyfryd Swansea,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
525756,Brynhyfryd Swansea,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
525756,Brynhyfryd Swansea,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
525756,Brynhyfryd Swansea,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
525756,Brynhyfryd Swansea,2023-06-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
525756,Brynhyfryd Swansea,2023-06-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
525756,Brynhyfryd Swansea,2023-06-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
525756,Brynhyfryd Swansea,2023-06-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.73
525756,Brynhyfryd Swansea,2023-06-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.9
525756,Brynhyfryd Swansea,2023-06-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.19
525756,Brynhyfryd Swansea,2023-06-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
525756,Brynhyfryd Swansea,2023-06-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
525756,Brynhyfryd Swansea,2023-06-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
525756,Brynhyfryd Swansea,2023-06-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
525756,Brynhyfryd Swansea,2023-06-12T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.15
525756,Brynhyfryd Swansea,2023-06-12T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
525756,Brynhyfryd Swansea,2023-06-12T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
525756,Brynhyfryd Swansea,2023-06-12T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.15
525756,Brynhyfryd Swansea,2023-06-12T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.98
525756,Brynhyfryd Swansea,2023-06-12T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.33
525756,Brynhyfryd Swansea,2023-06-12T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-12T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
525756,Brynhyfryd Swansea,2023-06-12T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-12T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
525756,Brynhyfryd Swansea,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
525756,Brynhyfryd Swansea,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
525756,Brynhyfryd Swansea,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
525756,Brynhyfryd Swansea,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
525756,Brynhyfryd Swansea,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
525756,Brynhyfryd Swansea,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
525756,Brynhyfryd Swansea,2023-06-12T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
525756,Brynhyfryd Swansea,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
525756,Brynhyfryd Swansea,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
525756,Brynhyfryd Swansea,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
525756,Brynhyfryd Swansea,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
525756,Brynhyfryd Swansea,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
525756,Brynhyfryd Swansea,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.3
525756,Brynhyfryd Swansea,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
525756,Brynhyfryd Swansea,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
525756,Brynhyfryd Swansea,2023-06-12T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
525756,Brynhyfryd Swansea,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
525756,Brynhyfryd Swansea,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
525756,Brynhyfryd Swansea,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
525756,Brynhyfryd Swansea,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
525756,Brynhyfryd Swansea,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
525756,Brynhyfryd Swansea,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
525756,Brynhyfryd Swansea,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.63
525756,Brynhyfryd Swansea,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.95
525756,Brynhyfryd Swansea,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.95
525756,Brynhyfryd Swansea,2023-06-12T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
525756,Brynhyfryd Swansea,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
525756,Brynhyfryd Swansea,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
525756,Brynhyfryd Swansea,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.1
525756,Brynhyfryd Swansea,2023-06-12T04:30:00.000+00:00,transformer,,Temperature,C,20.8
525756,Brynhyfryd Swansea,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
525756,Brynhyfryd Swansea,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
525756,Brynhyfryd Swansea,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
525756,Brynhyfryd Swansea,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
525756,Brynhyfryd Swansea,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
525756,Brynhyfryd Swansea,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
525756,Brynhyfryd Swansea,2023-06-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
525756,Brynhyfryd Swansea,2023-06-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
525756,Brynhyfryd Swansea,2023-06-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
525756,Brynhyfryd Swansea,2023-06-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.16
525756,Brynhyfryd Swansea,2023-06-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.62
525756,Brynhyfryd Swansea,2023-06-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.7
525756,Brynhyfryd Swansea,2023-06-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
525756,Brynhyfryd Swansea,2023-06-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
525756,Brynhyfryd Swansea,2023-06-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
525756,Brynhyfryd Swansea,2023-06-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
525756,Brynhyfryd Swansea,2023-06-12T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.39
525756,Brynhyfryd Swansea,2023-06-12T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
525756,Brynhyfryd Swansea,2023-06-12T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.71
525756,Brynhyfryd Swansea,2023-06-12T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.03
525756,Brynhyfryd Swansea,2023-06-12T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
525756,Brynhyfryd Swansea,2023-06-12T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.78
525756,Brynhyfryd Swansea,2023-06-12T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-12T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.3
525756,Brynhyfryd Swansea,2023-06-12T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
525756,Brynhyfryd Swansea,2023-06-12T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
525756,Brynhyfryd Swansea,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
525756,Brynhyfryd Swansea,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
525756,Brynhyfryd Swansea,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
525756,Brynhyfryd Swansea,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
525756,Brynhyfryd Swansea,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
525756,Brynhyfryd Swansea,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
525756,Brynhyfryd Swansea,2023-06-12T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
525756,Brynhyfryd Swansea,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
525756,Brynhyfryd Swansea,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
525756,Brynhyfryd Swansea,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
525756,Brynhyfryd Swansea,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
525756,Brynhyfryd Swansea,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
525756,Brynhyfryd Swansea,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
525756,Brynhyfryd Swansea,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
525756,Brynhyfryd Swansea,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
525756,Brynhyfryd Swansea,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
525756,Brynhyfryd Swansea,2023-06-12T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
525756,Brynhyfryd Swansea,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
525756,Brynhyfryd Swansea,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
525756,Brynhyfryd Swansea,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
525756,Brynhyfryd Swansea,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
525756,Brynhyfryd Swansea,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
525756,Brynhyfryd Swansea,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
525756,Brynhyfryd Swansea,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.81
525756,Brynhyfryd Swansea,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.74
525756,Brynhyfryd Swansea,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.15
525756,Brynhyfryd Swansea,2023-06-12T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
525756,Brynhyfryd Swansea,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
525756,Brynhyfryd Swansea,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
525756,Brynhyfryd Swansea,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.1
525756,Brynhyfryd Swansea,2023-06-12T04:20:00.000+00:00,transformer,,Temperature,C,20.9
525756,Brynhyfryd Swansea,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
525756,Brynhyfryd Swansea,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.53
525756,Brynhyfryd Swansea,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
525756,Brynhyfryd Swansea,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
525756,Brynhyfryd Swansea,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
525756,Brynhyfryd Swansea,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
525756,Brynhyfryd Swansea,2023-06-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
525756,Brynhyfryd Swansea,2023-06-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
525756,Brynhyfryd Swansea,2023-06-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
525756,Brynhyfryd Swansea,2023-06-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.5
525756,Brynhyfryd Swansea,2023-06-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.22
525756,Brynhyfryd Swansea,2023-06-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.66
525756,Brynhyfryd Swansea,2023-06-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
525756,Brynhyfryd Swansea,2023-06-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
525756,Brynhyfryd Swansea,2023-06-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
525756,Brynhyfryd Swansea,2023-06-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
525756,Brynhyfryd Swansea,2023-06-12T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.31
525756,Brynhyfryd Swansea,2023-06-12T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
525756,Brynhyfryd Swansea,2023-06-12T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.75
525756,Brynhyfryd Swansea,2023-06-12T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.14
525756,Brynhyfryd Swansea,2023-06-12T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
525756,Brynhyfryd Swansea,2023-06-12T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.0
525756,Brynhyfryd Swansea,2023-06-12T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-12T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
525756,Brynhyfryd Swansea,2023-06-12T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-12T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
525756,Brynhyfryd Swansea,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
525756,Brynhyfryd Swansea,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
525756,Brynhyfryd Swansea,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
525756,Brynhyfryd Swansea,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
525756,Brynhyfryd Swansea,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
525756,Brynhyfryd Swansea,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
525756,Brynhyfryd Swansea,2023-06-12T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
525756,Brynhyfryd Swansea,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
525756,Brynhyfryd Swansea,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
525756,Brynhyfryd Swansea,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
525756,Brynhyfryd Swansea,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
525756,Brynhyfryd Swansea,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
525756,Brynhyfryd Swansea,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
525756,Brynhyfryd Swansea,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
525756,Brynhyfryd Swansea,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
525756,Brynhyfryd Swansea,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
525756,Brynhyfryd Swansea,2023-06-12T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
525756,Brynhyfryd Swansea,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
525756,Brynhyfryd Swansea,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
525756,Brynhyfryd Swansea,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
525756,Brynhyfryd Swansea,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
525756,Brynhyfryd Swansea,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
525756,Brynhyfryd Swansea,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.16
525756,Brynhyfryd Swansea,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.5
525756,Brynhyfryd Swansea,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.23
525756,Brynhyfryd Swansea,2023-06-12T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
525756,Brynhyfryd Swansea,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
525756,Brynhyfryd Swansea,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
525756,Brynhyfryd Swansea,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
525756,Brynhyfryd Swansea,2023-06-12T04:10:00.000+00:00,transformer,,Temperature,C,20.9
525756,Brynhyfryd Swansea,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
525756,Brynhyfryd Swansea,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
525756,Brynhyfryd Swansea,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
525756,Brynhyfryd Swansea,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
525756,Brynhyfryd Swansea,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
525756,Brynhyfryd Swansea,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
525756,Brynhyfryd Swansea,2023-06-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
525756,Brynhyfryd Swansea,2023-06-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
525756,Brynhyfryd Swansea,2023-06-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
525756,Brynhyfryd Swansea,2023-06-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.86
525756,Brynhyfryd Swansea,2023-06-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.83
525756,Brynhyfryd Swansea,2023-06-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.05
525756,Brynhyfryd Swansea,2023-06-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
525756,Brynhyfryd Swansea,2023-06-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
525756,Brynhyfryd Swansea,2023-06-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
525756,Brynhyfryd Swansea,2023-06-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
525756,Brynhyfryd Swansea,2023-06-12T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.27
525756,Brynhyfryd Swansea,2023-06-12T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
525756,Brynhyfryd Swansea,2023-06-12T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.66
525756,Brynhyfryd Swansea,2023-06-12T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.09
525756,Brynhyfryd Swansea,2023-06-12T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
525756,Brynhyfryd Swansea,2023-06-12T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.75
525756,Brynhyfryd Swansea,2023-06-12T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
525756,Brynhyfryd Swansea,2023-06-12T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.3
525756,Brynhyfryd Swansea,2023-06-12T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
525756,Brynhyfryd Swansea,2023-06-12T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
