Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
525756,Brynhyfryd Swansea,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
525756,Brynhyfryd Swansea,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
525756,Brynhyfryd Swansea,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
525756,Brynhyfryd Swansea,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
525756,Brynhyfryd Swansea,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
525756,Brynhyfryd Swansea,2023-06-12T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
525756,Brynhyfryd Swansea,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
525756,Brynhyfryd Swansea,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
525756,Brynhyfryd Swansea,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
525756,Brynhyfryd Swansea,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
525756,Brynhyfryd Swansea,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
525756,Brynhyfryd Swansea,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
525756,Brynhyfryd Swansea,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
525756,Brynhyfryd Swansea,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
525756,Brynhyfryd Swansea,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
525756,Brynhyfryd Swansea,2023-06-12T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
525756,Brynhyfryd Swansea,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
525756,Brynhyfryd Swansea,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
525756,Brynhyfryd Swansea,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
525756,Brynhyfryd Swansea,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
525756,Brynhyfryd Swansea,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
525756,Brynhyfryd Swansea,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
525756,Brynhyfryd Swansea,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.54
525756,Brynhyfryd Swansea,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.42
525756,Brynhyfryd Swansea,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.73
525756,Brynhyfryd Swansea,2023-06-12T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
525756,Brynhyfryd Swansea,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
525756,Brynhyfryd Swansea,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
525756,Brynhyfryd Swansea,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
525756,Brynhyfryd Swansea,2023-06-12T04:00:00.000+00:00,transformer,,Temperature,C,20.9
525756,Brynhyfryd Swansea,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
525756,Brynhyfryd Swansea,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
525756,Brynhyfryd Swansea,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
525756,Brynhyfryd Swansea,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
525756,Brynhyfryd Swansea,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
525756,Brynhyfryd Swansea,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
525756,Brynhyfryd Swansea,2023-06-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
525756,Brynhyfryd Swansea,2023-06-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
525756,Brynhyfryd Swansea,2023-06-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
525756,Brynhyfryd Swansea,2023-06-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.21
525756,Brynhyfryd Swansea,2023-06-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.97
525756,Brynhyfryd Swansea,2023-06-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.48
525756,Brynhyfryd Swansea,2023-06-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
525756,Brynhyfryd Swansea,2023-06-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
525756,Brynhyfryd Swansea,2023-06-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
525756,Brynhyfryd Swansea,2023-06-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
525756,Brynhyfryd Swansea,2023-06-12T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.25
525756,Brynhyfryd Swansea,2023-06-12T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
525756,Brynhyfryd Swansea,2023-06-12T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
525756,Brynhyfryd Swansea,2023-06-12T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.62
525756,Brynhyfryd Swansea,2023-06-12T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.74
525756,Brynhyfryd Swansea,2023-06-12T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.5
525756,Brynhyfryd Swansea,2023-06-12T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-12T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
525756,Brynhyfryd Swansea,2023-06-12T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
525756,Brynhyfryd Swansea,2023-06-12T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
525756,Brynhyfryd Swansea,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
525756,Brynhyfryd Swansea,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
525756,Brynhyfryd Swansea,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
525756,Brynhyfryd Swansea,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
525756,Brynhyfryd Swansea,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
525756,Brynhyfryd Swansea,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
525756,Brynhyfryd Swansea,2023-06-12T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
525756,Brynhyfryd Swansea,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
525756,Brynhyfryd Swansea,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
525756,Brynhyfryd Swansea,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
525756,Brynhyfryd Swansea,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
525756,Brynhyfryd Swansea,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
525756,Brynhyfryd Swansea,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
525756,Brynhyfryd Swansea,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
525756,Brynhyfryd Swansea,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
525756,Brynhyfryd Swansea,2023-06-12T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
525756,Brynhyfryd Swansea,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
525756,Brynhyfryd Swansea,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
525756,Brynhyfryd Swansea,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
525756,Brynhyfryd Swansea,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
525756,Brynhyfryd Swansea,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
525756,Brynhyfryd Swansea,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
525756,Brynhyfryd Swansea,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.83
525756,Brynhyfryd Swansea,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.77
525756,Brynhyfryd Swansea,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.37
525756,Brynhyfryd Swansea,2023-06-12T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
525756,Brynhyfryd Swansea,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
525756,Brynhyfryd Swansea,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
525756,Brynhyfryd Swansea,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
525756,Brynhyfryd Swansea,2023-06-12T03:50:00.000+00:00,transformer,,Temperature,C,20.9
525756,Brynhyfryd Swansea,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
525756,Brynhyfryd Swansea,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.05
525756,Brynhyfryd Swansea,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
525756,Brynhyfryd Swansea,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
525756,Brynhyfryd Swansea,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
525756,Brynhyfryd Swansea,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
525756,Brynhyfryd Swansea,2023-06-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
525756,Brynhyfryd Swansea,2023-06-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
525756,Brynhyfryd Swansea,2023-06-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
525756,Brynhyfryd Swansea,2023-06-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.89
525756,Brynhyfryd Swansea,2023-06-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.43
525756,Brynhyfryd Swansea,2023-06-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.81
525756,Brynhyfryd Swansea,2023-06-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
525756,Brynhyfryd Swansea,2023-06-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
525756,Brynhyfryd Swansea,2023-06-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
525756,Brynhyfryd Swansea,2023-06-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
525756,Brynhyfryd Swansea,2023-06-12T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.26
525756,Brynhyfryd Swansea,2023-06-12T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
525756,Brynhyfryd Swansea,2023-06-12T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.65
525756,Brynhyfryd Swansea,2023-06-12T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.61
525756,Brynhyfryd Swansea,2023-06-12T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
525756,Brynhyfryd Swansea,2023-06-12T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.41
525756,Brynhyfryd Swansea,2023-06-12T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-12T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
525756,Brynhyfryd Swansea,2023-06-12T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
525756,Brynhyfryd Swansea,2023-06-12T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
525756,Brynhyfryd Swansea,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
525756,Brynhyfryd Swansea,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
525756,Brynhyfryd Swansea,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
525756,Brynhyfryd Swansea,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
525756,Brynhyfryd Swansea,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
525756,Brynhyfryd Swansea,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
525756,Brynhyfryd Swansea,2023-06-12T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
525756,Brynhyfryd Swansea,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
525756,Brynhyfryd Swansea,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
525756,Brynhyfryd Swansea,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
525756,Brynhyfryd Swansea,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
525756,Brynhyfryd Swansea,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
525756,Brynhyfryd Swansea,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
525756,Brynhyfryd Swansea,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
525756,Brynhyfryd Swansea,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
525756,Brynhyfryd Swansea,2023-06-12T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
525756,Brynhyfryd Swansea,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
525756,Brynhyfryd Swansea,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
525756,Brynhyfryd Swansea,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
525756,Brynhyfryd Swansea,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
525756,Brynhyfryd Swansea,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
525756,Brynhyfryd Swansea,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
525756,Brynhyfryd Swansea,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.02
525756,Brynhyfryd Swansea,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
525756,Brynhyfryd Swansea,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.96
525756,Brynhyfryd Swansea,2023-06-12T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
525756,Brynhyfryd Swansea,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
525756,Brynhyfryd Swansea,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
525756,Brynhyfryd Swansea,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
525756,Brynhyfryd Swansea,2023-06-12T03:40:00.000+00:00,transformer,,Temperature,C,21.0
525756,Brynhyfryd Swansea,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
525756,Brynhyfryd Swansea,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.77
525756,Brynhyfryd Swansea,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
525756,Brynhyfryd Swansea,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
525756,Brynhyfryd Swansea,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
525756,Brynhyfryd Swansea,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
525756,Brynhyfryd Swansea,2023-06-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
525756,Brynhyfryd Swansea,2023-06-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
525756,Brynhyfryd Swansea,2023-06-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
525756,Brynhyfryd Swansea,2023-06-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.08
525756,Brynhyfryd Swansea,2023-06-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.02
525756,Brynhyfryd Swansea,2023-06-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.87
525756,Brynhyfryd Swansea,2023-06-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
525756,Brynhyfryd Swansea,2023-06-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
525756,Brynhyfryd Swansea,2023-06-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
525756,Brynhyfryd Swansea,2023-06-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
525756,Brynhyfryd Swansea,2023-06-12T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.09
525756,Brynhyfryd Swansea,2023-06-12T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
525756,Brynhyfryd Swansea,2023-06-12T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
525756,Brynhyfryd Swansea,2023-06-12T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.99
525756,Brynhyfryd Swansea,2023-06-12T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
525756,Brynhyfryd Swansea,2023-06-12T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.58
525756,Brynhyfryd Swansea,2023-06-12T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
525756,Brynhyfryd Swansea,2023-06-12T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-12T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
525756,Brynhyfryd Swansea,2023-06-12T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
525756,Brynhyfryd Swansea,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
525756,Brynhyfryd Swansea,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
525756,Brynhyfryd Swansea,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
525756,Brynhyfryd Swansea,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
525756,Brynhyfryd Swansea,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
525756,Brynhyfryd Swansea,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
525756,Brynhyfryd Swansea,2023-06-12T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
525756,Brynhyfryd Swansea,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
525756,Brynhyfryd Swansea,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
525756,Brynhyfryd Swansea,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
525756,Brynhyfryd Swansea,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
525756,Brynhyfryd Swansea,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
525756,Brynhyfryd Swansea,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
525756,Brynhyfryd Swansea,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
525756,Brynhyfryd Swansea,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
525756,Brynhyfryd Swansea,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.39
525756,Brynhyfryd Swansea,2023-06-12T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
525756,Brynhyfryd Swansea,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
525756,Brynhyfryd Swansea,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
525756,Brynhyfryd Swansea,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
525756,Brynhyfryd Swansea,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
525756,Brynhyfryd Swansea,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
525756,Brynhyfryd Swansea,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
525756,Brynhyfryd Swansea,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.09
525756,Brynhyfryd Swansea,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
525756,Brynhyfryd Swansea,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.9
525756,Brynhyfryd Swansea,2023-06-12T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
525756,Brynhyfryd Swansea,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
525756,Brynhyfryd Swansea,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
525756,Brynhyfryd Swansea,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
525756,Brynhyfryd Swansea,2023-06-12T03:30:00.000+00:00,transformer,,Temperature,C,21.0
525756,Brynhyfryd Swansea,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
525756,Brynhyfryd Swansea,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.87
525756,Brynhyfryd Swansea,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
525756,Brynhyfryd Swansea,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.18
525756,Brynhyfryd Swansea,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
525756,Brynhyfryd Swansea,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
525756,Brynhyfryd Swansea,2023-06-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
525756,Brynhyfryd Swansea,2023-06-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
525756,Brynhyfryd Swansea,2023-06-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
525756,Brynhyfryd Swansea,2023-06-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.41
525756,Brynhyfryd Swansea,2023-06-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.18
525756,Brynhyfryd Swansea,2023-06-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.95
525756,Brynhyfryd Swansea,2023-06-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
525756,Brynhyfryd Swansea,2023-06-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
525756,Brynhyfryd Swansea,2023-06-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
525756,Brynhyfryd Swansea,2023-06-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
525756,Brynhyfryd Swansea,2023-06-12T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.06
525756,Brynhyfryd Swansea,2023-06-12T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
525756,Brynhyfryd Swansea,2023-06-12T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
525756,Brynhyfryd Swansea,2023-06-12T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.08
525756,Brynhyfryd Swansea,2023-06-12T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
525756,Brynhyfryd Swansea,2023-06-12T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.46
525756,Brynhyfryd Swansea,2023-06-12T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-12T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
525756,Brynhyfryd Swansea,2023-06-12T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
525756,Brynhyfryd Swansea,2023-06-12T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
525756,Brynhyfryd Swansea,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
525756,Brynhyfryd Swansea,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
525756,Brynhyfryd Swansea,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
525756,Brynhyfryd Swansea,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
525756,Brynhyfryd Swansea,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
525756,Brynhyfryd Swansea,2023-06-12T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
525756,Brynhyfryd Swansea,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
525756,Brynhyfryd Swansea,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
525756,Brynhyfryd Swansea,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
525756,Brynhyfryd Swansea,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
525756,Brynhyfryd Swansea,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
525756,Brynhyfryd Swansea,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
525756,Brynhyfryd Swansea,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
525756,Brynhyfryd Swansea,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
525756,Brynhyfryd Swansea,2023-06-12T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
525756,Brynhyfryd Swansea,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
525756,Brynhyfryd Swansea,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
525756,Brynhyfryd Swansea,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
525756,Brynhyfryd Swansea,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
525756,Brynhyfryd Swansea,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
525756,Brynhyfryd Swansea,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
525756,Brynhyfryd Swansea,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
525756,Brynhyfryd Swansea,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.63
525756,Brynhyfryd Swansea,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.57
525756,Brynhyfryd Swansea,2023-06-12T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
525756,Brynhyfryd Swansea,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
525756,Brynhyfryd Swansea,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
525756,Brynhyfryd Swansea,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
525756,Brynhyfryd Swansea,2023-06-12T03:20:00.000+00:00,transformer,,Temperature,C,21.0
525756,Brynhyfryd Swansea,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
525756,Brynhyfryd Swansea,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
525756,Brynhyfryd Swansea,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
525756,Brynhyfryd Swansea,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.93
525756,Brynhyfryd Swansea,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
525756,Brynhyfryd Swansea,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
525756,Brynhyfryd Swansea,2023-06-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
525756,Brynhyfryd Swansea,2023-06-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
525756,Brynhyfryd Swansea,2023-06-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
525756,Brynhyfryd Swansea,2023-06-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.45
525756,Brynhyfryd Swansea,2023-06-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.51
525756,Brynhyfryd Swansea,2023-06-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.82
525756,Brynhyfryd Swansea,2023-06-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
525756,Brynhyfryd Swansea,2023-06-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
525756,Brynhyfryd Swansea,2023-06-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
525756,Brynhyfryd Swansea,2023-06-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
525756,Brynhyfryd Swansea,2023-06-12T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.17
525756,Brynhyfryd Swansea,2023-06-12T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
525756,Brynhyfryd Swansea,2023-06-12T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
525756,Brynhyfryd Swansea,2023-06-12T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.13
525756,Brynhyfryd Swansea,2023-06-12T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
525756,Brynhyfryd Swansea,2023-06-12T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.62
525756,Brynhyfryd Swansea,2023-06-12T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-12T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
525756,Brynhyfryd Swansea,2023-06-12T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
525756,Brynhyfryd Swansea,2023-06-12T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
525756,Brynhyfryd Swansea,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
525756,Brynhyfryd Swansea,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
525756,Brynhyfryd Swansea,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
525756,Brynhyfryd Swansea,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
525756,Brynhyfryd Swansea,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
525756,Brynhyfryd Swansea,2023-06-12T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
525756,Brynhyfryd Swansea,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
525756,Brynhyfryd Swansea,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
525756,Brynhyfryd Swansea,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
525756,Brynhyfryd Swansea,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
525756,Brynhyfryd Swansea,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
525756,Brynhyfryd Swansea,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
525756,Brynhyfryd Swansea,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
525756,Brynhyfryd Swansea,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
525756,Brynhyfryd Swansea,2023-06-12T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
525756,Brynhyfryd Swansea,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
525756,Brynhyfryd Swansea,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
525756,Brynhyfryd Swansea,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
525756,Brynhyfryd Swansea,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
525756,Brynhyfryd Swansea,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
525756,Brynhyfryd Swansea,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.04
525756,Brynhyfryd Swansea,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.79
525756,Brynhyfryd Swansea,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.57
525756,Brynhyfryd Swansea,2023-06-12T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
525756,Brynhyfryd Swansea,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
525756,Brynhyfryd Swansea,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
525756,Brynhyfryd Swansea,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
525756,Brynhyfryd Swansea,2023-06-12T03:10:00.000+00:00,transformer,,Temperature,C,21.0
525756,Brynhyfryd Swansea,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
525756,Brynhyfryd Swansea,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
525756,Brynhyfryd Swansea,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
525756,Brynhyfryd Swansea,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
525756,Brynhyfryd Swansea,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
525756,Brynhyfryd Swansea,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
525756,Brynhyfryd Swansea,2023-06-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
525756,Brynhyfryd Swansea,2023-06-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
525756,Brynhyfryd Swansea,2023-06-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
525756,Brynhyfryd Swansea,2023-06-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.72
525756,Brynhyfryd Swansea,2023-06-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.71
525756,Brynhyfryd Swansea,2023-06-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.4
525756,Brynhyfryd Swansea,2023-06-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
525756,Brynhyfryd Swansea,2023-06-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
525756,Brynhyfryd Swansea,2023-06-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
525756,Brynhyfryd Swansea,2023-06-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
525756,Brynhyfryd Swansea,2023-06-12T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.23
525756,Brynhyfryd Swansea,2023-06-12T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
525756,Brynhyfryd Swansea,2023-06-12T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
525756,Brynhyfryd Swansea,2023-06-12T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.47
525756,Brynhyfryd Swansea,2023-06-12T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
525756,Brynhyfryd Swansea,2023-06-12T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.47
525756,Brynhyfryd Swansea,2023-06-12T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
525756,Brynhyfryd Swansea,2023-06-12T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
525756,Brynhyfryd Swansea,2023-06-12T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
525756,Brynhyfryd Swansea,2023-06-12T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
525756,Brynhyfryd Swansea,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
525756,Brynhyfryd Swansea,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
525756,Brynhyfryd Swansea,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
525756,Brynhyfryd Swansea,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
525756,Brynhyfryd Swansea,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
525756,Brynhyfryd Swansea,2023-06-12T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
525756,Brynhyfryd Swansea,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
525756,Brynhyfryd Swansea,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
525756,Brynhyfryd Swansea,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
525756,Brynhyfryd Swansea,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
525756,Brynhyfryd Swansea,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
525756,Brynhyfryd Swansea,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
525756,Brynhyfryd Swansea,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
525756,Brynhyfryd Swansea,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
525756,Brynhyfryd Swansea,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
525756,Brynhyfryd Swansea,2023-06-12T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
525756,Brynhyfryd Swansea,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
525756,Brynhyfryd Swansea,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
525756,Brynhyfryd Swansea,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
525756,Brynhyfryd Swansea,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
525756,Brynhyfryd Swansea,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
525756,Brynhyfryd Swansea,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.9
525756,Brynhyfryd Swansea,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.48
525756,Brynhyfryd Swansea,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.13
525756,Brynhyfryd Swansea,2023-06-12T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
525756,Brynhyfryd Swansea,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
525756,Brynhyfryd Swansea,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
525756,Brynhyfryd Swansea,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
525756,Brynhyfryd Swansea,2023-06-12T03:00:00.000+00:00,transformer,,Temperature,C,21.1
525756,Brynhyfryd Swansea,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
525756,Brynhyfryd Swansea,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.88
525756,Brynhyfryd Swansea,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
525756,Brynhyfryd Swansea,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.16
525756,Brynhyfryd Swansea,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
525756,Brynhyfryd Swansea,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
525756,Brynhyfryd Swansea,2023-06-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
525756,Brynhyfryd Swansea,2023-06-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
525756,Brynhyfryd Swansea,2023-06-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
525756,Brynhyfryd Swansea,2023-06-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.74
525756,Brynhyfryd Swansea,2023-06-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.44
525756,Brynhyfryd Swansea,2023-06-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.23
525756,Brynhyfryd Swansea,2023-06-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,32.9
525756,Brynhyfryd Swansea,2023-06-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
525756,Brynhyfryd Swansea,2023-06-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
525756,Brynhyfryd Swansea,2023-06-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
525756,Brynhyfryd Swansea,2023-06-12T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.17
525756,Brynhyfryd Swansea,2023-06-12T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
525756,Brynhyfryd Swansea,2023-06-12T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
525756,Brynhyfryd Swansea,2023-06-12T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.17
525756,Brynhyfryd Swansea,2023-06-12T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.73
525756,Brynhyfryd Swansea,2023-06-12T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.52
525756,Brynhyfryd Swansea,2023-06-12T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-12T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
525756,Brynhyfryd Swansea,2023-06-12T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
525756,Brynhyfryd Swansea,2023-06-12T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
525756,Brynhyfryd Swansea,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
525756,Brynhyfryd Swansea,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
525756,Brynhyfryd Swansea,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
525756,Brynhyfryd Swansea,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
525756,Brynhyfryd Swansea,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
525756,Brynhyfryd Swansea,2023-06-12T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
525756,Brynhyfryd Swansea,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
525756,Brynhyfryd Swansea,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
525756,Brynhyfryd Swansea,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
525756,Brynhyfryd Swansea,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
525756,Brynhyfryd Swansea,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
525756,Brynhyfryd Swansea,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
525756,Brynhyfryd Swansea,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
525756,Brynhyfryd Swansea,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
525756,Brynhyfryd Swansea,2023-06-12T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
525756,Brynhyfryd Swansea,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
525756,Brynhyfryd Swansea,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
525756,Brynhyfryd Swansea,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
525756,Brynhyfryd Swansea,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
525756,Brynhyfryd Swansea,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
525756,Brynhyfryd Swansea,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.29
525756,Brynhyfryd Swansea,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.89
525756,Brynhyfryd Swansea,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.11
525756,Brynhyfryd Swansea,2023-06-12T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
525756,Brynhyfryd Swansea,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
525756,Brynhyfryd Swansea,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
525756,Brynhyfryd Swansea,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
525756,Brynhyfryd Swansea,2023-06-12T02:50:00.000+00:00,transformer,,Temperature,C,21.1
525756,Brynhyfryd Swansea,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
525756,Brynhyfryd Swansea,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.8
525756,Brynhyfryd Swansea,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
525756,Brynhyfryd Swansea,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.25
525756,Brynhyfryd Swansea,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
525756,Brynhyfryd Swansea,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
525756,Brynhyfryd Swansea,2023-06-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
525756,Brynhyfryd Swansea,2023-06-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
525756,Brynhyfryd Swansea,2023-06-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
525756,Brynhyfryd Swansea,2023-06-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.85
525756,Brynhyfryd Swansea,2023-06-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.45
525756,Brynhyfryd Swansea,2023-06-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.99
525756,Brynhyfryd Swansea,2023-06-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
525756,Brynhyfryd Swansea,2023-06-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
525756,Brynhyfryd Swansea,2023-06-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
525756,Brynhyfryd Swansea,2023-06-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
525756,Brynhyfryd Swansea,2023-06-12T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.06
525756,Brynhyfryd Swansea,2023-06-12T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
525756,Brynhyfryd Swansea,2023-06-12T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
525756,Brynhyfryd Swansea,2023-06-12T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.07
525756,Brynhyfryd Swansea,2023-06-12T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
525756,Brynhyfryd Swansea,2023-06-12T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.52
525756,Brynhyfryd Swansea,2023-06-12T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-12T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
525756,Brynhyfryd Swansea,2023-06-12T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
525756,Brynhyfryd Swansea,2023-06-12T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
525756,Brynhyfryd Swansea,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
525756,Brynhyfryd Swansea,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
525756,Brynhyfryd Swansea,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
525756,Brynhyfryd Swansea,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
525756,Brynhyfryd Swansea,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
525756,Brynhyfryd Swansea,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
525756,Brynhyfryd Swansea,2023-06-12T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
525756,Brynhyfryd Swansea,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
525756,Brynhyfryd Swansea,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
525756,Brynhyfryd Swansea,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
525756,Brynhyfryd Swansea,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
525756,Brynhyfryd Swansea,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
525756,Brynhyfryd Swansea,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
525756,Brynhyfryd Swansea,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
525756,Brynhyfryd Swansea,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
525756,Brynhyfryd Swansea,2023-06-12T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
525756,Brynhyfryd Swansea,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
525756,Brynhyfryd Swansea,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
525756,Brynhyfryd Swansea,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
525756,Brynhyfryd Swansea,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
525756,Brynhyfryd Swansea,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
525756,Brynhyfryd Swansea,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.97
525756,Brynhyfryd Swansea,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
525756,Brynhyfryd Swansea,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.04
525756,Brynhyfryd Swansea,2023-06-12T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
525756,Brynhyfryd Swansea,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
525756,Brynhyfryd Swansea,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
525756,Brynhyfryd Swansea,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
525756,Brynhyfryd Swansea,2023-06-12T02:40:00.000+00:00,transformer,,Temperature,C,21.1
525756,Brynhyfryd Swansea,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
525756,Brynhyfryd Swansea,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
525756,Brynhyfryd Swansea,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
525756,Brynhyfryd Swansea,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
525756,Brynhyfryd Swansea,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
525756,Brynhyfryd Swansea,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
525756,Brynhyfryd Swansea,2023-06-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
525756,Brynhyfryd Swansea,2023-06-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
525756,Brynhyfryd Swansea,2023-06-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
525756,Brynhyfryd Swansea,2023-06-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.49
525756,Brynhyfryd Swansea,2023-06-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.09
525756,Brynhyfryd Swansea,2023-06-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.14
525756,Brynhyfryd Swansea,2023-06-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
525756,Brynhyfryd Swansea,2023-06-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
525756,Brynhyfryd Swansea,2023-06-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
525756,Brynhyfryd Swansea,2023-06-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
525756,Brynhyfryd Swansea,2023-06-12T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.18
525756,Brynhyfryd Swansea,2023-06-12T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
525756,Brynhyfryd Swansea,2023-06-12T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
525756,Brynhyfryd Swansea,2023-06-12T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.01
525756,Brynhyfryd Swansea,2023-06-12T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
525756,Brynhyfryd Swansea,2023-06-12T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.46
525756,Brynhyfryd Swansea,2023-06-12T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
525756,Brynhyfryd Swansea,2023-06-12T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
525756,Brynhyfryd Swansea,2023-06-12T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
525756,Brynhyfryd Swansea,2023-06-12T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
525756,Brynhyfryd Swansea,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
525756,Brynhyfryd Swansea,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
