Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
525756,Brynhyfryd Swansea,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
525756,Brynhyfryd Swansea,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
525756,Brynhyfryd Swansea,2023-06-12T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
525756,Brynhyfryd Swansea,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
525756,Brynhyfryd Swansea,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
525756,Brynhyfryd Swansea,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
525756,Brynhyfryd Swansea,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
525756,Brynhyfryd Swansea,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
525756,Brynhyfryd Swansea,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
525756,Brynhyfryd Swansea,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
525756,Brynhyfryd Swansea,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
525756,Brynhyfryd Swansea,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
525756,Brynhyfryd Swansea,2023-06-12T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
525756,Brynhyfryd Swansea,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
525756,Brynhyfryd Swansea,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
525756,Brynhyfryd Swansea,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
525756,Brynhyfryd Swansea,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
525756,Brynhyfryd Swansea,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
525756,Brynhyfryd Swansea,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
525756,Brynhyfryd Swansea,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.28
525756,Brynhyfryd Swansea,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.75
525756,Brynhyfryd Swansea,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.4
525756,Brynhyfryd Swansea,2023-06-12T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
525756,Brynhyfryd Swansea,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
525756,Brynhyfryd Swansea,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
525756,Brynhyfryd Swansea,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
525756,Brynhyfryd Swansea,2023-06-12T02:30:00.000+00:00,transformer,,Temperature,C,21.1
525756,Brynhyfryd Swansea,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
525756,Brynhyfryd Swansea,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
525756,Brynhyfryd Swansea,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
525756,Brynhyfryd Swansea,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
525756,Brynhyfryd Swansea,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
525756,Brynhyfryd Swansea,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
525756,Brynhyfryd Swansea,2023-06-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
525756,Brynhyfryd Swansea,2023-06-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
525756,Brynhyfryd Swansea,2023-06-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
525756,Brynhyfryd Swansea,2023-06-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.93
525756,Brynhyfryd Swansea,2023-06-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.24
525756,Brynhyfryd Swansea,2023-06-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.54
525756,Brynhyfryd Swansea,2023-06-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
525756,Brynhyfryd Swansea,2023-06-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
525756,Brynhyfryd Swansea,2023-06-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
525756,Brynhyfryd Swansea,2023-06-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
525756,Brynhyfryd Swansea,2023-06-12T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.22
525756,Brynhyfryd Swansea,2023-06-12T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
525756,Brynhyfryd Swansea,2023-06-12T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
525756,Brynhyfryd Swansea,2023-06-12T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.46
525756,Brynhyfryd Swansea,2023-06-12T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
525756,Brynhyfryd Swansea,2023-06-12T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.39
525756,Brynhyfryd Swansea,2023-06-12T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
525756,Brynhyfryd Swansea,2023-06-12T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
525756,Brynhyfryd Swansea,2023-06-12T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
525756,Brynhyfryd Swansea,2023-06-12T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
525756,Brynhyfryd Swansea,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
525756,Brynhyfryd Swansea,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
525756,Brynhyfryd Swansea,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
525756,Brynhyfryd Swansea,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
525756,Brynhyfryd Swansea,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
525756,Brynhyfryd Swansea,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
525756,Brynhyfryd Swansea,2023-06-12T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
525756,Brynhyfryd Swansea,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
525756,Brynhyfryd Swansea,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
525756,Brynhyfryd Swansea,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
525756,Brynhyfryd Swansea,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
525756,Brynhyfryd Swansea,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
525756,Brynhyfryd Swansea,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
525756,Brynhyfryd Swansea,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
525756,Brynhyfryd Swansea,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
525756,Brynhyfryd Swansea,2023-06-12T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
525756,Brynhyfryd Swansea,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
525756,Brynhyfryd Swansea,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
525756,Brynhyfryd Swansea,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
525756,Brynhyfryd Swansea,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
525756,Brynhyfryd Swansea,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
525756,Brynhyfryd Swansea,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
525756,Brynhyfryd Swansea,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.4
525756,Brynhyfryd Swansea,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.26
525756,Brynhyfryd Swansea,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.86
525756,Brynhyfryd Swansea,2023-06-12T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
525756,Brynhyfryd Swansea,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
525756,Brynhyfryd Swansea,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
525756,Brynhyfryd Swansea,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
525756,Brynhyfryd Swansea,2023-06-12T02:20:00.000+00:00,transformer,,Temperature,C,21.1
525756,Brynhyfryd Swansea,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
525756,Brynhyfryd Swansea,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
525756,Brynhyfryd Swansea,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
525756,Brynhyfryd Swansea,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
525756,Brynhyfryd Swansea,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
525756,Brynhyfryd Swansea,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
525756,Brynhyfryd Swansea,2023-06-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
525756,Brynhyfryd Swansea,2023-06-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
525756,Brynhyfryd Swansea,2023-06-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
525756,Brynhyfryd Swansea,2023-06-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.61
525756,Brynhyfryd Swansea,2023-06-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.14
525756,Brynhyfryd Swansea,2023-06-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.9
525756,Brynhyfryd Swansea,2023-06-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
525756,Brynhyfryd Swansea,2023-06-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
525756,Brynhyfryd Swansea,2023-06-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
525756,Brynhyfryd Swansea,2023-06-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
525756,Brynhyfryd Swansea,2023-06-12T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.12
525756,Brynhyfryd Swansea,2023-06-12T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
525756,Brynhyfryd Swansea,2023-06-12T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
525756,Brynhyfryd Swansea,2023-06-12T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.31
525756,Brynhyfryd Swansea,2023-06-12T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
525756,Brynhyfryd Swansea,2023-06-12T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.6
525756,Brynhyfryd Swansea,2023-06-12T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
525756,Brynhyfryd Swansea,2023-06-12T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
525756,Brynhyfryd Swansea,2023-06-12T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
525756,Brynhyfryd Swansea,2023-06-12T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
525756,Brynhyfryd Swansea,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
525756,Brynhyfryd Swansea,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
525756,Brynhyfryd Swansea,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
525756,Brynhyfryd Swansea,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
525756,Brynhyfryd Swansea,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
525756,Brynhyfryd Swansea,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
525756,Brynhyfryd Swansea,2023-06-12T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
525756,Brynhyfryd Swansea,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
525756,Brynhyfryd Swansea,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
525756,Brynhyfryd Swansea,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
525756,Brynhyfryd Swansea,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
525756,Brynhyfryd Swansea,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
525756,Brynhyfryd Swansea,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
525756,Brynhyfryd Swansea,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
525756,Brynhyfryd Swansea,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
525756,Brynhyfryd Swansea,2023-06-12T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
525756,Brynhyfryd Swansea,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
525756,Brynhyfryd Swansea,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
525756,Brynhyfryd Swansea,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
525756,Brynhyfryd Swansea,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
525756,Brynhyfryd Swansea,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
525756,Brynhyfryd Swansea,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.82
525756,Brynhyfryd Swansea,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.98
525756,Brynhyfryd Swansea,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.75
525756,Brynhyfryd Swansea,2023-06-12T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
525756,Brynhyfryd Swansea,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
525756,Brynhyfryd Swansea,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
525756,Brynhyfryd Swansea,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
525756,Brynhyfryd Swansea,2023-06-12T02:10:00.000+00:00,transformer,,Temperature,C,21.1
525756,Brynhyfryd Swansea,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
525756,Brynhyfryd Swansea,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
525756,Brynhyfryd Swansea,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
525756,Brynhyfryd Swansea,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.2
525756,Brynhyfryd Swansea,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
525756,Brynhyfryd Swansea,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
525756,Brynhyfryd Swansea,2023-06-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
525756,Brynhyfryd Swansea,2023-06-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
525756,Brynhyfryd Swansea,2023-06-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
525756,Brynhyfryd Swansea,2023-06-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.95
525756,Brynhyfryd Swansea,2023-06-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.13
525756,Brynhyfryd Swansea,2023-06-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.03
525756,Brynhyfryd Swansea,2023-06-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
525756,Brynhyfryd Swansea,2023-06-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
525756,Brynhyfryd Swansea,2023-06-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
525756,Brynhyfryd Swansea,2023-06-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
525756,Brynhyfryd Swansea,2023-06-12T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.12
525756,Brynhyfryd Swansea,2023-06-12T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
525756,Brynhyfryd Swansea,2023-06-12T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
525756,Brynhyfryd Swansea,2023-06-12T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.0
525756,Brynhyfryd Swansea,2023-06-12T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
525756,Brynhyfryd Swansea,2023-06-12T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.38
525756,Brynhyfryd Swansea,2023-06-12T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-12T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
525756,Brynhyfryd Swansea,2023-06-12T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
525756,Brynhyfryd Swansea,2023-06-12T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
525756,Brynhyfryd Swansea,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
525756,Brynhyfryd Swansea,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
525756,Brynhyfryd Swansea,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
525756,Brynhyfryd Swansea,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
525756,Brynhyfryd Swansea,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
525756,Brynhyfryd Swansea,2023-06-12T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
525756,Brynhyfryd Swansea,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
525756,Brynhyfryd Swansea,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
525756,Brynhyfryd Swansea,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
525756,Brynhyfryd Swansea,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
525756,Brynhyfryd Swansea,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
525756,Brynhyfryd Swansea,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
525756,Brynhyfryd Swansea,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
525756,Brynhyfryd Swansea,2023-06-12T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
525756,Brynhyfryd Swansea,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
525756,Brynhyfryd Swansea,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
525756,Brynhyfryd Swansea,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
525756,Brynhyfryd Swansea,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
525756,Brynhyfryd Swansea,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
525756,Brynhyfryd Swansea,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
525756,Brynhyfryd Swansea,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.32
525756,Brynhyfryd Swansea,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.97
525756,Brynhyfryd Swansea,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.64
525756,Brynhyfryd Swansea,2023-06-12T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
525756,Brynhyfryd Swansea,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
525756,Brynhyfryd Swansea,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
525756,Brynhyfryd Swansea,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
525756,Brynhyfryd Swansea,2023-06-12T02:00:00.000+00:00,transformer,,Temperature,C,21.2
525756,Brynhyfryd Swansea,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
525756,Brynhyfryd Swansea,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
525756,Brynhyfryd Swansea,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
525756,Brynhyfryd Swansea,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
525756,Brynhyfryd Swansea,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
525756,Brynhyfryd Swansea,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
525756,Brynhyfryd Swansea,2023-06-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
525756,Brynhyfryd Swansea,2023-06-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
525756,Brynhyfryd Swansea,2023-06-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
525756,Brynhyfryd Swansea,2023-06-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.9
525756,Brynhyfryd Swansea,2023-06-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.99
525756,Brynhyfryd Swansea,2023-06-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.46
525756,Brynhyfryd Swansea,2023-06-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
525756,Brynhyfryd Swansea,2023-06-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
525756,Brynhyfryd Swansea,2023-06-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
525756,Brynhyfryd Swansea,2023-06-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
525756,Brynhyfryd Swansea,2023-06-12T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.1
525756,Brynhyfryd Swansea,2023-06-12T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
525756,Brynhyfryd Swansea,2023-06-12T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
525756,Brynhyfryd Swansea,2023-06-12T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.92
525756,Brynhyfryd Swansea,2023-06-12T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
525756,Brynhyfryd Swansea,2023-06-12T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.46
525756,Brynhyfryd Swansea,2023-06-12T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
525756,Brynhyfryd Swansea,2023-06-12T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
525756,Brynhyfryd Swansea,2023-06-12T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
525756,Brynhyfryd Swansea,2023-06-12T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
525756,Brynhyfryd Swansea,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.71
525756,Brynhyfryd Swansea,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
525756,Brynhyfryd Swansea,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.17
525756,Brynhyfryd Swansea,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
525756,Brynhyfryd Swansea,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
525756,Brynhyfryd Swansea,2023-06-12T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
525756,Brynhyfryd Swansea,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
525756,Brynhyfryd Swansea,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
525756,Brynhyfryd Swansea,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
525756,Brynhyfryd Swansea,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
525756,Brynhyfryd Swansea,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
525756,Brynhyfryd Swansea,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
525756,Brynhyfryd Swansea,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
525756,Brynhyfryd Swansea,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
525756,Brynhyfryd Swansea,2023-06-12T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
525756,Brynhyfryd Swansea,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
525756,Brynhyfryd Swansea,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
525756,Brynhyfryd Swansea,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
525756,Brynhyfryd Swansea,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
525756,Brynhyfryd Swansea,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
525756,Brynhyfryd Swansea,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
525756,Brynhyfryd Swansea,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.19
525756,Brynhyfryd Swansea,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
525756,Brynhyfryd Swansea,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.4
525756,Brynhyfryd Swansea,2023-06-12T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
525756,Brynhyfryd Swansea,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
525756,Brynhyfryd Swansea,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
525756,Brynhyfryd Swansea,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
525756,Brynhyfryd Swansea,2023-06-12T01:50:00.000+00:00,transformer,,Temperature,C,21.2
525756,Brynhyfryd Swansea,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
525756,Brynhyfryd Swansea,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
525756,Brynhyfryd Swansea,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
525756,Brynhyfryd Swansea,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
525756,Brynhyfryd Swansea,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
525756,Brynhyfryd Swansea,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
525756,Brynhyfryd Swansea,2023-06-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
525756,Brynhyfryd Swansea,2023-06-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
525756,Brynhyfryd Swansea,2023-06-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
525756,Brynhyfryd Swansea,2023-06-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.67
525756,Brynhyfryd Swansea,2023-06-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.62
525756,Brynhyfryd Swansea,2023-06-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.18
525756,Brynhyfryd Swansea,2023-06-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
525756,Brynhyfryd Swansea,2023-06-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
525756,Brynhyfryd Swansea,2023-06-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
525756,Brynhyfryd Swansea,2023-06-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
525756,Brynhyfryd Swansea,2023-06-12T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.17
525756,Brynhyfryd Swansea,2023-06-12T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
525756,Brynhyfryd Swansea,2023-06-12T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
525756,Brynhyfryd Swansea,2023-06-12T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.25
525756,Brynhyfryd Swansea,2023-06-12T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
525756,Brynhyfryd Swansea,2023-06-12T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.49
525756,Brynhyfryd Swansea,2023-06-12T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
525756,Brynhyfryd Swansea,2023-06-12T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
525756,Brynhyfryd Swansea,2023-06-12T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
525756,Brynhyfryd Swansea,2023-06-12T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
525756,Brynhyfryd Swansea,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
525756,Brynhyfryd Swansea,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
525756,Brynhyfryd Swansea,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.3
525756,Brynhyfryd Swansea,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
525756,Brynhyfryd Swansea,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
525756,Brynhyfryd Swansea,2023-06-12T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
525756,Brynhyfryd Swansea,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
525756,Brynhyfryd Swansea,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
525756,Brynhyfryd Swansea,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
525756,Brynhyfryd Swansea,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
525756,Brynhyfryd Swansea,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
525756,Brynhyfryd Swansea,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
525756,Brynhyfryd Swansea,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
525756,Brynhyfryd Swansea,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
525756,Brynhyfryd Swansea,2023-06-12T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
525756,Brynhyfryd Swansea,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
525756,Brynhyfryd Swansea,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
525756,Brynhyfryd Swansea,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
525756,Brynhyfryd Swansea,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
525756,Brynhyfryd Swansea,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
525756,Brynhyfryd Swansea,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
525756,Brynhyfryd Swansea,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.17
525756,Brynhyfryd Swansea,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
525756,Brynhyfryd Swansea,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.62
525756,Brynhyfryd Swansea,2023-06-12T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
525756,Brynhyfryd Swansea,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
525756,Brynhyfryd Swansea,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
525756,Brynhyfryd Swansea,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
525756,Brynhyfryd Swansea,2023-06-12T01:40:00.000+00:00,transformer,,Temperature,C,21.3
525756,Brynhyfryd Swansea,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
525756,Brynhyfryd Swansea,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
525756,Brynhyfryd Swansea,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
525756,Brynhyfryd Swansea,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
525756,Brynhyfryd Swansea,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
525756,Brynhyfryd Swansea,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
525756,Brynhyfryd Swansea,2023-06-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
525756,Brynhyfryd Swansea,2023-06-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
525756,Brynhyfryd Swansea,2023-06-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
525756,Brynhyfryd Swansea,2023-06-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.97
525756,Brynhyfryd Swansea,2023-06-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.26
525756,Brynhyfryd Swansea,2023-06-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.65
525756,Brynhyfryd Swansea,2023-06-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
525756,Brynhyfryd Swansea,2023-06-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
525756,Brynhyfryd Swansea,2023-06-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
525756,Brynhyfryd Swansea,2023-06-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
525756,Brynhyfryd Swansea,2023-06-12T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.22
525756,Brynhyfryd Swansea,2023-06-12T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
525756,Brynhyfryd Swansea,2023-06-12T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
525756,Brynhyfryd Swansea,2023-06-12T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.36
525756,Brynhyfryd Swansea,2023-06-12T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
525756,Brynhyfryd Swansea,2023-06-12T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.53
525756,Brynhyfryd Swansea,2023-06-12T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
525756,Brynhyfryd Swansea,2023-06-12T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
525756,Brynhyfryd Swansea,2023-06-12T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
525756,Brynhyfryd Swansea,2023-06-12T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
525756,Brynhyfryd Swansea,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
525756,Brynhyfryd Swansea,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
525756,Brynhyfryd Swansea,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
525756,Brynhyfryd Swansea,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
525756,Brynhyfryd Swansea,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
525756,Brynhyfryd Swansea,2023-06-12T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
525756,Brynhyfryd Swansea,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
525756,Brynhyfryd Swansea,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
525756,Brynhyfryd Swansea,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
525756,Brynhyfryd Swansea,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
525756,Brynhyfryd Swansea,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
525756,Brynhyfryd Swansea,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
525756,Brynhyfryd Swansea,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
525756,Brynhyfryd Swansea,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
525756,Brynhyfryd Swansea,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
525756,Brynhyfryd Swansea,2023-06-12T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
525756,Brynhyfryd Swansea,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
525756,Brynhyfryd Swansea,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
525756,Brynhyfryd Swansea,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
525756,Brynhyfryd Swansea,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
525756,Brynhyfryd Swansea,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
525756,Brynhyfryd Swansea,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.47
525756,Brynhyfryd Swansea,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.82
525756,Brynhyfryd Swansea,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.5
525756,Brynhyfryd Swansea,2023-06-12T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
525756,Brynhyfryd Swansea,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
525756,Brynhyfryd Swansea,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
525756,Brynhyfryd Swansea,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
525756,Brynhyfryd Swansea,2023-06-12T01:30:00.000+00:00,transformer,,Temperature,C,21.3
525756,Brynhyfryd Swansea,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
525756,Brynhyfryd Swansea,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
525756,Brynhyfryd Swansea,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
525756,Brynhyfryd Swansea,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
525756,Brynhyfryd Swansea,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
525756,Brynhyfryd Swansea,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
525756,Brynhyfryd Swansea,2023-06-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
525756,Brynhyfryd Swansea,2023-06-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
525756,Brynhyfryd Swansea,2023-06-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
525756,Brynhyfryd Swansea,2023-06-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.1
525756,Brynhyfryd Swansea,2023-06-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.71
525756,Brynhyfryd Swansea,2023-06-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.93
525756,Brynhyfryd Swansea,2023-06-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
525756,Brynhyfryd Swansea,2023-06-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
525756,Brynhyfryd Swansea,2023-06-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
525756,Brynhyfryd Swansea,2023-06-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
525756,Brynhyfryd Swansea,2023-06-12T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.16
525756,Brynhyfryd Swansea,2023-06-12T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
525756,Brynhyfryd Swansea,2023-06-12T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
525756,Brynhyfryd Swansea,2023-06-12T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.3
525756,Brynhyfryd Swansea,2023-06-12T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
525756,Brynhyfryd Swansea,2023-06-12T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.46
525756,Brynhyfryd Swansea,2023-06-12T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
525756,Brynhyfryd Swansea,2023-06-12T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
525756,Brynhyfryd Swansea,2023-06-12T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
525756,Brynhyfryd Swansea,2023-06-12T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
525756,Brynhyfryd Swansea,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
525756,Brynhyfryd Swansea,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
525756,Brynhyfryd Swansea,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
525756,Brynhyfryd Swansea,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
525756,Brynhyfryd Swansea,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
525756,Brynhyfryd Swansea,2023-06-12T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
525756,Brynhyfryd Swansea,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
525756,Brynhyfryd Swansea,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
525756,Brynhyfryd Swansea,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
525756,Brynhyfryd Swansea,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
525756,Brynhyfryd Swansea,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
525756,Brynhyfryd Swansea,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
525756,Brynhyfryd Swansea,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
525756,Brynhyfryd Swansea,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
525756,Brynhyfryd Swansea,2023-06-12T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
525756,Brynhyfryd Swansea,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
525756,Brynhyfryd Swansea,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
525756,Brynhyfryd Swansea,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
525756,Brynhyfryd Swansea,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
525756,Brynhyfryd Swansea,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
525756,Brynhyfryd Swansea,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
525756,Brynhyfryd Swansea,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.13
525756,Brynhyfryd Swansea,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.32
525756,Brynhyfryd Swansea,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.09
525756,Brynhyfryd Swansea,2023-06-12T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
525756,Brynhyfryd Swansea,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
525756,Brynhyfryd Swansea,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
525756,Brynhyfryd Swansea,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
525756,Brynhyfryd Swansea,2023-06-12T01:20:00.000+00:00,transformer,,Temperature,C,21.3
525756,Brynhyfryd Swansea,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
525756,Brynhyfryd Swansea,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
525756,Brynhyfryd Swansea,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
525756,Brynhyfryd Swansea,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
525756,Brynhyfryd Swansea,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
525756,Brynhyfryd Swansea,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
525756,Brynhyfryd Swansea,2023-06-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
525756,Brynhyfryd Swansea,2023-06-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
525756,Brynhyfryd Swansea,2023-06-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
525756,Brynhyfryd Swansea,2023-06-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.93
525756,Brynhyfryd Swansea,2023-06-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.59
525756,Brynhyfryd Swansea,2023-06-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.26
525756,Brynhyfryd Swansea,2023-06-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
525756,Brynhyfryd Swansea,2023-06-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
525756,Brynhyfryd Swansea,2023-06-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
525756,Brynhyfryd Swansea,2023-06-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
525756,Brynhyfryd Swansea,2023-06-12T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.14
525756,Brynhyfryd Swansea,2023-06-12T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
525756,Brynhyfryd Swansea,2023-06-12T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
525756,Brynhyfryd Swansea,2023-06-12T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.99
525756,Brynhyfryd Swansea,2023-06-12T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
525756,Brynhyfryd Swansea,2023-06-12T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.6
525756,Brynhyfryd Swansea,2023-06-12T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
525756,Brynhyfryd Swansea,2023-06-12T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
525756,Brynhyfryd Swansea,2023-06-12T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
525756,Brynhyfryd Swansea,2023-06-12T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
525756,Brynhyfryd Swansea,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
525756,Brynhyfryd Swansea,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
525756,Brynhyfryd Swansea,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
525756,Brynhyfryd Swansea,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
525756,Brynhyfryd Swansea,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
525756,Brynhyfryd Swansea,2023-06-12T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
525756,Brynhyfryd Swansea,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
525756,Brynhyfryd Swansea,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
525756,Brynhyfryd Swansea,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
525756,Brynhyfryd Swansea,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
525756,Brynhyfryd Swansea,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
525756,Brynhyfryd Swansea,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
525756,Brynhyfryd Swansea,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
525756,Brynhyfryd Swansea,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
525756,Brynhyfryd Swansea,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
525756,Brynhyfryd Swansea,2023-06-12T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
525756,Brynhyfryd Swansea,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
525756,Brynhyfryd Swansea,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
525756,Brynhyfryd Swansea,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
525756,Brynhyfryd Swansea,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
525756,Brynhyfryd Swansea,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
525756,Brynhyfryd Swansea,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.09
525756,Brynhyfryd Swansea,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.49
525756,Brynhyfryd Swansea,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.11
525756,Brynhyfryd Swansea,2023-06-12T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
525756,Brynhyfryd Swansea,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
525756,Brynhyfryd Swansea,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
525756,Brynhyfryd Swansea,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
525756,Brynhyfryd Swansea,2023-06-12T01:10:00.000+00:00,transformer,,Temperature,C,21.3
525756,Brynhyfryd Swansea,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
525756,Brynhyfryd Swansea,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
525756,Brynhyfryd Swansea,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
525756,Brynhyfryd Swansea,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
525756,Brynhyfryd Swansea,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
525756,Brynhyfryd Swansea,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
525756,Brynhyfryd Swansea,2023-06-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
525756,Brynhyfryd Swansea,2023-06-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
525756,Brynhyfryd Swansea,2023-06-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
525756,Brynhyfryd Swansea,2023-06-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.62
525756,Brynhyfryd Swansea,2023-06-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.51
525756,Brynhyfryd Swansea,2023-06-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.15
525756,Brynhyfryd Swansea,2023-06-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,31.7
525756,Brynhyfryd Swansea,2023-06-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
525756,Brynhyfryd Swansea,2023-06-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
525756,Brynhyfryd Swansea,2023-06-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
525756,Brynhyfryd Swansea,2023-06-12T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.14
525756,Brynhyfryd Swansea,2023-06-12T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
525756,Brynhyfryd Swansea,2023-06-12T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
525756,Brynhyfryd Swansea,2023-06-12T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.01
525756,Brynhyfryd Swansea,2023-06-12T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
525756,Brynhyfryd Swansea,2023-06-12T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
525756,Brynhyfryd Swansea,2023-06-12T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-12T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
525756,Brynhyfryd Swansea,2023-06-12T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
525756,Brynhyfryd Swansea,2023-06-12T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
525756,Brynhyfryd Swansea,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
525756,Brynhyfryd Swansea,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
525756,Brynhyfryd Swansea,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
525756,Brynhyfryd Swansea,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
525756,Brynhyfryd Swansea,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
525756,Brynhyfryd Swansea,2023-06-12T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
