Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
525756,Brynhyfryd Swansea,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
525756,Brynhyfryd Swansea,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
525756,Brynhyfryd Swansea,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
525756,Brynhyfryd Swansea,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
525756,Brynhyfryd Swansea,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
525756,Brynhyfryd Swansea,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
525756,Brynhyfryd Swansea,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
525756,Brynhyfryd Swansea,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
525756,Brynhyfryd Swansea,2023-06-12T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
525756,Brynhyfryd Swansea,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
525756,Brynhyfryd Swansea,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
525756,Brynhyfryd Swansea,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
525756,Brynhyfryd Swansea,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
525756,Brynhyfryd Swansea,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
525756,Brynhyfryd Swansea,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.93
525756,Brynhyfryd Swansea,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.3
525756,Brynhyfryd Swansea,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.65
525756,Brynhyfryd Swansea,2023-06-12T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
525756,Brynhyfryd Swansea,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
525756,Brynhyfryd Swansea,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
525756,Brynhyfryd Swansea,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
525756,Brynhyfryd Swansea,2023-06-12T01:00:00.000+00:00,transformer,,Temperature,C,21.4
525756,Brynhyfryd Swansea,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
525756,Brynhyfryd Swansea,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
525756,Brynhyfryd Swansea,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
525756,Brynhyfryd Swansea,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
525756,Brynhyfryd Swansea,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
525756,Brynhyfryd Swansea,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
525756,Brynhyfryd Swansea,2023-06-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
525756,Brynhyfryd Swansea,2023-06-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
525756,Brynhyfryd Swansea,2023-06-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
525756,Brynhyfryd Swansea,2023-06-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.68
525756,Brynhyfryd Swansea,2023-06-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.25
525756,Brynhyfryd Swansea,2023-06-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.79
525756,Brynhyfryd Swansea,2023-06-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
525756,Brynhyfryd Swansea,2023-06-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
525756,Brynhyfryd Swansea,2023-06-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
525756,Brynhyfryd Swansea,2023-06-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
525756,Brynhyfryd Swansea,2023-06-12T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.17
525756,Brynhyfryd Swansea,2023-06-12T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
525756,Brynhyfryd Swansea,2023-06-12T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
525756,Brynhyfryd Swansea,2023-06-12T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.4
525756,Brynhyfryd Swansea,2023-06-12T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
525756,Brynhyfryd Swansea,2023-06-12T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
525756,Brynhyfryd Swansea,2023-06-12T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
525756,Brynhyfryd Swansea,2023-06-12T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
525756,Brynhyfryd Swansea,2023-06-12T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
525756,Brynhyfryd Swansea,2023-06-12T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
525756,Brynhyfryd Swansea,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
525756,Brynhyfryd Swansea,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
525756,Brynhyfryd Swansea,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
525756,Brynhyfryd Swansea,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
525756,Brynhyfryd Swansea,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
525756,Brynhyfryd Swansea,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
525756,Brynhyfryd Swansea,2023-06-12T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
525756,Brynhyfryd Swansea,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
525756,Brynhyfryd Swansea,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
525756,Brynhyfryd Swansea,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
525756,Brynhyfryd Swansea,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
525756,Brynhyfryd Swansea,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
525756,Brynhyfryd Swansea,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
525756,Brynhyfryd Swansea,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
525756,Brynhyfryd Swansea,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
525756,Brynhyfryd Swansea,2023-06-12T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
525756,Brynhyfryd Swansea,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
525756,Brynhyfryd Swansea,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
525756,Brynhyfryd Swansea,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
525756,Brynhyfryd Swansea,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
525756,Brynhyfryd Swansea,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
525756,Brynhyfryd Swansea,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
525756,Brynhyfryd Swansea,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.25
525756,Brynhyfryd Swansea,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.23
525756,Brynhyfryd Swansea,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.03
525756,Brynhyfryd Swansea,2023-06-12T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
525756,Brynhyfryd Swansea,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
525756,Brynhyfryd Swansea,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
525756,Brynhyfryd Swansea,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
525756,Brynhyfryd Swansea,2023-06-12T00:50:00.000+00:00,transformer,,Temperature,C,21.4
525756,Brynhyfryd Swansea,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
525756,Brynhyfryd Swansea,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
525756,Brynhyfryd Swansea,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
525756,Brynhyfryd Swansea,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
525756,Brynhyfryd Swansea,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
525756,Brynhyfryd Swansea,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
525756,Brynhyfryd Swansea,2023-06-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
525756,Brynhyfryd Swansea,2023-06-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
525756,Brynhyfryd Swansea,2023-06-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
525756,Brynhyfryd Swansea,2023-06-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.32
525756,Brynhyfryd Swansea,2023-06-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.25
525756,Brynhyfryd Swansea,2023-06-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.98
525756,Brynhyfryd Swansea,2023-06-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
525756,Brynhyfryd Swansea,2023-06-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
525756,Brynhyfryd Swansea,2023-06-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
525756,Brynhyfryd Swansea,2023-06-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
525756,Brynhyfryd Swansea,2023-06-12T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.16
525756,Brynhyfryd Swansea,2023-06-12T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
525756,Brynhyfryd Swansea,2023-06-12T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
525756,Brynhyfryd Swansea,2023-06-12T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.47
525756,Brynhyfryd Swansea,2023-06-12T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
525756,Brynhyfryd Swansea,2023-06-12T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
525756,Brynhyfryd Swansea,2023-06-12T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
525756,Brynhyfryd Swansea,2023-06-12T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
525756,Brynhyfryd Swansea,2023-06-12T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
525756,Brynhyfryd Swansea,2023-06-12T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
525756,Brynhyfryd Swansea,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
525756,Brynhyfryd Swansea,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
525756,Brynhyfryd Swansea,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
525756,Brynhyfryd Swansea,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
525756,Brynhyfryd Swansea,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
525756,Brynhyfryd Swansea,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
525756,Brynhyfryd Swansea,2023-06-12T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
525756,Brynhyfryd Swansea,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
525756,Brynhyfryd Swansea,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
525756,Brynhyfryd Swansea,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
525756,Brynhyfryd Swansea,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
525756,Brynhyfryd Swansea,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
525756,Brynhyfryd Swansea,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
525756,Brynhyfryd Swansea,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
525756,Brynhyfryd Swansea,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
525756,Brynhyfryd Swansea,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
525756,Brynhyfryd Swansea,2023-06-12T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
525756,Brynhyfryd Swansea,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
525756,Brynhyfryd Swansea,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
525756,Brynhyfryd Swansea,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
525756,Brynhyfryd Swansea,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
525756,Brynhyfryd Swansea,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
525756,Brynhyfryd Swansea,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.3
525756,Brynhyfryd Swansea,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.41
525756,Brynhyfryd Swansea,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.19
525756,Brynhyfryd Swansea,2023-06-12T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
525756,Brynhyfryd Swansea,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
525756,Brynhyfryd Swansea,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
525756,Brynhyfryd Swansea,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
525756,Brynhyfryd Swansea,2023-06-12T00:40:00.000+00:00,transformer,,Temperature,C,21.4
525756,Brynhyfryd Swansea,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.36
525756,Brynhyfryd Swansea,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
525756,Brynhyfryd Swansea,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
525756,Brynhyfryd Swansea,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
525756,Brynhyfryd Swansea,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
525756,Brynhyfryd Swansea,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
525756,Brynhyfryd Swansea,2023-06-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
525756,Brynhyfryd Swansea,2023-06-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
525756,Brynhyfryd Swansea,2023-06-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
525756,Brynhyfryd Swansea,2023-06-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.49
525756,Brynhyfryd Swansea,2023-06-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.29
525756,Brynhyfryd Swansea,2023-06-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.94
525756,Brynhyfryd Swansea,2023-06-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
525756,Brynhyfryd Swansea,2023-06-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
525756,Brynhyfryd Swansea,2023-06-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
525756,Brynhyfryd Swansea,2023-06-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
525756,Brynhyfryd Swansea,2023-06-12T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.19
525756,Brynhyfryd Swansea,2023-06-12T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
525756,Brynhyfryd Swansea,2023-06-12T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
525756,Brynhyfryd Swansea,2023-06-12T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.8
525756,Brynhyfryd Swansea,2023-06-12T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
525756,Brynhyfryd Swansea,2023-06-12T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
525756,Brynhyfryd Swansea,2023-06-12T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
525756,Brynhyfryd Swansea,2023-06-12T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
525756,Brynhyfryd Swansea,2023-06-12T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
525756,Brynhyfryd Swansea,2023-06-12T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
525756,Brynhyfryd Swansea,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
525756,Brynhyfryd Swansea,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
525756,Brynhyfryd Swansea,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
525756,Brynhyfryd Swansea,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
525756,Brynhyfryd Swansea,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
525756,Brynhyfryd Swansea,2023-06-12T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
525756,Brynhyfryd Swansea,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
525756,Brynhyfryd Swansea,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
525756,Brynhyfryd Swansea,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
525756,Brynhyfryd Swansea,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
525756,Brynhyfryd Swansea,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
525756,Brynhyfryd Swansea,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
525756,Brynhyfryd Swansea,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
525756,Brynhyfryd Swansea,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
525756,Brynhyfryd Swansea,2023-06-12T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
525756,Brynhyfryd Swansea,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
525756,Brynhyfryd Swansea,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
525756,Brynhyfryd Swansea,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
525756,Brynhyfryd Swansea,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
525756,Brynhyfryd Swansea,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
525756,Brynhyfryd Swansea,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
525756,Brynhyfryd Swansea,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.1
525756,Brynhyfryd Swansea,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.48
525756,Brynhyfryd Swansea,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.87
525756,Brynhyfryd Swansea,2023-06-12T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
525756,Brynhyfryd Swansea,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
525756,Brynhyfryd Swansea,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
525756,Brynhyfryd Swansea,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
525756,Brynhyfryd Swansea,2023-06-12T00:30:00.000+00:00,transformer,,Temperature,C,21.4
525756,Brynhyfryd Swansea,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
525756,Brynhyfryd Swansea,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
525756,Brynhyfryd Swansea,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
525756,Brynhyfryd Swansea,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
525756,Brynhyfryd Swansea,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
525756,Brynhyfryd Swansea,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
525756,Brynhyfryd Swansea,2023-06-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
525756,Brynhyfryd Swansea,2023-06-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
525756,Brynhyfryd Swansea,2023-06-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
525756,Brynhyfryd Swansea,2023-06-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.71
525756,Brynhyfryd Swansea,2023-06-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.67
525756,Brynhyfryd Swansea,2023-06-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.45
525756,Brynhyfryd Swansea,2023-06-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
525756,Brynhyfryd Swansea,2023-06-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
525756,Brynhyfryd Swansea,2023-06-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
525756,Brynhyfryd Swansea,2023-06-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
525756,Brynhyfryd Swansea,2023-06-12T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.08
525756,Brynhyfryd Swansea,2023-06-12T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
525756,Brynhyfryd Swansea,2023-06-12T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
525756,Brynhyfryd Swansea,2023-06-12T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.14
525756,Brynhyfryd Swansea,2023-06-12T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
525756,Brynhyfryd Swansea,2023-06-12T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.53
525756,Brynhyfryd Swansea,2023-06-12T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
525756,Brynhyfryd Swansea,2023-06-12T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
525756,Brynhyfryd Swansea,2023-06-12T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
525756,Brynhyfryd Swansea,2023-06-12T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
525756,Brynhyfryd Swansea,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
525756,Brynhyfryd Swansea,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
525756,Brynhyfryd Swansea,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
525756,Brynhyfryd Swansea,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
525756,Brynhyfryd Swansea,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
525756,Brynhyfryd Swansea,2023-06-12T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
525756,Brynhyfryd Swansea,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
525756,Brynhyfryd Swansea,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
525756,Brynhyfryd Swansea,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
525756,Brynhyfryd Swansea,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
525756,Brynhyfryd Swansea,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
525756,Brynhyfryd Swansea,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
525756,Brynhyfryd Swansea,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
525756,Brynhyfryd Swansea,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
525756,Brynhyfryd Swansea,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
525756,Brynhyfryd Swansea,2023-06-12T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
525756,Brynhyfryd Swansea,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
525756,Brynhyfryd Swansea,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
525756,Brynhyfryd Swansea,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
525756,Brynhyfryd Swansea,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
525756,Brynhyfryd Swansea,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
525756,Brynhyfryd Swansea,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
525756,Brynhyfryd Swansea,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
525756,Brynhyfryd Swansea,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.65
525756,Brynhyfryd Swansea,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.69
525756,Brynhyfryd Swansea,2023-06-12T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
525756,Brynhyfryd Swansea,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
525756,Brynhyfryd Swansea,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
525756,Brynhyfryd Swansea,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
525756,Brynhyfryd Swansea,2023-06-12T00:20:00.000+00:00,transformer,,Temperature,C,21.4
525756,Brynhyfryd Swansea,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
525756,Brynhyfryd Swansea,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
525756,Brynhyfryd Swansea,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
525756,Brynhyfryd Swansea,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
525756,Brynhyfryd Swansea,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
525756,Brynhyfryd Swansea,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
525756,Brynhyfryd Swansea,2023-06-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
525756,Brynhyfryd Swansea,2023-06-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
525756,Brynhyfryd Swansea,2023-06-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
525756,Brynhyfryd Swansea,2023-06-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.91
525756,Brynhyfryd Swansea,2023-06-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.88
525756,Brynhyfryd Swansea,2023-06-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.76
525756,Brynhyfryd Swansea,2023-06-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
525756,Brynhyfryd Swansea,2023-06-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
525756,Brynhyfryd Swansea,2023-06-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
525756,Brynhyfryd Swansea,2023-06-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
525756,Brynhyfryd Swansea,2023-06-12T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.16
525756,Brynhyfryd Swansea,2023-06-12T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
525756,Brynhyfryd Swansea,2023-06-12T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
525756,Brynhyfryd Swansea,2023-06-12T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.11
525756,Brynhyfryd Swansea,2023-06-12T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
525756,Brynhyfryd Swansea,2023-06-12T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
525756,Brynhyfryd Swansea,2023-06-12T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
525756,Brynhyfryd Swansea,2023-06-12T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
525756,Brynhyfryd Swansea,2023-06-12T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
525756,Brynhyfryd Swansea,2023-06-12T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
525756,Brynhyfryd Swansea,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
525756,Brynhyfryd Swansea,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
525756,Brynhyfryd Swansea,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
525756,Brynhyfryd Swansea,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
525756,Brynhyfryd Swansea,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
525756,Brynhyfryd Swansea,2023-06-12T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
525756,Brynhyfryd Swansea,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
525756,Brynhyfryd Swansea,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
525756,Brynhyfryd Swansea,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
525756,Brynhyfryd Swansea,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
525756,Brynhyfryd Swansea,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
525756,Brynhyfryd Swansea,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
525756,Brynhyfryd Swansea,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
525756,Brynhyfryd Swansea,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
525756,Brynhyfryd Swansea,2023-06-12T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
525756,Brynhyfryd Swansea,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
525756,Brynhyfryd Swansea,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
525756,Brynhyfryd Swansea,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
525756,Brynhyfryd Swansea,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
525756,Brynhyfryd Swansea,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
525756,Brynhyfryd Swansea,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
525756,Brynhyfryd Swansea,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.33
525756,Brynhyfryd Swansea,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.72
525756,Brynhyfryd Swansea,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.1
525756,Brynhyfryd Swansea,2023-06-12T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
525756,Brynhyfryd Swansea,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
525756,Brynhyfryd Swansea,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
525756,Brynhyfryd Swansea,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
525756,Brynhyfryd Swansea,2023-06-12T00:10:00.000+00:00,transformer,,Temperature,C,21.5
525756,Brynhyfryd Swansea,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.43
525756,Brynhyfryd Swansea,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
525756,Brynhyfryd Swansea,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
525756,Brynhyfryd Swansea,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
525756,Brynhyfryd Swansea,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
525756,Brynhyfryd Swansea,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
525756,Brynhyfryd Swansea,2023-06-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
525756,Brynhyfryd Swansea,2023-06-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
525756,Brynhyfryd Swansea,2023-06-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
525756,Brynhyfryd Swansea,2023-06-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.07
525756,Brynhyfryd Swansea,2023-06-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.65
525756,Brynhyfryd Swansea,2023-06-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.65
525756,Brynhyfryd Swansea,2023-06-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
525756,Brynhyfryd Swansea,2023-06-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
525756,Brynhyfryd Swansea,2023-06-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
525756,Brynhyfryd Swansea,2023-06-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
525756,Brynhyfryd Swansea,2023-06-12T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.19
525756,Brynhyfryd Swansea,2023-06-12T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
525756,Brynhyfryd Swansea,2023-06-12T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
525756,Brynhyfryd Swansea,2023-06-12T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.47
525756,Brynhyfryd Swansea,2023-06-12T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
525756,Brynhyfryd Swansea,2023-06-12T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
525756,Brynhyfryd Swansea,2023-06-12T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-12T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
525756,Brynhyfryd Swansea,2023-06-12T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
525756,Brynhyfryd Swansea,2023-06-12T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
525756,Brynhyfryd Swansea,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
525756,Brynhyfryd Swansea,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
525756,Brynhyfryd Swansea,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
525756,Brynhyfryd Swansea,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
525756,Brynhyfryd Swansea,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
525756,Brynhyfryd Swansea,2023-06-12T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
525756,Brynhyfryd Swansea,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
525756,Brynhyfryd Swansea,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
525756,Brynhyfryd Swansea,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
525756,Brynhyfryd Swansea,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
525756,Brynhyfryd Swansea,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
525756,Brynhyfryd Swansea,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
525756,Brynhyfryd Swansea,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
525756,Brynhyfryd Swansea,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
525756,Brynhyfryd Swansea,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
525756,Brynhyfryd Swansea,2023-06-12T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
525756,Brynhyfryd Swansea,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
525756,Brynhyfryd Swansea,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
525756,Brynhyfryd Swansea,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
525756,Brynhyfryd Swansea,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
525756,Brynhyfryd Swansea,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
525756,Brynhyfryd Swansea,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
525756,Brynhyfryd Swansea,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.48
525756,Brynhyfryd Swansea,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.86
525756,Brynhyfryd Swansea,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.93
525756,Brynhyfryd Swansea,2023-06-12T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
525756,Brynhyfryd Swansea,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
525756,Brynhyfryd Swansea,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
525756,Brynhyfryd Swansea,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
525756,Brynhyfryd Swansea,2023-06-12T00:00:00.000+00:00,transformer,,Temperature,C,21.5
525756,Brynhyfryd Swansea,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.49
525756,Brynhyfryd Swansea,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
525756,Brynhyfryd Swansea,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
525756,Brynhyfryd Swansea,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
525756,Brynhyfryd Swansea,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.56
525756,Brynhyfryd Swansea,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
525756,Brynhyfryd Swansea,2023-06-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
525756,Brynhyfryd Swansea,2023-06-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
525756,Brynhyfryd Swansea,2023-06-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
525756,Brynhyfryd Swansea,2023-06-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.31
525756,Brynhyfryd Swansea,2023-06-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.86
525756,Brynhyfryd Swansea,2023-06-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.33
525756,Brynhyfryd Swansea,2023-06-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
525756,Brynhyfryd Swansea,2023-06-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
525756,Brynhyfryd Swansea,2023-06-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
525756,Brynhyfryd Swansea,2023-06-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
525756,Brynhyfryd Swansea,2023-06-14T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.22
525756,Brynhyfryd Swansea,2023-06-14T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
525756,Brynhyfryd Swansea,2023-06-14T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.51
525756,Brynhyfryd Swansea,2023-06-14T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.18
525756,Brynhyfryd Swansea,2023-06-14T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.57
525756,Brynhyfryd Swansea,2023-06-14T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.25
525756,Brynhyfryd Swansea,2023-06-14T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,40.5
525756,Brynhyfryd Swansea,2023-06-14T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.9
525756,Brynhyfryd Swansea,2023-06-14T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.3
525756,Brynhyfryd Swansea,2023-06-14T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.9
525756,Brynhyfryd Swansea,2023-06-14T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
525756,Brynhyfryd Swansea,2023-06-14T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
525756,Brynhyfryd Swansea,2023-06-14T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
525756,Brynhyfryd Swansea,2023-06-14T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.69
525756,Brynhyfryd Swansea,2023-06-14T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.44
525756,Brynhyfryd Swansea,2023-06-14T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.04
525756,Brynhyfryd Swansea,2023-06-14T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
525756,Brynhyfryd Swansea,2023-06-14T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-14T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.5
525756,Brynhyfryd Swansea,2023-06-14T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
525756,Brynhyfryd Swansea,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
525756,Brynhyfryd Swansea,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
525756,Brynhyfryd Swansea,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.25
525756,Brynhyfryd Swansea,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
525756,Brynhyfryd Swansea,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
525756,Brynhyfryd Swansea,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.36
525756,Brynhyfryd Swansea,2023-06-14T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
525756,Brynhyfryd Swansea,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
525756,Brynhyfryd Swansea,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
525756,Brynhyfryd Swansea,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
525756,Brynhyfryd Swansea,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.12
525756,Brynhyfryd Swansea,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.83
525756,Brynhyfryd Swansea,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.49
525756,Brynhyfryd Swansea,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.03
525756,Brynhyfryd Swansea,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
525756,Brynhyfryd Swansea,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
525756,Brynhyfryd Swansea,2023-06-14T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
525756,Brynhyfryd Swansea,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
525756,Brynhyfryd Swansea,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
525756,Brynhyfryd Swansea,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
525756,Brynhyfryd Swansea,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.01
525756,Brynhyfryd Swansea,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.21
525756,Brynhyfryd Swansea,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
525756,Brynhyfryd Swansea,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.87
525756,Brynhyfryd Swansea,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.24
525756,Brynhyfryd Swansea,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.26
525756,Brynhyfryd Swansea,2023-06-14T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
525756,Brynhyfryd Swansea,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.7
525756,Brynhyfryd Swansea,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
525756,Brynhyfryd Swansea,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.6
525756,Brynhyfryd Swansea,2023-06-14T23:50:00.000+00:00,transformer,,Temperature,C,24.5
525756,Brynhyfryd Swansea,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.41
525756,Brynhyfryd Swansea,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
525756,Brynhyfryd Swansea,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
525756,Brynhyfryd Swansea,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
525756,Brynhyfryd Swansea,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.61
525756,Brynhyfryd Swansea,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
525756,Brynhyfryd Swansea,2023-06-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.73
525756,Brynhyfryd Swansea,2023-06-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.05
525756,Brynhyfryd Swansea,2023-06-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
525756,Brynhyfryd Swansea,2023-06-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,29.81
525756,Brynhyfryd Swansea,2023-06-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,39.98
525756,Brynhyfryd Swansea,2023-06-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,33.18
525756,Brynhyfryd Swansea,2023-06-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
525756,Brynhyfryd Swansea,2023-06-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
525756,Brynhyfryd Swansea,2023-06-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
525756,Brynhyfryd Swansea,2023-06-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
525756,Brynhyfryd Swansea,2023-06-14T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.33
525756,Brynhyfryd Swansea,2023-06-14T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
525756,Brynhyfryd Swansea,2023-06-14T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.84
525756,Brynhyfryd Swansea,2023-06-14T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.45
525756,Brynhyfryd Swansea,2023-06-14T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.65
525756,Brynhyfryd Swansea,2023-06-14T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.16
525756,Brynhyfryd Swansea,2023-06-14T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,42.0
525756,Brynhyfryd Swansea,2023-06-14T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.5
525756,Brynhyfryd Swansea,2023-06-14T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.6
525756,Brynhyfryd Swansea,2023-06-14T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.9
525756,Brynhyfryd Swansea,2023-06-14T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
525756,Brynhyfryd Swansea,2023-06-14T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
525756,Brynhyfryd Swansea,2023-06-14T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
525756,Brynhyfryd Swansea,2023-06-14T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.67
525756,Brynhyfryd Swansea,2023-06-14T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.77
525756,Brynhyfryd Swansea,2023-06-14T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.99
525756,Brynhyfryd Swansea,2023-06-14T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
525756,Brynhyfryd Swansea,2023-06-14T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
525756,Brynhyfryd Swansea,2023-06-14T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
525756,Brynhyfryd Swansea,2023-06-14T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
525756,Brynhyfryd Swansea,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
525756,Brynhyfryd Swansea,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
525756,Brynhyfryd Swansea,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.42
525756,Brynhyfryd Swansea,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
525756,Brynhyfryd Swansea,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
525756,Brynhyfryd Swansea,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.53
525756,Brynhyfryd Swansea,2023-06-14T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
525756,Brynhyfryd Swansea,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
525756,Brynhyfryd Swansea,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
525756,Brynhyfryd Swansea,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.89
525756,Brynhyfryd Swansea,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.71
525756,Brynhyfryd Swansea,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
525756,Brynhyfryd Swansea,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.64
525756,Brynhyfryd Swansea,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
525756,Brynhyfryd Swansea,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
525756,Brynhyfryd Swansea,2023-06-14T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
525756,Brynhyfryd Swansea,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
525756,Brynhyfryd Swansea,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
525756,Brynhyfryd Swansea,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
525756,Brynhyfryd Swansea,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.39
525756,Brynhyfryd Swansea,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
525756,Brynhyfryd Swansea,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
525756,Brynhyfryd Swansea,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.87
525756,Brynhyfryd Swansea,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.81
525756,Brynhyfryd Swansea,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.91
525756,Brynhyfryd Swansea,2023-06-14T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
525756,Brynhyfryd Swansea,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
525756,Brynhyfryd Swansea,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
525756,Brynhyfryd Swansea,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.9
525756,Brynhyfryd Swansea,2023-06-14T23:40:00.000+00:00,transformer,,Temperature,C,24.5
525756,Brynhyfryd Swansea,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.4
525756,Brynhyfryd Swansea,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
525756,Brynhyfryd Swansea,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
525756,Brynhyfryd Swansea,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
525756,Brynhyfryd Swansea,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.59
525756,Brynhyfryd Swansea,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
525756,Brynhyfryd Swansea,2023-06-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.59
525756,Brynhyfryd Swansea,2023-06-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
525756,Brynhyfryd Swansea,2023-06-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
525756,Brynhyfryd Swansea,2023-06-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
525756,Brynhyfryd Swansea,2023-06-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,38.57
525756,Brynhyfryd Swansea,2023-06-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,31.38
525756,Brynhyfryd Swansea,2023-06-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
525756,Brynhyfryd Swansea,2023-06-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
525756,Brynhyfryd Swansea,2023-06-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
525756,Brynhyfryd Swansea,2023-06-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
