Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-14T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.26
525756,Brynhyfryd Swansea,2023-06-14T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.81
525756,Brynhyfryd Swansea,2023-06-14T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.51
525756,Brynhyfryd Swansea,2023-06-14T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.82
525756,Brynhyfryd Swansea,2023-06-14T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.32
525756,Brynhyfryd Swansea,2023-06-14T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.46
525756,Brynhyfryd Swansea,2023-06-14T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,39.4
525756,Brynhyfryd Swansea,2023-06-14T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.4
525756,Brynhyfryd Swansea,2023-06-14T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.9
525756,Brynhyfryd Swansea,2023-06-14T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.6
525756,Brynhyfryd Swansea,2023-06-14T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
525756,Brynhyfryd Swansea,2023-06-14T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
525756,Brynhyfryd Swansea,2023-06-14T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
525756,Brynhyfryd Swansea,2023-06-14T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.46
525756,Brynhyfryd Swansea,2023-06-14T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.39
525756,Brynhyfryd Swansea,2023-06-14T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.96
525756,Brynhyfryd Swansea,2023-06-14T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
525756,Brynhyfryd Swansea,2023-06-14T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
525756,Brynhyfryd Swansea,2023-06-14T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.1
525756,Brynhyfryd Swansea,2023-06-14T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
525756,Brynhyfryd Swansea,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
525756,Brynhyfryd Swansea,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
525756,Brynhyfryd Swansea,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.6
525756,Brynhyfryd Swansea,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
525756,Brynhyfryd Swansea,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
525756,Brynhyfryd Swansea,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.37
525756,Brynhyfryd Swansea,2023-06-14T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
525756,Brynhyfryd Swansea,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
525756,Brynhyfryd Swansea,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
525756,Brynhyfryd Swansea,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.03
525756,Brynhyfryd Swansea,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.86
525756,Brynhyfryd Swansea,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.55
525756,Brynhyfryd Swansea,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.91
525756,Brynhyfryd Swansea,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
525756,Brynhyfryd Swansea,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
525756,Brynhyfryd Swansea,2023-06-14T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
525756,Brynhyfryd Swansea,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
525756,Brynhyfryd Swansea,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
525756,Brynhyfryd Swansea,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
525756,Brynhyfryd Swansea,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.01
525756,Brynhyfryd Swansea,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.52
525756,Brynhyfryd Swansea,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
525756,Brynhyfryd Swansea,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.26
525756,Brynhyfryd Swansea,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.62
525756,Brynhyfryd Swansea,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.18
525756,Brynhyfryd Swansea,2023-06-14T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
525756,Brynhyfryd Swansea,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
525756,Brynhyfryd Swansea,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
525756,Brynhyfryd Swansea,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.6
525756,Brynhyfryd Swansea,2023-06-14T23:30:00.000+00:00,transformer,,Temperature,C,24.6
525756,Brynhyfryd Swansea,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.44
525756,Brynhyfryd Swansea,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
525756,Brynhyfryd Swansea,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
525756,Brynhyfryd Swansea,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
525756,Brynhyfryd Swansea,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.59
525756,Brynhyfryd Swansea,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
525756,Brynhyfryd Swansea,2023-06-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.02
525756,Brynhyfryd Swansea,2023-06-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.41
525756,Brynhyfryd Swansea,2023-06-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
525756,Brynhyfryd Swansea,2023-06-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,29.63
525756,Brynhyfryd Swansea,2023-06-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,41.5
525756,Brynhyfryd Swansea,2023-06-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,32.4
525756,Brynhyfryd Swansea,2023-06-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
525756,Brynhyfryd Swansea,2023-06-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
525756,Brynhyfryd Swansea,2023-06-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
525756,Brynhyfryd Swansea,2023-06-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
525756,Brynhyfryd Swansea,2023-06-14T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.46
525756,Brynhyfryd Swansea,2023-06-14T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.94
525756,Brynhyfryd Swansea,2023-06-14T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.06
525756,Brynhyfryd Swansea,2023-06-14T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.08
525756,Brynhyfryd Swansea,2023-06-14T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.06
525756,Brynhyfryd Swansea,2023-06-14T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.16
525756,Brynhyfryd Swansea,2023-06-14T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,30.1
525756,Brynhyfryd Swansea,2023-06-14T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.5
525756,Brynhyfryd Swansea,2023-06-14T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.1
525756,Brynhyfryd Swansea,2023-06-14T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.1
525756,Brynhyfryd Swansea,2023-06-14T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
525756,Brynhyfryd Swansea,2023-06-14T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
525756,Brynhyfryd Swansea,2023-06-14T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
525756,Brynhyfryd Swansea,2023-06-14T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.19
525756,Brynhyfryd Swansea,2023-06-14T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.16
525756,Brynhyfryd Swansea,2023-06-14T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.85
525756,Brynhyfryd Swansea,2023-06-14T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
525756,Brynhyfryd Swansea,2023-06-14T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-14T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
525756,Brynhyfryd Swansea,2023-06-14T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
525756,Brynhyfryd Swansea,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
525756,Brynhyfryd Swansea,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
525756,Brynhyfryd Swansea,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.33
525756,Brynhyfryd Swansea,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
525756,Brynhyfryd Swansea,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.56
525756,Brynhyfryd Swansea,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
525756,Brynhyfryd Swansea,2023-06-14T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
525756,Brynhyfryd Swansea,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
525756,Brynhyfryd Swansea,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
525756,Brynhyfryd Swansea,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.86
525756,Brynhyfryd Swansea,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.67
525756,Brynhyfryd Swansea,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.59
525756,Brynhyfryd Swansea,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.65
525756,Brynhyfryd Swansea,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
525756,Brynhyfryd Swansea,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
525756,Brynhyfryd Swansea,2023-06-14T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
525756,Brynhyfryd Swansea,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
525756,Brynhyfryd Swansea,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
525756,Brynhyfryd Swansea,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
525756,Brynhyfryd Swansea,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.29
525756,Brynhyfryd Swansea,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.29
525756,Brynhyfryd Swansea,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
525756,Brynhyfryd Swansea,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.72
525756,Brynhyfryd Swansea,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.79
525756,Brynhyfryd Swansea,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.52
525756,Brynhyfryd Swansea,2023-06-14T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
525756,Brynhyfryd Swansea,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
525756,Brynhyfryd Swansea,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.5
525756,Brynhyfryd Swansea,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.0
525756,Brynhyfryd Swansea,2023-06-14T23:20:00.000+00:00,transformer,,Temperature,C,24.6
525756,Brynhyfryd Swansea,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
525756,Brynhyfryd Swansea,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
525756,Brynhyfryd Swansea,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
525756,Brynhyfryd Swansea,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
525756,Brynhyfryd Swansea,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.62
525756,Brynhyfryd Swansea,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
525756,Brynhyfryd Swansea,2023-06-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.33
525756,Brynhyfryd Swansea,2023-06-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.83
525756,Brynhyfryd Swansea,2023-06-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
525756,Brynhyfryd Swansea,2023-06-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,29.09
525756,Brynhyfryd Swansea,2023-06-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,39.72
525756,Brynhyfryd Swansea,2023-06-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,31.6
525756,Brynhyfryd Swansea,2023-06-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
525756,Brynhyfryd Swansea,2023-06-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
525756,Brynhyfryd Swansea,2023-06-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
525756,Brynhyfryd Swansea,2023-06-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
525756,Brynhyfryd Swansea,2023-06-14T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.19
525756,Brynhyfryd Swansea,2023-06-14T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.28
525756,Brynhyfryd Swansea,2023-06-14T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.91
525756,Brynhyfryd Swansea,2023-06-14T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.82
525756,Brynhyfryd Swansea,2023-06-14T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.38
525756,Brynhyfryd Swansea,2023-06-14T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.32
525756,Brynhyfryd Swansea,2023-06-14T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,27.9
525756,Brynhyfryd Swansea,2023-06-14T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.5
525756,Brynhyfryd Swansea,2023-06-14T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.7
525756,Brynhyfryd Swansea,2023-06-14T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.5
525756,Brynhyfryd Swansea,2023-06-14T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
525756,Brynhyfryd Swansea,2023-06-14T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
525756,Brynhyfryd Swansea,2023-06-14T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
525756,Brynhyfryd Swansea,2023-06-14T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.35
525756,Brynhyfryd Swansea,2023-06-14T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.24
525756,Brynhyfryd Swansea,2023-06-14T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.64
525756,Brynhyfryd Swansea,2023-06-14T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
525756,Brynhyfryd Swansea,2023-06-14T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
525756,Brynhyfryd Swansea,2023-06-14T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
525756,Brynhyfryd Swansea,2023-06-14T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
525756,Brynhyfryd Swansea,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
525756,Brynhyfryd Swansea,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
525756,Brynhyfryd Swansea,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.64
525756,Brynhyfryd Swansea,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
525756,Brynhyfryd Swansea,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
525756,Brynhyfryd Swansea,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
525756,Brynhyfryd Swansea,2023-06-14T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
525756,Brynhyfryd Swansea,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
525756,Brynhyfryd Swansea,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
525756,Brynhyfryd Swansea,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
525756,Brynhyfryd Swansea,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.58
525756,Brynhyfryd Swansea,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.8
525756,Brynhyfryd Swansea,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
525756,Brynhyfryd Swansea,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.66
525756,Brynhyfryd Swansea,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
525756,Brynhyfryd Swansea,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
525756,Brynhyfryd Swansea,2023-06-14T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
525756,Brynhyfryd Swansea,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
525756,Brynhyfryd Swansea,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
525756,Brynhyfryd Swansea,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.58
525756,Brynhyfryd Swansea,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.02
525756,Brynhyfryd Swansea,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
525756,Brynhyfryd Swansea,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.49
525756,Brynhyfryd Swansea,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.42
525756,Brynhyfryd Swansea,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.24
525756,Brynhyfryd Swansea,2023-06-14T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
525756,Brynhyfryd Swansea,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
525756,Brynhyfryd Swansea,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.4
525756,Brynhyfryd Swansea,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.7
525756,Brynhyfryd Swansea,2023-06-14T23:10:00.000+00:00,transformer,,Temperature,C,24.7
525756,Brynhyfryd Swansea,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.43
525756,Brynhyfryd Swansea,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
525756,Brynhyfryd Swansea,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
525756,Brynhyfryd Swansea,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
525756,Brynhyfryd Swansea,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.62
525756,Brynhyfryd Swansea,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
525756,Brynhyfryd Swansea,2023-06-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.13
525756,Brynhyfryd Swansea,2023-06-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.93
525756,Brynhyfryd Swansea,2023-06-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
525756,Brynhyfryd Swansea,2023-06-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,28.59
525756,Brynhyfryd Swansea,2023-06-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,36.86
525756,Brynhyfryd Swansea,2023-06-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,32.45
525756,Brynhyfryd Swansea,2023-06-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
525756,Brynhyfryd Swansea,2023-06-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
525756,Brynhyfryd Swansea,2023-06-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
525756,Brynhyfryd Swansea,2023-06-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
525756,Brynhyfryd Swansea,2023-06-14T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.37
525756,Brynhyfryd Swansea,2023-06-14T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
525756,Brynhyfryd Swansea,2023-06-14T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.93
525756,Brynhyfryd Swansea,2023-06-14T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.88
525756,Brynhyfryd Swansea,2023-06-14T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.8
525756,Brynhyfryd Swansea,2023-06-14T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.44
525756,Brynhyfryd Swansea,2023-06-14T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,29.4
525756,Brynhyfryd Swansea,2023-06-14T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.9
525756,Brynhyfryd Swansea,2023-06-14T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.4
525756,Brynhyfryd Swansea,2023-06-14T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.3
525756,Brynhyfryd Swansea,2023-06-14T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
525756,Brynhyfryd Swansea,2023-06-14T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
525756,Brynhyfryd Swansea,2023-06-14T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
525756,Brynhyfryd Swansea,2023-06-14T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
525756,Brynhyfryd Swansea,2023-06-14T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.6
525756,Brynhyfryd Swansea,2023-06-14T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.43
525756,Brynhyfryd Swansea,2023-06-14T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
525756,Brynhyfryd Swansea,2023-06-14T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-14T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
525756,Brynhyfryd Swansea,2023-06-14T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.1
525756,Brynhyfryd Swansea,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
525756,Brynhyfryd Swansea,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
525756,Brynhyfryd Swansea,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.92
525756,Brynhyfryd Swansea,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
525756,Brynhyfryd Swansea,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
525756,Brynhyfryd Swansea,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
525756,Brynhyfryd Swansea,2023-06-14T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
525756,Brynhyfryd Swansea,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
525756,Brynhyfryd Swansea,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
525756,Brynhyfryd Swansea,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
525756,Brynhyfryd Swansea,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.17
525756,Brynhyfryd Swansea,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.14
525756,Brynhyfryd Swansea,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
525756,Brynhyfryd Swansea,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.71
525756,Brynhyfryd Swansea,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
525756,Brynhyfryd Swansea,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
525756,Brynhyfryd Swansea,2023-06-14T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
525756,Brynhyfryd Swansea,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
525756,Brynhyfryd Swansea,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
525756,Brynhyfryd Swansea,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
525756,Brynhyfryd Swansea,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.02
525756,Brynhyfryd Swansea,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.88
525756,Brynhyfryd Swansea,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.14
525756,Brynhyfryd Swansea,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.51
525756,Brynhyfryd Swansea,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.38
525756,Brynhyfryd Swansea,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.78
525756,Brynhyfryd Swansea,2023-06-14T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
525756,Brynhyfryd Swansea,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
525756,Brynhyfryd Swansea,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.0
525756,Brynhyfryd Swansea,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.9
525756,Brynhyfryd Swansea,2023-06-14T23:00:00.000+00:00,transformer,,Temperature,C,24.7
525756,Brynhyfryd Swansea,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.4
525756,Brynhyfryd Swansea,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
525756,Brynhyfryd Swansea,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
525756,Brynhyfryd Swansea,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
525756,Brynhyfryd Swansea,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.6
525756,Brynhyfryd Swansea,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
525756,Brynhyfryd Swansea,2023-06-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.32
525756,Brynhyfryd Swansea,2023-06-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.5
525756,Brynhyfryd Swansea,2023-06-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
525756,Brynhyfryd Swansea,2023-06-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,32.1
525756,Brynhyfryd Swansea,2023-06-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,38.25
525756,Brynhyfryd Swansea,2023-06-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,37.09
525756,Brynhyfryd Swansea,2023-06-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
525756,Brynhyfryd Swansea,2023-06-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
525756,Brynhyfryd Swansea,2023-06-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
525756,Brynhyfryd Swansea,2023-06-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
525756,Brynhyfryd Swansea,2023-06-14T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.47
525756,Brynhyfryd Swansea,2023-06-14T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.66
525756,Brynhyfryd Swansea,2023-06-14T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.46
525756,Brynhyfryd Swansea,2023-06-14T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.78
525756,Brynhyfryd Swansea,2023-06-14T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.15
525756,Brynhyfryd Swansea,2023-06-14T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.77
525756,Brynhyfryd Swansea,2023-06-14T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,31.2
525756,Brynhyfryd Swansea,2023-06-14T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.4
525756,Brynhyfryd Swansea,2023-06-14T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.3
525756,Brynhyfryd Swansea,2023-06-14T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.0
525756,Brynhyfryd Swansea,2023-06-14T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
525756,Brynhyfryd Swansea,2023-06-14T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
525756,Brynhyfryd Swansea,2023-06-14T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
525756,Brynhyfryd Swansea,2023-06-14T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.43
525756,Brynhyfryd Swansea,2023-06-14T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.75
525756,Brynhyfryd Swansea,2023-06-14T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.52
525756,Brynhyfryd Swansea,2023-06-14T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
525756,Brynhyfryd Swansea,2023-06-14T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
525756,Brynhyfryd Swansea,2023-06-14T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
525756,Brynhyfryd Swansea,2023-06-14T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
525756,Brynhyfryd Swansea,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
525756,Brynhyfryd Swansea,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
525756,Brynhyfryd Swansea,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.89
525756,Brynhyfryd Swansea,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
525756,Brynhyfryd Swansea,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
525756,Brynhyfryd Swansea,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
525756,Brynhyfryd Swansea,2023-06-14T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
525756,Brynhyfryd Swansea,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
525756,Brynhyfryd Swansea,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
525756,Brynhyfryd Swansea,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
525756,Brynhyfryd Swansea,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
525756,Brynhyfryd Swansea,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.06
525756,Brynhyfryd Swansea,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.46
525756,Brynhyfryd Swansea,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.56
525756,Brynhyfryd Swansea,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.32
525756,Brynhyfryd Swansea,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
525756,Brynhyfryd Swansea,2023-06-14T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
525756,Brynhyfryd Swansea,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
525756,Brynhyfryd Swansea,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
525756,Brynhyfryd Swansea,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.34
525756,Brynhyfryd Swansea,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.99
525756,Brynhyfryd Swansea,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.58
525756,Brynhyfryd Swansea,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.21
525756,Brynhyfryd Swansea,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.08
525756,Brynhyfryd Swansea,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.88
525756,Brynhyfryd Swansea,2023-06-14T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
525756,Brynhyfryd Swansea,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.6
525756,Brynhyfryd Swansea,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.5
525756,Brynhyfryd Swansea,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.4
525756,Brynhyfryd Swansea,2023-06-14T22:50:00.000+00:00,transformer,,Temperature,C,24.8
525756,Brynhyfryd Swansea,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
525756,Brynhyfryd Swansea,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
525756,Brynhyfryd Swansea,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
525756,Brynhyfryd Swansea,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
525756,Brynhyfryd Swansea,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.55
525756,Brynhyfryd Swansea,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
525756,Brynhyfryd Swansea,2023-06-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.36
525756,Brynhyfryd Swansea,2023-06-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.8
525756,Brynhyfryd Swansea,2023-06-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
525756,Brynhyfryd Swansea,2023-06-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,32.2
525756,Brynhyfryd Swansea,2023-06-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,41.64
525756,Brynhyfryd Swansea,2023-06-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,36.7
525756,Brynhyfryd Swansea,2023-06-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
525756,Brynhyfryd Swansea,2023-06-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
525756,Brynhyfryd Swansea,2023-06-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
525756,Brynhyfryd Swansea,2023-06-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
525756,Brynhyfryd Swansea,2023-06-14T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.36
525756,Brynhyfryd Swansea,2023-06-14T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.05
525756,Brynhyfryd Swansea,2023-06-14T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.77
525756,Brynhyfryd Swansea,2023-06-14T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.87
525756,Brynhyfryd Swansea,2023-06-14T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.94
525756,Brynhyfryd Swansea,2023-06-14T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.6
525756,Brynhyfryd Swansea,2023-06-14T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,41.0
525756,Brynhyfryd Swansea,2023-06-14T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.7
525756,Brynhyfryd Swansea,2023-06-14T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.6
525756,Brynhyfryd Swansea,2023-06-14T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.5
525756,Brynhyfryd Swansea,2023-06-14T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
525756,Brynhyfryd Swansea,2023-06-14T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
525756,Brynhyfryd Swansea,2023-06-14T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
525756,Brynhyfryd Swansea,2023-06-14T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.0
525756,Brynhyfryd Swansea,2023-06-14T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.89
525756,Brynhyfryd Swansea,2023-06-14T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.38
525756,Brynhyfryd Swansea,2023-06-14T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
525756,Brynhyfryd Swansea,2023-06-14T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
525756,Brynhyfryd Swansea,2023-06-14T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
525756,Brynhyfryd Swansea,2023-06-14T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
525756,Brynhyfryd Swansea,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
525756,Brynhyfryd Swansea,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
525756,Brynhyfryd Swansea,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.94
525756,Brynhyfryd Swansea,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
525756,Brynhyfryd Swansea,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
525756,Brynhyfryd Swansea,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.98
525756,Brynhyfryd Swansea,2023-06-14T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
525756,Brynhyfryd Swansea,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
525756,Brynhyfryd Swansea,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
525756,Brynhyfryd Swansea,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
525756,Brynhyfryd Swansea,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.15
525756,Brynhyfryd Swansea,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.71
525756,Brynhyfryd Swansea,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.56
525756,Brynhyfryd Swansea,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.38
525756,Brynhyfryd Swansea,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.22
525756,Brynhyfryd Swansea,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
525756,Brynhyfryd Swansea,2023-06-14T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
525756,Brynhyfryd Swansea,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
525756,Brynhyfryd Swansea,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
525756,Brynhyfryd Swansea,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
525756,Brynhyfryd Swansea,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.11
525756,Brynhyfryd Swansea,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.35
525756,Brynhyfryd Swansea,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
525756,Brynhyfryd Swansea,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.96
525756,Brynhyfryd Swansea,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.06
525756,Brynhyfryd Swansea,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.58
525756,Brynhyfryd Swansea,2023-06-14T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
525756,Brynhyfryd Swansea,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.2
525756,Brynhyfryd Swansea,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.5
525756,Brynhyfryd Swansea,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.3
525756,Brynhyfryd Swansea,2023-06-14T22:40:00.000+00:00,transformer,,Temperature,C,24.8
525756,Brynhyfryd Swansea,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.4
525756,Brynhyfryd Swansea,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
525756,Brynhyfryd Swansea,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
525756,Brynhyfryd Swansea,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
525756,Brynhyfryd Swansea,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.58
525756,Brynhyfryd Swansea,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
525756,Brynhyfryd Swansea,2023-06-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.73
525756,Brynhyfryd Swansea,2023-06-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.18
525756,Brynhyfryd Swansea,2023-06-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
525756,Brynhyfryd Swansea,2023-06-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,32.85
525756,Brynhyfryd Swansea,2023-06-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,42.81
525756,Brynhyfryd Swansea,2023-06-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,36.4
525756,Brynhyfryd Swansea,2023-06-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,69.9
525756,Brynhyfryd Swansea,2023-06-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
525756,Brynhyfryd Swansea,2023-06-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
525756,Brynhyfryd Swansea,2023-06-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
525756,Brynhyfryd Swansea,2023-06-14T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.38
525756,Brynhyfryd Swansea,2023-06-14T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.83
525756,Brynhyfryd Swansea,2023-06-14T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.76
525756,Brynhyfryd Swansea,2023-06-14T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.45
525756,Brynhyfryd Swansea,2023-06-14T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.28
525756,Brynhyfryd Swansea,2023-06-14T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.9
525756,Brynhyfryd Swansea,2023-06-14T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,37.5
525756,Brynhyfryd Swansea,2023-06-14T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.2
525756,Brynhyfryd Swansea,2023-06-14T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.3
525756,Brynhyfryd Swansea,2023-06-14T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.7
525756,Brynhyfryd Swansea,2023-06-14T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
525756,Brynhyfryd Swansea,2023-06-14T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
525756,Brynhyfryd Swansea,2023-06-14T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
525756,Brynhyfryd Swansea,2023-06-14T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.37
525756,Brynhyfryd Swansea,2023-06-14T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.95
525756,Brynhyfryd Swansea,2023-06-14T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.67
525756,Brynhyfryd Swansea,2023-06-14T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
525756,Brynhyfryd Swansea,2023-06-14T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
525756,Brynhyfryd Swansea,2023-06-14T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
525756,Brynhyfryd Swansea,2023-06-14T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
525756,Brynhyfryd Swansea,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
525756,Brynhyfryd Swansea,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
525756,Brynhyfryd Swansea,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.46
525756,Brynhyfryd Swansea,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
525756,Brynhyfryd Swansea,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
525756,Brynhyfryd Swansea,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.87
525756,Brynhyfryd Swansea,2023-06-14T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
525756,Brynhyfryd Swansea,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
525756,Brynhyfryd Swansea,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
525756,Brynhyfryd Swansea,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.78
525756,Brynhyfryd Swansea,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.0
525756,Brynhyfryd Swansea,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.69
525756,Brynhyfryd Swansea,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.8
525756,Brynhyfryd Swansea,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.45
525756,Brynhyfryd Swansea,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
525756,Brynhyfryd Swansea,2023-06-14T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
525756,Brynhyfryd Swansea,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
525756,Brynhyfryd Swansea,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
525756,Brynhyfryd Swansea,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
525756,Brynhyfryd Swansea,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.61
525756,Brynhyfryd Swansea,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.66
525756,Brynhyfryd Swansea,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
525756,Brynhyfryd Swansea,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.11
525756,Brynhyfryd Swansea,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.35
525756,Brynhyfryd Swansea,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.03
525756,Brynhyfryd Swansea,2023-06-14T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
525756,Brynhyfryd Swansea,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.2
525756,Brynhyfryd Swansea,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.7
525756,Brynhyfryd Swansea,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.2
525756,Brynhyfryd Swansea,2023-06-14T22:30:00.000+00:00,transformer,,Temperature,C,24.9
525756,Brynhyfryd Swansea,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
525756,Brynhyfryd Swansea,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
525756,Brynhyfryd Swansea,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
525756,Brynhyfryd Swansea,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
525756,Brynhyfryd Swansea,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
525756,Brynhyfryd Swansea,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
525756,Brynhyfryd Swansea,2023-06-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.81
525756,Brynhyfryd Swansea,2023-06-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.25
525756,Brynhyfryd Swansea,2023-06-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
525756,Brynhyfryd Swansea,2023-06-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,32.54
525756,Brynhyfryd Swansea,2023-06-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,45.87
525756,Brynhyfryd Swansea,2023-06-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,38.8
525756,Brynhyfryd Swansea,2023-06-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,79.3
525756,Brynhyfryd Swansea,2023-06-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
525756,Brynhyfryd Swansea,2023-06-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
525756,Brynhyfryd Swansea,2023-06-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
525756,Brynhyfryd Swansea,2023-06-14T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.25
525756,Brynhyfryd Swansea,2023-06-14T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.05
525756,Brynhyfryd Swansea,2023-06-14T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.64
525756,Brynhyfryd Swansea,2023-06-14T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.37
525756,Brynhyfryd Swansea,2023-06-14T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.57
525756,Brynhyfryd Swansea,2023-06-14T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.23
525756,Brynhyfryd Swansea,2023-06-14T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.1
525756,Brynhyfryd Swansea,2023-06-14T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.6
525756,Brynhyfryd Swansea,2023-06-14T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.9
525756,Brynhyfryd Swansea,2023-06-14T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.8
525756,Brynhyfryd Swansea,2023-06-14T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
525756,Brynhyfryd Swansea,2023-06-14T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
525756,Brynhyfryd Swansea,2023-06-14T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
525756,Brynhyfryd Swansea,2023-06-14T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.44
525756,Brynhyfryd Swansea,2023-06-14T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.05
525756,Brynhyfryd Swansea,2023-06-14T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.72
525756,Brynhyfryd Swansea,2023-06-14T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
525756,Brynhyfryd Swansea,2023-06-14T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
525756,Brynhyfryd Swansea,2023-06-14T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.1
525756,Brynhyfryd Swansea,2023-06-14T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.5
525756,Brynhyfryd Swansea,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
525756,Brynhyfryd Swansea,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
525756,Brynhyfryd Swansea,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.49
525756,Brynhyfryd Swansea,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
525756,Brynhyfryd Swansea,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
525756,Brynhyfryd Swansea,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
525756,Brynhyfryd Swansea,2023-06-14T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
525756,Brynhyfryd Swansea,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
525756,Brynhyfryd Swansea,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.61
525756,Brynhyfryd Swansea,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.26
525756,Brynhyfryd Swansea,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.68
525756,Brynhyfryd Swansea,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.91
525756,Brynhyfryd Swansea,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.77
525756,Brynhyfryd Swansea,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.25
525756,Brynhyfryd Swansea,2023-06-14T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
525756,Brynhyfryd Swansea,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
525756,Brynhyfryd Swansea,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
525756,Brynhyfryd Swansea,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.65
525756,Brynhyfryd Swansea,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.28
525756,Brynhyfryd Swansea,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
525756,Brynhyfryd Swansea,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.12
525756,Brynhyfryd Swansea,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.01
