Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.84
525756,Brynhyfryd Swansea,2023-06-14T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
525756,Brynhyfryd Swansea,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.3
525756,Brynhyfryd Swansea,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.8
525756,Brynhyfryd Swansea,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.5
525756,Brynhyfryd Swansea,2023-06-14T22:20:00.000+00:00,transformer,,Temperature,C,24.9
525756,Brynhyfryd Swansea,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
525756,Brynhyfryd Swansea,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
525756,Brynhyfryd Swansea,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
525756,Brynhyfryd Swansea,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
525756,Brynhyfryd Swansea,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
525756,Brynhyfryd Swansea,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
525756,Brynhyfryd Swansea,2023-06-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.57
525756,Brynhyfryd Swansea,2023-06-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.33
525756,Brynhyfryd Swansea,2023-06-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
525756,Brynhyfryd Swansea,2023-06-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
525756,Brynhyfryd Swansea,2023-06-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,35.87
525756,Brynhyfryd Swansea,2023-06-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,38.91
525756,Brynhyfryd Swansea,2023-06-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
525756,Brynhyfryd Swansea,2023-06-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
525756,Brynhyfryd Swansea,2023-06-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
525756,Brynhyfryd Swansea,2023-06-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
525756,Brynhyfryd Swansea,2023-06-14T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.15
525756,Brynhyfryd Swansea,2023-06-14T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.26
525756,Brynhyfryd Swansea,2023-06-14T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.57
525756,Brynhyfryd Swansea,2023-06-14T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.87
525756,Brynhyfryd Swansea,2023-06-14T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.19
525756,Brynhyfryd Swansea,2023-06-14T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.28
525756,Brynhyfryd Swansea,2023-06-14T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.5
525756,Brynhyfryd Swansea,2023-06-14T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.5
525756,Brynhyfryd Swansea,2023-06-14T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.6
525756,Brynhyfryd Swansea,2023-06-14T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.0
525756,Brynhyfryd Swansea,2023-06-14T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
525756,Brynhyfryd Swansea,2023-06-14T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
525756,Brynhyfryd Swansea,2023-06-14T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
525756,Brynhyfryd Swansea,2023-06-14T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.59
525756,Brynhyfryd Swansea,2023-06-14T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.75
525756,Brynhyfryd Swansea,2023-06-14T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.13
525756,Brynhyfryd Swansea,2023-06-14T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
525756,Brynhyfryd Swansea,2023-06-14T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
525756,Brynhyfryd Swansea,2023-06-14T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.1
525756,Brynhyfryd Swansea,2023-06-14T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.2
525756,Brynhyfryd Swansea,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
525756,Brynhyfryd Swansea,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
525756,Brynhyfryd Swansea,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.64
525756,Brynhyfryd Swansea,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
525756,Brynhyfryd Swansea,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.93
525756,Brynhyfryd Swansea,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.1
525756,Brynhyfryd Swansea,2023-06-14T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
525756,Brynhyfryd Swansea,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
525756,Brynhyfryd Swansea,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
525756,Brynhyfryd Swansea,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.12
525756,Brynhyfryd Swansea,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.92
525756,Brynhyfryd Swansea,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.41
525756,Brynhyfryd Swansea,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.53
525756,Brynhyfryd Swansea,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.02
525756,Brynhyfryd Swansea,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
525756,Brynhyfryd Swansea,2023-06-14T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
525756,Brynhyfryd Swansea,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
525756,Brynhyfryd Swansea,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
525756,Brynhyfryd Swansea,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
525756,Brynhyfryd Swansea,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.42
525756,Brynhyfryd Swansea,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.49
525756,Brynhyfryd Swansea,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.23
525756,Brynhyfryd Swansea,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.82
525756,Brynhyfryd Swansea,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.7
525756,Brynhyfryd Swansea,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.04
525756,Brynhyfryd Swansea,2023-06-14T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
525756,Brynhyfryd Swansea,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.7
525756,Brynhyfryd Swansea,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.8
525756,Brynhyfryd Swansea,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.6
525756,Brynhyfryd Swansea,2023-06-14T22:10:00.000+00:00,transformer,,Temperature,C,25.0
525756,Brynhyfryd Swansea,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
525756,Brynhyfryd Swansea,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
525756,Brynhyfryd Swansea,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
525756,Brynhyfryd Swansea,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
525756,Brynhyfryd Swansea,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.52
525756,Brynhyfryd Swansea,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
525756,Brynhyfryd Swansea,2023-06-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.68
525756,Brynhyfryd Swansea,2023-06-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.39
525756,Brynhyfryd Swansea,2023-06-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
525756,Brynhyfryd Swansea,2023-06-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,35.34
525756,Brynhyfryd Swansea,2023-06-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,41.6
525756,Brynhyfryd Swansea,2023-06-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,41.43
525756,Brynhyfryd Swansea,2023-06-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
525756,Brynhyfryd Swansea,2023-06-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
525756,Brynhyfryd Swansea,2023-06-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
525756,Brynhyfryd Swansea,2023-06-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
525756,Brynhyfryd Swansea,2023-06-14T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.44
525756,Brynhyfryd Swansea,2023-06-14T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.27
525756,Brynhyfryd Swansea,2023-06-14T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.3
525756,Brynhyfryd Swansea,2023-06-14T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.06
525756,Brynhyfryd Swansea,2023-06-14T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.47
525756,Brynhyfryd Swansea,2023-06-14T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.0
525756,Brynhyfryd Swansea,2023-06-14T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,22.6
525756,Brynhyfryd Swansea,2023-06-14T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.2
525756,Brynhyfryd Swansea,2023-06-14T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.0
525756,Brynhyfryd Swansea,2023-06-14T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.7
525756,Brynhyfryd Swansea,2023-06-14T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
525756,Brynhyfryd Swansea,2023-06-14T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
525756,Brynhyfryd Swansea,2023-06-14T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
525756,Brynhyfryd Swansea,2023-06-14T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.36
525756,Brynhyfryd Swansea,2023-06-14T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.38
525756,Brynhyfryd Swansea,2023-06-14T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.15
525756,Brynhyfryd Swansea,2023-06-14T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
525756,Brynhyfryd Swansea,2023-06-14T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
525756,Brynhyfryd Swansea,2023-06-14T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
525756,Brynhyfryd Swansea,2023-06-14T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.6
525756,Brynhyfryd Swansea,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
525756,Brynhyfryd Swansea,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
525756,Brynhyfryd Swansea,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.7
525756,Brynhyfryd Swansea,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
525756,Brynhyfryd Swansea,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.75
525756,Brynhyfryd Swansea,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
525756,Brynhyfryd Swansea,2023-06-14T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
525756,Brynhyfryd Swansea,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
525756,Brynhyfryd Swansea,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
525756,Brynhyfryd Swansea,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
525756,Brynhyfryd Swansea,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.09
525756,Brynhyfryd Swansea,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.44
525756,Brynhyfryd Swansea,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.69
525756,Brynhyfryd Swansea,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.36
525756,Brynhyfryd Swansea,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.14
525756,Brynhyfryd Swansea,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.63
525756,Brynhyfryd Swansea,2023-06-14T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
525756,Brynhyfryd Swansea,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.9
525756,Brynhyfryd Swansea,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
525756,Brynhyfryd Swansea,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
525756,Brynhyfryd Swansea,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.75
525756,Brynhyfryd Swansea,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.78
525756,Brynhyfryd Swansea,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.21
525756,Brynhyfryd Swansea,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.99
525756,Brynhyfryd Swansea,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.6
525756,Brynhyfryd Swansea,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.08
525756,Brynhyfryd Swansea,2023-06-14T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
525756,Brynhyfryd Swansea,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.8
525756,Brynhyfryd Swansea,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.4
525756,Brynhyfryd Swansea,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.8
525756,Brynhyfryd Swansea,2023-06-14T22:00:00.000+00:00,transformer,,Temperature,C,25.0
525756,Brynhyfryd Swansea,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
525756,Brynhyfryd Swansea,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
525756,Brynhyfryd Swansea,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
525756,Brynhyfryd Swansea,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
525756,Brynhyfryd Swansea,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
525756,Brynhyfryd Swansea,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
525756,Brynhyfryd Swansea,2023-06-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.27
525756,Brynhyfryd Swansea,2023-06-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.7
525756,Brynhyfryd Swansea,2023-06-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
525756,Brynhyfryd Swansea,2023-06-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,42.88
525756,Brynhyfryd Swansea,2023-06-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,40.33
525756,Brynhyfryd Swansea,2023-06-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,42.03
525756,Brynhyfryd Swansea,2023-06-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
525756,Brynhyfryd Swansea,2023-06-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
525756,Brynhyfryd Swansea,2023-06-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
525756,Brynhyfryd Swansea,2023-06-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
525756,Brynhyfryd Swansea,2023-06-14T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.53
525756,Brynhyfryd Swansea,2023-06-14T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.13
525756,Brynhyfryd Swansea,2023-06-14T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.39
525756,Brynhyfryd Swansea,2023-06-14T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.36
525756,Brynhyfryd Swansea,2023-06-14T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.32
525756,Brynhyfryd Swansea,2023-06-14T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.14
525756,Brynhyfryd Swansea,2023-06-14T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,24.6
525756,Brynhyfryd Swansea,2023-06-14T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.6
525756,Brynhyfryd Swansea,2023-06-14T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.9
525756,Brynhyfryd Swansea,2023-06-14T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.3
525756,Brynhyfryd Swansea,2023-06-14T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
525756,Brynhyfryd Swansea,2023-06-14T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
525756,Brynhyfryd Swansea,2023-06-14T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
525756,Brynhyfryd Swansea,2023-06-14T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.58
525756,Brynhyfryd Swansea,2023-06-14T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.65
525756,Brynhyfryd Swansea,2023-06-14T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.33
525756,Brynhyfryd Swansea,2023-06-14T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
525756,Brynhyfryd Swansea,2023-06-14T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
525756,Brynhyfryd Swansea,2023-06-14T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.6
525756,Brynhyfryd Swansea,2023-06-14T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.1
525756,Brynhyfryd Swansea,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
525756,Brynhyfryd Swansea,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
525756,Brynhyfryd Swansea,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.65
525756,Brynhyfryd Swansea,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
525756,Brynhyfryd Swansea,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.65
525756,Brynhyfryd Swansea,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.74
525756,Brynhyfryd Swansea,2023-06-14T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
525756,Brynhyfryd Swansea,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
525756,Brynhyfryd Swansea,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
525756,Brynhyfryd Swansea,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.01
525756,Brynhyfryd Swansea,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.38
525756,Brynhyfryd Swansea,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.93
525756,Brynhyfryd Swansea,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.97
525756,Brynhyfryd Swansea,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
525756,Brynhyfryd Swansea,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.13
525756,Brynhyfryd Swansea,2023-06-14T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
525756,Brynhyfryd Swansea,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
525756,Brynhyfryd Swansea,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
525756,Brynhyfryd Swansea,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
525756,Brynhyfryd Swansea,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.64
525756,Brynhyfryd Swansea,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.36
525756,Brynhyfryd Swansea,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
525756,Brynhyfryd Swansea,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.74
525756,Brynhyfryd Swansea,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.76
525756,Brynhyfryd Swansea,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.34
525756,Brynhyfryd Swansea,2023-06-14T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
525756,Brynhyfryd Swansea,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.2
525756,Brynhyfryd Swansea,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.9
525756,Brynhyfryd Swansea,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.5
525756,Brynhyfryd Swansea,2023-06-14T21:50:00.000+00:00,transformer,,Temperature,C,25.1
525756,Brynhyfryd Swansea,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
525756,Brynhyfryd Swansea,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
525756,Brynhyfryd Swansea,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
525756,Brynhyfryd Swansea,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
525756,Brynhyfryd Swansea,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
525756,Brynhyfryd Swansea,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
525756,Brynhyfryd Swansea,2023-06-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.05
525756,Brynhyfryd Swansea,2023-06-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.02
525756,Brynhyfryd Swansea,2023-06-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
525756,Brynhyfryd Swansea,2023-06-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,39.1
525756,Brynhyfryd Swansea,2023-06-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,49.53
525756,Brynhyfryd Swansea,2023-06-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,43.69
525756,Brynhyfryd Swansea,2023-06-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
525756,Brynhyfryd Swansea,2023-06-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
525756,Brynhyfryd Swansea,2023-06-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
525756,Brynhyfryd Swansea,2023-06-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
525756,Brynhyfryd Swansea,2023-06-14T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.59
525756,Brynhyfryd Swansea,2023-06-14T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.94
525756,Brynhyfryd Swansea,2023-06-14T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.67
525756,Brynhyfryd Swansea,2023-06-14T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.9
525756,Brynhyfryd Swansea,2023-06-14T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.33
525756,Brynhyfryd Swansea,2023-06-14T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.22
525756,Brynhyfryd Swansea,2023-06-14T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.4
525756,Brynhyfryd Swansea,2023-06-14T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.8
525756,Brynhyfryd Swansea,2023-06-14T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.3
525756,Brynhyfryd Swansea,2023-06-14T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.8
525756,Brynhyfryd Swansea,2023-06-14T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
525756,Brynhyfryd Swansea,2023-06-14T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
525756,Brynhyfryd Swansea,2023-06-14T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
525756,Brynhyfryd Swansea,2023-06-14T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.41
525756,Brynhyfryd Swansea,2023-06-14T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.55
525756,Brynhyfryd Swansea,2023-06-14T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.27
525756,Brynhyfryd Swansea,2023-06-14T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
525756,Brynhyfryd Swansea,2023-06-14T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
525756,Brynhyfryd Swansea,2023-06-14T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
525756,Brynhyfryd Swansea,2023-06-14T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.8
525756,Brynhyfryd Swansea,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
525756,Brynhyfryd Swansea,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
525756,Brynhyfryd Swansea,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.52
525756,Brynhyfryd Swansea,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
525756,Brynhyfryd Swansea,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.48
525756,Brynhyfryd Swansea,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.87
525756,Brynhyfryd Swansea,2023-06-14T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
525756,Brynhyfryd Swansea,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
525756,Brynhyfryd Swansea,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
525756,Brynhyfryd Swansea,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.12
525756,Brynhyfryd Swansea,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.88
525756,Brynhyfryd Swansea,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.91
525756,Brynhyfryd Swansea,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.92
525756,Brynhyfryd Swansea,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.1
525756,Brynhyfryd Swansea,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.78
525756,Brynhyfryd Swansea,2023-06-14T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
525756,Brynhyfryd Swansea,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
525756,Brynhyfryd Swansea,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
525756,Brynhyfryd Swansea,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.3
525756,Brynhyfryd Swansea,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.16
525756,Brynhyfryd Swansea,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.3
525756,Brynhyfryd Swansea,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.21
525756,Brynhyfryd Swansea,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.67
525756,Brynhyfryd Swansea,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.56
525756,Brynhyfryd Swansea,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.03
525756,Brynhyfryd Swansea,2023-06-14T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
525756,Brynhyfryd Swansea,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.5
525756,Brynhyfryd Swansea,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.8
525756,Brynhyfryd Swansea,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.3
525756,Brynhyfryd Swansea,2023-06-14T21:40:00.000+00:00,transformer,,Temperature,C,25.1
525756,Brynhyfryd Swansea,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
525756,Brynhyfryd Swansea,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
525756,Brynhyfryd Swansea,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
525756,Brynhyfryd Swansea,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
525756,Brynhyfryd Swansea,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
525756,Brynhyfryd Swansea,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
525756,Brynhyfryd Swansea,2023-06-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.51
525756,Brynhyfryd Swansea,2023-06-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.11
525756,Brynhyfryd Swansea,2023-06-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
525756,Brynhyfryd Swansea,2023-06-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,38.86
525756,Brynhyfryd Swansea,2023-06-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,41.02
525756,Brynhyfryd Swansea,2023-06-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,47.17
525756,Brynhyfryd Swansea,2023-06-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,82.7
525756,Brynhyfryd Swansea,2023-06-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
525756,Brynhyfryd Swansea,2023-06-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
525756,Brynhyfryd Swansea,2023-06-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
525756,Brynhyfryd Swansea,2023-06-14T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.33
525756,Brynhyfryd Swansea,2023-06-14T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.31
525756,Brynhyfryd Swansea,2023-06-14T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.97
525756,Brynhyfryd Swansea,2023-06-14T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.32
525756,Brynhyfryd Swansea,2023-06-14T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.11
525756,Brynhyfryd Swansea,2023-06-14T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.77
525756,Brynhyfryd Swansea,2023-06-14T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,24.9
525756,Brynhyfryd Swansea,2023-06-14T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.5
525756,Brynhyfryd Swansea,2023-06-14T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.6
525756,Brynhyfryd Swansea,2023-06-14T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.5
525756,Brynhyfryd Swansea,2023-06-14T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
525756,Brynhyfryd Swansea,2023-06-14T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
525756,Brynhyfryd Swansea,2023-06-14T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
525756,Brynhyfryd Swansea,2023-06-14T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.31
525756,Brynhyfryd Swansea,2023-06-14T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.81
525756,Brynhyfryd Swansea,2023-06-14T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.99
525756,Brynhyfryd Swansea,2023-06-14T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
525756,Brynhyfryd Swansea,2023-06-14T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.0
525756,Brynhyfryd Swansea,2023-06-14T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
525756,Brynhyfryd Swansea,2023-06-14T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
525756,Brynhyfryd Swansea,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
525756,Brynhyfryd Swansea,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
525756,Brynhyfryd Swansea,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.63
525756,Brynhyfryd Swansea,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
525756,Brynhyfryd Swansea,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
525756,Brynhyfryd Swansea,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.21
525756,Brynhyfryd Swansea,2023-06-14T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
525756,Brynhyfryd Swansea,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
525756,Brynhyfryd Swansea,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
525756,Brynhyfryd Swansea,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
525756,Brynhyfryd Swansea,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
525756,Brynhyfryd Swansea,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.09
525756,Brynhyfryd Swansea,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.39
525756,Brynhyfryd Swansea,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.08
525756,Brynhyfryd Swansea,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.28
525756,Brynhyfryd Swansea,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.52
525756,Brynhyfryd Swansea,2023-06-14T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
525756,Brynhyfryd Swansea,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
525756,Brynhyfryd Swansea,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
525756,Brynhyfryd Swansea,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.7
525756,Brynhyfryd Swansea,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.3
525756,Brynhyfryd Swansea,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.71
525756,Brynhyfryd Swansea,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.63
525756,Brynhyfryd Swansea,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.23
525756,Brynhyfryd Swansea,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.14
525756,Brynhyfryd Swansea,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.57
525756,Brynhyfryd Swansea,2023-06-14T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
525756,Brynhyfryd Swansea,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.7
525756,Brynhyfryd Swansea,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.6
525756,Brynhyfryd Swansea,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.9
525756,Brynhyfryd Swansea,2023-06-14T21:30:00.000+00:00,transformer,,Temperature,C,25.2
525756,Brynhyfryd Swansea,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
525756,Brynhyfryd Swansea,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
525756,Brynhyfryd Swansea,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
525756,Brynhyfryd Swansea,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
525756,Brynhyfryd Swansea,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
525756,Brynhyfryd Swansea,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
525756,Brynhyfryd Swansea,2023-06-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.28
525756,Brynhyfryd Swansea,2023-06-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.03
525756,Brynhyfryd Swansea,2023-06-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
525756,Brynhyfryd Swansea,2023-06-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,44.44
525756,Brynhyfryd Swansea,2023-06-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,44.07
525756,Brynhyfryd Swansea,2023-06-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,45.05
525756,Brynhyfryd Swansea,2023-06-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
525756,Brynhyfryd Swansea,2023-06-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
525756,Brynhyfryd Swansea,2023-06-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
525756,Brynhyfryd Swansea,2023-06-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
525756,Brynhyfryd Swansea,2023-06-14T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.74
525756,Brynhyfryd Swansea,2023-06-14T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.6
525756,Brynhyfryd Swansea,2023-06-14T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.14
525756,Brynhyfryd Swansea,2023-06-14T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.1
525756,Brynhyfryd Swansea,2023-06-14T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.97
525756,Brynhyfryd Swansea,2023-06-14T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.93
525756,Brynhyfryd Swansea,2023-06-14T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,23.7
525756,Brynhyfryd Swansea,2023-06-14T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.9
525756,Brynhyfryd Swansea,2023-06-14T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.1
525756,Brynhyfryd Swansea,2023-06-14T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.3
525756,Brynhyfryd Swansea,2023-06-14T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
525756,Brynhyfryd Swansea,2023-06-14T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
525756,Brynhyfryd Swansea,2023-06-14T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
525756,Brynhyfryd Swansea,2023-06-14T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.92
525756,Brynhyfryd Swansea,2023-06-14T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.7
525756,Brynhyfryd Swansea,2023-06-14T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.33
525756,Brynhyfryd Swansea,2023-06-14T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
525756,Brynhyfryd Swansea,2023-06-14T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.7
525756,Brynhyfryd Swansea,2023-06-14T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
525756,Brynhyfryd Swansea,2023-06-14T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.2
525756,Brynhyfryd Swansea,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
525756,Brynhyfryd Swansea,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
525756,Brynhyfryd Swansea,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.67
525756,Brynhyfryd Swansea,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.1
525756,Brynhyfryd Swansea,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.41
525756,Brynhyfryd Swansea,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.84
525756,Brynhyfryd Swansea,2023-06-14T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
525756,Brynhyfryd Swansea,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
525756,Brynhyfryd Swansea,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
525756,Brynhyfryd Swansea,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
525756,Brynhyfryd Swansea,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.46
525756,Brynhyfryd Swansea,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.03
525756,Brynhyfryd Swansea,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
525756,Brynhyfryd Swansea,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.11
525756,Brynhyfryd Swansea,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.83
525756,Brynhyfryd Swansea,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.22
525756,Brynhyfryd Swansea,2023-06-14T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
525756,Brynhyfryd Swansea,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
525756,Brynhyfryd Swansea,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
525756,Brynhyfryd Swansea,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
525756,Brynhyfryd Swansea,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.2
525756,Brynhyfryd Swansea,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.89
525756,Brynhyfryd Swansea,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.26
525756,Brynhyfryd Swansea,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.07
525756,Brynhyfryd Swansea,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.68
525756,Brynhyfryd Swansea,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.72
525756,Brynhyfryd Swansea,2023-06-14T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
525756,Brynhyfryd Swansea,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.2
525756,Brynhyfryd Swansea,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.9
525756,Brynhyfryd Swansea,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.7
525756,Brynhyfryd Swansea,2023-06-14T21:20:00.000+00:00,transformer,,Temperature,C,25.3
525756,Brynhyfryd Swansea,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
525756,Brynhyfryd Swansea,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
525756,Brynhyfryd Swansea,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
525756,Brynhyfryd Swansea,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
525756,Brynhyfryd Swansea,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
525756,Brynhyfryd Swansea,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
525756,Brynhyfryd Swansea,2023-06-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.64
525756,Brynhyfryd Swansea,2023-06-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.52
525756,Brynhyfryd Swansea,2023-06-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
525756,Brynhyfryd Swansea,2023-06-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,45.3
525756,Brynhyfryd Swansea,2023-06-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,45.6
525756,Brynhyfryd Swansea,2023-06-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,46.03
525756,Brynhyfryd Swansea,2023-06-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
525756,Brynhyfryd Swansea,2023-06-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
525756,Brynhyfryd Swansea,2023-06-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
525756,Brynhyfryd Swansea,2023-06-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
525756,Brynhyfryd Swansea,2023-06-14T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.52
525756,Brynhyfryd Swansea,2023-06-14T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.88
525756,Brynhyfryd Swansea,2023-06-14T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.01
525756,Brynhyfryd Swansea,2023-06-14T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.52
525756,Brynhyfryd Swansea,2023-06-14T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.68
525756,Brynhyfryd Swansea,2023-06-14T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.33
525756,Brynhyfryd Swansea,2023-06-14T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,31.0
525756,Brynhyfryd Swansea,2023-06-14T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.5
525756,Brynhyfryd Swansea,2023-06-14T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.1
525756,Brynhyfryd Swansea,2023-06-14T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.9
525756,Brynhyfryd Swansea,2023-06-14T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
525756,Brynhyfryd Swansea,2023-06-14T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
525756,Brynhyfryd Swansea,2023-06-14T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
525756,Brynhyfryd Swansea,2023-06-14T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.42
525756,Brynhyfryd Swansea,2023-06-14T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.71
525756,Brynhyfryd Swansea,2023-06-14T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.48
525756,Brynhyfryd Swansea,2023-06-14T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
525756,Brynhyfryd Swansea,2023-06-14T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
525756,Brynhyfryd Swansea,2023-06-14T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.2
525756,Brynhyfryd Swansea,2023-06-14T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
525756,Brynhyfryd Swansea,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
525756,Brynhyfryd Swansea,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
525756,Brynhyfryd Swansea,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.41
525756,Brynhyfryd Swansea,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
525756,Brynhyfryd Swansea,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
525756,Brynhyfryd Swansea,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.51
525756,Brynhyfryd Swansea,2023-06-14T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
525756,Brynhyfryd Swansea,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
525756,Brynhyfryd Swansea,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
525756,Brynhyfryd Swansea,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
525756,Brynhyfryd Swansea,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.2
525756,Brynhyfryd Swansea,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.06
525756,Brynhyfryd Swansea,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.17
525756,Brynhyfryd Swansea,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.12
525756,Brynhyfryd Swansea,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.78
525756,Brynhyfryd Swansea,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.86
525756,Brynhyfryd Swansea,2023-06-14T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
525756,Brynhyfryd Swansea,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.2
525756,Brynhyfryd Swansea,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
525756,Brynhyfryd Swansea,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
525756,Brynhyfryd Swansea,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.06
525756,Brynhyfryd Swansea,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.37
525756,Brynhyfryd Swansea,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.52
525756,Brynhyfryd Swansea,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.25
525756,Brynhyfryd Swansea,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.83
525756,Brynhyfryd Swansea,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.8
525756,Brynhyfryd Swansea,2023-06-14T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
525756,Brynhyfryd Swansea,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.3
525756,Brynhyfryd Swansea,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.3
525756,Brynhyfryd Swansea,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.7
525756,Brynhyfryd Swansea,2023-06-14T21:10:00.000+00:00,transformer,,Temperature,C,25.3
525756,Brynhyfryd Swansea,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
525756,Brynhyfryd Swansea,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
525756,Brynhyfryd Swansea,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
525756,Brynhyfryd Swansea,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
525756,Brynhyfryd Swansea,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
525756,Brynhyfryd Swansea,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
525756,Brynhyfryd Swansea,2023-06-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.71
525756,Brynhyfryd Swansea,2023-06-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.52
525756,Brynhyfryd Swansea,2023-06-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
525756,Brynhyfryd Swansea,2023-06-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,44.68
525756,Brynhyfryd Swansea,2023-06-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,52.2
525756,Brynhyfryd Swansea,2023-06-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,44.99
525756,Brynhyfryd Swansea,2023-06-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
525756,Brynhyfryd Swansea,2023-06-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
525756,Brynhyfryd Swansea,2023-06-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.6
525756,Brynhyfryd Swansea,2023-06-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
525756,Brynhyfryd Swansea,2023-06-14T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.56
525756,Brynhyfryd Swansea,2023-06-14T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.79
525756,Brynhyfryd Swansea,2023-06-14T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.61
525756,Brynhyfryd Swansea,2023-06-14T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.21
525756,Brynhyfryd Swansea,2023-06-14T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.04
525756,Brynhyfryd Swansea,2023-06-14T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.92
525756,Brynhyfryd Swansea,2023-06-14T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,41.4
525756,Brynhyfryd Swansea,2023-06-14T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.1
525756,Brynhyfryd Swansea,2023-06-14T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.5
525756,Brynhyfryd Swansea,2023-06-14T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.6
525756,Brynhyfryd Swansea,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
525756,Brynhyfryd Swansea,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
525756,Brynhyfryd Swansea,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
525756,Brynhyfryd Swansea,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.26
525756,Brynhyfryd Swansea,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.18
525756,Brynhyfryd Swansea,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.18
525756,Brynhyfryd Swansea,2023-06-14T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
525756,Brynhyfryd Swansea,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
525756,Brynhyfryd Swansea,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.0
525756,Brynhyfryd Swansea,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
525756,Brynhyfryd Swansea,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
525756,Brynhyfryd Swansea,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
525756,Brynhyfryd Swansea,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.75
525756,Brynhyfryd Swansea,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
