Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.24
525756,Brynhyfryd Swansea,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.64
525756,Brynhyfryd Swansea,2023-06-14T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
525756,Brynhyfryd Swansea,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
525756,Brynhyfryd Swansea,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
525756,Brynhyfryd Swansea,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
525756,Brynhyfryd Swansea,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.33
525756,Brynhyfryd Swansea,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.14
525756,Brynhyfryd Swansea,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.9
525756,Brynhyfryd Swansea,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.94
525756,Brynhyfryd Swansea,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.19
525756,Brynhyfryd Swansea,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.14
525756,Brynhyfryd Swansea,2023-06-14T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.3
525756,Brynhyfryd Swansea,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
525756,Brynhyfryd Swansea,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
525756,Brynhyfryd Swansea,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.54
525756,Brynhyfryd Swansea,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.56
525756,Brynhyfryd Swansea,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
525756,Brynhyfryd Swansea,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.64
525756,Brynhyfryd Swansea,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.39
525756,Brynhyfryd Swansea,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.03
525756,Brynhyfryd Swansea,2023-06-14T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
525756,Brynhyfryd Swansea,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.1
525756,Brynhyfryd Swansea,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.9
525756,Brynhyfryd Swansea,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.7
525756,Brynhyfryd Swansea,2023-06-14T21:00:00.000+00:00,transformer,,Temperature,C,25.4
525756,Brynhyfryd Swansea,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
525756,Brynhyfryd Swansea,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
525756,Brynhyfryd Swansea,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
525756,Brynhyfryd Swansea,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
525756,Brynhyfryd Swansea,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
525756,Brynhyfryd Swansea,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
525756,Brynhyfryd Swansea,2023-06-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.36
525756,Brynhyfryd Swansea,2023-06-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.72
525756,Brynhyfryd Swansea,2023-06-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.17
525756,Brynhyfryd Swansea,2023-06-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,43.57
525756,Brynhyfryd Swansea,2023-06-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,56.04
525756,Brynhyfryd Swansea,2023-06-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,48.91
525756,Brynhyfryd Swansea,2023-06-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,85.8
525756,Brynhyfryd Swansea,2023-06-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
525756,Brynhyfryd Swansea,2023-06-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
525756,Brynhyfryd Swansea,2023-06-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
525756,Brynhyfryd Swansea,2023-06-14T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.75
525756,Brynhyfryd Swansea,2023-06-14T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.54
525756,Brynhyfryd Swansea,2023-06-14T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.56
525756,Brynhyfryd Swansea,2023-06-14T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.47
525756,Brynhyfryd Swansea,2023-06-14T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.84
525756,Brynhyfryd Swansea,2023-06-14T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.37
525756,Brynhyfryd Swansea,2023-06-14T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,27.5
525756,Brynhyfryd Swansea,2023-06-14T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.3
525756,Brynhyfryd Swansea,2023-06-14T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.0
525756,Brynhyfryd Swansea,2023-06-14T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.7
525756,Brynhyfryd Swansea,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
525756,Brynhyfryd Swansea,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
525756,Brynhyfryd Swansea,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
525756,Brynhyfryd Swansea,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.03
525756,Brynhyfryd Swansea,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.38
525756,Brynhyfryd Swansea,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.66
525756,Brynhyfryd Swansea,2023-06-14T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
525756,Brynhyfryd Swansea,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.6
525756,Brynhyfryd Swansea,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.5
525756,Brynhyfryd Swansea,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.4
525756,Brynhyfryd Swansea,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
525756,Brynhyfryd Swansea,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
525756,Brynhyfryd Swansea,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.23
525756,Brynhyfryd Swansea,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
525756,Brynhyfryd Swansea,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.34
525756,Brynhyfryd Swansea,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.63
525756,Brynhyfryd Swansea,2023-06-14T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
525756,Brynhyfryd Swansea,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
525756,Brynhyfryd Swansea,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
525756,Brynhyfryd Swansea,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
525756,Brynhyfryd Swansea,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.37
525756,Brynhyfryd Swansea,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.69
525756,Brynhyfryd Swansea,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.37
525756,Brynhyfryd Swansea,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.07
525756,Brynhyfryd Swansea,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.61
525756,Brynhyfryd Swansea,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.21
525756,Brynhyfryd Swansea,2023-06-14T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
525756,Brynhyfryd Swansea,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
525756,Brynhyfryd Swansea,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
525756,Brynhyfryd Swansea,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
525756,Brynhyfryd Swansea,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.16
525756,Brynhyfryd Swansea,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.05
525756,Brynhyfryd Swansea,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.89
525756,Brynhyfryd Swansea,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.1
525756,Brynhyfryd Swansea,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.67
525756,Brynhyfryd Swansea,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.37
525756,Brynhyfryd Swansea,2023-06-14T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
525756,Brynhyfryd Swansea,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.3
525756,Brynhyfryd Swansea,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.0
525756,Brynhyfryd Swansea,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.4
525756,Brynhyfryd Swansea,2023-06-14T20:50:00.000+00:00,transformer,,Temperature,C,25.4
525756,Brynhyfryd Swansea,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
525756,Brynhyfryd Swansea,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
525756,Brynhyfryd Swansea,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
525756,Brynhyfryd Swansea,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
525756,Brynhyfryd Swansea,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
525756,Brynhyfryd Swansea,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
525756,Brynhyfryd Swansea,2023-06-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.62
525756,Brynhyfryd Swansea,2023-06-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.48
525756,Brynhyfryd Swansea,2023-06-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.74
525756,Brynhyfryd Swansea,2023-06-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,46.22
525756,Brynhyfryd Swansea,2023-06-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,49.86
525756,Brynhyfryd Swansea,2023-06-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,49.24
525756,Brynhyfryd Swansea,2023-06-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
525756,Brynhyfryd Swansea,2023-06-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
525756,Brynhyfryd Swansea,2023-06-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.4
525756,Brynhyfryd Swansea,2023-06-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
525756,Brynhyfryd Swansea,2023-06-14T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.56
525756,Brynhyfryd Swansea,2023-06-14T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.22
525756,Brynhyfryd Swansea,2023-06-14T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.29
525756,Brynhyfryd Swansea,2023-06-14T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.36
525756,Brynhyfryd Swansea,2023-06-14T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.14
525756,Brynhyfryd Swansea,2023-06-14T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.36
525756,Brynhyfryd Swansea,2023-06-14T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,24.5
525756,Brynhyfryd Swansea,2023-06-14T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.0
525756,Brynhyfryd Swansea,2023-06-14T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.8
525756,Brynhyfryd Swansea,2023-06-14T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.0
525756,Brynhyfryd Swansea,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
525756,Brynhyfryd Swansea,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
525756,Brynhyfryd Swansea,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
525756,Brynhyfryd Swansea,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.88
525756,Brynhyfryd Swansea,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.03
525756,Brynhyfryd Swansea,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.35
525756,Brynhyfryd Swansea,2023-06-14T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
525756,Brynhyfryd Swansea,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.1
525756,Brynhyfryd Swansea,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.1
525756,Brynhyfryd Swansea,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.0
525756,Brynhyfryd Swansea,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
525756,Brynhyfryd Swansea,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
525756,Brynhyfryd Swansea,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.6
525756,Brynhyfryd Swansea,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.97
525756,Brynhyfryd Swansea,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.67
525756,Brynhyfryd Swansea,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.47
525756,Brynhyfryd Swansea,2023-06-14T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
525756,Brynhyfryd Swansea,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
525756,Brynhyfryd Swansea,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
525756,Brynhyfryd Swansea,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
525756,Brynhyfryd Swansea,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.9
525756,Brynhyfryd Swansea,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.71
525756,Brynhyfryd Swansea,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.42
525756,Brynhyfryd Swansea,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.76
525756,Brynhyfryd Swansea,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.4
525756,Brynhyfryd Swansea,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.67
525756,Brynhyfryd Swansea,2023-06-14T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
525756,Brynhyfryd Swansea,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
525756,Brynhyfryd Swansea,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
525756,Brynhyfryd Swansea,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
525756,Brynhyfryd Swansea,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.16
525756,Brynhyfryd Swansea,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.28
525756,Brynhyfryd Swansea,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
525756,Brynhyfryd Swansea,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.34
525756,Brynhyfryd Swansea,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.88
525756,Brynhyfryd Swansea,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.74
525756,Brynhyfryd Swansea,2023-06-14T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
525756,Brynhyfryd Swansea,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.3
525756,Brynhyfryd Swansea,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.0
525756,Brynhyfryd Swansea,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.7
525756,Brynhyfryd Swansea,2023-06-14T20:40:00.000+00:00,transformer,,Temperature,C,25.5
525756,Brynhyfryd Swansea,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
525756,Brynhyfryd Swansea,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
525756,Brynhyfryd Swansea,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
525756,Brynhyfryd Swansea,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
525756,Brynhyfryd Swansea,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
525756,Brynhyfryd Swansea,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
525756,Brynhyfryd Swansea,2023-06-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.08
525756,Brynhyfryd Swansea,2023-06-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.79
525756,Brynhyfryd Swansea,2023-06-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
525756,Brynhyfryd Swansea,2023-06-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,48.31
525756,Brynhyfryd Swansea,2023-06-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,46.12
525756,Brynhyfryd Swansea,2023-06-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,52.59
525756,Brynhyfryd Swansea,2023-06-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
525756,Brynhyfryd Swansea,2023-06-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
525756,Brynhyfryd Swansea,2023-06-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
525756,Brynhyfryd Swansea,2023-06-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
525756,Brynhyfryd Swansea,2023-06-14T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.82
525756,Brynhyfryd Swansea,2023-06-14T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.87
525756,Brynhyfryd Swansea,2023-06-14T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.2
525756,Brynhyfryd Swansea,2023-06-14T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.01
525756,Brynhyfryd Swansea,2023-06-14T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.26
525756,Brynhyfryd Swansea,2023-06-14T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.94
525756,Brynhyfryd Swansea,2023-06-14T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,28.6
525756,Brynhyfryd Swansea,2023-06-14T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.8
525756,Brynhyfryd Swansea,2023-06-14T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.7
525756,Brynhyfryd Swansea,2023-06-14T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.5
525756,Brynhyfryd Swansea,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
525756,Brynhyfryd Swansea,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
525756,Brynhyfryd Swansea,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
525756,Brynhyfryd Swansea,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.51
525756,Brynhyfryd Swansea,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.93
525756,Brynhyfryd Swansea,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.57
525756,Brynhyfryd Swansea,2023-06-14T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
525756,Brynhyfryd Swansea,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.7
525756,Brynhyfryd Swansea,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
525756,Brynhyfryd Swansea,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.2
525756,Brynhyfryd Swansea,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
525756,Brynhyfryd Swansea,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
525756,Brynhyfryd Swansea,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.95
525756,Brynhyfryd Swansea,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.75
525756,Brynhyfryd Swansea,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.02
525756,Brynhyfryd Swansea,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.05
525756,Brynhyfryd Swansea,2023-06-14T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
525756,Brynhyfryd Swansea,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
525756,Brynhyfryd Swansea,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
525756,Brynhyfryd Swansea,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
525756,Brynhyfryd Swansea,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.07
525756,Brynhyfryd Swansea,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.25
525756,Brynhyfryd Swansea,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.43
525756,Brynhyfryd Swansea,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.97
525756,Brynhyfryd Swansea,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.08
525756,Brynhyfryd Swansea,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.31
525756,Brynhyfryd Swansea,2023-06-14T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
525756,Brynhyfryd Swansea,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
525756,Brynhyfryd Swansea,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
525756,Brynhyfryd Swansea,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
525756,Brynhyfryd Swansea,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.69
525756,Brynhyfryd Swansea,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.61
525756,Brynhyfryd Swansea,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
525756,Brynhyfryd Swansea,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.54
525756,Brynhyfryd Swansea,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.57
525756,Brynhyfryd Swansea,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.57
525756,Brynhyfryd Swansea,2023-06-14T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
525756,Brynhyfryd Swansea,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.9
525756,Brynhyfryd Swansea,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.3
525756,Brynhyfryd Swansea,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.0
525756,Brynhyfryd Swansea,2023-06-14T20:30:00.000+00:00,transformer,,Temperature,C,25.5
525756,Brynhyfryd Swansea,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
525756,Brynhyfryd Swansea,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
525756,Brynhyfryd Swansea,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
525756,Brynhyfryd Swansea,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
525756,Brynhyfryd Swansea,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
525756,Brynhyfryd Swansea,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
525756,Brynhyfryd Swansea,2023-06-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.77
525756,Brynhyfryd Swansea,2023-06-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.31
525756,Brynhyfryd Swansea,2023-06-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
525756,Brynhyfryd Swansea,2023-06-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,47.78
525756,Brynhyfryd Swansea,2023-06-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,46.86
525756,Brynhyfryd Swansea,2023-06-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,48.46
525756,Brynhyfryd Swansea,2023-06-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
525756,Brynhyfryd Swansea,2023-06-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
525756,Brynhyfryd Swansea,2023-06-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
525756,Brynhyfryd Swansea,2023-06-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
525756,Brynhyfryd Swansea,2023-06-14T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.75
525756,Brynhyfryd Swansea,2023-06-14T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.62
525756,Brynhyfryd Swansea,2023-06-14T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.65
525756,Brynhyfryd Swansea,2023-06-14T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.48
525756,Brynhyfryd Swansea,2023-06-14T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.25
525756,Brynhyfryd Swansea,2023-06-14T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.61
525756,Brynhyfryd Swansea,2023-06-14T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,26.7
525756,Brynhyfryd Swansea,2023-06-14T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.7
525756,Brynhyfryd Swansea,2023-06-14T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.3
525756,Brynhyfryd Swansea,2023-06-14T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.0
525756,Brynhyfryd Swansea,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
525756,Brynhyfryd Swansea,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
525756,Brynhyfryd Swansea,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
525756,Brynhyfryd Swansea,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.31
525756,Brynhyfryd Swansea,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.61
525756,Brynhyfryd Swansea,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.97
525756,Brynhyfryd Swansea,2023-06-14T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,40.8
525756,Brynhyfryd Swansea,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.0
525756,Brynhyfryd Swansea,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.5
525756,Brynhyfryd Swansea,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.2
525756,Brynhyfryd Swansea,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
525756,Brynhyfryd Swansea,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
525756,Brynhyfryd Swansea,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.58
525756,Brynhyfryd Swansea,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.72
525756,Brynhyfryd Swansea,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
525756,Brynhyfryd Swansea,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.87
525756,Brynhyfryd Swansea,2023-06-14T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
525756,Brynhyfryd Swansea,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
525756,Brynhyfryd Swansea,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
525756,Brynhyfryd Swansea,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
525756,Brynhyfryd Swansea,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.33
525756,Brynhyfryd Swansea,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.75
525756,Brynhyfryd Swansea,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.4
525756,Brynhyfryd Swansea,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.69
525756,Brynhyfryd Swansea,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.68
525756,Brynhyfryd Swansea,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
525756,Brynhyfryd Swansea,2023-06-14T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
525756,Brynhyfryd Swansea,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.4
525756,Brynhyfryd Swansea,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
525756,Brynhyfryd Swansea,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
525756,Brynhyfryd Swansea,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.29
525756,Brynhyfryd Swansea,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.17
525756,Brynhyfryd Swansea,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
525756,Brynhyfryd Swansea,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.65
525756,Brynhyfryd Swansea,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.8
525756,Brynhyfryd Swansea,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.65
525756,Brynhyfryd Swansea,2023-06-14T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
525756,Brynhyfryd Swansea,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.2
525756,Brynhyfryd Swansea,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.1
525756,Brynhyfryd Swansea,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.8
525756,Brynhyfryd Swansea,2023-06-14T20:20:00.000+00:00,transformer,,Temperature,C,25.6
525756,Brynhyfryd Swansea,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
525756,Brynhyfryd Swansea,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
525756,Brynhyfryd Swansea,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
525756,Brynhyfryd Swansea,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
525756,Brynhyfryd Swansea,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
525756,Brynhyfryd Swansea,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
525756,Brynhyfryd Swansea,2023-06-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.4
525756,Brynhyfryd Swansea,2023-06-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.2
525756,Brynhyfryd Swansea,2023-06-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
525756,Brynhyfryd Swansea,2023-06-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,48.86
525756,Brynhyfryd Swansea,2023-06-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,45.73
525756,Brynhyfryd Swansea,2023-06-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,55.09
525756,Brynhyfryd Swansea,2023-06-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
525756,Brynhyfryd Swansea,2023-06-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
525756,Brynhyfryd Swansea,2023-06-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
525756,Brynhyfryd Swansea,2023-06-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
525756,Brynhyfryd Swansea,2023-06-14T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.76
525756,Brynhyfryd Swansea,2023-06-14T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.58
525756,Brynhyfryd Swansea,2023-06-14T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.98
525756,Brynhyfryd Swansea,2023-06-14T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.62
525756,Brynhyfryd Swansea,2023-06-14T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.36
525756,Brynhyfryd Swansea,2023-06-14T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.76
525756,Brynhyfryd Swansea,2023-06-14T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,28.8
525756,Brynhyfryd Swansea,2023-06-14T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.3
525756,Brynhyfryd Swansea,2023-06-14T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.3
525756,Brynhyfryd Swansea,2023-06-14T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.4
525756,Brynhyfryd Swansea,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
525756,Brynhyfryd Swansea,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
525756,Brynhyfryd Swansea,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
525756,Brynhyfryd Swansea,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.52
525756,Brynhyfryd Swansea,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.7
525756,Brynhyfryd Swansea,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.73
525756,Brynhyfryd Swansea,2023-06-14T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
525756,Brynhyfryd Swansea,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
525756,Brynhyfryd Swansea,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.1
525756,Brynhyfryd Swansea,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.4
525756,Brynhyfryd Swansea,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
525756,Brynhyfryd Swansea,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
525756,Brynhyfryd Swansea,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.47
525756,Brynhyfryd Swansea,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.04
525756,Brynhyfryd Swansea,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.61
525756,Brynhyfryd Swansea,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.94
525756,Brynhyfryd Swansea,2023-06-14T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
525756,Brynhyfryd Swansea,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
525756,Brynhyfryd Swansea,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
525756,Brynhyfryd Swansea,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
525756,Brynhyfryd Swansea,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.87
525756,Brynhyfryd Swansea,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.08
525756,Brynhyfryd Swansea,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.81
525756,Brynhyfryd Swansea,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.82
525756,Brynhyfryd Swansea,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.21
525756,Brynhyfryd Swansea,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.39
525756,Brynhyfryd Swansea,2023-06-14T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
525756,Brynhyfryd Swansea,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.0
525756,Brynhyfryd Swansea,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
525756,Brynhyfryd Swansea,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
525756,Brynhyfryd Swansea,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.32
525756,Brynhyfryd Swansea,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.52
525756,Brynhyfryd Swansea,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
525756,Brynhyfryd Swansea,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.75
525756,Brynhyfryd Swansea,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.51
525756,Brynhyfryd Swansea,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.22
525756,Brynhyfryd Swansea,2023-06-14T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
525756,Brynhyfryd Swansea,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.6
525756,Brynhyfryd Swansea,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.2
525756,Brynhyfryd Swansea,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.9
525756,Brynhyfryd Swansea,2023-06-14T20:10:00.000+00:00,transformer,,Temperature,C,25.6
525756,Brynhyfryd Swansea,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
525756,Brynhyfryd Swansea,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
525756,Brynhyfryd Swansea,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
525756,Brynhyfryd Swansea,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
525756,Brynhyfryd Swansea,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
525756,Brynhyfryd Swansea,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
525756,Brynhyfryd Swansea,2023-06-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.16
525756,Brynhyfryd Swansea,2023-06-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.8
525756,Brynhyfryd Swansea,2023-06-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
525756,Brynhyfryd Swansea,2023-06-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,47.75
525756,Brynhyfryd Swansea,2023-06-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,47.39
525756,Brynhyfryd Swansea,2023-06-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,47.05
525756,Brynhyfryd Swansea,2023-06-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
525756,Brynhyfryd Swansea,2023-06-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
525756,Brynhyfryd Swansea,2023-06-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
525756,Brynhyfryd Swansea,2023-06-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
525756,Brynhyfryd Swansea,2023-06-14T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.29
525756,Brynhyfryd Swansea,2023-06-14T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.61
525756,Brynhyfryd Swansea,2023-06-14T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.46
525756,Brynhyfryd Swansea,2023-06-14T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.66
525756,Brynhyfryd Swansea,2023-06-14T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.3
525756,Brynhyfryd Swansea,2023-06-14T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.12
525756,Brynhyfryd Swansea,2023-06-14T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,27.0
525756,Brynhyfryd Swansea,2023-06-14T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.5
525756,Brynhyfryd Swansea,2023-06-14T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.5
525756,Brynhyfryd Swansea,2023-06-14T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.8
525756,Brynhyfryd Swansea,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
525756,Brynhyfryd Swansea,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
525756,Brynhyfryd Swansea,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
525756,Brynhyfryd Swansea,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.14
525756,Brynhyfryd Swansea,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.51
525756,Brynhyfryd Swansea,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.85
525756,Brynhyfryd Swansea,2023-06-14T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
525756,Brynhyfryd Swansea,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.6
525756,Brynhyfryd Swansea,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.2
525756,Brynhyfryd Swansea,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
525756,Brynhyfryd Swansea,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
525756,Brynhyfryd Swansea,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
525756,Brynhyfryd Swansea,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.06
525756,Brynhyfryd Swansea,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.74
525756,Brynhyfryd Swansea,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
525756,Brynhyfryd Swansea,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.22
525756,Brynhyfryd Swansea,2023-06-14T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
525756,Brynhyfryd Swansea,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
525756,Brynhyfryd Swansea,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
525756,Brynhyfryd Swansea,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
525756,Brynhyfryd Swansea,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.59
525756,Brynhyfryd Swansea,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.49
525756,Brynhyfryd Swansea,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.0
525756,Brynhyfryd Swansea,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.42
525756,Brynhyfryd Swansea,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.49
525756,Brynhyfryd Swansea,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.09
525756,Brynhyfryd Swansea,2023-06-14T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
525756,Brynhyfryd Swansea,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
525756,Brynhyfryd Swansea,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
525756,Brynhyfryd Swansea,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
525756,Brynhyfryd Swansea,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.07
525756,Brynhyfryd Swansea,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.47
525756,Brynhyfryd Swansea,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
525756,Brynhyfryd Swansea,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.65
525756,Brynhyfryd Swansea,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.46
525756,Brynhyfryd Swansea,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.34
525756,Brynhyfryd Swansea,2023-06-14T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
525756,Brynhyfryd Swansea,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.2
525756,Brynhyfryd Swansea,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.1
525756,Brynhyfryd Swansea,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.5
525756,Brynhyfryd Swansea,2023-06-14T20:00:00.000+00:00,transformer,,Temperature,C,25.6
525756,Brynhyfryd Swansea,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
525756,Brynhyfryd Swansea,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
525756,Brynhyfryd Swansea,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
525756,Brynhyfryd Swansea,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
525756,Brynhyfryd Swansea,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
525756,Brynhyfryd Swansea,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
525756,Brynhyfryd Swansea,2023-06-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.07
525756,Brynhyfryd Swansea,2023-06-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.04
525756,Brynhyfryd Swansea,2023-06-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
525756,Brynhyfryd Swansea,2023-06-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,45.61
525756,Brynhyfryd Swansea,2023-06-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,44.42
525756,Brynhyfryd Swansea,2023-06-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,41.63
525756,Brynhyfryd Swansea,2023-06-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
525756,Brynhyfryd Swansea,2023-06-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
525756,Brynhyfryd Swansea,2023-06-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
525756,Brynhyfryd Swansea,2023-06-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
525756,Brynhyfryd Swansea,2023-06-14T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.18
525756,Brynhyfryd Swansea,2023-06-14T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.36
525756,Brynhyfryd Swansea,2023-06-14T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.85
525756,Brynhyfryd Swansea,2023-06-14T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.19
525756,Brynhyfryd Swansea,2023-06-14T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.95
525756,Brynhyfryd Swansea,2023-06-14T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.22
525756,Brynhyfryd Swansea,2023-06-14T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,41.9
525756,Brynhyfryd Swansea,2023-06-14T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.6
525756,Brynhyfryd Swansea,2023-06-14T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.6
525756,Brynhyfryd Swansea,2023-06-14T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.9
525756,Brynhyfryd Swansea,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
525756,Brynhyfryd Swansea,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
525756,Brynhyfryd Swansea,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
525756,Brynhyfryd Swansea,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.38
525756,Brynhyfryd Swansea,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.16
525756,Brynhyfryd Swansea,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.82
525756,Brynhyfryd Swansea,2023-06-14T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
525756,Brynhyfryd Swansea,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.3
525756,Brynhyfryd Swansea,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.0
525756,Brynhyfryd Swansea,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.8
525756,Brynhyfryd Swansea,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
525756,Brynhyfryd Swansea,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
525756,Brynhyfryd Swansea,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.14
525756,Brynhyfryd Swansea,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
525756,Brynhyfryd Swansea,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
525756,Brynhyfryd Swansea,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.67
525756,Brynhyfryd Swansea,2023-06-14T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
525756,Brynhyfryd Swansea,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
525756,Brynhyfryd Swansea,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
525756,Brynhyfryd Swansea,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.25
525756,Brynhyfryd Swansea,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.33
525756,Brynhyfryd Swansea,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.99
525756,Brynhyfryd Swansea,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.18
525756,Brynhyfryd Swansea,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.5
525756,Brynhyfryd Swansea,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.38
525756,Brynhyfryd Swansea,2023-06-14T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
525756,Brynhyfryd Swansea,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
525756,Brynhyfryd Swansea,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
525756,Brynhyfryd Swansea,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.1
525756,Brynhyfryd Swansea,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.13
525756,Brynhyfryd Swansea,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.48
525756,Brynhyfryd Swansea,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
525756,Brynhyfryd Swansea,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.11
525756,Brynhyfryd Swansea,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.71
525756,Brynhyfryd Swansea,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.16
525756,Brynhyfryd Swansea,2023-06-14T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
525756,Brynhyfryd Swansea,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.1
525756,Brynhyfryd Swansea,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.1
525756,Brynhyfryd Swansea,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.2
525756,Brynhyfryd Swansea,2023-06-14T19:50:00.000+00:00,transformer,,Temperature,C,25.7
525756,Brynhyfryd Swansea,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
525756,Brynhyfryd Swansea,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
525756,Brynhyfryd Swansea,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
525756,Brynhyfryd Swansea,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
525756,Brynhyfryd Swansea,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
525756,Brynhyfryd Swansea,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
525756,Brynhyfryd Swansea,2023-06-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.69
525756,Brynhyfryd Swansea,2023-06-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.33
525756,Brynhyfryd Swansea,2023-06-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
525756,Brynhyfryd Swansea,2023-06-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,45.38
525756,Brynhyfryd Swansea,2023-06-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,49.95
525756,Brynhyfryd Swansea,2023-06-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,47.25
525756,Brynhyfryd Swansea,2023-06-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
525756,Brynhyfryd Swansea,2023-06-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
525756,Brynhyfryd Swansea,2023-06-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.8
525756,Brynhyfryd Swansea,2023-06-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
525756,Brynhyfryd Swansea,2023-06-14T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.98
525756,Brynhyfryd Swansea,2023-06-14T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.93
525756,Brynhyfryd Swansea,2023-06-14T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.28
