Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-14T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.14
525756,Brynhyfryd Swansea,2023-06-14T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.91
525756,Brynhyfryd Swansea,2023-06-14T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.25
525756,Brynhyfryd Swansea,2023-06-14T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,48.5
525756,Brynhyfryd Swansea,2023-06-14T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.4
525756,Brynhyfryd Swansea,2023-06-14T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,78.0
525756,Brynhyfryd Swansea,2023-06-14T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.2
525756,Brynhyfryd Swansea,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
525756,Brynhyfryd Swansea,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
525756,Brynhyfryd Swansea,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
525756,Brynhyfryd Swansea,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.36
525756,Brynhyfryd Swansea,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.74
525756,Brynhyfryd Swansea,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.45
525756,Brynhyfryd Swansea,2023-06-14T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.3
525756,Brynhyfryd Swansea,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.3
525756,Brynhyfryd Swansea,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.6
525756,Brynhyfryd Swansea,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.8
525756,Brynhyfryd Swansea,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
525756,Brynhyfryd Swansea,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
525756,Brynhyfryd Swansea,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.2
525756,Brynhyfryd Swansea,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
525756,Brynhyfryd Swansea,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
525756,Brynhyfryd Swansea,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.53
525756,Brynhyfryd Swansea,2023-06-14T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
525756,Brynhyfryd Swansea,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
525756,Brynhyfryd Swansea,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
525756,Brynhyfryd Swansea,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
525756,Brynhyfryd Swansea,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.25
525756,Brynhyfryd Swansea,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.5
525756,Brynhyfryd Swansea,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.78
525756,Brynhyfryd Swansea,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.36
525756,Brynhyfryd Swansea,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.54
525756,Brynhyfryd Swansea,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.74
525756,Brynhyfryd Swansea,2023-06-14T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
525756,Brynhyfryd Swansea,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.1
525756,Brynhyfryd Swansea,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
525756,Brynhyfryd Swansea,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.1
525756,Brynhyfryd Swansea,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.22
525756,Brynhyfryd Swansea,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.34
525756,Brynhyfryd Swansea,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.2
525756,Brynhyfryd Swansea,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.64
525756,Brynhyfryd Swansea,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.19
525756,Brynhyfryd Swansea,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.84
525756,Brynhyfryd Swansea,2023-06-14T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
525756,Brynhyfryd Swansea,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.5
525756,Brynhyfryd Swansea,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.9
525756,Brynhyfryd Swansea,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.6
525756,Brynhyfryd Swansea,2023-06-14T19:40:00.000+00:00,transformer,,Temperature,C,25.8
525756,Brynhyfryd Swansea,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
525756,Brynhyfryd Swansea,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
525756,Brynhyfryd Swansea,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
525756,Brynhyfryd Swansea,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
525756,Brynhyfryd Swansea,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
525756,Brynhyfryd Swansea,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
525756,Brynhyfryd Swansea,2023-06-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.39
525756,Brynhyfryd Swansea,2023-06-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.87
525756,Brynhyfryd Swansea,2023-06-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
525756,Brynhyfryd Swansea,2023-06-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,44.07
525756,Brynhyfryd Swansea,2023-06-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,54.4
525756,Brynhyfryd Swansea,2023-06-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,49.81
525756,Brynhyfryd Swansea,2023-06-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,87.5
525756,Brynhyfryd Swansea,2023-06-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
525756,Brynhyfryd Swansea,2023-06-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.8
525756,Brynhyfryd Swansea,2023-06-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
525756,Brynhyfryd Swansea,2023-06-14T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.9
525756,Brynhyfryd Swansea,2023-06-14T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.23
525756,Brynhyfryd Swansea,2023-06-14T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.89
525756,Brynhyfryd Swansea,2023-06-14T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.72
525756,Brynhyfryd Swansea,2023-06-14T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.33
525756,Brynhyfryd Swansea,2023-06-14T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.81
525756,Brynhyfryd Swansea,2023-06-14T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,50.6
525756,Brynhyfryd Swansea,2023-06-14T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.2
525756,Brynhyfryd Swansea,2023-06-14T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,84.0
525756,Brynhyfryd Swansea,2023-06-14T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.4
525756,Brynhyfryd Swansea,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
525756,Brynhyfryd Swansea,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
525756,Brynhyfryd Swansea,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
525756,Brynhyfryd Swansea,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.41
525756,Brynhyfryd Swansea,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.81
525756,Brynhyfryd Swansea,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.88
525756,Brynhyfryd Swansea,2023-06-14T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
525756,Brynhyfryd Swansea,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.0
525756,Brynhyfryd Swansea,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.5
525756,Brynhyfryd Swansea,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.2
525756,Brynhyfryd Swansea,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
525756,Brynhyfryd Swansea,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
525756,Brynhyfryd Swansea,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.08
525756,Brynhyfryd Swansea,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
525756,Brynhyfryd Swansea,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.54
525756,Brynhyfryd Swansea,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.59
525756,Brynhyfryd Swansea,2023-06-14T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
525756,Brynhyfryd Swansea,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
525756,Brynhyfryd Swansea,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
525756,Brynhyfryd Swansea,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.19
525756,Brynhyfryd Swansea,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.63
525756,Brynhyfryd Swansea,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.44
525756,Brynhyfryd Swansea,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.33
525756,Brynhyfryd Swansea,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.0
525756,Brynhyfryd Swansea,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.74
525756,Brynhyfryd Swansea,2023-06-14T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
525756,Brynhyfryd Swansea,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
525756,Brynhyfryd Swansea,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
525756,Brynhyfryd Swansea,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.7
525756,Brynhyfryd Swansea,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.6
525756,Brynhyfryd Swansea,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.73
525756,Brynhyfryd Swansea,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
525756,Brynhyfryd Swansea,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.28
525756,Brynhyfryd Swansea,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.91
525756,Brynhyfryd Swansea,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.02
525756,Brynhyfryd Swansea,2023-06-14T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
525756,Brynhyfryd Swansea,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.1
525756,Brynhyfryd Swansea,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.1
525756,Brynhyfryd Swansea,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.8
525756,Brynhyfryd Swansea,2023-06-14T19:30:00.000+00:00,transformer,,Temperature,C,25.8
525756,Brynhyfryd Swansea,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
525756,Brynhyfryd Swansea,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
525756,Brynhyfryd Swansea,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
525756,Brynhyfryd Swansea,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
525756,Brynhyfryd Swansea,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
525756,Brynhyfryd Swansea,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
525756,Brynhyfryd Swansea,2023-06-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.47
525756,Brynhyfryd Swansea,2023-06-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.98
525756,Brynhyfryd Swansea,2023-06-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
525756,Brynhyfryd Swansea,2023-06-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,43.91
525756,Brynhyfryd Swansea,2023-06-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,59.6
525756,Brynhyfryd Swansea,2023-06-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,55.04
525756,Brynhyfryd Swansea,2023-06-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,102.1
525756,Brynhyfryd Swansea,2023-06-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
525756,Brynhyfryd Swansea,2023-06-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.3
525756,Brynhyfryd Swansea,2023-06-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.1
525756,Brynhyfryd Swansea,2023-06-14T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
525756,Brynhyfryd Swansea,2023-06-14T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.23
525756,Brynhyfryd Swansea,2023-06-14T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.51
525756,Brynhyfryd Swansea,2023-06-14T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.72
525756,Brynhyfryd Swansea,2023-06-14T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.9
525756,Brynhyfryd Swansea,2023-06-14T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.44
525756,Brynhyfryd Swansea,2023-06-14T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,60.5
525756,Brynhyfryd Swansea,2023-06-14T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.3
525756,Brynhyfryd Swansea,2023-06-14T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,98.3
525756,Brynhyfryd Swansea,2023-06-14T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.0
525756,Brynhyfryd Swansea,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
525756,Brynhyfryd Swansea,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
525756,Brynhyfryd Swansea,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
525756,Brynhyfryd Swansea,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.81
525756,Brynhyfryd Swansea,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.45
525756,Brynhyfryd Swansea,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.87
525756,Brynhyfryd Swansea,2023-06-14T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
525756,Brynhyfryd Swansea,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
525756,Brynhyfryd Swansea,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.1
525756,Brynhyfryd Swansea,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.8
525756,Brynhyfryd Swansea,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
525756,Brynhyfryd Swansea,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.68
525756,Brynhyfryd Swansea,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.01
525756,Brynhyfryd Swansea,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.93
525756,Brynhyfryd Swansea,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.21
525756,Brynhyfryd Swansea,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.27
525756,Brynhyfryd Swansea,2023-06-14T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
525756,Brynhyfryd Swansea,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
525756,Brynhyfryd Swansea,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
525756,Brynhyfryd Swansea,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.64
525756,Brynhyfryd Swansea,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.77
525756,Brynhyfryd Swansea,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.67
525756,Brynhyfryd Swansea,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.36
525756,Brynhyfryd Swansea,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.09
525756,Brynhyfryd Swansea,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.27
525756,Brynhyfryd Swansea,2023-06-14T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
525756,Brynhyfryd Swansea,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
525756,Brynhyfryd Swansea,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
525756,Brynhyfryd Swansea,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.9
525756,Brynhyfryd Swansea,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
525756,Brynhyfryd Swansea,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.62
525756,Brynhyfryd Swansea,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
525756,Brynhyfryd Swansea,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.99
525756,Brynhyfryd Swansea,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.39
525756,Brynhyfryd Swansea,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.75
525756,Brynhyfryd Swansea,2023-06-14T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
525756,Brynhyfryd Swansea,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.5
525756,Brynhyfryd Swansea,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.8
525756,Brynhyfryd Swansea,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.5
525756,Brynhyfryd Swansea,2023-06-14T19:20:00.000+00:00,transformer,,Temperature,C,25.8
525756,Brynhyfryd Swansea,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
525756,Brynhyfryd Swansea,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
525756,Brynhyfryd Swansea,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
525756,Brynhyfryd Swansea,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
525756,Brynhyfryd Swansea,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
525756,Brynhyfryd Swansea,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
525756,Brynhyfryd Swansea,2023-06-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.29
525756,Brynhyfryd Swansea,2023-06-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.39
525756,Brynhyfryd Swansea,2023-06-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
525756,Brynhyfryd Swansea,2023-06-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,44.81
525756,Brynhyfryd Swansea,2023-06-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,62.03
525756,Brynhyfryd Swansea,2023-06-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,55.6
525756,Brynhyfryd Swansea,2023-06-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,99.2
525756,Brynhyfryd Swansea,2023-06-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
525756,Brynhyfryd Swansea,2023-06-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.7
525756,Brynhyfryd Swansea,2023-06-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.1
525756,Brynhyfryd Swansea,2023-06-14T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.88
525756,Brynhyfryd Swansea,2023-06-14T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.53
525756,Brynhyfryd Swansea,2023-06-14T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.85
525756,Brynhyfryd Swansea,2023-06-14T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.62
525756,Brynhyfryd Swansea,2023-06-14T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,25.83
525756,Brynhyfryd Swansea,2023-06-14T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.2
525756,Brynhyfryd Swansea,2023-06-14T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,68.6
525756,Brynhyfryd Swansea,2023-06-14T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.9
525756,Brynhyfryd Swansea,2023-06-14T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,106.0
525756,Brynhyfryd Swansea,2023-06-14T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.5
525756,Brynhyfryd Swansea,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
525756,Brynhyfryd Swansea,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
525756,Brynhyfryd Swansea,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
525756,Brynhyfryd Swansea,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.28
525756,Brynhyfryd Swansea,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.52
525756,Brynhyfryd Swansea,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.2
525756,Brynhyfryd Swansea,2023-06-14T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
525756,Brynhyfryd Swansea,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
525756,Brynhyfryd Swansea,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.4
525756,Brynhyfryd Swansea,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.9
525756,Brynhyfryd Swansea,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
525756,Brynhyfryd Swansea,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
525756,Brynhyfryd Swansea,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.11
525756,Brynhyfryd Swansea,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.3
525756,Brynhyfryd Swansea,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
525756,Brynhyfryd Swansea,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.81
525756,Brynhyfryd Swansea,2023-06-14T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
525756,Brynhyfryd Swansea,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
525756,Brynhyfryd Swansea,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
525756,Brynhyfryd Swansea,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
525756,Brynhyfryd Swansea,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.24
525756,Brynhyfryd Swansea,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.58
525756,Brynhyfryd Swansea,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.62
525756,Brynhyfryd Swansea,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.13
525756,Brynhyfryd Swansea,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.49
525756,Brynhyfryd Swansea,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.54
525756,Brynhyfryd Swansea,2023-06-14T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
525756,Brynhyfryd Swansea,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.2
525756,Brynhyfryd Swansea,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
525756,Brynhyfryd Swansea,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.7
525756,Brynhyfryd Swansea,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.75
525756,Brynhyfryd Swansea,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.95
525756,Brynhyfryd Swansea,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.87
525756,Brynhyfryd Swansea,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.91
525756,Brynhyfryd Swansea,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.46
525756,Brynhyfryd Swansea,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.22
525756,Brynhyfryd Swansea,2023-06-14T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
525756,Brynhyfryd Swansea,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.7
525756,Brynhyfryd Swansea,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.5
525756,Brynhyfryd Swansea,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.3
525756,Brynhyfryd Swansea,2023-06-14T19:10:00.000+00:00,transformer,,Temperature,C,25.8
525756,Brynhyfryd Swansea,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
525756,Brynhyfryd Swansea,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
525756,Brynhyfryd Swansea,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
525756,Brynhyfryd Swansea,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
525756,Brynhyfryd Swansea,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
525756,Brynhyfryd Swansea,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
525756,Brynhyfryd Swansea,2023-06-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.26
525756,Brynhyfryd Swansea,2023-06-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.74
525756,Brynhyfryd Swansea,2023-06-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.16
525756,Brynhyfryd Swansea,2023-06-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,44.25
525756,Brynhyfryd Swansea,2023-06-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,59.19
525756,Brynhyfryd Swansea,2023-06-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,54.97
525756,Brynhyfryd Swansea,2023-06-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,93.7
525756,Brynhyfryd Swansea,2023-06-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
525756,Brynhyfryd Swansea,2023-06-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.0
525756,Brynhyfryd Swansea,2023-06-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.9
525756,Brynhyfryd Swansea,2023-06-14T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.29
525756,Brynhyfryd Swansea,2023-06-14T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.48
525756,Brynhyfryd Swansea,2023-06-14T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.14
525756,Brynhyfryd Swansea,2023-06-14T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.46
525756,Brynhyfryd Swansea,2023-06-14T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,27.28
525756,Brynhyfryd Swansea,2023-06-14T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.96
525756,Brynhyfryd Swansea,2023-06-14T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,72.7
525756,Brynhyfryd Swansea,2023-06-14T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.3
525756,Brynhyfryd Swansea,2023-06-14T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,112.8
525756,Brynhyfryd Swansea,2023-06-14T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.2
525756,Brynhyfryd Swansea,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
525756,Brynhyfryd Swansea,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
525756,Brynhyfryd Swansea,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
525756,Brynhyfryd Swansea,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.29
525756,Brynhyfryd Swansea,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.37
525756,Brynhyfryd Swansea,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.03
525756,Brynhyfryd Swansea,2023-06-14T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
525756,Brynhyfryd Swansea,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
525756,Brynhyfryd Swansea,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.9
525756,Brynhyfryd Swansea,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.3
525756,Brynhyfryd Swansea,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
525756,Brynhyfryd Swansea,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
525756,Brynhyfryd Swansea,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.65
525756,Brynhyfryd Swansea,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
525756,Brynhyfryd Swansea,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
525756,Brynhyfryd Swansea,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.8
525756,Brynhyfryd Swansea,2023-06-14T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
525756,Brynhyfryd Swansea,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
525756,Brynhyfryd Swansea,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
525756,Brynhyfryd Swansea,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.84
525756,Brynhyfryd Swansea,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.76
525756,Brynhyfryd Swansea,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.98
525756,Brynhyfryd Swansea,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.88
525756,Brynhyfryd Swansea,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.65
525756,Brynhyfryd Swansea,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.91
525756,Brynhyfryd Swansea,2023-06-14T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
525756,Brynhyfryd Swansea,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
525756,Brynhyfryd Swansea,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
525756,Brynhyfryd Swansea,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
525756,Brynhyfryd Swansea,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.33
525756,Brynhyfryd Swansea,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.93
525756,Brynhyfryd Swansea,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.25
525756,Brynhyfryd Swansea,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.94
525756,Brynhyfryd Swansea,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.5
525756,Brynhyfryd Swansea,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.86
525756,Brynhyfryd Swansea,2023-06-14T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
525756,Brynhyfryd Swansea,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.3
525756,Brynhyfryd Swansea,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.7
525756,Brynhyfryd Swansea,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.7
525756,Brynhyfryd Swansea,2023-06-14T19:00:00.000+00:00,transformer,,Temperature,C,25.9
525756,Brynhyfryd Swansea,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
525756,Brynhyfryd Swansea,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
525756,Brynhyfryd Swansea,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
525756,Brynhyfryd Swansea,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
525756,Brynhyfryd Swansea,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
525756,Brynhyfryd Swansea,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
525756,Brynhyfryd Swansea,2023-06-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.98
525756,Brynhyfryd Swansea,2023-06-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.65
525756,Brynhyfryd Swansea,2023-06-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.58
525756,Brynhyfryd Swansea,2023-06-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,40.73
525756,Brynhyfryd Swansea,2023-06-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,64.05
525756,Brynhyfryd Swansea,2023-06-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,53.56
525756,Brynhyfryd Swansea,2023-06-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,111.6
525756,Brynhyfryd Swansea,2023-06-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
525756,Brynhyfryd Swansea,2023-06-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,264.1
525756,Brynhyfryd Swansea,2023-06-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.4
525756,Brynhyfryd Swansea,2023-06-14T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.17
525756,Brynhyfryd Swansea,2023-06-14T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.1
525756,Brynhyfryd Swansea,2023-06-14T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.32
525756,Brynhyfryd Swansea,2023-06-14T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.04
525756,Brynhyfryd Swansea,2023-06-14T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.86
525756,Brynhyfryd Swansea,2023-06-14T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.32
525756,Brynhyfryd Swansea,2023-06-14T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,31.2
525756,Brynhyfryd Swansea,2023-06-14T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,65.3
525756,Brynhyfryd Swansea,2023-06-14T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.2
525756,Brynhyfryd Swansea,2023-06-14T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.1
525756,Brynhyfryd Swansea,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
525756,Brynhyfryd Swansea,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
525756,Brynhyfryd Swansea,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
525756,Brynhyfryd Swansea,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.28
525756,Brynhyfryd Swansea,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.3
525756,Brynhyfryd Swansea,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.72
525756,Brynhyfryd Swansea,2023-06-14T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
525756,Brynhyfryd Swansea,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
525756,Brynhyfryd Swansea,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.7
525756,Brynhyfryd Swansea,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.7
525756,Brynhyfryd Swansea,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
525756,Brynhyfryd Swansea,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
525756,Brynhyfryd Swansea,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.74
525756,Brynhyfryd Swansea,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
525756,Brynhyfryd Swansea,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.82
525756,Brynhyfryd Swansea,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.75
525756,Brynhyfryd Swansea,2023-06-14T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
525756,Brynhyfryd Swansea,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
525756,Brynhyfryd Swansea,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
525756,Brynhyfryd Swansea,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
525756,Brynhyfryd Swansea,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.53
525756,Brynhyfryd Swansea,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.12
525756,Brynhyfryd Swansea,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.43
525756,Brynhyfryd Swansea,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.68
525756,Brynhyfryd Swansea,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.32
525756,Brynhyfryd Swansea,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.12
525756,Brynhyfryd Swansea,2023-06-14T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
525756,Brynhyfryd Swansea,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
525756,Brynhyfryd Swansea,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
525756,Brynhyfryd Swansea,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
525756,Brynhyfryd Swansea,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.21
525756,Brynhyfryd Swansea,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.99
525756,Brynhyfryd Swansea,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.76
525756,Brynhyfryd Swansea,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.39
525756,Brynhyfryd Swansea,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.58
525756,Brynhyfryd Swansea,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.09
525756,Brynhyfryd Swansea,2023-06-14T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
525756,Brynhyfryd Swansea,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.1
525756,Brynhyfryd Swansea,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.7
525756,Brynhyfryd Swansea,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.8
525756,Brynhyfryd Swansea,2023-06-14T18:50:00.000+00:00,transformer,,Temperature,C,25.9
525756,Brynhyfryd Swansea,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
525756,Brynhyfryd Swansea,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
525756,Brynhyfryd Swansea,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
525756,Brynhyfryd Swansea,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
525756,Brynhyfryd Swansea,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
525756,Brynhyfryd Swansea,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
525756,Brynhyfryd Swansea,2023-06-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.62
525756,Brynhyfryd Swansea,2023-06-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.46
525756,Brynhyfryd Swansea,2023-06-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
525756,Brynhyfryd Swansea,2023-06-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,48.86
525756,Brynhyfryd Swansea,2023-06-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,55.89
525756,Brynhyfryd Swansea,2023-06-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
525756,Brynhyfryd Swansea,2023-06-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,77.5
525756,Brynhyfryd Swansea,2023-06-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
525756,Brynhyfryd Swansea,2023-06-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.1
525756,Brynhyfryd Swansea,2023-06-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
525756,Brynhyfryd Swansea,2023-06-14T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.25
525756,Brynhyfryd Swansea,2023-06-14T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.25
525756,Brynhyfryd Swansea,2023-06-14T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.12
525756,Brynhyfryd Swansea,2023-06-14T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.11
525756,Brynhyfryd Swansea,2023-06-14T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.28
525756,Brynhyfryd Swansea,2023-06-14T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.37
525756,Brynhyfryd Swansea,2023-06-14T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,29.2
525756,Brynhyfryd Swansea,2023-06-14T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.4
525756,Brynhyfryd Swansea,2023-06-14T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.0
525756,Brynhyfryd Swansea,2023-06-14T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.0
525756,Brynhyfryd Swansea,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
525756,Brynhyfryd Swansea,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
525756,Brynhyfryd Swansea,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
525756,Brynhyfryd Swansea,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.19
525756,Brynhyfryd Swansea,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.9
525756,Brynhyfryd Swansea,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.1
525756,Brynhyfryd Swansea,2023-06-14T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
525756,Brynhyfryd Swansea,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
525756,Brynhyfryd Swansea,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.8
525756,Brynhyfryd Swansea,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.9
525756,Brynhyfryd Swansea,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
525756,Brynhyfryd Swansea,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
525756,Brynhyfryd Swansea,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.4
525756,Brynhyfryd Swansea,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
525756,Brynhyfryd Swansea,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.03
525756,Brynhyfryd Swansea,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.55
525756,Brynhyfryd Swansea,2023-06-14T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
525756,Brynhyfryd Swansea,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
525756,Brynhyfryd Swansea,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
525756,Brynhyfryd Swansea,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.59
525756,Brynhyfryd Swansea,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.52
525756,Brynhyfryd Swansea,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.86
525756,Brynhyfryd Swansea,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.66
525756,Brynhyfryd Swansea,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.99
525756,Brynhyfryd Swansea,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.01
525756,Brynhyfryd Swansea,2023-06-14T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
525756,Brynhyfryd Swansea,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
525756,Brynhyfryd Swansea,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
525756,Brynhyfryd Swansea,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.2
525756,Brynhyfryd Swansea,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.97
525756,Brynhyfryd Swansea,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.34
525756,Brynhyfryd Swansea,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
525756,Brynhyfryd Swansea,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.04
525756,Brynhyfryd Swansea,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.73
525756,Brynhyfryd Swansea,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.76
525756,Brynhyfryd Swansea,2023-06-14T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
525756,Brynhyfryd Swansea,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.4
525756,Brynhyfryd Swansea,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.3
525756,Brynhyfryd Swansea,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.4
525756,Brynhyfryd Swansea,2023-06-14T18:40:00.000+00:00,transformer,,Temperature,C,25.9
525756,Brynhyfryd Swansea,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
525756,Brynhyfryd Swansea,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
525756,Brynhyfryd Swansea,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
525756,Brynhyfryd Swansea,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
525756,Brynhyfryd Swansea,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
525756,Brynhyfryd Swansea,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
525756,Brynhyfryd Swansea,2023-06-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.9
525756,Brynhyfryd Swansea,2023-06-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.62
525756,Brynhyfryd Swansea,2023-06-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
525756,Brynhyfryd Swansea,2023-06-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,40.4
525756,Brynhyfryd Swansea,2023-06-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,55.92
525756,Brynhyfryd Swansea,2023-06-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,52.79
525756,Brynhyfryd Swansea,2023-06-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,99.6
525756,Brynhyfryd Swansea,2023-06-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
525756,Brynhyfryd Swansea,2023-06-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.5
525756,Brynhyfryd Swansea,2023-06-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
525756,Brynhyfryd Swansea,2023-06-14T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.04
525756,Brynhyfryd Swansea,2023-06-14T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.17
525756,Brynhyfryd Swansea,2023-06-14T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.13
525756,Brynhyfryd Swansea,2023-06-14T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.19
525756,Brynhyfryd Swansea,2023-06-14T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.95
525756,Brynhyfryd Swansea,2023-06-14T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.9
525756,Brynhyfryd Swansea,2023-06-14T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,30.8
525756,Brynhyfryd Swansea,2023-06-14T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.0
525756,Brynhyfryd Swansea,2023-06-14T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.8
525756,Brynhyfryd Swansea,2023-06-14T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.6
525756,Brynhyfryd Swansea,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
525756,Brynhyfryd Swansea,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
525756,Brynhyfryd Swansea,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
525756,Brynhyfryd Swansea,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.53
525756,Brynhyfryd Swansea,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.45
525756,Brynhyfryd Swansea,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.61
525756,Brynhyfryd Swansea,2023-06-14T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
525756,Brynhyfryd Swansea,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.4
525756,Brynhyfryd Swansea,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.6
525756,Brynhyfryd Swansea,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
525756,Brynhyfryd Swansea,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
525756,Brynhyfryd Swansea,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.76
525756,Brynhyfryd Swansea,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.83
525756,Brynhyfryd Swansea,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
525756,Brynhyfryd Swansea,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.32
525756,Brynhyfryd Swansea,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.3
525756,Brynhyfryd Swansea,2023-06-14T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
525756,Brynhyfryd Swansea,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
525756,Brynhyfryd Swansea,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
525756,Brynhyfryd Swansea,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.88
525756,Brynhyfryd Swansea,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.77
525756,Brynhyfryd Swansea,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
525756,Brynhyfryd Swansea,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.43
525756,Brynhyfryd Swansea,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.62
525756,Brynhyfryd Swansea,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.58
525756,Brynhyfryd Swansea,2023-06-14T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
525756,Brynhyfryd Swansea,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
525756,Brynhyfryd Swansea,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
525756,Brynhyfryd Swansea,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
525756,Brynhyfryd Swansea,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
525756,Brynhyfryd Swansea,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.53
525756,Brynhyfryd Swansea,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
525756,Brynhyfryd Swansea,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.5
525756,Brynhyfryd Swansea,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.11
525756,Brynhyfryd Swansea,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.98
525756,Brynhyfryd Swansea,2023-06-14T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
525756,Brynhyfryd Swansea,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.0
