Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.8
525756,Brynhyfryd Swansea,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.8
525756,Brynhyfryd Swansea,2023-06-14T18:30:00.000+00:00,transformer,,Temperature,C,26.0
525756,Brynhyfryd Swansea,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
525756,Brynhyfryd Swansea,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
525756,Brynhyfryd Swansea,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
525756,Brynhyfryd Swansea,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
525756,Brynhyfryd Swansea,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
525756,Brynhyfryd Swansea,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
525756,Brynhyfryd Swansea,2023-06-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.33
525756,Brynhyfryd Swansea,2023-06-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.01
525756,Brynhyfryd Swansea,2023-06-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
525756,Brynhyfryd Swansea,2023-06-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,43.04
525756,Brynhyfryd Swansea,2023-06-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,53.45
525756,Brynhyfryd Swansea,2023-06-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,45.37
525756,Brynhyfryd Swansea,2023-06-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,88.4
525756,Brynhyfryd Swansea,2023-06-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
525756,Brynhyfryd Swansea,2023-06-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.3
525756,Brynhyfryd Swansea,2023-06-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
525756,Brynhyfryd Swansea,2023-06-14T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.15
525756,Brynhyfryd Swansea,2023-06-14T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.81
525756,Brynhyfryd Swansea,2023-06-14T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.15
525756,Brynhyfryd Swansea,2023-06-14T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.12
525756,Brynhyfryd Swansea,2023-06-14T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.35
525756,Brynhyfryd Swansea,2023-06-14T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.94
525756,Brynhyfryd Swansea,2023-06-14T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,30.4
525756,Brynhyfryd Swansea,2023-06-14T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.0
525756,Brynhyfryd Swansea,2023-06-14T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.8
525756,Brynhyfryd Swansea,2023-06-14T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.5
525756,Brynhyfryd Swansea,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
525756,Brynhyfryd Swansea,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
525756,Brynhyfryd Swansea,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
525756,Brynhyfryd Swansea,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.69
525756,Brynhyfryd Swansea,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.48
525756,Brynhyfryd Swansea,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.3
525756,Brynhyfryd Swansea,2023-06-14T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
525756,Brynhyfryd Swansea,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
525756,Brynhyfryd Swansea,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.0
525756,Brynhyfryd Swansea,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.5
525756,Brynhyfryd Swansea,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
525756,Brynhyfryd Swansea,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.84
525756,Brynhyfryd Swansea,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.48
525756,Brynhyfryd Swansea,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
525756,Brynhyfryd Swansea,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.46
525756,Brynhyfryd Swansea,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.62
525756,Brynhyfryd Swansea,2023-06-14T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
525756,Brynhyfryd Swansea,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
525756,Brynhyfryd Swansea,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
525756,Brynhyfryd Swansea,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
525756,Brynhyfryd Swansea,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.29
525756,Brynhyfryd Swansea,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.18
525756,Brynhyfryd Swansea,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.43
525756,Brynhyfryd Swansea,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.48
525756,Brynhyfryd Swansea,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.32
525756,Brynhyfryd Swansea,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.72
525756,Brynhyfryd Swansea,2023-06-14T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
525756,Brynhyfryd Swansea,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
525756,Brynhyfryd Swansea,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
525756,Brynhyfryd Swansea,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
525756,Brynhyfryd Swansea,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.57
525756,Brynhyfryd Swansea,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.61
525756,Brynhyfryd Swansea,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.6
525756,Brynhyfryd Swansea,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.86
525756,Brynhyfryd Swansea,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.99
525756,Brynhyfryd Swansea,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.72
525756,Brynhyfryd Swansea,2023-06-14T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
525756,Brynhyfryd Swansea,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.0
525756,Brynhyfryd Swansea,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.1
525756,Brynhyfryd Swansea,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.0
525756,Brynhyfryd Swansea,2023-06-14T18:20:00.000+00:00,transformer,,Temperature,C,26.0
525756,Brynhyfryd Swansea,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
525756,Brynhyfryd Swansea,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
525756,Brynhyfryd Swansea,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
525756,Brynhyfryd Swansea,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
525756,Brynhyfryd Swansea,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
525756,Brynhyfryd Swansea,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
525756,Brynhyfryd Swansea,2023-06-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.98
525756,Brynhyfryd Swansea,2023-06-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.43
525756,Brynhyfryd Swansea,2023-06-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
525756,Brynhyfryd Swansea,2023-06-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,42.96
525756,Brynhyfryd Swansea,2023-06-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,49.61
525756,Brynhyfryd Swansea,2023-06-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,49.3
525756,Brynhyfryd Swansea,2023-06-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,79.3
525756,Brynhyfryd Swansea,2023-06-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
525756,Brynhyfryd Swansea,2023-06-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
525756,Brynhyfryd Swansea,2023-06-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
525756,Brynhyfryd Swansea,2023-06-14T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.11
525756,Brynhyfryd Swansea,2023-06-14T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.82
525756,Brynhyfryd Swansea,2023-06-14T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.14
525756,Brynhyfryd Swansea,2023-06-14T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.73
525756,Brynhyfryd Swansea,2023-06-14T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.28
525756,Brynhyfryd Swansea,2023-06-14T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.26
525756,Brynhyfryd Swansea,2023-06-14T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,24.8
525756,Brynhyfryd Swansea,2023-06-14T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.0
525756,Brynhyfryd Swansea,2023-06-14T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.5
525756,Brynhyfryd Swansea,2023-06-14T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.2
525756,Brynhyfryd Swansea,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
525756,Brynhyfryd Swansea,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
525756,Brynhyfryd Swansea,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
525756,Brynhyfryd Swansea,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.97
525756,Brynhyfryd Swansea,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.38
525756,Brynhyfryd Swansea,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.4
525756,Brynhyfryd Swansea,2023-06-14T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
525756,Brynhyfryd Swansea,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
525756,Brynhyfryd Swansea,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.2
525756,Brynhyfryd Swansea,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.5
525756,Brynhyfryd Swansea,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
525756,Brynhyfryd Swansea,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.02
525756,Brynhyfryd Swansea,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.73
525756,Brynhyfryd Swansea,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
525756,Brynhyfryd Swansea,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.44
525756,Brynhyfryd Swansea,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.06
525756,Brynhyfryd Swansea,2023-06-14T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
525756,Brynhyfryd Swansea,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
525756,Brynhyfryd Swansea,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
525756,Brynhyfryd Swansea,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
525756,Brynhyfryd Swansea,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.97
525756,Brynhyfryd Swansea,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.1
525756,Brynhyfryd Swansea,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
525756,Brynhyfryd Swansea,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.51
525756,Brynhyfryd Swansea,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.4
525756,Brynhyfryd Swansea,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.21
525756,Brynhyfryd Swansea,2023-06-14T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
525756,Brynhyfryd Swansea,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
525756,Brynhyfryd Swansea,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
525756,Brynhyfryd Swansea,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
525756,Brynhyfryd Swansea,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.29
525756,Brynhyfryd Swansea,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.09
525756,Brynhyfryd Swansea,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
525756,Brynhyfryd Swansea,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.94
525756,Brynhyfryd Swansea,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.45
525756,Brynhyfryd Swansea,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.11
525756,Brynhyfryd Swansea,2023-06-14T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
525756,Brynhyfryd Swansea,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.0
525756,Brynhyfryd Swansea,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.4
525756,Brynhyfryd Swansea,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.7
525756,Brynhyfryd Swansea,2023-06-14T18:10:00.000+00:00,transformer,,Temperature,C,26.0
525756,Brynhyfryd Swansea,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
525756,Brynhyfryd Swansea,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
525756,Brynhyfryd Swansea,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
525756,Brynhyfryd Swansea,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
525756,Brynhyfryd Swansea,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
525756,Brynhyfryd Swansea,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
525756,Brynhyfryd Swansea,2023-06-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.32
525756,Brynhyfryd Swansea,2023-06-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.11
525756,Brynhyfryd Swansea,2023-06-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
525756,Brynhyfryd Swansea,2023-06-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,44.48
525756,Brynhyfryd Swansea,2023-06-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,49.95
525756,Brynhyfryd Swansea,2023-06-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,48.04
525756,Brynhyfryd Swansea,2023-06-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
525756,Brynhyfryd Swansea,2023-06-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
525756,Brynhyfryd Swansea,2023-06-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
525756,Brynhyfryd Swansea,2023-06-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
525756,Brynhyfryd Swansea,2023-06-14T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.03
525756,Brynhyfryd Swansea,2023-06-14T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.44
525756,Brynhyfryd Swansea,2023-06-14T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.93
525756,Brynhyfryd Swansea,2023-06-14T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.17
525756,Brynhyfryd Swansea,2023-06-14T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.52
525756,Brynhyfryd Swansea,2023-06-14T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.64
525756,Brynhyfryd Swansea,2023-06-14T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,31.9
525756,Brynhyfryd Swansea,2023-06-14T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.1
525756,Brynhyfryd Swansea,2023-06-14T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.0
525756,Brynhyfryd Swansea,2023-06-14T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.3
525756,Brynhyfryd Swansea,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
525756,Brynhyfryd Swansea,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
525756,Brynhyfryd Swansea,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
525756,Brynhyfryd Swansea,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.75
525756,Brynhyfryd Swansea,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.86
525756,Brynhyfryd Swansea,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.27
525756,Brynhyfryd Swansea,2023-06-14T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
525756,Brynhyfryd Swansea,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
525756,Brynhyfryd Swansea,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
525756,Brynhyfryd Swansea,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.7
525756,Brynhyfryd Swansea,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
525756,Brynhyfryd Swansea,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.15
525756,Brynhyfryd Swansea,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.33
525756,Brynhyfryd Swansea,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
525756,Brynhyfryd Swansea,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.22
525756,Brynhyfryd Swansea,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.53
525756,Brynhyfryd Swansea,2023-06-14T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
525756,Brynhyfryd Swansea,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
525756,Brynhyfryd Swansea,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
525756,Brynhyfryd Swansea,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
525756,Brynhyfryd Swansea,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.57
525756,Brynhyfryd Swansea,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.73
525756,Brynhyfryd Swansea,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.27
525756,Brynhyfryd Swansea,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.01
525756,Brynhyfryd Swansea,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.72
525756,Brynhyfryd Swansea,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.46
525756,Brynhyfryd Swansea,2023-06-14T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
525756,Brynhyfryd Swansea,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
525756,Brynhyfryd Swansea,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
525756,Brynhyfryd Swansea,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
525756,Brynhyfryd Swansea,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.18
525756,Brynhyfryd Swansea,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.2
525756,Brynhyfryd Swansea,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
525756,Brynhyfryd Swansea,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.29
525756,Brynhyfryd Swansea,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.87
525756,Brynhyfryd Swansea,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.86
525756,Brynhyfryd Swansea,2023-06-14T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
525756,Brynhyfryd Swansea,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.1
525756,Brynhyfryd Swansea,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.7
525756,Brynhyfryd Swansea,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.5
525756,Brynhyfryd Swansea,2023-06-14T18:00:00.000+00:00,transformer,,Temperature,C,26.1
525756,Brynhyfryd Swansea,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
525756,Brynhyfryd Swansea,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
525756,Brynhyfryd Swansea,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
525756,Brynhyfryd Swansea,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
525756,Brynhyfryd Swansea,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
525756,Brynhyfryd Swansea,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
525756,Brynhyfryd Swansea,2023-06-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.12
525756,Brynhyfryd Swansea,2023-06-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.38
525756,Brynhyfryd Swansea,2023-06-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
525756,Brynhyfryd Swansea,2023-06-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,41.42
525756,Brynhyfryd Swansea,2023-06-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,50.2
525756,Brynhyfryd Swansea,2023-06-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,43.76
525756,Brynhyfryd Swansea,2023-06-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
525756,Brynhyfryd Swansea,2023-06-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
525756,Brynhyfryd Swansea,2023-06-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
525756,Brynhyfryd Swansea,2023-06-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
525756,Brynhyfryd Swansea,2023-06-14T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.25
525756,Brynhyfryd Swansea,2023-06-14T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.5
525756,Brynhyfryd Swansea,2023-06-14T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.96
525756,Brynhyfryd Swansea,2023-06-14T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.17
525756,Brynhyfryd Swansea,2023-06-14T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.22
525756,Brynhyfryd Swansea,2023-06-14T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.17
525756,Brynhyfryd Swansea,2023-06-14T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,38.2
525756,Brynhyfryd Swansea,2023-06-14T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.7
525756,Brynhyfryd Swansea,2023-06-14T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.8
525756,Brynhyfryd Swansea,2023-06-14T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.8
525756,Brynhyfryd Swansea,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
525756,Brynhyfryd Swansea,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
525756,Brynhyfryd Swansea,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
525756,Brynhyfryd Swansea,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.21
525756,Brynhyfryd Swansea,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.33
525756,Brynhyfryd Swansea,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.79
525756,Brynhyfryd Swansea,2023-06-14T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
525756,Brynhyfryd Swansea,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
525756,Brynhyfryd Swansea,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
525756,Brynhyfryd Swansea,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.3
525756,Brynhyfryd Swansea,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
525756,Brynhyfryd Swansea,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.3
525756,Brynhyfryd Swansea,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.64
525756,Brynhyfryd Swansea,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
525756,Brynhyfryd Swansea,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.54
525756,Brynhyfryd Swansea,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.96
525756,Brynhyfryd Swansea,2023-06-14T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
525756,Brynhyfryd Swansea,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
525756,Brynhyfryd Swansea,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.6
525756,Brynhyfryd Swansea,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
525756,Brynhyfryd Swansea,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.28
525756,Brynhyfryd Swansea,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.88
525756,Brynhyfryd Swansea,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.51
525756,Brynhyfryd Swansea,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.55
525756,Brynhyfryd Swansea,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.75
525756,Brynhyfryd Swansea,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.84
525756,Brynhyfryd Swansea,2023-06-14T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
525756,Brynhyfryd Swansea,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
525756,Brynhyfryd Swansea,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
525756,Brynhyfryd Swansea,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
525756,Brynhyfryd Swansea,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.34
525756,Brynhyfryd Swansea,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.91
525756,Brynhyfryd Swansea,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.85
525756,Brynhyfryd Swansea,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.41
525756,Brynhyfryd Swansea,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.2
525756,Brynhyfryd Swansea,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.84
525756,Brynhyfryd Swansea,2023-06-14T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
525756,Brynhyfryd Swansea,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.5
525756,Brynhyfryd Swansea,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.4
525756,Brynhyfryd Swansea,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.9
525756,Brynhyfryd Swansea,2023-06-14T17:50:00.000+00:00,transformer,,Temperature,C,26.1
525756,Brynhyfryd Swansea,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
525756,Brynhyfryd Swansea,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
525756,Brynhyfryd Swansea,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
525756,Brynhyfryd Swansea,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
525756,Brynhyfryd Swansea,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
525756,Brynhyfryd Swansea,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
525756,Brynhyfryd Swansea,2023-06-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.45
525756,Brynhyfryd Swansea,2023-06-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.71
525756,Brynhyfryd Swansea,2023-06-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
525756,Brynhyfryd Swansea,2023-06-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.76
525756,Brynhyfryd Swansea,2023-06-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,51.03
525756,Brynhyfryd Swansea,2023-06-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,52.59
525756,Brynhyfryd Swansea,2023-06-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,97.1
525756,Brynhyfryd Swansea,2023-06-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
525756,Brynhyfryd Swansea,2023-06-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.1
525756,Brynhyfryd Swansea,2023-06-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.4
525756,Brynhyfryd Swansea,2023-06-14T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.76
525756,Brynhyfryd Swansea,2023-06-14T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.25
525756,Brynhyfryd Swansea,2023-06-14T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.19
525756,Brynhyfryd Swansea,2023-06-14T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.06
525756,Brynhyfryd Swansea,2023-06-14T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.72
525756,Brynhyfryd Swansea,2023-06-14T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.42
525756,Brynhyfryd Swansea,2023-06-14T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,36.4
525756,Brynhyfryd Swansea,2023-06-14T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.4
525756,Brynhyfryd Swansea,2023-06-14T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.9
525756,Brynhyfryd Swansea,2023-06-14T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.7
525756,Brynhyfryd Swansea,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
525756,Brynhyfryd Swansea,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
525756,Brynhyfryd Swansea,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
525756,Brynhyfryd Swansea,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.69
525756,Brynhyfryd Swansea,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.56
525756,Brynhyfryd Swansea,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.11
525756,Brynhyfryd Swansea,2023-06-14T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.3
525756,Brynhyfryd Swansea,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.5
525756,Brynhyfryd Swansea,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.3
525756,Brynhyfryd Swansea,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.7
525756,Brynhyfryd Swansea,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
525756,Brynhyfryd Swansea,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.03
525756,Brynhyfryd Swansea,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.0
525756,Brynhyfryd Swansea,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
525756,Brynhyfryd Swansea,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.07
525756,Brynhyfryd Swansea,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.17
525756,Brynhyfryd Swansea,2023-06-14T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
525756,Brynhyfryd Swansea,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
525756,Brynhyfryd Swansea,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
525756,Brynhyfryd Swansea,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
525756,Brynhyfryd Swansea,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.86
525756,Brynhyfryd Swansea,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.29
525756,Brynhyfryd Swansea,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.04
525756,Brynhyfryd Swansea,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.43
525756,Brynhyfryd Swansea,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.3
525756,Brynhyfryd Swansea,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.69
525756,Brynhyfryd Swansea,2023-06-14T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
525756,Brynhyfryd Swansea,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.2
525756,Brynhyfryd Swansea,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
525756,Brynhyfryd Swansea,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
525756,Brynhyfryd Swansea,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.34
525756,Brynhyfryd Swansea,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.46
525756,Brynhyfryd Swansea,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
525756,Brynhyfryd Swansea,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.42
525756,Brynhyfryd Swansea,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.0
525756,Brynhyfryd Swansea,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.7
525756,Brynhyfryd Swansea,2023-06-14T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
525756,Brynhyfryd Swansea,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.6
525756,Brynhyfryd Swansea,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.8
525756,Brynhyfryd Swansea,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.6
525756,Brynhyfryd Swansea,2023-06-14T17:40:00.000+00:00,transformer,,Temperature,C,26.1
525756,Brynhyfryd Swansea,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
525756,Brynhyfryd Swansea,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
525756,Brynhyfryd Swansea,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
525756,Brynhyfryd Swansea,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
525756,Brynhyfryd Swansea,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
525756,Brynhyfryd Swansea,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
525756,Brynhyfryd Swansea,2023-06-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.28
525756,Brynhyfryd Swansea,2023-06-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.88
525756,Brynhyfryd Swansea,2023-06-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.16
525756,Brynhyfryd Swansea,2023-06-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,43.93
525756,Brynhyfryd Swansea,2023-06-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,53.65
525756,Brynhyfryd Swansea,2023-06-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,63.1
525756,Brynhyfryd Swansea,2023-06-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,107.1
525756,Brynhyfryd Swansea,2023-06-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
525756,Brynhyfryd Swansea,2023-06-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.9
525756,Brynhyfryd Swansea,2023-06-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.4
525756,Brynhyfryd Swansea,2023-06-14T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.93
525756,Brynhyfryd Swansea,2023-06-14T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.46
525756,Brynhyfryd Swansea,2023-06-14T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.35
525756,Brynhyfryd Swansea,2023-06-14T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.54
525756,Brynhyfryd Swansea,2023-06-14T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.65
525756,Brynhyfryd Swansea,2023-06-14T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.54
525756,Brynhyfryd Swansea,2023-06-14T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,37.9
525756,Brynhyfryd Swansea,2023-06-14T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.6
525756,Brynhyfryd Swansea,2023-06-14T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.6
525756,Brynhyfryd Swansea,2023-06-14T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.3
525756,Brynhyfryd Swansea,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
525756,Brynhyfryd Swansea,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
525756,Brynhyfryd Swansea,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
525756,Brynhyfryd Swansea,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.8
525756,Brynhyfryd Swansea,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.8
525756,Brynhyfryd Swansea,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.15
525756,Brynhyfryd Swansea,2023-06-14T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
525756,Brynhyfryd Swansea,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.1
525756,Brynhyfryd Swansea,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.3
525756,Brynhyfryd Swansea,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.9
525756,Brynhyfryd Swansea,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
525756,Brynhyfryd Swansea,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.9
525756,Brynhyfryd Swansea,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.28
525756,Brynhyfryd Swansea,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
525756,Brynhyfryd Swansea,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.91
525756,Brynhyfryd Swansea,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.91
525756,Brynhyfryd Swansea,2023-06-14T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
525756,Brynhyfryd Swansea,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
525756,Brynhyfryd Swansea,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
525756,Brynhyfryd Swansea,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
525756,Brynhyfryd Swansea,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.44
525756,Brynhyfryd Swansea,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.05
525756,Brynhyfryd Swansea,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.28
525756,Brynhyfryd Swansea,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.31
525756,Brynhyfryd Swansea,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.08
525756,Brynhyfryd Swansea,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.4
525756,Brynhyfryd Swansea,2023-06-14T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
525756,Brynhyfryd Swansea,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.2
525756,Brynhyfryd Swansea,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
525756,Brynhyfryd Swansea,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.9
525756,Brynhyfryd Swansea,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.1
525756,Brynhyfryd Swansea,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.8
525756,Brynhyfryd Swansea,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.21
525756,Brynhyfryd Swansea,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.96
525756,Brynhyfryd Swansea,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.29
525756,Brynhyfryd Swansea,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.71
525756,Brynhyfryd Swansea,2023-06-14T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
525756,Brynhyfryd Swansea,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.4
525756,Brynhyfryd Swansea,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.8
525756,Brynhyfryd Swansea,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.7
525756,Brynhyfryd Swansea,2023-06-14T17:30:00.000+00:00,transformer,,Temperature,C,26.1
525756,Brynhyfryd Swansea,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
525756,Brynhyfryd Swansea,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
525756,Brynhyfryd Swansea,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
525756,Brynhyfryd Swansea,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
525756,Brynhyfryd Swansea,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
525756,Brynhyfryd Swansea,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
525756,Brynhyfryd Swansea,2023-06-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.7
525756,Brynhyfryd Swansea,2023-06-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.5
525756,Brynhyfryd Swansea,2023-06-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.25
525756,Brynhyfryd Swansea,2023-06-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,50.69
525756,Brynhyfryd Swansea,2023-06-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,55.74
525756,Brynhyfryd Swansea,2023-06-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,58.7
525756,Brynhyfryd Swansea,2023-06-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,78.1
525756,Brynhyfryd Swansea,2023-06-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
525756,Brynhyfryd Swansea,2023-06-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.8
525756,Brynhyfryd Swansea,2023-06-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.0
525756,Brynhyfryd Swansea,2023-06-14T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.05
525756,Brynhyfryd Swansea,2023-06-14T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.84
525756,Brynhyfryd Swansea,2023-06-14T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.97
525756,Brynhyfryd Swansea,2023-06-14T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.56
525756,Brynhyfryd Swansea,2023-06-14T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.49
525756,Brynhyfryd Swansea,2023-06-14T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.6
525756,Brynhyfryd Swansea,2023-06-14T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,37.5
525756,Brynhyfryd Swansea,2023-06-14T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.6
525756,Brynhyfryd Swansea,2023-06-14T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.8
525756,Brynhyfryd Swansea,2023-06-14T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.1
525756,Brynhyfryd Swansea,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
525756,Brynhyfryd Swansea,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
525756,Brynhyfryd Swansea,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
525756,Brynhyfryd Swansea,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.33
525756,Brynhyfryd Swansea,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.86
525756,Brynhyfryd Swansea,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.53
525756,Brynhyfryd Swansea,2023-06-14T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
525756,Brynhyfryd Swansea,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.0
525756,Brynhyfryd Swansea,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.2
525756,Brynhyfryd Swansea,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
525756,Brynhyfryd Swansea,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
525756,Brynhyfryd Swansea,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.92
525756,Brynhyfryd Swansea,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.59
525756,Brynhyfryd Swansea,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
525756,Brynhyfryd Swansea,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.64
525756,Brynhyfryd Swansea,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.65
525756,Brynhyfryd Swansea,2023-06-14T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
525756,Brynhyfryd Swansea,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
525756,Brynhyfryd Swansea,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
525756,Brynhyfryd Swansea,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.84
525756,Brynhyfryd Swansea,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.36
525756,Brynhyfryd Swansea,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.31
525756,Brynhyfryd Swansea,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.59
525756,Brynhyfryd Swansea,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.35
525756,Brynhyfryd Swansea,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.48
525756,Brynhyfryd Swansea,2023-06-14T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
525756,Brynhyfryd Swansea,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.1
525756,Brynhyfryd Swansea,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
525756,Brynhyfryd Swansea,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
525756,Brynhyfryd Swansea,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.68
525756,Brynhyfryd Swansea,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.44
525756,Brynhyfryd Swansea,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.54
525756,Brynhyfryd Swansea,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,31.66
525756,Brynhyfryd Swansea,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.3
525756,Brynhyfryd Swansea,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.54
525756,Brynhyfryd Swansea,2023-06-14T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
525756,Brynhyfryd Swansea,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,130.2
525756,Brynhyfryd Swansea,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.5
525756,Brynhyfryd Swansea,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.2
525756,Brynhyfryd Swansea,2023-06-14T17:20:00.000+00:00,transformer,,Temperature,C,26.1
525756,Brynhyfryd Swansea,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
525756,Brynhyfryd Swansea,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
525756,Brynhyfryd Swansea,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
525756,Brynhyfryd Swansea,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
525756,Brynhyfryd Swansea,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
525756,Brynhyfryd Swansea,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
525756,Brynhyfryd Swansea,2023-06-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.28
525756,Brynhyfryd Swansea,2023-06-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.85
525756,Brynhyfryd Swansea,2023-06-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.55
525756,Brynhyfryd Swansea,2023-06-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,64.61
525756,Brynhyfryd Swansea,2023-06-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,54.63
525756,Brynhyfryd Swansea,2023-06-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,54.8
525756,Brynhyfryd Swansea,2023-06-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
525756,Brynhyfryd Swansea,2023-06-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,264.4
525756,Brynhyfryd Swansea,2023-06-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.6
525756,Brynhyfryd Swansea,2023-06-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.1
525756,Brynhyfryd Swansea,2023-06-14T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.08
525756,Brynhyfryd Swansea,2023-06-14T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.46
525756,Brynhyfryd Swansea,2023-06-14T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.96
525756,Brynhyfryd Swansea,2023-06-14T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.37
525756,Brynhyfryd Swansea,2023-06-14T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.2
525756,Brynhyfryd Swansea,2023-06-14T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.38
525756,Brynhyfryd Swansea,2023-06-14T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,26.5
525756,Brynhyfryd Swansea,2023-06-14T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.6
525756,Brynhyfryd Swansea,2023-06-14T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.5
525756,Brynhyfryd Swansea,2023-06-14T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.1
525756,Brynhyfryd Swansea,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
525756,Brynhyfryd Swansea,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
525756,Brynhyfryd Swansea,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
525756,Brynhyfryd Swansea,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.73
525756,Brynhyfryd Swansea,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.37
525756,Brynhyfryd Swansea,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.07
525756,Brynhyfryd Swansea,2023-06-14T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
525756,Brynhyfryd Swansea,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.6
525756,Brynhyfryd Swansea,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.8
525756,Brynhyfryd Swansea,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.2
525756,Brynhyfryd Swansea,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
525756,Brynhyfryd Swansea,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.15
525756,Brynhyfryd Swansea,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.58
525756,Brynhyfryd Swansea,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
525756,Brynhyfryd Swansea,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.21
525756,Brynhyfryd Swansea,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.64
525756,Brynhyfryd Swansea,2023-06-14T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
