Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
525756,Brynhyfryd Swansea,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
525756,Brynhyfryd Swansea,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
525756,Brynhyfryd Swansea,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.99
525756,Brynhyfryd Swansea,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.48
525756,Brynhyfryd Swansea,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.06
525756,Brynhyfryd Swansea,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.67
525756,Brynhyfryd Swansea,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.6
525756,Brynhyfryd Swansea,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.86
525756,Brynhyfryd Swansea,2023-06-14T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
525756,Brynhyfryd Swansea,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.7
525756,Brynhyfryd Swansea,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
525756,Brynhyfryd Swansea,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
525756,Brynhyfryd Swansea,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.32
525756,Brynhyfryd Swansea,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.25
525756,Brynhyfryd Swansea,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.69
525756,Brynhyfryd Swansea,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,29.31
525756,Brynhyfryd Swansea,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.8
525756,Brynhyfryd Swansea,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.33
525756,Brynhyfryd Swansea,2023-06-14T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
525756,Brynhyfryd Swansea,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,120.7
525756,Brynhyfryd Swansea,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,101.5
525756,Brynhyfryd Swansea,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,114.2
525756,Brynhyfryd Swansea,2023-06-14T17:10:00.000+00:00,transformer,,Temperature,C,26.1
525756,Brynhyfryd Swansea,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
525756,Brynhyfryd Swansea,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
525756,Brynhyfryd Swansea,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
525756,Brynhyfryd Swansea,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
525756,Brynhyfryd Swansea,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
525756,Brynhyfryd Swansea,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
525756,Brynhyfryd Swansea,2023-06-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.66
525756,Brynhyfryd Swansea,2023-06-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.39
525756,Brynhyfryd Swansea,2023-06-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.53
525756,Brynhyfryd Swansea,2023-06-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,62.47
525756,Brynhyfryd Swansea,2023-06-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,58.18
525756,Brynhyfryd Swansea,2023-06-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,61.29
525756,Brynhyfryd Swansea,2023-06-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,77.1
525756,Brynhyfryd Swansea,2023-06-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,256.3
525756,Brynhyfryd Swansea,2023-06-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.6
525756,Brynhyfryd Swansea,2023-06-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.3
525756,Brynhyfryd Swansea,2023-06-14T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.5
525756,Brynhyfryd Swansea,2023-06-14T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.78
525756,Brynhyfryd Swansea,2023-06-14T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.1
525756,Brynhyfryd Swansea,2023-06-14T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.49
525756,Brynhyfryd Swansea,2023-06-14T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.55
525756,Brynhyfryd Swansea,2023-06-14T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.03
525756,Brynhyfryd Swansea,2023-06-14T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,25.5
525756,Brynhyfryd Swansea,2023-06-14T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.5
525756,Brynhyfryd Swansea,2023-06-14T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.7
525756,Brynhyfryd Swansea,2023-06-14T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.0
525756,Brynhyfryd Swansea,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
525756,Brynhyfryd Swansea,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
525756,Brynhyfryd Swansea,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
525756,Brynhyfryd Swansea,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.57
525756,Brynhyfryd Swansea,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.79
525756,Brynhyfryd Swansea,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.82
525756,Brynhyfryd Swansea,2023-06-14T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
525756,Brynhyfryd Swansea,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.0
525756,Brynhyfryd Swansea,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.5
525756,Brynhyfryd Swansea,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.2
525756,Brynhyfryd Swansea,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
525756,Brynhyfryd Swansea,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.05
525756,Brynhyfryd Swansea,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.25
525756,Brynhyfryd Swansea,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
525756,Brynhyfryd Swansea,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
525756,Brynhyfryd Swansea,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.97
525756,Brynhyfryd Swansea,2023-06-14T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
525756,Brynhyfryd Swansea,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
525756,Brynhyfryd Swansea,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
525756,Brynhyfryd Swansea,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
525756,Brynhyfryd Swansea,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.23
525756,Brynhyfryd Swansea,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.96
525756,Brynhyfryd Swansea,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.98
525756,Brynhyfryd Swansea,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.4
525756,Brynhyfryd Swansea,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.69
525756,Brynhyfryd Swansea,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.99
525756,Brynhyfryd Swansea,2023-06-14T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
525756,Brynhyfryd Swansea,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
525756,Brynhyfryd Swansea,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
525756,Brynhyfryd Swansea,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.7
525756,Brynhyfryd Swansea,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.24
525756,Brynhyfryd Swansea,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.91
525756,Brynhyfryd Swansea,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.3
525756,Brynhyfryd Swansea,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.02
525756,Brynhyfryd Swansea,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.33
525756,Brynhyfryd Swansea,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.47
525756,Brynhyfryd Swansea,2023-06-14T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
525756,Brynhyfryd Swansea,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.7
525756,Brynhyfryd Swansea,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.9
525756,Brynhyfryd Swansea,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.7
525756,Brynhyfryd Swansea,2023-06-14T17:00:00.000+00:00,transformer,,Temperature,C,26.1
525756,Brynhyfryd Swansea,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
525756,Brynhyfryd Swansea,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
525756,Brynhyfryd Swansea,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
525756,Brynhyfryd Swansea,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
525756,Brynhyfryd Swansea,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
525756,Brynhyfryd Swansea,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
525756,Brynhyfryd Swansea,2023-06-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.33
525756,Brynhyfryd Swansea,2023-06-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.61
525756,Brynhyfryd Swansea,2023-06-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.79
525756,Brynhyfryd Swansea,2023-06-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,49.23
525756,Brynhyfryd Swansea,2023-06-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,57.38
525756,Brynhyfryd Swansea,2023-06-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,57.28
525756,Brynhyfryd Swansea,2023-06-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,82.3
525756,Brynhyfryd Swansea,2023-06-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
525756,Brynhyfryd Swansea,2023-06-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.7
525756,Brynhyfryd Swansea,2023-06-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.2
525756,Brynhyfryd Swansea,2023-06-14T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.34
525756,Brynhyfryd Swansea,2023-06-14T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.44
525756,Brynhyfryd Swansea,2023-06-14T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.26
525756,Brynhyfryd Swansea,2023-06-14T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.94
525756,Brynhyfryd Swansea,2023-06-14T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.68
525756,Brynhyfryd Swansea,2023-06-14T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.16
525756,Brynhyfryd Swansea,2023-06-14T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,28.2
525756,Brynhyfryd Swansea,2023-06-14T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.0
525756,Brynhyfryd Swansea,2023-06-14T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.3
525756,Brynhyfryd Swansea,2023-06-14T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.3
525756,Brynhyfryd Swansea,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
525756,Brynhyfryd Swansea,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
525756,Brynhyfryd Swansea,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
525756,Brynhyfryd Swansea,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.14
525756,Brynhyfryd Swansea,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.05
525756,Brynhyfryd Swansea,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.49
525756,Brynhyfryd Swansea,2023-06-14T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
525756,Brynhyfryd Swansea,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.9
525756,Brynhyfryd Swansea,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.1
525756,Brynhyfryd Swansea,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.7
525756,Brynhyfryd Swansea,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
525756,Brynhyfryd Swansea,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
525756,Brynhyfryd Swansea,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.28
525756,Brynhyfryd Swansea,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
525756,Brynhyfryd Swansea,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.08
525756,Brynhyfryd Swansea,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.87
525756,Brynhyfryd Swansea,2023-06-14T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
525756,Brynhyfryd Swansea,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
525756,Brynhyfryd Swansea,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
525756,Brynhyfryd Swansea,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
525756,Brynhyfryd Swansea,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.57
525756,Brynhyfryd Swansea,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.43
525756,Brynhyfryd Swansea,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.65
525756,Brynhyfryd Swansea,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.04
525756,Brynhyfryd Swansea,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.39
525756,Brynhyfryd Swansea,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.48
525756,Brynhyfryd Swansea,2023-06-14T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
525756,Brynhyfryd Swansea,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
525756,Brynhyfryd Swansea,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
525756,Brynhyfryd Swansea,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
525756,Brynhyfryd Swansea,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.87
525756,Brynhyfryd Swansea,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.72
525756,Brynhyfryd Swansea,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.61
525756,Brynhyfryd Swansea,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.72
525756,Brynhyfryd Swansea,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.11
525756,Brynhyfryd Swansea,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.43
525756,Brynhyfryd Swansea,2023-06-14T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
525756,Brynhyfryd Swansea,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.1
525756,Brynhyfryd Swansea,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.5
525756,Brynhyfryd Swansea,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.2
525756,Brynhyfryd Swansea,2023-06-14T16:50:00.000+00:00,transformer,,Temperature,C,26.1
525756,Brynhyfryd Swansea,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
525756,Brynhyfryd Swansea,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
525756,Brynhyfryd Swansea,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
525756,Brynhyfryd Swansea,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
525756,Brynhyfryd Swansea,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
525756,Brynhyfryd Swansea,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
525756,Brynhyfryd Swansea,2023-06-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.98
525756,Brynhyfryd Swansea,2023-06-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.89
525756,Brynhyfryd Swansea,2023-06-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
525756,Brynhyfryd Swansea,2023-06-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,48.46
525756,Brynhyfryd Swansea,2023-06-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,54.33
525756,Brynhyfryd Swansea,2023-06-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,48.43
525756,Brynhyfryd Swansea,2023-06-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
525756,Brynhyfryd Swansea,2023-06-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
525756,Brynhyfryd Swansea,2023-06-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.5
525756,Brynhyfryd Swansea,2023-06-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
525756,Brynhyfryd Swansea,2023-06-14T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.56
525756,Brynhyfryd Swansea,2023-06-14T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.76
525756,Brynhyfryd Swansea,2023-06-14T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.1
525756,Brynhyfryd Swansea,2023-06-14T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.22
525756,Brynhyfryd Swansea,2023-06-14T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.49
525756,Brynhyfryd Swansea,2023-06-14T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.04
525756,Brynhyfryd Swansea,2023-06-14T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,22.8
525756,Brynhyfryd Swansea,2023-06-14T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.8
525756,Brynhyfryd Swansea,2023-06-14T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.5
525756,Brynhyfryd Swansea,2023-06-14T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.4
525756,Brynhyfryd Swansea,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
525756,Brynhyfryd Swansea,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
525756,Brynhyfryd Swansea,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
525756,Brynhyfryd Swansea,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.82
525756,Brynhyfryd Swansea,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.84
525756,Brynhyfryd Swansea,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.12
525756,Brynhyfryd Swansea,2023-06-14T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.8
525756,Brynhyfryd Swansea,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
525756,Brynhyfryd Swansea,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.8
525756,Brynhyfryd Swansea,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.1
525756,Brynhyfryd Swansea,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
525756,Brynhyfryd Swansea,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
525756,Brynhyfryd Swansea,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.01
525756,Brynhyfryd Swansea,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
525756,Brynhyfryd Swansea,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.71
525756,Brynhyfryd Swansea,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.17
525756,Brynhyfryd Swansea,2023-06-14T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
525756,Brynhyfryd Swansea,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
525756,Brynhyfryd Swansea,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
525756,Brynhyfryd Swansea,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
525756,Brynhyfryd Swansea,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.06
525756,Brynhyfryd Swansea,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.2
525756,Brynhyfryd Swansea,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.16
525756,Brynhyfryd Swansea,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.08
525756,Brynhyfryd Swansea,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.51
525756,Brynhyfryd Swansea,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.31
525756,Brynhyfryd Swansea,2023-06-14T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
525756,Brynhyfryd Swansea,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.1
525756,Brynhyfryd Swansea,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
525756,Brynhyfryd Swansea,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
525756,Brynhyfryd Swansea,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.37
525756,Brynhyfryd Swansea,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.73
525756,Brynhyfryd Swansea,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.34
525756,Brynhyfryd Swansea,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,27.79
525756,Brynhyfryd Swansea,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.34
525756,Brynhyfryd Swansea,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.75
525756,Brynhyfryd Swansea,2023-06-14T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
525756,Brynhyfryd Swansea,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,116.8
525756,Brynhyfryd Swansea,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,112.7
525756,Brynhyfryd Swansea,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,116.6
525756,Brynhyfryd Swansea,2023-06-14T16:40:00.000+00:00,transformer,,Temperature,C,26.1
525756,Brynhyfryd Swansea,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
525756,Brynhyfryd Swansea,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
525756,Brynhyfryd Swansea,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
525756,Brynhyfryd Swansea,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
525756,Brynhyfryd Swansea,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
525756,Brynhyfryd Swansea,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
525756,Brynhyfryd Swansea,2023-06-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.86
525756,Brynhyfryd Swansea,2023-06-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.7
525756,Brynhyfryd Swansea,2023-06-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.57
525756,Brynhyfryd Swansea,2023-06-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,58.43
525756,Brynhyfryd Swansea,2023-06-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,63.9
525756,Brynhyfryd Swansea,2023-06-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,61.39
525756,Brynhyfryd Swansea,2023-06-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
525756,Brynhyfryd Swansea,2023-06-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.3
525756,Brynhyfryd Swansea,2023-06-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.7
525756,Brynhyfryd Swansea,2023-06-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.2
525756,Brynhyfryd Swansea,2023-06-14T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.37
525756,Brynhyfryd Swansea,2023-06-14T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.65
525756,Brynhyfryd Swansea,2023-06-14T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.24
525756,Brynhyfryd Swansea,2023-06-14T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.85
525756,Brynhyfryd Swansea,2023-06-14T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.78
525756,Brynhyfryd Swansea,2023-06-14T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.79
525756,Brynhyfryd Swansea,2023-06-14T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.4
525756,Brynhyfryd Swansea,2023-06-14T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.9
525756,Brynhyfryd Swansea,2023-06-14T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.9
525756,Brynhyfryd Swansea,2023-06-14T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.4
525756,Brynhyfryd Swansea,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
525756,Brynhyfryd Swansea,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
525756,Brynhyfryd Swansea,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
525756,Brynhyfryd Swansea,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.79
525756,Brynhyfryd Swansea,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.83
525756,Brynhyfryd Swansea,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.52
525756,Brynhyfryd Swansea,2023-06-14T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,46.8
525756,Brynhyfryd Swansea,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
525756,Brynhyfryd Swansea,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.5
525756,Brynhyfryd Swansea,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.4
525756,Brynhyfryd Swansea,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.63
525756,Brynhyfryd Swansea,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.97
525756,Brynhyfryd Swansea,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.13
525756,Brynhyfryd Swansea,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
525756,Brynhyfryd Swansea,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.73
525756,Brynhyfryd Swansea,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.23
525756,Brynhyfryd Swansea,2023-06-14T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
525756,Brynhyfryd Swansea,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
525756,Brynhyfryd Swansea,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
525756,Brynhyfryd Swansea,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
525756,Brynhyfryd Swansea,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.6
525756,Brynhyfryd Swansea,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.18
525756,Brynhyfryd Swansea,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.37
525756,Brynhyfryd Swansea,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.07
525756,Brynhyfryd Swansea,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.42
525756,Brynhyfryd Swansea,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.47
525756,Brynhyfryd Swansea,2023-06-14T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
525756,Brynhyfryd Swansea,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.1
525756,Brynhyfryd Swansea,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
525756,Brynhyfryd Swansea,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
525756,Brynhyfryd Swansea,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.09
525756,Brynhyfryd Swansea,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.34
525756,Brynhyfryd Swansea,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.84
525756,Brynhyfryd Swansea,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,26.02
525756,Brynhyfryd Swansea,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.0
525756,Brynhyfryd Swansea,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.77
525756,Brynhyfryd Swansea,2023-06-14T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
525756,Brynhyfryd Swansea,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,108.7
525756,Brynhyfryd Swansea,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.5
525756,Brynhyfryd Swansea,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.0
525756,Brynhyfryd Swansea,2023-06-14T16:30:00.000+00:00,transformer,,Temperature,C,26.1
525756,Brynhyfryd Swansea,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
525756,Brynhyfryd Swansea,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
525756,Brynhyfryd Swansea,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
525756,Brynhyfryd Swansea,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
525756,Brynhyfryd Swansea,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
525756,Brynhyfryd Swansea,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
525756,Brynhyfryd Swansea,2023-06-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.67
525756,Brynhyfryd Swansea,2023-06-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.13
525756,Brynhyfryd Swansea,2023-06-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.21
525756,Brynhyfryd Swansea,2023-06-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,57.1
525756,Brynhyfryd Swansea,2023-06-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,58.76
525756,Brynhyfryd Swansea,2023-06-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,60.78
525756,Brynhyfryd Swansea,2023-06-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,77.5
525756,Brynhyfryd Swansea,2023-06-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.5
525756,Brynhyfryd Swansea,2023-06-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.0
525756,Brynhyfryd Swansea,2023-06-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.6
525756,Brynhyfryd Swansea,2023-06-14T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.37
525756,Brynhyfryd Swansea,2023-06-14T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.28
525756,Brynhyfryd Swansea,2023-06-14T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
525756,Brynhyfryd Swansea,2023-06-14T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.68
525756,Brynhyfryd Swansea,2023-06-14T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.97
525756,Brynhyfryd Swansea,2023-06-14T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.86
525756,Brynhyfryd Swansea,2023-06-14T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,27.2
525756,Brynhyfryd Swansea,2023-06-14T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.0
525756,Brynhyfryd Swansea,2023-06-14T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.8
525756,Brynhyfryd Swansea,2023-06-14T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.4
525756,Brynhyfryd Swansea,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
525756,Brynhyfryd Swansea,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
525756,Brynhyfryd Swansea,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
525756,Brynhyfryd Swansea,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.3
525756,Brynhyfryd Swansea,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.12
525756,Brynhyfryd Swansea,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.42
525756,Brynhyfryd Swansea,2023-06-14T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.8
525756,Brynhyfryd Swansea,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
525756,Brynhyfryd Swansea,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.8
525756,Brynhyfryd Swansea,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.7
525756,Brynhyfryd Swansea,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.83
525756,Brynhyfryd Swansea,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.77
525756,Brynhyfryd Swansea,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.65
525756,Brynhyfryd Swansea,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.63
525756,Brynhyfryd Swansea,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.56
525756,Brynhyfryd Swansea,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.22
525756,Brynhyfryd Swansea,2023-06-14T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
525756,Brynhyfryd Swansea,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
525756,Brynhyfryd Swansea,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
525756,Brynhyfryd Swansea,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.7
525756,Brynhyfryd Swansea,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.85
525756,Brynhyfryd Swansea,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.2
525756,Brynhyfryd Swansea,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.18
525756,Brynhyfryd Swansea,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.12
525756,Brynhyfryd Swansea,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.58
525756,Brynhyfryd Swansea,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.72
525756,Brynhyfryd Swansea,2023-06-14T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
525756,Brynhyfryd Swansea,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.0
525756,Brynhyfryd Swansea,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
525756,Brynhyfryd Swansea,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
525756,Brynhyfryd Swansea,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.63
525756,Brynhyfryd Swansea,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.02
525756,Brynhyfryd Swansea,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.92
525756,Brynhyfryd Swansea,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.75
525756,Brynhyfryd Swansea,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.87
525756,Brynhyfryd Swansea,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.53
525756,Brynhyfryd Swansea,2023-06-14T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
525756,Brynhyfryd Swansea,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.6
525756,Brynhyfryd Swansea,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.8
525756,Brynhyfryd Swansea,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.1
525756,Brynhyfryd Swansea,2023-06-14T16:20:00.000+00:00,transformer,,Temperature,C,26.0
525756,Brynhyfryd Swansea,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
525756,Brynhyfryd Swansea,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
525756,Brynhyfryd Swansea,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
525756,Brynhyfryd Swansea,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
525756,Brynhyfryd Swansea,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
525756,Brynhyfryd Swansea,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
525756,Brynhyfryd Swansea,2023-06-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.96
525756,Brynhyfryd Swansea,2023-06-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.07
525756,Brynhyfryd Swansea,2023-06-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.84
525756,Brynhyfryd Swansea,2023-06-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,47.47
525756,Brynhyfryd Swansea,2023-06-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,53.08
525756,Brynhyfryd Swansea,2023-06-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,63.74
525756,Brynhyfryd Swansea,2023-06-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,101.5
525756,Brynhyfryd Swansea,2023-06-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
525756,Brynhyfryd Swansea,2023-06-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.8
525756,Brynhyfryd Swansea,2023-06-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.6
525756,Brynhyfryd Swansea,2023-06-14T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.15
525756,Brynhyfryd Swansea,2023-06-14T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.6
525756,Brynhyfryd Swansea,2023-06-14T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.17
525756,Brynhyfryd Swansea,2023-06-14T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.98
525756,Brynhyfryd Swansea,2023-06-14T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.07
525756,Brynhyfryd Swansea,2023-06-14T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.28
525756,Brynhyfryd Swansea,2023-06-14T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,32.0
525756,Brynhyfryd Swansea,2023-06-14T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.2
525756,Brynhyfryd Swansea,2023-06-14T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.1
525756,Brynhyfryd Swansea,2023-06-14T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.1
525756,Brynhyfryd Swansea,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
525756,Brynhyfryd Swansea,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
525756,Brynhyfryd Swansea,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
525756,Brynhyfryd Swansea,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.95
525756,Brynhyfryd Swansea,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.41
525756,Brynhyfryd Swansea,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.38
525756,Brynhyfryd Swansea,2023-06-14T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
525756,Brynhyfryd Swansea,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.0
525756,Brynhyfryd Swansea,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.5
525756,Brynhyfryd Swansea,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.0
525756,Brynhyfryd Swansea,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.87
525756,Brynhyfryd Swansea,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.34
525756,Brynhyfryd Swansea,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.97
525756,Brynhyfryd Swansea,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.67
525756,Brynhyfryd Swansea,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.56
525756,Brynhyfryd Swansea,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.98
525756,Brynhyfryd Swansea,2023-06-14T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
525756,Brynhyfryd Swansea,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
525756,Brynhyfryd Swansea,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
525756,Brynhyfryd Swansea,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.2
525756,Brynhyfryd Swansea,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.66
525756,Brynhyfryd Swansea,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.7
525756,Brynhyfryd Swansea,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
525756,Brynhyfryd Swansea,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.34
525756,Brynhyfryd Swansea,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.9
525756,Brynhyfryd Swansea,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.88
525756,Brynhyfryd Swansea,2023-06-14T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
525756,Brynhyfryd Swansea,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.2
525756,Brynhyfryd Swansea,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
525756,Brynhyfryd Swansea,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
525756,Brynhyfryd Swansea,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.69
525756,Brynhyfryd Swansea,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.75
525756,Brynhyfryd Swansea,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.11
525756,Brynhyfryd Swansea,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.58
525756,Brynhyfryd Swansea,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.65
525756,Brynhyfryd Swansea,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.67
525756,Brynhyfryd Swansea,2023-06-14T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
525756,Brynhyfryd Swansea,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,104.8
525756,Brynhyfryd Swansea,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,101.5
525756,Brynhyfryd Swansea,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.9
525756,Brynhyfryd Swansea,2023-06-14T16:10:00.000+00:00,transformer,,Temperature,C,26.0
525756,Brynhyfryd Swansea,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
525756,Brynhyfryd Swansea,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
525756,Brynhyfryd Swansea,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
525756,Brynhyfryd Swansea,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
525756,Brynhyfryd Swansea,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
525756,Brynhyfryd Swansea,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
525756,Brynhyfryd Swansea,2023-06-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.81
525756,Brynhyfryd Swansea,2023-06-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.73
525756,Brynhyfryd Swansea,2023-06-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.39
525756,Brynhyfryd Swansea,2023-06-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,57.53
525756,Brynhyfryd Swansea,2023-06-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,53.6
525756,Brynhyfryd Swansea,2023-06-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,62.19
525756,Brynhyfryd Swansea,2023-06-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,74.7
525756,Brynhyfryd Swansea,2023-06-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.4
525756,Brynhyfryd Swansea,2023-06-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.6
525756,Brynhyfryd Swansea,2023-06-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.7
525756,Brynhyfryd Swansea,2023-06-14T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.28
525756,Brynhyfryd Swansea,2023-06-14T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.95
525756,Brynhyfryd Swansea,2023-06-14T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.49
525756,Brynhyfryd Swansea,2023-06-14T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.85
525756,Brynhyfryd Swansea,2023-06-14T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.73
525756,Brynhyfryd Swansea,2023-06-14T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.38
525756,Brynhyfryd Swansea,2023-06-14T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,30.6
525756,Brynhyfryd Swansea,2023-06-14T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.4
525756,Brynhyfryd Swansea,2023-06-14T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.5
525756,Brynhyfryd Swansea,2023-06-14T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.2
525756,Brynhyfryd Swansea,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
525756,Brynhyfryd Swansea,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
525756,Brynhyfryd Swansea,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
525756,Brynhyfryd Swansea,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.85
525756,Brynhyfryd Swansea,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.7
525756,Brynhyfryd Swansea,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.41
525756,Brynhyfryd Swansea,2023-06-14T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
525756,Brynhyfryd Swansea,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.3
525756,Brynhyfryd Swansea,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.9
525756,Brynhyfryd Swansea,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.4
525756,Brynhyfryd Swansea,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.89
525756,Brynhyfryd Swansea,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.54
525756,Brynhyfryd Swansea,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.15
525756,Brynhyfryd Swansea,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
525756,Brynhyfryd Swansea,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.89
525756,Brynhyfryd Swansea,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.82
525756,Brynhyfryd Swansea,2023-06-14T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
525756,Brynhyfryd Swansea,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
525756,Brynhyfryd Swansea,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
525756,Brynhyfryd Swansea,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
525756,Brynhyfryd Swansea,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.42
525756,Brynhyfryd Swansea,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.83
525756,Brynhyfryd Swansea,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.68
525756,Brynhyfryd Swansea,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.07
525756,Brynhyfryd Swansea,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.46
525756,Brynhyfryd Swansea,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.45
525756,Brynhyfryd Swansea,2023-06-14T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
525756,Brynhyfryd Swansea,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.3
525756,Brynhyfryd Swansea,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
525756,Brynhyfryd Swansea,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
525756,Brynhyfryd Swansea,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.68
525756,Brynhyfryd Swansea,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.82
525756,Brynhyfryd Swansea,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.92
525756,Brynhyfryd Swansea,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.84
525756,Brynhyfryd Swansea,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.34
525756,Brynhyfryd Swansea,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.14
525756,Brynhyfryd Swansea,2023-06-14T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
525756,Brynhyfryd Swansea,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.8
525756,Brynhyfryd Swansea,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,100.1
525756,Brynhyfryd Swansea,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.3
525756,Brynhyfryd Swansea,2023-06-14T16:00:00.000+00:00,transformer,,Temperature,C,26.0
525756,Brynhyfryd Swansea,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
525756,Brynhyfryd Swansea,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
525756,Brynhyfryd Swansea,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
525756,Brynhyfryd Swansea,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
525756,Brynhyfryd Swansea,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
525756,Brynhyfryd Swansea,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
525756,Brynhyfryd Swansea,2023-06-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.78
525756,Brynhyfryd Swansea,2023-06-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.69
525756,Brynhyfryd Swansea,2023-06-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.61
525756,Brynhyfryd Swansea,2023-06-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,47.68
525756,Brynhyfryd Swansea,2023-06-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,53.12
525756,Brynhyfryd Swansea,2023-06-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,55.2
525756,Brynhyfryd Swansea,2023-06-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,79.3
525756,Brynhyfryd Swansea,2023-06-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
525756,Brynhyfryd Swansea,2023-06-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.9
525756,Brynhyfryd Swansea,2023-06-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.5
525756,Brynhyfryd Swansea,2023-06-14T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.9
525756,Brynhyfryd Swansea,2023-06-14T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.83
525756,Brynhyfryd Swansea,2023-06-14T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.41
525756,Brynhyfryd Swansea,2023-06-14T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.73
525756,Brynhyfryd Swansea,2023-06-14T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.69
525756,Brynhyfryd Swansea,2023-06-14T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.4
