Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-14T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,31.1
525756,Brynhyfryd Swansea,2023-06-14T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.1
525756,Brynhyfryd Swansea,2023-06-14T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.5
525756,Brynhyfryd Swansea,2023-06-14T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.1
525756,Brynhyfryd Swansea,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
525756,Brynhyfryd Swansea,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.86
525756,Brynhyfryd Swansea,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
525756,Brynhyfryd Swansea,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.84
525756,Brynhyfryd Swansea,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.22
525756,Brynhyfryd Swansea,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.71
525756,Brynhyfryd Swansea,2023-06-14T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
525756,Brynhyfryd Swansea,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.3
525756,Brynhyfryd Swansea,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.0
525756,Brynhyfryd Swansea,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.0
525756,Brynhyfryd Swansea,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.1
525756,Brynhyfryd Swansea,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.88
525756,Brynhyfryd Swansea,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.75
525756,Brynhyfryd Swansea,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
525756,Brynhyfryd Swansea,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.79
525756,Brynhyfryd Swansea,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.55
525756,Brynhyfryd Swansea,2023-06-14T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
525756,Brynhyfryd Swansea,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
525756,Brynhyfryd Swansea,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.6
525756,Brynhyfryd Swansea,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.88
525756,Brynhyfryd Swansea,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.48
525756,Brynhyfryd Swansea,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.92
525756,Brynhyfryd Swansea,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.71
525756,Brynhyfryd Swansea,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
525756,Brynhyfryd Swansea,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.57
525756,Brynhyfryd Swansea,2023-06-14T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
525756,Brynhyfryd Swansea,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
525756,Brynhyfryd Swansea,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
525756,Brynhyfryd Swansea,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
525756,Brynhyfryd Swansea,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.56
525756,Brynhyfryd Swansea,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.69
525756,Brynhyfryd Swansea,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.9
525756,Brynhyfryd Swansea,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.81
525756,Brynhyfryd Swansea,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.21
525756,Brynhyfryd Swansea,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.99
525756,Brynhyfryd Swansea,2023-06-14T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
525756,Brynhyfryd Swansea,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.1
525756,Brynhyfryd Swansea,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,115.2
525756,Brynhyfryd Swansea,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.1
525756,Brynhyfryd Swansea,2023-06-14T15:50:00.000+00:00,transformer,,Temperature,C,26.0
525756,Brynhyfryd Swansea,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
525756,Brynhyfryd Swansea,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
525756,Brynhyfryd Swansea,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
525756,Brynhyfryd Swansea,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
525756,Brynhyfryd Swansea,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
525756,Brynhyfryd Swansea,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
525756,Brynhyfryd Swansea,2023-06-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.69
525756,Brynhyfryd Swansea,2023-06-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.75
525756,Brynhyfryd Swansea,2023-06-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.2
525756,Brynhyfryd Swansea,2023-06-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,49.81
525756,Brynhyfryd Swansea,2023-06-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,55.87
525756,Brynhyfryd Swansea,2023-06-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,61.22
525756,Brynhyfryd Swansea,2023-06-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,84.1
525756,Brynhyfryd Swansea,2023-06-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
525756,Brynhyfryd Swansea,2023-06-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.0
525756,Brynhyfryd Swansea,2023-06-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.1
525756,Brynhyfryd Swansea,2023-06-14T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.91
525756,Brynhyfryd Swansea,2023-06-14T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.04
525756,Brynhyfryd Swansea,2023-06-14T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.46
525756,Brynhyfryd Swansea,2023-06-14T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.33
525756,Brynhyfryd Swansea,2023-06-14T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.17
525756,Brynhyfryd Swansea,2023-06-14T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.26
525756,Brynhyfryd Swansea,2023-06-14T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,32.3
525756,Brynhyfryd Swansea,2023-06-14T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.9
525756,Brynhyfryd Swansea,2023-06-14T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.6
525756,Brynhyfryd Swansea,2023-06-14T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.3
525756,Brynhyfryd Swansea,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
525756,Brynhyfryd Swansea,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
525756,Brynhyfryd Swansea,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
525756,Brynhyfryd Swansea,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.33
525756,Brynhyfryd Swansea,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.87
525756,Brynhyfryd Swansea,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.68
525756,Brynhyfryd Swansea,2023-06-14T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
525756,Brynhyfryd Swansea,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.7
525756,Brynhyfryd Swansea,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.5
525756,Brynhyfryd Swansea,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.9
525756,Brynhyfryd Swansea,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
525756,Brynhyfryd Swansea,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.96
525756,Brynhyfryd Swansea,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.75
525756,Brynhyfryd Swansea,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
525756,Brynhyfryd Swansea,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.95
525756,Brynhyfryd Swansea,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.54
525756,Brynhyfryd Swansea,2023-06-14T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
525756,Brynhyfryd Swansea,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
525756,Brynhyfryd Swansea,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
525756,Brynhyfryd Swansea,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
525756,Brynhyfryd Swansea,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.74
525756,Brynhyfryd Swansea,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.41
525756,Brynhyfryd Swansea,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.91
525756,Brynhyfryd Swansea,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.41
525756,Brynhyfryd Swansea,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
525756,Brynhyfryd Swansea,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.51
525756,Brynhyfryd Swansea,2023-06-14T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
525756,Brynhyfryd Swansea,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.9
525756,Brynhyfryd Swansea,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
525756,Brynhyfryd Swansea,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
525756,Brynhyfryd Swansea,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.2
525756,Brynhyfryd Swansea,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.38
525756,Brynhyfryd Swansea,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.13
525756,Brynhyfryd Swansea,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.99
525756,Brynhyfryd Swansea,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.85
525756,Brynhyfryd Swansea,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.01
525756,Brynhyfryd Swansea,2023-06-14T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
525756,Brynhyfryd Swansea,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.2
525756,Brynhyfryd Swansea,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,118.8
525756,Brynhyfryd Swansea,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.3
525756,Brynhyfryd Swansea,2023-06-14T15:40:00.000+00:00,transformer,,Temperature,C,26.0
525756,Brynhyfryd Swansea,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
525756,Brynhyfryd Swansea,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
525756,Brynhyfryd Swansea,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
525756,Brynhyfryd Swansea,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
525756,Brynhyfryd Swansea,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
525756,Brynhyfryd Swansea,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
525756,Brynhyfryd Swansea,2023-06-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.65
525756,Brynhyfryd Swansea,2023-06-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.2
525756,Brynhyfryd Swansea,2023-06-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.5
525756,Brynhyfryd Swansea,2023-06-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,49.12
525756,Brynhyfryd Swansea,2023-06-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,60.98
525756,Brynhyfryd Swansea,2023-06-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,56.01
525756,Brynhyfryd Swansea,2023-06-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
525756,Brynhyfryd Swansea,2023-06-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
525756,Brynhyfryd Swansea,2023-06-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.8
525756,Brynhyfryd Swansea,2023-06-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.2
525756,Brynhyfryd Swansea,2023-06-14T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.01
525756,Brynhyfryd Swansea,2023-06-14T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.99
525756,Brynhyfryd Swansea,2023-06-14T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.75
525756,Brynhyfryd Swansea,2023-06-14T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.45
525756,Brynhyfryd Swansea,2023-06-14T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.8
525756,Brynhyfryd Swansea,2023-06-14T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.36
525756,Brynhyfryd Swansea,2023-06-14T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,32.6
525756,Brynhyfryd Swansea,2023-06-14T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.2
525756,Brynhyfryd Swansea,2023-06-14T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.1
525756,Brynhyfryd Swansea,2023-06-14T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.8
525756,Brynhyfryd Swansea,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
525756,Brynhyfryd Swansea,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
525756,Brynhyfryd Swansea,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
525756,Brynhyfryd Swansea,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.55
525756,Brynhyfryd Swansea,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.89
525756,Brynhyfryd Swansea,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.95
525756,Brynhyfryd Swansea,2023-06-14T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
525756,Brynhyfryd Swansea,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
525756,Brynhyfryd Swansea,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.7
525756,Brynhyfryd Swansea,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.9
525756,Brynhyfryd Swansea,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
525756,Brynhyfryd Swansea,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.3
525756,Brynhyfryd Swansea,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.25
525756,Brynhyfryd Swansea,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
525756,Brynhyfryd Swansea,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.08
525756,Brynhyfryd Swansea,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.0
525756,Brynhyfryd Swansea,2023-06-14T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
525756,Brynhyfryd Swansea,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
525756,Brynhyfryd Swansea,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
525756,Brynhyfryd Swansea,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
525756,Brynhyfryd Swansea,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.53
525756,Brynhyfryd Swansea,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.0
525756,Brynhyfryd Swansea,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.69
525756,Brynhyfryd Swansea,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.74
525756,Brynhyfryd Swansea,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.92
525756,Brynhyfryd Swansea,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.07
525756,Brynhyfryd Swansea,2023-06-14T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
525756,Brynhyfryd Swansea,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
525756,Brynhyfryd Swansea,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
525756,Brynhyfryd Swansea,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
525756,Brynhyfryd Swansea,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.24
525756,Brynhyfryd Swansea,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.12
525756,Brynhyfryd Swansea,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
525756,Brynhyfryd Swansea,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.88
525756,Brynhyfryd Swansea,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,31.88
525756,Brynhyfryd Swansea,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.81
525756,Brynhyfryd Swansea,2023-06-14T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,65.7
525756,Brynhyfryd Swansea,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.3
525756,Brynhyfryd Swansea,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,130.3
525756,Brynhyfryd Swansea,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.9
525756,Brynhyfryd Swansea,2023-06-14T15:30:00.000+00:00,transformer,,Temperature,C,26.0
525756,Brynhyfryd Swansea,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
525756,Brynhyfryd Swansea,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
525756,Brynhyfryd Swansea,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
525756,Brynhyfryd Swansea,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
525756,Brynhyfryd Swansea,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
525756,Brynhyfryd Swansea,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
525756,Brynhyfryd Swansea,2023-06-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.34
525756,Brynhyfryd Swansea,2023-06-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.71
525756,Brynhyfryd Swansea,2023-06-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.41
525756,Brynhyfryd Swansea,2023-06-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,40.16
525756,Brynhyfryd Swansea,2023-06-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,58.57
525756,Brynhyfryd Swansea,2023-06-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,54.19
525756,Brynhyfryd Swansea,2023-06-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,98.4
525756,Brynhyfryd Swansea,2023-06-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
525756,Brynhyfryd Swansea,2023-06-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.6
525756,Brynhyfryd Swansea,2023-06-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
525756,Brynhyfryd Swansea,2023-06-14T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.07
525756,Brynhyfryd Swansea,2023-06-14T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.39
525756,Brynhyfryd Swansea,2023-06-14T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
525756,Brynhyfryd Swansea,2023-06-14T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.61
525756,Brynhyfryd Swansea,2023-06-14T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.87
525756,Brynhyfryd Swansea,2023-06-14T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.13
525756,Brynhyfryd Swansea,2023-06-14T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,35.0
525756,Brynhyfryd Swansea,2023-06-14T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.9
525756,Brynhyfryd Swansea,2023-06-14T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.1
525756,Brynhyfryd Swansea,2023-06-14T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.9
525756,Brynhyfryd Swansea,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
525756,Brynhyfryd Swansea,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
525756,Brynhyfryd Swansea,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
525756,Brynhyfryd Swansea,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.92
525756,Brynhyfryd Swansea,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.99
525756,Brynhyfryd Swansea,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.67
525756,Brynhyfryd Swansea,2023-06-14T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
525756,Brynhyfryd Swansea,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
525756,Brynhyfryd Swansea,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
525756,Brynhyfryd Swansea,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.1
525756,Brynhyfryd Swansea,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.65
525756,Brynhyfryd Swansea,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.1
525756,Brynhyfryd Swansea,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.16
525756,Brynhyfryd Swansea,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
525756,Brynhyfryd Swansea,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.28
525756,Brynhyfryd Swansea,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.33
525756,Brynhyfryd Swansea,2023-06-14T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
525756,Brynhyfryd Swansea,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.5
525756,Brynhyfryd Swansea,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
525756,Brynhyfryd Swansea,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.65
525756,Brynhyfryd Swansea,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.57
525756,Brynhyfryd Swansea,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.44
525756,Brynhyfryd Swansea,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.56
525756,Brynhyfryd Swansea,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
525756,Brynhyfryd Swansea,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.42
525756,Brynhyfryd Swansea,2023-06-14T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
525756,Brynhyfryd Swansea,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
525756,Brynhyfryd Swansea,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
525756,Brynhyfryd Swansea,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
525756,Brynhyfryd Swansea,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.32
525756,Brynhyfryd Swansea,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.07
525756,Brynhyfryd Swansea,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.51
525756,Brynhyfryd Swansea,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.27
525756,Brynhyfryd Swansea,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.32
525756,Brynhyfryd Swansea,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.67
525756,Brynhyfryd Swansea,2023-06-14T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,52.2
525756,Brynhyfryd Swansea,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.4
525756,Brynhyfryd Swansea,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,117.4
525756,Brynhyfryd Swansea,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.6
525756,Brynhyfryd Swansea,2023-06-14T15:20:00.000+00:00,transformer,,Temperature,C,25.9
525756,Brynhyfryd Swansea,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
525756,Brynhyfryd Swansea,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
525756,Brynhyfryd Swansea,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
525756,Brynhyfryd Swansea,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
525756,Brynhyfryd Swansea,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
525756,Brynhyfryd Swansea,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
525756,Brynhyfryd Swansea,2023-06-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.57
525756,Brynhyfryd Swansea,2023-06-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.18
525756,Brynhyfryd Swansea,2023-06-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.52
525756,Brynhyfryd Swansea,2023-06-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,42.02
525756,Brynhyfryd Swansea,2023-06-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,55.43
525756,Brynhyfryd Swansea,2023-06-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,51.22
525756,Brynhyfryd Swansea,2023-06-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,90.6
525756,Brynhyfryd Swansea,2023-06-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
525756,Brynhyfryd Swansea,2023-06-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.3
525756,Brynhyfryd Swansea,2023-06-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
525756,Brynhyfryd Swansea,2023-06-14T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.22
525756,Brynhyfryd Swansea,2023-06-14T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.75
525756,Brynhyfryd Swansea,2023-06-14T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.61
525756,Brynhyfryd Swansea,2023-06-14T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.52
525756,Brynhyfryd Swansea,2023-06-14T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.96
525756,Brynhyfryd Swansea,2023-06-14T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.92
525756,Brynhyfryd Swansea,2023-06-14T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,43.6
525756,Brynhyfryd Swansea,2023-06-14T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.7
525756,Brynhyfryd Swansea,2023-06-14T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.3
525756,Brynhyfryd Swansea,2023-06-14T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,74.2
525756,Brynhyfryd Swansea,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
525756,Brynhyfryd Swansea,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
525756,Brynhyfryd Swansea,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
525756,Brynhyfryd Swansea,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.46
525756,Brynhyfryd Swansea,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.3
525756,Brynhyfryd Swansea,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.69
525756,Brynhyfryd Swansea,2023-06-14T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
525756,Brynhyfryd Swansea,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
525756,Brynhyfryd Swansea,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.3
525756,Brynhyfryd Swansea,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.1
525756,Brynhyfryd Swansea,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
525756,Brynhyfryd Swansea,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
525756,Brynhyfryd Swansea,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.61
525756,Brynhyfryd Swansea,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
525756,Brynhyfryd Swansea,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
525756,Brynhyfryd Swansea,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
525756,Brynhyfryd Swansea,2023-06-14T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
525756,Brynhyfryd Swansea,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
525756,Brynhyfryd Swansea,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
525756,Brynhyfryd Swansea,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.92
525756,Brynhyfryd Swansea,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.8
525756,Brynhyfryd Swansea,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
525756,Brynhyfryd Swansea,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.9
525756,Brynhyfryd Swansea,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
525756,Brynhyfryd Swansea,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.41
525756,Brynhyfryd Swansea,2023-06-14T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
525756,Brynhyfryd Swansea,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
525756,Brynhyfryd Swansea,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
525756,Brynhyfryd Swansea,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
525756,Brynhyfryd Swansea,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.99
525756,Brynhyfryd Swansea,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.5
525756,Brynhyfryd Swansea,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
525756,Brynhyfryd Swansea,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.0
525756,Brynhyfryd Swansea,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.82
525756,Brynhyfryd Swansea,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.69
525756,Brynhyfryd Swansea,2023-06-14T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
525756,Brynhyfryd Swansea,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.5
525756,Brynhyfryd Swansea,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,102.2
525756,Brynhyfryd Swansea,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.8
525756,Brynhyfryd Swansea,2023-06-14T15:10:00.000+00:00,transformer,,Temperature,C,25.9
525756,Brynhyfryd Swansea,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
525756,Brynhyfryd Swansea,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
525756,Brynhyfryd Swansea,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
525756,Brynhyfryd Swansea,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
525756,Brynhyfryd Swansea,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
525756,Brynhyfryd Swansea,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
525756,Brynhyfryd Swansea,2023-06-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.64
525756,Brynhyfryd Swansea,2023-06-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.69
525756,Brynhyfryd Swansea,2023-06-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.86
525756,Brynhyfryd Swansea,2023-06-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,38.83
525756,Brynhyfryd Swansea,2023-06-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,52.49
525756,Brynhyfryd Swansea,2023-06-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,48.5
525756,Brynhyfryd Swansea,2023-06-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,87.7
525756,Brynhyfryd Swansea,2023-06-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
525756,Brynhyfryd Swansea,2023-06-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.4
525756,Brynhyfryd Swansea,2023-06-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
525756,Brynhyfryd Swansea,2023-06-14T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.93
525756,Brynhyfryd Swansea,2023-06-14T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.62
525756,Brynhyfryd Swansea,2023-06-14T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.88
525756,Brynhyfryd Swansea,2023-06-14T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.44
525756,Brynhyfryd Swansea,2023-06-14T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.82
525756,Brynhyfryd Swansea,2023-06-14T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.77
525756,Brynhyfryd Swansea,2023-06-14T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,32.7
525756,Brynhyfryd Swansea,2023-06-14T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.6
525756,Brynhyfryd Swansea,2023-06-14T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.7
525756,Brynhyfryd Swansea,2023-06-14T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.6
525756,Brynhyfryd Swansea,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
525756,Brynhyfryd Swansea,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
525756,Brynhyfryd Swansea,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
525756,Brynhyfryd Swansea,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.72
525756,Brynhyfryd Swansea,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.49
525756,Brynhyfryd Swansea,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.24
525756,Brynhyfryd Swansea,2023-06-14T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
525756,Brynhyfryd Swansea,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.5
525756,Brynhyfryd Swansea,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.2
525756,Brynhyfryd Swansea,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.5
525756,Brynhyfryd Swansea,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
525756,Brynhyfryd Swansea,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.84
525756,Brynhyfryd Swansea,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.82
525756,Brynhyfryd Swansea,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
525756,Brynhyfryd Swansea,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.03
525756,Brynhyfryd Swansea,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
525756,Brynhyfryd Swansea,2023-06-14T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
525756,Brynhyfryd Swansea,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
525756,Brynhyfryd Swansea,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.0
525756,Brynhyfryd Swansea,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
525756,Brynhyfryd Swansea,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.27
525756,Brynhyfryd Swansea,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.42
525756,Brynhyfryd Swansea,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
525756,Brynhyfryd Swansea,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.74
525756,Brynhyfryd Swansea,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
525756,Brynhyfryd Swansea,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.49
525756,Brynhyfryd Swansea,2023-06-14T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
525756,Brynhyfryd Swansea,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.7
525756,Brynhyfryd Swansea,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
525756,Brynhyfryd Swansea,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
525756,Brynhyfryd Swansea,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.32
525756,Brynhyfryd Swansea,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.18
525756,Brynhyfryd Swansea,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.24
525756,Brynhyfryd Swansea,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.78
525756,Brynhyfryd Swansea,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.92
525756,Brynhyfryd Swansea,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.82
525756,Brynhyfryd Swansea,2023-06-14T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
525756,Brynhyfryd Swansea,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.7
525756,Brynhyfryd Swansea,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.5
525756,Brynhyfryd Swansea,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.5
525756,Brynhyfryd Swansea,2023-06-14T15:00:00.000+00:00,transformer,,Temperature,C,25.9
525756,Brynhyfryd Swansea,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
525756,Brynhyfryd Swansea,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
525756,Brynhyfryd Swansea,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
525756,Brynhyfryd Swansea,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
525756,Brynhyfryd Swansea,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
525756,Brynhyfryd Swansea,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
525756,Brynhyfryd Swansea,2023-06-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.08
525756,Brynhyfryd Swansea,2023-06-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.22
525756,Brynhyfryd Swansea,2023-06-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.53
525756,Brynhyfryd Swansea,2023-06-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,43.58
525756,Brynhyfryd Swansea,2023-06-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,54.91
525756,Brynhyfryd Swansea,2023-06-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,48.98
525756,Brynhyfryd Swansea,2023-06-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,82.5
525756,Brynhyfryd Swansea,2023-06-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
525756,Brynhyfryd Swansea,2023-06-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.5
525756,Brynhyfryd Swansea,2023-06-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
525756,Brynhyfryd Swansea,2023-06-14T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.71
525756,Brynhyfryd Swansea,2023-06-14T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.9
525756,Brynhyfryd Swansea,2023-06-14T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.92
525756,Brynhyfryd Swansea,2023-06-14T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.28
525756,Brynhyfryd Swansea,2023-06-14T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.85
525756,Brynhyfryd Swansea,2023-06-14T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.64
525756,Brynhyfryd Swansea,2023-06-14T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,36.3
525756,Brynhyfryd Swansea,2023-06-14T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.1
525756,Brynhyfryd Swansea,2023-06-14T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.9
525756,Brynhyfryd Swansea,2023-06-14T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.3
525756,Brynhyfryd Swansea,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
525756,Brynhyfryd Swansea,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
525756,Brynhyfryd Swansea,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
525756,Brynhyfryd Swansea,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.53
525756,Brynhyfryd Swansea,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.55
525756,Brynhyfryd Swansea,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.59
525756,Brynhyfryd Swansea,2023-06-14T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
525756,Brynhyfryd Swansea,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
525756,Brynhyfryd Swansea,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.1
525756,Brynhyfryd Swansea,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.2
525756,Brynhyfryd Swansea,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
525756,Brynhyfryd Swansea,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.79
525756,Brynhyfryd Swansea,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.76
525756,Brynhyfryd Swansea,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
525756,Brynhyfryd Swansea,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.8
525756,Brynhyfryd Swansea,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
525756,Brynhyfryd Swansea,2023-06-14T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
525756,Brynhyfryd Swansea,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
525756,Brynhyfryd Swansea,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.5
525756,Brynhyfryd Swansea,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
525756,Brynhyfryd Swansea,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.75
525756,Brynhyfryd Swansea,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.67
525756,Brynhyfryd Swansea,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.31
525756,Brynhyfryd Swansea,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.95
525756,Brynhyfryd Swansea,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
525756,Brynhyfryd Swansea,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.16
525756,Brynhyfryd Swansea,2023-06-14T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
525756,Brynhyfryd Swansea,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
525756,Brynhyfryd Swansea,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
525756,Brynhyfryd Swansea,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.5
525756,Brynhyfryd Swansea,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.47
525756,Brynhyfryd Swansea,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.65
525756,Brynhyfryd Swansea,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.66
525756,Brynhyfryd Swansea,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,26.06
525756,Brynhyfryd Swansea,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.88
525756,Brynhyfryd Swansea,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.5
525756,Brynhyfryd Swansea,2023-06-14T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
525756,Brynhyfryd Swansea,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,109.8
525756,Brynhyfryd Swansea,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,114.9
525756,Brynhyfryd Swansea,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.1
525756,Brynhyfryd Swansea,2023-06-14T14:50:00.000+00:00,transformer,,Temperature,C,25.9
525756,Brynhyfryd Swansea,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
525756,Brynhyfryd Swansea,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
525756,Brynhyfryd Swansea,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
525756,Brynhyfryd Swansea,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
525756,Brynhyfryd Swansea,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
525756,Brynhyfryd Swansea,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
525756,Brynhyfryd Swansea,2023-06-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.06
525756,Brynhyfryd Swansea,2023-06-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.11
525756,Brynhyfryd Swansea,2023-06-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.04
525756,Brynhyfryd Swansea,2023-06-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,50.96
525756,Brynhyfryd Swansea,2023-06-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,62.76
525756,Brynhyfryd Swansea,2023-06-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,57.84
525756,Brynhyfryd Swansea,2023-06-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,79.5
525756,Brynhyfryd Swansea,2023-06-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.3
525756,Brynhyfryd Swansea,2023-06-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,258.6
525756,Brynhyfryd Swansea,2023-06-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.4
525756,Brynhyfryd Swansea,2023-06-14T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
525756,Brynhyfryd Swansea,2023-06-14T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.95
525756,Brynhyfryd Swansea,2023-06-14T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
525756,Brynhyfryd Swansea,2023-06-14T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.82
525756,Brynhyfryd Swansea,2023-06-14T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.17
525756,Brynhyfryd Swansea,2023-06-14T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.68
525756,Brynhyfryd Swansea,2023-06-14T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,29.8
525756,Brynhyfryd Swansea,2023-06-14T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.9
525756,Brynhyfryd Swansea,2023-06-14T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.4
525756,Brynhyfryd Swansea,2023-06-14T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.6
525756,Brynhyfryd Swansea,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
525756,Brynhyfryd Swansea,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
525756,Brynhyfryd Swansea,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
525756,Brynhyfryd Swansea,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.11
525756,Brynhyfryd Swansea,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.34
525756,Brynhyfryd Swansea,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.97
525756,Brynhyfryd Swansea,2023-06-14T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
525756,Brynhyfryd Swansea,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
525756,Brynhyfryd Swansea,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.4
525756,Brynhyfryd Swansea,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.5
525756,Brynhyfryd Swansea,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
525756,Brynhyfryd Swansea,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.02
525756,Brynhyfryd Swansea,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.53
525756,Brynhyfryd Swansea,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
525756,Brynhyfryd Swansea,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.64
525756,Brynhyfryd Swansea,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
525756,Brynhyfryd Swansea,2023-06-14T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
525756,Brynhyfryd Swansea,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
525756,Brynhyfryd Swansea,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
525756,Brynhyfryd Swansea,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.12
525756,Brynhyfryd Swansea,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.75
525756,Brynhyfryd Swansea,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.99
525756,Brynhyfryd Swansea,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.53
525756,Brynhyfryd Swansea,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
525756,Brynhyfryd Swansea,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.98
525756,Brynhyfryd Swansea,2023-06-14T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
525756,Brynhyfryd Swansea,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.3
525756,Brynhyfryd Swansea,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
525756,Brynhyfryd Swansea,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
525756,Brynhyfryd Swansea,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.14
525756,Brynhyfryd Swansea,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.08
525756,Brynhyfryd Swansea,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.11
525756,Brynhyfryd Swansea,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,31.46
525756,Brynhyfryd Swansea,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,29.04
525756,Brynhyfryd Swansea,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.2
525756,Brynhyfryd Swansea,2023-06-14T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
525756,Brynhyfryd Swansea,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,130.5
525756,Brynhyfryd Swansea,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,119.4
525756,Brynhyfryd Swansea,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,114.7
525756,Brynhyfryd Swansea,2023-06-14T14:40:00.000+00:00,transformer,,Temperature,C,25.8
525756,Brynhyfryd Swansea,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
