Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
525756,Brynhyfryd Swansea,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
525756,Brynhyfryd Swansea,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
525756,Brynhyfryd Swansea,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
525756,Brynhyfryd Swansea,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
525756,Brynhyfryd Swansea,2023-06-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.89
525756,Brynhyfryd Swansea,2023-06-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.41
525756,Brynhyfryd Swansea,2023-06-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.66
525756,Brynhyfryd Swansea,2023-06-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,56.83
525756,Brynhyfryd Swansea,2023-06-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,58.71
525756,Brynhyfryd Swansea,2023-06-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,60.11
525756,Brynhyfryd Swansea,2023-06-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
525756,Brynhyfryd Swansea,2023-06-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.4
525756,Brynhyfryd Swansea,2023-06-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.6
525756,Brynhyfryd Swansea,2023-06-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.6
525756,Brynhyfryd Swansea,2023-06-14T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.09
525756,Brynhyfryd Swansea,2023-06-14T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.19
525756,Brynhyfryd Swansea,2023-06-14T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.59
525756,Brynhyfryd Swansea,2023-06-14T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.61
525756,Brynhyfryd Swansea,2023-06-14T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.85
525756,Brynhyfryd Swansea,2023-06-14T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.43
525756,Brynhyfryd Swansea,2023-06-14T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,37.3
525756,Brynhyfryd Swansea,2023-06-14T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.3
525756,Brynhyfryd Swansea,2023-06-14T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.6
525756,Brynhyfryd Swansea,2023-06-14T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.7
525756,Brynhyfryd Swansea,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
525756,Brynhyfryd Swansea,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
525756,Brynhyfryd Swansea,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
525756,Brynhyfryd Swansea,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.01
525756,Brynhyfryd Swansea,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.28
525756,Brynhyfryd Swansea,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.07
525756,Brynhyfryd Swansea,2023-06-14T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
525756,Brynhyfryd Swansea,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
525756,Brynhyfryd Swansea,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.8
525756,Brynhyfryd Swansea,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
525756,Brynhyfryd Swansea,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
525756,Brynhyfryd Swansea,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.67
525756,Brynhyfryd Swansea,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.55
525756,Brynhyfryd Swansea,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
525756,Brynhyfryd Swansea,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.63
525756,Brynhyfryd Swansea,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
525756,Brynhyfryd Swansea,2023-06-14T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
525756,Brynhyfryd Swansea,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
525756,Brynhyfryd Swansea,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.0
525756,Brynhyfryd Swansea,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
525756,Brynhyfryd Swansea,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.42
525756,Brynhyfryd Swansea,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.71
525756,Brynhyfryd Swansea,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.65
525756,Brynhyfryd Swansea,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.93
525756,Brynhyfryd Swansea,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
525756,Brynhyfryd Swansea,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.19
525756,Brynhyfryd Swansea,2023-06-14T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
525756,Brynhyfryd Swansea,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.5
525756,Brynhyfryd Swansea,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
525756,Brynhyfryd Swansea,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
525756,Brynhyfryd Swansea,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.68
525756,Brynhyfryd Swansea,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.58
525756,Brynhyfryd Swansea,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.09
525756,Brynhyfryd Swansea,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.91
525756,Brynhyfryd Swansea,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.68
525756,Brynhyfryd Swansea,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.06
525756,Brynhyfryd Swansea,2023-06-14T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
525756,Brynhyfryd Swansea,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.3
525756,Brynhyfryd Swansea,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.8
525756,Brynhyfryd Swansea,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.6
525756,Brynhyfryd Swansea,2023-06-14T14:30:00.000+00:00,transformer,,Temperature,C,25.8
525756,Brynhyfryd Swansea,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
525756,Brynhyfryd Swansea,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
525756,Brynhyfryd Swansea,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
525756,Brynhyfryd Swansea,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
525756,Brynhyfryd Swansea,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
525756,Brynhyfryd Swansea,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
525756,Brynhyfryd Swansea,2023-06-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.01
525756,Brynhyfryd Swansea,2023-06-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.53
525756,Brynhyfryd Swansea,2023-06-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.97
525756,Brynhyfryd Swansea,2023-06-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,43.04
525756,Brynhyfryd Swansea,2023-06-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,54.23
525756,Brynhyfryd Swansea,2023-06-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,51.09
525756,Brynhyfryd Swansea,2023-06-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
525756,Brynhyfryd Swansea,2023-06-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
525756,Brynhyfryd Swansea,2023-06-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.2
525756,Brynhyfryd Swansea,2023-06-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.4
525756,Brynhyfryd Swansea,2023-06-14T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.5
525756,Brynhyfryd Swansea,2023-06-14T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.9
525756,Brynhyfryd Swansea,2023-06-14T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.62
525756,Brynhyfryd Swansea,2023-06-14T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.89
525756,Brynhyfryd Swansea,2023-06-14T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.75
525756,Brynhyfryd Swansea,2023-06-14T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.48
525756,Brynhyfryd Swansea,2023-06-14T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.4
525756,Brynhyfryd Swansea,2023-06-14T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.9
525756,Brynhyfryd Swansea,2023-06-14T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.9
525756,Brynhyfryd Swansea,2023-06-14T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.2
525756,Brynhyfryd Swansea,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
525756,Brynhyfryd Swansea,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
525756,Brynhyfryd Swansea,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
525756,Brynhyfryd Swansea,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.12
525756,Brynhyfryd Swansea,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.92
525756,Brynhyfryd Swansea,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.22
525756,Brynhyfryd Swansea,2023-06-14T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
525756,Brynhyfryd Swansea,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.1
525756,Brynhyfryd Swansea,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.6
525756,Brynhyfryd Swansea,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
525756,Brynhyfryd Swansea,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
525756,Brynhyfryd Swansea,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
525756,Brynhyfryd Swansea,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.76
525756,Brynhyfryd Swansea,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
525756,Brynhyfryd Swansea,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.98
525756,Brynhyfryd Swansea,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
525756,Brynhyfryd Swansea,2023-06-14T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
525756,Brynhyfryd Swansea,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
525756,Brynhyfryd Swansea,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
525756,Brynhyfryd Swansea,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.48
525756,Brynhyfryd Swansea,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.56
525756,Brynhyfryd Swansea,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.45
525756,Brynhyfryd Swansea,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.04
525756,Brynhyfryd Swansea,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
525756,Brynhyfryd Swansea,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.89
525756,Brynhyfryd Swansea,2023-06-14T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
525756,Brynhyfryd Swansea,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
525756,Brynhyfryd Swansea,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
525756,Brynhyfryd Swansea,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.8
525756,Brynhyfryd Swansea,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.16
525756,Brynhyfryd Swansea,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.37
525756,Brynhyfryd Swansea,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.36
525756,Brynhyfryd Swansea,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.82
525756,Brynhyfryd Swansea,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.25
525756,Brynhyfryd Swansea,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.15
525756,Brynhyfryd Swansea,2023-06-14T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
525756,Brynhyfryd Swansea,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.6
525756,Brynhyfryd Swansea,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,107.9
525756,Brynhyfryd Swansea,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.3
525756,Brynhyfryd Swansea,2023-06-14T14:20:00.000+00:00,transformer,,Temperature,C,25.8
525756,Brynhyfryd Swansea,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
525756,Brynhyfryd Swansea,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
525756,Brynhyfryd Swansea,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
525756,Brynhyfryd Swansea,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
525756,Brynhyfryd Swansea,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
525756,Brynhyfryd Swansea,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
525756,Brynhyfryd Swansea,2023-06-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.19
525756,Brynhyfryd Swansea,2023-06-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.67
525756,Brynhyfryd Swansea,2023-06-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.47
525756,Brynhyfryd Swansea,2023-06-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,43.5
525756,Brynhyfryd Swansea,2023-06-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,51.7
525756,Brynhyfryd Swansea,2023-06-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,48.15
525756,Brynhyfryd Swansea,2023-06-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
525756,Brynhyfryd Swansea,2023-06-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
525756,Brynhyfryd Swansea,2023-06-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
525756,Brynhyfryd Swansea,2023-06-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
525756,Brynhyfryd Swansea,2023-06-14T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.02
525756,Brynhyfryd Swansea,2023-06-14T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.51
525756,Brynhyfryd Swansea,2023-06-14T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.3
525756,Brynhyfryd Swansea,2023-06-14T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.13
525756,Brynhyfryd Swansea,2023-06-14T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.65
525756,Brynhyfryd Swansea,2023-06-14T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.75
525756,Brynhyfryd Swansea,2023-06-14T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,32.2
525756,Brynhyfryd Swansea,2023-06-14T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.8
525756,Brynhyfryd Swansea,2023-06-14T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.0
525756,Brynhyfryd Swansea,2023-06-14T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.4
525756,Brynhyfryd Swansea,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
525756,Brynhyfryd Swansea,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
525756,Brynhyfryd Swansea,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
525756,Brynhyfryd Swansea,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.12
525756,Brynhyfryd Swansea,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.26
525756,Brynhyfryd Swansea,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.33
525756,Brynhyfryd Swansea,2023-06-14T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
525756,Brynhyfryd Swansea,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
525756,Brynhyfryd Swansea,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.5
525756,Brynhyfryd Swansea,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
525756,Brynhyfryd Swansea,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
525756,Brynhyfryd Swansea,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.8
525756,Brynhyfryd Swansea,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.46
525756,Brynhyfryd Swansea,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
525756,Brynhyfryd Swansea,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.9
525756,Brynhyfryd Swansea,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.54
525756,Brynhyfryd Swansea,2023-06-14T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
525756,Brynhyfryd Swansea,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
525756,Brynhyfryd Swansea,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
525756,Brynhyfryd Swansea,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
525756,Brynhyfryd Swansea,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.66
525756,Brynhyfryd Swansea,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.83
525756,Brynhyfryd Swansea,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.84
525756,Brynhyfryd Swansea,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.38
525756,Brynhyfryd Swansea,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
525756,Brynhyfryd Swansea,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.16
525756,Brynhyfryd Swansea,2023-06-14T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
525756,Brynhyfryd Swansea,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.8
525756,Brynhyfryd Swansea,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
525756,Brynhyfryd Swansea,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.1
525756,Brynhyfryd Swansea,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.21
525756,Brynhyfryd Swansea,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.39
525756,Brynhyfryd Swansea,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.17
525756,Brynhyfryd Swansea,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.84
525756,Brynhyfryd Swansea,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.74
525756,Brynhyfryd Swansea,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.06
525756,Brynhyfryd Swansea,2023-06-14T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
525756,Brynhyfryd Swansea,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.1
525756,Brynhyfryd Swansea,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,101.7
525756,Brynhyfryd Swansea,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.8
525756,Brynhyfryd Swansea,2023-06-14T14:10:00.000+00:00,transformer,,Temperature,C,25.7
525756,Brynhyfryd Swansea,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
525756,Brynhyfryd Swansea,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
525756,Brynhyfryd Swansea,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
525756,Brynhyfryd Swansea,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
525756,Brynhyfryd Swansea,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
525756,Brynhyfryd Swansea,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
525756,Brynhyfryd Swansea,2023-06-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.43
525756,Brynhyfryd Swansea,2023-06-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.75
525756,Brynhyfryd Swansea,2023-06-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.08
525756,Brynhyfryd Swansea,2023-06-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,40.93
525756,Brynhyfryd Swansea,2023-06-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,50.06
525756,Brynhyfryd Swansea,2023-06-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,57.85
525756,Brynhyfryd Swansea,2023-06-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,92.2
525756,Brynhyfryd Swansea,2023-06-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
525756,Brynhyfryd Swansea,2023-06-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
525756,Brynhyfryd Swansea,2023-06-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
525756,Brynhyfryd Swansea,2023-06-14T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.82
525756,Brynhyfryd Swansea,2023-06-14T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.78
525756,Brynhyfryd Swansea,2023-06-14T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.0
525756,Brynhyfryd Swansea,2023-06-14T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.31
525756,Brynhyfryd Swansea,2023-06-14T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.4
525756,Brynhyfryd Swansea,2023-06-14T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.53
525756,Brynhyfryd Swansea,2023-06-14T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,26.3
525756,Brynhyfryd Swansea,2023-06-14T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.1
525756,Brynhyfryd Swansea,2023-06-14T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.3
525756,Brynhyfryd Swansea,2023-06-14T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.6
525756,Brynhyfryd Swansea,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
525756,Brynhyfryd Swansea,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
525756,Brynhyfryd Swansea,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
525756,Brynhyfryd Swansea,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.16
525756,Brynhyfryd Swansea,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.96
525756,Brynhyfryd Swansea,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.45
525756,Brynhyfryd Swansea,2023-06-14T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
525756,Brynhyfryd Swansea,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
525756,Brynhyfryd Swansea,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
525756,Brynhyfryd Swansea,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
525756,Brynhyfryd Swansea,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
525756,Brynhyfryd Swansea,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.53
525756,Brynhyfryd Swansea,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.91
525756,Brynhyfryd Swansea,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.28
525756,Brynhyfryd Swansea,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.78
525756,Brynhyfryd Swansea,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
525756,Brynhyfryd Swansea,2023-06-14T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
525756,Brynhyfryd Swansea,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
525756,Brynhyfryd Swansea,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.6
525756,Brynhyfryd Swansea,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
525756,Brynhyfryd Swansea,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.58
525756,Brynhyfryd Swansea,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.56
525756,Brynhyfryd Swansea,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.59
525756,Brynhyfryd Swansea,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.48
525756,Brynhyfryd Swansea,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
525756,Brynhyfryd Swansea,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.13
525756,Brynhyfryd Swansea,2023-06-14T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
525756,Brynhyfryd Swansea,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
525756,Brynhyfryd Swansea,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
525756,Brynhyfryd Swansea,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.0
525756,Brynhyfryd Swansea,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.23
525756,Brynhyfryd Swansea,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.81
525756,Brynhyfryd Swansea,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.84
525756,Brynhyfryd Swansea,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.71
525756,Brynhyfryd Swansea,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.52
525756,Brynhyfryd Swansea,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.93
525756,Brynhyfryd Swansea,2023-06-14T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.0
525756,Brynhyfryd Swansea,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.2
525756,Brynhyfryd Swansea,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,108.6
525756,Brynhyfryd Swansea,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.7
525756,Brynhyfryd Swansea,2023-06-14T14:00:00.000+00:00,transformer,,Temperature,C,25.6
525756,Brynhyfryd Swansea,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
525756,Brynhyfryd Swansea,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
525756,Brynhyfryd Swansea,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
525756,Brynhyfryd Swansea,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
525756,Brynhyfryd Swansea,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
525756,Brynhyfryd Swansea,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
525756,Brynhyfryd Swansea,2023-06-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.17
525756,Brynhyfryd Swansea,2023-06-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.51
525756,Brynhyfryd Swansea,2023-06-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.34
525756,Brynhyfryd Swansea,2023-06-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,41.94
525756,Brynhyfryd Swansea,2023-06-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,54.1
525756,Brynhyfryd Swansea,2023-06-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
525756,Brynhyfryd Swansea,2023-06-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,83.8
525756,Brynhyfryd Swansea,2023-06-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
525756,Brynhyfryd Swansea,2023-06-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.0
525756,Brynhyfryd Swansea,2023-06-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
525756,Brynhyfryd Swansea,2023-06-14T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.53
525756,Brynhyfryd Swansea,2023-06-14T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.87
525756,Brynhyfryd Swansea,2023-06-14T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.71
525756,Brynhyfryd Swansea,2023-06-14T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.26
525756,Brynhyfryd Swansea,2023-06-14T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.97
525756,Brynhyfryd Swansea,2023-06-14T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.32
525756,Brynhyfryd Swansea,2023-06-14T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,29.0
525756,Brynhyfryd Swansea,2023-06-14T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.7
525756,Brynhyfryd Swansea,2023-06-14T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.9
525756,Brynhyfryd Swansea,2023-06-14T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.2
525756,Brynhyfryd Swansea,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
525756,Brynhyfryd Swansea,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
525756,Brynhyfryd Swansea,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
525756,Brynhyfryd Swansea,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.62
525756,Brynhyfryd Swansea,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.29
525756,Brynhyfryd Swansea,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.01
525756,Brynhyfryd Swansea,2023-06-14T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
525756,Brynhyfryd Swansea,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
525756,Brynhyfryd Swansea,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
525756,Brynhyfryd Swansea,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
525756,Brynhyfryd Swansea,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
525756,Brynhyfryd Swansea,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.91
525756,Brynhyfryd Swansea,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.25
525756,Brynhyfryd Swansea,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.87
525756,Brynhyfryd Swansea,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.72
525756,Brynhyfryd Swansea,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
525756,Brynhyfryd Swansea,2023-06-14T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
525756,Brynhyfryd Swansea,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
525756,Brynhyfryd Swansea,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.2
525756,Brynhyfryd Swansea,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
525756,Brynhyfryd Swansea,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.52
525756,Brynhyfryd Swansea,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.72
525756,Brynhyfryd Swansea,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.91
525756,Brynhyfryd Swansea,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.01
525756,Brynhyfryd Swansea,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
525756,Brynhyfryd Swansea,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.35
525756,Brynhyfryd Swansea,2023-06-14T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
525756,Brynhyfryd Swansea,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.5
525756,Brynhyfryd Swansea,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
525756,Brynhyfryd Swansea,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.9
525756,Brynhyfryd Swansea,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.5
525756,Brynhyfryd Swansea,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.89
525756,Brynhyfryd Swansea,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.39
525756,Brynhyfryd Swansea,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.34
525756,Brynhyfryd Swansea,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,29.36
525756,Brynhyfryd Swansea,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.6
525756,Brynhyfryd Swansea,2023-06-14T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.6
525756,Brynhyfryd Swansea,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.9
525756,Brynhyfryd Swansea,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,120.3
525756,Brynhyfryd Swansea,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.9
525756,Brynhyfryd Swansea,2023-06-14T13:50:00.000+00:00,transformer,,Temperature,C,25.6
525756,Brynhyfryd Swansea,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
525756,Brynhyfryd Swansea,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
525756,Brynhyfryd Swansea,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
525756,Brynhyfryd Swansea,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
525756,Brynhyfryd Swansea,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
525756,Brynhyfryd Swansea,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
525756,Brynhyfryd Swansea,2023-06-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.21
525756,Brynhyfryd Swansea,2023-06-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.58
525756,Brynhyfryd Swansea,2023-06-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.28
525756,Brynhyfryd Swansea,2023-06-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,44.1
525756,Brynhyfryd Swansea,2023-06-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,55.72
525756,Brynhyfryd Swansea,2023-06-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
525756,Brynhyfryd Swansea,2023-06-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
525756,Brynhyfryd Swansea,2023-06-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
525756,Brynhyfryd Swansea,2023-06-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.4
525756,Brynhyfryd Swansea,2023-06-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
525756,Brynhyfryd Swansea,2023-06-14T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.93
525756,Brynhyfryd Swansea,2023-06-14T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.93
525756,Brynhyfryd Swansea,2023-06-14T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.17
525756,Brynhyfryd Swansea,2023-06-14T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.94
525756,Brynhyfryd Swansea,2023-06-14T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.72
525756,Brynhyfryd Swansea,2023-06-14T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.23
525756,Brynhyfryd Swansea,2023-06-14T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,30.4
525756,Brynhyfryd Swansea,2023-06-14T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.2
525756,Brynhyfryd Swansea,2023-06-14T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.8
525756,Brynhyfryd Swansea,2023-06-14T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.4
525756,Brynhyfryd Swansea,2023-06-14T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
525756,Brynhyfryd Swansea,2023-06-14T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
525756,Brynhyfryd Swansea,2023-06-14T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
525756,Brynhyfryd Swansea,2023-06-14T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.92
525756,Brynhyfryd Swansea,2023-06-14T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.94
525756,Brynhyfryd Swansea,2023-06-14T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.53
525756,Brynhyfryd Swansea,2023-06-14T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
525756,Brynhyfryd Swansea,2023-06-14T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
525756,Brynhyfryd Swansea,2023-06-14T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.9
525756,Brynhyfryd Swansea,2023-06-14T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
525756,Brynhyfryd Swansea,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.65
525756,Brynhyfryd Swansea,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.22
525756,Brynhyfryd Swansea,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.17
525756,Brynhyfryd Swansea,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.53
525756,Brynhyfryd Swansea,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.81
525756,Brynhyfryd Swansea,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
525756,Brynhyfryd Swansea,2023-06-14T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
525756,Brynhyfryd Swansea,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
525756,Brynhyfryd Swansea,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.3
525756,Brynhyfryd Swansea,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
525756,Brynhyfryd Swansea,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.3
525756,Brynhyfryd Swansea,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.73
525756,Brynhyfryd Swansea,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.88
525756,Brynhyfryd Swansea,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.26
525756,Brynhyfryd Swansea,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
525756,Brynhyfryd Swansea,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.41
525756,Brynhyfryd Swansea,2023-06-14T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
525756,Brynhyfryd Swansea,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
525756,Brynhyfryd Swansea,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
525756,Brynhyfryd Swansea,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.4
525756,Brynhyfryd Swansea,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.19
525756,Brynhyfryd Swansea,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.06
525756,Brynhyfryd Swansea,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.65
525756,Brynhyfryd Swansea,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.86
525756,Brynhyfryd Swansea,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.39
525756,Brynhyfryd Swansea,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.46
525756,Brynhyfryd Swansea,2023-06-14T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
525756,Brynhyfryd Swansea,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.6
525756,Brynhyfryd Swansea,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,112.4
525756,Brynhyfryd Swansea,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.3
525756,Brynhyfryd Swansea,2023-06-14T13:40:00.000+00:00,transformer,,Temperature,C,25.5
525756,Brynhyfryd Swansea,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
525756,Brynhyfryd Swansea,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
525756,Brynhyfryd Swansea,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
525756,Brynhyfryd Swansea,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
525756,Brynhyfryd Swansea,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
525756,Brynhyfryd Swansea,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
525756,Brynhyfryd Swansea,2023-06-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.14
525756,Brynhyfryd Swansea,2023-06-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.19
525756,Brynhyfryd Swansea,2023-06-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.01
525756,Brynhyfryd Swansea,2023-06-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,42.52
525756,Brynhyfryd Swansea,2023-06-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,56.26
525756,Brynhyfryd Swansea,2023-06-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,48.06
525756,Brynhyfryd Swansea,2023-06-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,76.1
525756,Brynhyfryd Swansea,2023-06-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
525756,Brynhyfryd Swansea,2023-06-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.1
525756,Brynhyfryd Swansea,2023-06-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
525756,Brynhyfryd Swansea,2023-06-14T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.34
525756,Brynhyfryd Swansea,2023-06-14T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.31
525756,Brynhyfryd Swansea,2023-06-14T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.89
525756,Brynhyfryd Swansea,2023-06-14T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.85
525756,Brynhyfryd Swansea,2023-06-14T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.78
525756,Brynhyfryd Swansea,2023-06-14T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.98
525756,Brynhyfryd Swansea,2023-06-14T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,31.9
525756,Brynhyfryd Swansea,2023-06-14T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.2
525756,Brynhyfryd Swansea,2023-06-14T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.8
525756,Brynhyfryd Swansea,2023-06-14T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.1
525756,Brynhyfryd Swansea,2023-06-14T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
525756,Brynhyfryd Swansea,2023-06-14T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
525756,Brynhyfryd Swansea,2023-06-14T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
525756,Brynhyfryd Swansea,2023-06-14T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.75
525756,Brynhyfryd Swansea,2023-06-14T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.05
525756,Brynhyfryd Swansea,2023-06-14T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.64
525756,Brynhyfryd Swansea,2023-06-14T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
525756,Brynhyfryd Swansea,2023-06-14T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
525756,Brynhyfryd Swansea,2023-06-14T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.9
525756,Brynhyfryd Swansea,2023-06-14T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
525756,Brynhyfryd Swansea,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
525756,Brynhyfryd Swansea,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.75
525756,Brynhyfryd Swansea,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.93
525756,Brynhyfryd Swansea,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.99
525756,Brynhyfryd Swansea,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.03
525756,Brynhyfryd Swansea,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
525756,Brynhyfryd Swansea,2023-06-14T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
525756,Brynhyfryd Swansea,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
525756,Brynhyfryd Swansea,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.2
525756,Brynhyfryd Swansea,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
525756,Brynhyfryd Swansea,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.78
525756,Brynhyfryd Swansea,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.72
525756,Brynhyfryd Swansea,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.65
525756,Brynhyfryd Swansea,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.39
525756,Brynhyfryd Swansea,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
525756,Brynhyfryd Swansea,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.74
525756,Brynhyfryd Swansea,2023-06-14T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
525756,Brynhyfryd Swansea,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
525756,Brynhyfryd Swansea,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
525756,Brynhyfryd Swansea,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.9
525756,Brynhyfryd Swansea,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.12
525756,Brynhyfryd Swansea,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.45
525756,Brynhyfryd Swansea,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
525756,Brynhyfryd Swansea,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.47
525756,Brynhyfryd Swansea,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.21
525756,Brynhyfryd Swansea,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.67
525756,Brynhyfryd Swansea,2023-06-14T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
525756,Brynhyfryd Swansea,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.6
525756,Brynhyfryd Swansea,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.2
525756,Brynhyfryd Swansea,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.8
525756,Brynhyfryd Swansea,2023-06-14T13:30:00.000+00:00,transformer,,Temperature,C,25.5
525756,Brynhyfryd Swansea,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
525756,Brynhyfryd Swansea,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
525756,Brynhyfryd Swansea,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
525756,Brynhyfryd Swansea,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
525756,Brynhyfryd Swansea,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
525756,Brynhyfryd Swansea,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
525756,Brynhyfryd Swansea,2023-06-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.88
525756,Brynhyfryd Swansea,2023-06-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.58
525756,Brynhyfryd Swansea,2023-06-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.66
525756,Brynhyfryd Swansea,2023-06-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,43.43
525756,Brynhyfryd Swansea,2023-06-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,50.5
525756,Brynhyfryd Swansea,2023-06-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,50.25
525756,Brynhyfryd Swansea,2023-06-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
525756,Brynhyfryd Swansea,2023-06-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
525756,Brynhyfryd Swansea,2023-06-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.9
525756,Brynhyfryd Swansea,2023-06-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
525756,Brynhyfryd Swansea,2023-06-14T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.26
525756,Brynhyfryd Swansea,2023-06-14T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.18
525756,Brynhyfryd Swansea,2023-06-14T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
525756,Brynhyfryd Swansea,2023-06-14T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.77
525756,Brynhyfryd Swansea,2023-06-14T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.47
525756,Brynhyfryd Swansea,2023-06-14T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.08
525756,Brynhyfryd Swansea,2023-06-14T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,31.8
525756,Brynhyfryd Swansea,2023-06-14T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.5
525756,Brynhyfryd Swansea,2023-06-14T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.1
525756,Brynhyfryd Swansea,2023-06-14T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.8
525756,Brynhyfryd Swansea,2023-06-14T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
525756,Brynhyfryd Swansea,2023-06-14T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
525756,Brynhyfryd Swansea,2023-06-14T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
525756,Brynhyfryd Swansea,2023-06-14T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.97
525756,Brynhyfryd Swansea,2023-06-14T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.28
525756,Brynhyfryd Swansea,2023-06-14T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.29
525756,Brynhyfryd Swansea,2023-06-14T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
525756,Brynhyfryd Swansea,2023-06-14T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
525756,Brynhyfryd Swansea,2023-06-14T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.3
525756,Brynhyfryd Swansea,2023-06-14T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
525756,Brynhyfryd Swansea,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
525756,Brynhyfryd Swansea,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
525756,Brynhyfryd Swansea,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.43
525756,Brynhyfryd Swansea,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.57
525756,Brynhyfryd Swansea,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.2
525756,Brynhyfryd Swansea,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
525756,Brynhyfryd Swansea,2023-06-14T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
525756,Brynhyfryd Swansea,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
525756,Brynhyfryd Swansea,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.5
525756,Brynhyfryd Swansea,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
525756,Brynhyfryd Swansea,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.0
