Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.85
525756,Brynhyfryd Swansea,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
525756,Brynhyfryd Swansea,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.2
525756,Brynhyfryd Swansea,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
525756,Brynhyfryd Swansea,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.94
525756,Brynhyfryd Swansea,2023-06-14T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
525756,Brynhyfryd Swansea,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
525756,Brynhyfryd Swansea,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
525756,Brynhyfryd Swansea,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.4
525756,Brynhyfryd Swansea,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.55
525756,Brynhyfryd Swansea,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.88
525756,Brynhyfryd Swansea,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.64
525756,Brynhyfryd Swansea,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.42
525756,Brynhyfryd Swansea,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.76
525756,Brynhyfryd Swansea,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.61
525756,Brynhyfryd Swansea,2023-06-14T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
525756,Brynhyfryd Swansea,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.7
525756,Brynhyfryd Swansea,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.6
525756,Brynhyfryd Swansea,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.0
525756,Brynhyfryd Swansea,2023-06-14T13:20:00.000+00:00,transformer,,Temperature,C,25.4
525756,Brynhyfryd Swansea,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
525756,Brynhyfryd Swansea,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
525756,Brynhyfryd Swansea,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
525756,Brynhyfryd Swansea,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
525756,Brynhyfryd Swansea,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
525756,Brynhyfryd Swansea,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
525756,Brynhyfryd Swansea,2023-06-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.59
525756,Brynhyfryd Swansea,2023-06-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.21
525756,Brynhyfryd Swansea,2023-06-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.54
525756,Brynhyfryd Swansea,2023-06-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,46.93
525756,Brynhyfryd Swansea,2023-06-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,51.94
525756,Brynhyfryd Swansea,2023-06-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,51.61
525756,Brynhyfryd Swansea,2023-06-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
525756,Brynhyfryd Swansea,2023-06-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
525756,Brynhyfryd Swansea,2023-06-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.9
525756,Brynhyfryd Swansea,2023-06-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.7
525756,Brynhyfryd Swansea,2023-06-14T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.61
525756,Brynhyfryd Swansea,2023-06-14T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.38
525756,Brynhyfryd Swansea,2023-06-14T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.81
525756,Brynhyfryd Swansea,2023-06-14T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.09
525756,Brynhyfryd Swansea,2023-06-14T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.49
525756,Brynhyfryd Swansea,2023-06-14T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.27
525756,Brynhyfryd Swansea,2023-06-14T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,29.3
525756,Brynhyfryd Swansea,2023-06-14T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.2
525756,Brynhyfryd Swansea,2023-06-14T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.3
525756,Brynhyfryd Swansea,2023-06-14T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.9
525756,Brynhyfryd Swansea,2023-06-14T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
525756,Brynhyfryd Swansea,2023-06-14T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
525756,Brynhyfryd Swansea,2023-06-14T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
525756,Brynhyfryd Swansea,2023-06-14T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.94
525756,Brynhyfryd Swansea,2023-06-14T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.28
525756,Brynhyfryd Swansea,2023-06-14T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.25
525756,Brynhyfryd Swansea,2023-06-14T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
525756,Brynhyfryd Swansea,2023-06-14T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
525756,Brynhyfryd Swansea,2023-06-14T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
525756,Brynhyfryd Swansea,2023-06-14T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
525756,Brynhyfryd Swansea,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.85
525756,Brynhyfryd Swansea,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.99
525756,Brynhyfryd Swansea,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.03
525756,Brynhyfryd Swansea,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
525756,Brynhyfryd Swansea,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.86
525756,Brynhyfryd Swansea,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.83
525756,Brynhyfryd Swansea,2023-06-14T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
525756,Brynhyfryd Swansea,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
525756,Brynhyfryd Swansea,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
525756,Brynhyfryd Swansea,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
525756,Brynhyfryd Swansea,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.39
525756,Brynhyfryd Swansea,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.88
525756,Brynhyfryd Swansea,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.93
525756,Brynhyfryd Swansea,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.45
525756,Brynhyfryd Swansea,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
525756,Brynhyfryd Swansea,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.47
525756,Brynhyfryd Swansea,2023-06-14T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
525756,Brynhyfryd Swansea,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.9
525756,Brynhyfryd Swansea,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
525756,Brynhyfryd Swansea,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
525756,Brynhyfryd Swansea,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.51
525756,Brynhyfryd Swansea,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.43
525756,Brynhyfryd Swansea,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
525756,Brynhyfryd Swansea,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.92
525756,Brynhyfryd Swansea,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.29
525756,Brynhyfryd Swansea,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.74
525756,Brynhyfryd Swansea,2023-06-14T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.4
525756,Brynhyfryd Swansea,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.5
525756,Brynhyfryd Swansea,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.0
525756,Brynhyfryd Swansea,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.8
525756,Brynhyfryd Swansea,2023-06-14T13:10:00.000+00:00,transformer,,Temperature,C,25.4
525756,Brynhyfryd Swansea,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
525756,Brynhyfryd Swansea,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
525756,Brynhyfryd Swansea,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
525756,Brynhyfryd Swansea,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
525756,Brynhyfryd Swansea,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
525756,Brynhyfryd Swansea,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
525756,Brynhyfryd Swansea,2023-06-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.76
525756,Brynhyfryd Swansea,2023-06-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.77
525756,Brynhyfryd Swansea,2023-06-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.73
525756,Brynhyfryd Swansea,2023-06-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,47.67
525756,Brynhyfryd Swansea,2023-06-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,46.61
525756,Brynhyfryd Swansea,2023-06-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,44.56
525756,Brynhyfryd Swansea,2023-06-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
525756,Brynhyfryd Swansea,2023-06-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
525756,Brynhyfryd Swansea,2023-06-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
525756,Brynhyfryd Swansea,2023-06-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
525756,Brynhyfryd Swansea,2023-06-14T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.12
525756,Brynhyfryd Swansea,2023-06-14T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.6
525756,Brynhyfryd Swansea,2023-06-14T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.54
525756,Brynhyfryd Swansea,2023-06-14T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.25
525756,Brynhyfryd Swansea,2023-06-14T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.78
525756,Brynhyfryd Swansea,2023-06-14T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.34
525756,Brynhyfryd Swansea,2023-06-14T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.2
525756,Brynhyfryd Swansea,2023-06-14T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.4
525756,Brynhyfryd Swansea,2023-06-14T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.6
525756,Brynhyfryd Swansea,2023-06-14T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.7
525756,Brynhyfryd Swansea,2023-06-14T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
525756,Brynhyfryd Swansea,2023-06-14T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
525756,Brynhyfryd Swansea,2023-06-14T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
525756,Brynhyfryd Swansea,2023-06-14T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.87
525756,Brynhyfryd Swansea,2023-06-14T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.97
525756,Brynhyfryd Swansea,2023-06-14T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.68
525756,Brynhyfryd Swansea,2023-06-14T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
525756,Brynhyfryd Swansea,2023-06-14T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
525756,Brynhyfryd Swansea,2023-06-14T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
525756,Brynhyfryd Swansea,2023-06-14T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.7
525756,Brynhyfryd Swansea,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
525756,Brynhyfryd Swansea,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.79
525756,Brynhyfryd Swansea,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.46
525756,Brynhyfryd Swansea,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.0
525756,Brynhyfryd Swansea,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.05
525756,Brynhyfryd Swansea,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
525756,Brynhyfryd Swansea,2023-06-14T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
525756,Brynhyfryd Swansea,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
525756,Brynhyfryd Swansea,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
525756,Brynhyfryd Swansea,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
525756,Brynhyfryd Swansea,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.73
525756,Brynhyfryd Swansea,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.68
525756,Brynhyfryd Swansea,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.36
525756,Brynhyfryd Swansea,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.99
525756,Brynhyfryd Swansea,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
525756,Brynhyfryd Swansea,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.92
525756,Brynhyfryd Swansea,2023-06-14T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
525756,Brynhyfryd Swansea,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
525756,Brynhyfryd Swansea,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
525756,Brynhyfryd Swansea,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.8
525756,Brynhyfryd Swansea,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.83
525756,Brynhyfryd Swansea,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.68
525756,Brynhyfryd Swansea,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
525756,Brynhyfryd Swansea,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.76
525756,Brynhyfryd Swansea,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.95
525756,Brynhyfryd Swansea,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.3
525756,Brynhyfryd Swansea,2023-06-14T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
525756,Brynhyfryd Swansea,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.8
525756,Brynhyfryd Swansea,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.5
525756,Brynhyfryd Swansea,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.8
525756,Brynhyfryd Swansea,2023-06-14T13:00:00.000+00:00,transformer,,Temperature,C,25.4
525756,Brynhyfryd Swansea,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
525756,Brynhyfryd Swansea,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
525756,Brynhyfryd Swansea,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
525756,Brynhyfryd Swansea,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
525756,Brynhyfryd Swansea,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
525756,Brynhyfryd Swansea,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
525756,Brynhyfryd Swansea,2023-06-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.38
525756,Brynhyfryd Swansea,2023-06-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.72
525756,Brynhyfryd Swansea,2023-06-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.51
525756,Brynhyfryd Swansea,2023-06-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,41.87
525756,Brynhyfryd Swansea,2023-06-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,42.55
525756,Brynhyfryd Swansea,2023-06-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,50.99
525756,Brynhyfryd Swansea,2023-06-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
525756,Brynhyfryd Swansea,2023-06-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
525756,Brynhyfryd Swansea,2023-06-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
525756,Brynhyfryd Swansea,2023-06-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
525756,Brynhyfryd Swansea,2023-06-14T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.11
525756,Brynhyfryd Swansea,2023-06-14T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.66
525756,Brynhyfryd Swansea,2023-06-14T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.03
525756,Brynhyfryd Swansea,2023-06-14T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.41
525756,Brynhyfryd Swansea,2023-06-14T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.13
525756,Brynhyfryd Swansea,2023-06-14T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.75
525756,Brynhyfryd Swansea,2023-06-14T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,28.5
525756,Brynhyfryd Swansea,2023-06-14T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.4
525756,Brynhyfryd Swansea,2023-06-14T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.2
525756,Brynhyfryd Swansea,2023-06-14T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.6
525756,Brynhyfryd Swansea,2023-06-14T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
525756,Brynhyfryd Swansea,2023-06-14T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
525756,Brynhyfryd Swansea,2023-06-14T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
525756,Brynhyfryd Swansea,2023-06-14T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.2
525756,Brynhyfryd Swansea,2023-06-14T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.41
525756,Brynhyfryd Swansea,2023-06-14T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.76
525756,Brynhyfryd Swansea,2023-06-14T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
525756,Brynhyfryd Swansea,2023-06-14T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
525756,Brynhyfryd Swansea,2023-06-14T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
525756,Brynhyfryd Swansea,2023-06-14T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.4
525756,Brynhyfryd Swansea,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
525756,Brynhyfryd Swansea,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.67
525756,Brynhyfryd Swansea,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.21
525756,Brynhyfryd Swansea,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
525756,Brynhyfryd Swansea,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.59
525756,Brynhyfryd Swansea,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
525756,Brynhyfryd Swansea,2023-06-14T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
525756,Brynhyfryd Swansea,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
525756,Brynhyfryd Swansea,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.1
525756,Brynhyfryd Swansea,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
525756,Brynhyfryd Swansea,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.06
525756,Brynhyfryd Swansea,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.71
525756,Brynhyfryd Swansea,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.44
525756,Brynhyfryd Swansea,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.46
525756,Brynhyfryd Swansea,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
525756,Brynhyfryd Swansea,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.7
525756,Brynhyfryd Swansea,2023-06-14T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
525756,Brynhyfryd Swansea,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
525756,Brynhyfryd Swansea,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
525756,Brynhyfryd Swansea,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.2
525756,Brynhyfryd Swansea,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.88
525756,Brynhyfryd Swansea,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.23
525756,Brynhyfryd Swansea,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
525756,Brynhyfryd Swansea,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.59
525756,Brynhyfryd Swansea,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.66
525756,Brynhyfryd Swansea,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.2
525756,Brynhyfryd Swansea,2023-06-14T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
525756,Brynhyfryd Swansea,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.7
525756,Brynhyfryd Swansea,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.0
525756,Brynhyfryd Swansea,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.9
525756,Brynhyfryd Swansea,2023-06-14T12:50:00.000+00:00,transformer,,Temperature,C,25.3
525756,Brynhyfryd Swansea,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
525756,Brynhyfryd Swansea,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
525756,Brynhyfryd Swansea,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
525756,Brynhyfryd Swansea,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
525756,Brynhyfryd Swansea,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
525756,Brynhyfryd Swansea,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
525756,Brynhyfryd Swansea,2023-06-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.77
525756,Brynhyfryd Swansea,2023-06-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.57
525756,Brynhyfryd Swansea,2023-06-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.22
525756,Brynhyfryd Swansea,2023-06-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,41.89
525756,Brynhyfryd Swansea,2023-06-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,47.57
525756,Brynhyfryd Swansea,2023-06-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,53.54
525756,Brynhyfryd Swansea,2023-06-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,81.2
525756,Brynhyfryd Swansea,2023-06-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
525756,Brynhyfryd Swansea,2023-06-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
525756,Brynhyfryd Swansea,2023-06-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
525756,Brynhyfryd Swansea,2023-06-14T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
525756,Brynhyfryd Swansea,2023-06-14T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.14
525756,Brynhyfryd Swansea,2023-06-14T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
525756,Brynhyfryd Swansea,2023-06-14T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.32
525756,Brynhyfryd Swansea,2023-06-14T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.77
525756,Brynhyfryd Swansea,2023-06-14T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.83
525756,Brynhyfryd Swansea,2023-06-14T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.1
525756,Brynhyfryd Swansea,2023-06-14T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.5
525756,Brynhyfryd Swansea,2023-06-14T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.1
525756,Brynhyfryd Swansea,2023-06-14T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.5
525756,Brynhyfryd Swansea,2023-06-14T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
525756,Brynhyfryd Swansea,2023-06-14T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
525756,Brynhyfryd Swansea,2023-06-14T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
525756,Brynhyfryd Swansea,2023-06-14T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.8
525756,Brynhyfryd Swansea,2023-06-14T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.04
525756,Brynhyfryd Swansea,2023-06-14T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.26
525756,Brynhyfryd Swansea,2023-06-14T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
525756,Brynhyfryd Swansea,2023-06-14T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
525756,Brynhyfryd Swansea,2023-06-14T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
525756,Brynhyfryd Swansea,2023-06-14T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
525756,Brynhyfryd Swansea,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.97
525756,Brynhyfryd Swansea,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.7
525756,Brynhyfryd Swansea,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.89
525756,Brynhyfryd Swansea,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.18
525756,Brynhyfryd Swansea,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.2
525756,Brynhyfryd Swansea,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
525756,Brynhyfryd Swansea,2023-06-14T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
525756,Brynhyfryd Swansea,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
525756,Brynhyfryd Swansea,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
525756,Brynhyfryd Swansea,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
525756,Brynhyfryd Swansea,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.69
525756,Brynhyfryd Swansea,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.78
525756,Brynhyfryd Swansea,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
525756,Brynhyfryd Swansea,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.67
525756,Brynhyfryd Swansea,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
525756,Brynhyfryd Swansea,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.05
525756,Brynhyfryd Swansea,2023-06-14T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
525756,Brynhyfryd Swansea,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.5
525756,Brynhyfryd Swansea,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
525756,Brynhyfryd Swansea,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.4
525756,Brynhyfryd Swansea,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.69
525756,Brynhyfryd Swansea,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.37
525756,Brynhyfryd Swansea,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.75
525756,Brynhyfryd Swansea,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.87
525756,Brynhyfryd Swansea,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.07
525756,Brynhyfryd Swansea,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.83
525756,Brynhyfryd Swansea,2023-06-14T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
525756,Brynhyfryd Swansea,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.7
525756,Brynhyfryd Swansea,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,107.2
525756,Brynhyfryd Swansea,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.1
525756,Brynhyfryd Swansea,2023-06-14T12:40:00.000+00:00,transformer,,Temperature,C,25.3
525756,Brynhyfryd Swansea,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
525756,Brynhyfryd Swansea,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
525756,Brynhyfryd Swansea,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
525756,Brynhyfryd Swansea,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
525756,Brynhyfryd Swansea,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
525756,Brynhyfryd Swansea,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
525756,Brynhyfryd Swansea,2023-06-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.49
525756,Brynhyfryd Swansea,2023-06-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.98
525756,Brynhyfryd Swansea,2023-06-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.34
525756,Brynhyfryd Swansea,2023-06-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,48.83
525756,Brynhyfryd Swansea,2023-06-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,46.83
525756,Brynhyfryd Swansea,2023-06-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,52.26
525756,Brynhyfryd Swansea,2023-06-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
525756,Brynhyfryd Swansea,2023-06-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
525756,Brynhyfryd Swansea,2023-06-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
525756,Brynhyfryd Swansea,2023-06-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
525756,Brynhyfryd Swansea,2023-06-14T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.29
525756,Brynhyfryd Swansea,2023-06-14T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.93
525756,Brynhyfryd Swansea,2023-06-14T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.62
525756,Brynhyfryd Swansea,2023-06-14T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.2
525756,Brynhyfryd Swansea,2023-06-14T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.47
525756,Brynhyfryd Swansea,2023-06-14T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.59
525756,Brynhyfryd Swansea,2023-06-14T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,31.7
525756,Brynhyfryd Swansea,2023-06-14T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.6
525756,Brynhyfryd Swansea,2023-06-14T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.2
525756,Brynhyfryd Swansea,2023-06-14T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.8
525756,Brynhyfryd Swansea,2023-06-14T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
525756,Brynhyfryd Swansea,2023-06-14T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
525756,Brynhyfryd Swansea,2023-06-14T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
525756,Brynhyfryd Swansea,2023-06-14T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.77
525756,Brynhyfryd Swansea,2023-06-14T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.98
525756,Brynhyfryd Swansea,2023-06-14T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.09
525756,Brynhyfryd Swansea,2023-06-14T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
525756,Brynhyfryd Swansea,2023-06-14T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
525756,Brynhyfryd Swansea,2023-06-14T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
525756,Brynhyfryd Swansea,2023-06-14T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
525756,Brynhyfryd Swansea,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.95
525756,Brynhyfryd Swansea,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.06
525756,Brynhyfryd Swansea,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.33
525756,Brynhyfryd Swansea,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
525756,Brynhyfryd Swansea,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.33
525756,Brynhyfryd Swansea,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
525756,Brynhyfryd Swansea,2023-06-14T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
525756,Brynhyfryd Swansea,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
525756,Brynhyfryd Swansea,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
525756,Brynhyfryd Swansea,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
525756,Brynhyfryd Swansea,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.34
525756,Brynhyfryd Swansea,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.64
525756,Brynhyfryd Swansea,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.73
525756,Brynhyfryd Swansea,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.99
525756,Brynhyfryd Swansea,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
525756,Brynhyfryd Swansea,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.15
525756,Brynhyfryd Swansea,2023-06-14T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
525756,Brynhyfryd Swansea,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
525756,Brynhyfryd Swansea,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
525756,Brynhyfryd Swansea,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.2
525756,Brynhyfryd Swansea,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.18
525756,Brynhyfryd Swansea,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.05
525756,Brynhyfryd Swansea,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
525756,Brynhyfryd Swansea,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.22
525756,Brynhyfryd Swansea,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.62
525756,Brynhyfryd Swansea,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.14
525756,Brynhyfryd Swansea,2023-06-14T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
525756,Brynhyfryd Swansea,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.9
525756,Brynhyfryd Swansea,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.4
525756,Brynhyfryd Swansea,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.7
525756,Brynhyfryd Swansea,2023-06-14T12:30:00.000+00:00,transformer,,Temperature,C,25.2
525756,Brynhyfryd Swansea,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
525756,Brynhyfryd Swansea,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
525756,Brynhyfryd Swansea,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
525756,Brynhyfryd Swansea,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
525756,Brynhyfryd Swansea,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
525756,Brynhyfryd Swansea,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
525756,Brynhyfryd Swansea,2023-06-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.85
525756,Brynhyfryd Swansea,2023-06-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.97
525756,Brynhyfryd Swansea,2023-06-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.33
525756,Brynhyfryd Swansea,2023-06-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,42.97
525756,Brynhyfryd Swansea,2023-06-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,44.66
525756,Brynhyfryd Swansea,2023-06-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,51.3
525756,Brynhyfryd Swansea,2023-06-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
525756,Brynhyfryd Swansea,2023-06-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
525756,Brynhyfryd Swansea,2023-06-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
525756,Brynhyfryd Swansea,2023-06-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
525756,Brynhyfryd Swansea,2023-06-14T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.35
525756,Brynhyfryd Swansea,2023-06-14T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.93
525756,Brynhyfryd Swansea,2023-06-14T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.14
525756,Brynhyfryd Swansea,2023-06-14T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.89
525756,Brynhyfryd Swansea,2023-06-14T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.51
525756,Brynhyfryd Swansea,2023-06-14T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.69
525756,Brynhyfryd Swansea,2023-06-14T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,41.9
525756,Brynhyfryd Swansea,2023-06-14T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.4
525756,Brynhyfryd Swansea,2023-06-14T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.4
525756,Brynhyfryd Swansea,2023-06-14T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.9
525756,Brynhyfryd Swansea,2023-06-14T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
525756,Brynhyfryd Swansea,2023-06-14T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
525756,Brynhyfryd Swansea,2023-06-14T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
525756,Brynhyfryd Swansea,2023-06-14T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.01
525756,Brynhyfryd Swansea,2023-06-14T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.4
525756,Brynhyfryd Swansea,2023-06-14T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.33
525756,Brynhyfryd Swansea,2023-06-14T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
525756,Brynhyfryd Swansea,2023-06-14T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
525756,Brynhyfryd Swansea,2023-06-14T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
525756,Brynhyfryd Swansea,2023-06-14T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
525756,Brynhyfryd Swansea,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
525756,Brynhyfryd Swansea,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.15
525756,Brynhyfryd Swansea,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.41
525756,Brynhyfryd Swansea,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.53
525756,Brynhyfryd Swansea,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.99
525756,Brynhyfryd Swansea,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
525756,Brynhyfryd Swansea,2023-06-14T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
525756,Brynhyfryd Swansea,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
525756,Brynhyfryd Swansea,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.1
525756,Brynhyfryd Swansea,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
525756,Brynhyfryd Swansea,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.59
525756,Brynhyfryd Swansea,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.9
525756,Brynhyfryd Swansea,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.34
525756,Brynhyfryd Swansea,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.29
525756,Brynhyfryd Swansea,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
525756,Brynhyfryd Swansea,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.61
525756,Brynhyfryd Swansea,2023-06-14T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
525756,Brynhyfryd Swansea,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
525756,Brynhyfryd Swansea,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
525756,Brynhyfryd Swansea,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.6
525756,Brynhyfryd Swansea,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.23
525756,Brynhyfryd Swansea,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.06
525756,Brynhyfryd Swansea,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
525756,Brynhyfryd Swansea,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.81
525756,Brynhyfryd Swansea,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.06
525756,Brynhyfryd Swansea,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.32
525756,Brynhyfryd Swansea,2023-06-14T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
525756,Brynhyfryd Swansea,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.0
525756,Brynhyfryd Swansea,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.0
525756,Brynhyfryd Swansea,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.9
525756,Brynhyfryd Swansea,2023-06-14T12:20:00.000+00:00,transformer,,Temperature,C,25.1
525756,Brynhyfryd Swansea,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
525756,Brynhyfryd Swansea,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
525756,Brynhyfryd Swansea,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
525756,Brynhyfryd Swansea,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
525756,Brynhyfryd Swansea,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
525756,Brynhyfryd Swansea,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
525756,Brynhyfryd Swansea,2023-06-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.21
525756,Brynhyfryd Swansea,2023-06-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.41
525756,Brynhyfryd Swansea,2023-06-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.28
525756,Brynhyfryd Swansea,2023-06-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,41.54
525756,Brynhyfryd Swansea,2023-06-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,49.81
525756,Brynhyfryd Swansea,2023-06-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,55.89
525756,Brynhyfryd Swansea,2023-06-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,91.0
525756,Brynhyfryd Swansea,2023-06-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
525756,Brynhyfryd Swansea,2023-06-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.6
525756,Brynhyfryd Swansea,2023-06-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.9
525756,Brynhyfryd Swansea,2023-06-14T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.14
525756,Brynhyfryd Swansea,2023-06-14T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.14
525756,Brynhyfryd Swansea,2023-06-14T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.57
525756,Brynhyfryd Swansea,2023-06-14T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.07
525756,Brynhyfryd Swansea,2023-06-14T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.56
525756,Brynhyfryd Swansea,2023-06-14T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.78
525756,Brynhyfryd Swansea,2023-06-14T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,52.8
525756,Brynhyfryd Swansea,2023-06-14T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.1
525756,Brynhyfryd Swansea,2023-06-14T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.6
525756,Brynhyfryd Swansea,2023-06-14T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,78.6
525756,Brynhyfryd Swansea,2023-06-14T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
525756,Brynhyfryd Swansea,2023-06-14T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
525756,Brynhyfryd Swansea,2023-06-14T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
525756,Brynhyfryd Swansea,2023-06-14T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.95
525756,Brynhyfryd Swansea,2023-06-14T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.75
525756,Brynhyfryd Swansea,2023-06-14T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.1
525756,Brynhyfryd Swansea,2023-06-14T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
525756,Brynhyfryd Swansea,2023-06-14T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
525756,Brynhyfryd Swansea,2023-06-14T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
525756,Brynhyfryd Swansea,2023-06-14T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
525756,Brynhyfryd Swansea,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.73
525756,Brynhyfryd Swansea,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
525756,Brynhyfryd Swansea,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.4
525756,Brynhyfryd Swansea,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
525756,Brynhyfryd Swansea,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.23
525756,Brynhyfryd Swansea,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
525756,Brynhyfryd Swansea,2023-06-14T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
525756,Brynhyfryd Swansea,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
525756,Brynhyfryd Swansea,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
525756,Brynhyfryd Swansea,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
525756,Brynhyfryd Swansea,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.32
525756,Brynhyfryd Swansea,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.67
525756,Brynhyfryd Swansea,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.0
525756,Brynhyfryd Swansea,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.69
525756,Brynhyfryd Swansea,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
525756,Brynhyfryd Swansea,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.68
525756,Brynhyfryd Swansea,2023-06-14T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
525756,Brynhyfryd Swansea,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
525756,Brynhyfryd Swansea,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
525756,Brynhyfryd Swansea,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.2
525756,Brynhyfryd Swansea,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.93
525756,Brynhyfryd Swansea,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.31
525756,Brynhyfryd Swansea,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
525756,Brynhyfryd Swansea,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.08
525756,Brynhyfryd Swansea,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.2
525756,Brynhyfryd Swansea,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.13
525756,Brynhyfryd Swansea,2023-06-14T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
525756,Brynhyfryd Swansea,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.3
525756,Brynhyfryd Swansea,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,107.9
525756,Brynhyfryd Swansea,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.6
525756,Brynhyfryd Swansea,2023-06-14T12:10:00.000+00:00,transformer,,Temperature,C,25.1
525756,Brynhyfryd Swansea,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
525756,Brynhyfryd Swansea,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
525756,Brynhyfryd Swansea,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
525756,Brynhyfryd Swansea,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
525756,Brynhyfryd Swansea,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
525756,Brynhyfryd Swansea,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
525756,Brynhyfryd Swansea,2023-06-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.1
525756,Brynhyfryd Swansea,2023-06-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.76
525756,Brynhyfryd Swansea,2023-06-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.15
525756,Brynhyfryd Swansea,2023-06-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,41.55
525756,Brynhyfryd Swansea,2023-06-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,44.39
525756,Brynhyfryd Swansea,2023-06-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,60.3
525756,Brynhyfryd Swansea,2023-06-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,96.6
525756,Brynhyfryd Swansea,2023-06-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
525756,Brynhyfryd Swansea,2023-06-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
525756,Brynhyfryd Swansea,2023-06-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.8
525756,Brynhyfryd Swansea,2023-06-14T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.48
525756,Brynhyfryd Swansea,2023-06-14T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.82
525756,Brynhyfryd Swansea,2023-06-14T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.51
525756,Brynhyfryd Swansea,2023-06-14T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.04
525756,Brynhyfryd Swansea,2023-06-14T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.38
525756,Brynhyfryd Swansea,2023-06-14T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.46
525756,Brynhyfryd Swansea,2023-06-14T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,49.6
525756,Brynhyfryd Swansea,2023-06-14T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,66.2
525756,Brynhyfryd Swansea,2023-06-14T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.5
525756,Brynhyfryd Swansea,2023-06-14T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,81.7
