Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-14T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
525756,Brynhyfryd Swansea,2023-06-14T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
525756,Brynhyfryd Swansea,2023-06-14T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
525756,Brynhyfryd Swansea,2023-06-14T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.44
525756,Brynhyfryd Swansea,2023-06-14T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.75
525756,Brynhyfryd Swansea,2023-06-14T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.68
525756,Brynhyfryd Swansea,2023-06-14T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
525756,Brynhyfryd Swansea,2023-06-14T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
525756,Brynhyfryd Swansea,2023-06-14T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
525756,Brynhyfryd Swansea,2023-06-14T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
525756,Brynhyfryd Swansea,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.77
525756,Brynhyfryd Swansea,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.85
525756,Brynhyfryd Swansea,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.44
525756,Brynhyfryd Swansea,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
525756,Brynhyfryd Swansea,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.6
525756,Brynhyfryd Swansea,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.44
525756,Brynhyfryd Swansea,2023-06-14T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
525756,Brynhyfryd Swansea,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
525756,Brynhyfryd Swansea,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
525756,Brynhyfryd Swansea,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.0
525756,Brynhyfryd Swansea,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.5
525756,Brynhyfryd Swansea,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.75
525756,Brynhyfryd Swansea,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.58
525756,Brynhyfryd Swansea,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.54
525756,Brynhyfryd Swansea,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
525756,Brynhyfryd Swansea,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.74
525756,Brynhyfryd Swansea,2023-06-14T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
525756,Brynhyfryd Swansea,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
525756,Brynhyfryd Swansea,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
525756,Brynhyfryd Swansea,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.2
525756,Brynhyfryd Swansea,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.98
525756,Brynhyfryd Swansea,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.25
525756,Brynhyfryd Swansea,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.48
525756,Brynhyfryd Swansea,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.28
525756,Brynhyfryd Swansea,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.87
525756,Brynhyfryd Swansea,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.21
525756,Brynhyfryd Swansea,2023-06-14T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
525756,Brynhyfryd Swansea,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,105.3
525756,Brynhyfryd Swansea,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,118.7
525756,Brynhyfryd Swansea,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.8
525756,Brynhyfryd Swansea,2023-06-14T12:00:00.000+00:00,transformer,,Temperature,C,25.1
525756,Brynhyfryd Swansea,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
525756,Brynhyfryd Swansea,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
525756,Brynhyfryd Swansea,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
525756,Brynhyfryd Swansea,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
525756,Brynhyfryd Swansea,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
525756,Brynhyfryd Swansea,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
525756,Brynhyfryd Swansea,2023-06-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.58
525756,Brynhyfryd Swansea,2023-06-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.62
525756,Brynhyfryd Swansea,2023-06-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.9
525756,Brynhyfryd Swansea,2023-06-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,54.6
525756,Brynhyfryd Swansea,2023-06-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,47.22
525756,Brynhyfryd Swansea,2023-06-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,72.52
525756,Brynhyfryd Swansea,2023-06-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,106.0
525756,Brynhyfryd Swansea,2023-06-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.4
525756,Brynhyfryd Swansea,2023-06-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
525756,Brynhyfryd Swansea,2023-06-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,300.0
525756,Brynhyfryd Swansea,2023-06-14T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.52
525756,Brynhyfryd Swansea,2023-06-14T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.51
525756,Brynhyfryd Swansea,2023-06-14T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.81
525756,Brynhyfryd Swansea,2023-06-14T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.67
525756,Brynhyfryd Swansea,2023-06-14T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.86
525756,Brynhyfryd Swansea,2023-06-14T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.7
525756,Brynhyfryd Swansea,2023-06-14T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,26.2
525756,Brynhyfryd Swansea,2023-06-14T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.6
525756,Brynhyfryd Swansea,2023-06-14T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.5
525756,Brynhyfryd Swansea,2023-06-14T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.5
525756,Brynhyfryd Swansea,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
525756,Brynhyfryd Swansea,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
525756,Brynhyfryd Swansea,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
525756,Brynhyfryd Swansea,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.48
525756,Brynhyfryd Swansea,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.24
525756,Brynhyfryd Swansea,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.68
525756,Brynhyfryd Swansea,2023-06-14T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
525756,Brynhyfryd Swansea,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
525756,Brynhyfryd Swansea,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
525756,Brynhyfryd Swansea,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
525756,Brynhyfryd Swansea,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
525756,Brynhyfryd Swansea,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
525756,Brynhyfryd Swansea,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.86
525756,Brynhyfryd Swansea,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.55
525756,Brynhyfryd Swansea,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.99
525756,Brynhyfryd Swansea,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.97
525756,Brynhyfryd Swansea,2023-06-14T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
525756,Brynhyfryd Swansea,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
525756,Brynhyfryd Swansea,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
525756,Brynhyfryd Swansea,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.7
525756,Brynhyfryd Swansea,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.43
525756,Brynhyfryd Swansea,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.62
525756,Brynhyfryd Swansea,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.78
525756,Brynhyfryd Swansea,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.38
525756,Brynhyfryd Swansea,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
525756,Brynhyfryd Swansea,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.04
525756,Brynhyfryd Swansea,2023-06-14T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
525756,Brynhyfryd Swansea,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
525756,Brynhyfryd Swansea,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
525756,Brynhyfryd Swansea,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.0
525756,Brynhyfryd Swansea,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.41
525756,Brynhyfryd Swansea,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.57
525756,Brynhyfryd Swansea,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.01
525756,Brynhyfryd Swansea,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.82
525756,Brynhyfryd Swansea,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.79
525756,Brynhyfryd Swansea,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.63
525756,Brynhyfryd Swansea,2023-06-14T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
525756,Brynhyfryd Swansea,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.5
525756,Brynhyfryd Swansea,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.9
525756,Brynhyfryd Swansea,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.4
525756,Brynhyfryd Swansea,2023-06-14T11:50:00.000+00:00,transformer,,Temperature,C,25.0
525756,Brynhyfryd Swansea,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
525756,Brynhyfryd Swansea,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
525756,Brynhyfryd Swansea,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
525756,Brynhyfryd Swansea,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
525756,Brynhyfryd Swansea,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
525756,Brynhyfryd Swansea,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
525756,Brynhyfryd Swansea,2023-06-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.94
525756,Brynhyfryd Swansea,2023-06-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.36
525756,Brynhyfryd Swansea,2023-06-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.09
525756,Brynhyfryd Swansea,2023-06-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,45.9
525756,Brynhyfryd Swansea,2023-06-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,43.34
525756,Brynhyfryd Swansea,2023-06-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,58.02
525756,Brynhyfryd Swansea,2023-06-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,78.6
525756,Brynhyfryd Swansea,2023-06-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
525756,Brynhyfryd Swansea,2023-06-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
525756,Brynhyfryd Swansea,2023-06-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.6
525756,Brynhyfryd Swansea,2023-06-14T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.18
525756,Brynhyfryd Swansea,2023-06-14T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.0
525756,Brynhyfryd Swansea,2023-06-14T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.95
525756,Brynhyfryd Swansea,2023-06-14T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.81
525756,Brynhyfryd Swansea,2023-06-14T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.14
525756,Brynhyfryd Swansea,2023-06-14T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.39
525756,Brynhyfryd Swansea,2023-06-14T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,30.9
525756,Brynhyfryd Swansea,2023-06-14T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.0
525756,Brynhyfryd Swansea,2023-06-14T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.4
525756,Brynhyfryd Swansea,2023-06-14T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.3
525756,Brynhyfryd Swansea,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
525756,Brynhyfryd Swansea,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
525756,Brynhyfryd Swansea,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
525756,Brynhyfryd Swansea,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.45
525756,Brynhyfryd Swansea,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.4
525756,Brynhyfryd Swansea,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.23
525756,Brynhyfryd Swansea,2023-06-14T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
525756,Brynhyfryd Swansea,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
525756,Brynhyfryd Swansea,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
525756,Brynhyfryd Swansea,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
525756,Brynhyfryd Swansea,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.68
525756,Brynhyfryd Swansea,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.64
525756,Brynhyfryd Swansea,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.94
525756,Brynhyfryd Swansea,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.09
525756,Brynhyfryd Swansea,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.28
525756,Brynhyfryd Swansea,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.84
525756,Brynhyfryd Swansea,2023-06-14T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
525756,Brynhyfryd Swansea,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
525756,Brynhyfryd Swansea,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.6
525756,Brynhyfryd Swansea,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
525756,Brynhyfryd Swansea,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.78
525756,Brynhyfryd Swansea,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.84
525756,Brynhyfryd Swansea,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
525756,Brynhyfryd Swansea,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.26
525756,Brynhyfryd Swansea,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
525756,Brynhyfryd Swansea,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.02
525756,Brynhyfryd Swansea,2023-06-14T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
525756,Brynhyfryd Swansea,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
525756,Brynhyfryd Swansea,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
525756,Brynhyfryd Swansea,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.4
525756,Brynhyfryd Swansea,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.06
525756,Brynhyfryd Swansea,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.5
525756,Brynhyfryd Swansea,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
525756,Brynhyfryd Swansea,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.98
525756,Brynhyfryd Swansea,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.23
525756,Brynhyfryd Swansea,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.72
525756,Brynhyfryd Swansea,2023-06-14T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
525756,Brynhyfryd Swansea,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.6
525756,Brynhyfryd Swansea,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.8
525756,Brynhyfryd Swansea,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.4
525756,Brynhyfryd Swansea,2023-06-14T11:40:00.000+00:00,transformer,,Temperature,C,25.0
525756,Brynhyfryd Swansea,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
525756,Brynhyfryd Swansea,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
525756,Brynhyfryd Swansea,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
525756,Brynhyfryd Swansea,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
525756,Brynhyfryd Swansea,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
525756,Brynhyfryd Swansea,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
525756,Brynhyfryd Swansea,2023-06-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.3
525756,Brynhyfryd Swansea,2023-06-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.07
525756,Brynhyfryd Swansea,2023-06-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
525756,Brynhyfryd Swansea,2023-06-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,41.59
525756,Brynhyfryd Swansea,2023-06-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,43.62
525756,Brynhyfryd Swansea,2023-06-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,51.19
525756,Brynhyfryd Swansea,2023-06-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,80.4
525756,Brynhyfryd Swansea,2023-06-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
525756,Brynhyfryd Swansea,2023-06-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
525756,Brynhyfryd Swansea,2023-06-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
525756,Brynhyfryd Swansea,2023-06-14T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.17
525756,Brynhyfryd Swansea,2023-06-14T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.1
525756,Brynhyfryd Swansea,2023-06-14T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.74
525756,Brynhyfryd Swansea,2023-06-14T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.11
525756,Brynhyfryd Swansea,2023-06-14T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.19
525756,Brynhyfryd Swansea,2023-06-14T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.78
525756,Brynhyfryd Swansea,2023-06-14T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,38.7
525756,Brynhyfryd Swansea,2023-06-14T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.4
525756,Brynhyfryd Swansea,2023-06-14T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.8
525756,Brynhyfryd Swansea,2023-06-14T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.3
525756,Brynhyfryd Swansea,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
525756,Brynhyfryd Swansea,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
525756,Brynhyfryd Swansea,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
525756,Brynhyfryd Swansea,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.85
525756,Brynhyfryd Swansea,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.24
525756,Brynhyfryd Swansea,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.84
525756,Brynhyfryd Swansea,2023-06-14T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
525756,Brynhyfryd Swansea,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
525756,Brynhyfryd Swansea,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
525756,Brynhyfryd Swansea,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
525756,Brynhyfryd Swansea,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.65
525756,Brynhyfryd Swansea,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.94
525756,Brynhyfryd Swansea,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.15
525756,Brynhyfryd Swansea,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
525756,Brynhyfryd Swansea,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.12
525756,Brynhyfryd Swansea,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.13
525756,Brynhyfryd Swansea,2023-06-14T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
525756,Brynhyfryd Swansea,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
525756,Brynhyfryd Swansea,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.8
525756,Brynhyfryd Swansea,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.8
525756,Brynhyfryd Swansea,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.79
525756,Brynhyfryd Swansea,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.08
525756,Brynhyfryd Swansea,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.75
525756,Brynhyfryd Swansea,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.86
525756,Brynhyfryd Swansea,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
525756,Brynhyfryd Swansea,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.97
525756,Brynhyfryd Swansea,2023-06-14T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
525756,Brynhyfryd Swansea,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.3
525756,Brynhyfryd Swansea,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
525756,Brynhyfryd Swansea,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.4
525756,Brynhyfryd Swansea,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.65
525756,Brynhyfryd Swansea,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.75
525756,Brynhyfryd Swansea,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
525756,Brynhyfryd Swansea,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.93
525756,Brynhyfryd Swansea,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.35
525756,Brynhyfryd Swansea,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.25
525756,Brynhyfryd Swansea,2023-06-14T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.8
525756,Brynhyfryd Swansea,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.0
525756,Brynhyfryd Swansea,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.4
525756,Brynhyfryd Swansea,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.3
525756,Brynhyfryd Swansea,2023-06-14T11:30:00.000+00:00,transformer,,Temperature,C,25.0
525756,Brynhyfryd Swansea,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
525756,Brynhyfryd Swansea,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
525756,Brynhyfryd Swansea,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
525756,Brynhyfryd Swansea,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
525756,Brynhyfryd Swansea,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
525756,Brynhyfryd Swansea,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
525756,Brynhyfryd Swansea,2023-06-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.99
525756,Brynhyfryd Swansea,2023-06-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.96
525756,Brynhyfryd Swansea,2023-06-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.12
525756,Brynhyfryd Swansea,2023-06-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,43.63
525756,Brynhyfryd Swansea,2023-06-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,48.56
525756,Brynhyfryd Swansea,2023-06-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,52.97
525756,Brynhyfryd Swansea,2023-06-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
525756,Brynhyfryd Swansea,2023-06-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
525756,Brynhyfryd Swansea,2023-06-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.6
525756,Brynhyfryd Swansea,2023-06-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
525756,Brynhyfryd Swansea,2023-06-14T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.27
525756,Brynhyfryd Swansea,2023-06-14T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.85
525756,Brynhyfryd Swansea,2023-06-14T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.89
525756,Brynhyfryd Swansea,2023-06-14T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.45
525756,Brynhyfryd Swansea,2023-06-14T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.5
525756,Brynhyfryd Swansea,2023-06-14T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.22
525756,Brynhyfryd Swansea,2023-06-14T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,41.8
525756,Brynhyfryd Swansea,2023-06-14T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.6
525756,Brynhyfryd Swansea,2023-06-14T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.0
525756,Brynhyfryd Swansea,2023-06-14T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.5
525756,Brynhyfryd Swansea,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
525756,Brynhyfryd Swansea,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
525756,Brynhyfryd Swansea,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
525756,Brynhyfryd Swansea,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.1
525756,Brynhyfryd Swansea,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.71
525756,Brynhyfryd Swansea,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.56
525756,Brynhyfryd Swansea,2023-06-14T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
525756,Brynhyfryd Swansea,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
525756,Brynhyfryd Swansea,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
525756,Brynhyfryd Swansea,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.87
525756,Brynhyfryd Swansea,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
525756,Brynhyfryd Swansea,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.38
525756,Brynhyfryd Swansea,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
525756,Brynhyfryd Swansea,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.54
525756,Brynhyfryd Swansea,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.92
525756,Brynhyfryd Swansea,2023-06-14T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
525756,Brynhyfryd Swansea,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
525756,Brynhyfryd Swansea,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.4
525756,Brynhyfryd Swansea,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.7
525756,Brynhyfryd Swansea,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.62
525756,Brynhyfryd Swansea,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.3
525756,Brynhyfryd Swansea,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.74
525756,Brynhyfryd Swansea,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.69
525756,Brynhyfryd Swansea,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
525756,Brynhyfryd Swansea,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.48
525756,Brynhyfryd Swansea,2023-06-14T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
525756,Brynhyfryd Swansea,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
525756,Brynhyfryd Swansea,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
525756,Brynhyfryd Swansea,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.1
525756,Brynhyfryd Swansea,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.65
525756,Brynhyfryd Swansea,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.59
525756,Brynhyfryd Swansea,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
525756,Brynhyfryd Swansea,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.64
525756,Brynhyfryd Swansea,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.46
525756,Brynhyfryd Swansea,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.16
525756,Brynhyfryd Swansea,2023-06-14T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.5
525756,Brynhyfryd Swansea,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.7
525756,Brynhyfryd Swansea,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.6
525756,Brynhyfryd Swansea,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.0
525756,Brynhyfryd Swansea,2023-06-14T11:20:00.000+00:00,transformer,,Temperature,C,24.9
525756,Brynhyfryd Swansea,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
525756,Brynhyfryd Swansea,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
525756,Brynhyfryd Swansea,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
525756,Brynhyfryd Swansea,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
525756,Brynhyfryd Swansea,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
525756,Brynhyfryd Swansea,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
525756,Brynhyfryd Swansea,2023-06-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.29
525756,Brynhyfryd Swansea,2023-06-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.43
525756,Brynhyfryd Swansea,2023-06-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.63
525756,Brynhyfryd Swansea,2023-06-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,34.13
525756,Brynhyfryd Swansea,2023-06-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,50.19
525756,Brynhyfryd Swansea,2023-06-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,58.34
525756,Brynhyfryd Swansea,2023-06-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,124.6
525756,Brynhyfryd Swansea,2023-06-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
525756,Brynhyfryd Swansea,2023-06-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.2
525756,Brynhyfryd Swansea,2023-06-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.7
525756,Brynhyfryd Swansea,2023-06-14T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.21
525756,Brynhyfryd Swansea,2023-06-14T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.46
525756,Brynhyfryd Swansea,2023-06-14T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.34
525756,Brynhyfryd Swansea,2023-06-14T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.96
525756,Brynhyfryd Swansea,2023-06-14T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.7
525756,Brynhyfryd Swansea,2023-06-14T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.69
525756,Brynhyfryd Swansea,2023-06-14T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,34.4
525756,Brynhyfryd Swansea,2023-06-14T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.0
525756,Brynhyfryd Swansea,2023-06-14T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.7
525756,Brynhyfryd Swansea,2023-06-14T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.8
525756,Brynhyfryd Swansea,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
525756,Brynhyfryd Swansea,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.64
525756,Brynhyfryd Swansea,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
525756,Brynhyfryd Swansea,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.74
525756,Brynhyfryd Swansea,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.19
525756,Brynhyfryd Swansea,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.6
525756,Brynhyfryd Swansea,2023-06-14T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
525756,Brynhyfryd Swansea,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
525756,Brynhyfryd Swansea,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
525756,Brynhyfryd Swansea,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
525756,Brynhyfryd Swansea,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
525756,Brynhyfryd Swansea,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.75
525756,Brynhyfryd Swansea,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.06
525756,Brynhyfryd Swansea,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.77
525756,Brynhyfryd Swansea,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.35
525756,Brynhyfryd Swansea,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.44
525756,Brynhyfryd Swansea,2023-06-14T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
525756,Brynhyfryd Swansea,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
525756,Brynhyfryd Swansea,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.8
525756,Brynhyfryd Swansea,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.6
525756,Brynhyfryd Swansea,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.55
525756,Brynhyfryd Swansea,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.9
525756,Brynhyfryd Swansea,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.65
525756,Brynhyfryd Swansea,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.13
525756,Brynhyfryd Swansea,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
525756,Brynhyfryd Swansea,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.06
525756,Brynhyfryd Swansea,2023-06-14T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
525756,Brynhyfryd Swansea,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
525756,Brynhyfryd Swansea,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
525756,Brynhyfryd Swansea,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.2
525756,Brynhyfryd Swansea,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.57
525756,Brynhyfryd Swansea,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.34
525756,Brynhyfryd Swansea,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
525756,Brynhyfryd Swansea,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.99
525756,Brynhyfryd Swansea,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.01
525756,Brynhyfryd Swansea,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.11
525756,Brynhyfryd Swansea,2023-06-14T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,54.4
525756,Brynhyfryd Swansea,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.2
525756,Brynhyfryd Swansea,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,107.8
525756,Brynhyfryd Swansea,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.5
525756,Brynhyfryd Swansea,2023-06-14T11:10:00.000+00:00,transformer,,Temperature,C,24.9
525756,Brynhyfryd Swansea,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
525756,Brynhyfryd Swansea,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
525756,Brynhyfryd Swansea,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
525756,Brynhyfryd Swansea,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
525756,Brynhyfryd Swansea,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
525756,Brynhyfryd Swansea,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
525756,Brynhyfryd Swansea,2023-06-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.85
525756,Brynhyfryd Swansea,2023-06-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.1
525756,Brynhyfryd Swansea,2023-06-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.94
525756,Brynhyfryd Swansea,2023-06-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,36.59
525756,Brynhyfryd Swansea,2023-06-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,57.35
525756,Brynhyfryd Swansea,2023-06-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,59.89
525756,Brynhyfryd Swansea,2023-06-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,130.6
525756,Brynhyfryd Swansea,2023-06-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
525756,Brynhyfryd Swansea,2023-06-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.0
525756,Brynhyfryd Swansea,2023-06-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.8
525756,Brynhyfryd Swansea,2023-06-14T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.1
525756,Brynhyfryd Swansea,2023-06-14T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.43
525756,Brynhyfryd Swansea,2023-06-14T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.22
525756,Brynhyfryd Swansea,2023-06-14T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.12
525756,Brynhyfryd Swansea,2023-06-14T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.53
525756,Brynhyfryd Swansea,2023-06-14T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.0
525756,Brynhyfryd Swansea,2023-06-14T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,31.5
525756,Brynhyfryd Swansea,2023-06-14T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.1
525756,Brynhyfryd Swansea,2023-06-14T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.2
525756,Brynhyfryd Swansea,2023-06-14T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.6
525756,Brynhyfryd Swansea,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
525756,Brynhyfryd Swansea,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.58
525756,Brynhyfryd Swansea,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
525756,Brynhyfryd Swansea,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.84
525756,Brynhyfryd Swansea,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.88
525756,Brynhyfryd Swansea,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.28
525756,Brynhyfryd Swansea,2023-06-14T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
525756,Brynhyfryd Swansea,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.0
525756,Brynhyfryd Swansea,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
525756,Brynhyfryd Swansea,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
525756,Brynhyfryd Swansea,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
525756,Brynhyfryd Swansea,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.03
525756,Brynhyfryd Swansea,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.94
525756,Brynhyfryd Swansea,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.51
525756,Brynhyfryd Swansea,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.07
525756,Brynhyfryd Swansea,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
525756,Brynhyfryd Swansea,2023-06-14T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
525756,Brynhyfryd Swansea,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
525756,Brynhyfryd Swansea,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.2
525756,Brynhyfryd Swansea,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
525756,Brynhyfryd Swansea,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.4
525756,Brynhyfryd Swansea,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.49
525756,Brynhyfryd Swansea,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.42
525756,Brynhyfryd Swansea,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.75
525756,Brynhyfryd Swansea,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
525756,Brynhyfryd Swansea,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.37
525756,Brynhyfryd Swansea,2023-06-14T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
525756,Brynhyfryd Swansea,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
525756,Brynhyfryd Swansea,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
525756,Brynhyfryd Swansea,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.9
525756,Brynhyfryd Swansea,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.74
525756,Brynhyfryd Swansea,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.31
525756,Brynhyfryd Swansea,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
525756,Brynhyfryd Swansea,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.97
525756,Brynhyfryd Swansea,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.52
525756,Brynhyfryd Swansea,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.26
525756,Brynhyfryd Swansea,2023-06-14T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.0
525756,Brynhyfryd Swansea,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.0
525756,Brynhyfryd Swansea,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.6
525756,Brynhyfryd Swansea,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.1
525756,Brynhyfryd Swansea,2023-06-14T11:00:00.000+00:00,transformer,,Temperature,C,24.9
525756,Brynhyfryd Swansea,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
525756,Brynhyfryd Swansea,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
525756,Brynhyfryd Swansea,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
525756,Brynhyfryd Swansea,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
525756,Brynhyfryd Swansea,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
525756,Brynhyfryd Swansea,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
525756,Brynhyfryd Swansea,2023-06-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.3
525756,Brynhyfryd Swansea,2023-06-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.84
525756,Brynhyfryd Swansea,2023-06-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
525756,Brynhyfryd Swansea,2023-06-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,39.19
525756,Brynhyfryd Swansea,2023-06-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,50.43
525756,Brynhyfryd Swansea,2023-06-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,50.15
525756,Brynhyfryd Swansea,2023-06-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,93.9
525756,Brynhyfryd Swansea,2023-06-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
525756,Brynhyfryd Swansea,2023-06-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.3
525756,Brynhyfryd Swansea,2023-06-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
525756,Brynhyfryd Swansea,2023-06-14T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.22
525756,Brynhyfryd Swansea,2023-06-14T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.71
525756,Brynhyfryd Swansea,2023-06-14T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.94
525756,Brynhyfryd Swansea,2023-06-14T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.92
525756,Brynhyfryd Swansea,2023-06-14T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.25
525756,Brynhyfryd Swansea,2023-06-14T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.76
525756,Brynhyfryd Swansea,2023-06-14T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,29.0
525756,Brynhyfryd Swansea,2023-06-14T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.8
525756,Brynhyfryd Swansea,2023-06-14T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.2
525756,Brynhyfryd Swansea,2023-06-14T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.1
525756,Brynhyfryd Swansea,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
525756,Brynhyfryd Swansea,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
525756,Brynhyfryd Swansea,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
525756,Brynhyfryd Swansea,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.13
525756,Brynhyfryd Swansea,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.39
525756,Brynhyfryd Swansea,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.36
525756,Brynhyfryd Swansea,2023-06-14T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.9
525756,Brynhyfryd Swansea,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
525756,Brynhyfryd Swansea,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
525756,Brynhyfryd Swansea,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
525756,Brynhyfryd Swansea,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.25
525756,Brynhyfryd Swansea,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.96
525756,Brynhyfryd Swansea,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
525756,Brynhyfryd Swansea,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.83
525756,Brynhyfryd Swansea,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.81
525756,Brynhyfryd Swansea,2023-06-14T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
525756,Brynhyfryd Swansea,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
525756,Brynhyfryd Swansea,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.4
525756,Brynhyfryd Swansea,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
525756,Brynhyfryd Swansea,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.1
525756,Brynhyfryd Swansea,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.87
525756,Brynhyfryd Swansea,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.8
525756,Brynhyfryd Swansea,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.69
525756,Brynhyfryd Swansea,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
525756,Brynhyfryd Swansea,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.74
525756,Brynhyfryd Swansea,2023-06-14T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
525756,Brynhyfryd Swansea,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
525756,Brynhyfryd Swansea,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
525756,Brynhyfryd Swansea,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.0
525756,Brynhyfryd Swansea,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.15
525756,Brynhyfryd Swansea,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.98
525756,Brynhyfryd Swansea,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.28
525756,Brynhyfryd Swansea,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.78
525756,Brynhyfryd Swansea,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.15
525756,Brynhyfryd Swansea,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.06
525756,Brynhyfryd Swansea,2023-06-14T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
525756,Brynhyfryd Swansea,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.3
525756,Brynhyfryd Swansea,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,100.6
525756,Brynhyfryd Swansea,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.7
525756,Brynhyfryd Swansea,2023-06-14T10:50:00.000+00:00,transformer,,Temperature,C,24.8
525756,Brynhyfryd Swansea,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
525756,Brynhyfryd Swansea,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
525756,Brynhyfryd Swansea,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
525756,Brynhyfryd Swansea,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
525756,Brynhyfryd Swansea,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
