Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
525756,Brynhyfryd Swansea,2023-06-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.69
525756,Brynhyfryd Swansea,2023-06-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.36
525756,Brynhyfryd Swansea,2023-06-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.57
525756,Brynhyfryd Swansea,2023-06-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,40.13
525756,Brynhyfryd Swansea,2023-06-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,52.48
525756,Brynhyfryd Swansea,2023-06-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,52.73
525756,Brynhyfryd Swansea,2023-06-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,93.0
525756,Brynhyfryd Swansea,2023-06-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
525756,Brynhyfryd Swansea,2023-06-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.1
525756,Brynhyfryd Swansea,2023-06-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
525756,Brynhyfryd Swansea,2023-06-14T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.61
525756,Brynhyfryd Swansea,2023-06-14T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.89
525756,Brynhyfryd Swansea,2023-06-14T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.37
525756,Brynhyfryd Swansea,2023-06-14T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.77
525756,Brynhyfryd Swansea,2023-06-14T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.49
525756,Brynhyfryd Swansea,2023-06-14T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.32
525756,Brynhyfryd Swansea,2023-06-14T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,28.3
525756,Brynhyfryd Swansea,2023-06-14T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.5
525756,Brynhyfryd Swansea,2023-06-14T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.8
525756,Brynhyfryd Swansea,2023-06-14T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.2
525756,Brynhyfryd Swansea,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
525756,Brynhyfryd Swansea,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
525756,Brynhyfryd Swansea,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
525756,Brynhyfryd Swansea,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.11
525756,Brynhyfryd Swansea,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.19
525756,Brynhyfryd Swansea,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.28
525756,Brynhyfryd Swansea,2023-06-14T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
525756,Brynhyfryd Swansea,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.3
525756,Brynhyfryd Swansea,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
525756,Brynhyfryd Swansea,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
525756,Brynhyfryd Swansea,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
525756,Brynhyfryd Swansea,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.91
525756,Brynhyfryd Swansea,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.0
525756,Brynhyfryd Swansea,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.14
525756,Brynhyfryd Swansea,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.77
525756,Brynhyfryd Swansea,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
525756,Brynhyfryd Swansea,2023-06-14T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
525756,Brynhyfryd Swansea,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
525756,Brynhyfryd Swansea,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
525756,Brynhyfryd Swansea,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
525756,Brynhyfryd Swansea,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.88
525756,Brynhyfryd Swansea,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.59
525756,Brynhyfryd Swansea,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.92
525756,Brynhyfryd Swansea,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.64
525756,Brynhyfryd Swansea,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
525756,Brynhyfryd Swansea,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.31
525756,Brynhyfryd Swansea,2023-06-14T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
525756,Brynhyfryd Swansea,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
525756,Brynhyfryd Swansea,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
525756,Brynhyfryd Swansea,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.4
525756,Brynhyfryd Swansea,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.61
525756,Brynhyfryd Swansea,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.46
525756,Brynhyfryd Swansea,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.12
525756,Brynhyfryd Swansea,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.01
525756,Brynhyfryd Swansea,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.83
525756,Brynhyfryd Swansea,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.58
525756,Brynhyfryd Swansea,2023-06-14T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
525756,Brynhyfryd Swansea,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.0
525756,Brynhyfryd Swansea,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.7
525756,Brynhyfryd Swansea,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.0
525756,Brynhyfryd Swansea,2023-06-14T10:40:00.000+00:00,transformer,,Temperature,C,24.8
525756,Brynhyfryd Swansea,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
525756,Brynhyfryd Swansea,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
525756,Brynhyfryd Swansea,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
525756,Brynhyfryd Swansea,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
525756,Brynhyfryd Swansea,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
525756,Brynhyfryd Swansea,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
525756,Brynhyfryd Swansea,2023-06-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.52
525756,Brynhyfryd Swansea,2023-06-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.3
525756,Brynhyfryd Swansea,2023-06-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.32
525756,Brynhyfryd Swansea,2023-06-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,40.67
525756,Brynhyfryd Swansea,2023-06-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,51.75
525756,Brynhyfryd Swansea,2023-06-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,51.48
525756,Brynhyfryd Swansea,2023-06-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,84.0
525756,Brynhyfryd Swansea,2023-06-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
525756,Brynhyfryd Swansea,2023-06-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.2
525756,Brynhyfryd Swansea,2023-06-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
525756,Brynhyfryd Swansea,2023-06-14T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.43
525756,Brynhyfryd Swansea,2023-06-14T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.2
525756,Brynhyfryd Swansea,2023-06-14T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.75
525756,Brynhyfryd Swansea,2023-06-14T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.22
525756,Brynhyfryd Swansea,2023-06-14T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.1
525756,Brynhyfryd Swansea,2023-06-14T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.88
525756,Brynhyfryd Swansea,2023-06-14T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,31.8
525756,Brynhyfryd Swansea,2023-06-14T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.7
525756,Brynhyfryd Swansea,2023-06-14T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.7
525756,Brynhyfryd Swansea,2023-06-14T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.2
525756,Brynhyfryd Swansea,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
525756,Brynhyfryd Swansea,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
525756,Brynhyfryd Swansea,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
525756,Brynhyfryd Swansea,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.68
525756,Brynhyfryd Swansea,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.06
525756,Brynhyfryd Swansea,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.02
525756,Brynhyfryd Swansea,2023-06-14T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
525756,Brynhyfryd Swansea,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.9
525756,Brynhyfryd Swansea,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
525756,Brynhyfryd Swansea,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
525756,Brynhyfryd Swansea,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
525756,Brynhyfryd Swansea,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.55
525756,Brynhyfryd Swansea,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.46
525756,Brynhyfryd Swansea,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
525756,Brynhyfryd Swansea,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.32
525756,Brynhyfryd Swansea,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
525756,Brynhyfryd Swansea,2023-06-14T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
525756,Brynhyfryd Swansea,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
525756,Brynhyfryd Swansea,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.7
525756,Brynhyfryd Swansea,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
525756,Brynhyfryd Swansea,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.93
525756,Brynhyfryd Swansea,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.66
525756,Brynhyfryd Swansea,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.96
525756,Brynhyfryd Swansea,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.46
525756,Brynhyfryd Swansea,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
525756,Brynhyfryd Swansea,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.49
525756,Brynhyfryd Swansea,2023-06-14T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
525756,Brynhyfryd Swansea,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
525756,Brynhyfryd Swansea,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
525756,Brynhyfryd Swansea,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.0
525756,Brynhyfryd Swansea,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.27
525756,Brynhyfryd Swansea,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.82
525756,Brynhyfryd Swansea,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
525756,Brynhyfryd Swansea,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.6
525756,Brynhyfryd Swansea,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.24
525756,Brynhyfryd Swansea,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.45
525756,Brynhyfryd Swansea,2023-06-14T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,53.4
525756,Brynhyfryd Swansea,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.0
525756,Brynhyfryd Swansea,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,108.3
525756,Brynhyfryd Swansea,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.3
525756,Brynhyfryd Swansea,2023-06-14T10:30:00.000+00:00,transformer,,Temperature,C,24.8
525756,Brynhyfryd Swansea,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
525756,Brynhyfryd Swansea,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
525756,Brynhyfryd Swansea,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
525756,Brynhyfryd Swansea,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
525756,Brynhyfryd Swansea,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
525756,Brynhyfryd Swansea,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
525756,Brynhyfryd Swansea,2023-06-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.59
525756,Brynhyfryd Swansea,2023-06-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.73
525756,Brynhyfryd Swansea,2023-06-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.72
525756,Brynhyfryd Swansea,2023-06-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,35.65
525756,Brynhyfryd Swansea,2023-06-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,52.92
525756,Brynhyfryd Swansea,2023-06-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,47.32
525756,Brynhyfryd Swansea,2023-06-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,98.5
525756,Brynhyfryd Swansea,2023-06-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
525756,Brynhyfryd Swansea,2023-06-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.8
525756,Brynhyfryd Swansea,2023-06-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
525756,Brynhyfryd Swansea,2023-06-14T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.43
525756,Brynhyfryd Swansea,2023-06-14T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.97
525756,Brynhyfryd Swansea,2023-06-14T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.58
525756,Brynhyfryd Swansea,2023-06-14T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.7
525756,Brynhyfryd Swansea,2023-06-14T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.31
525756,Brynhyfryd Swansea,2023-06-14T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.45
525756,Brynhyfryd Swansea,2023-06-14T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,25.5
525756,Brynhyfryd Swansea,2023-06-14T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.6
525756,Brynhyfryd Swansea,2023-06-14T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.6
525756,Brynhyfryd Swansea,2023-06-14T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.2
525756,Brynhyfryd Swansea,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
525756,Brynhyfryd Swansea,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
525756,Brynhyfryd Swansea,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
525756,Brynhyfryd Swansea,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.44
525756,Brynhyfryd Swansea,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.54
525756,Brynhyfryd Swansea,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.06
525756,Brynhyfryd Swansea,2023-06-14T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
525756,Brynhyfryd Swansea,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.4
525756,Brynhyfryd Swansea,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
525756,Brynhyfryd Swansea,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
525756,Brynhyfryd Swansea,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
525756,Brynhyfryd Swansea,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.67
525756,Brynhyfryd Swansea,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.43
525756,Brynhyfryd Swansea,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
525756,Brynhyfryd Swansea,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.93
525756,Brynhyfryd Swansea,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.42
525756,Brynhyfryd Swansea,2023-06-14T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
525756,Brynhyfryd Swansea,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
525756,Brynhyfryd Swansea,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.4
525756,Brynhyfryd Swansea,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
525756,Brynhyfryd Swansea,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.96
525756,Brynhyfryd Swansea,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.81
525756,Brynhyfryd Swansea,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.68
525756,Brynhyfryd Swansea,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.91
525756,Brynhyfryd Swansea,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
525756,Brynhyfryd Swansea,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.64
525756,Brynhyfryd Swansea,2023-06-14T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.5
525756,Brynhyfryd Swansea,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
525756,Brynhyfryd Swansea,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.2
525756,Brynhyfryd Swansea,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.89
525756,Brynhyfryd Swansea,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.19
525756,Brynhyfryd Swansea,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
525756,Brynhyfryd Swansea,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.86
525756,Brynhyfryd Swansea,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.16
525756,Brynhyfryd Swansea,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.31
525756,Brynhyfryd Swansea,2023-06-14T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
525756,Brynhyfryd Swansea,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.8
525756,Brynhyfryd Swansea,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.3
525756,Brynhyfryd Swansea,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.1
525756,Brynhyfryd Swansea,2023-06-14T10:20:00.000+00:00,transformer,,Temperature,C,24.7
525756,Brynhyfryd Swansea,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
525756,Brynhyfryd Swansea,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
525756,Brynhyfryd Swansea,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
525756,Brynhyfryd Swansea,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
525756,Brynhyfryd Swansea,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
525756,Brynhyfryd Swansea,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
525756,Brynhyfryd Swansea,2023-06-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.81
525756,Brynhyfryd Swansea,2023-06-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.09
525756,Brynhyfryd Swansea,2023-06-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.94
525756,Brynhyfryd Swansea,2023-06-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,39.8
525756,Brynhyfryd Swansea,2023-06-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,54.23
525756,Brynhyfryd Swansea,2023-06-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,49.88
525756,Brynhyfryd Swansea,2023-06-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,95.0
525756,Brynhyfryd Swansea,2023-06-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
525756,Brynhyfryd Swansea,2023-06-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.9
525756,Brynhyfryd Swansea,2023-06-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
525756,Brynhyfryd Swansea,2023-06-14T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.31
525756,Brynhyfryd Swansea,2023-06-14T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.48
525756,Brynhyfryd Swansea,2023-06-14T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.96
525756,Brynhyfryd Swansea,2023-06-14T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.01
525756,Brynhyfryd Swansea,2023-06-14T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.24
525756,Brynhyfryd Swansea,2023-06-14T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.22
525756,Brynhyfryd Swansea,2023-06-14T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,24.7
525756,Brynhyfryd Swansea,2023-06-14T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.2
525756,Brynhyfryd Swansea,2023-06-14T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.2
525756,Brynhyfryd Swansea,2023-06-14T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.6
525756,Brynhyfryd Swansea,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
525756,Brynhyfryd Swansea,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
525756,Brynhyfryd Swansea,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
525756,Brynhyfryd Swansea,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.08
525756,Brynhyfryd Swansea,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.27
525756,Brynhyfryd Swansea,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.53
525756,Brynhyfryd Swansea,2023-06-14T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
525756,Brynhyfryd Swansea,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.7
525756,Brynhyfryd Swansea,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
525756,Brynhyfryd Swansea,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
525756,Brynhyfryd Swansea,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
525756,Brynhyfryd Swansea,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.85
525756,Brynhyfryd Swansea,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.45
525756,Brynhyfryd Swansea,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
525756,Brynhyfryd Swansea,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.43
525756,Brynhyfryd Swansea,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.72
525756,Brynhyfryd Swansea,2023-06-14T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
525756,Brynhyfryd Swansea,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
525756,Brynhyfryd Swansea,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.5
525756,Brynhyfryd Swansea,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
525756,Brynhyfryd Swansea,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.32
525756,Brynhyfryd Swansea,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.52
525756,Brynhyfryd Swansea,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.35
525756,Brynhyfryd Swansea,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.06
525756,Brynhyfryd Swansea,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
525756,Brynhyfryd Swansea,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.82
525756,Brynhyfryd Swansea,2023-06-14T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
525756,Brynhyfryd Swansea,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
525756,Brynhyfryd Swansea,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
525756,Brynhyfryd Swansea,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.7
525756,Brynhyfryd Swansea,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.22
525756,Brynhyfryd Swansea,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.2
525756,Brynhyfryd Swansea,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.62
525756,Brynhyfryd Swansea,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.69
525756,Brynhyfryd Swansea,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.18
525756,Brynhyfryd Swansea,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.63
525756,Brynhyfryd Swansea,2023-06-14T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
525756,Brynhyfryd Swansea,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,107.1
525756,Brynhyfryd Swansea,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,116.3
525756,Brynhyfryd Swansea,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.5
525756,Brynhyfryd Swansea,2023-06-14T10:10:00.000+00:00,transformer,,Temperature,C,24.6
525756,Brynhyfryd Swansea,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
525756,Brynhyfryd Swansea,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
525756,Brynhyfryd Swansea,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
525756,Brynhyfryd Swansea,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
525756,Brynhyfryd Swansea,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
525756,Brynhyfryd Swansea,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
525756,Brynhyfryd Swansea,2023-06-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.07
525756,Brynhyfryd Swansea,2023-06-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.24
525756,Brynhyfryd Swansea,2023-06-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.79
525756,Brynhyfryd Swansea,2023-06-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,47.27
525756,Brynhyfryd Swansea,2023-06-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,53.14
525756,Brynhyfryd Swansea,2023-06-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,57.92
525756,Brynhyfryd Swansea,2023-06-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
525756,Brynhyfryd Swansea,2023-06-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.7
525756,Brynhyfryd Swansea,2023-06-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.6
525756,Brynhyfryd Swansea,2023-06-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.3
525756,Brynhyfryd Swansea,2023-06-14T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.36
525756,Brynhyfryd Swansea,2023-06-14T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.23
525756,Brynhyfryd Swansea,2023-06-14T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.61
525756,Brynhyfryd Swansea,2023-06-14T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.74
525756,Brynhyfryd Swansea,2023-06-14T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.34
525756,Brynhyfryd Swansea,2023-06-14T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.24
525756,Brynhyfryd Swansea,2023-06-14T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.5
525756,Brynhyfryd Swansea,2023-06-14T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.2
525756,Brynhyfryd Swansea,2023-06-14T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.5
525756,Brynhyfryd Swansea,2023-06-14T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.3
525756,Brynhyfryd Swansea,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
525756,Brynhyfryd Swansea,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
525756,Brynhyfryd Swansea,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
525756,Brynhyfryd Swansea,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.31
525756,Brynhyfryd Swansea,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.13
525756,Brynhyfryd Swansea,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.83
525756,Brynhyfryd Swansea,2023-06-14T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
525756,Brynhyfryd Swansea,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
525756,Brynhyfryd Swansea,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
525756,Brynhyfryd Swansea,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
525756,Brynhyfryd Swansea,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
525756,Brynhyfryd Swansea,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
525756,Brynhyfryd Swansea,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.06
525756,Brynhyfryd Swansea,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
525756,Brynhyfryd Swansea,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.65
525756,Brynhyfryd Swansea,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.15
525756,Brynhyfryd Swansea,2023-06-14T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
525756,Brynhyfryd Swansea,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
525756,Brynhyfryd Swansea,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
525756,Brynhyfryd Swansea,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.5
525756,Brynhyfryd Swansea,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.71
525756,Brynhyfryd Swansea,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.83
525756,Brynhyfryd Swansea,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.46
525756,Brynhyfryd Swansea,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
525756,Brynhyfryd Swansea,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.91
525756,Brynhyfryd Swansea,2023-06-14T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.5
525756,Brynhyfryd Swansea,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
525756,Brynhyfryd Swansea,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
525756,Brynhyfryd Swansea,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.2
525756,Brynhyfryd Swansea,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.46
525756,Brynhyfryd Swansea,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.29
525756,Brynhyfryd Swansea,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.1
525756,Brynhyfryd Swansea,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.78
525756,Brynhyfryd Swansea,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,29.02
525756,Brynhyfryd Swansea,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.96
525756,Brynhyfryd Swansea,2023-06-14T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
525756,Brynhyfryd Swansea,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.3
525756,Brynhyfryd Swansea,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,120.8
525756,Brynhyfryd Swansea,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.7
525756,Brynhyfryd Swansea,2023-06-14T10:00:00.000+00:00,transformer,,Temperature,C,24.6
525756,Brynhyfryd Swansea,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
525756,Brynhyfryd Swansea,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
525756,Brynhyfryd Swansea,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
525756,Brynhyfryd Swansea,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
525756,Brynhyfryd Swansea,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
525756,Brynhyfryd Swansea,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
525756,Brynhyfryd Swansea,2023-06-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.68
525756,Brynhyfryd Swansea,2023-06-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.07
525756,Brynhyfryd Swansea,2023-06-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.49
525756,Brynhyfryd Swansea,2023-06-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,41.48
525756,Brynhyfryd Swansea,2023-06-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,51.37
525756,Brynhyfryd Swansea,2023-06-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,56.09
525756,Brynhyfryd Swansea,2023-06-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,86.1
525756,Brynhyfryd Swansea,2023-06-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
525756,Brynhyfryd Swansea,2023-06-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.4
525756,Brynhyfryd Swansea,2023-06-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
525756,Brynhyfryd Swansea,2023-06-14T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.06
525756,Brynhyfryd Swansea,2023-06-14T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.88
525756,Brynhyfryd Swansea,2023-06-14T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.63
525756,Brynhyfryd Swansea,2023-06-14T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.96
525756,Brynhyfryd Swansea,2023-06-14T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.55
525756,Brynhyfryd Swansea,2023-06-14T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.18
525756,Brynhyfryd Swansea,2023-06-14T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,22.1
525756,Brynhyfryd Swansea,2023-06-14T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.5
525756,Brynhyfryd Swansea,2023-06-14T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.2
525756,Brynhyfryd Swansea,2023-06-14T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.3
525756,Brynhyfryd Swansea,2023-06-14T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
525756,Brynhyfryd Swansea,2023-06-14T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
525756,Brynhyfryd Swansea,2023-06-14T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
525756,Brynhyfryd Swansea,2023-06-14T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.03
525756,Brynhyfryd Swansea,2023-06-14T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.82
525756,Brynhyfryd Swansea,2023-06-14T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.85
525756,Brynhyfryd Swansea,2023-06-14T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
525756,Brynhyfryd Swansea,2023-06-14T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.5
525756,Brynhyfryd Swansea,2023-06-14T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
525756,Brynhyfryd Swansea,2023-06-14T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
525756,Brynhyfryd Swansea,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.78
525756,Brynhyfryd Swansea,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.98
525756,Brynhyfryd Swansea,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.38
525756,Brynhyfryd Swansea,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
525756,Brynhyfryd Swansea,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.86
525756,Brynhyfryd Swansea,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.29
525756,Brynhyfryd Swansea,2023-06-14T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
525756,Brynhyfryd Swansea,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
525756,Brynhyfryd Swansea,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.8
525756,Brynhyfryd Swansea,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
525756,Brynhyfryd Swansea,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.43
525756,Brynhyfryd Swansea,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.86
525756,Brynhyfryd Swansea,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.06
525756,Brynhyfryd Swansea,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.43
525756,Brynhyfryd Swansea,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
525756,Brynhyfryd Swansea,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.92
525756,Brynhyfryd Swansea,2023-06-14T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
525756,Brynhyfryd Swansea,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
525756,Brynhyfryd Swansea,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
525756,Brynhyfryd Swansea,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.8
525756,Brynhyfryd Swansea,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.31
525756,Brynhyfryd Swansea,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.01
525756,Brynhyfryd Swansea,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.63
525756,Brynhyfryd Swansea,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.01
525756,Brynhyfryd Swansea,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.95
525756,Brynhyfryd Swansea,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.21
525756,Brynhyfryd Swansea,2023-06-14T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
525756,Brynhyfryd Swansea,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.4
525756,Brynhyfryd Swansea,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.6
525756,Brynhyfryd Swansea,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.8
525756,Brynhyfryd Swansea,2023-06-14T09:50:00.000+00:00,transformer,,Temperature,C,24.5
525756,Brynhyfryd Swansea,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
525756,Brynhyfryd Swansea,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
525756,Brynhyfryd Swansea,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
525756,Brynhyfryd Swansea,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
525756,Brynhyfryd Swansea,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
525756,Brynhyfryd Swansea,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
525756,Brynhyfryd Swansea,2023-06-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.99
525756,Brynhyfryd Swansea,2023-06-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.26
525756,Brynhyfryd Swansea,2023-06-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.7
525756,Brynhyfryd Swansea,2023-06-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,43.2
525756,Brynhyfryd Swansea,2023-06-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,49.82
525756,Brynhyfryd Swansea,2023-06-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,50.46
525756,Brynhyfryd Swansea,2023-06-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
525756,Brynhyfryd Swansea,2023-06-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
525756,Brynhyfryd Swansea,2023-06-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
525756,Brynhyfryd Swansea,2023-06-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
525756,Brynhyfryd Swansea,2023-06-14T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.88
525756,Brynhyfryd Swansea,2023-06-14T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.24
525756,Brynhyfryd Swansea,2023-06-14T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.54
525756,Brynhyfryd Swansea,2023-06-14T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.15
525756,Brynhyfryd Swansea,2023-06-14T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.92
525756,Brynhyfryd Swansea,2023-06-14T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.19
525756,Brynhyfryd Swansea,2023-06-14T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,23.1
525756,Brynhyfryd Swansea,2023-06-14T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.4
525756,Brynhyfryd Swansea,2023-06-14T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.9
525756,Brynhyfryd Swansea,2023-06-14T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.3
525756,Brynhyfryd Swansea,2023-06-14T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
525756,Brynhyfryd Swansea,2023-06-14T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
525756,Brynhyfryd Swansea,2023-06-14T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
525756,Brynhyfryd Swansea,2023-06-14T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.4
525756,Brynhyfryd Swansea,2023-06-14T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.73
525756,Brynhyfryd Swansea,2023-06-14T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.53
525756,Brynhyfryd Swansea,2023-06-14T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-14T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.6
525756,Brynhyfryd Swansea,2023-06-14T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
525756,Brynhyfryd Swansea,2023-06-14T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
525756,Brynhyfryd Swansea,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.86
525756,Brynhyfryd Swansea,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
525756,Brynhyfryd Swansea,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.19
525756,Brynhyfryd Swansea,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.38
525756,Brynhyfryd Swansea,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.11
525756,Brynhyfryd Swansea,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.93
525756,Brynhyfryd Swansea,2023-06-14T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
525756,Brynhyfryd Swansea,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
525756,Brynhyfryd Swansea,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
525756,Brynhyfryd Swansea,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
525756,Brynhyfryd Swansea,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.89
525756,Brynhyfryd Swansea,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.75
525756,Brynhyfryd Swansea,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
525756,Brynhyfryd Swansea,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.2
525756,Brynhyfryd Swansea,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
525756,Brynhyfryd Swansea,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.92
525756,Brynhyfryd Swansea,2023-06-14T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
525756,Brynhyfryd Swansea,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.7
525756,Brynhyfryd Swansea,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
525756,Brynhyfryd Swansea,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.4
525756,Brynhyfryd Swansea,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.5
525756,Brynhyfryd Swansea,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.63
525756,Brynhyfryd Swansea,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.18
525756,Brynhyfryd Swansea,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.01
525756,Brynhyfryd Swansea,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.19
525756,Brynhyfryd Swansea,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.57
525756,Brynhyfryd Swansea,2023-06-14T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.2
525756,Brynhyfryd Swansea,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.9
525756,Brynhyfryd Swansea,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,109.0
525756,Brynhyfryd Swansea,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.8
525756,Brynhyfryd Swansea,2023-06-14T09:40:00.000+00:00,transformer,,Temperature,C,24.5
525756,Brynhyfryd Swansea,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
525756,Brynhyfryd Swansea,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
525756,Brynhyfryd Swansea,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
525756,Brynhyfryd Swansea,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
525756,Brynhyfryd Swansea,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
525756,Brynhyfryd Swansea,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
525756,Brynhyfryd Swansea,2023-06-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.86
525756,Brynhyfryd Swansea,2023-06-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.35
525756,Brynhyfryd Swansea,2023-06-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.13
525756,Brynhyfryd Swansea,2023-06-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,45.13
525756,Brynhyfryd Swansea,2023-06-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,46.52
525756,Brynhyfryd Swansea,2023-06-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,50.14
525756,Brynhyfryd Swansea,2023-06-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
525756,Brynhyfryd Swansea,2023-06-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
525756,Brynhyfryd Swansea,2023-06-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
525756,Brynhyfryd Swansea,2023-06-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
525756,Brynhyfryd Swansea,2023-06-14T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.15
525756,Brynhyfryd Swansea,2023-06-14T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.75
525756,Brynhyfryd Swansea,2023-06-14T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.82
525756,Brynhyfryd Swansea,2023-06-14T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.12
525756,Brynhyfryd Swansea,2023-06-14T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.01
525756,Brynhyfryd Swansea,2023-06-14T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.82
525756,Brynhyfryd Swansea,2023-06-14T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,26.3
525756,Brynhyfryd Swansea,2023-06-14T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.2
525756,Brynhyfryd Swansea,2023-06-14T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.7
525756,Brynhyfryd Swansea,2023-06-14T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.9
525756,Brynhyfryd Swansea,2023-06-14T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
525756,Brynhyfryd Swansea,2023-06-14T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
525756,Brynhyfryd Swansea,2023-06-14T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
525756,Brynhyfryd Swansea,2023-06-14T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.84
525756,Brynhyfryd Swansea,2023-06-14T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.71
525756,Brynhyfryd Swansea,2023-06-14T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.35
525756,Brynhyfryd Swansea,2023-06-14T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
525756,Brynhyfryd Swansea,2023-06-14T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
525756,Brynhyfryd Swansea,2023-06-14T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
525756,Brynhyfryd Swansea,2023-06-14T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
525756,Brynhyfryd Swansea,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.63
525756,Brynhyfryd Swansea,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.94
525756,Brynhyfryd Swansea,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.48
525756,Brynhyfryd Swansea,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.56
525756,Brynhyfryd Swansea,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.45
525756,Brynhyfryd Swansea,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.57
525756,Brynhyfryd Swansea,2023-06-14T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
525756,Brynhyfryd Swansea,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
525756,Brynhyfryd Swansea,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.9
525756,Brynhyfryd Swansea,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
525756,Brynhyfryd Swansea,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.08
525756,Brynhyfryd Swansea,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.61
525756,Brynhyfryd Swansea,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.27
525756,Brynhyfryd Swansea,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.04
525756,Brynhyfryd Swansea,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
