Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.28
525756,Brynhyfryd Swansea,2023-06-14T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
525756,Brynhyfryd Swansea,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.2
525756,Brynhyfryd Swansea,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
525756,Brynhyfryd Swansea,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.6
525756,Brynhyfryd Swansea,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.26
525756,Brynhyfryd Swansea,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.84
525756,Brynhyfryd Swansea,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.13
525756,Brynhyfryd Swansea,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.2
525756,Brynhyfryd Swansea,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.22
525756,Brynhyfryd Swansea,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.12
525756,Brynhyfryd Swansea,2023-06-14T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
525756,Brynhyfryd Swansea,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.7
525756,Brynhyfryd Swansea,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,101.1
525756,Brynhyfryd Swansea,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,113.1
525756,Brynhyfryd Swansea,2023-06-14T09:30:00.000+00:00,transformer,,Temperature,C,24.5
525756,Brynhyfryd Swansea,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
525756,Brynhyfryd Swansea,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
525756,Brynhyfryd Swansea,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
525756,Brynhyfryd Swansea,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
525756,Brynhyfryd Swansea,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
525756,Brynhyfryd Swansea,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
525756,Brynhyfryd Swansea,2023-06-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.33
525756,Brynhyfryd Swansea,2023-06-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.38
525756,Brynhyfryd Swansea,2023-06-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.72
525756,Brynhyfryd Swansea,2023-06-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,49.77
525756,Brynhyfryd Swansea,2023-06-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,47.84
525756,Brynhyfryd Swansea,2023-06-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,62.14
525756,Brynhyfryd Swansea,2023-06-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,83.0
525756,Brynhyfryd Swansea,2023-06-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.6
525756,Brynhyfryd Swansea,2023-06-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
525756,Brynhyfryd Swansea,2023-06-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.0
525756,Brynhyfryd Swansea,2023-06-14T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.14
525756,Brynhyfryd Swansea,2023-06-14T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.57
525756,Brynhyfryd Swansea,2023-06-14T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.67
525756,Brynhyfryd Swansea,2023-06-14T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.26
525756,Brynhyfryd Swansea,2023-06-14T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.38
525756,Brynhyfryd Swansea,2023-06-14T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.88
525756,Brynhyfryd Swansea,2023-06-14T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,25.2
525756,Brynhyfryd Swansea,2023-06-14T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.1
525756,Brynhyfryd Swansea,2023-06-14T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.9
525756,Brynhyfryd Swansea,2023-06-14T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.6
525756,Brynhyfryd Swansea,2023-06-14T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
525756,Brynhyfryd Swansea,2023-06-14T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
525756,Brynhyfryd Swansea,2023-06-14T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
525756,Brynhyfryd Swansea,2023-06-14T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.63
525756,Brynhyfryd Swansea,2023-06-14T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.36
525756,Brynhyfryd Swansea,2023-06-14T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.0
525756,Brynhyfryd Swansea,2023-06-14T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
525756,Brynhyfryd Swansea,2023-06-14T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
525756,Brynhyfryd Swansea,2023-06-14T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
525756,Brynhyfryd Swansea,2023-06-14T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
525756,Brynhyfryd Swansea,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
525756,Brynhyfryd Swansea,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
525756,Brynhyfryd Swansea,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.8
525756,Brynhyfryd Swansea,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
525756,Brynhyfryd Swansea,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.21
525756,Brynhyfryd Swansea,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.74
525756,Brynhyfryd Swansea,2023-06-14T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
525756,Brynhyfryd Swansea,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
525756,Brynhyfryd Swansea,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.1
525756,Brynhyfryd Swansea,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
525756,Brynhyfryd Swansea,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.58
525756,Brynhyfryd Swansea,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.76
525756,Brynhyfryd Swansea,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.88
525756,Brynhyfryd Swansea,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.7
525756,Brynhyfryd Swansea,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
525756,Brynhyfryd Swansea,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.74
525756,Brynhyfryd Swansea,2023-06-14T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,55.6
525756,Brynhyfryd Swansea,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.5
525756,Brynhyfryd Swansea,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
525756,Brynhyfryd Swansea,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.6
525756,Brynhyfryd Swansea,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.11
525756,Brynhyfryd Swansea,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.85
525756,Brynhyfryd Swansea,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
525756,Brynhyfryd Swansea,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.22
525756,Brynhyfryd Swansea,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.63
525756,Brynhyfryd Swansea,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.21
525756,Brynhyfryd Swansea,2023-06-14T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
525756,Brynhyfryd Swansea,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.5
525756,Brynhyfryd Swansea,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,101.7
525756,Brynhyfryd Swansea,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.8
525756,Brynhyfryd Swansea,2023-06-14T09:20:00.000+00:00,transformer,,Temperature,C,24.4
525756,Brynhyfryd Swansea,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
525756,Brynhyfryd Swansea,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
525756,Brynhyfryd Swansea,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
525756,Brynhyfryd Swansea,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
525756,Brynhyfryd Swansea,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
525756,Brynhyfryd Swansea,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
525756,Brynhyfryd Swansea,2023-06-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.5
525756,Brynhyfryd Swansea,2023-06-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.81
525756,Brynhyfryd Swansea,2023-06-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.29
525756,Brynhyfryd Swansea,2023-06-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,40.15
525756,Brynhyfryd Swansea,2023-06-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,48.05
525756,Brynhyfryd Swansea,2023-06-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,65.57
525756,Brynhyfryd Swansea,2023-06-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,111.4
525756,Brynhyfryd Swansea,2023-06-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
525756,Brynhyfryd Swansea,2023-06-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
525756,Brynhyfryd Swansea,2023-06-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.4
525756,Brynhyfryd Swansea,2023-06-14T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.25
525756,Brynhyfryd Swansea,2023-06-14T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.24
525756,Brynhyfryd Swansea,2023-06-14T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.44
525756,Brynhyfryd Swansea,2023-06-14T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.39
525756,Brynhyfryd Swansea,2023-06-14T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.39
525756,Brynhyfryd Swansea,2023-06-14T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.0
525756,Brynhyfryd Swansea,2023-06-14T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,22.1
525756,Brynhyfryd Swansea,2023-06-14T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.3
525756,Brynhyfryd Swansea,2023-06-14T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.1
525756,Brynhyfryd Swansea,2023-06-14T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.6
525756,Brynhyfryd Swansea,2023-06-14T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
525756,Brynhyfryd Swansea,2023-06-14T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
525756,Brynhyfryd Swansea,2023-06-14T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
525756,Brynhyfryd Swansea,2023-06-14T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.81
525756,Brynhyfryd Swansea,2023-06-14T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.82
525756,Brynhyfryd Swansea,2023-06-14T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.58
525756,Brynhyfryd Swansea,2023-06-14T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
525756,Brynhyfryd Swansea,2023-06-14T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
525756,Brynhyfryd Swansea,2023-06-14T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.8
525756,Brynhyfryd Swansea,2023-06-14T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
525756,Brynhyfryd Swansea,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
525756,Brynhyfryd Swansea,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.87
525756,Brynhyfryd Swansea,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.19
525756,Brynhyfryd Swansea,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.25
525756,Brynhyfryd Swansea,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.57
525756,Brynhyfryd Swansea,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.34
525756,Brynhyfryd Swansea,2023-06-14T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
525756,Brynhyfryd Swansea,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
525756,Brynhyfryd Swansea,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
525756,Brynhyfryd Swansea,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
525756,Brynhyfryd Swansea,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.14
525756,Brynhyfryd Swansea,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.55
525756,Brynhyfryd Swansea,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.44
525756,Brynhyfryd Swansea,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.01
525756,Brynhyfryd Swansea,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
525756,Brynhyfryd Swansea,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.38
525756,Brynhyfryd Swansea,2023-06-14T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
525756,Brynhyfryd Swansea,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
525756,Brynhyfryd Swansea,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
525756,Brynhyfryd Swansea,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.8
525756,Brynhyfryd Swansea,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.4
525756,Brynhyfryd Swansea,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.16
525756,Brynhyfryd Swansea,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.63
525756,Brynhyfryd Swansea,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.51
525756,Brynhyfryd Swansea,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,31.53
525756,Brynhyfryd Swansea,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.27
525756,Brynhyfryd Swansea,2023-06-14T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
525756,Brynhyfryd Swansea,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,106.5
525756,Brynhyfryd Swansea,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,130.3
525756,Brynhyfryd Swansea,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,106.0
525756,Brynhyfryd Swansea,2023-06-14T09:10:00.000+00:00,transformer,,Temperature,C,24.4
525756,Brynhyfryd Swansea,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
525756,Brynhyfryd Swansea,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
525756,Brynhyfryd Swansea,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
525756,Brynhyfryd Swansea,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
525756,Brynhyfryd Swansea,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
525756,Brynhyfryd Swansea,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
525756,Brynhyfryd Swansea,2023-06-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.53
525756,Brynhyfryd Swansea,2023-06-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.66
525756,Brynhyfryd Swansea,2023-06-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
525756,Brynhyfryd Swansea,2023-06-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,51.98
525756,Brynhyfryd Swansea,2023-06-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,57.68
525756,Brynhyfryd Swansea,2023-06-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,58.57
525756,Brynhyfryd Swansea,2023-06-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
525756,Brynhyfryd Swansea,2023-06-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.3
525756,Brynhyfryd Swansea,2023-06-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.4
525756,Brynhyfryd Swansea,2023-06-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.1
525756,Brynhyfryd Swansea,2023-06-14T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.41
525756,Brynhyfryd Swansea,2023-06-14T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.04
525756,Brynhyfryd Swansea,2023-06-14T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.86
525756,Brynhyfryd Swansea,2023-06-14T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.54
525756,Brynhyfryd Swansea,2023-06-14T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.74
525756,Brynhyfryd Swansea,2023-06-14T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.29
525756,Brynhyfryd Swansea,2023-06-14T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,24.1
525756,Brynhyfryd Swansea,2023-06-14T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.8
525756,Brynhyfryd Swansea,2023-06-14T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.0
525756,Brynhyfryd Swansea,2023-06-14T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.6
525756,Brynhyfryd Swansea,2023-06-14T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
525756,Brynhyfryd Swansea,2023-06-14T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
525756,Brynhyfryd Swansea,2023-06-14T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
525756,Brynhyfryd Swansea,2023-06-14T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.22
525756,Brynhyfryd Swansea,2023-06-14T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.93
525756,Brynhyfryd Swansea,2023-06-14T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.66
525756,Brynhyfryd Swansea,2023-06-14T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
525756,Brynhyfryd Swansea,2023-06-14T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
525756,Brynhyfryd Swansea,2023-06-14T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.0
525756,Brynhyfryd Swansea,2023-06-14T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.3
525756,Brynhyfryd Swansea,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.78
525756,Brynhyfryd Swansea,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
525756,Brynhyfryd Swansea,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.76
525756,Brynhyfryd Swansea,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.02
525756,Brynhyfryd Swansea,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.24
525756,Brynhyfryd Swansea,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.06
525756,Brynhyfryd Swansea,2023-06-14T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
525756,Brynhyfryd Swansea,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
525756,Brynhyfryd Swansea,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.7
525756,Brynhyfryd Swansea,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
525756,Brynhyfryd Swansea,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.87
525756,Brynhyfryd Swansea,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.11
525756,Brynhyfryd Swansea,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.78
525756,Brynhyfryd Swansea,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.57
525756,Brynhyfryd Swansea,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
525756,Brynhyfryd Swansea,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.11
525756,Brynhyfryd Swansea,2023-06-14T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
525756,Brynhyfryd Swansea,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
525756,Brynhyfryd Swansea,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
525756,Brynhyfryd Swansea,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.3
525756,Brynhyfryd Swansea,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.26
525756,Brynhyfryd Swansea,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.41
525756,Brynhyfryd Swansea,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
525756,Brynhyfryd Swansea,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.14
525756,Brynhyfryd Swansea,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.71
525756,Brynhyfryd Swansea,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.56
525756,Brynhyfryd Swansea,2023-06-14T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
525756,Brynhyfryd Swansea,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.9
525756,Brynhyfryd Swansea,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,107.2
525756,Brynhyfryd Swansea,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.4
525756,Brynhyfryd Swansea,2023-06-14T09:00:00.000+00:00,transformer,,Temperature,C,24.3
525756,Brynhyfryd Swansea,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
525756,Brynhyfryd Swansea,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
525756,Brynhyfryd Swansea,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
525756,Brynhyfryd Swansea,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
525756,Brynhyfryd Swansea,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
525756,Brynhyfryd Swansea,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
525756,Brynhyfryd Swansea,2023-06-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.82
525756,Brynhyfryd Swansea,2023-06-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.14
525756,Brynhyfryd Swansea,2023-06-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.2
525756,Brynhyfryd Swansea,2023-06-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,48.49
525756,Brynhyfryd Swansea,2023-06-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,60.71
525756,Brynhyfryd Swansea,2023-06-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,53.69
525756,Brynhyfryd Swansea,2023-06-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,81.1
525756,Brynhyfryd Swansea,2023-06-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.4
525756,Brynhyfryd Swansea,2023-06-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.0
525756,Brynhyfryd Swansea,2023-06-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.2
525756,Brynhyfryd Swansea,2023-06-14T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.61
525756,Brynhyfryd Swansea,2023-06-14T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.39
525756,Brynhyfryd Swansea,2023-06-14T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.41
525756,Brynhyfryd Swansea,2023-06-14T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.56
525756,Brynhyfryd Swansea,2023-06-14T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.53
525756,Brynhyfryd Swansea,2023-06-14T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.96
525756,Brynhyfryd Swansea,2023-06-14T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,28.0
525756,Brynhyfryd Swansea,2023-06-14T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.5
525756,Brynhyfryd Swansea,2023-06-14T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.1
525756,Brynhyfryd Swansea,2023-06-14T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.1
525756,Brynhyfryd Swansea,2023-06-14T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
525756,Brynhyfryd Swansea,2023-06-14T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
525756,Brynhyfryd Swansea,2023-06-14T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
525756,Brynhyfryd Swansea,2023-06-14T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.69
525756,Brynhyfryd Swansea,2023-06-14T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.96
525756,Brynhyfryd Swansea,2023-06-14T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.94
525756,Brynhyfryd Swansea,2023-06-14T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
525756,Brynhyfryd Swansea,2023-06-14T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
525756,Brynhyfryd Swansea,2023-06-14T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
525756,Brynhyfryd Swansea,2023-06-14T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.1
525756,Brynhyfryd Swansea,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
525756,Brynhyfryd Swansea,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.76
525756,Brynhyfryd Swansea,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.42
525756,Brynhyfryd Swansea,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.78
525756,Brynhyfryd Swansea,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.6
525756,Brynhyfryd Swansea,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.18
525756,Brynhyfryd Swansea,2023-06-14T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
525756,Brynhyfryd Swansea,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
525756,Brynhyfryd Swansea,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.5
525756,Brynhyfryd Swansea,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
525756,Brynhyfryd Swansea,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.49
525756,Brynhyfryd Swansea,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.7
525756,Brynhyfryd Swansea,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.0
525756,Brynhyfryd Swansea,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.21
525756,Brynhyfryd Swansea,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
525756,Brynhyfryd Swansea,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.14
525756,Brynhyfryd Swansea,2023-06-14T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,52.5
525756,Brynhyfryd Swansea,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.7
525756,Brynhyfryd Swansea,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
525756,Brynhyfryd Swansea,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.3
525756,Brynhyfryd Swansea,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.44
525756,Brynhyfryd Swansea,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.45
525756,Brynhyfryd Swansea,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
525756,Brynhyfryd Swansea,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.59
525756,Brynhyfryd Swansea,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.28
525756,Brynhyfryd Swansea,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.13
525756,Brynhyfryd Swansea,2023-06-14T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
525756,Brynhyfryd Swansea,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.0
525756,Brynhyfryd Swansea,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.4
525756,Brynhyfryd Swansea,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.5
525756,Brynhyfryd Swansea,2023-06-14T08:50:00.000+00:00,transformer,,Temperature,C,24.3
525756,Brynhyfryd Swansea,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
525756,Brynhyfryd Swansea,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
525756,Brynhyfryd Swansea,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
525756,Brynhyfryd Swansea,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
525756,Brynhyfryd Swansea,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
525756,Brynhyfryd Swansea,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
525756,Brynhyfryd Swansea,2023-06-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.3
525756,Brynhyfryd Swansea,2023-06-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.59
525756,Brynhyfryd Swansea,2023-06-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.85
525756,Brynhyfryd Swansea,2023-06-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,48.83
525756,Brynhyfryd Swansea,2023-06-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,49.97
525756,Brynhyfryd Swansea,2023-06-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,60.35
525756,Brynhyfryd Swansea,2023-06-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,73.7
525756,Brynhyfryd Swansea,2023-06-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
525756,Brynhyfryd Swansea,2023-06-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
525756,Brynhyfryd Swansea,2023-06-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.1
525756,Brynhyfryd Swansea,2023-06-14T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.73
525756,Brynhyfryd Swansea,2023-06-14T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.88
525756,Brynhyfryd Swansea,2023-06-14T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.44
525756,Brynhyfryd Swansea,2023-06-14T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.91
525756,Brynhyfryd Swansea,2023-06-14T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.48
525756,Brynhyfryd Swansea,2023-06-14T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.12
525756,Brynhyfryd Swansea,2023-06-14T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,23.1
525756,Brynhyfryd Swansea,2023-06-14T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.8
525756,Brynhyfryd Swansea,2023-06-14T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.4
525756,Brynhyfryd Swansea,2023-06-14T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.4
525756,Brynhyfryd Swansea,2023-06-14T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
525756,Brynhyfryd Swansea,2023-06-14T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
525756,Brynhyfryd Swansea,2023-06-14T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
525756,Brynhyfryd Swansea,2023-06-14T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.94
525756,Brynhyfryd Swansea,2023-06-14T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.82
525756,Brynhyfryd Swansea,2023-06-14T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.03
525756,Brynhyfryd Swansea,2023-06-14T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
525756,Brynhyfryd Swansea,2023-06-14T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
525756,Brynhyfryd Swansea,2023-06-14T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
525756,Brynhyfryd Swansea,2023-06-14T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.8
525756,Brynhyfryd Swansea,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
525756,Brynhyfryd Swansea,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.82
525756,Brynhyfryd Swansea,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.28
525756,Brynhyfryd Swansea,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
525756,Brynhyfryd Swansea,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.59
525756,Brynhyfryd Swansea,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.73
525756,Brynhyfryd Swansea,2023-06-14T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
525756,Brynhyfryd Swansea,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
525756,Brynhyfryd Swansea,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
525756,Brynhyfryd Swansea,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
525756,Brynhyfryd Swansea,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.06
525756,Brynhyfryd Swansea,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.68
525756,Brynhyfryd Swansea,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
525756,Brynhyfryd Swansea,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.5
525756,Brynhyfryd Swansea,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
525756,Brynhyfryd Swansea,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.25
525756,Brynhyfryd Swansea,2023-06-14T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,51.4
525756,Brynhyfryd Swansea,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
525756,Brynhyfryd Swansea,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
525756,Brynhyfryd Swansea,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.7
525756,Brynhyfryd Swansea,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.62
525756,Brynhyfryd Swansea,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.45
525756,Brynhyfryd Swansea,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
525756,Brynhyfryd Swansea,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.46
525756,Brynhyfryd Swansea,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.81
525756,Brynhyfryd Swansea,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.67
525756,Brynhyfryd Swansea,2023-06-14T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
525756,Brynhyfryd Swansea,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.1
525756,Brynhyfryd Swansea,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,102.3
525756,Brynhyfryd Swansea,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.9
525756,Brynhyfryd Swansea,2023-06-14T08:40:00.000+00:00,transformer,,Temperature,C,24.2
525756,Brynhyfryd Swansea,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
525756,Brynhyfryd Swansea,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
525756,Brynhyfryd Swansea,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
525756,Brynhyfryd Swansea,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
525756,Brynhyfryd Swansea,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
525756,Brynhyfryd Swansea,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
525756,Brynhyfryd Swansea,2023-06-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.3
525756,Brynhyfryd Swansea,2023-06-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.18
525756,Brynhyfryd Swansea,2023-06-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.52
525756,Brynhyfryd Swansea,2023-06-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,49.8
525756,Brynhyfryd Swansea,2023-06-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,50.33
525756,Brynhyfryd Swansea,2023-06-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,71.8
525756,Brynhyfryd Swansea,2023-06-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,99.3
525756,Brynhyfryd Swansea,2023-06-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
525756,Brynhyfryd Swansea,2023-06-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
525756,Brynhyfryd Swansea,2023-06-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,297.2
525756,Brynhyfryd Swansea,2023-06-14T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.19
525756,Brynhyfryd Swansea,2023-06-14T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.8
525756,Brynhyfryd Swansea,2023-06-14T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.15
525756,Brynhyfryd Swansea,2023-06-14T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.93
525756,Brynhyfryd Swansea,2023-06-14T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.79
525756,Brynhyfryd Swansea,2023-06-14T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.0
525756,Brynhyfryd Swansea,2023-06-14T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,26.6
525756,Brynhyfryd Swansea,2023-06-14T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.4
525756,Brynhyfryd Swansea,2023-06-14T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.4
525756,Brynhyfryd Swansea,2023-06-14T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.6
525756,Brynhyfryd Swansea,2023-06-14T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
525756,Brynhyfryd Swansea,2023-06-14T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.81
525756,Brynhyfryd Swansea,2023-06-14T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
525756,Brynhyfryd Swansea,2023-06-14T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.04
525756,Brynhyfryd Swansea,2023-06-14T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.83
525756,Brynhyfryd Swansea,2023-06-14T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.94
525756,Brynhyfryd Swansea,2023-06-14T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
525756,Brynhyfryd Swansea,2023-06-14T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.5
525756,Brynhyfryd Swansea,2023-06-14T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
525756,Brynhyfryd Swansea,2023-06-14T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.6
525756,Brynhyfryd Swansea,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
525756,Brynhyfryd Swansea,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.61
525756,Brynhyfryd Swansea,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.93
525756,Brynhyfryd Swansea,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.66
525756,Brynhyfryd Swansea,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.0
525756,Brynhyfryd Swansea,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.67
525756,Brynhyfryd Swansea,2023-06-14T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
525756,Brynhyfryd Swansea,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
525756,Brynhyfryd Swansea,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
525756,Brynhyfryd Swansea,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
525756,Brynhyfryd Swansea,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.18
525756,Brynhyfryd Swansea,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.55
525756,Brynhyfryd Swansea,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.65
525756,Brynhyfryd Swansea,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.5
525756,Brynhyfryd Swansea,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
525756,Brynhyfryd Swansea,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.52
525756,Brynhyfryd Swansea,2023-06-14T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
525756,Brynhyfryd Swansea,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.7
525756,Brynhyfryd Swansea,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.4
525756,Brynhyfryd Swansea,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.44
525756,Brynhyfryd Swansea,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.31
525756,Brynhyfryd Swansea,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
525756,Brynhyfryd Swansea,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.67
525756,Brynhyfryd Swansea,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.07
525756,Brynhyfryd Swansea,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.12
525756,Brynhyfryd Swansea,2023-06-14T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
525756,Brynhyfryd Swansea,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.2
525756,Brynhyfryd Swansea,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.1
525756,Brynhyfryd Swansea,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.9
525756,Brynhyfryd Swansea,2023-06-14T08:30:00.000+00:00,transformer,,Temperature,C,24.2
525756,Brynhyfryd Swansea,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
525756,Brynhyfryd Swansea,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
525756,Brynhyfryd Swansea,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
525756,Brynhyfryd Swansea,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
525756,Brynhyfryd Swansea,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
525756,Brynhyfryd Swansea,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
525756,Brynhyfryd Swansea,2023-06-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.99
525756,Brynhyfryd Swansea,2023-06-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.08
525756,Brynhyfryd Swansea,2023-06-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.51
525756,Brynhyfryd Swansea,2023-06-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,50.81
525756,Brynhyfryd Swansea,2023-06-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,49.17
525756,Brynhyfryd Swansea,2023-06-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,59.26
525756,Brynhyfryd Swansea,2023-06-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
525756,Brynhyfryd Swansea,2023-06-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
525756,Brynhyfryd Swansea,2023-06-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
525756,Brynhyfryd Swansea,2023-06-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.9
525756,Brynhyfryd Swansea,2023-06-14T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.37
525756,Brynhyfryd Swansea,2023-06-14T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.1
525756,Brynhyfryd Swansea,2023-06-14T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.06
525756,Brynhyfryd Swansea,2023-06-14T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.04
525756,Brynhyfryd Swansea,2023-06-14T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.83
525756,Brynhyfryd Swansea,2023-06-14T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.39
525756,Brynhyfryd Swansea,2023-06-14T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,34.3
525756,Brynhyfryd Swansea,2023-06-14T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.4
525756,Brynhyfryd Swansea,2023-06-14T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.1
525756,Brynhyfryd Swansea,2023-06-14T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.9
525756,Brynhyfryd Swansea,2023-06-14T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
525756,Brynhyfryd Swansea,2023-06-14T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
525756,Brynhyfryd Swansea,2023-06-14T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
525756,Brynhyfryd Swansea,2023-06-14T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.57
525756,Brynhyfryd Swansea,2023-06-14T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.41
525756,Brynhyfryd Swansea,2023-06-14T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.56
525756,Brynhyfryd Swansea,2023-06-14T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
525756,Brynhyfryd Swansea,2023-06-14T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
525756,Brynhyfryd Swansea,2023-06-14T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.9
525756,Brynhyfryd Swansea,2023-06-14T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.7
525756,Brynhyfryd Swansea,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
525756,Brynhyfryd Swansea,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
525756,Brynhyfryd Swansea,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.21
525756,Brynhyfryd Swansea,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.2
525756,Brynhyfryd Swansea,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.37
525756,Brynhyfryd Swansea,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.25
525756,Brynhyfryd Swansea,2023-06-14T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
525756,Brynhyfryd Swansea,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
525756,Brynhyfryd Swansea,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.6
525756,Brynhyfryd Swansea,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
525756,Brynhyfryd Swansea,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.72
525756,Brynhyfryd Swansea,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.58
525756,Brynhyfryd Swansea,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.05
525756,Brynhyfryd Swansea,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.0
525756,Brynhyfryd Swansea,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
525756,Brynhyfryd Swansea,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.5
525756,Brynhyfryd Swansea,2023-06-14T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
525756,Brynhyfryd Swansea,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
525756,Brynhyfryd Swansea,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
525756,Brynhyfryd Swansea,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.0
525756,Brynhyfryd Swansea,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.87
525756,Brynhyfryd Swansea,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.23
525756,Brynhyfryd Swansea,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
525756,Brynhyfryd Swansea,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.09
525756,Brynhyfryd Swansea,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.41
525756,Brynhyfryd Swansea,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.9
525756,Brynhyfryd Swansea,2023-06-14T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.3
525756,Brynhyfryd Swansea,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.8
525756,Brynhyfryd Swansea,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.1
525756,Brynhyfryd Swansea,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.2
525756,Brynhyfryd Swansea,2023-06-14T08:20:00.000+00:00,transformer,,Temperature,C,24.1
525756,Brynhyfryd Swansea,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
525756,Brynhyfryd Swansea,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
525756,Brynhyfryd Swansea,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
525756,Brynhyfryd Swansea,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
525756,Brynhyfryd Swansea,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
525756,Brynhyfryd Swansea,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
525756,Brynhyfryd Swansea,2023-06-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.56
525756,Brynhyfryd Swansea,2023-06-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.7
525756,Brynhyfryd Swansea,2023-06-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
525756,Brynhyfryd Swansea,2023-06-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,40.91
525756,Brynhyfryd Swansea,2023-06-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,48.95
525756,Brynhyfryd Swansea,2023-06-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,57.61
525756,Brynhyfryd Swansea,2023-06-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,91.1
525756,Brynhyfryd Swansea,2023-06-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
525756,Brynhyfryd Swansea,2023-06-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.6
525756,Brynhyfryd Swansea,2023-06-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
525756,Brynhyfryd Swansea,2023-06-14T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.42
525756,Brynhyfryd Swansea,2023-06-14T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.22
525756,Brynhyfryd Swansea,2023-06-14T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.82
525756,Brynhyfryd Swansea,2023-06-14T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.64
525756,Brynhyfryd Swansea,2023-06-14T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.93
525756,Brynhyfryd Swansea,2023-06-14T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.81
525756,Brynhyfryd Swansea,2023-06-14T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,32.8
525756,Brynhyfryd Swansea,2023-06-14T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.6
525756,Brynhyfryd Swansea,2023-06-14T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.6
525756,Brynhyfryd Swansea,2023-06-14T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.0
525756,Brynhyfryd Swansea,2023-06-14T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
525756,Brynhyfryd Swansea,2023-06-14T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
525756,Brynhyfryd Swansea,2023-06-14T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
525756,Brynhyfryd Swansea,2023-06-14T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.0
