Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-14T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.89
525756,Brynhyfryd Swansea,2023-06-14T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.06
525756,Brynhyfryd Swansea,2023-06-14T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
525756,Brynhyfryd Swansea,2023-06-14T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
525756,Brynhyfryd Swansea,2023-06-14T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
525756,Brynhyfryd Swansea,2023-06-14T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
525756,Brynhyfryd Swansea,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
525756,Brynhyfryd Swansea,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
525756,Brynhyfryd Swansea,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.59
525756,Brynhyfryd Swansea,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.08
525756,Brynhyfryd Swansea,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.36
525756,Brynhyfryd Swansea,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.96
525756,Brynhyfryd Swansea,2023-06-14T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
525756,Brynhyfryd Swansea,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
525756,Brynhyfryd Swansea,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.2
525756,Brynhyfryd Swansea,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.5
525756,Brynhyfryd Swansea,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.78
525756,Brynhyfryd Swansea,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.75
525756,Brynhyfryd Swansea,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.93
525756,Brynhyfryd Swansea,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.41
525756,Brynhyfryd Swansea,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
525756,Brynhyfryd Swansea,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.39
525756,Brynhyfryd Swansea,2023-06-14T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
525756,Brynhyfryd Swansea,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
525756,Brynhyfryd Swansea,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
525756,Brynhyfryd Swansea,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.0
525756,Brynhyfryd Swansea,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.7
525756,Brynhyfryd Swansea,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.71
525756,Brynhyfryd Swansea,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
525756,Brynhyfryd Swansea,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.75
525756,Brynhyfryd Swansea,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.6
525756,Brynhyfryd Swansea,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.34
525756,Brynhyfryd Swansea,2023-06-14T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
525756,Brynhyfryd Swansea,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.4
525756,Brynhyfryd Swansea,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.9
525756,Brynhyfryd Swansea,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
525756,Brynhyfryd Swansea,2023-06-14T08:10:00.000+00:00,transformer,,Temperature,C,24.0
525756,Brynhyfryd Swansea,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
525756,Brynhyfryd Swansea,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
525756,Brynhyfryd Swansea,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
525756,Brynhyfryd Swansea,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
525756,Brynhyfryd Swansea,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
525756,Brynhyfryd Swansea,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
525756,Brynhyfryd Swansea,2023-06-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.01
525756,Brynhyfryd Swansea,2023-06-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.55
525756,Brynhyfryd Swansea,2023-06-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.58
525756,Brynhyfryd Swansea,2023-06-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,38.89
525756,Brynhyfryd Swansea,2023-06-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,48.44
525756,Brynhyfryd Swansea,2023-06-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,54.56
525756,Brynhyfryd Swansea,2023-06-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,88.0
525756,Brynhyfryd Swansea,2023-06-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
525756,Brynhyfryd Swansea,2023-06-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
525756,Brynhyfryd Swansea,2023-06-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.7
525756,Brynhyfryd Swansea,2023-06-14T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.27
525756,Brynhyfryd Swansea,2023-06-14T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.29
525756,Brynhyfryd Swansea,2023-06-14T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.71
525756,Brynhyfryd Swansea,2023-06-14T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.16
525756,Brynhyfryd Swansea,2023-06-14T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.68
525756,Brynhyfryd Swansea,2023-06-14T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.97
525756,Brynhyfryd Swansea,2023-06-14T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,34.2
525756,Brynhyfryd Swansea,2023-06-14T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.2
525756,Brynhyfryd Swansea,2023-06-14T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.6
525756,Brynhyfryd Swansea,2023-06-14T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.8
525756,Brynhyfryd Swansea,2023-06-14T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
525756,Brynhyfryd Swansea,2023-06-14T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
525756,Brynhyfryd Swansea,2023-06-14T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
525756,Brynhyfryd Swansea,2023-06-14T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.33
525756,Brynhyfryd Swansea,2023-06-14T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.32
525756,Brynhyfryd Swansea,2023-06-14T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.29
525756,Brynhyfryd Swansea,2023-06-14T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
525756,Brynhyfryd Swansea,2023-06-14T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
525756,Brynhyfryd Swansea,2023-06-14T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
525756,Brynhyfryd Swansea,2023-06-14T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
525756,Brynhyfryd Swansea,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
525756,Brynhyfryd Swansea,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
525756,Brynhyfryd Swansea,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.38
525756,Brynhyfryd Swansea,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.63
525756,Brynhyfryd Swansea,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.53
525756,Brynhyfryd Swansea,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.55
525756,Brynhyfryd Swansea,2023-06-14T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
525756,Brynhyfryd Swansea,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
525756,Brynhyfryd Swansea,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
525756,Brynhyfryd Swansea,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
525756,Brynhyfryd Swansea,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.73
525756,Brynhyfryd Swansea,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.94
525756,Brynhyfryd Swansea,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
525756,Brynhyfryd Swansea,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.79
525756,Brynhyfryd Swansea,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
525756,Brynhyfryd Swansea,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.8
525756,Brynhyfryd Swansea,2023-06-14T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
525756,Brynhyfryd Swansea,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
525756,Brynhyfryd Swansea,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.9
525756,Brynhyfryd Swansea,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.72
525756,Brynhyfryd Swansea,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.5
525756,Brynhyfryd Swansea,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.23
525756,Brynhyfryd Swansea,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.63
525756,Brynhyfryd Swansea,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.1
525756,Brynhyfryd Swansea,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.82
525756,Brynhyfryd Swansea,2023-06-14T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
525756,Brynhyfryd Swansea,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.8
525756,Brynhyfryd Swansea,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.4
525756,Brynhyfryd Swansea,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.2
525756,Brynhyfryd Swansea,2023-06-14T08:00:00.000+00:00,transformer,,Temperature,C,24.0
525756,Brynhyfryd Swansea,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
525756,Brynhyfryd Swansea,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
525756,Brynhyfryd Swansea,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
525756,Brynhyfryd Swansea,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
525756,Brynhyfryd Swansea,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
525756,Brynhyfryd Swansea,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
525756,Brynhyfryd Swansea,2023-06-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.1
525756,Brynhyfryd Swansea,2023-06-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.98
525756,Brynhyfryd Swansea,2023-06-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.33
525756,Brynhyfryd Swansea,2023-06-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,36.55
525756,Brynhyfryd Swansea,2023-06-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,43.74
525756,Brynhyfryd Swansea,2023-06-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,54.44
525756,Brynhyfryd Swansea,2023-06-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,90.7
525756,Brynhyfryd Swansea,2023-06-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
525756,Brynhyfryd Swansea,2023-06-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
525756,Brynhyfryd Swansea,2023-06-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.6
525756,Brynhyfryd Swansea,2023-06-14T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.22
525756,Brynhyfryd Swansea,2023-06-14T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.65
525756,Brynhyfryd Swansea,2023-06-14T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.42
525756,Brynhyfryd Swansea,2023-06-14T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.04
525756,Brynhyfryd Swansea,2023-06-14T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.48
525756,Brynhyfryd Swansea,2023-06-14T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.34
525756,Brynhyfryd Swansea,2023-06-14T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,54.3
525756,Brynhyfryd Swansea,2023-06-14T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.2
525756,Brynhyfryd Swansea,2023-06-14T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.4
525756,Brynhyfryd Swansea,2023-06-14T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,84.5
525756,Brynhyfryd Swansea,2023-06-14T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
525756,Brynhyfryd Swansea,2023-06-14T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.6
525756,Brynhyfryd Swansea,2023-06-14T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
525756,Brynhyfryd Swansea,2023-06-14T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.83
525756,Brynhyfryd Swansea,2023-06-14T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.15
525756,Brynhyfryd Swansea,2023-06-14T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.52
525756,Brynhyfryd Swansea,2023-06-14T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
525756,Brynhyfryd Swansea,2023-06-14T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
525756,Brynhyfryd Swansea,2023-06-14T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
525756,Brynhyfryd Swansea,2023-06-14T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
525756,Brynhyfryd Swansea,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
525756,Brynhyfryd Swansea,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.06
525756,Brynhyfryd Swansea,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.38
525756,Brynhyfryd Swansea,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.33
525756,Brynhyfryd Swansea,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.12
525756,Brynhyfryd Swansea,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
525756,Brynhyfryd Swansea,2023-06-14T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
525756,Brynhyfryd Swansea,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
525756,Brynhyfryd Swansea,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.2
525756,Brynhyfryd Swansea,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
525756,Brynhyfryd Swansea,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.88
525756,Brynhyfryd Swansea,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.83
525756,Brynhyfryd Swansea,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.44
525756,Brynhyfryd Swansea,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.29
525756,Brynhyfryd Swansea,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
525756,Brynhyfryd Swansea,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.04
525756,Brynhyfryd Swansea,2023-06-14T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
525756,Brynhyfryd Swansea,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
525756,Brynhyfryd Swansea,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
525756,Brynhyfryd Swansea,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.5
525756,Brynhyfryd Swansea,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.4
525756,Brynhyfryd Swansea,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.05
525756,Brynhyfryd Swansea,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
525756,Brynhyfryd Swansea,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.89
525756,Brynhyfryd Swansea,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.97
525756,Brynhyfryd Swansea,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.83
525756,Brynhyfryd Swansea,2023-06-14T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.2
525756,Brynhyfryd Swansea,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.8
525756,Brynhyfryd Swansea,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,100.6
525756,Brynhyfryd Swansea,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.6
525756,Brynhyfryd Swansea,2023-06-14T07:50:00.000+00:00,transformer,,Temperature,C,23.9
525756,Brynhyfryd Swansea,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
525756,Brynhyfryd Swansea,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
525756,Brynhyfryd Swansea,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
525756,Brynhyfryd Swansea,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
525756,Brynhyfryd Swansea,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
525756,Brynhyfryd Swansea,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
525756,Brynhyfryd Swansea,2023-06-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.66
525756,Brynhyfryd Swansea,2023-06-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.2
525756,Brynhyfryd Swansea,2023-06-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.87
525756,Brynhyfryd Swansea,2023-06-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,38.38
525756,Brynhyfryd Swansea,2023-06-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,56.35
525756,Brynhyfryd Swansea,2023-06-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,58.46
525756,Brynhyfryd Swansea,2023-06-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,107.8
525756,Brynhyfryd Swansea,2023-06-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
525756,Brynhyfryd Swansea,2023-06-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.9
525756,Brynhyfryd Swansea,2023-06-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.1
525756,Brynhyfryd Swansea,2023-06-14T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.28
525756,Brynhyfryd Swansea,2023-06-14T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.51
525756,Brynhyfryd Swansea,2023-06-14T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.27
525756,Brynhyfryd Swansea,2023-06-14T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.09
525756,Brynhyfryd Swansea,2023-06-14T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.98
525756,Brynhyfryd Swansea,2023-06-14T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.0
525756,Brynhyfryd Swansea,2023-06-14T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,29.9
525756,Brynhyfryd Swansea,2023-06-14T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.9
525756,Brynhyfryd Swansea,2023-06-14T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.0
525756,Brynhyfryd Swansea,2023-06-14T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.5
525756,Brynhyfryd Swansea,2023-06-14T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
525756,Brynhyfryd Swansea,2023-06-14T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
525756,Brynhyfryd Swansea,2023-06-14T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
525756,Brynhyfryd Swansea,2023-06-14T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.9
525756,Brynhyfryd Swansea,2023-06-14T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.25
525756,Brynhyfryd Swansea,2023-06-14T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.0
525756,Brynhyfryd Swansea,2023-06-14T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
525756,Brynhyfryd Swansea,2023-06-14T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
525756,Brynhyfryd Swansea,2023-06-14T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
525756,Brynhyfryd Swansea,2023-06-14T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
525756,Brynhyfryd Swansea,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
525756,Brynhyfryd Swansea,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
525756,Brynhyfryd Swansea,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.64
525756,Brynhyfryd Swansea,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.73
525756,Brynhyfryd Swansea,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.31
525756,Brynhyfryd Swansea,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.85
525756,Brynhyfryd Swansea,2023-06-14T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
525756,Brynhyfryd Swansea,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
525756,Brynhyfryd Swansea,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.8
525756,Brynhyfryd Swansea,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
525756,Brynhyfryd Swansea,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.02
525756,Brynhyfryd Swansea,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.03
525756,Brynhyfryd Swansea,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.79
525756,Brynhyfryd Swansea,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.01
525756,Brynhyfryd Swansea,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
525756,Brynhyfryd Swansea,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.36
525756,Brynhyfryd Swansea,2023-06-14T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
525756,Brynhyfryd Swansea,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
525756,Brynhyfryd Swansea,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
525756,Brynhyfryd Swansea,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.0
525756,Brynhyfryd Swansea,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.43
525756,Brynhyfryd Swansea,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.43
525756,Brynhyfryd Swansea,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.21
525756,Brynhyfryd Swansea,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.79
525756,Brynhyfryd Swansea,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.85
525756,Brynhyfryd Swansea,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.57
525756,Brynhyfryd Swansea,2023-06-14T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
525756,Brynhyfryd Swansea,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.8
525756,Brynhyfryd Swansea,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.8
525756,Brynhyfryd Swansea,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.7
525756,Brynhyfryd Swansea,2023-06-14T07:40:00.000+00:00,transformer,,Temperature,C,23.8
525756,Brynhyfryd Swansea,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
525756,Brynhyfryd Swansea,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
525756,Brynhyfryd Swansea,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
525756,Brynhyfryd Swansea,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
525756,Brynhyfryd Swansea,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
525756,Brynhyfryd Swansea,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
525756,Brynhyfryd Swansea,2023-06-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.9
525756,Brynhyfryd Swansea,2023-06-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.85
525756,Brynhyfryd Swansea,2023-06-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.69
525756,Brynhyfryd Swansea,2023-06-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,38.51
525756,Brynhyfryd Swansea,2023-06-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,45.72
525756,Brynhyfryd Swansea,2023-06-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,52.79
525756,Brynhyfryd Swansea,2023-06-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,81.6
525756,Brynhyfryd Swansea,2023-06-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
525756,Brynhyfryd Swansea,2023-06-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
525756,Brynhyfryd Swansea,2023-06-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
525756,Brynhyfryd Swansea,2023-06-14T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.24
525756,Brynhyfryd Swansea,2023-06-14T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.67
525756,Brynhyfryd Swansea,2023-06-14T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.24
525756,Brynhyfryd Swansea,2023-06-14T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.58
525756,Brynhyfryd Swansea,2023-06-14T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.8
525756,Brynhyfryd Swansea,2023-06-14T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.99
525756,Brynhyfryd Swansea,2023-06-14T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,39.6
525756,Brynhyfryd Swansea,2023-06-14T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.3
525756,Brynhyfryd Swansea,2023-06-14T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.7
525756,Brynhyfryd Swansea,2023-06-14T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.5
525756,Brynhyfryd Swansea,2023-06-14T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
525756,Brynhyfryd Swansea,2023-06-14T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
525756,Brynhyfryd Swansea,2023-06-14T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
525756,Brynhyfryd Swansea,2023-06-14T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.57
525756,Brynhyfryd Swansea,2023-06-14T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.76
525756,Brynhyfryd Swansea,2023-06-14T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.48
525756,Brynhyfryd Swansea,2023-06-14T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
525756,Brynhyfryd Swansea,2023-06-14T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
525756,Brynhyfryd Swansea,2023-06-14T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
525756,Brynhyfryd Swansea,2023-06-14T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
525756,Brynhyfryd Swansea,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
525756,Brynhyfryd Swansea,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
525756,Brynhyfryd Swansea,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.52
525756,Brynhyfryd Swansea,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
525756,Brynhyfryd Swansea,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.05
525756,Brynhyfryd Swansea,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.77
525756,Brynhyfryd Swansea,2023-06-14T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
525756,Brynhyfryd Swansea,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
525756,Brynhyfryd Swansea,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
525756,Brynhyfryd Swansea,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
525756,Brynhyfryd Swansea,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.98
525756,Brynhyfryd Swansea,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.02
525756,Brynhyfryd Swansea,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.92
525756,Brynhyfryd Swansea,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.84
525756,Brynhyfryd Swansea,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
525756,Brynhyfryd Swansea,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.55
525756,Brynhyfryd Swansea,2023-06-14T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
525756,Brynhyfryd Swansea,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.7
525756,Brynhyfryd Swansea,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
525756,Brynhyfryd Swansea,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.9
525756,Brynhyfryd Swansea,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.11
525756,Brynhyfryd Swansea,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.57
525756,Brynhyfryd Swansea,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
525756,Brynhyfryd Swansea,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.57
525756,Brynhyfryd Swansea,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.97
525756,Brynhyfryd Swansea,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.34
525756,Brynhyfryd Swansea,2023-06-14T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
525756,Brynhyfryd Swansea,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.3
525756,Brynhyfryd Swansea,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.3
525756,Brynhyfryd Swansea,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.7
525756,Brynhyfryd Swansea,2023-06-14T07:30:00.000+00:00,transformer,,Temperature,C,23.8
525756,Brynhyfryd Swansea,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
525756,Brynhyfryd Swansea,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
525756,Brynhyfryd Swansea,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
525756,Brynhyfryd Swansea,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
525756,Brynhyfryd Swansea,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
525756,Brynhyfryd Swansea,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
525756,Brynhyfryd Swansea,2023-06-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.07
525756,Brynhyfryd Swansea,2023-06-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.15
525756,Brynhyfryd Swansea,2023-06-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.19
525756,Brynhyfryd Swansea,2023-06-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,39.94
525756,Brynhyfryd Swansea,2023-06-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,48.24
525756,Brynhyfryd Swansea,2023-06-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,58.14
525756,Brynhyfryd Swansea,2023-06-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,94.1
525756,Brynhyfryd Swansea,2023-06-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
525756,Brynhyfryd Swansea,2023-06-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
525756,Brynhyfryd Swansea,2023-06-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.7
525756,Brynhyfryd Swansea,2023-06-14T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.03
525756,Brynhyfryd Swansea,2023-06-14T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.7
525756,Brynhyfryd Swansea,2023-06-14T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.28
525756,Brynhyfryd Swansea,2023-06-14T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.11
525756,Brynhyfryd Swansea,2023-06-14T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.09
525756,Brynhyfryd Swansea,2023-06-14T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.39
525756,Brynhyfryd Swansea,2023-06-14T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,26.2
525756,Brynhyfryd Swansea,2023-06-14T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.4
525756,Brynhyfryd Swansea,2023-06-14T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.5
525756,Brynhyfryd Swansea,2023-06-14T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.6
525756,Brynhyfryd Swansea,2023-06-14T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
525756,Brynhyfryd Swansea,2023-06-14T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
525756,Brynhyfryd Swansea,2023-06-14T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
525756,Brynhyfryd Swansea,2023-06-14T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.1
525756,Brynhyfryd Swansea,2023-06-14T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.83
525756,Brynhyfryd Swansea,2023-06-14T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.16
525756,Brynhyfryd Swansea,2023-06-14T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
525756,Brynhyfryd Swansea,2023-06-14T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
525756,Brynhyfryd Swansea,2023-06-14T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
525756,Brynhyfryd Swansea,2023-06-14T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
525756,Brynhyfryd Swansea,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
525756,Brynhyfryd Swansea,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
525756,Brynhyfryd Swansea,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.88
525756,Brynhyfryd Swansea,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
525756,Brynhyfryd Swansea,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.71
525756,Brynhyfryd Swansea,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.22
525756,Brynhyfryd Swansea,2023-06-14T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
525756,Brynhyfryd Swansea,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
525756,Brynhyfryd Swansea,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.5
525756,Brynhyfryd Swansea,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
525756,Brynhyfryd Swansea,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.8
525756,Brynhyfryd Swansea,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.35
525756,Brynhyfryd Swansea,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.66
525756,Brynhyfryd Swansea,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.88
525756,Brynhyfryd Swansea,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
525756,Brynhyfryd Swansea,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.22
525756,Brynhyfryd Swansea,2023-06-14T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
525756,Brynhyfryd Swansea,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.6
525756,Brynhyfryd Swansea,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
525756,Brynhyfryd Swansea,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.5
525756,Brynhyfryd Swansea,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.22
525756,Brynhyfryd Swansea,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.89
525756,Brynhyfryd Swansea,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
525756,Brynhyfryd Swansea,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.74
525756,Brynhyfryd Swansea,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.82
525756,Brynhyfryd Swansea,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.34
525756,Brynhyfryd Swansea,2023-06-14T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
525756,Brynhyfryd Swansea,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.0
525756,Brynhyfryd Swansea,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,101.8
525756,Brynhyfryd Swansea,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.6
525756,Brynhyfryd Swansea,2023-06-14T07:20:00.000+00:00,transformer,,Temperature,C,23.7
525756,Brynhyfryd Swansea,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
525756,Brynhyfryd Swansea,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
525756,Brynhyfryd Swansea,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
525756,Brynhyfryd Swansea,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
525756,Brynhyfryd Swansea,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
525756,Brynhyfryd Swansea,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
525756,Brynhyfryd Swansea,2023-06-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.88
525756,Brynhyfryd Swansea,2023-06-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.26
525756,Brynhyfryd Swansea,2023-06-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
525756,Brynhyfryd Swansea,2023-06-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,44.85
525756,Brynhyfryd Swansea,2023-06-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,52.63
525756,Brynhyfryd Swansea,2023-06-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,52.32
525756,Brynhyfryd Swansea,2023-06-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
525756,Brynhyfryd Swansea,2023-06-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
525756,Brynhyfryd Swansea,2023-06-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.2
525756,Brynhyfryd Swansea,2023-06-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.4
525756,Brynhyfryd Swansea,2023-06-14T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.38
525756,Brynhyfryd Swansea,2023-06-14T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.2
525756,Brynhyfryd Swansea,2023-06-14T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.31
525756,Brynhyfryd Swansea,2023-06-14T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.56
525756,Brynhyfryd Swansea,2023-06-14T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.38
525756,Brynhyfryd Swansea,2023-06-14T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.29
525756,Brynhyfryd Swansea,2023-06-14T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,21.9
525756,Brynhyfryd Swansea,2023-06-14T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.0
525756,Brynhyfryd Swansea,2023-06-14T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.9
525756,Brynhyfryd Swansea,2023-06-14T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.9
525756,Brynhyfryd Swansea,2023-06-14T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
525756,Brynhyfryd Swansea,2023-06-14T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
525756,Brynhyfryd Swansea,2023-06-14T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
525756,Brynhyfryd Swansea,2023-06-14T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.93
525756,Brynhyfryd Swansea,2023-06-14T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.16
525756,Brynhyfryd Swansea,2023-06-14T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.94
525756,Brynhyfryd Swansea,2023-06-14T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
525756,Brynhyfryd Swansea,2023-06-14T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
525756,Brynhyfryd Swansea,2023-06-14T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
525756,Brynhyfryd Swansea,2023-06-14T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
525756,Brynhyfryd Swansea,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.95
525756,Brynhyfryd Swansea,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
525756,Brynhyfryd Swansea,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.23
525756,Brynhyfryd Swansea,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.8
525756,Brynhyfryd Swansea,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.32
525756,Brynhyfryd Swansea,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.25
525756,Brynhyfryd Swansea,2023-06-14T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
525756,Brynhyfryd Swansea,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
525756,Brynhyfryd Swansea,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
525756,Brynhyfryd Swansea,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.7
525756,Brynhyfryd Swansea,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.14
525756,Brynhyfryd Swansea,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.68
525756,Brynhyfryd Swansea,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.51
525756,Brynhyfryd Swansea,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.71
525756,Brynhyfryd Swansea,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
525756,Brynhyfryd Swansea,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.51
525756,Brynhyfryd Swansea,2023-06-14T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,55.2
525756,Brynhyfryd Swansea,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.7
525756,Brynhyfryd Swansea,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
525756,Brynhyfryd Swansea,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.8
525756,Brynhyfryd Swansea,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.81
525756,Brynhyfryd Swansea,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.44
525756,Brynhyfryd Swansea,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
525756,Brynhyfryd Swansea,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.7
525756,Brynhyfryd Swansea,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.09
525756,Brynhyfryd Swansea,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.7
525756,Brynhyfryd Swansea,2023-06-14T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
525756,Brynhyfryd Swansea,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.6
525756,Brynhyfryd Swansea,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.6
525756,Brynhyfryd Swansea,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.7
525756,Brynhyfryd Swansea,2023-06-14T07:10:00.000+00:00,transformer,,Temperature,C,23.6
525756,Brynhyfryd Swansea,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
525756,Brynhyfryd Swansea,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
525756,Brynhyfryd Swansea,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
525756,Brynhyfryd Swansea,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
525756,Brynhyfryd Swansea,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
525756,Brynhyfryd Swansea,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
525756,Brynhyfryd Swansea,2023-06-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.61
525756,Brynhyfryd Swansea,2023-06-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.07
525756,Brynhyfryd Swansea,2023-06-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.72
525756,Brynhyfryd Swansea,2023-06-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,41.7
525756,Brynhyfryd Swansea,2023-06-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,48.57
525756,Brynhyfryd Swansea,2023-06-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,61.69
525756,Brynhyfryd Swansea,2023-06-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,95.1
525756,Brynhyfryd Swansea,2023-06-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
525756,Brynhyfryd Swansea,2023-06-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.7
525756,Brynhyfryd Swansea,2023-06-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.2
525756,Brynhyfryd Swansea,2023-06-14T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.07
525756,Brynhyfryd Swansea,2023-06-14T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.17
525756,Brynhyfryd Swansea,2023-06-14T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.99
525756,Brynhyfryd Swansea,2023-06-14T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.77
525756,Brynhyfryd Swansea,2023-06-14T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.75
525756,Brynhyfryd Swansea,2023-06-14T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.81
525756,Brynhyfryd Swansea,2023-06-14T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.5
525756,Brynhyfryd Swansea,2023-06-14T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.5
525756,Brynhyfryd Swansea,2023-06-14T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.6
525756,Brynhyfryd Swansea,2023-06-14T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.6
525756,Brynhyfryd Swansea,2023-06-14T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
525756,Brynhyfryd Swansea,2023-06-14T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
525756,Brynhyfryd Swansea,2023-06-14T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
525756,Brynhyfryd Swansea,2023-06-14T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.1
525756,Brynhyfryd Swansea,2023-06-14T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.51
525756,Brynhyfryd Swansea,2023-06-14T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.42
525756,Brynhyfryd Swansea,2023-06-14T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
525756,Brynhyfryd Swansea,2023-06-14T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
525756,Brynhyfryd Swansea,2023-06-14T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.3
525756,Brynhyfryd Swansea,2023-06-14T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
525756,Brynhyfryd Swansea,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.87
525756,Brynhyfryd Swansea,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
525756,Brynhyfryd Swansea,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.22
525756,Brynhyfryd Swansea,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.96
525756,Brynhyfryd Swansea,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.62
525756,Brynhyfryd Swansea,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.97
525756,Brynhyfryd Swansea,2023-06-14T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.3
525756,Brynhyfryd Swansea,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
525756,Brynhyfryd Swansea,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
525756,Brynhyfryd Swansea,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.2
525756,Brynhyfryd Swansea,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.17
525756,Brynhyfryd Swansea,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.37
525756,Brynhyfryd Swansea,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.79
525756,Brynhyfryd Swansea,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.41
525756,Brynhyfryd Swansea,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
525756,Brynhyfryd Swansea,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.94
525756,Brynhyfryd Swansea,2023-06-14T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,62.6
525756,Brynhyfryd Swansea,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
525756,Brynhyfryd Swansea,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
525756,Brynhyfryd Swansea,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.6
525756,Brynhyfryd Swansea,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.29
525756,Brynhyfryd Swansea,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.06
525756,Brynhyfryd Swansea,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
525756,Brynhyfryd Swansea,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.45
525756,Brynhyfryd Swansea,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.54
525756,Brynhyfryd Swansea,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.81
525756,Brynhyfryd Swansea,2023-06-14T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
525756,Brynhyfryd Swansea,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.1
525756,Brynhyfryd Swansea,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.5
525756,Brynhyfryd Swansea,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.9
525756,Brynhyfryd Swansea,2023-06-14T07:00:00.000+00:00,transformer,,Temperature,C,23.6
525756,Brynhyfryd Swansea,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
525756,Brynhyfryd Swansea,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
525756,Brynhyfryd Swansea,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
525756,Brynhyfryd Swansea,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
525756,Brynhyfryd Swansea,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
525756,Brynhyfryd Swansea,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
525756,Brynhyfryd Swansea,2023-06-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.98
525756,Brynhyfryd Swansea,2023-06-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.97
525756,Brynhyfryd Swansea,2023-06-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.38
