Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,39.69
525756,Brynhyfryd Swansea,2023-06-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,48.61
525756,Brynhyfryd Swansea,2023-06-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,62.95
525756,Brynhyfryd Swansea,2023-06-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,105.5
525756,Brynhyfryd Swansea,2023-06-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
525756,Brynhyfryd Swansea,2023-06-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
525756,Brynhyfryd Swansea,2023-06-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.1
525756,Brynhyfryd Swansea,2023-06-14T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.98
525756,Brynhyfryd Swansea,2023-06-14T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.21
525756,Brynhyfryd Swansea,2023-06-14T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.35
525756,Brynhyfryd Swansea,2023-06-14T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.29
525756,Brynhyfryd Swansea,2023-06-14T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.95
525756,Brynhyfryd Swansea,2023-06-14T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.7
525756,Brynhyfryd Swansea,2023-06-14T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,36.0
525756,Brynhyfryd Swansea,2023-06-14T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.6
525756,Brynhyfryd Swansea,2023-06-14T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.7
525756,Brynhyfryd Swansea,2023-06-14T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.3
525756,Brynhyfryd Swansea,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
525756,Brynhyfryd Swansea,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.69
525756,Brynhyfryd Swansea,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
525756,Brynhyfryd Swansea,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.84
525756,Brynhyfryd Swansea,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.51
525756,Brynhyfryd Swansea,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.4
525756,Brynhyfryd Swansea,2023-06-14T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
525756,Brynhyfryd Swansea,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
525756,Brynhyfryd Swansea,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.4
525756,Brynhyfryd Swansea,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
525756,Brynhyfryd Swansea,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.68
525756,Brynhyfryd Swansea,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
525756,Brynhyfryd Swansea,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.83
525756,Brynhyfryd Swansea,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.46
525756,Brynhyfryd Swansea,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
525756,Brynhyfryd Swansea,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.81
525756,Brynhyfryd Swansea,2023-06-14T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
525756,Brynhyfryd Swansea,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
525756,Brynhyfryd Swansea,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
525756,Brynhyfryd Swansea,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.4
525756,Brynhyfryd Swansea,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.16
525756,Brynhyfryd Swansea,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.57
525756,Brynhyfryd Swansea,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.78
525756,Brynhyfryd Swansea,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.95
525756,Brynhyfryd Swansea,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
525756,Brynhyfryd Swansea,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.23
525756,Brynhyfryd Swansea,2023-06-14T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
525756,Brynhyfryd Swansea,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.4
525756,Brynhyfryd Swansea,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
525756,Brynhyfryd Swansea,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
525756,Brynhyfryd Swansea,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.31
525756,Brynhyfryd Swansea,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.52
525756,Brynhyfryd Swansea,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
525756,Brynhyfryd Swansea,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.0
525756,Brynhyfryd Swansea,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.03
525756,Brynhyfryd Swansea,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.65
525756,Brynhyfryd Swansea,2023-06-14T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
525756,Brynhyfryd Swansea,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.7
525756,Brynhyfryd Swansea,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.1
525756,Brynhyfryd Swansea,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.8
525756,Brynhyfryd Swansea,2023-06-14T06:50:00.000+00:00,transformer,,Temperature,C,23.5
525756,Brynhyfryd Swansea,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
525756,Brynhyfryd Swansea,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
525756,Brynhyfryd Swansea,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
525756,Brynhyfryd Swansea,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
525756,Brynhyfryd Swansea,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
525756,Brynhyfryd Swansea,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
525756,Brynhyfryd Swansea,2023-06-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.74
525756,Brynhyfryd Swansea,2023-06-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.47
525756,Brynhyfryd Swansea,2023-06-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.77
525756,Brynhyfryd Swansea,2023-06-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,41.54
525756,Brynhyfryd Swansea,2023-06-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,41.68
525756,Brynhyfryd Swansea,2023-06-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,48.79
525756,Brynhyfryd Swansea,2023-06-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
525756,Brynhyfryd Swansea,2023-06-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
525756,Brynhyfryd Swansea,2023-06-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
525756,Brynhyfryd Swansea,2023-06-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
525756,Brynhyfryd Swansea,2023-06-14T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.39
525756,Brynhyfryd Swansea,2023-06-14T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.13
525756,Brynhyfryd Swansea,2023-06-14T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.81
525756,Brynhyfryd Swansea,2023-06-14T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.33
525756,Brynhyfryd Swansea,2023-06-14T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.65
525756,Brynhyfryd Swansea,2023-06-14T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.2
525756,Brynhyfryd Swansea,2023-06-14T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.3
525756,Brynhyfryd Swansea,2023-06-14T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.4
525756,Brynhyfryd Swansea,2023-06-14T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.9
525756,Brynhyfryd Swansea,2023-06-14T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.9
525756,Brynhyfryd Swansea,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
525756,Brynhyfryd Swansea,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
525756,Brynhyfryd Swansea,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
525756,Brynhyfryd Swansea,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.86
525756,Brynhyfryd Swansea,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.55
525756,Brynhyfryd Swansea,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.05
525756,Brynhyfryd Swansea,2023-06-14T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
525756,Brynhyfryd Swansea,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
525756,Brynhyfryd Swansea,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
525756,Brynhyfryd Swansea,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
525756,Brynhyfryd Swansea,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
525756,Brynhyfryd Swansea,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.77
525756,Brynhyfryd Swansea,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
525756,Brynhyfryd Swansea,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.42
525756,Brynhyfryd Swansea,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
525756,Brynhyfryd Swansea,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.94
525756,Brynhyfryd Swansea,2023-06-14T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
525756,Brynhyfryd Swansea,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
525756,Brynhyfryd Swansea,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
525756,Brynhyfryd Swansea,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
525756,Brynhyfryd Swansea,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.74
525756,Brynhyfryd Swansea,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.46
525756,Brynhyfryd Swansea,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.84
525756,Brynhyfryd Swansea,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.08
525756,Brynhyfryd Swansea,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
525756,Brynhyfryd Swansea,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.92
525756,Brynhyfryd Swansea,2023-06-14T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
525756,Brynhyfryd Swansea,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.9
525756,Brynhyfryd Swansea,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
525756,Brynhyfryd Swansea,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
525756,Brynhyfryd Swansea,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.19
525756,Brynhyfryd Swansea,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.82
525756,Brynhyfryd Swansea,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
525756,Brynhyfryd Swansea,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.21
525756,Brynhyfryd Swansea,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.28
525756,Brynhyfryd Swansea,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.1
525756,Brynhyfryd Swansea,2023-06-14T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
525756,Brynhyfryd Swansea,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.3
525756,Brynhyfryd Swansea,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.0
525756,Brynhyfryd Swansea,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.8
525756,Brynhyfryd Swansea,2023-06-14T06:40:00.000+00:00,transformer,,Temperature,C,23.5
525756,Brynhyfryd Swansea,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
525756,Brynhyfryd Swansea,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
525756,Brynhyfryd Swansea,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
525756,Brynhyfryd Swansea,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
525756,Brynhyfryd Swansea,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
525756,Brynhyfryd Swansea,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
525756,Brynhyfryd Swansea,2023-06-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.32
525756,Brynhyfryd Swansea,2023-06-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.62
525756,Brynhyfryd Swansea,2023-06-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
525756,Brynhyfryd Swansea,2023-06-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,43.9
525756,Brynhyfryd Swansea,2023-06-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,40.83
525756,Brynhyfryd Swansea,2023-06-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,36.21
525756,Brynhyfryd Swansea,2023-06-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
525756,Brynhyfryd Swansea,2023-06-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
525756,Brynhyfryd Swansea,2023-06-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
525756,Brynhyfryd Swansea,2023-06-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
525756,Brynhyfryd Swansea,2023-06-14T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
525756,Brynhyfryd Swansea,2023-06-14T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.34
525756,Brynhyfryd Swansea,2023-06-14T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.41
525756,Brynhyfryd Swansea,2023-06-14T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.81
525756,Brynhyfryd Swansea,2023-06-14T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.7
525756,Brynhyfryd Swansea,2023-06-14T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.32
525756,Brynhyfryd Swansea,2023-06-14T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,23.7
525756,Brynhyfryd Swansea,2023-06-14T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.0
525756,Brynhyfryd Swansea,2023-06-14T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.0
525756,Brynhyfryd Swansea,2023-06-14T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.0
525756,Brynhyfryd Swansea,2023-06-14T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
525756,Brynhyfryd Swansea,2023-06-14T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
525756,Brynhyfryd Swansea,2023-06-14T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
525756,Brynhyfryd Swansea,2023-06-14T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.85
525756,Brynhyfryd Swansea,2023-06-14T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.7
525756,Brynhyfryd Swansea,2023-06-14T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.55
525756,Brynhyfryd Swansea,2023-06-14T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.5
525756,Brynhyfryd Swansea,2023-06-14T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
525756,Brynhyfryd Swansea,2023-06-14T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.3
525756,Brynhyfryd Swansea,2023-06-14T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.4
525756,Brynhyfryd Swansea,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
525756,Brynhyfryd Swansea,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
525756,Brynhyfryd Swansea,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.34
525756,Brynhyfryd Swansea,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.98
525756,Brynhyfryd Swansea,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
525756,Brynhyfryd Swansea,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
525756,Brynhyfryd Swansea,2023-06-14T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
525756,Brynhyfryd Swansea,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
525756,Brynhyfryd Swansea,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
525756,Brynhyfryd Swansea,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
525756,Brynhyfryd Swansea,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.47
525756,Brynhyfryd Swansea,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.39
525756,Brynhyfryd Swansea,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.98
525756,Brynhyfryd Swansea,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.39
525756,Brynhyfryd Swansea,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
525756,Brynhyfryd Swansea,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.72
525756,Brynhyfryd Swansea,2023-06-14T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
525756,Brynhyfryd Swansea,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
525756,Brynhyfryd Swansea,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
525756,Brynhyfryd Swansea,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
525756,Brynhyfryd Swansea,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.92
525756,Brynhyfryd Swansea,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.39
525756,Brynhyfryd Swansea,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
525756,Brynhyfryd Swansea,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.7
525756,Brynhyfryd Swansea,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.47
525756,Brynhyfryd Swansea,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.6
525756,Brynhyfryd Swansea,2023-06-14T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
525756,Brynhyfryd Swansea,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.9
525756,Brynhyfryd Swansea,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.9
525756,Brynhyfryd Swansea,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.9
525756,Brynhyfryd Swansea,2023-06-14T06:30:00.000+00:00,transformer,,Temperature,C,23.5
525756,Brynhyfryd Swansea,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
525756,Brynhyfryd Swansea,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
525756,Brynhyfryd Swansea,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
525756,Brynhyfryd Swansea,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
525756,Brynhyfryd Swansea,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
525756,Brynhyfryd Swansea,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
525756,Brynhyfryd Swansea,2023-06-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.32
525756,Brynhyfryd Swansea,2023-06-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.02
525756,Brynhyfryd Swansea,2023-06-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
525756,Brynhyfryd Swansea,2023-06-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,50.72
525756,Brynhyfryd Swansea,2023-06-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,46.35
525756,Brynhyfryd Swansea,2023-06-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,39.44
525756,Brynhyfryd Swansea,2023-06-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
525756,Brynhyfryd Swansea,2023-06-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.3
525756,Brynhyfryd Swansea,2023-06-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
525756,Brynhyfryd Swansea,2023-06-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
525756,Brynhyfryd Swansea,2023-06-14T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.95
525756,Brynhyfryd Swansea,2023-06-14T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.53
525756,Brynhyfryd Swansea,2023-06-14T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.2
525756,Brynhyfryd Swansea,2023-06-14T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.2
525756,Brynhyfryd Swansea,2023-06-14T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.12
525756,Brynhyfryd Swansea,2023-06-14T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.32
525756,Brynhyfryd Swansea,2023-06-14T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,31.8
525756,Brynhyfryd Swansea,2023-06-14T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.9
525756,Brynhyfryd Swansea,2023-06-14T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.8
525756,Brynhyfryd Swansea,2023-06-14T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.2
525756,Brynhyfryd Swansea,2023-06-14T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
525756,Brynhyfryd Swansea,2023-06-14T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
525756,Brynhyfryd Swansea,2023-06-14T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
525756,Brynhyfryd Swansea,2023-06-14T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.05
525756,Brynhyfryd Swansea,2023-06-14T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.64
525756,Brynhyfryd Swansea,2023-06-14T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.99
525756,Brynhyfryd Swansea,2023-06-14T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.9
525756,Brynhyfryd Swansea,2023-06-14T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
525756,Brynhyfryd Swansea,2023-06-14T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.9
525756,Brynhyfryd Swansea,2023-06-14T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.0
525756,Brynhyfryd Swansea,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
525756,Brynhyfryd Swansea,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.85
525756,Brynhyfryd Swansea,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.02
525756,Brynhyfryd Swansea,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.67
525756,Brynhyfryd Swansea,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
525756,Brynhyfryd Swansea,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.76
525756,Brynhyfryd Swansea,2023-06-14T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
525756,Brynhyfryd Swansea,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
525756,Brynhyfryd Swansea,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
525756,Brynhyfryd Swansea,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
525756,Brynhyfryd Swansea,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.08
525756,Brynhyfryd Swansea,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.62
525756,Brynhyfryd Swansea,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.1
525756,Brynhyfryd Swansea,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.69
525756,Brynhyfryd Swansea,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
525756,Brynhyfryd Swansea,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.4
525756,Brynhyfryd Swansea,2023-06-14T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
525756,Brynhyfryd Swansea,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.2
525756,Brynhyfryd Swansea,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
525756,Brynhyfryd Swansea,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.7
525756,Brynhyfryd Swansea,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.65
525756,Brynhyfryd Swansea,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.77
525756,Brynhyfryd Swansea,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
525756,Brynhyfryd Swansea,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.63
525756,Brynhyfryd Swansea,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.0
525756,Brynhyfryd Swansea,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.84
525756,Brynhyfryd Swansea,2023-06-14T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
525756,Brynhyfryd Swansea,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.5
525756,Brynhyfryd Swansea,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.4
525756,Brynhyfryd Swansea,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.4
525756,Brynhyfryd Swansea,2023-06-14T06:20:00.000+00:00,transformer,,Temperature,C,23.4
525756,Brynhyfryd Swansea,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
525756,Brynhyfryd Swansea,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
525756,Brynhyfryd Swansea,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
525756,Brynhyfryd Swansea,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
525756,Brynhyfryd Swansea,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
525756,Brynhyfryd Swansea,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
525756,Brynhyfryd Swansea,2023-06-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.05
525756,Brynhyfryd Swansea,2023-06-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.96
525756,Brynhyfryd Swansea,2023-06-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
525756,Brynhyfryd Swansea,2023-06-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,49.24
525756,Brynhyfryd Swansea,2023-06-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,52.0
525756,Brynhyfryd Swansea,2023-06-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,51.32
525756,Brynhyfryd Swansea,2023-06-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
525756,Brynhyfryd Swansea,2023-06-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
525756,Brynhyfryd Swansea,2023-06-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.4
525756,Brynhyfryd Swansea,2023-06-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
525756,Brynhyfryd Swansea,2023-06-14T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.13
525756,Brynhyfryd Swansea,2023-06-14T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.55
525756,Brynhyfryd Swansea,2023-06-14T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
525756,Brynhyfryd Swansea,2023-06-14T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.35
525756,Brynhyfryd Swansea,2023-06-14T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.61
525756,Brynhyfryd Swansea,2023-06-14T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.53
525756,Brynhyfryd Swansea,2023-06-14T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,39.7
525756,Brynhyfryd Swansea,2023-06-14T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.9
525756,Brynhyfryd Swansea,2023-06-14T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.9
525756,Brynhyfryd Swansea,2023-06-14T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.0
525756,Brynhyfryd Swansea,2023-06-14T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
525756,Brynhyfryd Swansea,2023-06-14T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
525756,Brynhyfryd Swansea,2023-06-14T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
525756,Brynhyfryd Swansea,2023-06-14T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.11
525756,Brynhyfryd Swansea,2023-06-14T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.95
525756,Brynhyfryd Swansea,2023-06-14T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.05
525756,Brynhyfryd Swansea,2023-06-14T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.8
525756,Brynhyfryd Swansea,2023-06-14T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
525756,Brynhyfryd Swansea,2023-06-14T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.1
525756,Brynhyfryd Swansea,2023-06-14T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.9
525756,Brynhyfryd Swansea,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
525756,Brynhyfryd Swansea,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
525756,Brynhyfryd Swansea,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.28
525756,Brynhyfryd Swansea,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.82
525756,Brynhyfryd Swansea,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
525756,Brynhyfryd Swansea,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.4
525756,Brynhyfryd Swansea,2023-06-14T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
525756,Brynhyfryd Swansea,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.1
525756,Brynhyfryd Swansea,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
525756,Brynhyfryd Swansea,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
525756,Brynhyfryd Swansea,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.82
525756,Brynhyfryd Swansea,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.64
525756,Brynhyfryd Swansea,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.27
525756,Brynhyfryd Swansea,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.91
525756,Brynhyfryd Swansea,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.7
525756,Brynhyfryd Swansea,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.7
525756,Brynhyfryd Swansea,2023-06-14T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
525756,Brynhyfryd Swansea,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.4
525756,Brynhyfryd Swansea,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
525756,Brynhyfryd Swansea,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.7
525756,Brynhyfryd Swansea,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.13
525756,Brynhyfryd Swansea,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.37
525756,Brynhyfryd Swansea,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
525756,Brynhyfryd Swansea,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.82
525756,Brynhyfryd Swansea,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.79
525756,Brynhyfryd Swansea,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.62
525756,Brynhyfryd Swansea,2023-06-14T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
525756,Brynhyfryd Swansea,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.8
525756,Brynhyfryd Swansea,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.8
525756,Brynhyfryd Swansea,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.1
525756,Brynhyfryd Swansea,2023-06-14T06:10:00.000+00:00,transformer,,Temperature,C,23.4
525756,Brynhyfryd Swansea,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
525756,Brynhyfryd Swansea,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
525756,Brynhyfryd Swansea,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
525756,Brynhyfryd Swansea,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
525756,Brynhyfryd Swansea,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
525756,Brynhyfryd Swansea,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
525756,Brynhyfryd Swansea,2023-06-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.21
525756,Brynhyfryd Swansea,2023-06-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.3
525756,Brynhyfryd Swansea,2023-06-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
525756,Brynhyfryd Swansea,2023-06-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,53.0
525756,Brynhyfryd Swansea,2023-06-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,50.67
525756,Brynhyfryd Swansea,2023-06-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,54.29
525756,Brynhyfryd Swansea,2023-06-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
525756,Brynhyfryd Swansea,2023-06-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.3
525756,Brynhyfryd Swansea,2023-06-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
525756,Brynhyfryd Swansea,2023-06-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.2
525756,Brynhyfryd Swansea,2023-06-14T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.19
525756,Brynhyfryd Swansea,2023-06-14T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.13
525756,Brynhyfryd Swansea,2023-06-14T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.81
525756,Brynhyfryd Swansea,2023-06-14T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.4
525756,Brynhyfryd Swansea,2023-06-14T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.67
525756,Brynhyfryd Swansea,2023-06-14T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.27
525756,Brynhyfryd Swansea,2023-06-14T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,27.9
525756,Brynhyfryd Swansea,2023-06-14T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.8
525756,Brynhyfryd Swansea,2023-06-14T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.0
525756,Brynhyfryd Swansea,2023-06-14T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.7
525756,Brynhyfryd Swansea,2023-06-14T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
525756,Brynhyfryd Swansea,2023-06-14T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
525756,Brynhyfryd Swansea,2023-06-14T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
525756,Brynhyfryd Swansea,2023-06-14T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.61
525756,Brynhyfryd Swansea,2023-06-14T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.03
525756,Brynhyfryd Swansea,2023-06-14T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.45
525756,Brynhyfryd Swansea,2023-06-14T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
525756,Brynhyfryd Swansea,2023-06-14T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
525756,Brynhyfryd Swansea,2023-06-14T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
525756,Brynhyfryd Swansea,2023-06-14T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.4
525756,Brynhyfryd Swansea,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
525756,Brynhyfryd Swansea,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
525756,Brynhyfryd Swansea,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.62
525756,Brynhyfryd Swansea,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
525756,Brynhyfryd Swansea,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
525756,Brynhyfryd Swansea,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.44
525756,Brynhyfryd Swansea,2023-06-14T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
525756,Brynhyfryd Swansea,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
525756,Brynhyfryd Swansea,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
525756,Brynhyfryd Swansea,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
525756,Brynhyfryd Swansea,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.23
525756,Brynhyfryd Swansea,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.63
525756,Brynhyfryd Swansea,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.52
525756,Brynhyfryd Swansea,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.85
525756,Brynhyfryd Swansea,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
525756,Brynhyfryd Swansea,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.02
525756,Brynhyfryd Swansea,2023-06-14T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
525756,Brynhyfryd Swansea,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.0
525756,Brynhyfryd Swansea,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
525756,Brynhyfryd Swansea,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.4
525756,Brynhyfryd Swansea,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.79
525756,Brynhyfryd Swansea,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.67
525756,Brynhyfryd Swansea,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.02
525756,Brynhyfryd Swansea,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.02
525756,Brynhyfryd Swansea,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.23
525756,Brynhyfryd Swansea,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.91
525756,Brynhyfryd Swansea,2023-06-14T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
525756,Brynhyfryd Swansea,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.2
525756,Brynhyfryd Swansea,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.6
525756,Brynhyfryd Swansea,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.4
525756,Brynhyfryd Swansea,2023-06-14T06:00:00.000+00:00,transformer,,Temperature,C,23.4
525756,Brynhyfryd Swansea,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
525756,Brynhyfryd Swansea,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
525756,Brynhyfryd Swansea,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
525756,Brynhyfryd Swansea,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
525756,Brynhyfryd Swansea,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
525756,Brynhyfryd Swansea,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
525756,Brynhyfryd Swansea,2023-06-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.59
525756,Brynhyfryd Swansea,2023-06-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.79
525756,Brynhyfryd Swansea,2023-06-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
525756,Brynhyfryd Swansea,2023-06-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,48.07
525756,Brynhyfryd Swansea,2023-06-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,42.34
525756,Brynhyfryd Swansea,2023-06-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,49.09
525756,Brynhyfryd Swansea,2023-06-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
525756,Brynhyfryd Swansea,2023-06-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
525756,Brynhyfryd Swansea,2023-06-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
525756,Brynhyfryd Swansea,2023-06-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
525756,Brynhyfryd Swansea,2023-06-14T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.46
525756,Brynhyfryd Swansea,2023-06-14T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.74
525756,Brynhyfryd Swansea,2023-06-14T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.64
525756,Brynhyfryd Swansea,2023-06-14T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.63
525756,Brynhyfryd Swansea,2023-06-14T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.39
525756,Brynhyfryd Swansea,2023-06-14T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.28
525756,Brynhyfryd Swansea,2023-06-14T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,26.8
525756,Brynhyfryd Swansea,2023-06-14T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.6
525756,Brynhyfryd Swansea,2023-06-14T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.2
525756,Brynhyfryd Swansea,2023-06-14T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.0
525756,Brynhyfryd Swansea,2023-06-14T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
525756,Brynhyfryd Swansea,2023-06-14T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
525756,Brynhyfryd Swansea,2023-06-14T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
525756,Brynhyfryd Swansea,2023-06-14T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.11
525756,Brynhyfryd Swansea,2023-06-14T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.8
525756,Brynhyfryd Swansea,2023-06-14T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.36
525756,Brynhyfryd Swansea,2023-06-14T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
525756,Brynhyfryd Swansea,2023-06-14T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.6
525756,Brynhyfryd Swansea,2023-06-14T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
525756,Brynhyfryd Swansea,2023-06-14T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
525756,Brynhyfryd Swansea,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
525756,Brynhyfryd Swansea,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
525756,Brynhyfryd Swansea,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.16
525756,Brynhyfryd Swansea,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
525756,Brynhyfryd Swansea,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.63
525756,Brynhyfryd Swansea,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.1
525756,Brynhyfryd Swansea,2023-06-14T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
525756,Brynhyfryd Swansea,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
525756,Brynhyfryd Swansea,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
525756,Brynhyfryd Swansea,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
525756,Brynhyfryd Swansea,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.21
525756,Brynhyfryd Swansea,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.38
525756,Brynhyfryd Swansea,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.01
525756,Brynhyfryd Swansea,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.51
525756,Brynhyfryd Swansea,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
525756,Brynhyfryd Swansea,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.72
525756,Brynhyfryd Swansea,2023-06-14T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.5
525756,Brynhyfryd Swansea,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.8
525756,Brynhyfryd Swansea,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
525756,Brynhyfryd Swansea,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.9
525756,Brynhyfryd Swansea,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.89
525756,Brynhyfryd Swansea,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.94
525756,Brynhyfryd Swansea,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
525756,Brynhyfryd Swansea,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.98
525756,Brynhyfryd Swansea,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.27
525756,Brynhyfryd Swansea,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.41
525756,Brynhyfryd Swansea,2023-06-14T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
525756,Brynhyfryd Swansea,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.5
525756,Brynhyfryd Swansea,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.0
525756,Brynhyfryd Swansea,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.3
525756,Brynhyfryd Swansea,2023-06-14T05:50:00.000+00:00,transformer,,Temperature,C,23.4
525756,Brynhyfryd Swansea,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
525756,Brynhyfryd Swansea,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
525756,Brynhyfryd Swansea,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
525756,Brynhyfryd Swansea,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
525756,Brynhyfryd Swansea,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
525756,Brynhyfryd Swansea,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
525756,Brynhyfryd Swansea,2023-06-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.78
525756,Brynhyfryd Swansea,2023-06-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.67
525756,Brynhyfryd Swansea,2023-06-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
525756,Brynhyfryd Swansea,2023-06-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,55.18
525756,Brynhyfryd Swansea,2023-06-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,44.07
525756,Brynhyfryd Swansea,2023-06-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,39.87
525756,Brynhyfryd Swansea,2023-06-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
525756,Brynhyfryd Swansea,2023-06-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.4
525756,Brynhyfryd Swansea,2023-06-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
525756,Brynhyfryd Swansea,2023-06-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
525756,Brynhyfryd Swansea,2023-06-14T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.54
525756,Brynhyfryd Swansea,2023-06-14T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.42
525756,Brynhyfryd Swansea,2023-06-14T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.05
525756,Brynhyfryd Swansea,2023-06-14T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.57
525756,Brynhyfryd Swansea,2023-06-14T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.84
525756,Brynhyfryd Swansea,2023-06-14T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.88
525756,Brynhyfryd Swansea,2023-06-14T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.6
525756,Brynhyfryd Swansea,2023-06-14T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.4
525756,Brynhyfryd Swansea,2023-06-14T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.6
525756,Brynhyfryd Swansea,2023-06-14T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.9
525756,Brynhyfryd Swansea,2023-06-14T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
525756,Brynhyfryd Swansea,2023-06-14T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
525756,Brynhyfryd Swansea,2023-06-14T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
525756,Brynhyfryd Swansea,2023-06-14T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.2
525756,Brynhyfryd Swansea,2023-06-14T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.06
525756,Brynhyfryd Swansea,2023-06-14T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.48
525756,Brynhyfryd Swansea,2023-06-14T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
525756,Brynhyfryd Swansea,2023-06-14T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
525756,Brynhyfryd Swansea,2023-06-14T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.1
525756,Brynhyfryd Swansea,2023-06-14T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
525756,Brynhyfryd Swansea,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
525756,Brynhyfryd Swansea,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.31
525756,Brynhyfryd Swansea,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.4
525756,Brynhyfryd Swansea,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
525756,Brynhyfryd Swansea,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.61
525756,Brynhyfryd Swansea,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.48
525756,Brynhyfryd Swansea,2023-06-14T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
525756,Brynhyfryd Swansea,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
525756,Brynhyfryd Swansea,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
525756,Brynhyfryd Swansea,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.06
525756,Brynhyfryd Swansea,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.35
525756,Brynhyfryd Swansea,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.23
525756,Brynhyfryd Swansea,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.2
525756,Brynhyfryd Swansea,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
525756,Brynhyfryd Swansea,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.42
525756,Brynhyfryd Swansea,2023-06-14T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
525756,Brynhyfryd Swansea,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.7
525756,Brynhyfryd Swansea,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
