Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
525756,Brynhyfryd Swansea,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.96
525756,Brynhyfryd Swansea,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.46
525756,Brynhyfryd Swansea,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
525756,Brynhyfryd Swansea,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.32
525756,Brynhyfryd Swansea,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.52
525756,Brynhyfryd Swansea,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.51
525756,Brynhyfryd Swansea,2023-06-14T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
525756,Brynhyfryd Swansea,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.1
525756,Brynhyfryd Swansea,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.1
525756,Brynhyfryd Swansea,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.1
525756,Brynhyfryd Swansea,2023-06-14T05:40:00.000+00:00,transformer,,Temperature,C,23.3
525756,Brynhyfryd Swansea,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
525756,Brynhyfryd Swansea,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
525756,Brynhyfryd Swansea,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
525756,Brynhyfryd Swansea,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
525756,Brynhyfryd Swansea,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
525756,Brynhyfryd Swansea,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
525756,Brynhyfryd Swansea,2023-06-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.88
525756,Brynhyfryd Swansea,2023-06-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.2
525756,Brynhyfryd Swansea,2023-06-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
525756,Brynhyfryd Swansea,2023-06-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,39.45
525756,Brynhyfryd Swansea,2023-06-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,43.77
525756,Brynhyfryd Swansea,2023-06-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,37.78
525756,Brynhyfryd Swansea,2023-06-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
525756,Brynhyfryd Swansea,2023-06-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
525756,Brynhyfryd Swansea,2023-06-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
525756,Brynhyfryd Swansea,2023-06-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
525756,Brynhyfryd Swansea,2023-06-14T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.8
525756,Brynhyfryd Swansea,2023-06-14T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.3
525756,Brynhyfryd Swansea,2023-06-14T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.21
525756,Brynhyfryd Swansea,2023-06-14T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.98
525756,Brynhyfryd Swansea,2023-06-14T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.46
525756,Brynhyfryd Swansea,2023-06-14T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.34
525756,Brynhyfryd Swansea,2023-06-14T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.7
525756,Brynhyfryd Swansea,2023-06-14T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.0
525756,Brynhyfryd Swansea,2023-06-14T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.2
525756,Brynhyfryd Swansea,2023-06-14T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.9
525756,Brynhyfryd Swansea,2023-06-14T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
525756,Brynhyfryd Swansea,2023-06-14T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
525756,Brynhyfryd Swansea,2023-06-14T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
525756,Brynhyfryd Swansea,2023-06-14T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.31
525756,Brynhyfryd Swansea,2023-06-14T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.09
525756,Brynhyfryd Swansea,2023-06-14T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.93
525756,Brynhyfryd Swansea,2023-06-14T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
525756,Brynhyfryd Swansea,2023-06-14T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-14T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
525756,Brynhyfryd Swansea,2023-06-14T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
525756,Brynhyfryd Swansea,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
525756,Brynhyfryd Swansea,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
525756,Brynhyfryd Swansea,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.58
525756,Brynhyfryd Swansea,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
525756,Brynhyfryd Swansea,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.6
525756,Brynhyfryd Swansea,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
525756,Brynhyfryd Swansea,2023-06-14T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
525756,Brynhyfryd Swansea,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
525756,Brynhyfryd Swansea,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
525756,Brynhyfryd Swansea,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.75
525756,Brynhyfryd Swansea,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.38
525756,Brynhyfryd Swansea,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
525756,Brynhyfryd Swansea,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.88
525756,Brynhyfryd Swansea,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
525756,Brynhyfryd Swansea,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.69
525756,Brynhyfryd Swansea,2023-06-14T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
525756,Brynhyfryd Swansea,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.9
525756,Brynhyfryd Swansea,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
525756,Brynhyfryd Swansea,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
525756,Brynhyfryd Swansea,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.33
525756,Brynhyfryd Swansea,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.59
525756,Brynhyfryd Swansea,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
525756,Brynhyfryd Swansea,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.1
525756,Brynhyfryd Swansea,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.35
525756,Brynhyfryd Swansea,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.4
525756,Brynhyfryd Swansea,2023-06-14T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
525756,Brynhyfryd Swansea,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.8
525756,Brynhyfryd Swansea,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.4
525756,Brynhyfryd Swansea,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.8
525756,Brynhyfryd Swansea,2023-06-14T05:30:00.000+00:00,transformer,,Temperature,C,23.3
525756,Brynhyfryd Swansea,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
525756,Brynhyfryd Swansea,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
525756,Brynhyfryd Swansea,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
525756,Brynhyfryd Swansea,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
525756,Brynhyfryd Swansea,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
525756,Brynhyfryd Swansea,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
525756,Brynhyfryd Swansea,2023-06-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.02
525756,Brynhyfryd Swansea,2023-06-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.68
525756,Brynhyfryd Swansea,2023-06-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
525756,Brynhyfryd Swansea,2023-06-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,38.07
525756,Brynhyfryd Swansea,2023-06-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,37.77
525756,Brynhyfryd Swansea,2023-06-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,34.75
525756,Brynhyfryd Swansea,2023-06-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
525756,Brynhyfryd Swansea,2023-06-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
525756,Brynhyfryd Swansea,2023-06-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
525756,Brynhyfryd Swansea,2023-06-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
525756,Brynhyfryd Swansea,2023-06-14T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.62
525756,Brynhyfryd Swansea,2023-06-14T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.31
525756,Brynhyfryd Swansea,2023-06-14T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.87
525756,Brynhyfryd Swansea,2023-06-14T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.87
525756,Brynhyfryd Swansea,2023-06-14T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.07
525756,Brynhyfryd Swansea,2023-06-14T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.65
525756,Brynhyfryd Swansea,2023-06-14T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.8
525756,Brynhyfryd Swansea,2023-06-14T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.5
525756,Brynhyfryd Swansea,2023-06-14T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.4
525756,Brynhyfryd Swansea,2023-06-14T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.0
525756,Brynhyfryd Swansea,2023-06-14T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
525756,Brynhyfryd Swansea,2023-06-14T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
525756,Brynhyfryd Swansea,2023-06-14T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
525756,Brynhyfryd Swansea,2023-06-14T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.54
525756,Brynhyfryd Swansea,2023-06-14T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.52
525756,Brynhyfryd Swansea,2023-06-14T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.19
525756,Brynhyfryd Swansea,2023-06-14T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
525756,Brynhyfryd Swansea,2023-06-14T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-14T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
525756,Brynhyfryd Swansea,2023-06-14T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
525756,Brynhyfryd Swansea,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
525756,Brynhyfryd Swansea,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.31
525756,Brynhyfryd Swansea,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
525756,Brynhyfryd Swansea,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
525756,Brynhyfryd Swansea,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.63
525756,Brynhyfryd Swansea,2023-06-14T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
525756,Brynhyfryd Swansea,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
525756,Brynhyfryd Swansea,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
525756,Brynhyfryd Swansea,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
525756,Brynhyfryd Swansea,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.47
525756,Brynhyfryd Swansea,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.06
525756,Brynhyfryd Swansea,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.61
525756,Brynhyfryd Swansea,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.69
525756,Brynhyfryd Swansea,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
525756,Brynhyfryd Swansea,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.88
525756,Brynhyfryd Swansea,2023-06-14T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
525756,Brynhyfryd Swansea,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.3
525756,Brynhyfryd Swansea,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
525756,Brynhyfryd Swansea,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
525756,Brynhyfryd Swansea,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.4
525756,Brynhyfryd Swansea,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.91
525756,Brynhyfryd Swansea,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
525756,Brynhyfryd Swansea,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.63
525756,Brynhyfryd Swansea,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.33
525756,Brynhyfryd Swansea,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.47
525756,Brynhyfryd Swansea,2023-06-14T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
525756,Brynhyfryd Swansea,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
525756,Brynhyfryd Swansea,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.4
525756,Brynhyfryd Swansea,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.8
525756,Brynhyfryd Swansea,2023-06-14T05:20:00.000+00:00,transformer,,Temperature,C,23.4
525756,Brynhyfryd Swansea,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
525756,Brynhyfryd Swansea,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
525756,Brynhyfryd Swansea,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
525756,Brynhyfryd Swansea,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
525756,Brynhyfryd Swansea,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
525756,Brynhyfryd Swansea,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
525756,Brynhyfryd Swansea,2023-06-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.67
525756,Brynhyfryd Swansea,2023-06-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.2
525756,Brynhyfryd Swansea,2023-06-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
525756,Brynhyfryd Swansea,2023-06-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,32.63
525756,Brynhyfryd Swansea,2023-06-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,36.19
525756,Brynhyfryd Swansea,2023-06-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,34.82
525756,Brynhyfryd Swansea,2023-06-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
525756,Brynhyfryd Swansea,2023-06-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
525756,Brynhyfryd Swansea,2023-06-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
525756,Brynhyfryd Swansea,2023-06-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
525756,Brynhyfryd Swansea,2023-06-14T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.86
525756,Brynhyfryd Swansea,2023-06-14T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.18
525756,Brynhyfryd Swansea,2023-06-14T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.69
525756,Brynhyfryd Swansea,2023-06-14T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.62
525756,Brynhyfryd Swansea,2023-06-14T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.0
525756,Brynhyfryd Swansea,2023-06-14T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.85
525756,Brynhyfryd Swansea,2023-06-14T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.5
525756,Brynhyfryd Swansea,2023-06-14T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.0
525756,Brynhyfryd Swansea,2023-06-14T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.3
525756,Brynhyfryd Swansea,2023-06-14T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.0
525756,Brynhyfryd Swansea,2023-06-14T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
525756,Brynhyfryd Swansea,2023-06-14T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
525756,Brynhyfryd Swansea,2023-06-14T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
525756,Brynhyfryd Swansea,2023-06-14T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.54
525756,Brynhyfryd Swansea,2023-06-14T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.74
525756,Brynhyfryd Swansea,2023-06-14T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.41
525756,Brynhyfryd Swansea,2023-06-14T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-14T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-14T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
525756,Brynhyfryd Swansea,2023-06-14T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
525756,Brynhyfryd Swansea,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
525756,Brynhyfryd Swansea,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.8
525756,Brynhyfryd Swansea,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
525756,Brynhyfryd Swansea,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
525756,Brynhyfryd Swansea,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
525756,Brynhyfryd Swansea,2023-06-14T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
525756,Brynhyfryd Swansea,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
525756,Brynhyfryd Swansea,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
525756,Brynhyfryd Swansea,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
525756,Brynhyfryd Swansea,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.67
525756,Brynhyfryd Swansea,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.64
525756,Brynhyfryd Swansea,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.61
525756,Brynhyfryd Swansea,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.69
525756,Brynhyfryd Swansea,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
525756,Brynhyfryd Swansea,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.99
525756,Brynhyfryd Swansea,2023-06-14T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
525756,Brynhyfryd Swansea,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.1
525756,Brynhyfryd Swansea,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
525756,Brynhyfryd Swansea,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.8
525756,Brynhyfryd Swansea,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.54
525756,Brynhyfryd Swansea,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.45
525756,Brynhyfryd Swansea,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
525756,Brynhyfryd Swansea,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.11
525756,Brynhyfryd Swansea,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.75
525756,Brynhyfryd Swansea,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.43
525756,Brynhyfryd Swansea,2023-06-14T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
525756,Brynhyfryd Swansea,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.4
525756,Brynhyfryd Swansea,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.2
525756,Brynhyfryd Swansea,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.6
525756,Brynhyfryd Swansea,2023-06-14T05:10:00.000+00:00,transformer,,Temperature,C,23.4
525756,Brynhyfryd Swansea,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
525756,Brynhyfryd Swansea,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
525756,Brynhyfryd Swansea,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
525756,Brynhyfryd Swansea,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
525756,Brynhyfryd Swansea,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
525756,Brynhyfryd Swansea,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
525756,Brynhyfryd Swansea,2023-06-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.31
525756,Brynhyfryd Swansea,2023-06-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.53
525756,Brynhyfryd Swansea,2023-06-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
525756,Brynhyfryd Swansea,2023-06-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,37.84
525756,Brynhyfryd Swansea,2023-06-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,34.37
525756,Brynhyfryd Swansea,2023-06-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,38.62
525756,Brynhyfryd Swansea,2023-06-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
525756,Brynhyfryd Swansea,2023-06-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
525756,Brynhyfryd Swansea,2023-06-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
525756,Brynhyfryd Swansea,2023-06-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
525756,Brynhyfryd Swansea,2023-06-14T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.79
525756,Brynhyfryd Swansea,2023-06-14T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
525756,Brynhyfryd Swansea,2023-06-14T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.1
525756,Brynhyfryd Swansea,2023-06-14T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.64
525756,Brynhyfryd Swansea,2023-06-14T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.78
525756,Brynhyfryd Swansea,2023-06-14T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.7
525756,Brynhyfryd Swansea,2023-06-14T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,24.5
525756,Brynhyfryd Swansea,2023-06-14T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.1
525756,Brynhyfryd Swansea,2023-06-14T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.9
525756,Brynhyfryd Swansea,2023-06-14T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.0
525756,Brynhyfryd Swansea,2023-06-14T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
525756,Brynhyfryd Swansea,2023-06-14T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
525756,Brynhyfryd Swansea,2023-06-14T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
525756,Brynhyfryd Swansea,2023-06-14T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.83
525756,Brynhyfryd Swansea,2023-06-14T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.85
525756,Brynhyfryd Swansea,2023-06-14T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.35
525756,Brynhyfryd Swansea,2023-06-14T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
525756,Brynhyfryd Swansea,2023-06-14T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
525756,Brynhyfryd Swansea,2023-06-14T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.5
525756,Brynhyfryd Swansea,2023-06-14T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
525756,Brynhyfryd Swansea,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
525756,Brynhyfryd Swansea,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
525756,Brynhyfryd Swansea,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.03
525756,Brynhyfryd Swansea,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
525756,Brynhyfryd Swansea,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
525756,Brynhyfryd Swansea,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.67
525756,Brynhyfryd Swansea,2023-06-14T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
525756,Brynhyfryd Swansea,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
525756,Brynhyfryd Swansea,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
525756,Brynhyfryd Swansea,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.1
525756,Brynhyfryd Swansea,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.14
525756,Brynhyfryd Swansea,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.33
525756,Brynhyfryd Swansea,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.44
525756,Brynhyfryd Swansea,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
525756,Brynhyfryd Swansea,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.49
525756,Brynhyfryd Swansea,2023-06-14T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
525756,Brynhyfryd Swansea,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
525756,Brynhyfryd Swansea,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
525756,Brynhyfryd Swansea,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
525756,Brynhyfryd Swansea,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.97
525756,Brynhyfryd Swansea,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.53
525756,Brynhyfryd Swansea,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
525756,Brynhyfryd Swansea,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.25
525756,Brynhyfryd Swansea,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.12
525756,Brynhyfryd Swansea,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.64
525756,Brynhyfryd Swansea,2023-06-14T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
525756,Brynhyfryd Swansea,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
525756,Brynhyfryd Swansea,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
525756,Brynhyfryd Swansea,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.5
525756,Brynhyfryd Swansea,2023-06-14T05:00:00.000+00:00,transformer,,Temperature,C,23.4
525756,Brynhyfryd Swansea,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
525756,Brynhyfryd Swansea,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
525756,Brynhyfryd Swansea,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
525756,Brynhyfryd Swansea,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
525756,Brynhyfryd Swansea,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
525756,Brynhyfryd Swansea,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
525756,Brynhyfryd Swansea,2023-06-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.37
525756,Brynhyfryd Swansea,2023-06-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
525756,Brynhyfryd Swansea,2023-06-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
525756,Brynhyfryd Swansea,2023-06-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,31.16
525756,Brynhyfryd Swansea,2023-06-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,28.91
525756,Brynhyfryd Swansea,2023-06-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,33.84
525756,Brynhyfryd Swansea,2023-06-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
525756,Brynhyfryd Swansea,2023-06-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
525756,Brynhyfryd Swansea,2023-06-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
525756,Brynhyfryd Swansea,2023-06-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
525756,Brynhyfryd Swansea,2023-06-14T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
525756,Brynhyfryd Swansea,2023-06-14T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525756,Brynhyfryd Swansea,2023-06-14T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.46
525756,Brynhyfryd Swansea,2023-06-14T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.52
525756,Brynhyfryd Swansea,2023-06-14T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.43
525756,Brynhyfryd Swansea,2023-06-14T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.09
525756,Brynhyfryd Swansea,2023-06-14T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,24.2
525756,Brynhyfryd Swansea,2023-06-14T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.7
525756,Brynhyfryd Swansea,2023-06-14T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.3
525756,Brynhyfryd Swansea,2023-06-14T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.2
525756,Brynhyfryd Swansea,2023-06-14T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
525756,Brynhyfryd Swansea,2023-06-14T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
525756,Brynhyfryd Swansea,2023-06-14T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
525756,Brynhyfryd Swansea,2023-06-14T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.52
525756,Brynhyfryd Swansea,2023-06-14T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.89
525756,Brynhyfryd Swansea,2023-06-14T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.55
525756,Brynhyfryd Swansea,2023-06-14T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
525756,Brynhyfryd Swansea,2023-06-14T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
525756,Brynhyfryd Swansea,2023-06-14T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
525756,Brynhyfryd Swansea,2023-06-14T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.3
525756,Brynhyfryd Swansea,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
525756,Brynhyfryd Swansea,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
525756,Brynhyfryd Swansea,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.57
525756,Brynhyfryd Swansea,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
525756,Brynhyfryd Swansea,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
525756,Brynhyfryd Swansea,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.22
525756,Brynhyfryd Swansea,2023-06-14T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
525756,Brynhyfryd Swansea,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
525756,Brynhyfryd Swansea,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
525756,Brynhyfryd Swansea,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
525756,Brynhyfryd Swansea,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.25
525756,Brynhyfryd Swansea,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.42
525756,Brynhyfryd Swansea,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
525756,Brynhyfryd Swansea,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.0
525756,Brynhyfryd Swansea,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
525756,Brynhyfryd Swansea,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.17
525756,Brynhyfryd Swansea,2023-06-14T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
525756,Brynhyfryd Swansea,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
525756,Brynhyfryd Swansea,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
525756,Brynhyfryd Swansea,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
525756,Brynhyfryd Swansea,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.13
525756,Brynhyfryd Swansea,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.88
525756,Brynhyfryd Swansea,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
525756,Brynhyfryd Swansea,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.78
525756,Brynhyfryd Swansea,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.31
525756,Brynhyfryd Swansea,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.45
525756,Brynhyfryd Swansea,2023-06-14T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
525756,Brynhyfryd Swansea,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
525756,Brynhyfryd Swansea,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
525756,Brynhyfryd Swansea,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
525756,Brynhyfryd Swansea,2023-06-14T04:50:00.000+00:00,transformer,,Temperature,C,23.4
525756,Brynhyfryd Swansea,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
525756,Brynhyfryd Swansea,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
525756,Brynhyfryd Swansea,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
525756,Brynhyfryd Swansea,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
525756,Brynhyfryd Swansea,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
525756,Brynhyfryd Swansea,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
525756,Brynhyfryd Swansea,2023-06-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.84
525756,Brynhyfryd Swansea,2023-06-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.57
525756,Brynhyfryd Swansea,2023-06-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
525756,Brynhyfryd Swansea,2023-06-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,29.91
525756,Brynhyfryd Swansea,2023-06-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,27.78
525756,Brynhyfryd Swansea,2023-06-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,32.48
525756,Brynhyfryd Swansea,2023-06-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
525756,Brynhyfryd Swansea,2023-06-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
525756,Brynhyfryd Swansea,2023-06-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
525756,Brynhyfryd Swansea,2023-06-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
525756,Brynhyfryd Swansea,2023-06-14T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.03
525756,Brynhyfryd Swansea,2023-06-14T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.63
525756,Brynhyfryd Swansea,2023-06-14T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.29
525756,Brynhyfryd Swansea,2023-06-14T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.75
525756,Brynhyfryd Swansea,2023-06-14T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.84
525756,Brynhyfryd Swansea,2023-06-14T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.56
525756,Brynhyfryd Swansea,2023-06-14T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,23.4
525756,Brynhyfryd Swansea,2023-06-14T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.1
525756,Brynhyfryd Swansea,2023-06-14T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.2
525756,Brynhyfryd Swansea,2023-06-14T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.8
525756,Brynhyfryd Swansea,2023-06-14T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
525756,Brynhyfryd Swansea,2023-06-14T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
525756,Brynhyfryd Swansea,2023-06-14T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
525756,Brynhyfryd Swansea,2023-06-14T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.96
525756,Brynhyfryd Swansea,2023-06-14T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.75
525756,Brynhyfryd Swansea,2023-06-14T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
525756,Brynhyfryd Swansea,2023-06-14T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-14T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.1
525756,Brynhyfryd Swansea,2023-06-14T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
525756,Brynhyfryd Swansea,2023-06-14T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
525756,Brynhyfryd Swansea,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
525756,Brynhyfryd Swansea,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.94
525756,Brynhyfryd Swansea,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
525756,Brynhyfryd Swansea,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
525756,Brynhyfryd Swansea,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
525756,Brynhyfryd Swansea,2023-06-14T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
525756,Brynhyfryd Swansea,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
525756,Brynhyfryd Swansea,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
525756,Brynhyfryd Swansea,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
525756,Brynhyfryd Swansea,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.51
525756,Brynhyfryd Swansea,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.43
525756,Brynhyfryd Swansea,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.59
525756,Brynhyfryd Swansea,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.65
525756,Brynhyfryd Swansea,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
525756,Brynhyfryd Swansea,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.49
525756,Brynhyfryd Swansea,2023-06-14T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
525756,Brynhyfryd Swansea,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
525756,Brynhyfryd Swansea,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
525756,Brynhyfryd Swansea,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
525756,Brynhyfryd Swansea,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.17
525756,Brynhyfryd Swansea,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.2
525756,Brynhyfryd Swansea,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
525756,Brynhyfryd Swansea,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.06
525756,Brynhyfryd Swansea,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.65
525756,Brynhyfryd Swansea,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.66
525756,Brynhyfryd Swansea,2023-06-14T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
525756,Brynhyfryd Swansea,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
525756,Brynhyfryd Swansea,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
525756,Brynhyfryd Swansea,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.8
525756,Brynhyfryd Swansea,2023-06-14T04:40:00.000+00:00,transformer,,Temperature,C,23.4
525756,Brynhyfryd Swansea,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
525756,Brynhyfryd Swansea,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
525756,Brynhyfryd Swansea,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
525756,Brynhyfryd Swansea,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
525756,Brynhyfryd Swansea,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
525756,Brynhyfryd Swansea,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
525756,Brynhyfryd Swansea,2023-06-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.89
525756,Brynhyfryd Swansea,2023-06-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.33
525756,Brynhyfryd Swansea,2023-06-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
525756,Brynhyfryd Swansea,2023-06-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,30.42
525756,Brynhyfryd Swansea,2023-06-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,27.85
525756,Brynhyfryd Swansea,2023-06-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,30.29
525756,Brynhyfryd Swansea,2023-06-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
525756,Brynhyfryd Swansea,2023-06-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
525756,Brynhyfryd Swansea,2023-06-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
525756,Brynhyfryd Swansea,2023-06-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
525756,Brynhyfryd Swansea,2023-06-14T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.08
525756,Brynhyfryd Swansea,2023-06-14T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.24
525756,Brynhyfryd Swansea,2023-06-14T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.74
525756,Brynhyfryd Swansea,2023-06-14T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.57
525756,Brynhyfryd Swansea,2023-06-14T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.36
525756,Brynhyfryd Swansea,2023-06-14T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.34
525756,Brynhyfryd Swansea,2023-06-14T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,23.5
525756,Brynhyfryd Swansea,2023-06-14T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.6
525756,Brynhyfryd Swansea,2023-06-14T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.6
525756,Brynhyfryd Swansea,2023-06-14T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.2
525756,Brynhyfryd Swansea,2023-06-14T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
525756,Brynhyfryd Swansea,2023-06-14T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
525756,Brynhyfryd Swansea,2023-06-14T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
525756,Brynhyfryd Swansea,2023-06-14T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.44
525756,Brynhyfryd Swansea,2023-06-14T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.41
525756,Brynhyfryd Swansea,2023-06-14T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.82
525756,Brynhyfryd Swansea,2023-06-14T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
525756,Brynhyfryd Swansea,2023-06-14T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
525756,Brynhyfryd Swansea,2023-06-14T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
525756,Brynhyfryd Swansea,2023-06-14T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
525756,Brynhyfryd Swansea,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
525756,Brynhyfryd Swansea,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
525756,Brynhyfryd Swansea,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.93
525756,Brynhyfryd Swansea,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
525756,Brynhyfryd Swansea,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.47
525756,Brynhyfryd Swansea,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.76
525756,Brynhyfryd Swansea,2023-06-14T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
525756,Brynhyfryd Swansea,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
525756,Brynhyfryd Swansea,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
525756,Brynhyfryd Swansea,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.29
525756,Brynhyfryd Swansea,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.51
525756,Brynhyfryd Swansea,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.97
525756,Brynhyfryd Swansea,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.06
525756,Brynhyfryd Swansea,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
525756,Brynhyfryd Swansea,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.1
525756,Brynhyfryd Swansea,2023-06-14T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
525756,Brynhyfryd Swansea,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
525756,Brynhyfryd Swansea,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
525756,Brynhyfryd Swansea,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
525756,Brynhyfryd Swansea,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.27
525756,Brynhyfryd Swansea,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
525756,Brynhyfryd Swansea,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
525756,Brynhyfryd Swansea,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.88
525756,Brynhyfryd Swansea,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.33
525756,Brynhyfryd Swansea,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.63
525756,Brynhyfryd Swansea,2023-06-14T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
525756,Brynhyfryd Swansea,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
525756,Brynhyfryd Swansea,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
525756,Brynhyfryd Swansea,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.9
525756,Brynhyfryd Swansea,2023-06-14T04:30:00.000+00:00,transformer,,Temperature,C,23.4
525756,Brynhyfryd Swansea,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
525756,Brynhyfryd Swansea,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
525756,Brynhyfryd Swansea,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
525756,Brynhyfryd Swansea,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
525756,Brynhyfryd Swansea,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
525756,Brynhyfryd Swansea,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
525756,Brynhyfryd Swansea,2023-06-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.25
525756,Brynhyfryd Swansea,2023-06-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.07
525756,Brynhyfryd Swansea,2023-06-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
525756,Brynhyfryd Swansea,2023-06-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,29.38
525756,Brynhyfryd Swansea,2023-06-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,30.94
525756,Brynhyfryd Swansea,2023-06-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,35.64
525756,Brynhyfryd Swansea,2023-06-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
525756,Brynhyfryd Swansea,2023-06-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
525756,Brynhyfryd Swansea,2023-06-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
525756,Brynhyfryd Swansea,2023-06-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
525756,Brynhyfryd Swansea,2023-06-14T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.18
525756,Brynhyfryd Swansea,2023-06-14T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
525756,Brynhyfryd Swansea,2023-06-14T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.97
525756,Brynhyfryd Swansea,2023-06-14T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.13
525756,Brynhyfryd Swansea,2023-06-14T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.73
525756,Brynhyfryd Swansea,2023-06-14T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.12
525756,Brynhyfryd Swansea,2023-06-14T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-14T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.7
525756,Brynhyfryd Swansea,2023-06-14T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.8
525756,Brynhyfryd Swansea,2023-06-14T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.7
525756,Brynhyfryd Swansea,2023-06-14T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
525756,Brynhyfryd Swansea,2023-06-14T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
525756,Brynhyfryd Swansea,2023-06-14T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
525756,Brynhyfryd Swansea,2023-06-14T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.0
525756,Brynhyfryd Swansea,2023-06-14T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.62
525756,Brynhyfryd Swansea,2023-06-14T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.34
525756,Brynhyfryd Swansea,2023-06-14T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
525756,Brynhyfryd Swansea,2023-06-14T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
