Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-14T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
525756,Brynhyfryd Swansea,2023-06-14T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
525756,Brynhyfryd Swansea,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
525756,Brynhyfryd Swansea,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
525756,Brynhyfryd Swansea,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.12
525756,Brynhyfryd Swansea,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
525756,Brynhyfryd Swansea,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
525756,Brynhyfryd Swansea,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.54
525756,Brynhyfryd Swansea,2023-06-14T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
525756,Brynhyfryd Swansea,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
525756,Brynhyfryd Swansea,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
525756,Brynhyfryd Swansea,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.57
525756,Brynhyfryd Swansea,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.49
525756,Brynhyfryd Swansea,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.77
525756,Brynhyfryd Swansea,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.37
525756,Brynhyfryd Swansea,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
525756,Brynhyfryd Swansea,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.46
525756,Brynhyfryd Swansea,2023-06-14T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
525756,Brynhyfryd Swansea,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
525756,Brynhyfryd Swansea,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
525756,Brynhyfryd Swansea,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
525756,Brynhyfryd Swansea,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.62
525756,Brynhyfryd Swansea,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
525756,Brynhyfryd Swansea,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
525756,Brynhyfryd Swansea,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.72
525756,Brynhyfryd Swansea,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.97
525756,Brynhyfryd Swansea,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.83
525756,Brynhyfryd Swansea,2023-06-14T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
525756,Brynhyfryd Swansea,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
525756,Brynhyfryd Swansea,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
525756,Brynhyfryd Swansea,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
525756,Brynhyfryd Swansea,2023-06-14T04:20:00.000+00:00,transformer,,Temperature,C,23.5
525756,Brynhyfryd Swansea,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
525756,Brynhyfryd Swansea,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
525756,Brynhyfryd Swansea,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
525756,Brynhyfryd Swansea,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
525756,Brynhyfryd Swansea,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
525756,Brynhyfryd Swansea,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
525756,Brynhyfryd Swansea,2023-06-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.81
525756,Brynhyfryd Swansea,2023-06-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
525756,Brynhyfryd Swansea,2023-06-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
525756,Brynhyfryd Swansea,2023-06-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,26.46
525756,Brynhyfryd Swansea,2023-06-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,26.65
525756,Brynhyfryd Swansea,2023-06-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,31.3
525756,Brynhyfryd Swansea,2023-06-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
525756,Brynhyfryd Swansea,2023-06-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
525756,Brynhyfryd Swansea,2023-06-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
525756,Brynhyfryd Swansea,2023-06-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
525756,Brynhyfryd Swansea,2023-06-14T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.33
525756,Brynhyfryd Swansea,2023-06-14T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
525756,Brynhyfryd Swansea,2023-06-14T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.86
525756,Brynhyfryd Swansea,2023-06-14T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.82
525756,Brynhyfryd Swansea,2023-06-14T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.63
525756,Brynhyfryd Swansea,2023-06-14T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.62
525756,Brynhyfryd Swansea,2023-06-14T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
525756,Brynhyfryd Swansea,2023-06-14T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.6
525756,Brynhyfryd Swansea,2023-06-14T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.6
525756,Brynhyfryd Swansea,2023-06-14T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.5
525756,Brynhyfryd Swansea,2023-06-14T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
525756,Brynhyfryd Swansea,2023-06-14T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
525756,Brynhyfryd Swansea,2023-06-14T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
525756,Brynhyfryd Swansea,2023-06-14T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.88
525756,Brynhyfryd Swansea,2023-06-14T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.19
525756,Brynhyfryd Swansea,2023-06-14T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.38
525756,Brynhyfryd Swansea,2023-06-14T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-14T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
525756,Brynhyfryd Swansea,2023-06-14T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
525756,Brynhyfryd Swansea,2023-06-14T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
525756,Brynhyfryd Swansea,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
525756,Brynhyfryd Swansea,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
525756,Brynhyfryd Swansea,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
525756,Brynhyfryd Swansea,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
525756,Brynhyfryd Swansea,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.21
525756,Brynhyfryd Swansea,2023-06-14T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
525756,Brynhyfryd Swansea,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
525756,Brynhyfryd Swansea,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
525756,Brynhyfryd Swansea,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
525756,Brynhyfryd Swansea,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.94
525756,Brynhyfryd Swansea,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.39
525756,Brynhyfryd Swansea,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.58
525756,Brynhyfryd Swansea,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.37
525756,Brynhyfryd Swansea,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
525756,Brynhyfryd Swansea,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.58
525756,Brynhyfryd Swansea,2023-06-14T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
525756,Brynhyfryd Swansea,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
525756,Brynhyfryd Swansea,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
525756,Brynhyfryd Swansea,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.84
525756,Brynhyfryd Swansea,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.48
525756,Brynhyfryd Swansea,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
525756,Brynhyfryd Swansea,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.73
525756,Brynhyfryd Swansea,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.7
525756,Brynhyfryd Swansea,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.81
525756,Brynhyfryd Swansea,2023-06-14T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
525756,Brynhyfryd Swansea,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
525756,Brynhyfryd Swansea,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
525756,Brynhyfryd Swansea,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
525756,Brynhyfryd Swansea,2023-06-14T04:10:00.000+00:00,transformer,,Temperature,C,23.5
525756,Brynhyfryd Swansea,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
525756,Brynhyfryd Swansea,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
525756,Brynhyfryd Swansea,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
525756,Brynhyfryd Swansea,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
525756,Brynhyfryd Swansea,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
525756,Brynhyfryd Swansea,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
525756,Brynhyfryd Swansea,2023-06-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
525756,Brynhyfryd Swansea,2023-06-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
525756,Brynhyfryd Swansea,2023-06-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
525756,Brynhyfryd Swansea,2023-06-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,29.03
525756,Brynhyfryd Swansea,2023-06-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,26.37
525756,Brynhyfryd Swansea,2023-06-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,30.62
525756,Brynhyfryd Swansea,2023-06-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
525756,Brynhyfryd Swansea,2023-06-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
525756,Brynhyfryd Swansea,2023-06-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
525756,Brynhyfryd Swansea,2023-06-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
525756,Brynhyfryd Swansea,2023-06-14T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.42
525756,Brynhyfryd Swansea,2023-06-14T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
525756,Brynhyfryd Swansea,2023-06-14T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.35
525756,Brynhyfryd Swansea,2023-06-14T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.26
525756,Brynhyfryd Swansea,2023-06-14T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.07
525756,Brynhyfryd Swansea,2023-06-14T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.61
525756,Brynhyfryd Swansea,2023-06-14T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
525756,Brynhyfryd Swansea,2023-06-14T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.6
525756,Brynhyfryd Swansea,2023-06-14T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.0
525756,Brynhyfryd Swansea,2023-06-14T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.9
525756,Brynhyfryd Swansea,2023-06-14T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
525756,Brynhyfryd Swansea,2023-06-14T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
525756,Brynhyfryd Swansea,2023-06-14T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
525756,Brynhyfryd Swansea,2023-06-14T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.76
525756,Brynhyfryd Swansea,2023-06-14T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.52
525756,Brynhyfryd Swansea,2023-06-14T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.35
525756,Brynhyfryd Swansea,2023-06-14T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
525756,Brynhyfryd Swansea,2023-06-14T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
525756,Brynhyfryd Swansea,2023-06-14T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
525756,Brynhyfryd Swansea,2023-06-14T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
525756,Brynhyfryd Swansea,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
525756,Brynhyfryd Swansea,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.18
525756,Brynhyfryd Swansea,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
525756,Brynhyfryd Swansea,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
525756,Brynhyfryd Swansea,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
525756,Brynhyfryd Swansea,2023-06-14T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
525756,Brynhyfryd Swansea,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
525756,Brynhyfryd Swansea,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
525756,Brynhyfryd Swansea,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
525756,Brynhyfryd Swansea,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.98
525756,Brynhyfryd Swansea,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.2
525756,Brynhyfryd Swansea,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
525756,Brynhyfryd Swansea,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.72
525756,Brynhyfryd Swansea,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
525756,Brynhyfryd Swansea,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.46
525756,Brynhyfryd Swansea,2023-06-14T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
525756,Brynhyfryd Swansea,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
525756,Brynhyfryd Swansea,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
525756,Brynhyfryd Swansea,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
525756,Brynhyfryd Swansea,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.05
525756,Brynhyfryd Swansea,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
525756,Brynhyfryd Swansea,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
525756,Brynhyfryd Swansea,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.84
525756,Brynhyfryd Swansea,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.97
525756,Brynhyfryd Swansea,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.22
525756,Brynhyfryd Swansea,2023-06-14T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
525756,Brynhyfryd Swansea,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
525756,Brynhyfryd Swansea,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
525756,Brynhyfryd Swansea,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.9
525756,Brynhyfryd Swansea,2023-06-14T04:00:00.000+00:00,transformer,,Temperature,C,23.6
525756,Brynhyfryd Swansea,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
525756,Brynhyfryd Swansea,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
525756,Brynhyfryd Swansea,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
525756,Brynhyfryd Swansea,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
525756,Brynhyfryd Swansea,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
525756,Brynhyfryd Swansea,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
525756,Brynhyfryd Swansea,2023-06-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.36
525756,Brynhyfryd Swansea,2023-06-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
525756,Brynhyfryd Swansea,2023-06-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
525756,Brynhyfryd Swansea,2023-06-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,25.85
525756,Brynhyfryd Swansea,2023-06-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,25.27
525756,Brynhyfryd Swansea,2023-06-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,28.77
525756,Brynhyfryd Swansea,2023-06-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
525756,Brynhyfryd Swansea,2023-06-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
525756,Brynhyfryd Swansea,2023-06-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
525756,Brynhyfryd Swansea,2023-06-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
525756,Brynhyfryd Swansea,2023-06-14T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.33
525756,Brynhyfryd Swansea,2023-06-14T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
525756,Brynhyfryd Swansea,2023-06-14T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.91
525756,Brynhyfryd Swansea,2023-06-14T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.45
525756,Brynhyfryd Swansea,2023-06-14T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.11
525756,Brynhyfryd Swansea,2023-06-14T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.53
525756,Brynhyfryd Swansea,2023-06-14T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
525756,Brynhyfryd Swansea,2023-06-14T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.2
525756,Brynhyfryd Swansea,2023-06-14T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.7
525756,Brynhyfryd Swansea,2023-06-14T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.2
525756,Brynhyfryd Swansea,2023-06-14T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
525756,Brynhyfryd Swansea,2023-06-14T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
525756,Brynhyfryd Swansea,2023-06-14T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
525756,Brynhyfryd Swansea,2023-06-14T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.93
525756,Brynhyfryd Swansea,2023-06-14T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.85
525756,Brynhyfryd Swansea,2023-06-14T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.4
525756,Brynhyfryd Swansea,2023-06-14T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-14T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
525756,Brynhyfryd Swansea,2023-06-14T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
525756,Brynhyfryd Swansea,2023-06-14T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
525756,Brynhyfryd Swansea,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
525756,Brynhyfryd Swansea,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
525756,Brynhyfryd Swansea,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.62
525756,Brynhyfryd Swansea,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
525756,Brynhyfryd Swansea,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
525756,Brynhyfryd Swansea,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.77
525756,Brynhyfryd Swansea,2023-06-14T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
525756,Brynhyfryd Swansea,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
525756,Brynhyfryd Swansea,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
525756,Brynhyfryd Swansea,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.95
525756,Brynhyfryd Swansea,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.31
525756,Brynhyfryd Swansea,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.58
525756,Brynhyfryd Swansea,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.23
525756,Brynhyfryd Swansea,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
525756,Brynhyfryd Swansea,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.99
525756,Brynhyfryd Swansea,2023-06-14T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
525756,Brynhyfryd Swansea,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
525756,Brynhyfryd Swansea,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
525756,Brynhyfryd Swansea,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
525756,Brynhyfryd Swansea,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.17
525756,Brynhyfryd Swansea,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.32
525756,Brynhyfryd Swansea,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
525756,Brynhyfryd Swansea,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.74
525756,Brynhyfryd Swansea,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.96
525756,Brynhyfryd Swansea,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.57
525756,Brynhyfryd Swansea,2023-06-14T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
525756,Brynhyfryd Swansea,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
525756,Brynhyfryd Swansea,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
525756,Brynhyfryd Swansea,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.7
525756,Brynhyfryd Swansea,2023-06-14T03:50:00.000+00:00,transformer,,Temperature,C,23.6
525756,Brynhyfryd Swansea,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
525756,Brynhyfryd Swansea,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
525756,Brynhyfryd Swansea,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
525756,Brynhyfryd Swansea,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
525756,Brynhyfryd Swansea,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
525756,Brynhyfryd Swansea,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
525756,Brynhyfryd Swansea,2023-06-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.33
525756,Brynhyfryd Swansea,2023-06-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
525756,Brynhyfryd Swansea,2023-06-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
525756,Brynhyfryd Swansea,2023-06-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,27.58
525756,Brynhyfryd Swansea,2023-06-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,24.97
525756,Brynhyfryd Swansea,2023-06-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,30.25
525756,Brynhyfryd Swansea,2023-06-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
525756,Brynhyfryd Swansea,2023-06-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
525756,Brynhyfryd Swansea,2023-06-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
525756,Brynhyfryd Swansea,2023-06-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
525756,Brynhyfryd Swansea,2023-06-14T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.31
525756,Brynhyfryd Swansea,2023-06-14T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
525756,Brynhyfryd Swansea,2023-06-14T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.64
525756,Brynhyfryd Swansea,2023-06-14T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.11
525756,Brynhyfryd Swansea,2023-06-14T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.37
525756,Brynhyfryd Swansea,2023-06-14T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.27
525756,Brynhyfryd Swansea,2023-06-14T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
525756,Brynhyfryd Swansea,2023-06-14T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.5
525756,Brynhyfryd Swansea,2023-06-14T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.4
525756,Brynhyfryd Swansea,2023-06-14T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.3
525756,Brynhyfryd Swansea,2023-06-14T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
525756,Brynhyfryd Swansea,2023-06-14T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
525756,Brynhyfryd Swansea,2023-06-14T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
525756,Brynhyfryd Swansea,2023-06-14T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.22
525756,Brynhyfryd Swansea,2023-06-14T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.37
525756,Brynhyfryd Swansea,2023-06-14T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.47
525756,Brynhyfryd Swansea,2023-06-14T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
525756,Brynhyfryd Swansea,2023-06-14T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
525756,Brynhyfryd Swansea,2023-06-14T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
525756,Brynhyfryd Swansea,2023-06-14T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
525756,Brynhyfryd Swansea,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
525756,Brynhyfryd Swansea,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.8
525756,Brynhyfryd Swansea,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
525756,Brynhyfryd Swansea,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
525756,Brynhyfryd Swansea,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
525756,Brynhyfryd Swansea,2023-06-14T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
525756,Brynhyfryd Swansea,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
525756,Brynhyfryd Swansea,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
525756,Brynhyfryd Swansea,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
525756,Brynhyfryd Swansea,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.4
525756,Brynhyfryd Swansea,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.21
525756,Brynhyfryd Swansea,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.56
525756,Brynhyfryd Swansea,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.33
525756,Brynhyfryd Swansea,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
525756,Brynhyfryd Swansea,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.06
525756,Brynhyfryd Swansea,2023-06-14T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
525756,Brynhyfryd Swansea,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
525756,Brynhyfryd Swansea,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
525756,Brynhyfryd Swansea,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
525756,Brynhyfryd Swansea,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.82
525756,Brynhyfryd Swansea,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.37
525756,Brynhyfryd Swansea,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
525756,Brynhyfryd Swansea,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.99
525756,Brynhyfryd Swansea,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.54
525756,Brynhyfryd Swansea,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.92
525756,Brynhyfryd Swansea,2023-06-14T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
525756,Brynhyfryd Swansea,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
525756,Brynhyfryd Swansea,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
525756,Brynhyfryd Swansea,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.5
525756,Brynhyfryd Swansea,2023-06-14T03:40:00.000+00:00,transformer,,Temperature,C,23.7
525756,Brynhyfryd Swansea,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
525756,Brynhyfryd Swansea,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
525756,Brynhyfryd Swansea,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
525756,Brynhyfryd Swansea,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
525756,Brynhyfryd Swansea,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
525756,Brynhyfryd Swansea,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
525756,Brynhyfryd Swansea,2023-06-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.37
525756,Brynhyfryd Swansea,2023-06-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.16
525756,Brynhyfryd Swansea,2023-06-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
525756,Brynhyfryd Swansea,2023-06-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,25.64
525756,Brynhyfryd Swansea,2023-06-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,25.61
525756,Brynhyfryd Swansea,2023-06-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,31.42
525756,Brynhyfryd Swansea,2023-06-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
525756,Brynhyfryd Swansea,2023-06-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
525756,Brynhyfryd Swansea,2023-06-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
525756,Brynhyfryd Swansea,2023-06-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
525756,Brynhyfryd Swansea,2023-06-14T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.03
525756,Brynhyfryd Swansea,2023-06-14T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
525756,Brynhyfryd Swansea,2023-06-14T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.42
525756,Brynhyfryd Swansea,2023-06-14T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.44
525756,Brynhyfryd Swansea,2023-06-14T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.16
525756,Brynhyfryd Swansea,2023-06-14T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.54
525756,Brynhyfryd Swansea,2023-06-14T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
525756,Brynhyfryd Swansea,2023-06-14T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.8
525756,Brynhyfryd Swansea,2023-06-14T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.8
525756,Brynhyfryd Swansea,2023-06-14T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.2
525756,Brynhyfryd Swansea,2023-06-14T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
525756,Brynhyfryd Swansea,2023-06-14T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
525756,Brynhyfryd Swansea,2023-06-14T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
525756,Brynhyfryd Swansea,2023-06-14T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.44
525756,Brynhyfryd Swansea,2023-06-14T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.88
525756,Brynhyfryd Swansea,2023-06-14T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.29
525756,Brynhyfryd Swansea,2023-06-14T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
525756,Brynhyfryd Swansea,2023-06-14T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
525756,Brynhyfryd Swansea,2023-06-14T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
525756,Brynhyfryd Swansea,2023-06-14T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
525756,Brynhyfryd Swansea,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
525756,Brynhyfryd Swansea,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
525756,Brynhyfryd Swansea,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.17
525756,Brynhyfryd Swansea,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
525756,Brynhyfryd Swansea,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
525756,Brynhyfryd Swansea,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
525756,Brynhyfryd Swansea,2023-06-14T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
525756,Brynhyfryd Swansea,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
525756,Brynhyfryd Swansea,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
525756,Brynhyfryd Swansea,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
525756,Brynhyfryd Swansea,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.46
525756,Brynhyfryd Swansea,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.82
525756,Brynhyfryd Swansea,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.72
525756,Brynhyfryd Swansea,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
525756,Brynhyfryd Swansea,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.8
525756,Brynhyfryd Swansea,2023-06-14T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
525756,Brynhyfryd Swansea,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
525756,Brynhyfryd Swansea,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
525756,Brynhyfryd Swansea,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.54
525756,Brynhyfryd Swansea,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.63
525756,Brynhyfryd Swansea,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
525756,Brynhyfryd Swansea,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.25
525756,Brynhyfryd Swansea,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.93
525756,Brynhyfryd Swansea,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.28
525756,Brynhyfryd Swansea,2023-06-14T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
525756,Brynhyfryd Swansea,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
525756,Brynhyfryd Swansea,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
525756,Brynhyfryd Swansea,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.2
525756,Brynhyfryd Swansea,2023-06-14T03:30:00.000+00:00,transformer,,Temperature,C,23.7
525756,Brynhyfryd Swansea,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
525756,Brynhyfryd Swansea,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
525756,Brynhyfryd Swansea,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
525756,Brynhyfryd Swansea,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
525756,Brynhyfryd Swansea,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
525756,Brynhyfryd Swansea,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
525756,Brynhyfryd Swansea,2023-06-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
525756,Brynhyfryd Swansea,2023-06-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.22
525756,Brynhyfryd Swansea,2023-06-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
525756,Brynhyfryd Swansea,2023-06-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,25.72
525756,Brynhyfryd Swansea,2023-06-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,25.06
525756,Brynhyfryd Swansea,2023-06-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,32.16
525756,Brynhyfryd Swansea,2023-06-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
525756,Brynhyfryd Swansea,2023-06-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
525756,Brynhyfryd Swansea,2023-06-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
525756,Brynhyfryd Swansea,2023-06-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
525756,Brynhyfryd Swansea,2023-06-14T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.13
525756,Brynhyfryd Swansea,2023-06-14T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525756,Brynhyfryd Swansea,2023-06-14T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.23
525756,Brynhyfryd Swansea,2023-06-14T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.3
525756,Brynhyfryd Swansea,2023-06-14T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.17
525756,Brynhyfryd Swansea,2023-06-14T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.71
525756,Brynhyfryd Swansea,2023-06-14T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
525756,Brynhyfryd Swansea,2023-06-14T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.2
525756,Brynhyfryd Swansea,2023-06-14T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.7
525756,Brynhyfryd Swansea,2023-06-14T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.8
525756,Brynhyfryd Swansea,2023-06-14T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
525756,Brynhyfryd Swansea,2023-06-14T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
525756,Brynhyfryd Swansea,2023-06-14T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
525756,Brynhyfryd Swansea,2023-06-14T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.07
525756,Brynhyfryd Swansea,2023-06-14T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.24
525756,Brynhyfryd Swansea,2023-06-14T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.94
525756,Brynhyfryd Swansea,2023-06-14T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-14T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
525756,Brynhyfryd Swansea,2023-06-14T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
525756,Brynhyfryd Swansea,2023-06-14T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
525756,Brynhyfryd Swansea,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
525756,Brynhyfryd Swansea,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
525756,Brynhyfryd Swansea,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.7
525756,Brynhyfryd Swansea,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
525756,Brynhyfryd Swansea,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
525756,Brynhyfryd Swansea,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.48
525756,Brynhyfryd Swansea,2023-06-14T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
525756,Brynhyfryd Swansea,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
525756,Brynhyfryd Swansea,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
525756,Brynhyfryd Swansea,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.96
525756,Brynhyfryd Swansea,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.14
525756,Brynhyfryd Swansea,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.43
525756,Brynhyfryd Swansea,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.07
525756,Brynhyfryd Swansea,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
525756,Brynhyfryd Swansea,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.79
525756,Brynhyfryd Swansea,2023-06-14T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
525756,Brynhyfryd Swansea,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
525756,Brynhyfryd Swansea,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
525756,Brynhyfryd Swansea,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
525756,Brynhyfryd Swansea,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.75
525756,Brynhyfryd Swansea,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.57
525756,Brynhyfryd Swansea,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
525756,Brynhyfryd Swansea,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.84
525756,Brynhyfryd Swansea,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.72
525756,Brynhyfryd Swansea,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.92
525756,Brynhyfryd Swansea,2023-06-14T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
525756,Brynhyfryd Swansea,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
525756,Brynhyfryd Swansea,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
525756,Brynhyfryd Swansea,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
525756,Brynhyfryd Swansea,2023-06-14T03:20:00.000+00:00,transformer,,Temperature,C,23.8
525756,Brynhyfryd Swansea,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
525756,Brynhyfryd Swansea,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
525756,Brynhyfryd Swansea,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
525756,Brynhyfryd Swansea,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
525756,Brynhyfryd Swansea,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
525756,Brynhyfryd Swansea,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
525756,Brynhyfryd Swansea,2023-06-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
525756,Brynhyfryd Swansea,2023-06-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
525756,Brynhyfryd Swansea,2023-06-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
525756,Brynhyfryd Swansea,2023-06-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,24.96
525756,Brynhyfryd Swansea,2023-06-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,25.86
525756,Brynhyfryd Swansea,2023-06-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,32.85
525756,Brynhyfryd Swansea,2023-06-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
525756,Brynhyfryd Swansea,2023-06-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
525756,Brynhyfryd Swansea,2023-06-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
525756,Brynhyfryd Swansea,2023-06-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
525756,Brynhyfryd Swansea,2023-06-14T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.62
525756,Brynhyfryd Swansea,2023-06-14T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.16
525756,Brynhyfryd Swansea,2023-06-14T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.41
525756,Brynhyfryd Swansea,2023-06-14T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.75
525756,Brynhyfryd Swansea,2023-06-14T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.84
525756,Brynhyfryd Swansea,2023-06-14T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.88
525756,Brynhyfryd Swansea,2023-06-14T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
525756,Brynhyfryd Swansea,2023-06-14T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.0
525756,Brynhyfryd Swansea,2023-06-14T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.3
525756,Brynhyfryd Swansea,2023-06-14T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.6
525756,Brynhyfryd Swansea,2023-06-14T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
525756,Brynhyfryd Swansea,2023-06-14T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
525756,Brynhyfryd Swansea,2023-06-14T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
525756,Brynhyfryd Swansea,2023-06-14T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.29
525756,Brynhyfryd Swansea,2023-06-14T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.98
525756,Brynhyfryd Swansea,2023-06-14T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.14
525756,Brynhyfryd Swansea,2023-06-14T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
525756,Brynhyfryd Swansea,2023-06-14T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
525756,Brynhyfryd Swansea,2023-06-14T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
525756,Brynhyfryd Swansea,2023-06-14T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
525756,Brynhyfryd Swansea,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
525756,Brynhyfryd Swansea,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
525756,Brynhyfryd Swansea,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.76
525756,Brynhyfryd Swansea,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
525756,Brynhyfryd Swansea,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
525756,Brynhyfryd Swansea,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
525756,Brynhyfryd Swansea,2023-06-14T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
525756,Brynhyfryd Swansea,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
525756,Brynhyfryd Swansea,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
525756,Brynhyfryd Swansea,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
525756,Brynhyfryd Swansea,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.18
525756,Brynhyfryd Swansea,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.53
525756,Brynhyfryd Swansea,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
525756,Brynhyfryd Swansea,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.46
525756,Brynhyfryd Swansea,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
525756,Brynhyfryd Swansea,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
525756,Brynhyfryd Swansea,2023-06-14T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
525756,Brynhyfryd Swansea,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
525756,Brynhyfryd Swansea,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
525756,Brynhyfryd Swansea,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
525756,Brynhyfryd Swansea,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.48
525756,Brynhyfryd Swansea,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.72
525756,Brynhyfryd Swansea,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
525756,Brynhyfryd Swansea,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.23
525756,Brynhyfryd Swansea,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.36
525756,Brynhyfryd Swansea,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.31
525756,Brynhyfryd Swansea,2023-06-14T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
525756,Brynhyfryd Swansea,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
525756,Brynhyfryd Swansea,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
525756,Brynhyfryd Swansea,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
525756,Brynhyfryd Swansea,2023-06-14T03:10:00.000+00:00,transformer,,Temperature,C,23.8
525756,Brynhyfryd Swansea,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
525756,Brynhyfryd Swansea,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
525756,Brynhyfryd Swansea,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
525756,Brynhyfryd Swansea,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
525756,Brynhyfryd Swansea,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
525756,Brynhyfryd Swansea,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
525756,Brynhyfryd Swansea,2023-06-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.25
525756,Brynhyfryd Swansea,2023-06-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
525756,Brynhyfryd Swansea,2023-06-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
525756,Brynhyfryd Swansea,2023-06-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,27.47
525756,Brynhyfryd Swansea,2023-06-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.96
525756,Brynhyfryd Swansea,2023-06-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,30.87
525756,Brynhyfryd Swansea,2023-06-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
