Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
525756,Brynhyfryd Swansea,2023-06-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
525756,Brynhyfryd Swansea,2023-06-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
525756,Brynhyfryd Swansea,2023-06-14T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.53
525756,Brynhyfryd Swansea,2023-06-14T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.37
525756,Brynhyfryd Swansea,2023-06-14T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.89
525756,Brynhyfryd Swansea,2023-06-14T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.54
525756,Brynhyfryd Swansea,2023-06-14T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.87
525756,Brynhyfryd Swansea,2023-06-14T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.44
525756,Brynhyfryd Swansea,2023-06-14T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
525756,Brynhyfryd Swansea,2023-06-14T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.5
525756,Brynhyfryd Swansea,2023-06-14T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.4
525756,Brynhyfryd Swansea,2023-06-14T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.4
525756,Brynhyfryd Swansea,2023-06-14T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
525756,Brynhyfryd Swansea,2023-06-14T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
525756,Brynhyfryd Swansea,2023-06-14T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
525756,Brynhyfryd Swansea,2023-06-14T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.85
525756,Brynhyfryd Swansea,2023-06-14T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.43
525756,Brynhyfryd Swansea,2023-06-14T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.22
525756,Brynhyfryd Swansea,2023-06-14T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
525756,Brynhyfryd Swansea,2023-06-14T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
525756,Brynhyfryd Swansea,2023-06-14T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
525756,Brynhyfryd Swansea,2023-06-14T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
525756,Brynhyfryd Swansea,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
525756,Brynhyfryd Swansea,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
525756,Brynhyfryd Swansea,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.45
525756,Brynhyfryd Swansea,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
525756,Brynhyfryd Swansea,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
525756,Brynhyfryd Swansea,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.3
525756,Brynhyfryd Swansea,2023-06-14T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
525756,Brynhyfryd Swansea,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
525756,Brynhyfryd Swansea,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
525756,Brynhyfryd Swansea,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.31
525756,Brynhyfryd Swansea,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.44
525756,Brynhyfryd Swansea,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
525756,Brynhyfryd Swansea,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.82
525756,Brynhyfryd Swansea,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
525756,Brynhyfryd Swansea,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.9
525756,Brynhyfryd Swansea,2023-06-14T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
525756,Brynhyfryd Swansea,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
525756,Brynhyfryd Swansea,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
525756,Brynhyfryd Swansea,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
525756,Brynhyfryd Swansea,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.31
525756,Brynhyfryd Swansea,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.87
525756,Brynhyfryd Swansea,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
525756,Brynhyfryd Swansea,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.02
525756,Brynhyfryd Swansea,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.29
525756,Brynhyfryd Swansea,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.62
525756,Brynhyfryd Swansea,2023-06-14T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
525756,Brynhyfryd Swansea,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
525756,Brynhyfryd Swansea,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
525756,Brynhyfryd Swansea,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.5
525756,Brynhyfryd Swansea,2023-06-14T03:00:00.000+00:00,transformer,,Temperature,C,23.9
525756,Brynhyfryd Swansea,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
525756,Brynhyfryd Swansea,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
525756,Brynhyfryd Swansea,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
525756,Brynhyfryd Swansea,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
525756,Brynhyfryd Swansea,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
525756,Brynhyfryd Swansea,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
525756,Brynhyfryd Swansea,2023-06-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.21
525756,Brynhyfryd Swansea,2023-06-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.96
525756,Brynhyfryd Swansea,2023-06-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
525756,Brynhyfryd Swansea,2023-06-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,27.24
525756,Brynhyfryd Swansea,2023-06-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,26.65
525756,Brynhyfryd Swansea,2023-06-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,31.49
525756,Brynhyfryd Swansea,2023-06-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
525756,Brynhyfryd Swansea,2023-06-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
525756,Brynhyfryd Swansea,2023-06-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
525756,Brynhyfryd Swansea,2023-06-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
525756,Brynhyfryd Swansea,2023-06-14T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.36
525756,Brynhyfryd Swansea,2023-06-14T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.41
525756,Brynhyfryd Swansea,2023-06-14T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.51
525756,Brynhyfryd Swansea,2023-06-14T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.03
525756,Brynhyfryd Swansea,2023-06-14T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.62
525756,Brynhyfryd Swansea,2023-06-14T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.05
525756,Brynhyfryd Swansea,2023-06-14T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
525756,Brynhyfryd Swansea,2023-06-14T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.4
525756,Brynhyfryd Swansea,2023-06-14T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.4
525756,Brynhyfryd Swansea,2023-06-14T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.3
525756,Brynhyfryd Swansea,2023-06-14T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
525756,Brynhyfryd Swansea,2023-06-14T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
525756,Brynhyfryd Swansea,2023-06-14T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
525756,Brynhyfryd Swansea,2023-06-14T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.25
525756,Brynhyfryd Swansea,2023-06-14T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.64
525756,Brynhyfryd Swansea,2023-06-14T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.58
525756,Brynhyfryd Swansea,2023-06-14T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
525756,Brynhyfryd Swansea,2023-06-14T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
525756,Brynhyfryd Swansea,2023-06-14T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
525756,Brynhyfryd Swansea,2023-06-14T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
525756,Brynhyfryd Swansea,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
525756,Brynhyfryd Swansea,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
525756,Brynhyfryd Swansea,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.5
525756,Brynhyfryd Swansea,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
525756,Brynhyfryd Swansea,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
525756,Brynhyfryd Swansea,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
525756,Brynhyfryd Swansea,2023-06-14T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
525756,Brynhyfryd Swansea,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
525756,Brynhyfryd Swansea,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
525756,Brynhyfryd Swansea,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.97
525756,Brynhyfryd Swansea,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.29
525756,Brynhyfryd Swansea,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.01
525756,Brynhyfryd Swansea,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.21
525756,Brynhyfryd Swansea,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
525756,Brynhyfryd Swansea,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
525756,Brynhyfryd Swansea,2023-06-14T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
525756,Brynhyfryd Swansea,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
525756,Brynhyfryd Swansea,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
525756,Brynhyfryd Swansea,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
525756,Brynhyfryd Swansea,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.21
525756,Brynhyfryd Swansea,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.92
525756,Brynhyfryd Swansea,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
525756,Brynhyfryd Swansea,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.18
525756,Brynhyfryd Swansea,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
525756,Brynhyfryd Swansea,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.76
525756,Brynhyfryd Swansea,2023-06-14T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
525756,Brynhyfryd Swansea,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
525756,Brynhyfryd Swansea,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
525756,Brynhyfryd Swansea,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
525756,Brynhyfryd Swansea,2023-06-14T02:50:00.000+00:00,transformer,,Temperature,C,23.9
525756,Brynhyfryd Swansea,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
525756,Brynhyfryd Swansea,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
525756,Brynhyfryd Swansea,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
525756,Brynhyfryd Swansea,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
525756,Brynhyfryd Swansea,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
525756,Brynhyfryd Swansea,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
525756,Brynhyfryd Swansea,2023-06-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.52
525756,Brynhyfryd Swansea,2023-06-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
525756,Brynhyfryd Swansea,2023-06-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
525756,Brynhyfryd Swansea,2023-06-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,27.6
525756,Brynhyfryd Swansea,2023-06-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,27.4
525756,Brynhyfryd Swansea,2023-06-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,30.35
525756,Brynhyfryd Swansea,2023-06-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
525756,Brynhyfryd Swansea,2023-06-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
525756,Brynhyfryd Swansea,2023-06-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
525756,Brynhyfryd Swansea,2023-06-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
525756,Brynhyfryd Swansea,2023-06-14T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.99
525756,Brynhyfryd Swansea,2023-06-14T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.16
525756,Brynhyfryd Swansea,2023-06-14T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.42
525756,Brynhyfryd Swansea,2023-06-14T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.34
525756,Brynhyfryd Swansea,2023-06-14T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.38
525756,Brynhyfryd Swansea,2023-06-14T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.91
525756,Brynhyfryd Swansea,2023-06-14T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
525756,Brynhyfryd Swansea,2023-06-14T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.3
525756,Brynhyfryd Swansea,2023-06-14T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.4
525756,Brynhyfryd Swansea,2023-06-14T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.0
525756,Brynhyfryd Swansea,2023-06-14T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
525756,Brynhyfryd Swansea,2023-06-14T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
525756,Brynhyfryd Swansea,2023-06-14T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
525756,Brynhyfryd Swansea,2023-06-14T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.49
525756,Brynhyfryd Swansea,2023-06-14T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.6
525756,Brynhyfryd Swansea,2023-06-14T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.69
525756,Brynhyfryd Swansea,2023-06-14T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
525756,Brynhyfryd Swansea,2023-06-14T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
525756,Brynhyfryd Swansea,2023-06-14T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
525756,Brynhyfryd Swansea,2023-06-14T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
525756,Brynhyfryd Swansea,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
525756,Brynhyfryd Swansea,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
525756,Brynhyfryd Swansea,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.9
525756,Brynhyfryd Swansea,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
525756,Brynhyfryd Swansea,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
525756,Brynhyfryd Swansea,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
525756,Brynhyfryd Swansea,2023-06-14T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
525756,Brynhyfryd Swansea,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
525756,Brynhyfryd Swansea,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
525756,Brynhyfryd Swansea,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
525756,Brynhyfryd Swansea,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.24
525756,Brynhyfryd Swansea,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.51
525756,Brynhyfryd Swansea,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.7
525756,Brynhyfryd Swansea,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.02
525756,Brynhyfryd Swansea,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
525756,Brynhyfryd Swansea,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.74
525756,Brynhyfryd Swansea,2023-06-14T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
525756,Brynhyfryd Swansea,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
525756,Brynhyfryd Swansea,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
525756,Brynhyfryd Swansea,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
525756,Brynhyfryd Swansea,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.59
525756,Brynhyfryd Swansea,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.88
525756,Brynhyfryd Swansea,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
525756,Brynhyfryd Swansea,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.46
525756,Brynhyfryd Swansea,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.68
525756,Brynhyfryd Swansea,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.68
525756,Brynhyfryd Swansea,2023-06-14T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
525756,Brynhyfryd Swansea,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
525756,Brynhyfryd Swansea,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
525756,Brynhyfryd Swansea,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.9
525756,Brynhyfryd Swansea,2023-06-14T02:40:00.000+00:00,transformer,,Temperature,C,24.0
525756,Brynhyfryd Swansea,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
525756,Brynhyfryd Swansea,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
525756,Brynhyfryd Swansea,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
525756,Brynhyfryd Swansea,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
525756,Brynhyfryd Swansea,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
525756,Brynhyfryd Swansea,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
525756,Brynhyfryd Swansea,2023-06-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.88
525756,Brynhyfryd Swansea,2023-06-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
525756,Brynhyfryd Swansea,2023-06-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
525756,Brynhyfryd Swansea,2023-06-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,27.31
525756,Brynhyfryd Swansea,2023-06-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,27.61
525756,Brynhyfryd Swansea,2023-06-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,31.97
525756,Brynhyfryd Swansea,2023-06-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
525756,Brynhyfryd Swansea,2023-06-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
525756,Brynhyfryd Swansea,2023-06-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
525756,Brynhyfryd Swansea,2023-06-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
525756,Brynhyfryd Swansea,2023-06-14T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.79
525756,Brynhyfryd Swansea,2023-06-14T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525756,Brynhyfryd Swansea,2023-06-14T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.39
525756,Brynhyfryd Swansea,2023-06-14T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.56
525756,Brynhyfryd Swansea,2023-06-14T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.05
525756,Brynhyfryd Swansea,2023-06-14T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.53
525756,Brynhyfryd Swansea,2023-06-14T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
525756,Brynhyfryd Swansea,2023-06-14T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.8
525756,Brynhyfryd Swansea,2023-06-14T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.1
525756,Brynhyfryd Swansea,2023-06-14T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.0
525756,Brynhyfryd Swansea,2023-06-14T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
525756,Brynhyfryd Swansea,2023-06-14T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
525756,Brynhyfryd Swansea,2023-06-14T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
525756,Brynhyfryd Swansea,2023-06-14T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.31
525756,Brynhyfryd Swansea,2023-06-14T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.87
525756,Brynhyfryd Swansea,2023-06-14T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.35
525756,Brynhyfryd Swansea,2023-06-14T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
525756,Brynhyfryd Swansea,2023-06-14T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
525756,Brynhyfryd Swansea,2023-06-14T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
525756,Brynhyfryd Swansea,2023-06-14T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
525756,Brynhyfryd Swansea,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
525756,Brynhyfryd Swansea,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
525756,Brynhyfryd Swansea,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
525756,Brynhyfryd Swansea,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
525756,Brynhyfryd Swansea,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
525756,Brynhyfryd Swansea,2023-06-14T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
525756,Brynhyfryd Swansea,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
525756,Brynhyfryd Swansea,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
525756,Brynhyfryd Swansea,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.0
525756,Brynhyfryd Swansea,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.47
525756,Brynhyfryd Swansea,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.23
525756,Brynhyfryd Swansea,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.13
525756,Brynhyfryd Swansea,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
525756,Brynhyfryd Swansea,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
525756,Brynhyfryd Swansea,2023-06-14T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
525756,Brynhyfryd Swansea,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
525756,Brynhyfryd Swansea,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
525756,Brynhyfryd Swansea,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
525756,Brynhyfryd Swansea,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.41
525756,Brynhyfryd Swansea,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.19
525756,Brynhyfryd Swansea,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
525756,Brynhyfryd Swansea,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.66
525756,Brynhyfryd Swansea,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.27
525756,Brynhyfryd Swansea,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.7
525756,Brynhyfryd Swansea,2023-06-14T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
525756,Brynhyfryd Swansea,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
525756,Brynhyfryd Swansea,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
525756,Brynhyfryd Swansea,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.1
525756,Brynhyfryd Swansea,2023-06-14T02:30:00.000+00:00,transformer,,Temperature,C,24.0
525756,Brynhyfryd Swansea,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
525756,Brynhyfryd Swansea,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
525756,Brynhyfryd Swansea,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
525756,Brynhyfryd Swansea,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
525756,Brynhyfryd Swansea,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
525756,Brynhyfryd Swansea,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
525756,Brynhyfryd Swansea,2023-06-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.08
525756,Brynhyfryd Swansea,2023-06-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.74
525756,Brynhyfryd Swansea,2023-06-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
525756,Brynhyfryd Swansea,2023-06-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,28.86
525756,Brynhyfryd Swansea,2023-06-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,28.31
525756,Brynhyfryd Swansea,2023-06-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,28.37
525756,Brynhyfryd Swansea,2023-06-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
525756,Brynhyfryd Swansea,2023-06-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
525756,Brynhyfryd Swansea,2023-06-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
525756,Brynhyfryd Swansea,2023-06-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
525756,Brynhyfryd Swansea,2023-06-14T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.9
525756,Brynhyfryd Swansea,2023-06-14T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525756,Brynhyfryd Swansea,2023-06-14T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.65
525756,Brynhyfryd Swansea,2023-06-14T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.31
525756,Brynhyfryd Swansea,2023-06-14T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.47
525756,Brynhyfryd Swansea,2023-06-14T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.64
525756,Brynhyfryd Swansea,2023-06-14T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.5
525756,Brynhyfryd Swansea,2023-06-14T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.2
525756,Brynhyfryd Swansea,2023-06-14T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.8
525756,Brynhyfryd Swansea,2023-06-14T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.8
525756,Brynhyfryd Swansea,2023-06-14T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
525756,Brynhyfryd Swansea,2023-06-14T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
525756,Brynhyfryd Swansea,2023-06-14T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
525756,Brynhyfryd Swansea,2023-06-14T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.47
525756,Brynhyfryd Swansea,2023-06-14T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.7
525756,Brynhyfryd Swansea,2023-06-14T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.41
525756,Brynhyfryd Swansea,2023-06-14T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-14T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
525756,Brynhyfryd Swansea,2023-06-14T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
525756,Brynhyfryd Swansea,2023-06-14T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
525756,Brynhyfryd Swansea,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
525756,Brynhyfryd Swansea,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.82
525756,Brynhyfryd Swansea,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
525756,Brynhyfryd Swansea,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
525756,Brynhyfryd Swansea,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
525756,Brynhyfryd Swansea,2023-06-14T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
525756,Brynhyfryd Swansea,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
525756,Brynhyfryd Swansea,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
525756,Brynhyfryd Swansea,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
525756,Brynhyfryd Swansea,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.99
525756,Brynhyfryd Swansea,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.3
525756,Brynhyfryd Swansea,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
525756,Brynhyfryd Swansea,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.05
525756,Brynhyfryd Swansea,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
525756,Brynhyfryd Swansea,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
525756,Brynhyfryd Swansea,2023-06-14T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
525756,Brynhyfryd Swansea,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
525756,Brynhyfryd Swansea,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
525756,Brynhyfryd Swansea,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
525756,Brynhyfryd Swansea,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.76
525756,Brynhyfryd Swansea,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.93
525756,Brynhyfryd Swansea,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
525756,Brynhyfryd Swansea,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.72
525756,Brynhyfryd Swansea,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.22
525756,Brynhyfryd Swansea,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.88
525756,Brynhyfryd Swansea,2023-06-14T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
525756,Brynhyfryd Swansea,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
525756,Brynhyfryd Swansea,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
525756,Brynhyfryd Swansea,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.7
525756,Brynhyfryd Swansea,2023-06-14T02:20:00.000+00:00,transformer,,Temperature,C,24.1
525756,Brynhyfryd Swansea,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
525756,Brynhyfryd Swansea,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
525756,Brynhyfryd Swansea,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
525756,Brynhyfryd Swansea,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
525756,Brynhyfryd Swansea,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
525756,Brynhyfryd Swansea,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
525756,Brynhyfryd Swansea,2023-06-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.53
525756,Brynhyfryd Swansea,2023-06-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.65
525756,Brynhyfryd Swansea,2023-06-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
525756,Brynhyfryd Swansea,2023-06-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,28.88
525756,Brynhyfryd Swansea,2023-06-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,28.37
525756,Brynhyfryd Swansea,2023-06-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,27.32
525756,Brynhyfryd Swansea,2023-06-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
525756,Brynhyfryd Swansea,2023-06-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
525756,Brynhyfryd Swansea,2023-06-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
525756,Brynhyfryd Swansea,2023-06-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
525756,Brynhyfryd Swansea,2023-06-14T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.52
525756,Brynhyfryd Swansea,2023-06-14T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
525756,Brynhyfryd Swansea,2023-06-14T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.61
525756,Brynhyfryd Swansea,2023-06-14T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.03
525756,Brynhyfryd Swansea,2023-06-14T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.62
525756,Brynhyfryd Swansea,2023-06-14T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.11
525756,Brynhyfryd Swansea,2023-06-14T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.7
525756,Brynhyfryd Swansea,2023-06-14T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.9
525756,Brynhyfryd Swansea,2023-06-14T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.4
525756,Brynhyfryd Swansea,2023-06-14T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.7
525756,Brynhyfryd Swansea,2023-06-14T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
525756,Brynhyfryd Swansea,2023-06-14T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
525756,Brynhyfryd Swansea,2023-06-14T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
525756,Brynhyfryd Swansea,2023-06-14T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.23
525756,Brynhyfryd Swansea,2023-06-14T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.39
525756,Brynhyfryd Swansea,2023-06-14T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.44
525756,Brynhyfryd Swansea,2023-06-14T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-14T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
525756,Brynhyfryd Swansea,2023-06-14T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
525756,Brynhyfryd Swansea,2023-06-14T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
525756,Brynhyfryd Swansea,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
525756,Brynhyfryd Swansea,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
525756,Brynhyfryd Swansea,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.68
525756,Brynhyfryd Swansea,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
525756,Brynhyfryd Swansea,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
525756,Brynhyfryd Swansea,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
525756,Brynhyfryd Swansea,2023-06-14T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
525756,Brynhyfryd Swansea,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
525756,Brynhyfryd Swansea,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
525756,Brynhyfryd Swansea,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
525756,Brynhyfryd Swansea,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
525756,Brynhyfryd Swansea,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.51
525756,Brynhyfryd Swansea,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.58
525756,Brynhyfryd Swansea,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.66
525756,Brynhyfryd Swansea,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
525756,Brynhyfryd Swansea,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
525756,Brynhyfryd Swansea,2023-06-14T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
525756,Brynhyfryd Swansea,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
525756,Brynhyfryd Swansea,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
525756,Brynhyfryd Swansea,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
525756,Brynhyfryd Swansea,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.32
525756,Brynhyfryd Swansea,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.15
525756,Brynhyfryd Swansea,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
525756,Brynhyfryd Swansea,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.97
525756,Brynhyfryd Swansea,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.17
525756,Brynhyfryd Swansea,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.41
525756,Brynhyfryd Swansea,2023-06-14T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
525756,Brynhyfryd Swansea,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
525756,Brynhyfryd Swansea,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
525756,Brynhyfryd Swansea,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.7
525756,Brynhyfryd Swansea,2023-06-14T02:10:00.000+00:00,transformer,,Temperature,C,24.1
525756,Brynhyfryd Swansea,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
525756,Brynhyfryd Swansea,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
525756,Brynhyfryd Swansea,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
525756,Brynhyfryd Swansea,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
525756,Brynhyfryd Swansea,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
525756,Brynhyfryd Swansea,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
525756,Brynhyfryd Swansea,2023-06-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
525756,Brynhyfryd Swansea,2023-06-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.06
525756,Brynhyfryd Swansea,2023-06-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
525756,Brynhyfryd Swansea,2023-06-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,25.42
525756,Brynhyfryd Swansea,2023-06-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,28.15
525756,Brynhyfryd Swansea,2023-06-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
525756,Brynhyfryd Swansea,2023-06-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
525756,Brynhyfryd Swansea,2023-06-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
525756,Brynhyfryd Swansea,2023-06-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
525756,Brynhyfryd Swansea,2023-06-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
525756,Brynhyfryd Swansea,2023-06-14T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.72
525756,Brynhyfryd Swansea,2023-06-14T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
525756,Brynhyfryd Swansea,2023-06-14T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.45
525756,Brynhyfryd Swansea,2023-06-14T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.34
525756,Brynhyfryd Swansea,2023-06-14T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.3
525756,Brynhyfryd Swansea,2023-06-14T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.81
525756,Brynhyfryd Swansea,2023-06-14T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
525756,Brynhyfryd Swansea,2023-06-14T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.3
525756,Brynhyfryd Swansea,2023-06-14T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.2
525756,Brynhyfryd Swansea,2023-06-14T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.1
525756,Brynhyfryd Swansea,2023-06-14T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
525756,Brynhyfryd Swansea,2023-06-14T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
525756,Brynhyfryd Swansea,2023-06-14T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
525756,Brynhyfryd Swansea,2023-06-14T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.47
525756,Brynhyfryd Swansea,2023-06-14T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.23
525756,Brynhyfryd Swansea,2023-06-14T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.32
525756,Brynhyfryd Swansea,2023-06-14T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
525756,Brynhyfryd Swansea,2023-06-14T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
525756,Brynhyfryd Swansea,2023-06-14T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.8
525756,Brynhyfryd Swansea,2023-06-14T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
525756,Brynhyfryd Swansea,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
525756,Brynhyfryd Swansea,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
525756,Brynhyfryd Swansea,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
525756,Brynhyfryd Swansea,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
525756,Brynhyfryd Swansea,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
525756,Brynhyfryd Swansea,2023-06-14T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
525756,Brynhyfryd Swansea,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
525756,Brynhyfryd Swansea,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
525756,Brynhyfryd Swansea,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
525756,Brynhyfryd Swansea,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
525756,Brynhyfryd Swansea,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.23
525756,Brynhyfryd Swansea,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.62
525756,Brynhyfryd Swansea,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.04
525756,Brynhyfryd Swansea,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
525756,Brynhyfryd Swansea,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.81
525756,Brynhyfryd Swansea,2023-06-14T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
525756,Brynhyfryd Swansea,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
525756,Brynhyfryd Swansea,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
525756,Brynhyfryd Swansea,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
525756,Brynhyfryd Swansea,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.77
525756,Brynhyfryd Swansea,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.87
525756,Brynhyfryd Swansea,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
525756,Brynhyfryd Swansea,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.78
525756,Brynhyfryd Swansea,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.36
525756,Brynhyfryd Swansea,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.48
525756,Brynhyfryd Swansea,2023-06-14T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
525756,Brynhyfryd Swansea,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
525756,Brynhyfryd Swansea,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
525756,Brynhyfryd Swansea,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.2
525756,Brynhyfryd Swansea,2023-06-14T02:00:00.000+00:00,transformer,,Temperature,C,24.2
525756,Brynhyfryd Swansea,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
525756,Brynhyfryd Swansea,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
525756,Brynhyfryd Swansea,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
525756,Brynhyfryd Swansea,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
525756,Brynhyfryd Swansea,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
525756,Brynhyfryd Swansea,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
525756,Brynhyfryd Swansea,2023-06-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.29
525756,Brynhyfryd Swansea,2023-06-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.27
525756,Brynhyfryd Swansea,2023-06-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
525756,Brynhyfryd Swansea,2023-06-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,26.88
525756,Brynhyfryd Swansea,2023-06-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,29.59
525756,Brynhyfryd Swansea,2023-06-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,30.16
525756,Brynhyfryd Swansea,2023-06-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
525756,Brynhyfryd Swansea,2023-06-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
525756,Brynhyfryd Swansea,2023-06-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
525756,Brynhyfryd Swansea,2023-06-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
525756,Brynhyfryd Swansea,2023-06-14T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.86
525756,Brynhyfryd Swansea,2023-06-14T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.11
525756,Brynhyfryd Swansea,2023-06-14T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.17
525756,Brynhyfryd Swansea,2023-06-14T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.06
525756,Brynhyfryd Swansea,2023-06-14T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.59
525756,Brynhyfryd Swansea,2023-06-14T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.14
525756,Brynhyfryd Swansea,2023-06-14T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
525756,Brynhyfryd Swansea,2023-06-14T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.1
525756,Brynhyfryd Swansea,2023-06-14T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.2
525756,Brynhyfryd Swansea,2023-06-14T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.1
525756,Brynhyfryd Swansea,2023-06-14T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
525756,Brynhyfryd Swansea,2023-06-14T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
525756,Brynhyfryd Swansea,2023-06-14T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
525756,Brynhyfryd Swansea,2023-06-14T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.34
525756,Brynhyfryd Swansea,2023-06-14T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.68
525756,Brynhyfryd Swansea,2023-06-14T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.39
525756,Brynhyfryd Swansea,2023-06-14T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
525756,Brynhyfryd Swansea,2023-06-14T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
525756,Brynhyfryd Swansea,2023-06-14T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
525756,Brynhyfryd Swansea,2023-06-14T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
525756,Brynhyfryd Swansea,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
525756,Brynhyfryd Swansea,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
525756,Brynhyfryd Swansea,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
525756,Brynhyfryd Swansea,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
525756,Brynhyfryd Swansea,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
525756,Brynhyfryd Swansea,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
525756,Brynhyfryd Swansea,2023-06-14T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
525756,Brynhyfryd Swansea,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
525756,Brynhyfryd Swansea,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
525756,Brynhyfryd Swansea,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.23
525756,Brynhyfryd Swansea,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.49
525756,Brynhyfryd Swansea,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.41
525756,Brynhyfryd Swansea,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.46
525756,Brynhyfryd Swansea,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
525756,Brynhyfryd Swansea,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
525756,Brynhyfryd Swansea,2023-06-14T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
525756,Brynhyfryd Swansea,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
525756,Brynhyfryd Swansea,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
525756,Brynhyfryd Swansea,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
525756,Brynhyfryd Swansea,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.52
525756,Brynhyfryd Swansea,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.56
525756,Brynhyfryd Swansea,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
