Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.67
525756,Brynhyfryd Swansea,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.28
525756,Brynhyfryd Swansea,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.32
525756,Brynhyfryd Swansea,2023-06-14T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
525756,Brynhyfryd Swansea,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
525756,Brynhyfryd Swansea,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
525756,Brynhyfryd Swansea,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.3
525756,Brynhyfryd Swansea,2023-06-14T01:50:00.000+00:00,transformer,,Temperature,C,24.3
525756,Brynhyfryd Swansea,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
525756,Brynhyfryd Swansea,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
525756,Brynhyfryd Swansea,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
525756,Brynhyfryd Swansea,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
525756,Brynhyfryd Swansea,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
525756,Brynhyfryd Swansea,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
525756,Brynhyfryd Swansea,2023-06-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.55
525756,Brynhyfryd Swansea,2023-06-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
525756,Brynhyfryd Swansea,2023-06-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
525756,Brynhyfryd Swansea,2023-06-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,30.7
525756,Brynhyfryd Swansea,2023-06-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,26.92
525756,Brynhyfryd Swansea,2023-06-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,28.53
525756,Brynhyfryd Swansea,2023-06-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
525756,Brynhyfryd Swansea,2023-06-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
525756,Brynhyfryd Swansea,2023-06-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
525756,Brynhyfryd Swansea,2023-06-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
525756,Brynhyfryd Swansea,2023-06-14T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.07
525756,Brynhyfryd Swansea,2023-06-14T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
525756,Brynhyfryd Swansea,2023-06-14T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.46
525756,Brynhyfryd Swansea,2023-06-14T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.06
525756,Brynhyfryd Swansea,2023-06-14T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.76
525756,Brynhyfryd Swansea,2023-06-14T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.03
525756,Brynhyfryd Swansea,2023-06-14T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.5
525756,Brynhyfryd Swansea,2023-06-14T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.9
525756,Brynhyfryd Swansea,2023-06-14T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.0
525756,Brynhyfryd Swansea,2023-06-14T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.1
525756,Brynhyfryd Swansea,2023-06-14T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
525756,Brynhyfryd Swansea,2023-06-14T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
525756,Brynhyfryd Swansea,2023-06-14T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
525756,Brynhyfryd Swansea,2023-06-14T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.96
525756,Brynhyfryd Swansea,2023-06-14T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.79
525756,Brynhyfryd Swansea,2023-06-14T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.25
525756,Brynhyfryd Swansea,2023-06-14T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
525756,Brynhyfryd Swansea,2023-06-14T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
525756,Brynhyfryd Swansea,2023-06-14T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
525756,Brynhyfryd Swansea,2023-06-14T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
525756,Brynhyfryd Swansea,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
525756,Brynhyfryd Swansea,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
525756,Brynhyfryd Swansea,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.14
525756,Brynhyfryd Swansea,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
525756,Brynhyfryd Swansea,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
525756,Brynhyfryd Swansea,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
525756,Brynhyfryd Swansea,2023-06-14T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
525756,Brynhyfryd Swansea,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
525756,Brynhyfryd Swansea,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
525756,Brynhyfryd Swansea,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.02
525756,Brynhyfryd Swansea,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.32
525756,Brynhyfryd Swansea,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.39
525756,Brynhyfryd Swansea,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.03
525756,Brynhyfryd Swansea,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
525756,Brynhyfryd Swansea,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
525756,Brynhyfryd Swansea,2023-06-14T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
525756,Brynhyfryd Swansea,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
525756,Brynhyfryd Swansea,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
525756,Brynhyfryd Swansea,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
525756,Brynhyfryd Swansea,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.47
525756,Brynhyfryd Swansea,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.87
525756,Brynhyfryd Swansea,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.15
525756,Brynhyfryd Swansea,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.75
525756,Brynhyfryd Swansea,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.09
525756,Brynhyfryd Swansea,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.26
525756,Brynhyfryd Swansea,2023-06-14T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
525756,Brynhyfryd Swansea,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
525756,Brynhyfryd Swansea,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
525756,Brynhyfryd Swansea,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.4
525756,Brynhyfryd Swansea,2023-06-14T01:40:00.000+00:00,transformer,,Temperature,C,24.3
525756,Brynhyfryd Swansea,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
525756,Brynhyfryd Swansea,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
525756,Brynhyfryd Swansea,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
525756,Brynhyfryd Swansea,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
525756,Brynhyfryd Swansea,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
525756,Brynhyfryd Swansea,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
525756,Brynhyfryd Swansea,2023-06-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.37
525756,Brynhyfryd Swansea,2023-06-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.37
525756,Brynhyfryd Swansea,2023-06-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
525756,Brynhyfryd Swansea,2023-06-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,30.95
525756,Brynhyfryd Swansea,2023-06-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,27.82
525756,Brynhyfryd Swansea,2023-06-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,29.38
525756,Brynhyfryd Swansea,2023-06-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
525756,Brynhyfryd Swansea,2023-06-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
525756,Brynhyfryd Swansea,2023-06-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
525756,Brynhyfryd Swansea,2023-06-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
525756,Brynhyfryd Swansea,2023-06-14T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.02
525756,Brynhyfryd Swansea,2023-06-14T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
525756,Brynhyfryd Swansea,2023-06-14T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.8
525756,Brynhyfryd Swansea,2023-06-14T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.16
525756,Brynhyfryd Swansea,2023-06-14T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.27
525756,Brynhyfryd Swansea,2023-06-14T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.8
525756,Brynhyfryd Swansea,2023-06-14T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
525756,Brynhyfryd Swansea,2023-06-14T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.8
525756,Brynhyfryd Swansea,2023-06-14T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.2
525756,Brynhyfryd Swansea,2023-06-14T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.6
525756,Brynhyfryd Swansea,2023-06-14T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
525756,Brynhyfryd Swansea,2023-06-14T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
525756,Brynhyfryd Swansea,2023-06-14T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
525756,Brynhyfryd Swansea,2023-06-14T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.42
525756,Brynhyfryd Swansea,2023-06-14T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.0
525756,Brynhyfryd Swansea,2023-06-14T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.55
525756,Brynhyfryd Swansea,2023-06-14T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
525756,Brynhyfryd Swansea,2023-06-14T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.9
525756,Brynhyfryd Swansea,2023-06-14T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
525756,Brynhyfryd Swansea,2023-06-14T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
525756,Brynhyfryd Swansea,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
525756,Brynhyfryd Swansea,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
525756,Brynhyfryd Swansea,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.85
525756,Brynhyfryd Swansea,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
525756,Brynhyfryd Swansea,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
525756,Brynhyfryd Swansea,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.53
525756,Brynhyfryd Swansea,2023-06-14T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
525756,Brynhyfryd Swansea,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
525756,Brynhyfryd Swansea,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.73
525756,Brynhyfryd Swansea,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.41
525756,Brynhyfryd Swansea,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.32
525756,Brynhyfryd Swansea,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.23
525756,Brynhyfryd Swansea,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
525756,Brynhyfryd Swansea,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.98
525756,Brynhyfryd Swansea,2023-06-14T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
525756,Brynhyfryd Swansea,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
525756,Brynhyfryd Swansea,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
525756,Brynhyfryd Swansea,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
525756,Brynhyfryd Swansea,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.91
525756,Brynhyfryd Swansea,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.05
525756,Brynhyfryd Swansea,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
525756,Brynhyfryd Swansea,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.22
525756,Brynhyfryd Swansea,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.25
525756,Brynhyfryd Swansea,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.35
525756,Brynhyfryd Swansea,2023-06-14T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
525756,Brynhyfryd Swansea,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
525756,Brynhyfryd Swansea,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
525756,Brynhyfryd Swansea,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.7
525756,Brynhyfryd Swansea,2023-06-14T01:30:00.000+00:00,transformer,,Temperature,C,24.4
525756,Brynhyfryd Swansea,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
525756,Brynhyfryd Swansea,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
525756,Brynhyfryd Swansea,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
525756,Brynhyfryd Swansea,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
525756,Brynhyfryd Swansea,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
525756,Brynhyfryd Swansea,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
525756,Brynhyfryd Swansea,2023-06-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.62
525756,Brynhyfryd Swansea,2023-06-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.76
525756,Brynhyfryd Swansea,2023-06-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
525756,Brynhyfryd Swansea,2023-06-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,30.21
525756,Brynhyfryd Swansea,2023-06-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,28.84
525756,Brynhyfryd Swansea,2023-06-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,32.21
525756,Brynhyfryd Swansea,2023-06-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
525756,Brynhyfryd Swansea,2023-06-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
525756,Brynhyfryd Swansea,2023-06-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
525756,Brynhyfryd Swansea,2023-06-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
525756,Brynhyfryd Swansea,2023-06-14T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.02
525756,Brynhyfryd Swansea,2023-06-14T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525756,Brynhyfryd Swansea,2023-06-14T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.57
525756,Brynhyfryd Swansea,2023-06-14T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.5
525756,Brynhyfryd Swansea,2023-06-14T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.37
525756,Brynhyfryd Swansea,2023-06-14T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.87
525756,Brynhyfryd Swansea,2023-06-14T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.3
525756,Brynhyfryd Swansea,2023-06-14T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.2
525756,Brynhyfryd Swansea,2023-06-14T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.6
525756,Brynhyfryd Swansea,2023-06-14T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.6
525756,Brynhyfryd Swansea,2023-06-14T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
525756,Brynhyfryd Swansea,2023-06-14T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
525756,Brynhyfryd Swansea,2023-06-14T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
525756,Brynhyfryd Swansea,2023-06-14T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.03
525756,Brynhyfryd Swansea,2023-06-14T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.9
525756,Brynhyfryd Swansea,2023-06-14T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.4
525756,Brynhyfryd Swansea,2023-06-14T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
525756,Brynhyfryd Swansea,2023-06-14T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.1
525756,Brynhyfryd Swansea,2023-06-14T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
525756,Brynhyfryd Swansea,2023-06-14T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
525756,Brynhyfryd Swansea,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
525756,Brynhyfryd Swansea,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
525756,Brynhyfryd Swansea,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.86
525756,Brynhyfryd Swansea,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
525756,Brynhyfryd Swansea,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.48
525756,Brynhyfryd Swansea,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
525756,Brynhyfryd Swansea,2023-06-14T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
525756,Brynhyfryd Swansea,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
525756,Brynhyfryd Swansea,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
525756,Brynhyfryd Swansea,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
525756,Brynhyfryd Swansea,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.87
525756,Brynhyfryd Swansea,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.41
525756,Brynhyfryd Swansea,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
525756,Brynhyfryd Swansea,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.09
525756,Brynhyfryd Swansea,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
525756,Brynhyfryd Swansea,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.65
525756,Brynhyfryd Swansea,2023-06-14T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
525756,Brynhyfryd Swansea,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
525756,Brynhyfryd Swansea,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
525756,Brynhyfryd Swansea,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
525756,Brynhyfryd Swansea,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.68
525756,Brynhyfryd Swansea,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.03
525756,Brynhyfryd Swansea,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
525756,Brynhyfryd Swansea,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.04
525756,Brynhyfryd Swansea,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.14
525756,Brynhyfryd Swansea,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.38
525756,Brynhyfryd Swansea,2023-06-14T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
525756,Brynhyfryd Swansea,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
525756,Brynhyfryd Swansea,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
525756,Brynhyfryd Swansea,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.8
525756,Brynhyfryd Swansea,2023-06-14T01:20:00.000+00:00,transformer,,Temperature,C,24.4
525756,Brynhyfryd Swansea,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.37
525756,Brynhyfryd Swansea,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
525756,Brynhyfryd Swansea,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
525756,Brynhyfryd Swansea,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
525756,Brynhyfryd Swansea,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.53
525756,Brynhyfryd Swansea,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
525756,Brynhyfryd Swansea,2023-06-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.51
525756,Brynhyfryd Swansea,2023-06-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.73
525756,Brynhyfryd Swansea,2023-06-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
525756,Brynhyfryd Swansea,2023-06-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,28.86
525756,Brynhyfryd Swansea,2023-06-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,28.65
525756,Brynhyfryd Swansea,2023-06-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,31.86
525756,Brynhyfryd Swansea,2023-06-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
525756,Brynhyfryd Swansea,2023-06-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
525756,Brynhyfryd Swansea,2023-06-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
525756,Brynhyfryd Swansea,2023-06-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
525756,Brynhyfryd Swansea,2023-06-14T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.14
525756,Brynhyfryd Swansea,2023-06-14T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
525756,Brynhyfryd Swansea,2023-06-14T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.32
525756,Brynhyfryd Swansea,2023-06-14T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.13
525756,Brynhyfryd Swansea,2023-06-14T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.81
525756,Brynhyfryd Swansea,2023-06-14T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.14
525756,Brynhyfryd Swansea,2023-06-14T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.2
525756,Brynhyfryd Swansea,2023-06-14T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.8
525756,Brynhyfryd Swansea,2023-06-14T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.4
525756,Brynhyfryd Swansea,2023-06-14T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.4
525756,Brynhyfryd Swansea,2023-06-14T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
525756,Brynhyfryd Swansea,2023-06-14T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
525756,Brynhyfryd Swansea,2023-06-14T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
525756,Brynhyfryd Swansea,2023-06-14T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.1
525756,Brynhyfryd Swansea,2023-06-14T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.91
525756,Brynhyfryd Swansea,2023-06-14T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.13
525756,Brynhyfryd Swansea,2023-06-14T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
525756,Brynhyfryd Swansea,2023-06-14T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
525756,Brynhyfryd Swansea,2023-06-14T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
525756,Brynhyfryd Swansea,2023-06-14T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
525756,Brynhyfryd Swansea,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
525756,Brynhyfryd Swansea,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.84
525756,Brynhyfryd Swansea,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
525756,Brynhyfryd Swansea,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
525756,Brynhyfryd Swansea,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
525756,Brynhyfryd Swansea,2023-06-14T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
525756,Brynhyfryd Swansea,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
525756,Brynhyfryd Swansea,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
525756,Brynhyfryd Swansea,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
525756,Brynhyfryd Swansea,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.27
525756,Brynhyfryd Swansea,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.19
525756,Brynhyfryd Swansea,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.6
525756,Brynhyfryd Swansea,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.94
525756,Brynhyfryd Swansea,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
525756,Brynhyfryd Swansea,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.05
525756,Brynhyfryd Swansea,2023-06-14T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
525756,Brynhyfryd Swansea,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
525756,Brynhyfryd Swansea,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
525756,Brynhyfryd Swansea,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
525756,Brynhyfryd Swansea,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.62
525756,Brynhyfryd Swansea,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.31
525756,Brynhyfryd Swansea,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
525756,Brynhyfryd Swansea,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.38
525756,Brynhyfryd Swansea,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.1
525756,Brynhyfryd Swansea,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.35
525756,Brynhyfryd Swansea,2023-06-14T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
525756,Brynhyfryd Swansea,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
525756,Brynhyfryd Swansea,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
525756,Brynhyfryd Swansea,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.7
525756,Brynhyfryd Swansea,2023-06-14T01:10:00.000+00:00,transformer,,Temperature,C,24.5
525756,Brynhyfryd Swansea,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.38
525756,Brynhyfryd Swansea,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
525756,Brynhyfryd Swansea,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
525756,Brynhyfryd Swansea,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
525756,Brynhyfryd Swansea,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
525756,Brynhyfryd Swansea,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
525756,Brynhyfryd Swansea,2023-06-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.16
525756,Brynhyfryd Swansea,2023-06-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.25
525756,Brynhyfryd Swansea,2023-06-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
525756,Brynhyfryd Swansea,2023-06-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,30.77
525756,Brynhyfryd Swansea,2023-06-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,29.24
525756,Brynhyfryd Swansea,2023-06-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,33.33
525756,Brynhyfryd Swansea,2023-06-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
525756,Brynhyfryd Swansea,2023-06-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
525756,Brynhyfryd Swansea,2023-06-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
525756,Brynhyfryd Swansea,2023-06-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
525756,Brynhyfryd Swansea,2023-06-14T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.97
525756,Brynhyfryd Swansea,2023-06-14T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
525756,Brynhyfryd Swansea,2023-06-14T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.25
525756,Brynhyfryd Swansea,2023-06-14T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.38
525756,Brynhyfryd Swansea,2023-06-14T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.66
525756,Brynhyfryd Swansea,2023-06-14T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.47
525756,Brynhyfryd Swansea,2023-06-14T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.9
525756,Brynhyfryd Swansea,2023-06-14T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.6
525756,Brynhyfryd Swansea,2023-06-14T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.8
525756,Brynhyfryd Swansea,2023-06-14T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.5
525756,Brynhyfryd Swansea,2023-06-14T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
525756,Brynhyfryd Swansea,2023-06-14T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
525756,Brynhyfryd Swansea,2023-06-14T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
525756,Brynhyfryd Swansea,2023-06-14T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.01
525756,Brynhyfryd Swansea,2023-06-14T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.85
525756,Brynhyfryd Swansea,2023-06-14T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.76
525756,Brynhyfryd Swansea,2023-06-14T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-14T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
525756,Brynhyfryd Swansea,2023-06-14T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
525756,Brynhyfryd Swansea,2023-06-14T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
525756,Brynhyfryd Swansea,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
525756,Brynhyfryd Swansea,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
525756,Brynhyfryd Swansea,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.79
525756,Brynhyfryd Swansea,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
525756,Brynhyfryd Swansea,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
525756,Brynhyfryd Swansea,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.6
525756,Brynhyfryd Swansea,2023-06-14T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
525756,Brynhyfryd Swansea,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
525756,Brynhyfryd Swansea,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
525756,Brynhyfryd Swansea,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.22
525756,Brynhyfryd Swansea,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.47
525756,Brynhyfryd Swansea,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.76
525756,Brynhyfryd Swansea,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.83
525756,Brynhyfryd Swansea,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
525756,Brynhyfryd Swansea,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.38
525756,Brynhyfryd Swansea,2023-06-14T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
525756,Brynhyfryd Swansea,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
525756,Brynhyfryd Swansea,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
525756,Brynhyfryd Swansea,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
525756,Brynhyfryd Swansea,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.26
525756,Brynhyfryd Swansea,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.23
525756,Brynhyfryd Swansea,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
525756,Brynhyfryd Swansea,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.23
525756,Brynhyfryd Swansea,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.15
525756,Brynhyfryd Swansea,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.4
525756,Brynhyfryd Swansea,2023-06-14T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
525756,Brynhyfryd Swansea,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
525756,Brynhyfryd Swansea,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
525756,Brynhyfryd Swansea,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.8
525756,Brynhyfryd Swansea,2023-06-14T01:00:00.000+00:00,transformer,,Temperature,C,24.6
525756,Brynhyfryd Swansea,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.38
525756,Brynhyfryd Swansea,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
525756,Brynhyfryd Swansea,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
525756,Brynhyfryd Swansea,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
525756,Brynhyfryd Swansea,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.53
525756,Brynhyfryd Swansea,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
525756,Brynhyfryd Swansea,2023-06-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.56
525756,Brynhyfryd Swansea,2023-06-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.05
525756,Brynhyfryd Swansea,2023-06-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
525756,Brynhyfryd Swansea,2023-06-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,32.06
525756,Brynhyfryd Swansea,2023-06-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
525756,Brynhyfryd Swansea,2023-06-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,34.61
525756,Brynhyfryd Swansea,2023-06-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
525756,Brynhyfryd Swansea,2023-06-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
525756,Brynhyfryd Swansea,2023-06-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
525756,Brynhyfryd Swansea,2023-06-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
525756,Brynhyfryd Swansea,2023-06-14T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.93
525756,Brynhyfryd Swansea,2023-06-14T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
525756,Brynhyfryd Swansea,2023-06-14T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.48
525756,Brynhyfryd Swansea,2023-06-14T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.31
525756,Brynhyfryd Swansea,2023-06-14T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.46
525756,Brynhyfryd Swansea,2023-06-14T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.67
525756,Brynhyfryd Swansea,2023-06-14T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.1
525756,Brynhyfryd Swansea,2023-06-14T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.3
525756,Brynhyfryd Swansea,2023-06-14T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.0
525756,Brynhyfryd Swansea,2023-06-14T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.6
525756,Brynhyfryd Swansea,2023-06-14T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
525756,Brynhyfryd Swansea,2023-06-14T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
525756,Brynhyfryd Swansea,2023-06-14T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
525756,Brynhyfryd Swansea,2023-06-14T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.3
525756,Brynhyfryd Swansea,2023-06-14T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.48
525756,Brynhyfryd Swansea,2023-06-14T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.05
525756,Brynhyfryd Swansea,2023-06-14T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
525756,Brynhyfryd Swansea,2023-06-14T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.0
525756,Brynhyfryd Swansea,2023-06-14T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.5
525756,Brynhyfryd Swansea,2023-06-14T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
525756,Brynhyfryd Swansea,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
525756,Brynhyfryd Swansea,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
525756,Brynhyfryd Swansea,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.97
525756,Brynhyfryd Swansea,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
525756,Brynhyfryd Swansea,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
525756,Brynhyfryd Swansea,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.86
525756,Brynhyfryd Swansea,2023-06-14T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
525756,Brynhyfryd Swansea,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
525756,Brynhyfryd Swansea,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
525756,Brynhyfryd Swansea,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
525756,Brynhyfryd Swansea,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.09
525756,Brynhyfryd Swansea,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.34
525756,Brynhyfryd Swansea,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.72
525756,Brynhyfryd Swansea,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.83
525756,Brynhyfryd Swansea,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
525756,Brynhyfryd Swansea,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.12
525756,Brynhyfryd Swansea,2023-06-14T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
525756,Brynhyfryd Swansea,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
525756,Brynhyfryd Swansea,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
525756,Brynhyfryd Swansea,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
525756,Brynhyfryd Swansea,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.6
525756,Brynhyfryd Swansea,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.46
525756,Brynhyfryd Swansea,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
525756,Brynhyfryd Swansea,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.88
525756,Brynhyfryd Swansea,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.17
525756,Brynhyfryd Swansea,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.14
525756,Brynhyfryd Swansea,2023-06-14T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
525756,Brynhyfryd Swansea,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
525756,Brynhyfryd Swansea,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
525756,Brynhyfryd Swansea,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
525756,Brynhyfryd Swansea,2023-06-14T00:50:00.000+00:00,transformer,,Temperature,C,24.6
525756,Brynhyfryd Swansea,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.4
525756,Brynhyfryd Swansea,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
525756,Brynhyfryd Swansea,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
525756,Brynhyfryd Swansea,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
525756,Brynhyfryd Swansea,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.58
525756,Brynhyfryd Swansea,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
525756,Brynhyfryd Swansea,2023-06-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.69
525756,Brynhyfryd Swansea,2023-06-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.12
525756,Brynhyfryd Swansea,2023-06-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
525756,Brynhyfryd Swansea,2023-06-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,29.7
525756,Brynhyfryd Swansea,2023-06-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,29.96
525756,Brynhyfryd Swansea,2023-06-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,37.85
525756,Brynhyfryd Swansea,2023-06-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
525756,Brynhyfryd Swansea,2023-06-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
525756,Brynhyfryd Swansea,2023-06-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
525756,Brynhyfryd Swansea,2023-06-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
525756,Brynhyfryd Swansea,2023-06-14T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.84
525756,Brynhyfryd Swansea,2023-06-14T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.2
525756,Brynhyfryd Swansea,2023-06-14T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.73
525756,Brynhyfryd Swansea,2023-06-14T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.98
525756,Brynhyfryd Swansea,2023-06-14T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.06
525756,Brynhyfryd Swansea,2023-06-14T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.62
525756,Brynhyfryd Swansea,2023-06-14T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.0
525756,Brynhyfryd Swansea,2023-06-14T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.0
525756,Brynhyfryd Swansea,2023-06-14T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.3
525756,Brynhyfryd Swansea,2023-06-14T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.0
525756,Brynhyfryd Swansea,2023-06-14T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
525756,Brynhyfryd Swansea,2023-06-14T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
525756,Brynhyfryd Swansea,2023-06-14T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
525756,Brynhyfryd Swansea,2023-06-14T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.22
525756,Brynhyfryd Swansea,2023-06-14T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.39
525756,Brynhyfryd Swansea,2023-06-14T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.84
525756,Brynhyfryd Swansea,2023-06-14T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-14T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
525756,Brynhyfryd Swansea,2023-06-14T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
525756,Brynhyfryd Swansea,2023-06-14T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
525756,Brynhyfryd Swansea,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
525756,Brynhyfryd Swansea,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
525756,Brynhyfryd Swansea,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.03
525756,Brynhyfryd Swansea,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
525756,Brynhyfryd Swansea,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
525756,Brynhyfryd Swansea,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
525756,Brynhyfryd Swansea,2023-06-14T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
525756,Brynhyfryd Swansea,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
525756,Brynhyfryd Swansea,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.77
525756,Brynhyfryd Swansea,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.23
525756,Brynhyfryd Swansea,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
525756,Brynhyfryd Swansea,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.9
525756,Brynhyfryd Swansea,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
525756,Brynhyfryd Swansea,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.7
525756,Brynhyfryd Swansea,2023-06-14T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
525756,Brynhyfryd Swansea,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
525756,Brynhyfryd Swansea,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
525756,Brynhyfryd Swansea,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
525756,Brynhyfryd Swansea,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.53
525756,Brynhyfryd Swansea,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.44
525756,Brynhyfryd Swansea,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
525756,Brynhyfryd Swansea,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.88
525756,Brynhyfryd Swansea,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.97
525756,Brynhyfryd Swansea,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.85
525756,Brynhyfryd Swansea,2023-06-14T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
525756,Brynhyfryd Swansea,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
525756,Brynhyfryd Swansea,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
525756,Brynhyfryd Swansea,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
525756,Brynhyfryd Swansea,2023-06-14T00:40:00.000+00:00,transformer,,Temperature,C,24.7
525756,Brynhyfryd Swansea,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.36
525756,Brynhyfryd Swansea,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
525756,Brynhyfryd Swansea,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
525756,Brynhyfryd Swansea,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
525756,Brynhyfryd Swansea,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
525756,Brynhyfryd Swansea,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
525756,Brynhyfryd Swansea,2023-06-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.95
525756,Brynhyfryd Swansea,2023-06-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.2
525756,Brynhyfryd Swansea,2023-06-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
525756,Brynhyfryd Swansea,2023-06-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,29.13
525756,Brynhyfryd Swansea,2023-06-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,29.01
525756,Brynhyfryd Swansea,2023-06-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,38.73
525756,Brynhyfryd Swansea,2023-06-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
525756,Brynhyfryd Swansea,2023-06-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
525756,Brynhyfryd Swansea,2023-06-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
525756,Brynhyfryd Swansea,2023-06-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
525756,Brynhyfryd Swansea,2023-06-14T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.9
525756,Brynhyfryd Swansea,2023-06-14T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
525756,Brynhyfryd Swansea,2023-06-14T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.42
525756,Brynhyfryd Swansea,2023-06-14T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.45
525756,Brynhyfryd Swansea,2023-06-14T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.35
525756,Brynhyfryd Swansea,2023-06-14T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.92
525756,Brynhyfryd Swansea,2023-06-14T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
525756,Brynhyfryd Swansea,2023-06-14T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.9
525756,Brynhyfryd Swansea,2023-06-14T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.5
525756,Brynhyfryd Swansea,2023-06-14T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.8
525756,Brynhyfryd Swansea,2023-06-14T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
525756,Brynhyfryd Swansea,2023-06-14T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
525756,Brynhyfryd Swansea,2023-06-14T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
525756,Brynhyfryd Swansea,2023-06-14T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.59
525756,Brynhyfryd Swansea,2023-06-14T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.35
525756,Brynhyfryd Swansea,2023-06-14T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.94
525756,Brynhyfryd Swansea,2023-06-14T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-14T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.3
525756,Brynhyfryd Swansea,2023-06-14T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
525756,Brynhyfryd Swansea,2023-06-14T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
525756,Brynhyfryd Swansea,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
525756,Brynhyfryd Swansea,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
525756,Brynhyfryd Swansea,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.76
