Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
525756,Brynhyfryd Swansea,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
525756,Brynhyfryd Swansea,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.55
525756,Brynhyfryd Swansea,2023-06-14T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
525756,Brynhyfryd Swansea,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
525756,Brynhyfryd Swansea,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
525756,Brynhyfryd Swansea,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
525756,Brynhyfryd Swansea,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.83
525756,Brynhyfryd Swansea,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.58
525756,Brynhyfryd Swansea,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.6
525756,Brynhyfryd Swansea,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.36
525756,Brynhyfryd Swansea,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
525756,Brynhyfryd Swansea,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.87
525756,Brynhyfryd Swansea,2023-06-14T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
525756,Brynhyfryd Swansea,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
525756,Brynhyfryd Swansea,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
525756,Brynhyfryd Swansea,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
525756,Brynhyfryd Swansea,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.77
525756,Brynhyfryd Swansea,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.63
525756,Brynhyfryd Swansea,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
525756,Brynhyfryd Swansea,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.07
525756,Brynhyfryd Swansea,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
525756,Brynhyfryd Swansea,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.07
525756,Brynhyfryd Swansea,2023-06-14T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
525756,Brynhyfryd Swansea,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
525756,Brynhyfryd Swansea,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
525756,Brynhyfryd Swansea,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.8
525756,Brynhyfryd Swansea,2023-06-14T00:30:00.000+00:00,transformer,,Temperature,C,24.7
525756,Brynhyfryd Swansea,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.37
525756,Brynhyfryd Swansea,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
525756,Brynhyfryd Swansea,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
525756,Brynhyfryd Swansea,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
525756,Brynhyfryd Swansea,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
525756,Brynhyfryd Swansea,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
525756,Brynhyfryd Swansea,2023-06-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.5
525756,Brynhyfryd Swansea,2023-06-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.33
525756,Brynhyfryd Swansea,2023-06-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
525756,Brynhyfryd Swansea,2023-06-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,30.42
525756,Brynhyfryd Swansea,2023-06-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,29.19
525756,Brynhyfryd Swansea,2023-06-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,40.34
525756,Brynhyfryd Swansea,2023-06-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
525756,Brynhyfryd Swansea,2023-06-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
525756,Brynhyfryd Swansea,2023-06-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
525756,Brynhyfryd Swansea,2023-06-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
525756,Brynhyfryd Swansea,2023-06-14T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.07
525756,Brynhyfryd Swansea,2023-06-14T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.24
525756,Brynhyfryd Swansea,2023-06-14T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.25
525756,Brynhyfryd Swansea,2023-06-14T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.23
525756,Brynhyfryd Swansea,2023-06-14T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.22
525756,Brynhyfryd Swansea,2023-06-14T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.36
525756,Brynhyfryd Swansea,2023-06-14T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.0
525756,Brynhyfryd Swansea,2023-06-14T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.1
525756,Brynhyfryd Swansea,2023-06-14T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.2
525756,Brynhyfryd Swansea,2023-06-14T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.3
525756,Brynhyfryd Swansea,2023-06-14T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
525756,Brynhyfryd Swansea,2023-06-14T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
525756,Brynhyfryd Swansea,2023-06-14T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
525756,Brynhyfryd Swansea,2023-06-14T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.59
525756,Brynhyfryd Swansea,2023-06-14T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.77
525756,Brynhyfryd Swansea,2023-06-14T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.09
525756,Brynhyfryd Swansea,2023-06-14T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
525756,Brynhyfryd Swansea,2023-06-14T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.5
525756,Brynhyfryd Swansea,2023-06-14T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
525756,Brynhyfryd Swansea,2023-06-14T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
525756,Brynhyfryd Swansea,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
525756,Brynhyfryd Swansea,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
525756,Brynhyfryd Swansea,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.77
525756,Brynhyfryd Swansea,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
525756,Brynhyfryd Swansea,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
525756,Brynhyfryd Swansea,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.46
525756,Brynhyfryd Swansea,2023-06-14T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
525756,Brynhyfryd Swansea,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
525756,Brynhyfryd Swansea,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
525756,Brynhyfryd Swansea,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
525756,Brynhyfryd Swansea,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.07
525756,Brynhyfryd Swansea,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.28
525756,Brynhyfryd Swansea,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.02
525756,Brynhyfryd Swansea,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.99
525756,Brynhyfryd Swansea,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
525756,Brynhyfryd Swansea,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.0
525756,Brynhyfryd Swansea,2023-06-14T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
525756,Brynhyfryd Swansea,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
525756,Brynhyfryd Swansea,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
525756,Brynhyfryd Swansea,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.8
525756,Brynhyfryd Swansea,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.67
525756,Brynhyfryd Swansea,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.57
525756,Brynhyfryd Swansea,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
525756,Brynhyfryd Swansea,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.11
525756,Brynhyfryd Swansea,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.35
525756,Brynhyfryd Swansea,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.65
525756,Brynhyfryd Swansea,2023-06-14T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
525756,Brynhyfryd Swansea,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
525756,Brynhyfryd Swansea,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
525756,Brynhyfryd Swansea,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.2
525756,Brynhyfryd Swansea,2023-06-14T00:20:00.000+00:00,transformer,,Temperature,C,24.8
525756,Brynhyfryd Swansea,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.38
525756,Brynhyfryd Swansea,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
525756,Brynhyfryd Swansea,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
525756,Brynhyfryd Swansea,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
525756,Brynhyfryd Swansea,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.59
525756,Brynhyfryd Swansea,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
525756,Brynhyfryd Swansea,2023-06-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.86
525756,Brynhyfryd Swansea,2023-06-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.53
525756,Brynhyfryd Swansea,2023-06-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
525756,Brynhyfryd Swansea,2023-06-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,29.9
525756,Brynhyfryd Swansea,2023-06-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,29.92
525756,Brynhyfryd Swansea,2023-06-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,40.56
525756,Brynhyfryd Swansea,2023-06-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
525756,Brynhyfryd Swansea,2023-06-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
525756,Brynhyfryd Swansea,2023-06-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
525756,Brynhyfryd Swansea,2023-06-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
525756,Brynhyfryd Swansea,2023-06-14T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.04
525756,Brynhyfryd Swansea,2023-06-14T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.13
525756,Brynhyfryd Swansea,2023-06-14T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.35
525756,Brynhyfryd Swansea,2023-06-14T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.82
525756,Brynhyfryd Swansea,2023-06-14T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.12
525756,Brynhyfryd Swansea,2023-06-14T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.45
525756,Brynhyfryd Swansea,2023-06-14T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
525756,Brynhyfryd Swansea,2023-06-14T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.5
525756,Brynhyfryd Swansea,2023-06-14T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.8
525756,Brynhyfryd Swansea,2023-06-14T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.7
525756,Brynhyfryd Swansea,2023-06-14T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
525756,Brynhyfryd Swansea,2023-06-14T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
525756,Brynhyfryd Swansea,2023-06-14T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
525756,Brynhyfryd Swansea,2023-06-14T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.73
525756,Brynhyfryd Swansea,2023-06-14T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.53
525756,Brynhyfryd Swansea,2023-06-14T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.16
525756,Brynhyfryd Swansea,2023-06-14T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
525756,Brynhyfryd Swansea,2023-06-14T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
525756,Brynhyfryd Swansea,2023-06-14T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
525756,Brynhyfryd Swansea,2023-06-14T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
525756,Brynhyfryd Swansea,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
525756,Brynhyfryd Swansea,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
525756,Brynhyfryd Swansea,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.91
525756,Brynhyfryd Swansea,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
525756,Brynhyfryd Swansea,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
525756,Brynhyfryd Swansea,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.27
525756,Brynhyfryd Swansea,2023-06-14T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
525756,Brynhyfryd Swansea,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
525756,Brynhyfryd Swansea,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
525756,Brynhyfryd Swansea,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.0
525756,Brynhyfryd Swansea,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.41
525756,Brynhyfryd Swansea,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.62
525756,Brynhyfryd Swansea,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.6
525756,Brynhyfryd Swansea,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.23
525756,Brynhyfryd Swansea,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.36
525756,Brynhyfryd Swansea,2023-06-14T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
525756,Brynhyfryd Swansea,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
525756,Brynhyfryd Swansea,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
525756,Brynhyfryd Swansea,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
525756,Brynhyfryd Swansea,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.93
525756,Brynhyfryd Swansea,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.48
525756,Brynhyfryd Swansea,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
525756,Brynhyfryd Swansea,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.95
525756,Brynhyfryd Swansea,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.8
525756,Brynhyfryd Swansea,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.73
525756,Brynhyfryd Swansea,2023-06-14T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
525756,Brynhyfryd Swansea,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
525756,Brynhyfryd Swansea,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
525756,Brynhyfryd Swansea,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.4
525756,Brynhyfryd Swansea,2023-06-14T00:10:00.000+00:00,transformer,,Temperature,C,24.8
525756,Brynhyfryd Swansea,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.36
525756,Brynhyfryd Swansea,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
525756,Brynhyfryd Swansea,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
525756,Brynhyfryd Swansea,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
525756,Brynhyfryd Swansea,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.58
525756,Brynhyfryd Swansea,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
525756,Brynhyfryd Swansea,2023-06-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.91
525756,Brynhyfryd Swansea,2023-06-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.46
525756,Brynhyfryd Swansea,2023-06-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
525756,Brynhyfryd Swansea,2023-06-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,30.16
525756,Brynhyfryd Swansea,2023-06-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,30.47
525756,Brynhyfryd Swansea,2023-06-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,37.97
525756,Brynhyfryd Swansea,2023-06-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
525756,Brynhyfryd Swansea,2023-06-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
525756,Brynhyfryd Swansea,2023-06-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
525756,Brynhyfryd Swansea,2023-06-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
525756,Brynhyfryd Swansea,2023-06-14T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.37
525756,Brynhyfryd Swansea,2023-06-14T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
525756,Brynhyfryd Swansea,2023-06-14T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.7
525756,Brynhyfryd Swansea,2023-06-14T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.71
525756,Brynhyfryd Swansea,2023-06-14T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.03
525756,Brynhyfryd Swansea,2023-06-14T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.17
525756,Brynhyfryd Swansea,2023-06-14T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
525756,Brynhyfryd Swansea,2023-06-14T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.8
525756,Brynhyfryd Swansea,2023-06-14T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.5
525756,Brynhyfryd Swansea,2023-06-14T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.0
525756,Brynhyfryd Swansea,2023-06-14T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
525756,Brynhyfryd Swansea,2023-06-14T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
525756,Brynhyfryd Swansea,2023-06-14T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
525756,Brynhyfryd Swansea,2023-06-14T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.46
525756,Brynhyfryd Swansea,2023-06-14T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.88
525756,Brynhyfryd Swansea,2023-06-14T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.93
525756,Brynhyfryd Swansea,2023-06-14T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
525756,Brynhyfryd Swansea,2023-06-14T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-14T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
525756,Brynhyfryd Swansea,2023-06-14T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
525756,Brynhyfryd Swansea,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
525756,Brynhyfryd Swansea,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
525756,Brynhyfryd Swansea,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.49
525756,Brynhyfryd Swansea,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
525756,Brynhyfryd Swansea,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.01
525756,Brynhyfryd Swansea,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
525756,Brynhyfryd Swansea,2023-06-14T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
525756,Brynhyfryd Swansea,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
525756,Brynhyfryd Swansea,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
525756,Brynhyfryd Swansea,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
525756,Brynhyfryd Swansea,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.05
525756,Brynhyfryd Swansea,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.36
525756,Brynhyfryd Swansea,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.44
525756,Brynhyfryd Swansea,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.32
525756,Brynhyfryd Swansea,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
525756,Brynhyfryd Swansea,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
525756,Brynhyfryd Swansea,2023-06-14T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
525756,Brynhyfryd Swansea,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
525756,Brynhyfryd Swansea,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
525756,Brynhyfryd Swansea,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
525756,Brynhyfryd Swansea,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.2
525756,Brynhyfryd Swansea,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.34
525756,Brynhyfryd Swansea,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
525756,Brynhyfryd Swansea,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.06
525756,Brynhyfryd Swansea,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.08
525756,Brynhyfryd Swansea,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.81
525756,Brynhyfryd Swansea,2023-06-14T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
525756,Brynhyfryd Swansea,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
525756,Brynhyfryd Swansea,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
525756,Brynhyfryd Swansea,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.8
525756,Brynhyfryd Swansea,2023-06-14T00:00:00.000+00:00,transformer,,Temperature,C,24.9
525756,Brynhyfryd Swansea,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.43
525756,Brynhyfryd Swansea,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
525756,Brynhyfryd Swansea,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
525756,Brynhyfryd Swansea,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
525756,Brynhyfryd Swansea,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.67
525756,Brynhyfryd Swansea,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
525756,Brynhyfryd Swansea,2023-06-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.7
525756,Brynhyfryd Swansea,2023-06-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.07
525756,Brynhyfryd Swansea,2023-06-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
525756,Brynhyfryd Swansea,2023-06-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,28.84
525756,Brynhyfryd Swansea,2023-06-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,30.12
525756,Brynhyfryd Swansea,2023-06-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,32.8
525756,Brynhyfryd Swansea,2023-06-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
525756,Brynhyfryd Swansea,2023-06-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
525756,Brynhyfryd Swansea,2023-06-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
525756,Brynhyfryd Swansea,2023-06-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
525756,Brynhyfryd Swansea,2023-06-15T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.75
525756,Brynhyfryd Swansea,2023-06-15T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.14
525756,Brynhyfryd Swansea,2023-06-15T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.65
525756,Brynhyfryd Swansea,2023-06-15T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.56
525756,Brynhyfryd Swansea,2023-06-15T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.71
525756,Brynhyfryd Swansea,2023-06-15T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.03
525756,Brynhyfryd Swansea,2023-06-15T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.2
525756,Brynhyfryd Swansea,2023-06-15T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.8
525756,Brynhyfryd Swansea,2023-06-15T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.0
525756,Brynhyfryd Swansea,2023-06-15T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.3
525756,Brynhyfryd Swansea,2023-06-15T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
525756,Brynhyfryd Swansea,2023-06-15T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
525756,Brynhyfryd Swansea,2023-06-15T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
525756,Brynhyfryd Swansea,2023-06-15T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.78
525756,Brynhyfryd Swansea,2023-06-15T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.16
525756,Brynhyfryd Swansea,2023-06-15T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.1
525756,Brynhyfryd Swansea,2023-06-15T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
525756,Brynhyfryd Swansea,2023-06-15T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
525756,Brynhyfryd Swansea,2023-06-15T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
525756,Brynhyfryd Swansea,2023-06-15T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
525756,Brynhyfryd Swansea,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
525756,Brynhyfryd Swansea,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
525756,Brynhyfryd Swansea,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.97
525756,Brynhyfryd Swansea,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
525756,Brynhyfryd Swansea,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
525756,Brynhyfryd Swansea,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.31
525756,Brynhyfryd Swansea,2023-06-15T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
525756,Brynhyfryd Swansea,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
525756,Brynhyfryd Swansea,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
525756,Brynhyfryd Swansea,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
525756,Brynhyfryd Swansea,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.66
525756,Brynhyfryd Swansea,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.24
525756,Brynhyfryd Swansea,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
525756,Brynhyfryd Swansea,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.3
525756,Brynhyfryd Swansea,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
525756,Brynhyfryd Swansea,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
525756,Brynhyfryd Swansea,2023-06-15T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
525756,Brynhyfryd Swansea,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
525756,Brynhyfryd Swansea,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
525756,Brynhyfryd Swansea,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
525756,Brynhyfryd Swansea,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.85
525756,Brynhyfryd Swansea,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.02
525756,Brynhyfryd Swansea,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
525756,Brynhyfryd Swansea,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.52
525756,Brynhyfryd Swansea,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.42
525756,Brynhyfryd Swansea,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.34
525756,Brynhyfryd Swansea,2023-06-15T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
525756,Brynhyfryd Swansea,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
525756,Brynhyfryd Swansea,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
525756,Brynhyfryd Swansea,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.8
525756,Brynhyfryd Swansea,2023-06-15T23:50:00.000+00:00,transformer,,Temperature,C,25.1
525756,Brynhyfryd Swansea,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.43
525756,Brynhyfryd Swansea,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
525756,Brynhyfryd Swansea,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
525756,Brynhyfryd Swansea,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
525756,Brynhyfryd Swansea,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.64
525756,Brynhyfryd Swansea,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
525756,Brynhyfryd Swansea,2023-06-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.53
525756,Brynhyfryd Swansea,2023-06-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.39
525756,Brynhyfryd Swansea,2023-06-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
525756,Brynhyfryd Swansea,2023-06-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,30.51
525756,Brynhyfryd Swansea,2023-06-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,30.81
525756,Brynhyfryd Swansea,2023-06-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,36.01
525756,Brynhyfryd Swansea,2023-06-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
525756,Brynhyfryd Swansea,2023-06-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
525756,Brynhyfryd Swansea,2023-06-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
525756,Brynhyfryd Swansea,2023-06-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
525756,Brynhyfryd Swansea,2023-06-15T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.41
525756,Brynhyfryd Swansea,2023-06-15T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.2
525756,Brynhyfryd Swansea,2023-06-15T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.25
525756,Brynhyfryd Swansea,2023-06-15T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.57
525756,Brynhyfryd Swansea,2023-06-15T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.03
525756,Brynhyfryd Swansea,2023-06-15T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.55
525756,Brynhyfryd Swansea,2023-06-15T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.6
525756,Brynhyfryd Swansea,2023-06-15T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.6
525756,Brynhyfryd Swansea,2023-06-15T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.2
525756,Brynhyfryd Swansea,2023-06-15T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.4
525756,Brynhyfryd Swansea,2023-06-15T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
525756,Brynhyfryd Swansea,2023-06-15T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
525756,Brynhyfryd Swansea,2023-06-15T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
525756,Brynhyfryd Swansea,2023-06-15T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.59
525756,Brynhyfryd Swansea,2023-06-15T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.05
525756,Brynhyfryd Swansea,2023-06-15T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.45
525756,Brynhyfryd Swansea,2023-06-15T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
525756,Brynhyfryd Swansea,2023-06-15T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
525756,Brynhyfryd Swansea,2023-06-15T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
525756,Brynhyfryd Swansea,2023-06-15T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
525756,Brynhyfryd Swansea,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
525756,Brynhyfryd Swansea,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
525756,Brynhyfryd Swansea,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.41
525756,Brynhyfryd Swansea,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
525756,Brynhyfryd Swansea,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
525756,Brynhyfryd Swansea,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
525756,Brynhyfryd Swansea,2023-06-15T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
525756,Brynhyfryd Swansea,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
525756,Brynhyfryd Swansea,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
525756,Brynhyfryd Swansea,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.91
525756,Brynhyfryd Swansea,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.8
525756,Brynhyfryd Swansea,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
525756,Brynhyfryd Swansea,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.1
525756,Brynhyfryd Swansea,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
525756,Brynhyfryd Swansea,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
525756,Brynhyfryd Swansea,2023-06-15T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
525756,Brynhyfryd Swansea,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
525756,Brynhyfryd Swansea,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
525756,Brynhyfryd Swansea,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
525756,Brynhyfryd Swansea,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.9
525756,Brynhyfryd Swansea,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.44
525756,Brynhyfryd Swansea,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.79
525756,Brynhyfryd Swansea,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.92
525756,Brynhyfryd Swansea,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.58
525756,Brynhyfryd Swansea,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.13
525756,Brynhyfryd Swansea,2023-06-15T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
525756,Brynhyfryd Swansea,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
525756,Brynhyfryd Swansea,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
525756,Brynhyfryd Swansea,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.0
525756,Brynhyfryd Swansea,2023-06-15T23:40:00.000+00:00,transformer,,Temperature,C,25.1
525756,Brynhyfryd Swansea,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.42
525756,Brynhyfryd Swansea,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
525756,Brynhyfryd Swansea,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
525756,Brynhyfryd Swansea,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
525756,Brynhyfryd Swansea,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.61
525756,Brynhyfryd Swansea,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
525756,Brynhyfryd Swansea,2023-06-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.22
525756,Brynhyfryd Swansea,2023-06-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.62
525756,Brynhyfryd Swansea,2023-06-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
525756,Brynhyfryd Swansea,2023-06-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,30.51
525756,Brynhyfryd Swansea,2023-06-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,31.97
525756,Brynhyfryd Swansea,2023-06-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,38.06
525756,Brynhyfryd Swansea,2023-06-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
525756,Brynhyfryd Swansea,2023-06-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
525756,Brynhyfryd Swansea,2023-06-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
525756,Brynhyfryd Swansea,2023-06-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
525756,Brynhyfryd Swansea,2023-06-15T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.33
525756,Brynhyfryd Swansea,2023-06-15T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.75
525756,Brynhyfryd Swansea,2023-06-15T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.14
525756,Brynhyfryd Swansea,2023-06-15T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.99
525756,Brynhyfryd Swansea,2023-06-15T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.03
525756,Brynhyfryd Swansea,2023-06-15T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.21
525756,Brynhyfryd Swansea,2023-06-15T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,26.5
525756,Brynhyfryd Swansea,2023-06-15T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.3
525756,Brynhyfryd Swansea,2023-06-15T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.4
525756,Brynhyfryd Swansea,2023-06-15T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.6
525756,Brynhyfryd Swansea,2023-06-15T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
525756,Brynhyfryd Swansea,2023-06-15T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
525756,Brynhyfryd Swansea,2023-06-15T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
525756,Brynhyfryd Swansea,2023-06-15T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.57
525756,Brynhyfryd Swansea,2023-06-15T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.81
525756,Brynhyfryd Swansea,2023-06-15T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.67
525756,Brynhyfryd Swansea,2023-06-15T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
525756,Brynhyfryd Swansea,2023-06-15T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-15T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
525756,Brynhyfryd Swansea,2023-06-15T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
525756,Brynhyfryd Swansea,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
525756,Brynhyfryd Swansea,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
525756,Brynhyfryd Swansea,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.15
525756,Brynhyfryd Swansea,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
525756,Brynhyfryd Swansea,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
525756,Brynhyfryd Swansea,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.6
525756,Brynhyfryd Swansea,2023-06-15T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
525756,Brynhyfryd Swansea,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
525756,Brynhyfryd Swansea,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
525756,Brynhyfryd Swansea,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
525756,Brynhyfryd Swansea,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.9
525756,Brynhyfryd Swansea,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.94
525756,Brynhyfryd Swansea,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
525756,Brynhyfryd Swansea,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.13
525756,Brynhyfryd Swansea,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.33
525756,Brynhyfryd Swansea,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
525756,Brynhyfryd Swansea,2023-06-15T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
525756,Brynhyfryd Swansea,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
525756,Brynhyfryd Swansea,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
525756,Brynhyfryd Swansea,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
525756,Brynhyfryd Swansea,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.95
525756,Brynhyfryd Swansea,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.57
525756,Brynhyfryd Swansea,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.12
525756,Brynhyfryd Swansea,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.78
525756,Brynhyfryd Swansea,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.89
525756,Brynhyfryd Swansea,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.83
525756,Brynhyfryd Swansea,2023-06-15T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
525756,Brynhyfryd Swansea,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
525756,Brynhyfryd Swansea,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
525756,Brynhyfryd Swansea,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.5
525756,Brynhyfryd Swansea,2023-06-15T23:30:00.000+00:00,transformer,,Temperature,C,25.2
525756,Brynhyfryd Swansea,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.44
525756,Brynhyfryd Swansea,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
525756,Brynhyfryd Swansea,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
525756,Brynhyfryd Swansea,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
525756,Brynhyfryd Swansea,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.61
525756,Brynhyfryd Swansea,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
525756,Brynhyfryd Swansea,2023-06-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.11
525756,Brynhyfryd Swansea,2023-06-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.49
525756,Brynhyfryd Swansea,2023-06-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
525756,Brynhyfryd Swansea,2023-06-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,29.82
525756,Brynhyfryd Swansea,2023-06-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,34.09
525756,Brynhyfryd Swansea,2023-06-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,40.95
525756,Brynhyfryd Swansea,2023-06-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
525756,Brynhyfryd Swansea,2023-06-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
525756,Brynhyfryd Swansea,2023-06-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
525756,Brynhyfryd Swansea,2023-06-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
525756,Brynhyfryd Swansea,2023-06-15T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.34
525756,Brynhyfryd Swansea,2023-06-15T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.42
525756,Brynhyfryd Swansea,2023-06-15T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.82
525756,Brynhyfryd Swansea,2023-06-15T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.91
525756,Brynhyfryd Swansea,2023-06-15T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.6
525756,Brynhyfryd Swansea,2023-06-15T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.67
525756,Brynhyfryd Swansea,2023-06-15T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,27.9
525756,Brynhyfryd Swansea,2023-06-15T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.3
525756,Brynhyfryd Swansea,2023-06-15T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.5
525756,Brynhyfryd Swansea,2023-06-15T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.1
525756,Brynhyfryd Swansea,2023-06-15T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
525756,Brynhyfryd Swansea,2023-06-15T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
525756,Brynhyfryd Swansea,2023-06-15T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
525756,Brynhyfryd Swansea,2023-06-15T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.79
525756,Brynhyfryd Swansea,2023-06-15T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.09
525756,Brynhyfryd Swansea,2023-06-15T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.77
525756,Brynhyfryd Swansea,2023-06-15T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
525756,Brynhyfryd Swansea,2023-06-15T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
525756,Brynhyfryd Swansea,2023-06-15T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
525756,Brynhyfryd Swansea,2023-06-15T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
525756,Brynhyfryd Swansea,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
525756,Brynhyfryd Swansea,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
525756,Brynhyfryd Swansea,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.15
525756,Brynhyfryd Swansea,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
525756,Brynhyfryd Swansea,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
525756,Brynhyfryd Swansea,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
525756,Brynhyfryd Swansea,2023-06-15T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
525756,Brynhyfryd Swansea,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
525756,Brynhyfryd Swansea,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
525756,Brynhyfryd Swansea,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
525756,Brynhyfryd Swansea,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.3
525756,Brynhyfryd Swansea,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.05
525756,Brynhyfryd Swansea,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.41
525756,Brynhyfryd Swansea,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.14
525756,Brynhyfryd Swansea,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.76
525756,Brynhyfryd Swansea,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.77
525756,Brynhyfryd Swansea,2023-06-15T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
525756,Brynhyfryd Swansea,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
525756,Brynhyfryd Swansea,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
525756,Brynhyfryd Swansea,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
525756,Brynhyfryd Swansea,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.5
525756,Brynhyfryd Swansea,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
525756,Brynhyfryd Swansea,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
525756,Brynhyfryd Swansea,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.28
525756,Brynhyfryd Swansea,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.37
525756,Brynhyfryd Swansea,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.31
525756,Brynhyfryd Swansea,2023-06-15T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
525756,Brynhyfryd Swansea,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
525756,Brynhyfryd Swansea,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
525756,Brynhyfryd Swansea,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.6
525756,Brynhyfryd Swansea,2023-06-15T23:20:00.000+00:00,transformer,,Temperature,C,25.3
525756,Brynhyfryd Swansea,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.47
525756,Brynhyfryd Swansea,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
525756,Brynhyfryd Swansea,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
525756,Brynhyfryd Swansea,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
525756,Brynhyfryd Swansea,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.62
525756,Brynhyfryd Swansea,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
525756,Brynhyfryd Swansea,2023-06-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.85
525756,Brynhyfryd Swansea,2023-06-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.82
525756,Brynhyfryd Swansea,2023-06-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
525756,Brynhyfryd Swansea,2023-06-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,29.45
525756,Brynhyfryd Swansea,2023-06-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,37.44
525756,Brynhyfryd Swansea,2023-06-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,36.71
525756,Brynhyfryd Swansea,2023-06-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
525756,Brynhyfryd Swansea,2023-06-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
525756,Brynhyfryd Swansea,2023-06-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
525756,Brynhyfryd Swansea,2023-06-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
525756,Brynhyfryd Swansea,2023-06-15T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.68
525756,Brynhyfryd Swansea,2023-06-15T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.32
