Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-15T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.74
525756,Brynhyfryd Swansea,2023-06-15T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.55
525756,Brynhyfryd Swansea,2023-06-15T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.51
525756,Brynhyfryd Swansea,2023-06-15T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.87
525756,Brynhyfryd Swansea,2023-06-15T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,25.6
525756,Brynhyfryd Swansea,2023-06-15T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.6
525756,Brynhyfryd Swansea,2023-06-15T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.2
525756,Brynhyfryd Swansea,2023-06-15T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.8
525756,Brynhyfryd Swansea,2023-06-15T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
525756,Brynhyfryd Swansea,2023-06-15T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
525756,Brynhyfryd Swansea,2023-06-15T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
525756,Brynhyfryd Swansea,2023-06-15T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.8
525756,Brynhyfryd Swansea,2023-06-15T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.25
525756,Brynhyfryd Swansea,2023-06-15T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.89
525756,Brynhyfryd Swansea,2023-06-15T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
525756,Brynhyfryd Swansea,2023-06-15T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
525756,Brynhyfryd Swansea,2023-06-15T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
525756,Brynhyfryd Swansea,2023-06-15T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
525756,Brynhyfryd Swansea,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
525756,Brynhyfryd Swansea,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
525756,Brynhyfryd Swansea,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.35
525756,Brynhyfryd Swansea,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
525756,Brynhyfryd Swansea,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
525756,Brynhyfryd Swansea,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
525756,Brynhyfryd Swansea,2023-06-15T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
525756,Brynhyfryd Swansea,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
525756,Brynhyfryd Swansea,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
525756,Brynhyfryd Swansea,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
525756,Brynhyfryd Swansea,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.35
525756,Brynhyfryd Swansea,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.44
525756,Brynhyfryd Swansea,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.82
525756,Brynhyfryd Swansea,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.95
525756,Brynhyfryd Swansea,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.8
525756,Brynhyfryd Swansea,2023-06-15T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
525756,Brynhyfryd Swansea,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
525756,Brynhyfryd Swansea,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
525756,Brynhyfryd Swansea,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
525756,Brynhyfryd Swansea,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.32
525756,Brynhyfryd Swansea,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.14
525756,Brynhyfryd Swansea,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
525756,Brynhyfryd Swansea,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.74
525756,Brynhyfryd Swansea,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.08
525756,Brynhyfryd Swansea,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.74
525756,Brynhyfryd Swansea,2023-06-15T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
525756,Brynhyfryd Swansea,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
525756,Brynhyfryd Swansea,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.4
525756,Brynhyfryd Swansea,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.6
525756,Brynhyfryd Swansea,2023-06-15T23:10:00.000+00:00,transformer,,Temperature,C,25.3
525756,Brynhyfryd Swansea,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.46
525756,Brynhyfryd Swansea,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
525756,Brynhyfryd Swansea,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.53
525756,Brynhyfryd Swansea,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
525756,Brynhyfryd Swansea,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.67
525756,Brynhyfryd Swansea,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
525756,Brynhyfryd Swansea,2023-06-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.73
525756,Brynhyfryd Swansea,2023-06-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.35
525756,Brynhyfryd Swansea,2023-06-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
525756,Brynhyfryd Swansea,2023-06-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,32.25
525756,Brynhyfryd Swansea,2023-06-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,38.65
525756,Brynhyfryd Swansea,2023-06-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,36.95
525756,Brynhyfryd Swansea,2023-06-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
525756,Brynhyfryd Swansea,2023-06-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
525756,Brynhyfryd Swansea,2023-06-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
525756,Brynhyfryd Swansea,2023-06-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
525756,Brynhyfryd Swansea,2023-06-15T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.47
525756,Brynhyfryd Swansea,2023-06-15T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.51
525756,Brynhyfryd Swansea,2023-06-15T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.32
525756,Brynhyfryd Swansea,2023-06-15T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.51
525756,Brynhyfryd Swansea,2023-06-15T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.53
525756,Brynhyfryd Swansea,2023-06-15T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.1
525756,Brynhyfryd Swansea,2023-06-15T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,23.9
525756,Brynhyfryd Swansea,2023-06-15T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.4
525756,Brynhyfryd Swansea,2023-06-15T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.3
525756,Brynhyfryd Swansea,2023-06-15T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.3
525756,Brynhyfryd Swansea,2023-06-15T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
525756,Brynhyfryd Swansea,2023-06-15T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
525756,Brynhyfryd Swansea,2023-06-15T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
525756,Brynhyfryd Swansea,2023-06-15T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.78
525756,Brynhyfryd Swansea,2023-06-15T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.27
525756,Brynhyfryd Swansea,2023-06-15T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.15
525756,Brynhyfryd Swansea,2023-06-15T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
525756,Brynhyfryd Swansea,2023-06-15T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
525756,Brynhyfryd Swansea,2023-06-15T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
525756,Brynhyfryd Swansea,2023-06-15T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.3
525756,Brynhyfryd Swansea,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
525756,Brynhyfryd Swansea,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
525756,Brynhyfryd Swansea,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.2
525756,Brynhyfryd Swansea,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
525756,Brynhyfryd Swansea,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
525756,Brynhyfryd Swansea,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
525756,Brynhyfryd Swansea,2023-06-15T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
525756,Brynhyfryd Swansea,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
525756,Brynhyfryd Swansea,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
525756,Brynhyfryd Swansea,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
525756,Brynhyfryd Swansea,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.83
525756,Brynhyfryd Swansea,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.87
525756,Brynhyfryd Swansea,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.56
525756,Brynhyfryd Swansea,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.5
525756,Brynhyfryd Swansea,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.28
525756,Brynhyfryd Swansea,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
525756,Brynhyfryd Swansea,2023-06-15T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
525756,Brynhyfryd Swansea,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
525756,Brynhyfryd Swansea,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
525756,Brynhyfryd Swansea,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
525756,Brynhyfryd Swansea,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.42
525756,Brynhyfryd Swansea,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.28
525756,Brynhyfryd Swansea,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
525756,Brynhyfryd Swansea,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.73
525756,Brynhyfryd Swansea,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.42
525756,Brynhyfryd Swansea,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.25
525756,Brynhyfryd Swansea,2023-06-15T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
525756,Brynhyfryd Swansea,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
525756,Brynhyfryd Swansea,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.1
525756,Brynhyfryd Swansea,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.7
525756,Brynhyfryd Swansea,2023-06-15T23:00:00.000+00:00,transformer,,Temperature,C,25.4
525756,Brynhyfryd Swansea,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.44
525756,Brynhyfryd Swansea,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
525756,Brynhyfryd Swansea,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
525756,Brynhyfryd Swansea,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
525756,Brynhyfryd Swansea,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.66
525756,Brynhyfryd Swansea,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
525756,Brynhyfryd Swansea,2023-06-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.85
525756,Brynhyfryd Swansea,2023-06-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.84
525756,Brynhyfryd Swansea,2023-06-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
525756,Brynhyfryd Swansea,2023-06-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,34.6
525756,Brynhyfryd Swansea,2023-06-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,40.68
525756,Brynhyfryd Swansea,2023-06-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,37.93
525756,Brynhyfryd Swansea,2023-06-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
525756,Brynhyfryd Swansea,2023-06-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
525756,Brynhyfryd Swansea,2023-06-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
525756,Brynhyfryd Swansea,2023-06-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
525756,Brynhyfryd Swansea,2023-06-15T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.41
525756,Brynhyfryd Swansea,2023-06-15T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.61
525756,Brynhyfryd Swansea,2023-06-15T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.85
525756,Brynhyfryd Swansea,2023-06-15T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.97
525756,Brynhyfryd Swansea,2023-06-15T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.33
525756,Brynhyfryd Swansea,2023-06-15T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.81
525756,Brynhyfryd Swansea,2023-06-15T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,23.9
525756,Brynhyfryd Swansea,2023-06-15T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.2
525756,Brynhyfryd Swansea,2023-06-15T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.6
525756,Brynhyfryd Swansea,2023-06-15T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.2
525756,Brynhyfryd Swansea,2023-06-15T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
525756,Brynhyfryd Swansea,2023-06-15T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
525756,Brynhyfryd Swansea,2023-06-15T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
525756,Brynhyfryd Swansea,2023-06-15T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.15
525756,Brynhyfryd Swansea,2023-06-15T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.16
525756,Brynhyfryd Swansea,2023-06-15T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.08
525756,Brynhyfryd Swansea,2023-06-15T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
525756,Brynhyfryd Swansea,2023-06-15T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
525756,Brynhyfryd Swansea,2023-06-15T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
525756,Brynhyfryd Swansea,2023-06-15T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
525756,Brynhyfryd Swansea,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
525756,Brynhyfryd Swansea,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.68
525756,Brynhyfryd Swansea,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.1
525756,Brynhyfryd Swansea,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
525756,Brynhyfryd Swansea,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.23
525756,Brynhyfryd Swansea,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.58
525756,Brynhyfryd Swansea,2023-06-15T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
525756,Brynhyfryd Swansea,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
525756,Brynhyfryd Swansea,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
525756,Brynhyfryd Swansea,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.38
525756,Brynhyfryd Swansea,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.88
525756,Brynhyfryd Swansea,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.61
525756,Brynhyfryd Swansea,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.58
525756,Brynhyfryd Swansea,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.59
525756,Brynhyfryd Swansea,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
525756,Brynhyfryd Swansea,2023-06-15T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
525756,Brynhyfryd Swansea,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
525756,Brynhyfryd Swansea,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
525756,Brynhyfryd Swansea,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
525756,Brynhyfryd Swansea,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.76
525756,Brynhyfryd Swansea,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.65
525756,Brynhyfryd Swansea,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
525756,Brynhyfryd Swansea,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.96
525756,Brynhyfryd Swansea,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.71
525756,Brynhyfryd Swansea,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.58
525756,Brynhyfryd Swansea,2023-06-15T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
525756,Brynhyfryd Swansea,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
525756,Brynhyfryd Swansea,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
525756,Brynhyfryd Swansea,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.1
525756,Brynhyfryd Swansea,2023-06-15T22:50:00.000+00:00,transformer,,Temperature,C,25.4
525756,Brynhyfryd Swansea,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.41
525756,Brynhyfryd Swansea,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
525756,Brynhyfryd Swansea,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
525756,Brynhyfryd Swansea,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
525756,Brynhyfryd Swansea,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.66
525756,Brynhyfryd Swansea,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
525756,Brynhyfryd Swansea,2023-06-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.47
525756,Brynhyfryd Swansea,2023-06-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.07
525756,Brynhyfryd Swansea,2023-06-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
525756,Brynhyfryd Swansea,2023-06-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,34.31
525756,Brynhyfryd Swansea,2023-06-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,40.02
525756,Brynhyfryd Swansea,2023-06-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,39.12
525756,Brynhyfryd Swansea,2023-06-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
525756,Brynhyfryd Swansea,2023-06-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
525756,Brynhyfryd Swansea,2023-06-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
525756,Brynhyfryd Swansea,2023-06-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
525756,Brynhyfryd Swansea,2023-06-15T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.57
525756,Brynhyfryd Swansea,2023-06-15T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.54
525756,Brynhyfryd Swansea,2023-06-15T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.59
525756,Brynhyfryd Swansea,2023-06-15T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.23
525756,Brynhyfryd Swansea,2023-06-15T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.63
525756,Brynhyfryd Swansea,2023-06-15T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.16
525756,Brynhyfryd Swansea,2023-06-15T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,31.2
525756,Brynhyfryd Swansea,2023-06-15T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.5
525756,Brynhyfryd Swansea,2023-06-15T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.9
525756,Brynhyfryd Swansea,2023-06-15T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.0
525756,Brynhyfryd Swansea,2023-06-15T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
525756,Brynhyfryd Swansea,2023-06-15T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
525756,Brynhyfryd Swansea,2023-06-15T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
525756,Brynhyfryd Swansea,2023-06-15T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.61
525756,Brynhyfryd Swansea,2023-06-15T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.38
525756,Brynhyfryd Swansea,2023-06-15T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.92
525756,Brynhyfryd Swansea,2023-06-15T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
525756,Brynhyfryd Swansea,2023-06-15T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
525756,Brynhyfryd Swansea,2023-06-15T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.7
525756,Brynhyfryd Swansea,2023-06-15T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
525756,Brynhyfryd Swansea,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
525756,Brynhyfryd Swansea,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
525756,Brynhyfryd Swansea,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
525756,Brynhyfryd Swansea,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
525756,Brynhyfryd Swansea,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
525756,Brynhyfryd Swansea,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.6
525756,Brynhyfryd Swansea,2023-06-15T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
525756,Brynhyfryd Swansea,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
525756,Brynhyfryd Swansea,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
525756,Brynhyfryd Swansea,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.61
525756,Brynhyfryd Swansea,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.49
525756,Brynhyfryd Swansea,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
525756,Brynhyfryd Swansea,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.14
525756,Brynhyfryd Swansea,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.35
525756,Brynhyfryd Swansea,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
525756,Brynhyfryd Swansea,2023-06-15T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
525756,Brynhyfryd Swansea,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
525756,Brynhyfryd Swansea,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
525756,Brynhyfryd Swansea,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
525756,Brynhyfryd Swansea,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.26
525756,Brynhyfryd Swansea,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.07
525756,Brynhyfryd Swansea,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
525756,Brynhyfryd Swansea,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.71
525756,Brynhyfryd Swansea,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.39
525756,Brynhyfryd Swansea,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.3
525756,Brynhyfryd Swansea,2023-06-15T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
525756,Brynhyfryd Swansea,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.6
525756,Brynhyfryd Swansea,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
525756,Brynhyfryd Swansea,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.2
525756,Brynhyfryd Swansea,2023-06-15T22:40:00.000+00:00,transformer,,Temperature,C,25.4
525756,Brynhyfryd Swansea,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.4
525756,Brynhyfryd Swansea,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
525756,Brynhyfryd Swansea,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
525756,Brynhyfryd Swansea,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
525756,Brynhyfryd Swansea,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.64
525756,Brynhyfryd Swansea,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
525756,Brynhyfryd Swansea,2023-06-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.39
525756,Brynhyfryd Swansea,2023-06-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.04
525756,Brynhyfryd Swansea,2023-06-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
525756,Brynhyfryd Swansea,2023-06-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,32.2
525756,Brynhyfryd Swansea,2023-06-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,40.74
525756,Brynhyfryd Swansea,2023-06-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,36.84
525756,Brynhyfryd Swansea,2023-06-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
525756,Brynhyfryd Swansea,2023-06-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
525756,Brynhyfryd Swansea,2023-06-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
525756,Brynhyfryd Swansea,2023-06-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
525756,Brynhyfryd Swansea,2023-06-15T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.13
525756,Brynhyfryd Swansea,2023-06-15T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
525756,Brynhyfryd Swansea,2023-06-15T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.04
525756,Brynhyfryd Swansea,2023-06-15T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.2
525756,Brynhyfryd Swansea,2023-06-15T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.1
525756,Brynhyfryd Swansea,2023-06-15T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.98
525756,Brynhyfryd Swansea,2023-06-15T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,31.4
525756,Brynhyfryd Swansea,2023-06-15T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.2
525756,Brynhyfryd Swansea,2023-06-15T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.7
525756,Brynhyfryd Swansea,2023-06-15T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.0
525756,Brynhyfryd Swansea,2023-06-15T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
525756,Brynhyfryd Swansea,2023-06-15T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
525756,Brynhyfryd Swansea,2023-06-15T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
525756,Brynhyfryd Swansea,2023-06-15T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.11
525756,Brynhyfryd Swansea,2023-06-15T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.49
525756,Brynhyfryd Swansea,2023-06-15T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.61
525756,Brynhyfryd Swansea,2023-06-15T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
525756,Brynhyfryd Swansea,2023-06-15T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
525756,Brynhyfryd Swansea,2023-06-15T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.1
525756,Brynhyfryd Swansea,2023-06-15T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
525756,Brynhyfryd Swansea,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
525756,Brynhyfryd Swansea,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
525756,Brynhyfryd Swansea,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.03
525756,Brynhyfryd Swansea,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
525756,Brynhyfryd Swansea,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
525756,Brynhyfryd Swansea,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
525756,Brynhyfryd Swansea,2023-06-15T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
525756,Brynhyfryd Swansea,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
525756,Brynhyfryd Swansea,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
525756,Brynhyfryd Swansea,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
525756,Brynhyfryd Swansea,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.4
525756,Brynhyfryd Swansea,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.61
525756,Brynhyfryd Swansea,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
525756,Brynhyfryd Swansea,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.13
525756,Brynhyfryd Swansea,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.5
525756,Brynhyfryd Swansea,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
525756,Brynhyfryd Swansea,2023-06-15T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
525756,Brynhyfryd Swansea,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
525756,Brynhyfryd Swansea,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
525756,Brynhyfryd Swansea,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
525756,Brynhyfryd Swansea,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.4
525756,Brynhyfryd Swansea,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.89
525756,Brynhyfryd Swansea,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
525756,Brynhyfryd Swansea,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.76
525756,Brynhyfryd Swansea,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.13
525756,Brynhyfryd Swansea,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.09
525756,Brynhyfryd Swansea,2023-06-15T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
525756,Brynhyfryd Swansea,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
525756,Brynhyfryd Swansea,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.7
525756,Brynhyfryd Swansea,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.2
525756,Brynhyfryd Swansea,2023-06-15T22:30:00.000+00:00,transformer,,Temperature,C,25.5
525756,Brynhyfryd Swansea,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.36
525756,Brynhyfryd Swansea,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
525756,Brynhyfryd Swansea,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
525756,Brynhyfryd Swansea,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
525756,Brynhyfryd Swansea,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.62
525756,Brynhyfryd Swansea,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
525756,Brynhyfryd Swansea,2023-06-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.12
525756,Brynhyfryd Swansea,2023-06-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.6
525756,Brynhyfryd Swansea,2023-06-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
525756,Brynhyfryd Swansea,2023-06-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,31.75
525756,Brynhyfryd Swansea,2023-06-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,41.5
525756,Brynhyfryd Swansea,2023-06-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,37.96
525756,Brynhyfryd Swansea,2023-06-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
525756,Brynhyfryd Swansea,2023-06-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
525756,Brynhyfryd Swansea,2023-06-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
525756,Brynhyfryd Swansea,2023-06-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
525756,Brynhyfryd Swansea,2023-06-15T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.02
525756,Brynhyfryd Swansea,2023-06-15T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.33
525756,Brynhyfryd Swansea,2023-06-15T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.54
525756,Brynhyfryd Swansea,2023-06-15T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.56
525756,Brynhyfryd Swansea,2023-06-15T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.96
525756,Brynhyfryd Swansea,2023-06-15T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.78
525756,Brynhyfryd Swansea,2023-06-15T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.1
525756,Brynhyfryd Swansea,2023-06-15T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.6
525756,Brynhyfryd Swansea,2023-06-15T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.5
525756,Brynhyfryd Swansea,2023-06-15T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.5
525756,Brynhyfryd Swansea,2023-06-15T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
525756,Brynhyfryd Swansea,2023-06-15T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
525756,Brynhyfryd Swansea,2023-06-15T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
525756,Brynhyfryd Swansea,2023-06-15T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.42
525756,Brynhyfryd Swansea,2023-06-15T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.06
525756,Brynhyfryd Swansea,2023-06-15T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.05
525756,Brynhyfryd Swansea,2023-06-15T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
525756,Brynhyfryd Swansea,2023-06-15T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-15T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.8
525756,Brynhyfryd Swansea,2023-06-15T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
525756,Brynhyfryd Swansea,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
525756,Brynhyfryd Swansea,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
525756,Brynhyfryd Swansea,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.03
525756,Brynhyfryd Swansea,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
525756,Brynhyfryd Swansea,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.7
525756,Brynhyfryd Swansea,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.83
525756,Brynhyfryd Swansea,2023-06-15T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
525756,Brynhyfryd Swansea,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
525756,Brynhyfryd Swansea,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
525756,Brynhyfryd Swansea,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.48
525756,Brynhyfryd Swansea,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.14
525756,Brynhyfryd Swansea,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.36
525756,Brynhyfryd Swansea,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.57
525756,Brynhyfryd Swansea,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.95
525756,Brynhyfryd Swansea,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
525756,Brynhyfryd Swansea,2023-06-15T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
525756,Brynhyfryd Swansea,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
525756,Brynhyfryd Swansea,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
525756,Brynhyfryd Swansea,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
525756,Brynhyfryd Swansea,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.38
525756,Brynhyfryd Swansea,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.29
525756,Brynhyfryd Swansea,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
525756,Brynhyfryd Swansea,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.62
525756,Brynhyfryd Swansea,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.08
525756,Brynhyfryd Swansea,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.59
525756,Brynhyfryd Swansea,2023-06-15T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
525756,Brynhyfryd Swansea,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
525756,Brynhyfryd Swansea,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.8
525756,Brynhyfryd Swansea,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.6
525756,Brynhyfryd Swansea,2023-06-15T22:20:00.000+00:00,transformer,,Temperature,C,25.5
525756,Brynhyfryd Swansea,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
525756,Brynhyfryd Swansea,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
525756,Brynhyfryd Swansea,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
525756,Brynhyfryd Swansea,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
525756,Brynhyfryd Swansea,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.57
525756,Brynhyfryd Swansea,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
525756,Brynhyfryd Swansea,2023-06-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.09
525756,Brynhyfryd Swansea,2023-06-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.75
525756,Brynhyfryd Swansea,2023-06-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
525756,Brynhyfryd Swansea,2023-06-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,31.59
525756,Brynhyfryd Swansea,2023-06-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,35.76
525756,Brynhyfryd Swansea,2023-06-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,37.41
525756,Brynhyfryd Swansea,2023-06-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
525756,Brynhyfryd Swansea,2023-06-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
525756,Brynhyfryd Swansea,2023-06-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
525756,Brynhyfryd Swansea,2023-06-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
525756,Brynhyfryd Swansea,2023-06-15T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.84
525756,Brynhyfryd Swansea,2023-06-15T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.38
525756,Brynhyfryd Swansea,2023-06-15T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.06
525756,Brynhyfryd Swansea,2023-06-15T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.03
525756,Brynhyfryd Swansea,2023-06-15T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.32
525756,Brynhyfryd Swansea,2023-06-15T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.61
525756,Brynhyfryd Swansea,2023-06-15T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,27.3
525756,Brynhyfryd Swansea,2023-06-15T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.3
525756,Brynhyfryd Swansea,2023-06-15T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.1
525756,Brynhyfryd Swansea,2023-06-15T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.5
525756,Brynhyfryd Swansea,2023-06-15T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
525756,Brynhyfryd Swansea,2023-06-15T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
525756,Brynhyfryd Swansea,2023-06-15T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
525756,Brynhyfryd Swansea,2023-06-15T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.44
525756,Brynhyfryd Swansea,2023-06-15T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.23
525756,Brynhyfryd Swansea,2023-06-15T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.13
525756,Brynhyfryd Swansea,2023-06-15T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
525756,Brynhyfryd Swansea,2023-06-15T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
525756,Brynhyfryd Swansea,2023-06-15T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
525756,Brynhyfryd Swansea,2023-06-15T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
525756,Brynhyfryd Swansea,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
525756,Brynhyfryd Swansea,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
525756,Brynhyfryd Swansea,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.05
525756,Brynhyfryd Swansea,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
525756,Brynhyfryd Swansea,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
525756,Brynhyfryd Swansea,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.82
525756,Brynhyfryd Swansea,2023-06-15T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
525756,Brynhyfryd Swansea,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
525756,Brynhyfryd Swansea,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
525756,Brynhyfryd Swansea,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.44
525756,Brynhyfryd Swansea,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.55
525756,Brynhyfryd Swansea,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.42
525756,Brynhyfryd Swansea,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.35
525756,Brynhyfryd Swansea,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.28
525756,Brynhyfryd Swansea,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
525756,Brynhyfryd Swansea,2023-06-15T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
525756,Brynhyfryd Swansea,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
525756,Brynhyfryd Swansea,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
525756,Brynhyfryd Swansea,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
525756,Brynhyfryd Swansea,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.22
525756,Brynhyfryd Swansea,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.31
525756,Brynhyfryd Swansea,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
525756,Brynhyfryd Swansea,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.71
525756,Brynhyfryd Swansea,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.73
525756,Brynhyfryd Swansea,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.58
525756,Brynhyfryd Swansea,2023-06-15T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
525756,Brynhyfryd Swansea,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
525756,Brynhyfryd Swansea,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.5
525756,Brynhyfryd Swansea,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.2
525756,Brynhyfryd Swansea,2023-06-15T22:10:00.000+00:00,transformer,,Temperature,C,25.6
525756,Brynhyfryd Swansea,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
525756,Brynhyfryd Swansea,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
525756,Brynhyfryd Swansea,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
525756,Brynhyfryd Swansea,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
525756,Brynhyfryd Swansea,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.59
525756,Brynhyfryd Swansea,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
525756,Brynhyfryd Swansea,2023-06-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.71
525756,Brynhyfryd Swansea,2023-06-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.91
525756,Brynhyfryd Swansea,2023-06-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
525756,Brynhyfryd Swansea,2023-06-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,32.79
525756,Brynhyfryd Swansea,2023-06-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,38.38
525756,Brynhyfryd Swansea,2023-06-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,42.42
525756,Brynhyfryd Swansea,2023-06-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,76.9
525756,Brynhyfryd Swansea,2023-06-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
525756,Brynhyfryd Swansea,2023-06-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
525756,Brynhyfryd Swansea,2023-06-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
525756,Brynhyfryd Swansea,2023-06-15T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.44
525756,Brynhyfryd Swansea,2023-06-15T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.45
525756,Brynhyfryd Swansea,2023-06-15T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.1
525756,Brynhyfryd Swansea,2023-06-15T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.84
525756,Brynhyfryd Swansea,2023-06-15T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.54
525756,Brynhyfryd Swansea,2023-06-15T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.09
525756,Brynhyfryd Swansea,2023-06-15T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,33.5
525756,Brynhyfryd Swansea,2023-06-15T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.7
525756,Brynhyfryd Swansea,2023-06-15T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.8
525756,Brynhyfryd Swansea,2023-06-15T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.0
525756,Brynhyfryd Swansea,2023-06-15T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
525756,Brynhyfryd Swansea,2023-06-15T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
525756,Brynhyfryd Swansea,2023-06-15T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
525756,Brynhyfryd Swansea,2023-06-15T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.46
525756,Brynhyfryd Swansea,2023-06-15T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.01
525756,Brynhyfryd Swansea,2023-06-15T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.26
525756,Brynhyfryd Swansea,2023-06-15T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
525756,Brynhyfryd Swansea,2023-06-15T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
525756,Brynhyfryd Swansea,2023-06-15T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
525756,Brynhyfryd Swansea,2023-06-15T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.0
525756,Brynhyfryd Swansea,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
525756,Brynhyfryd Swansea,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
525756,Brynhyfryd Swansea,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.16
525756,Brynhyfryd Swansea,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.36
525756,Brynhyfryd Swansea,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
525756,Brynhyfryd Swansea,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.05
525756,Brynhyfryd Swansea,2023-06-15T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
525756,Brynhyfryd Swansea,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
525756,Brynhyfryd Swansea,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
525756,Brynhyfryd Swansea,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
525756,Brynhyfryd Swansea,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.25
525756,Brynhyfryd Swansea,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.57
525756,Brynhyfryd Swansea,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.52
525756,Brynhyfryd Swansea,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.19
525756,Brynhyfryd Swansea,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.71
525756,Brynhyfryd Swansea,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.06
525756,Brynhyfryd Swansea,2023-06-15T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
525756,Brynhyfryd Swansea,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
525756,Brynhyfryd Swansea,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
525756,Brynhyfryd Swansea,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
525756,Brynhyfryd Swansea,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.6
525756,Brynhyfryd Swansea,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.28
525756,Brynhyfryd Swansea,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
525756,Brynhyfryd Swansea,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.94
525756,Brynhyfryd Swansea,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.02
525756,Brynhyfryd Swansea,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.89
525756,Brynhyfryd Swansea,2023-06-15T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
525756,Brynhyfryd Swansea,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.5
