Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.0
525756,Brynhyfryd Swansea,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.9
525756,Brynhyfryd Swansea,2023-06-15T22:00:00.000+00:00,transformer,,Temperature,C,25.6
525756,Brynhyfryd Swansea,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
525756,Brynhyfryd Swansea,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
525756,Brynhyfryd Swansea,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
525756,Brynhyfryd Swansea,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
525756,Brynhyfryd Swansea,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.53
525756,Brynhyfryd Swansea,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
525756,Brynhyfryd Swansea,2023-06-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.57
525756,Brynhyfryd Swansea,2023-06-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.42
525756,Brynhyfryd Swansea,2023-06-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
525756,Brynhyfryd Swansea,2023-06-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,35.78
525756,Brynhyfryd Swansea,2023-06-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,40.96
525756,Brynhyfryd Swansea,2023-06-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,49.34
525756,Brynhyfryd Swansea,2023-06-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,84.6
525756,Brynhyfryd Swansea,2023-06-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
525756,Brynhyfryd Swansea,2023-06-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
525756,Brynhyfryd Swansea,2023-06-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
525756,Brynhyfryd Swansea,2023-06-15T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.15
525756,Brynhyfryd Swansea,2023-06-15T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.79
525756,Brynhyfryd Swansea,2023-06-15T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.47
525756,Brynhyfryd Swansea,2023-06-15T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.45
525756,Brynhyfryd Swansea,2023-06-15T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.88
525756,Brynhyfryd Swansea,2023-06-15T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.8
525756,Brynhyfryd Swansea,2023-06-15T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,64.7
525756,Brynhyfryd Swansea,2023-06-15T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.8
525756,Brynhyfryd Swansea,2023-06-15T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.1
525756,Brynhyfryd Swansea,2023-06-15T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,97.1
525756,Brynhyfryd Swansea,2023-06-15T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
525756,Brynhyfryd Swansea,2023-06-15T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
525756,Brynhyfryd Swansea,2023-06-15T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
525756,Brynhyfryd Swansea,2023-06-15T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.88
525756,Brynhyfryd Swansea,2023-06-15T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.43
525756,Brynhyfryd Swansea,2023-06-15T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.49
525756,Brynhyfryd Swansea,2023-06-15T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
525756,Brynhyfryd Swansea,2023-06-15T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
525756,Brynhyfryd Swansea,2023-06-15T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
525756,Brynhyfryd Swansea,2023-06-15T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
525756,Brynhyfryd Swansea,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
525756,Brynhyfryd Swansea,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
525756,Brynhyfryd Swansea,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.98
525756,Brynhyfryd Swansea,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.62
525756,Brynhyfryd Swansea,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
525756,Brynhyfryd Swansea,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.83
525756,Brynhyfryd Swansea,2023-06-15T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
525756,Brynhyfryd Swansea,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
525756,Brynhyfryd Swansea,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
525756,Brynhyfryd Swansea,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
525756,Brynhyfryd Swansea,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.68
525756,Brynhyfryd Swansea,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.59
525756,Brynhyfryd Swansea,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
525756,Brynhyfryd Swansea,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.79
525756,Brynhyfryd Swansea,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.18
525756,Brynhyfryd Swansea,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.3
525756,Brynhyfryd Swansea,2023-06-15T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
525756,Brynhyfryd Swansea,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.4
525756,Brynhyfryd Swansea,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
525756,Brynhyfryd Swansea,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
525756,Brynhyfryd Swansea,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.43
525756,Brynhyfryd Swansea,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.68
525756,Brynhyfryd Swansea,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
525756,Brynhyfryd Swansea,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.32
525756,Brynhyfryd Swansea,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.94
525756,Brynhyfryd Swansea,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.2
525756,Brynhyfryd Swansea,2023-06-15T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
525756,Brynhyfryd Swansea,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.3
525756,Brynhyfryd Swansea,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.2
525756,Brynhyfryd Swansea,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.2
525756,Brynhyfryd Swansea,2023-06-15T21:50:00.000+00:00,transformer,,Temperature,C,25.7
525756,Brynhyfryd Swansea,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
525756,Brynhyfryd Swansea,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
525756,Brynhyfryd Swansea,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
525756,Brynhyfryd Swansea,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
525756,Brynhyfryd Swansea,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
525756,Brynhyfryd Swansea,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
525756,Brynhyfryd Swansea,2023-06-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.55
525756,Brynhyfryd Swansea,2023-06-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.58
525756,Brynhyfryd Swansea,2023-06-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
525756,Brynhyfryd Swansea,2023-06-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,44.07
525756,Brynhyfryd Swansea,2023-06-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,39.93
525756,Brynhyfryd Swansea,2023-06-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,57.61
525756,Brynhyfryd Swansea,2023-06-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,87.0
525756,Brynhyfryd Swansea,2023-06-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
525756,Brynhyfryd Swansea,2023-06-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
525756,Brynhyfryd Swansea,2023-06-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.0
525756,Brynhyfryd Swansea,2023-06-15T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.47
525756,Brynhyfryd Swansea,2023-06-15T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.03
525756,Brynhyfryd Swansea,2023-06-15T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.83
525756,Brynhyfryd Swansea,2023-06-15T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.47
525756,Brynhyfryd Swansea,2023-06-15T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.53
525756,Brynhyfryd Swansea,2023-06-15T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.13
525756,Brynhyfryd Swansea,2023-06-15T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,51.1
525756,Brynhyfryd Swansea,2023-06-15T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.2
525756,Brynhyfryd Swansea,2023-06-15T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.9
525756,Brynhyfryd Swansea,2023-06-15T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,89.8
525756,Brynhyfryd Swansea,2023-06-15T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
525756,Brynhyfryd Swansea,2023-06-15T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
525756,Brynhyfryd Swansea,2023-06-15T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
525756,Brynhyfryd Swansea,2023-06-15T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.62
525756,Brynhyfryd Swansea,2023-06-15T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.28
525756,Brynhyfryd Swansea,2023-06-15T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.81
525756,Brynhyfryd Swansea,2023-06-15T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
525756,Brynhyfryd Swansea,2023-06-15T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
525756,Brynhyfryd Swansea,2023-06-15T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
525756,Brynhyfryd Swansea,2023-06-15T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
525756,Brynhyfryd Swansea,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
525756,Brynhyfryd Swansea,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
525756,Brynhyfryd Swansea,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.03
525756,Brynhyfryd Swansea,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.09
525756,Brynhyfryd Swansea,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
525756,Brynhyfryd Swansea,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
525756,Brynhyfryd Swansea,2023-06-15T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
525756,Brynhyfryd Swansea,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
525756,Brynhyfryd Swansea,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
525756,Brynhyfryd Swansea,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
525756,Brynhyfryd Swansea,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.16
525756,Brynhyfryd Swansea,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.56
525756,Brynhyfryd Swansea,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.66
525756,Brynhyfryd Swansea,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.72
525756,Brynhyfryd Swansea,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.43
525756,Brynhyfryd Swansea,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.39
525756,Brynhyfryd Swansea,2023-06-15T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
525756,Brynhyfryd Swansea,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.2
525756,Brynhyfryd Swansea,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
525756,Brynhyfryd Swansea,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
525756,Brynhyfryd Swansea,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.12
525756,Brynhyfryd Swansea,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.93
525756,Brynhyfryd Swansea,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.36
525756,Brynhyfryd Swansea,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.58
525756,Brynhyfryd Swansea,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.24
525756,Brynhyfryd Swansea,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.85
525756,Brynhyfryd Swansea,2023-06-15T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
525756,Brynhyfryd Swansea,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.2
525756,Brynhyfryd Swansea,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.5
525756,Brynhyfryd Swansea,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.9
525756,Brynhyfryd Swansea,2023-06-15T21:40:00.000+00:00,transformer,,Temperature,C,25.7
525756,Brynhyfryd Swansea,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
525756,Brynhyfryd Swansea,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
525756,Brynhyfryd Swansea,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
525756,Brynhyfryd Swansea,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
525756,Brynhyfryd Swansea,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
525756,Brynhyfryd Swansea,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
525756,Brynhyfryd Swansea,2023-06-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.76
525756,Brynhyfryd Swansea,2023-06-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.16
525756,Brynhyfryd Swansea,2023-06-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
525756,Brynhyfryd Swansea,2023-06-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,48.47
525756,Brynhyfryd Swansea,2023-06-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,39.61
525756,Brynhyfryd Swansea,2023-06-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,57.06
525756,Brynhyfryd Swansea,2023-06-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
525756,Brynhyfryd Swansea,2023-06-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
525756,Brynhyfryd Swansea,2023-06-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
525756,Brynhyfryd Swansea,2023-06-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.4
525756,Brynhyfryd Swansea,2023-06-15T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.39
525756,Brynhyfryd Swansea,2023-06-15T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.07
525756,Brynhyfryd Swansea,2023-06-15T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.29
525756,Brynhyfryd Swansea,2023-06-15T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.39
525756,Brynhyfryd Swansea,2023-06-15T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.71
525756,Brynhyfryd Swansea,2023-06-15T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.01
525756,Brynhyfryd Swansea,2023-06-15T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,46.5
525756,Brynhyfryd Swansea,2023-06-15T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.3
525756,Brynhyfryd Swansea,2023-06-15T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.6
525756,Brynhyfryd Swansea,2023-06-15T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,82.6
525756,Brynhyfryd Swansea,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
525756,Brynhyfryd Swansea,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
525756,Brynhyfryd Swansea,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
525756,Brynhyfryd Swansea,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.94
525756,Brynhyfryd Swansea,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.6
525756,Brynhyfryd Swansea,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.35
525756,Brynhyfryd Swansea,2023-06-15T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
525756,Brynhyfryd Swansea,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
525756,Brynhyfryd Swansea,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
525756,Brynhyfryd Swansea,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.7
525756,Brynhyfryd Swansea,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
525756,Brynhyfryd Swansea,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.94
525756,Brynhyfryd Swansea,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.29
525756,Brynhyfryd Swansea,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.44
525756,Brynhyfryd Swansea,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.69
525756,Brynhyfryd Swansea,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
525756,Brynhyfryd Swansea,2023-06-15T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
525756,Brynhyfryd Swansea,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
525756,Brynhyfryd Swansea,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
525756,Brynhyfryd Swansea,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
525756,Brynhyfryd Swansea,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.68
525756,Brynhyfryd Swansea,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.6
525756,Brynhyfryd Swansea,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
525756,Brynhyfryd Swansea,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.62
525756,Brynhyfryd Swansea,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.92
525756,Brynhyfryd Swansea,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.28
525756,Brynhyfryd Swansea,2023-06-15T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
525756,Brynhyfryd Swansea,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.2
525756,Brynhyfryd Swansea,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
525756,Brynhyfryd Swansea,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
525756,Brynhyfryd Swansea,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.49
525756,Brynhyfryd Swansea,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.03
525756,Brynhyfryd Swansea,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.66
525756,Brynhyfryd Swansea,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.29
525756,Brynhyfryd Swansea,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.64
525756,Brynhyfryd Swansea,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.38
525756,Brynhyfryd Swansea,2023-06-15T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
525756,Brynhyfryd Swansea,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.8
525756,Brynhyfryd Swansea,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.3
525756,Brynhyfryd Swansea,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.2
525756,Brynhyfryd Swansea,2023-06-15T21:30:00.000+00:00,transformer,,Temperature,C,25.8
525756,Brynhyfryd Swansea,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
525756,Brynhyfryd Swansea,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
525756,Brynhyfryd Swansea,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
525756,Brynhyfryd Swansea,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
525756,Brynhyfryd Swansea,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
525756,Brynhyfryd Swansea,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
525756,Brynhyfryd Swansea,2023-06-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.38
525756,Brynhyfryd Swansea,2023-06-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.32
525756,Brynhyfryd Swansea,2023-06-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
525756,Brynhyfryd Swansea,2023-06-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,48.68
525756,Brynhyfryd Swansea,2023-06-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,44.57
525756,Brynhyfryd Swansea,2023-06-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,58.12
525756,Brynhyfryd Swansea,2023-06-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,89.4
525756,Brynhyfryd Swansea,2023-06-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
525756,Brynhyfryd Swansea,2023-06-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
525756,Brynhyfryd Swansea,2023-06-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.8
525756,Brynhyfryd Swansea,2023-06-15T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.75
525756,Brynhyfryd Swansea,2023-06-15T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.64
525756,Brynhyfryd Swansea,2023-06-15T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.86
525756,Brynhyfryd Swansea,2023-06-15T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.63
525756,Brynhyfryd Swansea,2023-06-15T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.42
525756,Brynhyfryd Swansea,2023-06-15T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.48
525756,Brynhyfryd Swansea,2023-06-15T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,55.6
525756,Brynhyfryd Swansea,2023-06-15T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.9
525756,Brynhyfryd Swansea,2023-06-15T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.0
525756,Brynhyfryd Swansea,2023-06-15T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,93.6
525756,Brynhyfryd Swansea,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
525756,Brynhyfryd Swansea,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
525756,Brynhyfryd Swansea,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
525756,Brynhyfryd Swansea,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.79
525756,Brynhyfryd Swansea,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.76
525756,Brynhyfryd Swansea,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.75
525756,Brynhyfryd Swansea,2023-06-15T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
525756,Brynhyfryd Swansea,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.8
525756,Brynhyfryd Swansea,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.5
525756,Brynhyfryd Swansea,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.1
525756,Brynhyfryd Swansea,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
525756,Brynhyfryd Swansea,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.67
525756,Brynhyfryd Swansea,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.82
525756,Brynhyfryd Swansea,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
525756,Brynhyfryd Swansea,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.58
525756,Brynhyfryd Swansea,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.3
525756,Brynhyfryd Swansea,2023-06-15T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
525756,Brynhyfryd Swansea,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
525756,Brynhyfryd Swansea,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
525756,Brynhyfryd Swansea,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.67
525756,Brynhyfryd Swansea,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.38
525756,Brynhyfryd Swansea,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.85
525756,Brynhyfryd Swansea,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.78
525756,Brynhyfryd Swansea,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.36
525756,Brynhyfryd Swansea,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.47
525756,Brynhyfryd Swansea,2023-06-15T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
525756,Brynhyfryd Swansea,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.3
525756,Brynhyfryd Swansea,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
525756,Brynhyfryd Swansea,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
525756,Brynhyfryd Swansea,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.82
525756,Brynhyfryd Swansea,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.06
525756,Brynhyfryd Swansea,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.79
525756,Brynhyfryd Swansea,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.43
525756,Brynhyfryd Swansea,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.15
525756,Brynhyfryd Swansea,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.17
525756,Brynhyfryd Swansea,2023-06-15T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
525756,Brynhyfryd Swansea,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.8
525756,Brynhyfryd Swansea,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.8
525756,Brynhyfryd Swansea,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.5
525756,Brynhyfryd Swansea,2023-06-15T21:20:00.000+00:00,transformer,,Temperature,C,25.8
525756,Brynhyfryd Swansea,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
525756,Brynhyfryd Swansea,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
525756,Brynhyfryd Swansea,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
525756,Brynhyfryd Swansea,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
525756,Brynhyfryd Swansea,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
525756,Brynhyfryd Swansea,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
525756,Brynhyfryd Swansea,2023-06-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
525756,Brynhyfryd Swansea,2023-06-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.81
525756,Brynhyfryd Swansea,2023-06-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.81
525756,Brynhyfryd Swansea,2023-06-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,52.06
525756,Brynhyfryd Swansea,2023-06-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,46.28
525756,Brynhyfryd Swansea,2023-06-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,62.17
525756,Brynhyfryd Swansea,2023-06-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,93.5
525756,Brynhyfryd Swansea,2023-06-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.1
525756,Brynhyfryd Swansea,2023-06-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
525756,Brynhyfryd Swansea,2023-06-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.7
525756,Brynhyfryd Swansea,2023-06-15T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.37
525756,Brynhyfryd Swansea,2023-06-15T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.68
525756,Brynhyfryd Swansea,2023-06-15T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.68
525756,Brynhyfryd Swansea,2023-06-15T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.03
525756,Brynhyfryd Swansea,2023-06-15T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.46
525756,Brynhyfryd Swansea,2023-06-15T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.03
525756,Brynhyfryd Swansea,2023-06-15T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,47.0
525756,Brynhyfryd Swansea,2023-06-15T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.3
525756,Brynhyfryd Swansea,2023-06-15T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.6
525756,Brynhyfryd Swansea,2023-06-15T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,74.3
525756,Brynhyfryd Swansea,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
525756,Brynhyfryd Swansea,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
525756,Brynhyfryd Swansea,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
525756,Brynhyfryd Swansea,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.86
525756,Brynhyfryd Swansea,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.91
525756,Brynhyfryd Swansea,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.45
525756,Brynhyfryd Swansea,2023-06-15T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
525756,Brynhyfryd Swansea,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
525756,Brynhyfryd Swansea,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.0
525756,Brynhyfryd Swansea,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
525756,Brynhyfryd Swansea,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
525756,Brynhyfryd Swansea,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
525756,Brynhyfryd Swansea,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.54
525756,Brynhyfryd Swansea,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
525756,Brynhyfryd Swansea,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.86
525756,Brynhyfryd Swansea,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.97
525756,Brynhyfryd Swansea,2023-06-15T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
525756,Brynhyfryd Swansea,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
525756,Brynhyfryd Swansea,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
525756,Brynhyfryd Swansea,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
525756,Brynhyfryd Swansea,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.41
525756,Brynhyfryd Swansea,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.58
525756,Brynhyfryd Swansea,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.68
525756,Brynhyfryd Swansea,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.49
525756,Brynhyfryd Swansea,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.82
525756,Brynhyfryd Swansea,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.53
525756,Brynhyfryd Swansea,2023-06-15T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
525756,Brynhyfryd Swansea,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
525756,Brynhyfryd Swansea,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
525756,Brynhyfryd Swansea,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
525756,Brynhyfryd Swansea,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.85
525756,Brynhyfryd Swansea,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.12
525756,Brynhyfryd Swansea,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
525756,Brynhyfryd Swansea,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
525756,Brynhyfryd Swansea,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.14
525756,Brynhyfryd Swansea,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.3
525756,Brynhyfryd Swansea,2023-06-15T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
525756,Brynhyfryd Swansea,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.3
525756,Brynhyfryd Swansea,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.7
525756,Brynhyfryd Swansea,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.8
525756,Brynhyfryd Swansea,2023-06-15T21:10:00.000+00:00,transformer,,Temperature,C,25.9
525756,Brynhyfryd Swansea,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
525756,Brynhyfryd Swansea,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
525756,Brynhyfryd Swansea,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
525756,Brynhyfryd Swansea,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
525756,Brynhyfryd Swansea,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
525756,Brynhyfryd Swansea,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
525756,Brynhyfryd Swansea,2023-06-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.49
525756,Brynhyfryd Swansea,2023-06-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.91
525756,Brynhyfryd Swansea,2023-06-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
525756,Brynhyfryd Swansea,2023-06-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,37.65
525756,Brynhyfryd Swansea,2023-06-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,51.19
525756,Brynhyfryd Swansea,2023-06-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,55.28
525756,Brynhyfryd Swansea,2023-06-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,105.1
525756,Brynhyfryd Swansea,2023-06-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
525756,Brynhyfryd Swansea,2023-06-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
525756,Brynhyfryd Swansea,2023-06-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.2
525756,Brynhyfryd Swansea,2023-06-15T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.09
525756,Brynhyfryd Swansea,2023-06-15T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.43
525756,Brynhyfryd Swansea,2023-06-15T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.47
525756,Brynhyfryd Swansea,2023-06-15T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.2
525756,Brynhyfryd Swansea,2023-06-15T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.52
525756,Brynhyfryd Swansea,2023-06-15T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.91
525756,Brynhyfryd Swansea,2023-06-15T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,45.0
525756,Brynhyfryd Swansea,2023-06-15T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.0
525756,Brynhyfryd Swansea,2023-06-15T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.3
525756,Brynhyfryd Swansea,2023-06-15T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,77.1
525756,Brynhyfryd Swansea,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
525756,Brynhyfryd Swansea,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
525756,Brynhyfryd Swansea,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
525756,Brynhyfryd Swansea,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.9
525756,Brynhyfryd Swansea,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.24
525756,Brynhyfryd Swansea,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.78
525756,Brynhyfryd Swansea,2023-06-15T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
525756,Brynhyfryd Swansea,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
525756,Brynhyfryd Swansea,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.3
525756,Brynhyfryd Swansea,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
525756,Brynhyfryd Swansea,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
525756,Brynhyfryd Swansea,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.67
525756,Brynhyfryd Swansea,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.54
525756,Brynhyfryd Swansea,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
525756,Brynhyfryd Swansea,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.35
525756,Brynhyfryd Swansea,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.45
525756,Brynhyfryd Swansea,2023-06-15T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
525756,Brynhyfryd Swansea,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
525756,Brynhyfryd Swansea,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
525756,Brynhyfryd Swansea,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
525756,Brynhyfryd Swansea,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.91
525756,Brynhyfryd Swansea,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.87
525756,Brynhyfryd Swansea,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
525756,Brynhyfryd Swansea,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.69
525756,Brynhyfryd Swansea,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.22
525756,Brynhyfryd Swansea,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.48
525756,Brynhyfryd Swansea,2023-06-15T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
525756,Brynhyfryd Swansea,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.8
525756,Brynhyfryd Swansea,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
525756,Brynhyfryd Swansea,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
525756,Brynhyfryd Swansea,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.53
525756,Brynhyfryd Swansea,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.73
525756,Brynhyfryd Swansea,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.05
525756,Brynhyfryd Swansea,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.04
525756,Brynhyfryd Swansea,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.14
525756,Brynhyfryd Swansea,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.25
525756,Brynhyfryd Swansea,2023-06-15T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
525756,Brynhyfryd Swansea,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.2
525756,Brynhyfryd Swansea,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.5
525756,Brynhyfryd Swansea,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.8
525756,Brynhyfryd Swansea,2023-06-15T21:00:00.000+00:00,transformer,,Temperature,C,25.9
525756,Brynhyfryd Swansea,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
525756,Brynhyfryd Swansea,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
525756,Brynhyfryd Swansea,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
525756,Brynhyfryd Swansea,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
525756,Brynhyfryd Swansea,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
525756,Brynhyfryd Swansea,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
525756,Brynhyfryd Swansea,2023-06-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.63
525756,Brynhyfryd Swansea,2023-06-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.72
525756,Brynhyfryd Swansea,2023-06-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
525756,Brynhyfryd Swansea,2023-06-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,40.79
525756,Brynhyfryd Swansea,2023-06-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,53.47
525756,Brynhyfryd Swansea,2023-06-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,57.88
525756,Brynhyfryd Swansea,2023-06-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,104.3
525756,Brynhyfryd Swansea,2023-06-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
525756,Brynhyfryd Swansea,2023-06-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.1
525756,Brynhyfryd Swansea,2023-06-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.3
525756,Brynhyfryd Swansea,2023-06-15T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.36
525756,Brynhyfryd Swansea,2023-06-15T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.51
525756,Brynhyfryd Swansea,2023-06-15T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.67
525756,Brynhyfryd Swansea,2023-06-15T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.46
525756,Brynhyfryd Swansea,2023-06-15T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.92
525756,Brynhyfryd Swansea,2023-06-15T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.54
525756,Brynhyfryd Swansea,2023-06-15T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,39.6
525756,Brynhyfryd Swansea,2023-06-15T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.1
525756,Brynhyfryd Swansea,2023-06-15T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.7
525756,Brynhyfryd Swansea,2023-06-15T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.6
525756,Brynhyfryd Swansea,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
525756,Brynhyfryd Swansea,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
525756,Brynhyfryd Swansea,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
525756,Brynhyfryd Swansea,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.58
525756,Brynhyfryd Swansea,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.12
525756,Brynhyfryd Swansea,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.83
525756,Brynhyfryd Swansea,2023-06-15T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
525756,Brynhyfryd Swansea,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
525756,Brynhyfryd Swansea,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.1
525756,Brynhyfryd Swansea,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.3
525756,Brynhyfryd Swansea,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
525756,Brynhyfryd Swansea,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
525756,Brynhyfryd Swansea,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.79
525756,Brynhyfryd Swansea,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
525756,Brynhyfryd Swansea,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.51
525756,Brynhyfryd Swansea,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.66
525756,Brynhyfryd Swansea,2023-06-15T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
525756,Brynhyfryd Swansea,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
525756,Brynhyfryd Swansea,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
525756,Brynhyfryd Swansea,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
525756,Brynhyfryd Swansea,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.27
525756,Brynhyfryd Swansea,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.18
525756,Brynhyfryd Swansea,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.44
525756,Brynhyfryd Swansea,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.66
525756,Brynhyfryd Swansea,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.04
525756,Brynhyfryd Swansea,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.12
525756,Brynhyfryd Swansea,2023-06-15T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
525756,Brynhyfryd Swansea,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.5
525756,Brynhyfryd Swansea,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
525756,Brynhyfryd Swansea,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
525756,Brynhyfryd Swansea,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.48
525756,Brynhyfryd Swansea,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.11
525756,Brynhyfryd Swansea,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.95
525756,Brynhyfryd Swansea,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.75
525756,Brynhyfryd Swansea,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.84
525756,Brynhyfryd Swansea,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.0
525756,Brynhyfryd Swansea,2023-06-15T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
525756,Brynhyfryd Swansea,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.6
525756,Brynhyfryd Swansea,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.5
525756,Brynhyfryd Swansea,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.0
525756,Brynhyfryd Swansea,2023-06-15T20:50:00.000+00:00,transformer,,Temperature,C,26.0
525756,Brynhyfryd Swansea,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
525756,Brynhyfryd Swansea,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
525756,Brynhyfryd Swansea,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
525756,Brynhyfryd Swansea,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
525756,Brynhyfryd Swansea,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
525756,Brynhyfryd Swansea,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
525756,Brynhyfryd Swansea,2023-06-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.08
525756,Brynhyfryd Swansea,2023-06-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.57
525756,Brynhyfryd Swansea,2023-06-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
525756,Brynhyfryd Swansea,2023-06-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,42.76
525756,Brynhyfryd Swansea,2023-06-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,54.42
525756,Brynhyfryd Swansea,2023-06-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,57.15
525756,Brynhyfryd Swansea,2023-06-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,100.3
525756,Brynhyfryd Swansea,2023-06-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
525756,Brynhyfryd Swansea,2023-06-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.0
525756,Brynhyfryd Swansea,2023-06-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.6
525756,Brynhyfryd Swansea,2023-06-15T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.62
525756,Brynhyfryd Swansea,2023-06-15T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.32
525756,Brynhyfryd Swansea,2023-06-15T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.16
525756,Brynhyfryd Swansea,2023-06-15T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.85
525756,Brynhyfryd Swansea,2023-06-15T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.63
525756,Brynhyfryd Swansea,2023-06-15T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.49
525756,Brynhyfryd Swansea,2023-06-15T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,41.6
525756,Brynhyfryd Swansea,2023-06-15T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.5
525756,Brynhyfryd Swansea,2023-06-15T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.4
525756,Brynhyfryd Swansea,2023-06-15T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,75.5
525756,Brynhyfryd Swansea,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
525756,Brynhyfryd Swansea,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
525756,Brynhyfryd Swansea,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
525756,Brynhyfryd Swansea,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.32
525756,Brynhyfryd Swansea,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.67
525756,Brynhyfryd Swansea,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.67
525756,Brynhyfryd Swansea,2023-06-15T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
525756,Brynhyfryd Swansea,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.1
525756,Brynhyfryd Swansea,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.6
525756,Brynhyfryd Swansea,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.9
525756,Brynhyfryd Swansea,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
525756,Brynhyfryd Swansea,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
525756,Brynhyfryd Swansea,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.19
525756,Brynhyfryd Swansea,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
525756,Brynhyfryd Swansea,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.97
525756,Brynhyfryd Swansea,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.38
525756,Brynhyfryd Swansea,2023-06-15T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
