Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
525756,Brynhyfryd Swansea,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
525756,Brynhyfryd Swansea,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.75
525756,Brynhyfryd Swansea,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.54
525756,Brynhyfryd Swansea,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.62
525756,Brynhyfryd Swansea,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.9
525756,Brynhyfryd Swansea,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.34
525756,Brynhyfryd Swansea,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.39
525756,Brynhyfryd Swansea,2023-06-15T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
525756,Brynhyfryd Swansea,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.4
525756,Brynhyfryd Swansea,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
525756,Brynhyfryd Swansea,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
525756,Brynhyfryd Swansea,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.65
525756,Brynhyfryd Swansea,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.44
525756,Brynhyfryd Swansea,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.23
525756,Brynhyfryd Swansea,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.81
525756,Brynhyfryd Swansea,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.47
525756,Brynhyfryd Swansea,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.59
525756,Brynhyfryd Swansea,2023-06-15T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
525756,Brynhyfryd Swansea,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.6
525756,Brynhyfryd Swansea,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.2
525756,Brynhyfryd Swansea,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.2
525756,Brynhyfryd Swansea,2023-06-15T20:40:00.000+00:00,transformer,,Temperature,C,26.0
525756,Brynhyfryd Swansea,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
525756,Brynhyfryd Swansea,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
525756,Brynhyfryd Swansea,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
525756,Brynhyfryd Swansea,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
525756,Brynhyfryd Swansea,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
525756,Brynhyfryd Swansea,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
525756,Brynhyfryd Swansea,2023-06-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.96
525756,Brynhyfryd Swansea,2023-06-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.05
525756,Brynhyfryd Swansea,2023-06-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
525756,Brynhyfryd Swansea,2023-06-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,44.5
525756,Brynhyfryd Swansea,2023-06-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,49.08
525756,Brynhyfryd Swansea,2023-06-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,65.52
525756,Brynhyfryd Swansea,2023-06-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,113.0
525756,Brynhyfryd Swansea,2023-06-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
525756,Brynhyfryd Swansea,2023-06-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
525756,Brynhyfryd Swansea,2023-06-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.5
525756,Brynhyfryd Swansea,2023-06-15T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.05
525756,Brynhyfryd Swansea,2023-06-15T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.26
525756,Brynhyfryd Swansea,2023-06-15T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
525756,Brynhyfryd Swansea,2023-06-15T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.86
525756,Brynhyfryd Swansea,2023-06-15T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.76
525756,Brynhyfryd Swansea,2023-06-15T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.38
525756,Brynhyfryd Swansea,2023-06-15T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,35.8
525756,Brynhyfryd Swansea,2023-06-15T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.4
525756,Brynhyfryd Swansea,2023-06-15T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.1
525756,Brynhyfryd Swansea,2023-06-15T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.7
525756,Brynhyfryd Swansea,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
525756,Brynhyfryd Swansea,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
525756,Brynhyfryd Swansea,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
525756,Brynhyfryd Swansea,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.35
525756,Brynhyfryd Swansea,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.54
525756,Brynhyfryd Swansea,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.0
525756,Brynhyfryd Swansea,2023-06-15T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
525756,Brynhyfryd Swansea,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
525756,Brynhyfryd Swansea,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.1
525756,Brynhyfryd Swansea,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.6
525756,Brynhyfryd Swansea,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
525756,Brynhyfryd Swansea,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
525756,Brynhyfryd Swansea,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.66
525756,Brynhyfryd Swansea,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
525756,Brynhyfryd Swansea,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.1
525756,Brynhyfryd Swansea,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.91
525756,Brynhyfryd Swansea,2023-06-15T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
525756,Brynhyfryd Swansea,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
525756,Brynhyfryd Swansea,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
525756,Brynhyfryd Swansea,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
525756,Brynhyfryd Swansea,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.49
525756,Brynhyfryd Swansea,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.65
525756,Brynhyfryd Swansea,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.8
525756,Brynhyfryd Swansea,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.24
525756,Brynhyfryd Swansea,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.1
525756,Brynhyfryd Swansea,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.28
525756,Brynhyfryd Swansea,2023-06-15T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
525756,Brynhyfryd Swansea,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.6
525756,Brynhyfryd Swansea,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
525756,Brynhyfryd Swansea,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
525756,Brynhyfryd Swansea,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.09
525756,Brynhyfryd Swansea,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.61
525756,Brynhyfryd Swansea,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.83
525756,Brynhyfryd Swansea,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.0
525756,Brynhyfryd Swansea,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.76
525756,Brynhyfryd Swansea,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.3
525756,Brynhyfryd Swansea,2023-06-15T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
525756,Brynhyfryd Swansea,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.6
525756,Brynhyfryd Swansea,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.6
525756,Brynhyfryd Swansea,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.9
525756,Brynhyfryd Swansea,2023-06-15T20:30:00.000+00:00,transformer,,Temperature,C,26.1
525756,Brynhyfryd Swansea,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
525756,Brynhyfryd Swansea,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
525756,Brynhyfryd Swansea,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
525756,Brynhyfryd Swansea,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
525756,Brynhyfryd Swansea,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
525756,Brynhyfryd Swansea,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
525756,Brynhyfryd Swansea,2023-06-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.86
525756,Brynhyfryd Swansea,2023-06-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.24
525756,Brynhyfryd Swansea,2023-06-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.2
525756,Brynhyfryd Swansea,2023-06-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,45.7
525756,Brynhyfryd Swansea,2023-06-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,46.26
525756,Brynhyfryd Swansea,2023-06-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,55.87
525756,Brynhyfryd Swansea,2023-06-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,86.4
525756,Brynhyfryd Swansea,2023-06-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
525756,Brynhyfryd Swansea,2023-06-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
525756,Brynhyfryd Swansea,2023-06-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.1
525756,Brynhyfryd Swansea,2023-06-15T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.76
525756,Brynhyfryd Swansea,2023-06-15T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.1
525756,Brynhyfryd Swansea,2023-06-15T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.06
525756,Brynhyfryd Swansea,2023-06-15T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.77
525756,Brynhyfryd Swansea,2023-06-15T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.29
525756,Brynhyfryd Swansea,2023-06-15T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.59
525756,Brynhyfryd Swansea,2023-06-15T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,34.7
525756,Brynhyfryd Swansea,2023-06-15T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.2
525756,Brynhyfryd Swansea,2023-06-15T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.2
525756,Brynhyfryd Swansea,2023-06-15T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.0
525756,Brynhyfryd Swansea,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
525756,Brynhyfryd Swansea,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
525756,Brynhyfryd Swansea,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
525756,Brynhyfryd Swansea,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.79
525756,Brynhyfryd Swansea,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.72
525756,Brynhyfryd Swansea,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.31
525756,Brynhyfryd Swansea,2023-06-15T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
525756,Brynhyfryd Swansea,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.8
525756,Brynhyfryd Swansea,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.1
525756,Brynhyfryd Swansea,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.0
525756,Brynhyfryd Swansea,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
525756,Brynhyfryd Swansea,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
525756,Brynhyfryd Swansea,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.83
525756,Brynhyfryd Swansea,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
525756,Brynhyfryd Swansea,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
525756,Brynhyfryd Swansea,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.18
525756,Brynhyfryd Swansea,2023-06-15T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
525756,Brynhyfryd Swansea,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
525756,Brynhyfryd Swansea,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
525756,Brynhyfryd Swansea,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.49
525756,Brynhyfryd Swansea,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.98
525756,Brynhyfryd Swansea,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.4
525756,Brynhyfryd Swansea,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.78
525756,Brynhyfryd Swansea,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.58
525756,Brynhyfryd Swansea,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.14
525756,Brynhyfryd Swansea,2023-06-15T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
525756,Brynhyfryd Swansea,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.2
525756,Brynhyfryd Swansea,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
525756,Brynhyfryd Swansea,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
525756,Brynhyfryd Swansea,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.06
525756,Brynhyfryd Swansea,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.32
525756,Brynhyfryd Swansea,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
525756,Brynhyfryd Swansea,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.25
525756,Brynhyfryd Swansea,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.46
525756,Brynhyfryd Swansea,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.1
525756,Brynhyfryd Swansea,2023-06-15T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
525756,Brynhyfryd Swansea,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.6
525756,Brynhyfryd Swansea,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.9
525756,Brynhyfryd Swansea,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.9
525756,Brynhyfryd Swansea,2023-06-15T20:20:00.000+00:00,transformer,,Temperature,C,26.1
525756,Brynhyfryd Swansea,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
525756,Brynhyfryd Swansea,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
525756,Brynhyfryd Swansea,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
525756,Brynhyfryd Swansea,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
525756,Brynhyfryd Swansea,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
525756,Brynhyfryd Swansea,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
525756,Brynhyfryd Swansea,2023-06-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.37
525756,Brynhyfryd Swansea,2023-06-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.01
525756,Brynhyfryd Swansea,2023-06-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
525756,Brynhyfryd Swansea,2023-06-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,43.07
525756,Brynhyfryd Swansea,2023-06-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,42.82
525756,Brynhyfryd Swansea,2023-06-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,52.33
525756,Brynhyfryd Swansea,2023-06-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
525756,Brynhyfryd Swansea,2023-06-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
525756,Brynhyfryd Swansea,2023-06-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
525756,Brynhyfryd Swansea,2023-06-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
525756,Brynhyfryd Swansea,2023-06-15T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.96
525756,Brynhyfryd Swansea,2023-06-15T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.13
525756,Brynhyfryd Swansea,2023-06-15T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.84
525756,Brynhyfryd Swansea,2023-06-15T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.9
525756,Brynhyfryd Swansea,2023-06-15T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.58
525756,Brynhyfryd Swansea,2023-06-15T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.92
525756,Brynhyfryd Swansea,2023-06-15T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,35.8
525756,Brynhyfryd Swansea,2023-06-15T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.2
525756,Brynhyfryd Swansea,2023-06-15T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.0
525756,Brynhyfryd Swansea,2023-06-15T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.6
525756,Brynhyfryd Swansea,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
525756,Brynhyfryd Swansea,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
525756,Brynhyfryd Swansea,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
525756,Brynhyfryd Swansea,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.57
525756,Brynhyfryd Swansea,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.66
525756,Brynhyfryd Swansea,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.34
525756,Brynhyfryd Swansea,2023-06-15T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
525756,Brynhyfryd Swansea,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.4
525756,Brynhyfryd Swansea,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.2
525756,Brynhyfryd Swansea,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
525756,Brynhyfryd Swansea,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
525756,Brynhyfryd Swansea,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
525756,Brynhyfryd Swansea,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.36
525756,Brynhyfryd Swansea,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.83
525756,Brynhyfryd Swansea,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
525756,Brynhyfryd Swansea,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.86
525756,Brynhyfryd Swansea,2023-06-15T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
525756,Brynhyfryd Swansea,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
525756,Brynhyfryd Swansea,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
525756,Brynhyfryd Swansea,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
525756,Brynhyfryd Swansea,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.54
525756,Brynhyfryd Swansea,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.69
525756,Brynhyfryd Swansea,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.33
525756,Brynhyfryd Swansea,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.79
525756,Brynhyfryd Swansea,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.62
525756,Brynhyfryd Swansea,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.99
525756,Brynhyfryd Swansea,2023-06-15T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
525756,Brynhyfryd Swansea,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.8
525756,Brynhyfryd Swansea,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
525756,Brynhyfryd Swansea,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
525756,Brynhyfryd Swansea,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.13
525756,Brynhyfryd Swansea,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.38
525756,Brynhyfryd Swansea,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
525756,Brynhyfryd Swansea,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.12
525756,Brynhyfryd Swansea,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.64
525756,Brynhyfryd Swansea,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.03
525756,Brynhyfryd Swansea,2023-06-15T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
525756,Brynhyfryd Swansea,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.1
525756,Brynhyfryd Swansea,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.8
525756,Brynhyfryd Swansea,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.8
525756,Brynhyfryd Swansea,2023-06-15T20:10:00.000+00:00,transformer,,Temperature,C,26.2
525756,Brynhyfryd Swansea,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
525756,Brynhyfryd Swansea,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
525756,Brynhyfryd Swansea,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
525756,Brynhyfryd Swansea,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
525756,Brynhyfryd Swansea,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
525756,Brynhyfryd Swansea,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
525756,Brynhyfryd Swansea,2023-06-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.84
525756,Brynhyfryd Swansea,2023-06-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.96
525756,Brynhyfryd Swansea,2023-06-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
525756,Brynhyfryd Swansea,2023-06-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,48.2
525756,Brynhyfryd Swansea,2023-06-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,50.64
525756,Brynhyfryd Swansea,2023-06-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,51.15
525756,Brynhyfryd Swansea,2023-06-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
525756,Brynhyfryd Swansea,2023-06-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
525756,Brynhyfryd Swansea,2023-06-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.1
525756,Brynhyfryd Swansea,2023-06-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
525756,Brynhyfryd Swansea,2023-06-15T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.28
525756,Brynhyfryd Swansea,2023-06-15T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.24
525756,Brynhyfryd Swansea,2023-06-15T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.71
525756,Brynhyfryd Swansea,2023-06-15T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.79
525756,Brynhyfryd Swansea,2023-06-15T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.38
525756,Brynhyfryd Swansea,2023-06-15T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.19
525756,Brynhyfryd Swansea,2023-06-15T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,29.6
525756,Brynhyfryd Swansea,2023-06-15T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.7
525756,Brynhyfryd Swansea,2023-06-15T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.1
525756,Brynhyfryd Swansea,2023-06-15T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.2
525756,Brynhyfryd Swansea,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
525756,Brynhyfryd Swansea,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
525756,Brynhyfryd Swansea,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
525756,Brynhyfryd Swansea,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.16
525756,Brynhyfryd Swansea,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.28
525756,Brynhyfryd Swansea,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.13
525756,Brynhyfryd Swansea,2023-06-15T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
525756,Brynhyfryd Swansea,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.4
525756,Brynhyfryd Swansea,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.3
525756,Brynhyfryd Swansea,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
525756,Brynhyfryd Swansea,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
525756,Brynhyfryd Swansea,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
525756,Brynhyfryd Swansea,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.99
525756,Brynhyfryd Swansea,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.21
525756,Brynhyfryd Swansea,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.4
525756,Brynhyfryd Swansea,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.64
525756,Brynhyfryd Swansea,2023-06-15T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
525756,Brynhyfryd Swansea,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
525756,Brynhyfryd Swansea,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
525756,Brynhyfryd Swansea,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
525756,Brynhyfryd Swansea,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.16
525756,Brynhyfryd Swansea,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.79
525756,Brynhyfryd Swansea,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.67
525756,Brynhyfryd Swansea,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.92
525756,Brynhyfryd Swansea,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.0
525756,Brynhyfryd Swansea,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.84
525756,Brynhyfryd Swansea,2023-06-15T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
525756,Brynhyfryd Swansea,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.4
525756,Brynhyfryd Swansea,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
525756,Brynhyfryd Swansea,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.6
525756,Brynhyfryd Swansea,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.59
525756,Brynhyfryd Swansea,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.39
525756,Brynhyfryd Swansea,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.23
525756,Brynhyfryd Swansea,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.56
525756,Brynhyfryd Swansea,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.61
525756,Brynhyfryd Swansea,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.75
525756,Brynhyfryd Swansea,2023-06-15T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
525756,Brynhyfryd Swansea,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.2
525756,Brynhyfryd Swansea,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.3
525756,Brynhyfryd Swansea,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.4
525756,Brynhyfryd Swansea,2023-06-15T20:00:00.000+00:00,transformer,,Temperature,C,26.3
525756,Brynhyfryd Swansea,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
525756,Brynhyfryd Swansea,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
525756,Brynhyfryd Swansea,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
525756,Brynhyfryd Swansea,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
525756,Brynhyfryd Swansea,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
525756,Brynhyfryd Swansea,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
525756,Brynhyfryd Swansea,2023-06-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.35
525756,Brynhyfryd Swansea,2023-06-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.88
525756,Brynhyfryd Swansea,2023-06-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
525756,Brynhyfryd Swansea,2023-06-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,47.64
525756,Brynhyfryd Swansea,2023-06-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,44.67
525756,Brynhyfryd Swansea,2023-06-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,50.54
525756,Brynhyfryd Swansea,2023-06-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
525756,Brynhyfryd Swansea,2023-06-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
525756,Brynhyfryd Swansea,2023-06-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
525756,Brynhyfryd Swansea,2023-06-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
525756,Brynhyfryd Swansea,2023-06-15T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.09
525756,Brynhyfryd Swansea,2023-06-15T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.45
525756,Brynhyfryd Swansea,2023-06-15T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.61
525756,Brynhyfryd Swansea,2023-06-15T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.14
525756,Brynhyfryd Swansea,2023-06-15T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.66
525756,Brynhyfryd Swansea,2023-06-15T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.08
525756,Brynhyfryd Swansea,2023-06-15T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,42.2
525756,Brynhyfryd Swansea,2023-06-15T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.8
525756,Brynhyfryd Swansea,2023-06-15T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.5
525756,Brynhyfryd Swansea,2023-06-15T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,74.1
525756,Brynhyfryd Swansea,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
525756,Brynhyfryd Swansea,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
525756,Brynhyfryd Swansea,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
525756,Brynhyfryd Swansea,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.55
525756,Brynhyfryd Swansea,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.92
525756,Brynhyfryd Swansea,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.12
525756,Brynhyfryd Swansea,2023-06-15T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
525756,Brynhyfryd Swansea,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.9
525756,Brynhyfryd Swansea,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.9
525756,Brynhyfryd Swansea,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.9
525756,Brynhyfryd Swansea,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
525756,Brynhyfryd Swansea,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
525756,Brynhyfryd Swansea,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.89
525756,Brynhyfryd Swansea,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
525756,Brynhyfryd Swansea,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.07
525756,Brynhyfryd Swansea,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.61
525756,Brynhyfryd Swansea,2023-06-15T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
525756,Brynhyfryd Swansea,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
525756,Brynhyfryd Swansea,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
525756,Brynhyfryd Swansea,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
525756,Brynhyfryd Swansea,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.8
525756,Brynhyfryd Swansea,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.73
525756,Brynhyfryd Swansea,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.83
525756,Brynhyfryd Swansea,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.1
525756,Brynhyfryd Swansea,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.2
525756,Brynhyfryd Swansea,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.48
525756,Brynhyfryd Swansea,2023-06-15T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
525756,Brynhyfryd Swansea,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.2
525756,Brynhyfryd Swansea,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
525756,Brynhyfryd Swansea,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.7
525756,Brynhyfryd Swansea,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.11
525756,Brynhyfryd Swansea,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.79
525756,Brynhyfryd Swansea,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
525756,Brynhyfryd Swansea,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.19
525756,Brynhyfryd Swansea,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.73
525756,Brynhyfryd Swansea,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.54
525756,Brynhyfryd Swansea,2023-06-15T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
525756,Brynhyfryd Swansea,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.7
525756,Brynhyfryd Swansea,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.3
525756,Brynhyfryd Swansea,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.2
525756,Brynhyfryd Swansea,2023-06-15T19:50:00.000+00:00,transformer,,Temperature,C,26.3
525756,Brynhyfryd Swansea,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
525756,Brynhyfryd Swansea,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
525756,Brynhyfryd Swansea,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
525756,Brynhyfryd Swansea,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
525756,Brynhyfryd Swansea,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
525756,Brynhyfryd Swansea,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
525756,Brynhyfryd Swansea,2023-06-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.3
525756,Brynhyfryd Swansea,2023-06-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.54
525756,Brynhyfryd Swansea,2023-06-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
525756,Brynhyfryd Swansea,2023-06-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,44.17
525756,Brynhyfryd Swansea,2023-06-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,55.58
525756,Brynhyfryd Swansea,2023-06-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,53.83
525756,Brynhyfryd Swansea,2023-06-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,89.6
525756,Brynhyfryd Swansea,2023-06-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
525756,Brynhyfryd Swansea,2023-06-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.5
525756,Brynhyfryd Swansea,2023-06-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
525756,Brynhyfryd Swansea,2023-06-15T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.13
525756,Brynhyfryd Swansea,2023-06-15T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.99
525756,Brynhyfryd Swansea,2023-06-15T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.72
525756,Brynhyfryd Swansea,2023-06-15T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.07
525756,Brynhyfryd Swansea,2023-06-15T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.19
525756,Brynhyfryd Swansea,2023-06-15T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.18
525756,Brynhyfryd Swansea,2023-06-15T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,40.9
525756,Brynhyfryd Swansea,2023-06-15T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.4
525756,Brynhyfryd Swansea,2023-06-15T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.7
525756,Brynhyfryd Swansea,2023-06-15T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.4
525756,Brynhyfryd Swansea,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
525756,Brynhyfryd Swansea,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
525756,Brynhyfryd Swansea,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
525756,Brynhyfryd Swansea,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.23
525756,Brynhyfryd Swansea,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.75
525756,Brynhyfryd Swansea,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.29
525756,Brynhyfryd Swansea,2023-06-15T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
525756,Brynhyfryd Swansea,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
525756,Brynhyfryd Swansea,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.1
525756,Brynhyfryd Swansea,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.6
525756,Brynhyfryd Swansea,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
525756,Brynhyfryd Swansea,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
525756,Brynhyfryd Swansea,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.65
525756,Brynhyfryd Swansea,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
525756,Brynhyfryd Swansea,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.95
525756,Brynhyfryd Swansea,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.62
525756,Brynhyfryd Swansea,2023-06-15T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
525756,Brynhyfryd Swansea,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
525756,Brynhyfryd Swansea,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.7
525756,Brynhyfryd Swansea,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.63
525756,Brynhyfryd Swansea,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.69
525756,Brynhyfryd Swansea,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.42
525756,Brynhyfryd Swansea,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.93
525756,Brynhyfryd Swansea,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.88
525756,Brynhyfryd Swansea,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.03
525756,Brynhyfryd Swansea,2023-06-15T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
525756,Brynhyfryd Swansea,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.9
525756,Brynhyfryd Swansea,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
525756,Brynhyfryd Swansea,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
525756,Brynhyfryd Swansea,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.8
525756,Brynhyfryd Swansea,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.91
525756,Brynhyfryd Swansea,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
525756,Brynhyfryd Swansea,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.95
525756,Brynhyfryd Swansea,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.17
525756,Brynhyfryd Swansea,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.02
525756,Brynhyfryd Swansea,2023-06-15T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
525756,Brynhyfryd Swansea,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.7
525756,Brynhyfryd Swansea,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.7
525756,Brynhyfryd Swansea,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.1
525756,Brynhyfryd Swansea,2023-06-15T19:40:00.000+00:00,transformer,,Temperature,C,26.4
525756,Brynhyfryd Swansea,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
525756,Brynhyfryd Swansea,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
525756,Brynhyfryd Swansea,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
525756,Brynhyfryd Swansea,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
525756,Brynhyfryd Swansea,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
525756,Brynhyfryd Swansea,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
525756,Brynhyfryd Swansea,2023-06-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.6
525756,Brynhyfryd Swansea,2023-06-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.15
525756,Brynhyfryd Swansea,2023-06-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
525756,Brynhyfryd Swansea,2023-06-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,39.88
525756,Brynhyfryd Swansea,2023-06-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,56.93
525756,Brynhyfryd Swansea,2023-06-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,52.14
525756,Brynhyfryd Swansea,2023-06-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,97.7
525756,Brynhyfryd Swansea,2023-06-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
525756,Brynhyfryd Swansea,2023-06-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.2
525756,Brynhyfryd Swansea,2023-06-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
525756,Brynhyfryd Swansea,2023-06-15T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.36
525756,Brynhyfryd Swansea,2023-06-15T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.66
525756,Brynhyfryd Swansea,2023-06-15T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.78
525756,Brynhyfryd Swansea,2023-06-15T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.65
525756,Brynhyfryd Swansea,2023-06-15T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.5
525756,Brynhyfryd Swansea,2023-06-15T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.42
525756,Brynhyfryd Swansea,2023-06-15T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,30.3
525756,Brynhyfryd Swansea,2023-06-15T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.1
525756,Brynhyfryd Swansea,2023-06-15T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.0
525756,Brynhyfryd Swansea,2023-06-15T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.9
525756,Brynhyfryd Swansea,2023-06-15T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
525756,Brynhyfryd Swansea,2023-06-15T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
525756,Brynhyfryd Swansea,2023-06-15T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
525756,Brynhyfryd Swansea,2023-06-15T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.0
525756,Brynhyfryd Swansea,2023-06-15T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.38
525756,Brynhyfryd Swansea,2023-06-15T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.96
525756,Brynhyfryd Swansea,2023-06-15T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
525756,Brynhyfryd Swansea,2023-06-15T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
525756,Brynhyfryd Swansea,2023-06-15T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.6
525756,Brynhyfryd Swansea,2023-06-15T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.0
525756,Brynhyfryd Swansea,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
525756,Brynhyfryd Swansea,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
525756,Brynhyfryd Swansea,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.2
525756,Brynhyfryd Swansea,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
525756,Brynhyfryd Swansea,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.77
525756,Brynhyfryd Swansea,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.36
525756,Brynhyfryd Swansea,2023-06-15T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
525756,Brynhyfryd Swansea,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
525756,Brynhyfryd Swansea,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
525756,Brynhyfryd Swansea,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.6
525756,Brynhyfryd Swansea,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.94
525756,Brynhyfryd Swansea,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.91
525756,Brynhyfryd Swansea,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
525756,Brynhyfryd Swansea,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.39
525756,Brynhyfryd Swansea,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.99
525756,Brynhyfryd Swansea,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.86
525756,Brynhyfryd Swansea,2023-06-15T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
525756,Brynhyfryd Swansea,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.7
525756,Brynhyfryd Swansea,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
525756,Brynhyfryd Swansea,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
525756,Brynhyfryd Swansea,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.32
525756,Brynhyfryd Swansea,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.75
525756,Brynhyfryd Swansea,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
525756,Brynhyfryd Swansea,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.86
525756,Brynhyfryd Swansea,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.49
525756,Brynhyfryd Swansea,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.27
525756,Brynhyfryd Swansea,2023-06-15T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
525756,Brynhyfryd Swansea,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
525756,Brynhyfryd Swansea,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.5
525756,Brynhyfryd Swansea,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.3
525756,Brynhyfryd Swansea,2023-06-15T19:30:00.000+00:00,transformer,,Temperature,C,26.4
525756,Brynhyfryd Swansea,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
525756,Brynhyfryd Swansea,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
525756,Brynhyfryd Swansea,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
525756,Brynhyfryd Swansea,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
525756,Brynhyfryd Swansea,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
525756,Brynhyfryd Swansea,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
525756,Brynhyfryd Swansea,2023-06-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.96
525756,Brynhyfryd Swansea,2023-06-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.71
525756,Brynhyfryd Swansea,2023-06-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.13
525756,Brynhyfryd Swansea,2023-06-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,46.1
525756,Brynhyfryd Swansea,2023-06-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,50.13
525756,Brynhyfryd Swansea,2023-06-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,53.87
525756,Brynhyfryd Swansea,2023-06-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,79.3
525756,Brynhyfryd Swansea,2023-06-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
525756,Brynhyfryd Swansea,2023-06-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
525756,Brynhyfryd Swansea,2023-06-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
525756,Brynhyfryd Swansea,2023-06-15T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.49
525756,Brynhyfryd Swansea,2023-06-15T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.77
525756,Brynhyfryd Swansea,2023-06-15T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
525756,Brynhyfryd Swansea,2023-06-15T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.38
525756,Brynhyfryd Swansea,2023-06-15T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.9
525756,Brynhyfryd Swansea,2023-06-15T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.75
