Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-15T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,39.7
525756,Brynhyfryd Swansea,2023-06-15T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.0
525756,Brynhyfryd Swansea,2023-06-15T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.1
525756,Brynhyfryd Swansea,2023-06-15T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,68.6
525756,Brynhyfryd Swansea,2023-06-15T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
525756,Brynhyfryd Swansea,2023-06-15T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
525756,Brynhyfryd Swansea,2023-06-15T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
525756,Brynhyfryd Swansea,2023-06-15T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.67
525756,Brynhyfryd Swansea,2023-06-15T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.81
525756,Brynhyfryd Swansea,2023-06-15T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.02
525756,Brynhyfryd Swansea,2023-06-15T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
525756,Brynhyfryd Swansea,2023-06-15T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.3
525756,Brynhyfryd Swansea,2023-06-15T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.4
525756,Brynhyfryd Swansea,2023-06-15T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.4
525756,Brynhyfryd Swansea,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
525756,Brynhyfryd Swansea,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
525756,Brynhyfryd Swansea,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.1
525756,Brynhyfryd Swansea,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
525756,Brynhyfryd Swansea,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.51
525756,Brynhyfryd Swansea,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.79
525756,Brynhyfryd Swansea,2023-06-15T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
525756,Brynhyfryd Swansea,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
525756,Brynhyfryd Swansea,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
525756,Brynhyfryd Swansea,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.4
525756,Brynhyfryd Swansea,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.01
525756,Brynhyfryd Swansea,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.92
525756,Brynhyfryd Swansea,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
525756,Brynhyfryd Swansea,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.22
525756,Brynhyfryd Swansea,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.94
525756,Brynhyfryd Swansea,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.61
525756,Brynhyfryd Swansea,2023-06-15T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
525756,Brynhyfryd Swansea,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
525756,Brynhyfryd Swansea,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
525756,Brynhyfryd Swansea,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
525756,Brynhyfryd Swansea,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.5
525756,Brynhyfryd Swansea,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.77
525756,Brynhyfryd Swansea,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
525756,Brynhyfryd Swansea,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.84
525756,Brynhyfryd Swansea,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.48
525756,Brynhyfryd Swansea,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.77
525756,Brynhyfryd Swansea,2023-06-15T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
525756,Brynhyfryd Swansea,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.0
525756,Brynhyfryd Swansea,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.9
525756,Brynhyfryd Swansea,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.5
525756,Brynhyfryd Swansea,2023-06-15T19:20:00.000+00:00,transformer,,Temperature,C,26.5
525756,Brynhyfryd Swansea,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
525756,Brynhyfryd Swansea,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
525756,Brynhyfryd Swansea,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
525756,Brynhyfryd Swansea,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
525756,Brynhyfryd Swansea,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
525756,Brynhyfryd Swansea,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
525756,Brynhyfryd Swansea,2023-06-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.08
525756,Brynhyfryd Swansea,2023-06-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.75
525756,Brynhyfryd Swansea,2023-06-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.8
525756,Brynhyfryd Swansea,2023-06-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,42.07
525756,Brynhyfryd Swansea,2023-06-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,50.63
525756,Brynhyfryd Swansea,2023-06-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,55.96
525756,Brynhyfryd Swansea,2023-06-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,86.9
525756,Brynhyfryd Swansea,2023-06-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
525756,Brynhyfryd Swansea,2023-06-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
525756,Brynhyfryd Swansea,2023-06-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.7
525756,Brynhyfryd Swansea,2023-06-15T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.16
525756,Brynhyfryd Swansea,2023-06-15T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.81
525756,Brynhyfryd Swansea,2023-06-15T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
525756,Brynhyfryd Swansea,2023-06-15T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.16
525756,Brynhyfryd Swansea,2023-06-15T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.76
525756,Brynhyfryd Swansea,2023-06-15T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.86
525756,Brynhyfryd Swansea,2023-06-15T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,37.9
525756,Brynhyfryd Swansea,2023-06-15T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.9
525756,Brynhyfryd Swansea,2023-06-15T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.4
525756,Brynhyfryd Swansea,2023-06-15T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.1
525756,Brynhyfryd Swansea,2023-06-15T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
525756,Brynhyfryd Swansea,2023-06-15T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
525756,Brynhyfryd Swansea,2023-06-15T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
525756,Brynhyfryd Swansea,2023-06-15T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.66
525756,Brynhyfryd Swansea,2023-06-15T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.33
525756,Brynhyfryd Swansea,2023-06-15T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.27
525756,Brynhyfryd Swansea,2023-06-15T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
525756,Brynhyfryd Swansea,2023-06-15T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.4
525756,Brynhyfryd Swansea,2023-06-15T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.7
525756,Brynhyfryd Swansea,2023-06-15T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.6
525756,Brynhyfryd Swansea,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
525756,Brynhyfryd Swansea,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
525756,Brynhyfryd Swansea,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.38
525756,Brynhyfryd Swansea,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
525756,Brynhyfryd Swansea,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
525756,Brynhyfryd Swansea,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.7
525756,Brynhyfryd Swansea,2023-06-15T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
525756,Brynhyfryd Swansea,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
525756,Brynhyfryd Swansea,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
525756,Brynhyfryd Swansea,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
525756,Brynhyfryd Swansea,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.16
525756,Brynhyfryd Swansea,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.24
525756,Brynhyfryd Swansea,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.46
525756,Brynhyfryd Swansea,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.91
525756,Brynhyfryd Swansea,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.2
525756,Brynhyfryd Swansea,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.39
525756,Brynhyfryd Swansea,2023-06-15T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
525756,Brynhyfryd Swansea,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.5
525756,Brynhyfryd Swansea,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
525756,Brynhyfryd Swansea,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
525756,Brynhyfryd Swansea,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.71
525756,Brynhyfryd Swansea,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.83
525756,Brynhyfryd Swansea,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.6
525756,Brynhyfryd Swansea,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.12
525756,Brynhyfryd Swansea,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.51
525756,Brynhyfryd Swansea,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.45
525756,Brynhyfryd Swansea,2023-06-15T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
525756,Brynhyfryd Swansea,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.7
525756,Brynhyfryd Swansea,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.6
525756,Brynhyfryd Swansea,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.3
525756,Brynhyfryd Swansea,2023-06-15T19:10:00.000+00:00,transformer,,Temperature,C,26.5
525756,Brynhyfryd Swansea,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
525756,Brynhyfryd Swansea,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
525756,Brynhyfryd Swansea,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
525756,Brynhyfryd Swansea,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
525756,Brynhyfryd Swansea,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
525756,Brynhyfryd Swansea,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
525756,Brynhyfryd Swansea,2023-06-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.04
525756,Brynhyfryd Swansea,2023-06-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.67
525756,Brynhyfryd Swansea,2023-06-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.04
525756,Brynhyfryd Swansea,2023-06-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,47.62
525756,Brynhyfryd Swansea,2023-06-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,53.83
525756,Brynhyfryd Swansea,2023-06-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,50.66
525756,Brynhyfryd Swansea,2023-06-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
525756,Brynhyfryd Swansea,2023-06-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
525756,Brynhyfryd Swansea,2023-06-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.0
525756,Brynhyfryd Swansea,2023-06-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
525756,Brynhyfryd Swansea,2023-06-15T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.24
525756,Brynhyfryd Swansea,2023-06-15T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.18
525756,Brynhyfryd Swansea,2023-06-15T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.62
525756,Brynhyfryd Swansea,2023-06-15T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.04
525756,Brynhyfryd Swansea,2023-06-15T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.67
525756,Brynhyfryd Swansea,2023-06-15T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.67
525756,Brynhyfryd Swansea,2023-06-15T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,34.2
525756,Brynhyfryd Swansea,2023-06-15T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.6
525756,Brynhyfryd Swansea,2023-06-15T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.9
525756,Brynhyfryd Swansea,2023-06-15T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.2
525756,Brynhyfryd Swansea,2023-06-15T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
525756,Brynhyfryd Swansea,2023-06-15T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
525756,Brynhyfryd Swansea,2023-06-15T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
525756,Brynhyfryd Swansea,2023-06-15T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.13
525756,Brynhyfryd Swansea,2023-06-15T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.91
525756,Brynhyfryd Swansea,2023-06-15T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.88
525756,Brynhyfryd Swansea,2023-06-15T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.3
525756,Brynhyfryd Swansea,2023-06-15T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
525756,Brynhyfryd Swansea,2023-06-15T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.1
525756,Brynhyfryd Swansea,2023-06-15T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.0
525756,Brynhyfryd Swansea,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
525756,Brynhyfryd Swansea,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
525756,Brynhyfryd Swansea,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.03
525756,Brynhyfryd Swansea,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
525756,Brynhyfryd Swansea,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.71
525756,Brynhyfryd Swansea,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.86
525756,Brynhyfryd Swansea,2023-06-15T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
525756,Brynhyfryd Swansea,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
525756,Brynhyfryd Swansea,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
525756,Brynhyfryd Swansea,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
525756,Brynhyfryd Swansea,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.1
525756,Brynhyfryd Swansea,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.88
525756,Brynhyfryd Swansea,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.62
525756,Brynhyfryd Swansea,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.22
525756,Brynhyfryd Swansea,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.98
525756,Brynhyfryd Swansea,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.06
525756,Brynhyfryd Swansea,2023-06-15T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
525756,Brynhyfryd Swansea,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.8
525756,Brynhyfryd Swansea,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
525756,Brynhyfryd Swansea,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
525756,Brynhyfryd Swansea,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.76
525756,Brynhyfryd Swansea,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.79
525756,Brynhyfryd Swansea,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
525756,Brynhyfryd Swansea,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.72
525756,Brynhyfryd Swansea,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.08
525756,Brynhyfryd Swansea,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.16
525756,Brynhyfryd Swansea,2023-06-15T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
525756,Brynhyfryd Swansea,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.3
525756,Brynhyfryd Swansea,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.9
525756,Brynhyfryd Swansea,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.8
525756,Brynhyfryd Swansea,2023-06-15T19:00:00.000+00:00,transformer,,Temperature,C,26.5
525756,Brynhyfryd Swansea,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
525756,Brynhyfryd Swansea,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
525756,Brynhyfryd Swansea,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
525756,Brynhyfryd Swansea,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
525756,Brynhyfryd Swansea,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
525756,Brynhyfryd Swansea,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
525756,Brynhyfryd Swansea,2023-06-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.95
525756,Brynhyfryd Swansea,2023-06-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.73
525756,Brynhyfryd Swansea,2023-06-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.78
525756,Brynhyfryd Swansea,2023-06-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,39.84
525756,Brynhyfryd Swansea,2023-06-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,53.35
525756,Brynhyfryd Swansea,2023-06-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,50.64
525756,Brynhyfryd Swansea,2023-06-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,87.8
525756,Brynhyfryd Swansea,2023-06-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
525756,Brynhyfryd Swansea,2023-06-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.7
525756,Brynhyfryd Swansea,2023-06-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
525756,Brynhyfryd Swansea,2023-06-15T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.39
525756,Brynhyfryd Swansea,2023-06-15T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.23
525756,Brynhyfryd Swansea,2023-06-15T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.52
525756,Brynhyfryd Swansea,2023-06-15T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.09
525756,Brynhyfryd Swansea,2023-06-15T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.75
525756,Brynhyfryd Swansea,2023-06-15T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.26
525756,Brynhyfryd Swansea,2023-06-15T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,34.6
525756,Brynhyfryd Swansea,2023-06-15T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.8
525756,Brynhyfryd Swansea,2023-06-15T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.0
525756,Brynhyfryd Swansea,2023-06-15T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.8
525756,Brynhyfryd Swansea,2023-06-15T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
525756,Brynhyfryd Swansea,2023-06-15T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.51
525756,Brynhyfryd Swansea,2023-06-15T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
525756,Brynhyfryd Swansea,2023-06-15T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.18
525756,Brynhyfryd Swansea,2023-06-15T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.2
525756,Brynhyfryd Swansea,2023-06-15T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.6
525756,Brynhyfryd Swansea,2023-06-15T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
525756,Brynhyfryd Swansea,2023-06-15T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
525756,Brynhyfryd Swansea,2023-06-15T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.4
525756,Brynhyfryd Swansea,2023-06-15T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
525756,Brynhyfryd Swansea,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
525756,Brynhyfryd Swansea,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.75
525756,Brynhyfryd Swansea,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.01
525756,Brynhyfryd Swansea,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
525756,Brynhyfryd Swansea,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.57
525756,Brynhyfryd Swansea,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.1
525756,Brynhyfryd Swansea,2023-06-15T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
525756,Brynhyfryd Swansea,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
525756,Brynhyfryd Swansea,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
525756,Brynhyfryd Swansea,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
525756,Brynhyfryd Swansea,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.32
525756,Brynhyfryd Swansea,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.54
525756,Brynhyfryd Swansea,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.72
525756,Brynhyfryd Swansea,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.9
525756,Brynhyfryd Swansea,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.38
525756,Brynhyfryd Swansea,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.73
525756,Brynhyfryd Swansea,2023-06-15T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
525756,Brynhyfryd Swansea,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.2
525756,Brynhyfryd Swansea,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
525756,Brynhyfryd Swansea,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
525756,Brynhyfryd Swansea,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.38
525756,Brynhyfryd Swansea,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.06
525756,Brynhyfryd Swansea,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.66
525756,Brynhyfryd Swansea,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.27
525756,Brynhyfryd Swansea,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.27
525756,Brynhyfryd Swansea,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.35
525756,Brynhyfryd Swansea,2023-06-15T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
525756,Brynhyfryd Swansea,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.9
525756,Brynhyfryd Swansea,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.6
525756,Brynhyfryd Swansea,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.7
525756,Brynhyfryd Swansea,2023-06-15T18:50:00.000+00:00,transformer,,Temperature,C,26.6
525756,Brynhyfryd Swansea,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
525756,Brynhyfryd Swansea,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
525756,Brynhyfryd Swansea,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
525756,Brynhyfryd Swansea,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
525756,Brynhyfryd Swansea,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
525756,Brynhyfryd Swansea,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
525756,Brynhyfryd Swansea,2023-06-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.86
525756,Brynhyfryd Swansea,2023-06-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.09
525756,Brynhyfryd Swansea,2023-06-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
525756,Brynhyfryd Swansea,2023-06-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,40.03
525756,Brynhyfryd Swansea,2023-06-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,56.17
525756,Brynhyfryd Swansea,2023-06-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,53.04
525756,Brynhyfryd Swansea,2023-06-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,95.9
525756,Brynhyfryd Swansea,2023-06-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
525756,Brynhyfryd Swansea,2023-06-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.7
525756,Brynhyfryd Swansea,2023-06-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.3
525756,Brynhyfryd Swansea,2023-06-15T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.61
525756,Brynhyfryd Swansea,2023-06-15T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.09
525756,Brynhyfryd Swansea,2023-06-15T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
525756,Brynhyfryd Swansea,2023-06-15T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.24
525756,Brynhyfryd Swansea,2023-06-15T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.57
525756,Brynhyfryd Swansea,2023-06-15T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.32
525756,Brynhyfryd Swansea,2023-06-15T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,28.0
525756,Brynhyfryd Swansea,2023-06-15T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.8
525756,Brynhyfryd Swansea,2023-06-15T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.8
525756,Brynhyfryd Swansea,2023-06-15T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.5
525756,Brynhyfryd Swansea,2023-06-15T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
525756,Brynhyfryd Swansea,2023-06-15T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
525756,Brynhyfryd Swansea,2023-06-15T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
525756,Brynhyfryd Swansea,2023-06-15T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.24
525756,Brynhyfryd Swansea,2023-06-15T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.91
525756,Brynhyfryd Swansea,2023-06-15T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.53
525756,Brynhyfryd Swansea,2023-06-15T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.3
525756,Brynhyfryd Swansea,2023-06-15T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
525756,Brynhyfryd Swansea,2023-06-15T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.2
525756,Brynhyfryd Swansea,2023-06-15T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
525756,Brynhyfryd Swansea,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
525756,Brynhyfryd Swansea,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.7
525756,Brynhyfryd Swansea,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.06
525756,Brynhyfryd Swansea,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
525756,Brynhyfryd Swansea,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.13
525756,Brynhyfryd Swansea,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.35
525756,Brynhyfryd Swansea,2023-06-15T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
525756,Brynhyfryd Swansea,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
525756,Brynhyfryd Swansea,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
525756,Brynhyfryd Swansea,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
525756,Brynhyfryd Swansea,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.19
525756,Brynhyfryd Swansea,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.8
525756,Brynhyfryd Swansea,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.71
525756,Brynhyfryd Swansea,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.37
525756,Brynhyfryd Swansea,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.63
525756,Brynhyfryd Swansea,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.14
525756,Brynhyfryd Swansea,2023-06-15T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
525756,Brynhyfryd Swansea,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.0
525756,Brynhyfryd Swansea,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
525756,Brynhyfryd Swansea,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
525756,Brynhyfryd Swansea,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.18
525756,Brynhyfryd Swansea,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.71
525756,Brynhyfryd Swansea,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
525756,Brynhyfryd Swansea,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.32
525756,Brynhyfryd Swansea,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.4
525756,Brynhyfryd Swansea,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.62
525756,Brynhyfryd Swansea,2023-06-15T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
525756,Brynhyfryd Swansea,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.1
525756,Brynhyfryd Swansea,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.4
525756,Brynhyfryd Swansea,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.6
525756,Brynhyfryd Swansea,2023-06-15T18:40:00.000+00:00,transformer,,Temperature,C,26.6
525756,Brynhyfryd Swansea,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
525756,Brynhyfryd Swansea,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
525756,Brynhyfryd Swansea,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
525756,Brynhyfryd Swansea,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
525756,Brynhyfryd Swansea,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
525756,Brynhyfryd Swansea,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
525756,Brynhyfryd Swansea,2023-06-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.03
525756,Brynhyfryd Swansea,2023-06-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.59
525756,Brynhyfryd Swansea,2023-06-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.74
525756,Brynhyfryd Swansea,2023-06-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,44.42
525756,Brynhyfryd Swansea,2023-06-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,48.63
525756,Brynhyfryd Swansea,2023-06-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,45.95
525756,Brynhyfryd Swansea,2023-06-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
525756,Brynhyfryd Swansea,2023-06-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
525756,Brynhyfryd Swansea,2023-06-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.6
525756,Brynhyfryd Swansea,2023-06-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
525756,Brynhyfryd Swansea,2023-06-15T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.89
525756,Brynhyfryd Swansea,2023-06-15T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.5
525756,Brynhyfryd Swansea,2023-06-15T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
525756,Brynhyfryd Swansea,2023-06-15T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.77
525756,Brynhyfryd Swansea,2023-06-15T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.2
525756,Brynhyfryd Swansea,2023-06-15T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.51
525756,Brynhyfryd Swansea,2023-06-15T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,25.4
525756,Brynhyfryd Swansea,2023-06-15T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.1
525756,Brynhyfryd Swansea,2023-06-15T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.8
525756,Brynhyfryd Swansea,2023-06-15T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.4
525756,Brynhyfryd Swansea,2023-06-15T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
525756,Brynhyfryd Swansea,2023-06-15T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
525756,Brynhyfryd Swansea,2023-06-15T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
525756,Brynhyfryd Swansea,2023-06-15T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.81
525756,Brynhyfryd Swansea,2023-06-15T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.52
525756,Brynhyfryd Swansea,2023-06-15T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.88
525756,Brynhyfryd Swansea,2023-06-15T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
525756,Brynhyfryd Swansea,2023-06-15T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.4
525756,Brynhyfryd Swansea,2023-06-15T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.0
525756,Brynhyfryd Swansea,2023-06-15T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.1
525756,Brynhyfryd Swansea,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
525756,Brynhyfryd Swansea,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
525756,Brynhyfryd Swansea,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.06
525756,Brynhyfryd Swansea,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
525756,Brynhyfryd Swansea,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.32
525756,Brynhyfryd Swansea,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.15
525756,Brynhyfryd Swansea,2023-06-15T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
525756,Brynhyfryd Swansea,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
525756,Brynhyfryd Swansea,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
525756,Brynhyfryd Swansea,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
525756,Brynhyfryd Swansea,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.43
525756,Brynhyfryd Swansea,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.17
525756,Brynhyfryd Swansea,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.76
525756,Brynhyfryd Swansea,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.2
525756,Brynhyfryd Swansea,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.75
525756,Brynhyfryd Swansea,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.26
525756,Brynhyfryd Swansea,2023-06-15T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
525756,Brynhyfryd Swansea,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.5
525756,Brynhyfryd Swansea,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
525756,Brynhyfryd Swansea,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
525756,Brynhyfryd Swansea,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.09
525756,Brynhyfryd Swansea,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.77
525756,Brynhyfryd Swansea,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
525756,Brynhyfryd Swansea,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.04
525756,Brynhyfryd Swansea,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.03
525756,Brynhyfryd Swansea,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.9
525756,Brynhyfryd Swansea,2023-06-15T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
525756,Brynhyfryd Swansea,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.7
525756,Brynhyfryd Swansea,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.8
525756,Brynhyfryd Swansea,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.2
525756,Brynhyfryd Swansea,2023-06-15T18:30:00.000+00:00,transformer,,Temperature,C,26.6
525756,Brynhyfryd Swansea,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
525756,Brynhyfryd Swansea,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
525756,Brynhyfryd Swansea,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
525756,Brynhyfryd Swansea,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
525756,Brynhyfryd Swansea,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
525756,Brynhyfryd Swansea,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
525756,Brynhyfryd Swansea,2023-06-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.66
525756,Brynhyfryd Swansea,2023-06-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.02
525756,Brynhyfryd Swansea,2023-06-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.86
525756,Brynhyfryd Swansea,2023-06-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,46.83
525756,Brynhyfryd Swansea,2023-06-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,45.82
525756,Brynhyfryd Swansea,2023-06-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,46.71
525756,Brynhyfryd Swansea,2023-06-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
525756,Brynhyfryd Swansea,2023-06-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
525756,Brynhyfryd Swansea,2023-06-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
525756,Brynhyfryd Swansea,2023-06-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
525756,Brynhyfryd Swansea,2023-06-15T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.62
525756,Brynhyfryd Swansea,2023-06-15T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.15
525756,Brynhyfryd Swansea,2023-06-15T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
525756,Brynhyfryd Swansea,2023-06-15T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.06
525756,Brynhyfryd Swansea,2023-06-15T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.11
525756,Brynhyfryd Swansea,2023-06-15T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.37
525756,Brynhyfryd Swansea,2023-06-15T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,61.2
525756,Brynhyfryd Swansea,2023-06-15T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.2
525756,Brynhyfryd Swansea,2023-06-15T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.0
525756,Brynhyfryd Swansea,2023-06-15T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,97.5
525756,Brynhyfryd Swansea,2023-06-15T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
525756,Brynhyfryd Swansea,2023-06-15T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
525756,Brynhyfryd Swansea,2023-06-15T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
525756,Brynhyfryd Swansea,2023-06-15T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.22
525756,Brynhyfryd Swansea,2023-06-15T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.55
525756,Brynhyfryd Swansea,2023-06-15T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.67
525756,Brynhyfryd Swansea,2023-06-15T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
525756,Brynhyfryd Swansea,2023-06-15T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.6
525756,Brynhyfryd Swansea,2023-06-15T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.1
525756,Brynhyfryd Swansea,2023-06-15T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
525756,Brynhyfryd Swansea,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
525756,Brynhyfryd Swansea,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
525756,Brynhyfryd Swansea,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.17
525756,Brynhyfryd Swansea,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
525756,Brynhyfryd Swansea,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
525756,Brynhyfryd Swansea,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.25
525756,Brynhyfryd Swansea,2023-06-15T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
525756,Brynhyfryd Swansea,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
525756,Brynhyfryd Swansea,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
525756,Brynhyfryd Swansea,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
525756,Brynhyfryd Swansea,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.67
525756,Brynhyfryd Swansea,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.5
525756,Brynhyfryd Swansea,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.85
525756,Brynhyfryd Swansea,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.19
525756,Brynhyfryd Swansea,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.06
525756,Brynhyfryd Swansea,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.13
525756,Brynhyfryd Swansea,2023-06-15T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
525756,Brynhyfryd Swansea,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.4
525756,Brynhyfryd Swansea,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
525756,Brynhyfryd Swansea,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
525756,Brynhyfryd Swansea,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.28
525756,Brynhyfryd Swansea,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.34
525756,Brynhyfryd Swansea,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
525756,Brynhyfryd Swansea,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.96
525756,Brynhyfryd Swansea,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.06
525756,Brynhyfryd Swansea,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.04
525756,Brynhyfryd Swansea,2023-06-15T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
525756,Brynhyfryd Swansea,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.2
525756,Brynhyfryd Swansea,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.0
525756,Brynhyfryd Swansea,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.4
525756,Brynhyfryd Swansea,2023-06-15T18:20:00.000+00:00,transformer,,Temperature,C,26.6
525756,Brynhyfryd Swansea,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
525756,Brynhyfryd Swansea,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
525756,Brynhyfryd Swansea,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
525756,Brynhyfryd Swansea,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
525756,Brynhyfryd Swansea,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
525756,Brynhyfryd Swansea,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
525756,Brynhyfryd Swansea,2023-06-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.66
525756,Brynhyfryd Swansea,2023-06-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.85
525756,Brynhyfryd Swansea,2023-06-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.45
525756,Brynhyfryd Swansea,2023-06-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,51.71
525756,Brynhyfryd Swansea,2023-06-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,47.5
525756,Brynhyfryd Swansea,2023-06-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,57.46
525756,Brynhyfryd Swansea,2023-06-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,85.2
525756,Brynhyfryd Swansea,2023-06-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.8
525756,Brynhyfryd Swansea,2023-06-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
525756,Brynhyfryd Swansea,2023-06-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
525756,Brynhyfryd Swansea,2023-06-15T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.54
525756,Brynhyfryd Swansea,2023-06-15T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.66
525756,Brynhyfryd Swansea,2023-06-15T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.48
525756,Brynhyfryd Swansea,2023-06-15T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.59
525756,Brynhyfryd Swansea,2023-06-15T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.83
525756,Brynhyfryd Swansea,2023-06-15T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.36
525756,Brynhyfryd Swansea,2023-06-15T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,32.2
525756,Brynhyfryd Swansea,2023-06-15T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.7
525756,Brynhyfryd Swansea,2023-06-15T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.6
525756,Brynhyfryd Swansea,2023-06-15T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.0
525756,Brynhyfryd Swansea,2023-06-15T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
525756,Brynhyfryd Swansea,2023-06-15T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
525756,Brynhyfryd Swansea,2023-06-15T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
525756,Brynhyfryd Swansea,2023-06-15T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.66
525756,Brynhyfryd Swansea,2023-06-15T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.89
525756,Brynhyfryd Swansea,2023-06-15T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.38
525756,Brynhyfryd Swansea,2023-06-15T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
525756,Brynhyfryd Swansea,2023-06-15T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.7
525756,Brynhyfryd Swansea,2023-06-15T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.0
525756,Brynhyfryd Swansea,2023-06-15T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
525756,Brynhyfryd Swansea,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
525756,Brynhyfryd Swansea,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
525756,Brynhyfryd Swansea,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.13
525756,Brynhyfryd Swansea,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
525756,Brynhyfryd Swansea,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.91
525756,Brynhyfryd Swansea,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.19
525756,Brynhyfryd Swansea,2023-06-15T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
525756,Brynhyfryd Swansea,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
525756,Brynhyfryd Swansea,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
525756,Brynhyfryd Swansea,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
525756,Brynhyfryd Swansea,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.85
525756,Brynhyfryd Swansea,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.43
525756,Brynhyfryd Swansea,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.45
525756,Brynhyfryd Swansea,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.21
525756,Brynhyfryd Swansea,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.85
525756,Brynhyfryd Swansea,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.03
525756,Brynhyfryd Swansea,2023-06-15T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
525756,Brynhyfryd Swansea,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.5
525756,Brynhyfryd Swansea,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.1
525756,Brynhyfryd Swansea,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.4
525756,Brynhyfryd Swansea,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.45
525756,Brynhyfryd Swansea,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.34
525756,Brynhyfryd Swansea,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.83
525756,Brynhyfryd Swansea,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.94
525756,Brynhyfryd Swansea,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.24
525756,Brynhyfryd Swansea,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.74
525756,Brynhyfryd Swansea,2023-06-15T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
525756,Brynhyfryd Swansea,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.6
525756,Brynhyfryd Swansea,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.5
525756,Brynhyfryd Swansea,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.9
525756,Brynhyfryd Swansea,2023-06-15T18:10:00.000+00:00,transformer,,Temperature,C,26.6
525756,Brynhyfryd Swansea,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
