Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
525756,Brynhyfryd Swansea,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
525756,Brynhyfryd Swansea,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
525756,Brynhyfryd Swansea,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
525756,Brynhyfryd Swansea,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
525756,Brynhyfryd Swansea,2023-06-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.81
525756,Brynhyfryd Swansea,2023-06-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.29
525756,Brynhyfryd Swansea,2023-06-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.86
525756,Brynhyfryd Swansea,2023-06-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,42.63
525756,Brynhyfryd Swansea,2023-06-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,53.72
525756,Brynhyfryd Swansea,2023-06-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,55.69
525756,Brynhyfryd Swansea,2023-06-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,92.2
525756,Brynhyfryd Swansea,2023-06-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
525756,Brynhyfryd Swansea,2023-06-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.8
525756,Brynhyfryd Swansea,2023-06-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.6
525756,Brynhyfryd Swansea,2023-06-15T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.47
525756,Brynhyfryd Swansea,2023-06-15T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.36
525756,Brynhyfryd Swansea,2023-06-15T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
525756,Brynhyfryd Swansea,2023-06-15T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.16
525756,Brynhyfryd Swansea,2023-06-15T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.95
525756,Brynhyfryd Swansea,2023-06-15T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.05
525756,Brynhyfryd Swansea,2023-06-15T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,27.4
525756,Brynhyfryd Swansea,2023-06-15T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.4
525756,Brynhyfryd Swansea,2023-06-15T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.0
525756,Brynhyfryd Swansea,2023-06-15T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.5
525756,Brynhyfryd Swansea,2023-06-15T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
525756,Brynhyfryd Swansea,2023-06-15T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
525756,Brynhyfryd Swansea,2023-06-15T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
525756,Brynhyfryd Swansea,2023-06-15T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.75
525756,Brynhyfryd Swansea,2023-06-15T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.59
525756,Brynhyfryd Swansea,2023-06-15T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.79
525756,Brynhyfryd Swansea,2023-06-15T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
525756,Brynhyfryd Swansea,2023-06-15T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
525756,Brynhyfryd Swansea,2023-06-15T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.7
525756,Brynhyfryd Swansea,2023-06-15T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.7
525756,Brynhyfryd Swansea,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
525756,Brynhyfryd Swansea,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.77
525756,Brynhyfryd Swansea,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.3
525756,Brynhyfryd Swansea,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
525756,Brynhyfryd Swansea,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
525756,Brynhyfryd Swansea,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.82
525756,Brynhyfryd Swansea,2023-06-15T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
525756,Brynhyfryd Swansea,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
525756,Brynhyfryd Swansea,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
525756,Brynhyfryd Swansea,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
525756,Brynhyfryd Swansea,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.76
525756,Brynhyfryd Swansea,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.32
525756,Brynhyfryd Swansea,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.18
525756,Brynhyfryd Swansea,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.46
525756,Brynhyfryd Swansea,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.2
525756,Brynhyfryd Swansea,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.82
525756,Brynhyfryd Swansea,2023-06-15T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
525756,Brynhyfryd Swansea,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.6
525756,Brynhyfryd Swansea,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
525756,Brynhyfryd Swansea,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.0
525756,Brynhyfryd Swansea,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
525756,Brynhyfryd Swansea,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.62
525756,Brynhyfryd Swansea,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.94
525756,Brynhyfryd Swansea,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.39
525756,Brynhyfryd Swansea,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.13
525756,Brynhyfryd Swansea,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.12
525756,Brynhyfryd Swansea,2023-06-15T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
525756,Brynhyfryd Swansea,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.5
525756,Brynhyfryd Swansea,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.3
525756,Brynhyfryd Swansea,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.3
525756,Brynhyfryd Swansea,2023-06-15T18:00:00.000+00:00,transformer,,Temperature,C,26.7
525756,Brynhyfryd Swansea,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
525756,Brynhyfryd Swansea,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
525756,Brynhyfryd Swansea,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
525756,Brynhyfryd Swansea,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
525756,Brynhyfryd Swansea,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
525756,Brynhyfryd Swansea,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
525756,Brynhyfryd Swansea,2023-06-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.82
525756,Brynhyfryd Swansea,2023-06-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.17
525756,Brynhyfryd Swansea,2023-06-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.32
525756,Brynhyfryd Swansea,2023-06-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,43.02
525756,Brynhyfryd Swansea,2023-06-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,48.72
525756,Brynhyfryd Swansea,2023-06-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,58.6
525756,Brynhyfryd Swansea,2023-06-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,91.5
525756,Brynhyfryd Swansea,2023-06-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
525756,Brynhyfryd Swansea,2023-06-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
525756,Brynhyfryd Swansea,2023-06-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.1
525756,Brynhyfryd Swansea,2023-06-15T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.48
525756,Brynhyfryd Swansea,2023-06-15T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.53
525756,Brynhyfryd Swansea,2023-06-15T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.52
525756,Brynhyfryd Swansea,2023-06-15T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.42
525756,Brynhyfryd Swansea,2023-06-15T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.45
525756,Brynhyfryd Swansea,2023-06-15T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.85
525756,Brynhyfryd Swansea,2023-06-15T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,33.6
525756,Brynhyfryd Swansea,2023-06-15T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.9
525756,Brynhyfryd Swansea,2023-06-15T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.8
525756,Brynhyfryd Swansea,2023-06-15T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.5
525756,Brynhyfryd Swansea,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
525756,Brynhyfryd Swansea,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
525756,Brynhyfryd Swansea,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
525756,Brynhyfryd Swansea,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.24
525756,Brynhyfryd Swansea,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.57
525756,Brynhyfryd Swansea,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.16
525756,Brynhyfryd Swansea,2023-06-15T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
525756,Brynhyfryd Swansea,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
525756,Brynhyfryd Swansea,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.4
525756,Brynhyfryd Swansea,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.3
525756,Brynhyfryd Swansea,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
525756,Brynhyfryd Swansea,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.9
525756,Brynhyfryd Swansea,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.18
525756,Brynhyfryd Swansea,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
525756,Brynhyfryd Swansea,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.46
525756,Brynhyfryd Swansea,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.0
525756,Brynhyfryd Swansea,2023-06-15T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
525756,Brynhyfryd Swansea,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
525756,Brynhyfryd Swansea,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.9
525756,Brynhyfryd Swansea,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
525756,Brynhyfryd Swansea,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.15
525756,Brynhyfryd Swansea,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.36
525756,Brynhyfryd Swansea,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.77
525756,Brynhyfryd Swansea,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.01
525756,Brynhyfryd Swansea,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.85
525756,Brynhyfryd Swansea,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.68
525756,Brynhyfryd Swansea,2023-06-15T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
525756,Brynhyfryd Swansea,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.3
525756,Brynhyfryd Swansea,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
525756,Brynhyfryd Swansea,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
525756,Brynhyfryd Swansea,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.79
525756,Brynhyfryd Swansea,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.88
525756,Brynhyfryd Swansea,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.29
525756,Brynhyfryd Swansea,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.5
525756,Brynhyfryd Swansea,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.91
525756,Brynhyfryd Swansea,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.78
525756,Brynhyfryd Swansea,2023-06-15T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
525756,Brynhyfryd Swansea,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.3
525756,Brynhyfryd Swansea,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.0
525756,Brynhyfryd Swansea,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.4
525756,Brynhyfryd Swansea,2023-06-15T17:50:00.000+00:00,transformer,,Temperature,C,26.7
525756,Brynhyfryd Swansea,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
525756,Brynhyfryd Swansea,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
525756,Brynhyfryd Swansea,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
525756,Brynhyfryd Swansea,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
525756,Brynhyfryd Swansea,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
525756,Brynhyfryd Swansea,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
525756,Brynhyfryd Swansea,2023-06-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.61
525756,Brynhyfryd Swansea,2023-06-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.83
525756,Brynhyfryd Swansea,2023-06-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.84
525756,Brynhyfryd Swansea,2023-06-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,41.41
525756,Brynhyfryd Swansea,2023-06-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,59.24
525756,Brynhyfryd Swansea,2023-06-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,57.48
525756,Brynhyfryd Swansea,2023-06-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,104.3
525756,Brynhyfryd Swansea,2023-06-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
525756,Brynhyfryd Swansea,2023-06-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.2
525756,Brynhyfryd Swansea,2023-06-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.5
525756,Brynhyfryd Swansea,2023-06-15T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.07
525756,Brynhyfryd Swansea,2023-06-15T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.68
525756,Brynhyfryd Swansea,2023-06-15T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
525756,Brynhyfryd Swansea,2023-06-15T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.61
525756,Brynhyfryd Swansea,2023-06-15T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.44
525756,Brynhyfryd Swansea,2023-06-15T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.6
525756,Brynhyfryd Swansea,2023-06-15T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,42.4
525756,Brynhyfryd Swansea,2023-06-15T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.4
525756,Brynhyfryd Swansea,2023-06-15T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.9
525756,Brynhyfryd Swansea,2023-06-15T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.9
525756,Brynhyfryd Swansea,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
525756,Brynhyfryd Swansea,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
525756,Brynhyfryd Swansea,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
525756,Brynhyfryd Swansea,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.47
525756,Brynhyfryd Swansea,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.8
525756,Brynhyfryd Swansea,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.19
525756,Brynhyfryd Swansea,2023-06-15T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
525756,Brynhyfryd Swansea,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
525756,Brynhyfryd Swansea,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.5
525756,Brynhyfryd Swansea,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
525756,Brynhyfryd Swansea,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
525756,Brynhyfryd Swansea,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.25
525756,Brynhyfryd Swansea,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.12
525756,Brynhyfryd Swansea,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
525756,Brynhyfryd Swansea,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.54
525756,Brynhyfryd Swansea,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.33
525756,Brynhyfryd Swansea,2023-06-15T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
525756,Brynhyfryd Swansea,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
525756,Brynhyfryd Swansea,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.3
525756,Brynhyfryd Swansea,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
525756,Brynhyfryd Swansea,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.42
525756,Brynhyfryd Swansea,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.55
525756,Brynhyfryd Swansea,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.09
525756,Brynhyfryd Swansea,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.17
525756,Brynhyfryd Swansea,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.57
525756,Brynhyfryd Swansea,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.33
525756,Brynhyfryd Swansea,2023-06-15T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
525756,Brynhyfryd Swansea,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.9
525756,Brynhyfryd Swansea,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
525756,Brynhyfryd Swansea,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
525756,Brynhyfryd Swansea,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.44
525756,Brynhyfryd Swansea,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.22
525756,Brynhyfryd Swansea,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.79
525756,Brynhyfryd Swansea,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.68
525756,Brynhyfryd Swansea,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.84
525756,Brynhyfryd Swansea,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.4
525756,Brynhyfryd Swansea,2023-06-15T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
525756,Brynhyfryd Swansea,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.5
525756,Brynhyfryd Swansea,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.9
525756,Brynhyfryd Swansea,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.2
525756,Brynhyfryd Swansea,2023-06-15T17:40:00.000+00:00,transformer,,Temperature,C,26.7
525756,Brynhyfryd Swansea,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
525756,Brynhyfryd Swansea,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
525756,Brynhyfryd Swansea,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
525756,Brynhyfryd Swansea,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
525756,Brynhyfryd Swansea,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
525756,Brynhyfryd Swansea,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
525756,Brynhyfryd Swansea,2023-06-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.34
525756,Brynhyfryd Swansea,2023-06-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.73
525756,Brynhyfryd Swansea,2023-06-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.27
525756,Brynhyfryd Swansea,2023-06-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,48.15
525756,Brynhyfryd Swansea,2023-06-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,58.2
525756,Brynhyfryd Swansea,2023-06-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,61.85
525756,Brynhyfryd Swansea,2023-06-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,91.9
525756,Brynhyfryd Swansea,2023-06-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
525756,Brynhyfryd Swansea,2023-06-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.0
525756,Brynhyfryd Swansea,2023-06-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.4
525756,Brynhyfryd Swansea,2023-06-15T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.1
525756,Brynhyfryd Swansea,2023-06-15T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.83
525756,Brynhyfryd Swansea,2023-06-15T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.51
525756,Brynhyfryd Swansea,2023-06-15T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.72
525756,Brynhyfryd Swansea,2023-06-15T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.83
525756,Brynhyfryd Swansea,2023-06-15T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.94
525756,Brynhyfryd Swansea,2023-06-15T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,60.7
525756,Brynhyfryd Swansea,2023-06-15T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.1
525756,Brynhyfryd Swansea,2023-06-15T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.6
525756,Brynhyfryd Swansea,2023-06-15T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,89.7
525756,Brynhyfryd Swansea,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
525756,Brynhyfryd Swansea,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
525756,Brynhyfryd Swansea,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
525756,Brynhyfryd Swansea,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.65
525756,Brynhyfryd Swansea,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.29
525756,Brynhyfryd Swansea,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.01
525756,Brynhyfryd Swansea,2023-06-15T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
525756,Brynhyfryd Swansea,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.3
525756,Brynhyfryd Swansea,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.4
525756,Brynhyfryd Swansea,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.9
525756,Brynhyfryd Swansea,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
525756,Brynhyfryd Swansea,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.29
525756,Brynhyfryd Swansea,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.18
525756,Brynhyfryd Swansea,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
525756,Brynhyfryd Swansea,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.55
525756,Brynhyfryd Swansea,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.34
525756,Brynhyfryd Swansea,2023-06-15T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
525756,Brynhyfryd Swansea,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
525756,Brynhyfryd Swansea,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.4
525756,Brynhyfryd Swansea,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
525756,Brynhyfryd Swansea,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.47
525756,Brynhyfryd Swansea,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.52
525756,Brynhyfryd Swansea,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.03
525756,Brynhyfryd Swansea,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.49
525756,Brynhyfryd Swansea,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.29
525756,Brynhyfryd Swansea,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.1
525756,Brynhyfryd Swansea,2023-06-15T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
525756,Brynhyfryd Swansea,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.5
525756,Brynhyfryd Swansea,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
525756,Brynhyfryd Swansea,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
525756,Brynhyfryd Swansea,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.76
525756,Brynhyfryd Swansea,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.04
525756,Brynhyfryd Swansea,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.47
525756,Brynhyfryd Swansea,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,26.05
525756,Brynhyfryd Swansea,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.89
525756,Brynhyfryd Swansea,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.07
525756,Brynhyfryd Swansea,2023-06-15T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
525756,Brynhyfryd Swansea,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,108.6
525756,Brynhyfryd Swansea,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.8
525756,Brynhyfryd Swansea,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,107.1
525756,Brynhyfryd Swansea,2023-06-15T17:30:00.000+00:00,transformer,,Temperature,C,26.7
525756,Brynhyfryd Swansea,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
525756,Brynhyfryd Swansea,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
525756,Brynhyfryd Swansea,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
525756,Brynhyfryd Swansea,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
525756,Brynhyfryd Swansea,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
525756,Brynhyfryd Swansea,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
525756,Brynhyfryd Swansea,2023-06-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.55
525756,Brynhyfryd Swansea,2023-06-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.66
525756,Brynhyfryd Swansea,2023-06-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.34
525756,Brynhyfryd Swansea,2023-06-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,55.05
525756,Brynhyfryd Swansea,2023-06-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,53.86
525756,Brynhyfryd Swansea,2023-06-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,68.45
525756,Brynhyfryd Swansea,2023-06-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,88.4
525756,Brynhyfryd Swansea,2023-06-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.3
525756,Brynhyfryd Swansea,2023-06-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.5
525756,Brynhyfryd Swansea,2023-06-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.3
525756,Brynhyfryd Swansea,2023-06-15T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
525756,Brynhyfryd Swansea,2023-06-15T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.65
525756,Brynhyfryd Swansea,2023-06-15T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.88
525756,Brynhyfryd Swansea,2023-06-15T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.51
525756,Brynhyfryd Swansea,2023-06-15T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.25
525756,Brynhyfryd Swansea,2023-06-15T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.4
525756,Brynhyfryd Swansea,2023-06-15T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,50.0
525756,Brynhyfryd Swansea,2023-06-15T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.6
525756,Brynhyfryd Swansea,2023-06-15T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.5
525756,Brynhyfryd Swansea,2023-06-15T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,76.1
525756,Brynhyfryd Swansea,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
525756,Brynhyfryd Swansea,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
525756,Brynhyfryd Swansea,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
525756,Brynhyfryd Swansea,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.86
525756,Brynhyfryd Swansea,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.37
525756,Brynhyfryd Swansea,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.03
525756,Brynhyfryd Swansea,2023-06-15T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
525756,Brynhyfryd Swansea,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.1
525756,Brynhyfryd Swansea,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.5
525756,Brynhyfryd Swansea,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.0
525756,Brynhyfryd Swansea,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
525756,Brynhyfryd Swansea,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.33
525756,Brynhyfryd Swansea,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.04
525756,Brynhyfryd Swansea,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
525756,Brynhyfryd Swansea,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
525756,Brynhyfryd Swansea,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.72
525756,Brynhyfryd Swansea,2023-06-15T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
525756,Brynhyfryd Swansea,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
525756,Brynhyfryd Swansea,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
525756,Brynhyfryd Swansea,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.09
525756,Brynhyfryd Swansea,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.31
525756,Brynhyfryd Swansea,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.58
525756,Brynhyfryd Swansea,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.23
525756,Brynhyfryd Swansea,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.03
525756,Brynhyfryd Swansea,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.13
525756,Brynhyfryd Swansea,2023-06-15T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
525756,Brynhyfryd Swansea,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.9
525756,Brynhyfryd Swansea,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
525756,Brynhyfryd Swansea,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
525756,Brynhyfryd Swansea,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.15
525756,Brynhyfryd Swansea,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.01
525756,Brynhyfryd Swansea,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.51
525756,Brynhyfryd Swansea,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,26.62
525756,Brynhyfryd Swansea,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.15
525756,Brynhyfryd Swansea,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.55
525756,Brynhyfryd Swansea,2023-06-15T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
525756,Brynhyfryd Swansea,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,112.7
525756,Brynhyfryd Swansea,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,103.1
525756,Brynhyfryd Swansea,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,105.3
525756,Brynhyfryd Swansea,2023-06-15T17:20:00.000+00:00,transformer,,Temperature,C,26.7
525756,Brynhyfryd Swansea,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
525756,Brynhyfryd Swansea,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
525756,Brynhyfryd Swansea,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
525756,Brynhyfryd Swansea,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
525756,Brynhyfryd Swansea,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
525756,Brynhyfryd Swansea,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
525756,Brynhyfryd Swansea,2023-06-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.81
525756,Brynhyfryd Swansea,2023-06-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.06
525756,Brynhyfryd Swansea,2023-06-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.27
525756,Brynhyfryd Swansea,2023-06-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,57.33
525756,Brynhyfryd Swansea,2023-06-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,52.64
525756,Brynhyfryd Swansea,2023-06-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,66.84
525756,Brynhyfryd Swansea,2023-06-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,85.3
525756,Brynhyfryd Swansea,2023-06-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.2
525756,Brynhyfryd Swansea,2023-06-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.4
525756,Brynhyfryd Swansea,2023-06-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.8
525756,Brynhyfryd Swansea,2023-06-15T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.28
525756,Brynhyfryd Swansea,2023-06-15T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.09
525756,Brynhyfryd Swansea,2023-06-15T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.66
525756,Brynhyfryd Swansea,2023-06-15T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.05
525756,Brynhyfryd Swansea,2023-06-15T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.09
525756,Brynhyfryd Swansea,2023-06-15T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.38
525756,Brynhyfryd Swansea,2023-06-15T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,45.4
525756,Brynhyfryd Swansea,2023-06-15T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.4
525756,Brynhyfryd Swansea,2023-06-15T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.5
525756,Brynhyfryd Swansea,2023-06-15T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.6
525756,Brynhyfryd Swansea,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
525756,Brynhyfryd Swansea,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
525756,Brynhyfryd Swansea,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
525756,Brynhyfryd Swansea,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.62
525756,Brynhyfryd Swansea,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.75
525756,Brynhyfryd Swansea,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.5
525756,Brynhyfryd Swansea,2023-06-15T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,46.1
525756,Brynhyfryd Swansea,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.0
525756,Brynhyfryd Swansea,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.9
525756,Brynhyfryd Swansea,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.5
525756,Brynhyfryd Swansea,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.68
525756,Brynhyfryd Swansea,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.27
525756,Brynhyfryd Swansea,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.68
525756,Brynhyfryd Swansea,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
525756,Brynhyfryd Swansea,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
525756,Brynhyfryd Swansea,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.06
525756,Brynhyfryd Swansea,2023-06-15T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
525756,Brynhyfryd Swansea,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
525756,Brynhyfryd Swansea,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
525756,Brynhyfryd Swansea,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
525756,Brynhyfryd Swansea,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.69
525756,Brynhyfryd Swansea,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.3
525756,Brynhyfryd Swansea,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.7
525756,Brynhyfryd Swansea,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.41
525756,Brynhyfryd Swansea,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.58
525756,Brynhyfryd Swansea,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.94
525756,Brynhyfryd Swansea,2023-06-15T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
525756,Brynhyfryd Swansea,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.9
525756,Brynhyfryd Swansea,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
525756,Brynhyfryd Swansea,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.7
525756,Brynhyfryd Swansea,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.59
525756,Brynhyfryd Swansea,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.84
525756,Brynhyfryd Swansea,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.68
525756,Brynhyfryd Swansea,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.32
525756,Brynhyfryd Swansea,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.33
525756,Brynhyfryd Swansea,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.05
525756,Brynhyfryd Swansea,2023-06-15T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
525756,Brynhyfryd Swansea,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.7
525756,Brynhyfryd Swansea,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.2
525756,Brynhyfryd Swansea,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.4
525756,Brynhyfryd Swansea,2023-06-15T17:10:00.000+00:00,transformer,,Temperature,C,26.7
525756,Brynhyfryd Swansea,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
525756,Brynhyfryd Swansea,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
525756,Brynhyfryd Swansea,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
525756,Brynhyfryd Swansea,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
525756,Brynhyfryd Swansea,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
525756,Brynhyfryd Swansea,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
525756,Brynhyfryd Swansea,2023-06-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.1
525756,Brynhyfryd Swansea,2023-06-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.57
525756,Brynhyfryd Swansea,2023-06-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.62
525756,Brynhyfryd Swansea,2023-06-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,47.33
525756,Brynhyfryd Swansea,2023-06-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,60.25
525756,Brynhyfryd Swansea,2023-06-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,58.94
525756,Brynhyfryd Swansea,2023-06-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,93.1
525756,Brynhyfryd Swansea,2023-06-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
525756,Brynhyfryd Swansea,2023-06-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.7
525756,Brynhyfryd Swansea,2023-06-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.5
525756,Brynhyfryd Swansea,2023-06-15T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.1
525756,Brynhyfryd Swansea,2023-06-15T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.08
525756,Brynhyfryd Swansea,2023-06-15T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.07
525756,Brynhyfryd Swansea,2023-06-15T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.97
525756,Brynhyfryd Swansea,2023-06-15T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.16
525756,Brynhyfryd Swansea,2023-06-15T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.56
525756,Brynhyfryd Swansea,2023-06-15T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,43.6
525756,Brynhyfryd Swansea,2023-06-15T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.4
525756,Brynhyfryd Swansea,2023-06-15T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.6
525756,Brynhyfryd Swansea,2023-06-15T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.7
525756,Brynhyfryd Swansea,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
525756,Brynhyfryd Swansea,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
525756,Brynhyfryd Swansea,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
525756,Brynhyfryd Swansea,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.67
525756,Brynhyfryd Swansea,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.68
525756,Brynhyfryd Swansea,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.71
525756,Brynhyfryd Swansea,2023-06-15T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
525756,Brynhyfryd Swansea,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.4
525756,Brynhyfryd Swansea,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.4
525756,Brynhyfryd Swansea,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.2
525756,Brynhyfryd Swansea,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
525756,Brynhyfryd Swansea,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.38
525756,Brynhyfryd Swansea,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.73
525756,Brynhyfryd Swansea,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
525756,Brynhyfryd Swansea,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
525756,Brynhyfryd Swansea,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.86
525756,Brynhyfryd Swansea,2023-06-15T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
525756,Brynhyfryd Swansea,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
525756,Brynhyfryd Swansea,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
525756,Brynhyfryd Swansea,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.27
525756,Brynhyfryd Swansea,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.4
525756,Brynhyfryd Swansea,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.61
525756,Brynhyfryd Swansea,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.31
525756,Brynhyfryd Swansea,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.93
525756,Brynhyfryd Swansea,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.54
525756,Brynhyfryd Swansea,2023-06-15T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
525756,Brynhyfryd Swansea,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.6
525756,Brynhyfryd Swansea,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
525756,Brynhyfryd Swansea,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.1
525756,Brynhyfryd Swansea,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.44
525756,Brynhyfryd Swansea,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.56
525756,Brynhyfryd Swansea,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.92
525756,Brynhyfryd Swansea,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.84
525756,Brynhyfryd Swansea,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.17
525756,Brynhyfryd Swansea,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.68
525756,Brynhyfryd Swansea,2023-06-15T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
525756,Brynhyfryd Swansea,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.0
525756,Brynhyfryd Swansea,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.6
525756,Brynhyfryd Swansea,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.1
525756,Brynhyfryd Swansea,2023-06-15T17:00:00.000+00:00,transformer,,Temperature,C,26.6
525756,Brynhyfryd Swansea,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
525756,Brynhyfryd Swansea,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
525756,Brynhyfryd Swansea,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
525756,Brynhyfryd Swansea,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
525756,Brynhyfryd Swansea,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
525756,Brynhyfryd Swansea,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
525756,Brynhyfryd Swansea,2023-06-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.87
525756,Brynhyfryd Swansea,2023-06-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.46
525756,Brynhyfryd Swansea,2023-06-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
525756,Brynhyfryd Swansea,2023-06-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,44.87
525756,Brynhyfryd Swansea,2023-06-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,49.63
525756,Brynhyfryd Swansea,2023-06-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,59.35
525756,Brynhyfryd Swansea,2023-06-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,91.6
525756,Brynhyfryd Swansea,2023-06-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
525756,Brynhyfryd Swansea,2023-06-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.4
525756,Brynhyfryd Swansea,2023-06-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.7
525756,Brynhyfryd Swansea,2023-06-15T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.07
525756,Brynhyfryd Swansea,2023-06-15T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.95
525756,Brynhyfryd Swansea,2023-06-15T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.04
525756,Brynhyfryd Swansea,2023-06-15T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.0
525756,Brynhyfryd Swansea,2023-06-15T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.85
525756,Brynhyfryd Swansea,2023-06-15T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.02
525756,Brynhyfryd Swansea,2023-06-15T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,41.8
525756,Brynhyfryd Swansea,2023-06-15T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.8
525756,Brynhyfryd Swansea,2023-06-15T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.0
525756,Brynhyfryd Swansea,2023-06-15T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,74.2
525756,Brynhyfryd Swansea,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
525756,Brynhyfryd Swansea,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
525756,Brynhyfryd Swansea,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
525756,Brynhyfryd Swansea,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.44
525756,Brynhyfryd Swansea,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.24
525756,Brynhyfryd Swansea,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.38
525756,Brynhyfryd Swansea,2023-06-15T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
525756,Brynhyfryd Swansea,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.0
525756,Brynhyfryd Swansea,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
525756,Brynhyfryd Swansea,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.1
525756,Brynhyfryd Swansea,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
525756,Brynhyfryd Swansea,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.47
525756,Brynhyfryd Swansea,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.45
525756,Brynhyfryd Swansea,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
525756,Brynhyfryd Swansea,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.07
525756,Brynhyfryd Swansea,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.9
525756,Brynhyfryd Swansea,2023-06-15T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
525756,Brynhyfryd Swansea,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
525756,Brynhyfryd Swansea,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
525756,Brynhyfryd Swansea,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.0
525756,Brynhyfryd Swansea,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.87
