Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.32
525756,Brynhyfryd Swansea,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.75
525756,Brynhyfryd Swansea,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.72
525756,Brynhyfryd Swansea,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.43
525756,Brynhyfryd Swansea,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.82
525756,Brynhyfryd Swansea,2023-06-15T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
525756,Brynhyfryd Swansea,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.1
525756,Brynhyfryd Swansea,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
525756,Brynhyfryd Swansea,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.5
525756,Brynhyfryd Swansea,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.57
525756,Brynhyfryd Swansea,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.25
525756,Brynhyfryd Swansea,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.34
525756,Brynhyfryd Swansea,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.91
525756,Brynhyfryd Swansea,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.98
525756,Brynhyfryd Swansea,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.11
525756,Brynhyfryd Swansea,2023-06-15T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
525756,Brynhyfryd Swansea,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.1
525756,Brynhyfryd Swansea,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,111.7
525756,Brynhyfryd Swansea,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.0
525756,Brynhyfryd Swansea,2023-06-15T16:50:00.000+00:00,transformer,,Temperature,C,26.6
525756,Brynhyfryd Swansea,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
525756,Brynhyfryd Swansea,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
525756,Brynhyfryd Swansea,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
525756,Brynhyfryd Swansea,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
525756,Brynhyfryd Swansea,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
525756,Brynhyfryd Swansea,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
525756,Brynhyfryd Swansea,2023-06-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.86
525756,Brynhyfryd Swansea,2023-06-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.97
525756,Brynhyfryd Swansea,2023-06-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.73
525756,Brynhyfryd Swansea,2023-06-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,54.54
525756,Brynhyfryd Swansea,2023-06-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,54.57
525756,Brynhyfryd Swansea,2023-06-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,64.24
525756,Brynhyfryd Swansea,2023-06-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,83.4
525756,Brynhyfryd Swansea,2023-06-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.1
525756,Brynhyfryd Swansea,2023-06-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.7
525756,Brynhyfryd Swansea,2023-06-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.2
525756,Brynhyfryd Swansea,2023-06-15T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.06
525756,Brynhyfryd Swansea,2023-06-15T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.85
525756,Brynhyfryd Swansea,2023-06-15T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.58
525756,Brynhyfryd Swansea,2023-06-15T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.06
525756,Brynhyfryd Swansea,2023-06-15T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.3
525756,Brynhyfryd Swansea,2023-06-15T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.64
525756,Brynhyfryd Swansea,2023-06-15T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,46.0
525756,Brynhyfryd Swansea,2023-06-15T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.5
525756,Brynhyfryd Swansea,2023-06-15T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.2
525756,Brynhyfryd Swansea,2023-06-15T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.6
525756,Brynhyfryd Swansea,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
525756,Brynhyfryd Swansea,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
525756,Brynhyfryd Swansea,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
525756,Brynhyfryd Swansea,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.83
525756,Brynhyfryd Swansea,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.02
525756,Brynhyfryd Swansea,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.55
525756,Brynhyfryd Swansea,2023-06-15T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
525756,Brynhyfryd Swansea,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
525756,Brynhyfryd Swansea,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
525756,Brynhyfryd Swansea,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.9
525756,Brynhyfryd Swansea,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
525756,Brynhyfryd Swansea,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.32
525756,Brynhyfryd Swansea,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.32
525756,Brynhyfryd Swansea,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
525756,Brynhyfryd Swansea,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
525756,Brynhyfryd Swansea,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.46
525756,Brynhyfryd Swansea,2023-06-15T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
525756,Brynhyfryd Swansea,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
525756,Brynhyfryd Swansea,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
525756,Brynhyfryd Swansea,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.9
525756,Brynhyfryd Swansea,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.1
525756,Brynhyfryd Swansea,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.47
525756,Brynhyfryd Swansea,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.65
525756,Brynhyfryd Swansea,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.18
525756,Brynhyfryd Swansea,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.66
525756,Brynhyfryd Swansea,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.61
525756,Brynhyfryd Swansea,2023-06-15T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
525756,Brynhyfryd Swansea,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.9
525756,Brynhyfryd Swansea,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
525756,Brynhyfryd Swansea,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
525756,Brynhyfryd Swansea,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.7
525756,Brynhyfryd Swansea,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.11
525756,Brynhyfryd Swansea,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.16
525756,Brynhyfryd Swansea,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.78
525756,Brynhyfryd Swansea,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.4
525756,Brynhyfryd Swansea,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.06
525756,Brynhyfryd Swansea,2023-06-15T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
525756,Brynhyfryd Swansea,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.8
525756,Brynhyfryd Swansea,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,101.4
525756,Brynhyfryd Swansea,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.3
525756,Brynhyfryd Swansea,2023-06-15T16:40:00.000+00:00,transformer,,Temperature,C,26.6
525756,Brynhyfryd Swansea,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
525756,Brynhyfryd Swansea,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
525756,Brynhyfryd Swansea,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
525756,Brynhyfryd Swansea,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
525756,Brynhyfryd Swansea,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
525756,Brynhyfryd Swansea,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
525756,Brynhyfryd Swansea,2023-06-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.99
525756,Brynhyfryd Swansea,2023-06-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.7
525756,Brynhyfryd Swansea,2023-06-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.61
525756,Brynhyfryd Swansea,2023-06-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,50.9
525756,Brynhyfryd Swansea,2023-06-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,48.39
525756,Brynhyfryd Swansea,2023-06-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,60.33
525756,Brynhyfryd Swansea,2023-06-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
525756,Brynhyfryd Swansea,2023-06-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
525756,Brynhyfryd Swansea,2023-06-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
525756,Brynhyfryd Swansea,2023-06-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.0
525756,Brynhyfryd Swansea,2023-06-15T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.27
525756,Brynhyfryd Swansea,2023-06-15T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.92
525756,Brynhyfryd Swansea,2023-06-15T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
525756,Brynhyfryd Swansea,2023-06-15T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.79
525756,Brynhyfryd Swansea,2023-06-15T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.23
525756,Brynhyfryd Swansea,2023-06-15T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.01
525756,Brynhyfryd Swansea,2023-06-15T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,43.5
525756,Brynhyfryd Swansea,2023-06-15T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.2
525756,Brynhyfryd Swansea,2023-06-15T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.1
525756,Brynhyfryd Swansea,2023-06-15T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,74.4
525756,Brynhyfryd Swansea,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
525756,Brynhyfryd Swansea,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
525756,Brynhyfryd Swansea,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
525756,Brynhyfryd Swansea,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.65
525756,Brynhyfryd Swansea,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.49
525756,Brynhyfryd Swansea,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.03
525756,Brynhyfryd Swansea,2023-06-15T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
525756,Brynhyfryd Swansea,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
525756,Brynhyfryd Swansea,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.1
525756,Brynhyfryd Swansea,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.6
525756,Brynhyfryd Swansea,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
525756,Brynhyfryd Swansea,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.1
525756,Brynhyfryd Swansea,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.1
525756,Brynhyfryd Swansea,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
525756,Brynhyfryd Swansea,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
525756,Brynhyfryd Swansea,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.35
525756,Brynhyfryd Swansea,2023-06-15T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
525756,Brynhyfryd Swansea,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
525756,Brynhyfryd Swansea,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
525756,Brynhyfryd Swansea,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
525756,Brynhyfryd Swansea,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.08
525756,Brynhyfryd Swansea,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.69
525756,Brynhyfryd Swansea,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.95
525756,Brynhyfryd Swansea,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.48
525756,Brynhyfryd Swansea,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.05
525756,Brynhyfryd Swansea,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.52
525756,Brynhyfryd Swansea,2023-06-15T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
525756,Brynhyfryd Swansea,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.7
525756,Brynhyfryd Swansea,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
525756,Brynhyfryd Swansea,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
525756,Brynhyfryd Swansea,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.92
525756,Brynhyfryd Swansea,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.44
525756,Brynhyfryd Swansea,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.05
525756,Brynhyfryd Swansea,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.97
525756,Brynhyfryd Swansea,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.4
525756,Brynhyfryd Swansea,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.13
525756,Brynhyfryd Swansea,2023-06-15T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
525756,Brynhyfryd Swansea,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.0
525756,Brynhyfryd Swansea,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.6
525756,Brynhyfryd Swansea,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.2
525756,Brynhyfryd Swansea,2023-06-15T16:30:00.000+00:00,transformer,,Temperature,C,26.6
525756,Brynhyfryd Swansea,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
525756,Brynhyfryd Swansea,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
525756,Brynhyfryd Swansea,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
525756,Brynhyfryd Swansea,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
525756,Brynhyfryd Swansea,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
525756,Brynhyfryd Swansea,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
525756,Brynhyfryd Swansea,2023-06-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.33
525756,Brynhyfryd Swansea,2023-06-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.41
525756,Brynhyfryd Swansea,2023-06-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.84
525756,Brynhyfryd Swansea,2023-06-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,43.46
525756,Brynhyfryd Swansea,2023-06-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,45.19
525756,Brynhyfryd Swansea,2023-06-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,56.04
525756,Brynhyfryd Swansea,2023-06-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,82.8
525756,Brynhyfryd Swansea,2023-06-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
525756,Brynhyfryd Swansea,2023-06-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
525756,Brynhyfryd Swansea,2023-06-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.7
525756,Brynhyfryd Swansea,2023-06-15T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.57
525756,Brynhyfryd Swansea,2023-06-15T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.16
525756,Brynhyfryd Swansea,2023-06-15T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.76
525756,Brynhyfryd Swansea,2023-06-15T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.42
525756,Brynhyfryd Swansea,2023-06-15T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.75
525756,Brynhyfryd Swansea,2023-06-15T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.28
525756,Brynhyfryd Swansea,2023-06-15T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,38.3
525756,Brynhyfryd Swansea,2023-06-15T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.5
525756,Brynhyfryd Swansea,2023-06-15T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.8
525756,Brynhyfryd Swansea,2023-06-15T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.3
525756,Brynhyfryd Swansea,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
525756,Brynhyfryd Swansea,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
525756,Brynhyfryd Swansea,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
525756,Brynhyfryd Swansea,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.35
525756,Brynhyfryd Swansea,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.89
525756,Brynhyfryd Swansea,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.2
525756,Brynhyfryd Swansea,2023-06-15T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
525756,Brynhyfryd Swansea,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
525756,Brynhyfryd Swansea,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
525756,Brynhyfryd Swansea,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.0
525756,Brynhyfryd Swansea,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
525756,Brynhyfryd Swansea,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.91
525756,Brynhyfryd Swansea,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.32
525756,Brynhyfryd Swansea,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
525756,Brynhyfryd Swansea,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
525756,Brynhyfryd Swansea,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.43
525756,Brynhyfryd Swansea,2023-06-15T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
525756,Brynhyfryd Swansea,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
525756,Brynhyfryd Swansea,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
525756,Brynhyfryd Swansea,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
525756,Brynhyfryd Swansea,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.48
525756,Brynhyfryd Swansea,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.54
525756,Brynhyfryd Swansea,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.94
525756,Brynhyfryd Swansea,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.08
525756,Brynhyfryd Swansea,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.98
525756,Brynhyfryd Swansea,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.95
525756,Brynhyfryd Swansea,2023-06-15T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
525756,Brynhyfryd Swansea,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.1
525756,Brynhyfryd Swansea,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
525756,Brynhyfryd Swansea,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.9
525756,Brynhyfryd Swansea,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.4
525756,Brynhyfryd Swansea,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.7
525756,Brynhyfryd Swansea,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.36
525756,Brynhyfryd Swansea,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.02
525756,Brynhyfryd Swansea,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.07
525756,Brynhyfryd Swansea,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.37
525756,Brynhyfryd Swansea,2023-06-15T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
525756,Brynhyfryd Swansea,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.8
525756,Brynhyfryd Swansea,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.3
525756,Brynhyfryd Swansea,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.5
525756,Brynhyfryd Swansea,2023-06-15T16:20:00.000+00:00,transformer,,Temperature,C,26.5
525756,Brynhyfryd Swansea,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
525756,Brynhyfryd Swansea,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
525756,Brynhyfryd Swansea,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
525756,Brynhyfryd Swansea,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
525756,Brynhyfryd Swansea,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
525756,Brynhyfryd Swansea,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
525756,Brynhyfryd Swansea,2023-06-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.37
525756,Brynhyfryd Swansea,2023-06-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.1
525756,Brynhyfryd Swansea,2023-06-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.98
525756,Brynhyfryd Swansea,2023-06-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,50.12
525756,Brynhyfryd Swansea,2023-06-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,43.62
525756,Brynhyfryd Swansea,2023-06-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,60.24
525756,Brynhyfryd Swansea,2023-06-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,83.7
525756,Brynhyfryd Swansea,2023-06-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
525756,Brynhyfryd Swansea,2023-06-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
525756,Brynhyfryd Swansea,2023-06-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.9
525756,Brynhyfryd Swansea,2023-06-15T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.93
525756,Brynhyfryd Swansea,2023-06-15T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.41
525756,Brynhyfryd Swansea,2023-06-15T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
525756,Brynhyfryd Swansea,2023-06-15T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.93
525756,Brynhyfryd Swansea,2023-06-15T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.11
525756,Brynhyfryd Swansea,2023-06-15T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.58
525756,Brynhyfryd Swansea,2023-06-15T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,47.1
525756,Brynhyfryd Swansea,2023-06-15T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.7
525756,Brynhyfryd Swansea,2023-06-15T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.2
525756,Brynhyfryd Swansea,2023-06-15T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,76.5
525756,Brynhyfryd Swansea,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
525756,Brynhyfryd Swansea,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
525756,Brynhyfryd Swansea,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
525756,Brynhyfryd Swansea,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.53
525756,Brynhyfryd Swansea,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.96
525756,Brynhyfryd Swansea,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.48
525756,Brynhyfryd Swansea,2023-06-15T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
525756,Brynhyfryd Swansea,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.2
525756,Brynhyfryd Swansea,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
525756,Brynhyfryd Swansea,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.0
525756,Brynhyfryd Swansea,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.65
525756,Brynhyfryd Swansea,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.13
525756,Brynhyfryd Swansea,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.18
525756,Brynhyfryd Swansea,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
525756,Brynhyfryd Swansea,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.04
525756,Brynhyfryd Swansea,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.04
525756,Brynhyfryd Swansea,2023-06-15T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
525756,Brynhyfryd Swansea,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
525756,Brynhyfryd Swansea,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
525756,Brynhyfryd Swansea,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
525756,Brynhyfryd Swansea,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.6
525756,Brynhyfryd Swansea,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.98
525756,Brynhyfryd Swansea,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.85
525756,Brynhyfryd Swansea,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.12
525756,Brynhyfryd Swansea,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
525756,Brynhyfryd Swansea,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.92
525756,Brynhyfryd Swansea,2023-06-15T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
525756,Brynhyfryd Swansea,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.6
525756,Brynhyfryd Swansea,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
525756,Brynhyfryd Swansea,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
525756,Brynhyfryd Swansea,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.17
525756,Brynhyfryd Swansea,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.93
525756,Brynhyfryd Swansea,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.11
525756,Brynhyfryd Swansea,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.87
525756,Brynhyfryd Swansea,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.54
525756,Brynhyfryd Swansea,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.24
525756,Brynhyfryd Swansea,2023-06-15T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
525756,Brynhyfryd Swansea,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.8
525756,Brynhyfryd Swansea,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.8
525756,Brynhyfryd Swansea,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.5
525756,Brynhyfryd Swansea,2023-06-15T16:10:00.000+00:00,transformer,,Temperature,C,26.5
525756,Brynhyfryd Swansea,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
525756,Brynhyfryd Swansea,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
525756,Brynhyfryd Swansea,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
525756,Brynhyfryd Swansea,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
525756,Brynhyfryd Swansea,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
525756,Brynhyfryd Swansea,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
525756,Brynhyfryd Swansea,2023-06-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.7
525756,Brynhyfryd Swansea,2023-06-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.34
525756,Brynhyfryd Swansea,2023-06-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.4
525756,Brynhyfryd Swansea,2023-06-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,49.87
525756,Brynhyfryd Swansea,2023-06-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,39.61
525756,Brynhyfryd Swansea,2023-06-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,58.25
525756,Brynhyfryd Swansea,2023-06-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,78.1
525756,Brynhyfryd Swansea,2023-06-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
525756,Brynhyfryd Swansea,2023-06-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
525756,Brynhyfryd Swansea,2023-06-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.4
525756,Brynhyfryd Swansea,2023-06-15T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.07
525756,Brynhyfryd Swansea,2023-06-15T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.89
525756,Brynhyfryd Swansea,2023-06-15T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.33
525756,Brynhyfryd Swansea,2023-06-15T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.91
525756,Brynhyfryd Swansea,2023-06-15T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.8
525756,Brynhyfryd Swansea,2023-06-15T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.68
525756,Brynhyfryd Swansea,2023-06-15T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,40.6
525756,Brynhyfryd Swansea,2023-06-15T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.3
525756,Brynhyfryd Swansea,2023-06-15T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.8
525756,Brynhyfryd Swansea,2023-06-15T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.6
525756,Brynhyfryd Swansea,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
525756,Brynhyfryd Swansea,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
525756,Brynhyfryd Swansea,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
525756,Brynhyfryd Swansea,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.83
525756,Brynhyfryd Swansea,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.79
525756,Brynhyfryd Swansea,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.64
525756,Brynhyfryd Swansea,2023-06-15T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
525756,Brynhyfryd Swansea,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.0
525756,Brynhyfryd Swansea,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
525756,Brynhyfryd Swansea,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.9
525756,Brynhyfryd Swansea,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
525756,Brynhyfryd Swansea,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.21
525756,Brynhyfryd Swansea,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.03
525756,Brynhyfryd Swansea,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
525756,Brynhyfryd Swansea,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.23
525756,Brynhyfryd Swansea,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.57
525756,Brynhyfryd Swansea,2023-06-15T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
525756,Brynhyfryd Swansea,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
525756,Brynhyfryd Swansea,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
525756,Brynhyfryd Swansea,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
525756,Brynhyfryd Swansea,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.42
525756,Brynhyfryd Swansea,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.83
525756,Brynhyfryd Swansea,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.83
525756,Brynhyfryd Swansea,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.74
525756,Brynhyfryd Swansea,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
525756,Brynhyfryd Swansea,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.21
525756,Brynhyfryd Swansea,2023-06-15T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
525756,Brynhyfryd Swansea,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.6
525756,Brynhyfryd Swansea,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
525756,Brynhyfryd Swansea,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.5
525756,Brynhyfryd Swansea,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.92
525756,Brynhyfryd Swansea,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.57
525756,Brynhyfryd Swansea,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.98
525756,Brynhyfryd Swansea,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.04
525756,Brynhyfryd Swansea,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.42
525756,Brynhyfryd Swansea,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.53
525756,Brynhyfryd Swansea,2023-06-15T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
525756,Brynhyfryd Swansea,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.8
525756,Brynhyfryd Swansea,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.2
525756,Brynhyfryd Swansea,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.8
525756,Brynhyfryd Swansea,2023-06-15T16:00:00.000+00:00,transformer,,Temperature,C,26.4
525756,Brynhyfryd Swansea,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
525756,Brynhyfryd Swansea,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
525756,Brynhyfryd Swansea,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
525756,Brynhyfryd Swansea,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
525756,Brynhyfryd Swansea,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
525756,Brynhyfryd Swansea,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
525756,Brynhyfryd Swansea,2023-06-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.37
525756,Brynhyfryd Swansea,2023-06-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.55
525756,Brynhyfryd Swansea,2023-06-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.07
525756,Brynhyfryd Swansea,2023-06-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,55.9
525756,Brynhyfryd Swansea,2023-06-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,40.91
525756,Brynhyfryd Swansea,2023-06-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,59.63
525756,Brynhyfryd Swansea,2023-06-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
525756,Brynhyfryd Swansea,2023-06-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.8
525756,Brynhyfryd Swansea,2023-06-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
525756,Brynhyfryd Swansea,2023-06-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.4
525756,Brynhyfryd Swansea,2023-06-15T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.92
525756,Brynhyfryd Swansea,2023-06-15T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.67
525756,Brynhyfryd Swansea,2023-06-15T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.22
525756,Brynhyfryd Swansea,2023-06-15T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.85
525756,Brynhyfryd Swansea,2023-06-15T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.71
525756,Brynhyfryd Swansea,2023-06-15T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.3
525756,Brynhyfryd Swansea,2023-06-15T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,49.4
525756,Brynhyfryd Swansea,2023-06-15T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.4
525756,Brynhyfryd Swansea,2023-06-15T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.2
525756,Brynhyfryd Swansea,2023-06-15T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,79.9
525756,Brynhyfryd Swansea,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
525756,Brynhyfryd Swansea,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
525756,Brynhyfryd Swansea,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
525756,Brynhyfryd Swansea,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.17
525756,Brynhyfryd Swansea,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.0
525756,Brynhyfryd Swansea,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.52
525756,Brynhyfryd Swansea,2023-06-15T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
525756,Brynhyfryd Swansea,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
525756,Brynhyfryd Swansea,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.6
525756,Brynhyfryd Swansea,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
525756,Brynhyfryd Swansea,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
525756,Brynhyfryd Swansea,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.53
525756,Brynhyfryd Swansea,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.87
525756,Brynhyfryd Swansea,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
525756,Brynhyfryd Swansea,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.0
525756,Brynhyfryd Swansea,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.65
525756,Brynhyfryd Swansea,2023-06-15T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
525756,Brynhyfryd Swansea,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
525756,Brynhyfryd Swansea,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
525756,Brynhyfryd Swansea,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
525756,Brynhyfryd Swansea,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.11
525756,Brynhyfryd Swansea,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.73
525756,Brynhyfryd Swansea,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.75
525756,Brynhyfryd Swansea,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.08
525756,Brynhyfryd Swansea,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.7
525756,Brynhyfryd Swansea,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.99
525756,Brynhyfryd Swansea,2023-06-15T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
525756,Brynhyfryd Swansea,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.7
525756,Brynhyfryd Swansea,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
525756,Brynhyfryd Swansea,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.5
525756,Brynhyfryd Swansea,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.52
525756,Brynhyfryd Swansea,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.21
525756,Brynhyfryd Swansea,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.26
525756,Brynhyfryd Swansea,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.94
525756,Brynhyfryd Swansea,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.22
525756,Brynhyfryd Swansea,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.45
525756,Brynhyfryd Swansea,2023-06-15T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
525756,Brynhyfryd Swansea,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.9
525756,Brynhyfryd Swansea,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.6
525756,Brynhyfryd Swansea,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.3
525756,Brynhyfryd Swansea,2023-06-15T15:50:00.000+00:00,transformer,,Temperature,C,26.4
525756,Brynhyfryd Swansea,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
525756,Brynhyfryd Swansea,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
525756,Brynhyfryd Swansea,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
525756,Brynhyfryd Swansea,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
525756,Brynhyfryd Swansea,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
525756,Brynhyfryd Swansea,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
525756,Brynhyfryd Swansea,2023-06-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.94
525756,Brynhyfryd Swansea,2023-06-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.42
525756,Brynhyfryd Swansea,2023-06-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.81
525756,Brynhyfryd Swansea,2023-06-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,51.72
525756,Brynhyfryd Swansea,2023-06-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,46.62
525756,Brynhyfryd Swansea,2023-06-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,61.91
525756,Brynhyfryd Swansea,2023-06-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
525756,Brynhyfryd Swansea,2023-06-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.7
525756,Brynhyfryd Swansea,2023-06-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
525756,Brynhyfryd Swansea,2023-06-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.5
525756,Brynhyfryd Swansea,2023-06-15T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.01
525756,Brynhyfryd Swansea,2023-06-15T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.09
525756,Brynhyfryd Swansea,2023-06-15T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
525756,Brynhyfryd Swansea,2023-06-15T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.87
525756,Brynhyfryd Swansea,2023-06-15T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.1
525756,Brynhyfryd Swansea,2023-06-15T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.92
525756,Brynhyfryd Swansea,2023-06-15T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,43.4
525756,Brynhyfryd Swansea,2023-06-15T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.8
525756,Brynhyfryd Swansea,2023-06-15T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.7
525756,Brynhyfryd Swansea,2023-06-15T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,73.6
525756,Brynhyfryd Swansea,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
525756,Brynhyfryd Swansea,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
525756,Brynhyfryd Swansea,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
525756,Brynhyfryd Swansea,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.89
525756,Brynhyfryd Swansea,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.17
525756,Brynhyfryd Swansea,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.97
525756,Brynhyfryd Swansea,2023-06-15T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
525756,Brynhyfryd Swansea,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
525756,Brynhyfryd Swansea,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.9
525756,Brynhyfryd Swansea,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
525756,Brynhyfryd Swansea,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
525756,Brynhyfryd Swansea,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.63
525756,Brynhyfryd Swansea,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.87
525756,Brynhyfryd Swansea,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
525756,Brynhyfryd Swansea,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.67
525756,Brynhyfryd Swansea,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.96
525756,Brynhyfryd Swansea,2023-06-15T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
525756,Brynhyfryd Swansea,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
525756,Brynhyfryd Swansea,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
525756,Brynhyfryd Swansea,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
525756,Brynhyfryd Swansea,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.89
525756,Brynhyfryd Swansea,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.74
525756,Brynhyfryd Swansea,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.69
525756,Brynhyfryd Swansea,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.84
525756,Brynhyfryd Swansea,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
525756,Brynhyfryd Swansea,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.14
525756,Brynhyfryd Swansea,2023-06-15T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
525756,Brynhyfryd Swansea,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.5
525756,Brynhyfryd Swansea,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
525756,Brynhyfryd Swansea,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
525756,Brynhyfryd Swansea,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.91
525756,Brynhyfryd Swansea,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.76
525756,Brynhyfryd Swansea,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.46
525756,Brynhyfryd Swansea,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.31
525756,Brynhyfryd Swansea,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.27
525756,Brynhyfryd Swansea,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.27
525756,Brynhyfryd Swansea,2023-06-15T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
525756,Brynhyfryd Swansea,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.2
525756,Brynhyfryd Swansea,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.1
525756,Brynhyfryd Swansea,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.4
525756,Brynhyfryd Swansea,2023-06-15T15:40:00.000+00:00,transformer,,Temperature,C,26.4
525756,Brynhyfryd Swansea,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
525756,Brynhyfryd Swansea,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
525756,Brynhyfryd Swansea,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
525756,Brynhyfryd Swansea,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
525756,Brynhyfryd Swansea,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
525756,Brynhyfryd Swansea,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
525756,Brynhyfryd Swansea,2023-06-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.75
525756,Brynhyfryd Swansea,2023-06-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.55
525756,Brynhyfryd Swansea,2023-06-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.9
525756,Brynhyfryd Swansea,2023-06-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,50.79
525756,Brynhyfryd Swansea,2023-06-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,50.55
525756,Brynhyfryd Swansea,2023-06-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,56.27
525756,Brynhyfryd Swansea,2023-06-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
525756,Brynhyfryd Swansea,2023-06-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
525756,Brynhyfryd Swansea,2023-06-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.9
525756,Brynhyfryd Swansea,2023-06-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.0
525756,Brynhyfryd Swansea,2023-06-15T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.09
525756,Brynhyfryd Swansea,2023-06-15T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.06
525756,Brynhyfryd Swansea,2023-06-15T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
525756,Brynhyfryd Swansea,2023-06-15T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.51
525756,Brynhyfryd Swansea,2023-06-15T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.81
525756,Brynhyfryd Swansea,2023-06-15T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.27
525756,Brynhyfryd Swansea,2023-06-15T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,39.8
525756,Brynhyfryd Swansea,2023-06-15T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.6
525756,Brynhyfryd Swansea,2023-06-15T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.8
525756,Brynhyfryd Swansea,2023-06-15T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.9
