Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
525756,Brynhyfryd Swansea,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
525756,Brynhyfryd Swansea,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
525756,Brynhyfryd Swansea,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.43
525756,Brynhyfryd Swansea,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.02
525756,Brynhyfryd Swansea,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.4
525756,Brynhyfryd Swansea,2023-06-15T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
525756,Brynhyfryd Swansea,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
525756,Brynhyfryd Swansea,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.3
525756,Brynhyfryd Swansea,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
525756,Brynhyfryd Swansea,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
525756,Brynhyfryd Swansea,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.53
525756,Brynhyfryd Swansea,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.71
525756,Brynhyfryd Swansea,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
525756,Brynhyfryd Swansea,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.2
525756,Brynhyfryd Swansea,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.21
525756,Brynhyfryd Swansea,2023-06-15T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
525756,Brynhyfryd Swansea,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.3
525756,Brynhyfryd Swansea,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
525756,Brynhyfryd Swansea,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.9
525756,Brynhyfryd Swansea,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.63
525756,Brynhyfryd Swansea,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.49
525756,Brynhyfryd Swansea,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.89
525756,Brynhyfryd Swansea,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
525756,Brynhyfryd Swansea,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.49
525756,Brynhyfryd Swansea,2023-06-15T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
525756,Brynhyfryd Swansea,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.4
525756,Brynhyfryd Swansea,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
525756,Brynhyfryd Swansea,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
525756,Brynhyfryd Swansea,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.55
525756,Brynhyfryd Swansea,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.81
525756,Brynhyfryd Swansea,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.23
525756,Brynhyfryd Swansea,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.18
525756,Brynhyfryd Swansea,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.21
525756,Brynhyfryd Swansea,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.49
525756,Brynhyfryd Swansea,2023-06-15T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
525756,Brynhyfryd Swansea,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.8
525756,Brynhyfryd Swansea,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.9
525756,Brynhyfryd Swansea,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.6
525756,Brynhyfryd Swansea,2023-06-15T15:30:00.000+00:00,transformer,,Temperature,C,26.3
525756,Brynhyfryd Swansea,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
525756,Brynhyfryd Swansea,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
525756,Brynhyfryd Swansea,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
525756,Brynhyfryd Swansea,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
525756,Brynhyfryd Swansea,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
525756,Brynhyfryd Swansea,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
525756,Brynhyfryd Swansea,2023-06-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.68
525756,Brynhyfryd Swansea,2023-06-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.33
525756,Brynhyfryd Swansea,2023-06-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.49
525756,Brynhyfryd Swansea,2023-06-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,43.36
525756,Brynhyfryd Swansea,2023-06-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,53.26
525756,Brynhyfryd Swansea,2023-06-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,48.86
525756,Brynhyfryd Swansea,2023-06-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
525756,Brynhyfryd Swansea,2023-06-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
525756,Brynhyfryd Swansea,2023-06-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.1
525756,Brynhyfryd Swansea,2023-06-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
525756,Brynhyfryd Swansea,2023-06-15T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.38
525756,Brynhyfryd Swansea,2023-06-15T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.66
525756,Brynhyfryd Swansea,2023-06-15T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.74
525756,Brynhyfryd Swansea,2023-06-15T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.56
525756,Brynhyfryd Swansea,2023-06-15T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.34
525756,Brynhyfryd Swansea,2023-06-15T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.28
525756,Brynhyfryd Swansea,2023-06-15T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,24.9
525756,Brynhyfryd Swansea,2023-06-15T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.7
525756,Brynhyfryd Swansea,2023-06-15T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.4
525756,Brynhyfryd Swansea,2023-06-15T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.3
525756,Brynhyfryd Swansea,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
525756,Brynhyfryd Swansea,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
525756,Brynhyfryd Swansea,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
525756,Brynhyfryd Swansea,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.22
525756,Brynhyfryd Swansea,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.08
525756,Brynhyfryd Swansea,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.83
525756,Brynhyfryd Swansea,2023-06-15T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
525756,Brynhyfryd Swansea,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
525756,Brynhyfryd Swansea,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
525756,Brynhyfryd Swansea,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
525756,Brynhyfryd Swansea,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
525756,Brynhyfryd Swansea,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.84
525756,Brynhyfryd Swansea,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.36
525756,Brynhyfryd Swansea,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
525756,Brynhyfryd Swansea,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.72
525756,Brynhyfryd Swansea,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
525756,Brynhyfryd Swansea,2023-06-15T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
525756,Brynhyfryd Swansea,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
525756,Brynhyfryd Swansea,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
525756,Brynhyfryd Swansea,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
525756,Brynhyfryd Swansea,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.05
525756,Brynhyfryd Swansea,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.77
525756,Brynhyfryd Swansea,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.98
525756,Brynhyfryd Swansea,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.11
525756,Brynhyfryd Swansea,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
525756,Brynhyfryd Swansea,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.97
525756,Brynhyfryd Swansea,2023-06-15T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
525756,Brynhyfryd Swansea,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.0
525756,Brynhyfryd Swansea,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
525756,Brynhyfryd Swansea,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
525756,Brynhyfryd Swansea,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.24
525756,Brynhyfryd Swansea,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.39
525756,Brynhyfryd Swansea,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.48
525756,Brynhyfryd Swansea,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.47
525756,Brynhyfryd Swansea,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.22
525756,Brynhyfryd Swansea,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.16
525756,Brynhyfryd Swansea,2023-06-15T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
525756,Brynhyfryd Swansea,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.6
525756,Brynhyfryd Swansea,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.7
525756,Brynhyfryd Swansea,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.5
525756,Brynhyfryd Swansea,2023-06-15T15:20:00.000+00:00,transformer,,Temperature,C,26.3
525756,Brynhyfryd Swansea,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
525756,Brynhyfryd Swansea,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
525756,Brynhyfryd Swansea,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
525756,Brynhyfryd Swansea,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
525756,Brynhyfryd Swansea,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
525756,Brynhyfryd Swansea,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
525756,Brynhyfryd Swansea,2023-06-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.81
525756,Brynhyfryd Swansea,2023-06-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.34
525756,Brynhyfryd Swansea,2023-06-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.84
525756,Brynhyfryd Swansea,2023-06-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,42.72
525756,Brynhyfryd Swansea,2023-06-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,50.18
525756,Brynhyfryd Swansea,2023-06-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
525756,Brynhyfryd Swansea,2023-06-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
525756,Brynhyfryd Swansea,2023-06-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
525756,Brynhyfryd Swansea,2023-06-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
525756,Brynhyfryd Swansea,2023-06-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
525756,Brynhyfryd Swansea,2023-06-15T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.32
525756,Brynhyfryd Swansea,2023-06-15T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.43
525756,Brynhyfryd Swansea,2023-06-15T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.72
525756,Brynhyfryd Swansea,2023-06-15T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.97
525756,Brynhyfryd Swansea,2023-06-15T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.4
525756,Brynhyfryd Swansea,2023-06-15T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.02
525756,Brynhyfryd Swansea,2023-06-15T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,24.5
525756,Brynhyfryd Swansea,2023-06-15T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.2
525756,Brynhyfryd Swansea,2023-06-15T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.7
525756,Brynhyfryd Swansea,2023-06-15T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.0
525756,Brynhyfryd Swansea,2023-06-15T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
525756,Brynhyfryd Swansea,2023-06-15T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
525756,Brynhyfryd Swansea,2023-06-15T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
525756,Brynhyfryd Swansea,2023-06-15T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.0
525756,Brynhyfryd Swansea,2023-06-15T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.25
525756,Brynhyfryd Swansea,2023-06-15T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.39
525756,Brynhyfryd Swansea,2023-06-15T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
525756,Brynhyfryd Swansea,2023-06-15T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
525756,Brynhyfryd Swansea,2023-06-15T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.7
525756,Brynhyfryd Swansea,2023-06-15T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
525756,Brynhyfryd Swansea,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
525756,Brynhyfryd Swansea,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.87
525756,Brynhyfryd Swansea,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.15
525756,Brynhyfryd Swansea,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
525756,Brynhyfryd Swansea,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.77
525756,Brynhyfryd Swansea,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
525756,Brynhyfryd Swansea,2023-06-15T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
525756,Brynhyfryd Swansea,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
525756,Brynhyfryd Swansea,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
525756,Brynhyfryd Swansea,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
525756,Brynhyfryd Swansea,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.64
525756,Brynhyfryd Swansea,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.84
525756,Brynhyfryd Swansea,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.53
525756,Brynhyfryd Swansea,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.46
525756,Brynhyfryd Swansea,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
525756,Brynhyfryd Swansea,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.18
525756,Brynhyfryd Swansea,2023-06-15T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
525756,Brynhyfryd Swansea,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.5
525756,Brynhyfryd Swansea,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
525756,Brynhyfryd Swansea,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
525756,Brynhyfryd Swansea,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.15
525756,Brynhyfryd Swansea,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.85
525756,Brynhyfryd Swansea,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.89
525756,Brynhyfryd Swansea,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.01
525756,Brynhyfryd Swansea,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.6
525756,Brynhyfryd Swansea,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.21
525756,Brynhyfryd Swansea,2023-06-15T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,59.0
525756,Brynhyfryd Swansea,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.6
525756,Brynhyfryd Swansea,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,114.5
525756,Brynhyfryd Swansea,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.4
525756,Brynhyfryd Swansea,2023-06-15T15:10:00.000+00:00,transformer,,Temperature,C,26.2
525756,Brynhyfryd Swansea,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
525756,Brynhyfryd Swansea,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
525756,Brynhyfryd Swansea,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
525756,Brynhyfryd Swansea,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
525756,Brynhyfryd Swansea,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
525756,Brynhyfryd Swansea,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
525756,Brynhyfryd Swansea,2023-06-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.17
525756,Brynhyfryd Swansea,2023-06-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.97
525756,Brynhyfryd Swansea,2023-06-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.53
525756,Brynhyfryd Swansea,2023-06-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,41.33
525756,Brynhyfryd Swansea,2023-06-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,61.02
525756,Brynhyfryd Swansea,2023-06-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,39.58
525756,Brynhyfryd Swansea,2023-06-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,113.4
525756,Brynhyfryd Swansea,2023-06-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
525756,Brynhyfryd Swansea,2023-06-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.1
525756,Brynhyfryd Swansea,2023-06-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
525756,Brynhyfryd Swansea,2023-06-15T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.06
525756,Brynhyfryd Swansea,2023-06-15T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.5
525756,Brynhyfryd Swansea,2023-06-15T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.71
525756,Brynhyfryd Swansea,2023-06-15T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.6
525756,Brynhyfryd Swansea,2023-06-15T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.02
525756,Brynhyfryd Swansea,2023-06-15T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.12
525756,Brynhyfryd Swansea,2023-06-15T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,23.7
525756,Brynhyfryd Swansea,2023-06-15T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.2
525756,Brynhyfryd Swansea,2023-06-15T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.9
525756,Brynhyfryd Swansea,2023-06-15T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.5
525756,Brynhyfryd Swansea,2023-06-15T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
525756,Brynhyfryd Swansea,2023-06-15T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
525756,Brynhyfryd Swansea,2023-06-15T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
525756,Brynhyfryd Swansea,2023-06-15T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.91
525756,Brynhyfryd Swansea,2023-06-15T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.34
525756,Brynhyfryd Swansea,2023-06-15T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.35
525756,Brynhyfryd Swansea,2023-06-15T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
525756,Brynhyfryd Swansea,2023-06-15T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
525756,Brynhyfryd Swansea,2023-06-15T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.3
525756,Brynhyfryd Swansea,2023-06-15T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
525756,Brynhyfryd Swansea,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
525756,Brynhyfryd Swansea,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.14
525756,Brynhyfryd Swansea,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.06
525756,Brynhyfryd Swansea,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
525756,Brynhyfryd Swansea,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.95
525756,Brynhyfryd Swansea,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
525756,Brynhyfryd Swansea,2023-06-15T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
525756,Brynhyfryd Swansea,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
525756,Brynhyfryd Swansea,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.1
525756,Brynhyfryd Swansea,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.55
525756,Brynhyfryd Swansea,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.81
525756,Brynhyfryd Swansea,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.59
525756,Brynhyfryd Swansea,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.57
525756,Brynhyfryd Swansea,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
525756,Brynhyfryd Swansea,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.53
525756,Brynhyfryd Swansea,2023-06-15T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
525756,Brynhyfryd Swansea,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.6
525756,Brynhyfryd Swansea,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
525756,Brynhyfryd Swansea,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.2
525756,Brynhyfryd Swansea,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.04
525756,Brynhyfryd Swansea,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.78
525756,Brynhyfryd Swansea,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.43
525756,Brynhyfryd Swansea,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.41
525756,Brynhyfryd Swansea,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.43
525756,Brynhyfryd Swansea,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.66
525756,Brynhyfryd Swansea,2023-06-15T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
525756,Brynhyfryd Swansea,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.6
525756,Brynhyfryd Swansea,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.8
525756,Brynhyfryd Swansea,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.3
525756,Brynhyfryd Swansea,2023-06-15T15:00:00.000+00:00,transformer,,Temperature,C,26.1
525756,Brynhyfryd Swansea,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
525756,Brynhyfryd Swansea,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
525756,Brynhyfryd Swansea,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
525756,Brynhyfryd Swansea,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
525756,Brynhyfryd Swansea,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
525756,Brynhyfryd Swansea,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
525756,Brynhyfryd Swansea,2023-06-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.62
525756,Brynhyfryd Swansea,2023-06-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.19
525756,Brynhyfryd Swansea,2023-06-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.2
525756,Brynhyfryd Swansea,2023-06-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,42.23
525756,Brynhyfryd Swansea,2023-06-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,55.63
525756,Brynhyfryd Swansea,2023-06-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,41.09
525756,Brynhyfryd Swansea,2023-06-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,89.4
525756,Brynhyfryd Swansea,2023-06-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
525756,Brynhyfryd Swansea,2023-06-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.6
525756,Brynhyfryd Swansea,2023-06-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
525756,Brynhyfryd Swansea,2023-06-15T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.44
525756,Brynhyfryd Swansea,2023-06-15T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.47
525756,Brynhyfryd Swansea,2023-06-15T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.8
525756,Brynhyfryd Swansea,2023-06-15T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.39
525756,Brynhyfryd Swansea,2023-06-15T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.75
525756,Brynhyfryd Swansea,2023-06-15T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.07
525756,Brynhyfryd Swansea,2023-06-15T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.1
525756,Brynhyfryd Swansea,2023-06-15T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.7
525756,Brynhyfryd Swansea,2023-06-15T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.5
525756,Brynhyfryd Swansea,2023-06-15T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.2
525756,Brynhyfryd Swansea,2023-06-15T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
525756,Brynhyfryd Swansea,2023-06-15T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
525756,Brynhyfryd Swansea,2023-06-15T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
525756,Brynhyfryd Swansea,2023-06-15T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.53
525756,Brynhyfryd Swansea,2023-06-15T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.75
525756,Brynhyfryd Swansea,2023-06-15T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.95
525756,Brynhyfryd Swansea,2023-06-15T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.1
525756,Brynhyfryd Swansea,2023-06-15T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
525756,Brynhyfryd Swansea,2023-06-15T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.2
525756,Brynhyfryd Swansea,2023-06-15T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.4
525756,Brynhyfryd Swansea,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
525756,Brynhyfryd Swansea,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.45
525756,Brynhyfryd Swansea,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.04
525756,Brynhyfryd Swansea,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
525756,Brynhyfryd Swansea,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.52
525756,Brynhyfryd Swansea,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
525756,Brynhyfryd Swansea,2023-06-15T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.8
525756,Brynhyfryd Swansea,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
525756,Brynhyfryd Swansea,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.5
525756,Brynhyfryd Swansea,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.94
525756,Brynhyfryd Swansea,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.76
525756,Brynhyfryd Swansea,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.32
525756,Brynhyfryd Swansea,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.36
525756,Brynhyfryd Swansea,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
525756,Brynhyfryd Swansea,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.31
525756,Brynhyfryd Swansea,2023-06-15T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
525756,Brynhyfryd Swansea,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.0
525756,Brynhyfryd Swansea,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
525756,Brynhyfryd Swansea,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.8
525756,Brynhyfryd Swansea,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.58
525756,Brynhyfryd Swansea,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.82
525756,Brynhyfryd Swansea,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.56
525756,Brynhyfryd Swansea,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.98
525756,Brynhyfryd Swansea,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.81
525756,Brynhyfryd Swansea,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.43
525756,Brynhyfryd Swansea,2023-06-15T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
525756,Brynhyfryd Swansea,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.8
525756,Brynhyfryd Swansea,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,110.5
525756,Brynhyfryd Swansea,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.0
525756,Brynhyfryd Swansea,2023-06-15T14:50:00.000+00:00,transformer,,Temperature,C,26.1
525756,Brynhyfryd Swansea,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
525756,Brynhyfryd Swansea,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
525756,Brynhyfryd Swansea,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
525756,Brynhyfryd Swansea,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
525756,Brynhyfryd Swansea,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
525756,Brynhyfryd Swansea,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
525756,Brynhyfryd Swansea,2023-06-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.82
525756,Brynhyfryd Swansea,2023-06-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.5
525756,Brynhyfryd Swansea,2023-06-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.73
525756,Brynhyfryd Swansea,2023-06-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,46.26
525756,Brynhyfryd Swansea,2023-06-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,64.86
525756,Brynhyfryd Swansea,2023-06-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,49.69
525756,Brynhyfryd Swansea,2023-06-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,94.7
525756,Brynhyfryd Swansea,2023-06-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
525756,Brynhyfryd Swansea,2023-06-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,267.3
525756,Brynhyfryd Swansea,2023-06-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
525756,Brynhyfryd Swansea,2023-06-15T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.86
525756,Brynhyfryd Swansea,2023-06-15T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.34
525756,Brynhyfryd Swansea,2023-06-15T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.4
525756,Brynhyfryd Swansea,2023-06-15T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.24
525756,Brynhyfryd Swansea,2023-06-15T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.96
525756,Brynhyfryd Swansea,2023-06-15T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.99
525756,Brynhyfryd Swansea,2023-06-15T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.0
525756,Brynhyfryd Swansea,2023-06-15T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.6
525756,Brynhyfryd Swansea,2023-06-15T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.6
525756,Brynhyfryd Swansea,2023-06-15T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.9
525756,Brynhyfryd Swansea,2023-06-15T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
525756,Brynhyfryd Swansea,2023-06-15T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
525756,Brynhyfryd Swansea,2023-06-15T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
525756,Brynhyfryd Swansea,2023-06-15T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.56
525756,Brynhyfryd Swansea,2023-06-15T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.21
525756,Brynhyfryd Swansea,2023-06-15T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.18
525756,Brynhyfryd Swansea,2023-06-15T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
525756,Brynhyfryd Swansea,2023-06-15T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
525756,Brynhyfryd Swansea,2023-06-15T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.5
525756,Brynhyfryd Swansea,2023-06-15T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
525756,Brynhyfryd Swansea,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
525756,Brynhyfryd Swansea,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.93
525756,Brynhyfryd Swansea,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.95
525756,Brynhyfryd Swansea,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
525756,Brynhyfryd Swansea,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.35
525756,Brynhyfryd Swansea,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.83
525756,Brynhyfryd Swansea,2023-06-15T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,54.5
525756,Brynhyfryd Swansea,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
525756,Brynhyfryd Swansea,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.6
525756,Brynhyfryd Swansea,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
525756,Brynhyfryd Swansea,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.94
525756,Brynhyfryd Swansea,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.72
525756,Brynhyfryd Swansea,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.14
525756,Brynhyfryd Swansea,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.62
525756,Brynhyfryd Swansea,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
525756,Brynhyfryd Swansea,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.83
525756,Brynhyfryd Swansea,2023-06-15T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
525756,Brynhyfryd Swansea,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.5
525756,Brynhyfryd Swansea,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
525756,Brynhyfryd Swansea,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.3
525756,Brynhyfryd Swansea,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.34
525756,Brynhyfryd Swansea,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.29
525756,Brynhyfryd Swansea,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.69
525756,Brynhyfryd Swansea,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.81
525756,Brynhyfryd Swansea,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.76
525756,Brynhyfryd Swansea,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.65
525756,Brynhyfryd Swansea,2023-06-15T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
525756,Brynhyfryd Swansea,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.8
525756,Brynhyfryd Swansea,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.0
525756,Brynhyfryd Swansea,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.5
525756,Brynhyfryd Swansea,2023-06-15T14:40:00.000+00:00,transformer,,Temperature,C,26.0
525756,Brynhyfryd Swansea,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
525756,Brynhyfryd Swansea,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
525756,Brynhyfryd Swansea,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
525756,Brynhyfryd Swansea,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
525756,Brynhyfryd Swansea,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
525756,Brynhyfryd Swansea,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
525756,Brynhyfryd Swansea,2023-06-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.1
525756,Brynhyfryd Swansea,2023-06-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.05
525756,Brynhyfryd Swansea,2023-06-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.42
525756,Brynhyfryd Swansea,2023-06-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,38.27
525756,Brynhyfryd Swansea,2023-06-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,60.92
525756,Brynhyfryd Swansea,2023-06-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,41.48
525756,Brynhyfryd Swansea,2023-06-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,114.1
525756,Brynhyfryd Swansea,2023-06-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
525756,Brynhyfryd Swansea,2023-06-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.9
525756,Brynhyfryd Swansea,2023-06-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
525756,Brynhyfryd Swansea,2023-06-15T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.7
525756,Brynhyfryd Swansea,2023-06-15T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.8
525756,Brynhyfryd Swansea,2023-06-15T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.58
525756,Brynhyfryd Swansea,2023-06-15T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.38
525756,Brynhyfryd Swansea,2023-06-15T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.14
525756,Brynhyfryd Swansea,2023-06-15T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.95
525756,Brynhyfryd Swansea,2023-06-15T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,25.5
525756,Brynhyfryd Swansea,2023-06-15T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.8
525756,Brynhyfryd Swansea,2023-06-15T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.3
525756,Brynhyfryd Swansea,2023-06-15T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.4
525756,Brynhyfryd Swansea,2023-06-15T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
525756,Brynhyfryd Swansea,2023-06-15T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
525756,Brynhyfryd Swansea,2023-06-15T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
525756,Brynhyfryd Swansea,2023-06-15T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.28
525756,Brynhyfryd Swansea,2023-06-15T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.5
525756,Brynhyfryd Swansea,2023-06-15T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.47
525756,Brynhyfryd Swansea,2023-06-15T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
525756,Brynhyfryd Swansea,2023-06-15T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
525756,Brynhyfryd Swansea,2023-06-15T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.2
525756,Brynhyfryd Swansea,2023-06-15T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
525756,Brynhyfryd Swansea,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
525756,Brynhyfryd Swansea,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.69
525756,Brynhyfryd Swansea,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.86
525756,Brynhyfryd Swansea,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
525756,Brynhyfryd Swansea,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.07
525756,Brynhyfryd Swansea,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
525756,Brynhyfryd Swansea,2023-06-15T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,59.6
525756,Brynhyfryd Swansea,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
525756,Brynhyfryd Swansea,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.5
525756,Brynhyfryd Swansea,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
525756,Brynhyfryd Swansea,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.18
525756,Brynhyfryd Swansea,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.74
525756,Brynhyfryd Swansea,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.47
525756,Brynhyfryd Swansea,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.43
525756,Brynhyfryd Swansea,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
525756,Brynhyfryd Swansea,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.68
525756,Brynhyfryd Swansea,2023-06-15T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
525756,Brynhyfryd Swansea,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
525756,Brynhyfryd Swansea,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
525756,Brynhyfryd Swansea,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
525756,Brynhyfryd Swansea,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.93
525756,Brynhyfryd Swansea,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.67
525756,Brynhyfryd Swansea,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
525756,Brynhyfryd Swansea,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.26
525756,Brynhyfryd Swansea,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.71
525756,Brynhyfryd Swansea,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.29
525756,Brynhyfryd Swansea,2023-06-15T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,59.3
525756,Brynhyfryd Swansea,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.6
525756,Brynhyfryd Swansea,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,110.2
525756,Brynhyfryd Swansea,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.2
525756,Brynhyfryd Swansea,2023-06-15T14:30:00.000+00:00,transformer,,Temperature,C,26.0
525756,Brynhyfryd Swansea,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
525756,Brynhyfryd Swansea,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
525756,Brynhyfryd Swansea,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
525756,Brynhyfryd Swansea,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
525756,Brynhyfryd Swansea,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
525756,Brynhyfryd Swansea,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
525756,Brynhyfryd Swansea,2023-06-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.7
525756,Brynhyfryd Swansea,2023-06-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.77
525756,Brynhyfryd Swansea,2023-06-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.01
525756,Brynhyfryd Swansea,2023-06-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,37.36
525756,Brynhyfryd Swansea,2023-06-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,61.93
525756,Brynhyfryd Swansea,2023-06-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,37.28
525756,Brynhyfryd Swansea,2023-06-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,125.7
525756,Brynhyfryd Swansea,2023-06-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
525756,Brynhyfryd Swansea,2023-06-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,257.4
525756,Brynhyfryd Swansea,2023-06-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
525756,Brynhyfryd Swansea,2023-06-15T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.4
525756,Brynhyfryd Swansea,2023-06-15T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.78
525756,Brynhyfryd Swansea,2023-06-15T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.81
525756,Brynhyfryd Swansea,2023-06-15T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.86
525756,Brynhyfryd Swansea,2023-06-15T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.15
525756,Brynhyfryd Swansea,2023-06-15T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.94
525756,Brynhyfryd Swansea,2023-06-15T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,28.5
525756,Brynhyfryd Swansea,2023-06-15T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.9
525756,Brynhyfryd Swansea,2023-06-15T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.2
525756,Brynhyfryd Swansea,2023-06-15T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.8
525756,Brynhyfryd Swansea,2023-06-15T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
525756,Brynhyfryd Swansea,2023-06-15T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
525756,Brynhyfryd Swansea,2023-06-15T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
525756,Brynhyfryd Swansea,2023-06-15T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.21
525756,Brynhyfryd Swansea,2023-06-15T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.75
525756,Brynhyfryd Swansea,2023-06-15T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.07
525756,Brynhyfryd Swansea,2023-06-15T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
525756,Brynhyfryd Swansea,2023-06-15T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
525756,Brynhyfryd Swansea,2023-06-15T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.8
525756,Brynhyfryd Swansea,2023-06-15T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
525756,Brynhyfryd Swansea,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
525756,Brynhyfryd Swansea,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.46
525756,Brynhyfryd Swansea,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.65
525756,Brynhyfryd Swansea,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
525756,Brynhyfryd Swansea,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.28
525756,Brynhyfryd Swansea,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
525756,Brynhyfryd Swansea,2023-06-15T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,48.9
525756,Brynhyfryd Swansea,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
525756,Brynhyfryd Swansea,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.0
525756,Brynhyfryd Swansea,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
525756,Brynhyfryd Swansea,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.9
525756,Brynhyfryd Swansea,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.57
525756,Brynhyfryd Swansea,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.01
525756,Brynhyfryd Swansea,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.43
525756,Brynhyfryd Swansea,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
525756,Brynhyfryd Swansea,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.12
525756,Brynhyfryd Swansea,2023-06-15T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
525756,Brynhyfryd Swansea,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
525756,Brynhyfryd Swansea,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
525756,Brynhyfryd Swansea,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
525756,Brynhyfryd Swansea,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.29
525756,Brynhyfryd Swansea,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.71
525756,Brynhyfryd Swansea,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
525756,Brynhyfryd Swansea,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.57
525756,Brynhyfryd Swansea,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.79
525756,Brynhyfryd Swansea,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.8
525756,Brynhyfryd Swansea,2023-06-15T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,57.1
525756,Brynhyfryd Swansea,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.6
525756,Brynhyfryd Swansea,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,106.8
525756,Brynhyfryd Swansea,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.8
525756,Brynhyfryd Swansea,2023-06-15T14:20:00.000+00:00,transformer,,Temperature,C,26.0
525756,Brynhyfryd Swansea,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
525756,Brynhyfryd Swansea,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
525756,Brynhyfryd Swansea,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
525756,Brynhyfryd Swansea,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
525756,Brynhyfryd Swansea,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
