Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
525756,Brynhyfryd Swansea,2023-06-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.63
525756,Brynhyfryd Swansea,2023-06-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.32
525756,Brynhyfryd Swansea,2023-06-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
525756,Brynhyfryd Swansea,2023-06-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,34.67
525756,Brynhyfryd Swansea,2023-06-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,57.37
525756,Brynhyfryd Swansea,2023-06-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,38.5
525756,Brynhyfryd Swansea,2023-06-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,113.5
525756,Brynhyfryd Swansea,2023-06-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
525756,Brynhyfryd Swansea,2023-06-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.3
525756,Brynhyfryd Swansea,2023-06-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
525756,Brynhyfryd Swansea,2023-06-15T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.63
525756,Brynhyfryd Swansea,2023-06-15T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.82
525756,Brynhyfryd Swansea,2023-06-15T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.72
525756,Brynhyfryd Swansea,2023-06-15T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.65
525756,Brynhyfryd Swansea,2023-06-15T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.21
525756,Brynhyfryd Swansea,2023-06-15T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.31
525756,Brynhyfryd Swansea,2023-06-15T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,29.0
525756,Brynhyfryd Swansea,2023-06-15T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.0
525756,Brynhyfryd Swansea,2023-06-15T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.6
525756,Brynhyfryd Swansea,2023-06-15T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.3
525756,Brynhyfryd Swansea,2023-06-15T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
525756,Brynhyfryd Swansea,2023-06-15T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
525756,Brynhyfryd Swansea,2023-06-15T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
525756,Brynhyfryd Swansea,2023-06-15T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.96
525756,Brynhyfryd Swansea,2023-06-15T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.31
525756,Brynhyfryd Swansea,2023-06-15T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.65
525756,Brynhyfryd Swansea,2023-06-15T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
525756,Brynhyfryd Swansea,2023-06-15T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
525756,Brynhyfryd Swansea,2023-06-15T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.8
525756,Brynhyfryd Swansea,2023-06-15T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
525756,Brynhyfryd Swansea,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
525756,Brynhyfryd Swansea,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.06
525756,Brynhyfryd Swansea,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.3
525756,Brynhyfryd Swansea,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
525756,Brynhyfryd Swansea,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.24
525756,Brynhyfryd Swansea,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
525756,Brynhyfryd Swansea,2023-06-15T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
525756,Brynhyfryd Swansea,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
525756,Brynhyfryd Swansea,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.1
525756,Brynhyfryd Swansea,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
525756,Brynhyfryd Swansea,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.46
525756,Brynhyfryd Swansea,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.71
525756,Brynhyfryd Swansea,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.44
525756,Brynhyfryd Swansea,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.33
525756,Brynhyfryd Swansea,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
525756,Brynhyfryd Swansea,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.66
525756,Brynhyfryd Swansea,2023-06-15T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
525756,Brynhyfryd Swansea,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
525756,Brynhyfryd Swansea,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
525756,Brynhyfryd Swansea,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.4
525756,Brynhyfryd Swansea,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.71
525756,Brynhyfryd Swansea,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.87
525756,Brynhyfryd Swansea,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.1
525756,Brynhyfryd Swansea,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.67
525756,Brynhyfryd Swansea,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.54
525756,Brynhyfryd Swansea,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.27
525756,Brynhyfryd Swansea,2023-06-15T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,54.7
525756,Brynhyfryd Swansea,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.4
525756,Brynhyfryd Swansea,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,114.0
525756,Brynhyfryd Swansea,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.8
525756,Brynhyfryd Swansea,2023-06-15T14:10:00.000+00:00,transformer,,Temperature,C,25.9
525756,Brynhyfryd Swansea,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
525756,Brynhyfryd Swansea,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
525756,Brynhyfryd Swansea,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
525756,Brynhyfryd Swansea,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
525756,Brynhyfryd Swansea,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
525756,Brynhyfryd Swansea,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
525756,Brynhyfryd Swansea,2023-06-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.04
525756,Brynhyfryd Swansea,2023-06-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.61
525756,Brynhyfryd Swansea,2023-06-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.79
525756,Brynhyfryd Swansea,2023-06-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,36.91
525756,Brynhyfryd Swansea,2023-06-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,53.68
525756,Brynhyfryd Swansea,2023-06-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,43.73
525756,Brynhyfryd Swansea,2023-06-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,93.5
525756,Brynhyfryd Swansea,2023-06-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
525756,Brynhyfryd Swansea,2023-06-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.4
525756,Brynhyfryd Swansea,2023-06-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
525756,Brynhyfryd Swansea,2023-06-15T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.91
525756,Brynhyfryd Swansea,2023-06-15T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.5
525756,Brynhyfryd Swansea,2023-06-15T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.52
525756,Brynhyfryd Swansea,2023-06-15T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.26
525756,Brynhyfryd Swansea,2023-06-15T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.63
525756,Brynhyfryd Swansea,2023-06-15T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.08
525756,Brynhyfryd Swansea,2023-06-15T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,30.3
525756,Brynhyfryd Swansea,2023-06-15T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.6
525756,Brynhyfryd Swansea,2023-06-15T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.3
525756,Brynhyfryd Swansea,2023-06-15T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.8
525756,Brynhyfryd Swansea,2023-06-15T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
525756,Brynhyfryd Swansea,2023-06-15T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
525756,Brynhyfryd Swansea,2023-06-15T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
525756,Brynhyfryd Swansea,2023-06-15T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.9
525756,Brynhyfryd Swansea,2023-06-15T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.91
525756,Brynhyfryd Swansea,2023-06-15T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.42
525756,Brynhyfryd Swansea,2023-06-15T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
525756,Brynhyfryd Swansea,2023-06-15T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
525756,Brynhyfryd Swansea,2023-06-15T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.5
525756,Brynhyfryd Swansea,2023-06-15T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
525756,Brynhyfryd Swansea,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
525756,Brynhyfryd Swansea,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.09
525756,Brynhyfryd Swansea,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.26
525756,Brynhyfryd Swansea,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
525756,Brynhyfryd Swansea,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.88
525756,Brynhyfryd Swansea,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
525756,Brynhyfryd Swansea,2023-06-15T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,53.1
525756,Brynhyfryd Swansea,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
525756,Brynhyfryd Swansea,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.6
525756,Brynhyfryd Swansea,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
525756,Brynhyfryd Swansea,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.27
525756,Brynhyfryd Swansea,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.9
525756,Brynhyfryd Swansea,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.42
525756,Brynhyfryd Swansea,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.11
525756,Brynhyfryd Swansea,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
525756,Brynhyfryd Swansea,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.2
525756,Brynhyfryd Swansea,2023-06-15T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
525756,Brynhyfryd Swansea,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
525756,Brynhyfryd Swansea,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
525756,Brynhyfryd Swansea,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.6
525756,Brynhyfryd Swansea,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.32
525756,Brynhyfryd Swansea,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.39
525756,Brynhyfryd Swansea,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
525756,Brynhyfryd Swansea,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.03
525756,Brynhyfryd Swansea,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.96
525756,Brynhyfryd Swansea,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.89
525756,Brynhyfryd Swansea,2023-06-15T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.6
525756,Brynhyfryd Swansea,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.6
525756,Brynhyfryd Swansea,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,115.5
525756,Brynhyfryd Swansea,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.0
525756,Brynhyfryd Swansea,2023-06-15T14:00:00.000+00:00,transformer,,Temperature,C,25.9
525756,Brynhyfryd Swansea,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
525756,Brynhyfryd Swansea,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
525756,Brynhyfryd Swansea,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
525756,Brynhyfryd Swansea,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
525756,Brynhyfryd Swansea,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
525756,Brynhyfryd Swansea,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
525756,Brynhyfryd Swansea,2023-06-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.67
525756,Brynhyfryd Swansea,2023-06-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.03
525756,Brynhyfryd Swansea,2023-06-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.32
525756,Brynhyfryd Swansea,2023-06-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,39.52
525756,Brynhyfryd Swansea,2023-06-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,63.85
525756,Brynhyfryd Swansea,2023-06-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,48.4
525756,Brynhyfryd Swansea,2023-06-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,116.6
525756,Brynhyfryd Swansea,2023-06-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
525756,Brynhyfryd Swansea,2023-06-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,265.1
525756,Brynhyfryd Swansea,2023-06-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
525756,Brynhyfryd Swansea,2023-06-15T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.03
525756,Brynhyfryd Swansea,2023-06-15T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.14
525756,Brynhyfryd Swansea,2023-06-15T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.05
525756,Brynhyfryd Swansea,2023-06-15T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.36
525756,Brynhyfryd Swansea,2023-06-15T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.5
525756,Brynhyfryd Swansea,2023-06-15T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.57
525756,Brynhyfryd Swansea,2023-06-15T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,30.9
525756,Brynhyfryd Swansea,2023-06-15T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.9
525756,Brynhyfryd Swansea,2023-06-15T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.4
525756,Brynhyfryd Swansea,2023-06-15T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.9
525756,Brynhyfryd Swansea,2023-06-15T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
525756,Brynhyfryd Swansea,2023-06-15T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
525756,Brynhyfryd Swansea,2023-06-15T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
525756,Brynhyfryd Swansea,2023-06-15T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.03
525756,Brynhyfryd Swansea,2023-06-15T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.32
525756,Brynhyfryd Swansea,2023-06-15T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.01
525756,Brynhyfryd Swansea,2023-06-15T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
525756,Brynhyfryd Swansea,2023-06-15T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
525756,Brynhyfryd Swansea,2023-06-15T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
525756,Brynhyfryd Swansea,2023-06-15T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.5
525756,Brynhyfryd Swansea,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
525756,Brynhyfryd Swansea,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.94
525756,Brynhyfryd Swansea,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.17
525756,Brynhyfryd Swansea,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
525756,Brynhyfryd Swansea,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.03
525756,Brynhyfryd Swansea,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
525756,Brynhyfryd Swansea,2023-06-15T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,47.3
525756,Brynhyfryd Swansea,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
525756,Brynhyfryd Swansea,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.0
525756,Brynhyfryd Swansea,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
525756,Brynhyfryd Swansea,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.93
525756,Brynhyfryd Swansea,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.9
525756,Brynhyfryd Swansea,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.19
525756,Brynhyfryd Swansea,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.53
525756,Brynhyfryd Swansea,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
525756,Brynhyfryd Swansea,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.24
525756,Brynhyfryd Swansea,2023-06-15T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
525756,Brynhyfryd Swansea,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.6
525756,Brynhyfryd Swansea,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
525756,Brynhyfryd Swansea,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.7
525756,Brynhyfryd Swansea,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.84
525756,Brynhyfryd Swansea,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.17
525756,Brynhyfryd Swansea,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
525756,Brynhyfryd Swansea,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.11
525756,Brynhyfryd Swansea,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.2
525756,Brynhyfryd Swansea,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.11
525756,Brynhyfryd Swansea,2023-06-15T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
525756,Brynhyfryd Swansea,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.5
525756,Brynhyfryd Swansea,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.4
525756,Brynhyfryd Swansea,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.8
525756,Brynhyfryd Swansea,2023-06-15T13:50:00.000+00:00,transformer,,Temperature,C,25.8
525756,Brynhyfryd Swansea,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
525756,Brynhyfryd Swansea,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
525756,Brynhyfryd Swansea,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
525756,Brynhyfryd Swansea,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
525756,Brynhyfryd Swansea,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
525756,Brynhyfryd Swansea,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
525756,Brynhyfryd Swansea,2023-06-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
525756,Brynhyfryd Swansea,2023-06-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.33
525756,Brynhyfryd Swansea,2023-06-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.29
525756,Brynhyfryd Swansea,2023-06-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,39.84
525756,Brynhyfryd Swansea,2023-06-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,54.43
525756,Brynhyfryd Swansea,2023-06-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,50.32
525756,Brynhyfryd Swansea,2023-06-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,97.7
525756,Brynhyfryd Swansea,2023-06-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
525756,Brynhyfryd Swansea,2023-06-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.4
525756,Brynhyfryd Swansea,2023-06-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
525756,Brynhyfryd Swansea,2023-06-15T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.97
525756,Brynhyfryd Swansea,2023-06-15T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.28
525756,Brynhyfryd Swansea,2023-06-15T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.82
525756,Brynhyfryd Swansea,2023-06-15T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.58
525756,Brynhyfryd Swansea,2023-06-15T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.59
525756,Brynhyfryd Swansea,2023-06-15T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.06
525756,Brynhyfryd Swansea,2023-06-15T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,33.0
525756,Brynhyfryd Swansea,2023-06-15T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.7
525756,Brynhyfryd Swansea,2023-06-15T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.7
525756,Brynhyfryd Swansea,2023-06-15T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.2
525756,Brynhyfryd Swansea,2023-06-15T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
525756,Brynhyfryd Swansea,2023-06-15T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
525756,Brynhyfryd Swansea,2023-06-15T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
525756,Brynhyfryd Swansea,2023-06-15T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.33
525756,Brynhyfryd Swansea,2023-06-15T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.17
525756,Brynhyfryd Swansea,2023-06-15T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.31
525756,Brynhyfryd Swansea,2023-06-15T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
525756,Brynhyfryd Swansea,2023-06-15T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
525756,Brynhyfryd Swansea,2023-06-15T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
525756,Brynhyfryd Swansea,2023-06-15T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
525756,Brynhyfryd Swansea,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
525756,Brynhyfryd Swansea,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
525756,Brynhyfryd Swansea,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.87
525756,Brynhyfryd Swansea,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
525756,Brynhyfryd Swansea,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.3
525756,Brynhyfryd Swansea,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
525756,Brynhyfryd Swansea,2023-06-15T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
525756,Brynhyfryd Swansea,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
525756,Brynhyfryd Swansea,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.0
525756,Brynhyfryd Swansea,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
525756,Brynhyfryd Swansea,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.31
525756,Brynhyfryd Swansea,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.84
525756,Brynhyfryd Swansea,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.12
525756,Brynhyfryd Swansea,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.76
525756,Brynhyfryd Swansea,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
525756,Brynhyfryd Swansea,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.94
525756,Brynhyfryd Swansea,2023-06-15T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
525756,Brynhyfryd Swansea,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.3
525756,Brynhyfryd Swansea,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
525756,Brynhyfryd Swansea,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.4
525756,Brynhyfryd Swansea,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.19
525756,Brynhyfryd Swansea,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.53
525756,Brynhyfryd Swansea,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.84
525756,Brynhyfryd Swansea,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.12
525756,Brynhyfryd Swansea,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.25
525756,Brynhyfryd Swansea,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.03
525756,Brynhyfryd Swansea,2023-06-15T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
525756,Brynhyfryd Swansea,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.2
525756,Brynhyfryd Swansea,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,100.1
525756,Brynhyfryd Swansea,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.8
525756,Brynhyfryd Swansea,2023-06-15T13:40:00.000+00:00,transformer,,Temperature,C,25.8
525756,Brynhyfryd Swansea,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
525756,Brynhyfryd Swansea,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
525756,Brynhyfryd Swansea,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
525756,Brynhyfryd Swansea,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
525756,Brynhyfryd Swansea,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
525756,Brynhyfryd Swansea,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
525756,Brynhyfryd Swansea,2023-06-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.54
525756,Brynhyfryd Swansea,2023-06-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.31
525756,Brynhyfryd Swansea,2023-06-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.06
525756,Brynhyfryd Swansea,2023-06-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,38.38
525756,Brynhyfryd Swansea,2023-06-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,52.51
525756,Brynhyfryd Swansea,2023-06-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,52.66
525756,Brynhyfryd Swansea,2023-06-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,97.7
525756,Brynhyfryd Swansea,2023-06-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
525756,Brynhyfryd Swansea,2023-06-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
525756,Brynhyfryd Swansea,2023-06-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
525756,Brynhyfryd Swansea,2023-06-15T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.96
525756,Brynhyfryd Swansea,2023-06-15T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.69
525756,Brynhyfryd Swansea,2023-06-15T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.73
525756,Brynhyfryd Swansea,2023-06-15T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.81
525756,Brynhyfryd Swansea,2023-06-15T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.81
525756,Brynhyfryd Swansea,2023-06-15T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.94
525756,Brynhyfryd Swansea,2023-06-15T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,31.4
525756,Brynhyfryd Swansea,2023-06-15T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.6
525756,Brynhyfryd Swansea,2023-06-15T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.5
525756,Brynhyfryd Swansea,2023-06-15T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.0
525756,Brynhyfryd Swansea,2023-06-15T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
525756,Brynhyfryd Swansea,2023-06-15T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
525756,Brynhyfryd Swansea,2023-06-15T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
525756,Brynhyfryd Swansea,2023-06-15T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.62
525756,Brynhyfryd Swansea,2023-06-15T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.28
525756,Brynhyfryd Swansea,2023-06-15T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.95
525756,Brynhyfryd Swansea,2023-06-15T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
525756,Brynhyfryd Swansea,2023-06-15T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
525756,Brynhyfryd Swansea,2023-06-15T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
525756,Brynhyfryd Swansea,2023-06-15T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
525756,Brynhyfryd Swansea,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
525756,Brynhyfryd Swansea,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.97
525756,Brynhyfryd Swansea,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.11
525756,Brynhyfryd Swansea,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
525756,Brynhyfryd Swansea,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.96
525756,Brynhyfryd Swansea,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
525756,Brynhyfryd Swansea,2023-06-15T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
525756,Brynhyfryd Swansea,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
525756,Brynhyfryd Swansea,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.6
525756,Brynhyfryd Swansea,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
525756,Brynhyfryd Swansea,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.71
525756,Brynhyfryd Swansea,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.89
525756,Brynhyfryd Swansea,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.03
525756,Brynhyfryd Swansea,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.24
525756,Brynhyfryd Swansea,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
525756,Brynhyfryd Swansea,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.58
525756,Brynhyfryd Swansea,2023-06-15T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
525756,Brynhyfryd Swansea,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
525756,Brynhyfryd Swansea,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
525756,Brynhyfryd Swansea,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.6
525756,Brynhyfryd Swansea,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.97
525756,Brynhyfryd Swansea,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.26
525756,Brynhyfryd Swansea,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.69
525756,Brynhyfryd Swansea,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.45
525756,Brynhyfryd Swansea,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.64
525756,Brynhyfryd Swansea,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.46
525756,Brynhyfryd Swansea,2023-06-15T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
525756,Brynhyfryd Swansea,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.5
525756,Brynhyfryd Swansea,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,105.4
525756,Brynhyfryd Swansea,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.6
525756,Brynhyfryd Swansea,2023-06-15T13:30:00.000+00:00,transformer,,Temperature,C,25.7
525756,Brynhyfryd Swansea,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
525756,Brynhyfryd Swansea,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
525756,Brynhyfryd Swansea,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
525756,Brynhyfryd Swansea,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
525756,Brynhyfryd Swansea,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
525756,Brynhyfryd Swansea,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
525756,Brynhyfryd Swansea,2023-06-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.73
525756,Brynhyfryd Swansea,2023-06-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.83
525756,Brynhyfryd Swansea,2023-06-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.81
525756,Brynhyfryd Swansea,2023-06-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,43.41
525756,Brynhyfryd Swansea,2023-06-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,58.22
525756,Brynhyfryd Swansea,2023-06-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,54.5
525756,Brynhyfryd Swansea,2023-06-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,96.5
525756,Brynhyfryd Swansea,2023-06-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
525756,Brynhyfryd Swansea,2023-06-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.2
525756,Brynhyfryd Swansea,2023-06-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.1
525756,Brynhyfryd Swansea,2023-06-15T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.61
525756,Brynhyfryd Swansea,2023-06-15T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.03
525756,Brynhyfryd Swansea,2023-06-15T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.31
525756,Brynhyfryd Swansea,2023-06-15T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.6
525756,Brynhyfryd Swansea,2023-06-15T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.32
525756,Brynhyfryd Swansea,2023-06-15T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.26
525756,Brynhyfryd Swansea,2023-06-15T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,57.6
525756,Brynhyfryd Swansea,2023-06-15T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.6
525756,Brynhyfryd Swansea,2023-06-15T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.4
525756,Brynhyfryd Swansea,2023-06-15T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,76.1
525756,Brynhyfryd Swansea,2023-06-15T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
525756,Brynhyfryd Swansea,2023-06-15T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
525756,Brynhyfryd Swansea,2023-06-15T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
525756,Brynhyfryd Swansea,2023-06-15T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.58
525756,Brynhyfryd Swansea,2023-06-15T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.84
525756,Brynhyfryd Swansea,2023-06-15T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.0
525756,Brynhyfryd Swansea,2023-06-15T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
525756,Brynhyfryd Swansea,2023-06-15T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
525756,Brynhyfryd Swansea,2023-06-15T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.1
525756,Brynhyfryd Swansea,2023-06-15T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
525756,Brynhyfryd Swansea,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
525756,Brynhyfryd Swansea,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.83
525756,Brynhyfryd Swansea,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.17
525756,Brynhyfryd Swansea,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
525756,Brynhyfryd Swansea,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.23
525756,Brynhyfryd Swansea,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
525756,Brynhyfryd Swansea,2023-06-15T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
525756,Brynhyfryd Swansea,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
525756,Brynhyfryd Swansea,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.3
525756,Brynhyfryd Swansea,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
525756,Brynhyfryd Swansea,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.07
525756,Brynhyfryd Swansea,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.86
525756,Brynhyfryd Swansea,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.64
525756,Brynhyfryd Swansea,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.18
525756,Brynhyfryd Swansea,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
525756,Brynhyfryd Swansea,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.74
525756,Brynhyfryd Swansea,2023-06-15T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
525756,Brynhyfryd Swansea,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
525756,Brynhyfryd Swansea,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
525756,Brynhyfryd Swansea,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.6
525756,Brynhyfryd Swansea,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.16
525756,Brynhyfryd Swansea,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.23
525756,Brynhyfryd Swansea,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.23
525756,Brynhyfryd Swansea,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.6
525756,Brynhyfryd Swansea,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.13
525756,Brynhyfryd Swansea,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.68
525756,Brynhyfryd Swansea,2023-06-15T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
525756,Brynhyfryd Swansea,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.6
525756,Brynhyfryd Swansea,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,102.9
525756,Brynhyfryd Swansea,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.4
525756,Brynhyfryd Swansea,2023-06-15T13:20:00.000+00:00,transformer,,Temperature,C,25.6
525756,Brynhyfryd Swansea,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
525756,Brynhyfryd Swansea,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
525756,Brynhyfryd Swansea,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
525756,Brynhyfryd Swansea,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
525756,Brynhyfryd Swansea,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
525756,Brynhyfryd Swansea,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
525756,Brynhyfryd Swansea,2023-06-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.77
525756,Brynhyfryd Swansea,2023-06-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.41
525756,Brynhyfryd Swansea,2023-06-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.73
525756,Brynhyfryd Swansea,2023-06-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,44.55
525756,Brynhyfryd Swansea,2023-06-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,57.86
525756,Brynhyfryd Swansea,2023-06-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,63.46
525756,Brynhyfryd Swansea,2023-06-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,101.7
525756,Brynhyfryd Swansea,2023-06-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
525756,Brynhyfryd Swansea,2023-06-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.6
525756,Brynhyfryd Swansea,2023-06-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.0
525756,Brynhyfryd Swansea,2023-06-15T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.74
525756,Brynhyfryd Swansea,2023-06-15T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.93
525756,Brynhyfryd Swansea,2023-06-15T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.07
525756,Brynhyfryd Swansea,2023-06-15T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.74
525756,Brynhyfryd Swansea,2023-06-15T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.19
525756,Brynhyfryd Swansea,2023-06-15T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.15
525756,Brynhyfryd Swansea,2023-06-15T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,33.4
525756,Brynhyfryd Swansea,2023-06-15T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.5
525756,Brynhyfryd Swansea,2023-06-15T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.7
525756,Brynhyfryd Swansea,2023-06-15T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.6
525756,Brynhyfryd Swansea,2023-06-15T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
525756,Brynhyfryd Swansea,2023-06-15T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
525756,Brynhyfryd Swansea,2023-06-15T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
525756,Brynhyfryd Swansea,2023-06-15T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.42
525756,Brynhyfryd Swansea,2023-06-15T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.26
525756,Brynhyfryd Swansea,2023-06-15T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.58
525756,Brynhyfryd Swansea,2023-06-15T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
525756,Brynhyfryd Swansea,2023-06-15T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
525756,Brynhyfryd Swansea,2023-06-15T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
525756,Brynhyfryd Swansea,2023-06-15T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
525756,Brynhyfryd Swansea,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
525756,Brynhyfryd Swansea,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.08
525756,Brynhyfryd Swansea,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.25
525756,Brynhyfryd Swansea,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
525756,Brynhyfryd Swansea,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.51
525756,Brynhyfryd Swansea,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.74
525756,Brynhyfryd Swansea,2023-06-15T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
525756,Brynhyfryd Swansea,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.9
525756,Brynhyfryd Swansea,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
525756,Brynhyfryd Swansea,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.18
525756,Brynhyfryd Swansea,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.82
525756,Brynhyfryd Swansea,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.85
525756,Brynhyfryd Swansea,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.4
525756,Brynhyfryd Swansea,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.7
525756,Brynhyfryd Swansea,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.56
525756,Brynhyfryd Swansea,2023-06-15T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
525756,Brynhyfryd Swansea,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
525756,Brynhyfryd Swansea,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
525756,Brynhyfryd Swansea,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.4
525756,Brynhyfryd Swansea,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.84
525756,Brynhyfryd Swansea,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.67
525756,Brynhyfryd Swansea,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.52
525756,Brynhyfryd Swansea,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.07
525756,Brynhyfryd Swansea,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.07
525756,Brynhyfryd Swansea,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.89
525756,Brynhyfryd Swansea,2023-06-15T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
525756,Brynhyfryd Swansea,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.1
525756,Brynhyfryd Swansea,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,107.4
525756,Brynhyfryd Swansea,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.1
525756,Brynhyfryd Swansea,2023-06-15T13:10:00.000+00:00,transformer,,Temperature,C,25.6
525756,Brynhyfryd Swansea,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
525756,Brynhyfryd Swansea,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
525756,Brynhyfryd Swansea,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
525756,Brynhyfryd Swansea,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
525756,Brynhyfryd Swansea,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
525756,Brynhyfryd Swansea,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
525756,Brynhyfryd Swansea,2023-06-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.9
525756,Brynhyfryd Swansea,2023-06-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.75
525756,Brynhyfryd Swansea,2023-06-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.75
525756,Brynhyfryd Swansea,2023-06-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,42.4
525756,Brynhyfryd Swansea,2023-06-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,53.74
525756,Brynhyfryd Swansea,2023-06-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,59.91
525756,Brynhyfryd Swansea,2023-06-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,101.2
525756,Brynhyfryd Swansea,2023-06-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
525756,Brynhyfryd Swansea,2023-06-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.0
525756,Brynhyfryd Swansea,2023-06-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.1
525756,Brynhyfryd Swansea,2023-06-15T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.19
525756,Brynhyfryd Swansea,2023-06-15T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.71
525756,Brynhyfryd Swansea,2023-06-15T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.08
525756,Brynhyfryd Swansea,2023-06-15T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.12
525756,Brynhyfryd Swansea,2023-06-15T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.79
525756,Brynhyfryd Swansea,2023-06-15T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.82
525756,Brynhyfryd Swansea,2023-06-15T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,28.6
525756,Brynhyfryd Swansea,2023-06-15T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.4
525756,Brynhyfryd Swansea,2023-06-15T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.7
525756,Brynhyfryd Swansea,2023-06-15T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.8
525756,Brynhyfryd Swansea,2023-06-15T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
525756,Brynhyfryd Swansea,2023-06-15T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
525756,Brynhyfryd Swansea,2023-06-15T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
525756,Brynhyfryd Swansea,2023-06-15T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.54
525756,Brynhyfryd Swansea,2023-06-15T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.11
525756,Brynhyfryd Swansea,2023-06-15T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.23
525756,Brynhyfryd Swansea,2023-06-15T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
525756,Brynhyfryd Swansea,2023-06-15T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.9
525756,Brynhyfryd Swansea,2023-06-15T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
525756,Brynhyfryd Swansea,2023-06-15T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
525756,Brynhyfryd Swansea,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
525756,Brynhyfryd Swansea,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.14
525756,Brynhyfryd Swansea,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.26
525756,Brynhyfryd Swansea,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
525756,Brynhyfryd Swansea,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.94
525756,Brynhyfryd Swansea,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
525756,Brynhyfryd Swansea,2023-06-15T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
525756,Brynhyfryd Swansea,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
525756,Brynhyfryd Swansea,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.5
525756,Brynhyfryd Swansea,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
525756,Brynhyfryd Swansea,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.93
525756,Brynhyfryd Swansea,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.75
525756,Brynhyfryd Swansea,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.65
525756,Brynhyfryd Swansea,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.33
525756,Brynhyfryd Swansea,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
