Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.92
525756,Brynhyfryd Swansea,2023-06-15T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
525756,Brynhyfryd Swansea,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.5
525756,Brynhyfryd Swansea,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
525756,Brynhyfryd Swansea,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.4
525756,Brynhyfryd Swansea,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.96
525756,Brynhyfryd Swansea,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.64
525756,Brynhyfryd Swansea,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.1
525756,Brynhyfryd Swansea,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.04
525756,Brynhyfryd Swansea,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.83
525756,Brynhyfryd Swansea,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.82
525756,Brynhyfryd Swansea,2023-06-15T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
525756,Brynhyfryd Swansea,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.3
525756,Brynhyfryd Swansea,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,102.9
525756,Brynhyfryd Swansea,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.0
525756,Brynhyfryd Swansea,2023-06-15T13:00:00.000+00:00,transformer,,Temperature,C,25.5
525756,Brynhyfryd Swansea,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
525756,Brynhyfryd Swansea,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
525756,Brynhyfryd Swansea,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
525756,Brynhyfryd Swansea,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
525756,Brynhyfryd Swansea,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
525756,Brynhyfryd Swansea,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
525756,Brynhyfryd Swansea,2023-06-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.47
525756,Brynhyfryd Swansea,2023-06-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.36
525756,Brynhyfryd Swansea,2023-06-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.13
525756,Brynhyfryd Swansea,2023-06-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,38.95
525756,Brynhyfryd Swansea,2023-06-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,51.89
525756,Brynhyfryd Swansea,2023-06-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,51.7
525756,Brynhyfryd Swansea,2023-06-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,95.7
525756,Brynhyfryd Swansea,2023-06-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
525756,Brynhyfryd Swansea,2023-06-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.2
525756,Brynhyfryd Swansea,2023-06-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
525756,Brynhyfryd Swansea,2023-06-15T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.51
525756,Brynhyfryd Swansea,2023-06-15T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.69
525756,Brynhyfryd Swansea,2023-06-15T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.35
525756,Brynhyfryd Swansea,2023-06-15T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.88
525756,Brynhyfryd Swansea,2023-06-15T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.83
525756,Brynhyfryd Swansea,2023-06-15T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.09
525756,Brynhyfryd Swansea,2023-06-15T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,21.0
525756,Brynhyfryd Swansea,2023-06-15T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.8
525756,Brynhyfryd Swansea,2023-06-15T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.8
525756,Brynhyfryd Swansea,2023-06-15T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.7
525756,Brynhyfryd Swansea,2023-06-15T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
525756,Brynhyfryd Swansea,2023-06-15T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
525756,Brynhyfryd Swansea,2023-06-15T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
525756,Brynhyfryd Swansea,2023-06-15T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.99
525756,Brynhyfryd Swansea,2023-06-15T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.35
525756,Brynhyfryd Swansea,2023-06-15T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.84
525756,Brynhyfryd Swansea,2023-06-15T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
525756,Brynhyfryd Swansea,2023-06-15T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.9
525756,Brynhyfryd Swansea,2023-06-15T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
525756,Brynhyfryd Swansea,2023-06-15T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.4
525756,Brynhyfryd Swansea,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
525756,Brynhyfryd Swansea,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.49
525756,Brynhyfryd Swansea,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.76
525756,Brynhyfryd Swansea,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
525756,Brynhyfryd Swansea,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.94
525756,Brynhyfryd Swansea,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
525756,Brynhyfryd Swansea,2023-06-15T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.6
525756,Brynhyfryd Swansea,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.3
525756,Brynhyfryd Swansea,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
525756,Brynhyfryd Swansea,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.74
525756,Brynhyfryd Swansea,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.25
525756,Brynhyfryd Swansea,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.26
525756,Brynhyfryd Swansea,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.24
525756,Brynhyfryd Swansea,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.65
525756,Brynhyfryd Swansea,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.45
525756,Brynhyfryd Swansea,2023-06-15T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
525756,Brynhyfryd Swansea,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.4
525756,Brynhyfryd Swansea,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
525756,Brynhyfryd Swansea,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.5
525756,Brynhyfryd Swansea,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.84
525756,Brynhyfryd Swansea,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.37
525756,Brynhyfryd Swansea,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.37
525756,Brynhyfryd Swansea,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.03
525756,Brynhyfryd Swansea,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.09
525756,Brynhyfryd Swansea,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.2
525756,Brynhyfryd Swansea,2023-06-15T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
525756,Brynhyfryd Swansea,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.3
525756,Brynhyfryd Swansea,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,99.9
525756,Brynhyfryd Swansea,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.3
525756,Brynhyfryd Swansea,2023-06-15T12:50:00.000+00:00,transformer,,Temperature,C,25.4
525756,Brynhyfryd Swansea,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
525756,Brynhyfryd Swansea,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
525756,Brynhyfryd Swansea,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
525756,Brynhyfryd Swansea,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
525756,Brynhyfryd Swansea,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
525756,Brynhyfryd Swansea,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
525756,Brynhyfryd Swansea,2023-06-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.31
525756,Brynhyfryd Swansea,2023-06-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.87
525756,Brynhyfryd Swansea,2023-06-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.2
525756,Brynhyfryd Swansea,2023-06-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,48.27
525756,Brynhyfryd Swansea,2023-06-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,59.86
525756,Brynhyfryd Swansea,2023-06-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,52.68
525756,Brynhyfryd Swansea,2023-06-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,81.2
525756,Brynhyfryd Swansea,2023-06-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.4
525756,Brynhyfryd Swansea,2023-06-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.3
525756,Brynhyfryd Swansea,2023-06-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
525756,Brynhyfryd Swansea,2023-06-15T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.6
525756,Brynhyfryd Swansea,2023-06-15T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.54
525756,Brynhyfryd Swansea,2023-06-15T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.32
525756,Brynhyfryd Swansea,2023-06-15T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.23
525756,Brynhyfryd Swansea,2023-06-15T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.83
525756,Brynhyfryd Swansea,2023-06-15T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.15
525756,Brynhyfryd Swansea,2023-06-15T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,25.7
525756,Brynhyfryd Swansea,2023-06-15T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.2
525756,Brynhyfryd Swansea,2023-06-15T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.3
525756,Brynhyfryd Swansea,2023-06-15T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.4
525756,Brynhyfryd Swansea,2023-06-15T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
525756,Brynhyfryd Swansea,2023-06-15T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
525756,Brynhyfryd Swansea,2023-06-15T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
525756,Brynhyfryd Swansea,2023-06-15T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.58
525756,Brynhyfryd Swansea,2023-06-15T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.35
525756,Brynhyfryd Swansea,2023-06-15T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.59
525756,Brynhyfryd Swansea,2023-06-15T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
525756,Brynhyfryd Swansea,2023-06-15T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
525756,Brynhyfryd Swansea,2023-06-15T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
525756,Brynhyfryd Swansea,2023-06-15T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.7
525756,Brynhyfryd Swansea,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
525756,Brynhyfryd Swansea,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.99
525756,Brynhyfryd Swansea,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.9
525756,Brynhyfryd Swansea,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
525756,Brynhyfryd Swansea,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.88
525756,Brynhyfryd Swansea,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
525756,Brynhyfryd Swansea,2023-06-15T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
525756,Brynhyfryd Swansea,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
525756,Brynhyfryd Swansea,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
525756,Brynhyfryd Swansea,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
525756,Brynhyfryd Swansea,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.47
525756,Brynhyfryd Swansea,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.88
525756,Brynhyfryd Swansea,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.12
525756,Brynhyfryd Swansea,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.54
525756,Brynhyfryd Swansea,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.52
525756,Brynhyfryd Swansea,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.08
525756,Brynhyfryd Swansea,2023-06-15T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
525756,Brynhyfryd Swansea,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.1
525756,Brynhyfryd Swansea,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
525756,Brynhyfryd Swansea,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.9
525756,Brynhyfryd Swansea,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.78
525756,Brynhyfryd Swansea,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.07
525756,Brynhyfryd Swansea,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
525756,Brynhyfryd Swansea,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.68
525756,Brynhyfryd Swansea,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.86
525756,Brynhyfryd Swansea,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.82
525756,Brynhyfryd Swansea,2023-06-15T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
525756,Brynhyfryd Swansea,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.6
525756,Brynhyfryd Swansea,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.6
525756,Brynhyfryd Swansea,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.2
525756,Brynhyfryd Swansea,2023-06-15T12:40:00.000+00:00,transformer,,Temperature,C,25.4
525756,Brynhyfryd Swansea,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
525756,Brynhyfryd Swansea,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
525756,Brynhyfryd Swansea,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
525756,Brynhyfryd Swansea,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
525756,Brynhyfryd Swansea,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
525756,Brynhyfryd Swansea,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
525756,Brynhyfryd Swansea,2023-06-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.12
525756,Brynhyfryd Swansea,2023-06-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.65
525756,Brynhyfryd Swansea,2023-06-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.71
525756,Brynhyfryd Swansea,2023-06-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,46.02
525756,Brynhyfryd Swansea,2023-06-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,52.44
525756,Brynhyfryd Swansea,2023-06-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,52.01
525756,Brynhyfryd Swansea,2023-06-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,75.9
525756,Brynhyfryd Swansea,2023-06-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
525756,Brynhyfryd Swansea,2023-06-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.6
525756,Brynhyfryd Swansea,2023-06-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.3
525756,Brynhyfryd Swansea,2023-06-15T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.29
525756,Brynhyfryd Swansea,2023-06-15T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.98
525756,Brynhyfryd Swansea,2023-06-15T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.03
525756,Brynhyfryd Swansea,2023-06-15T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.29
525756,Brynhyfryd Swansea,2023-06-15T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.16
525756,Brynhyfryd Swansea,2023-06-15T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.16
525756,Brynhyfryd Swansea,2023-06-15T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,25.9
525756,Brynhyfryd Swansea,2023-06-15T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.8
525756,Brynhyfryd Swansea,2023-06-15T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.1
525756,Brynhyfryd Swansea,2023-06-15T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.5
525756,Brynhyfryd Swansea,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
525756,Brynhyfryd Swansea,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.51
525756,Brynhyfryd Swansea,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
525756,Brynhyfryd Swansea,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.63
525756,Brynhyfryd Swansea,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.59
525756,Brynhyfryd Swansea,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.48
525756,Brynhyfryd Swansea,2023-06-15T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
525756,Brynhyfryd Swansea,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.9
525756,Brynhyfryd Swansea,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
525756,Brynhyfryd Swansea,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.5
525756,Brynhyfryd Swansea,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
525756,Brynhyfryd Swansea,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.13
525756,Brynhyfryd Swansea,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.43
525756,Brynhyfryd Swansea,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
525756,Brynhyfryd Swansea,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.25
525756,Brynhyfryd Swansea,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
525756,Brynhyfryd Swansea,2023-06-15T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.9
525756,Brynhyfryd Swansea,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
525756,Brynhyfryd Swansea,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.5
525756,Brynhyfryd Swansea,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
525756,Brynhyfryd Swansea,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.78
525756,Brynhyfryd Swansea,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.73
525756,Brynhyfryd Swansea,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.33
525756,Brynhyfryd Swansea,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.47
525756,Brynhyfryd Swansea,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
525756,Brynhyfryd Swansea,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.54
525756,Brynhyfryd Swansea,2023-06-15T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
525756,Brynhyfryd Swansea,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.3
525756,Brynhyfryd Swansea,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
525756,Brynhyfryd Swansea,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.0
525756,Brynhyfryd Swansea,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.86
525756,Brynhyfryd Swansea,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.94
525756,Brynhyfryd Swansea,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.98
525756,Brynhyfryd Swansea,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.28
525756,Brynhyfryd Swansea,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.42
525756,Brynhyfryd Swansea,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.26
525756,Brynhyfryd Swansea,2023-06-15T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
525756,Brynhyfryd Swansea,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.6
525756,Brynhyfryd Swansea,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,114.8
525756,Brynhyfryd Swansea,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.7
525756,Brynhyfryd Swansea,2023-06-15T12:30:00.000+00:00,transformer,,Temperature,C,25.3
525756,Brynhyfryd Swansea,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
525756,Brynhyfryd Swansea,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
525756,Brynhyfryd Swansea,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
525756,Brynhyfryd Swansea,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
525756,Brynhyfryd Swansea,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
525756,Brynhyfryd Swansea,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
525756,Brynhyfryd Swansea,2023-06-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.11
525756,Brynhyfryd Swansea,2023-06-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.28
525756,Brynhyfryd Swansea,2023-06-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.21
525756,Brynhyfryd Swansea,2023-06-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,48.26
525756,Brynhyfryd Swansea,2023-06-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,58.12
525756,Brynhyfryd Swansea,2023-06-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,58.24
525756,Brynhyfryd Swansea,2023-06-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,82.3
525756,Brynhyfryd Swansea,2023-06-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
525756,Brynhyfryd Swansea,2023-06-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.4
525756,Brynhyfryd Swansea,2023-06-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.3
525756,Brynhyfryd Swansea,2023-06-15T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.19
525756,Brynhyfryd Swansea,2023-06-15T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.02
525756,Brynhyfryd Swansea,2023-06-15T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.68
525756,Brynhyfryd Swansea,2023-06-15T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.86
525756,Brynhyfryd Swansea,2023-06-15T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.44
525756,Brynhyfryd Swansea,2023-06-15T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.04
525756,Brynhyfryd Swansea,2023-06-15T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,29.8
525756,Brynhyfryd Swansea,2023-06-15T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.4
525756,Brynhyfryd Swansea,2023-06-15T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.0
525756,Brynhyfryd Swansea,2023-06-15T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.1
525756,Brynhyfryd Swansea,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
525756,Brynhyfryd Swansea,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.68
525756,Brynhyfryd Swansea,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
525756,Brynhyfryd Swansea,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.24
525756,Brynhyfryd Swansea,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.75
525756,Brynhyfryd Swansea,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.14
525756,Brynhyfryd Swansea,2023-06-15T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
525756,Brynhyfryd Swansea,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.4
525756,Brynhyfryd Swansea,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
525756,Brynhyfryd Swansea,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
525756,Brynhyfryd Swansea,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
525756,Brynhyfryd Swansea,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.78
525756,Brynhyfryd Swansea,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.56
525756,Brynhyfryd Swansea,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
525756,Brynhyfryd Swansea,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.98
525756,Brynhyfryd Swansea,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
525756,Brynhyfryd Swansea,2023-06-15T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
525756,Brynhyfryd Swansea,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
525756,Brynhyfryd Swansea,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.3
525756,Brynhyfryd Swansea,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
525756,Brynhyfryd Swansea,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.02
525756,Brynhyfryd Swansea,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.82
525756,Brynhyfryd Swansea,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.1
525756,Brynhyfryd Swansea,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.34
525756,Brynhyfryd Swansea,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
525756,Brynhyfryd Swansea,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.99
525756,Brynhyfryd Swansea,2023-06-15T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
525756,Brynhyfryd Swansea,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.7
525756,Brynhyfryd Swansea,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
525756,Brynhyfryd Swansea,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.6
525756,Brynhyfryd Swansea,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.31
525756,Brynhyfryd Swansea,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.46
525756,Brynhyfryd Swansea,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
525756,Brynhyfryd Swansea,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.99
525756,Brynhyfryd Swansea,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.73
525756,Brynhyfryd Swansea,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.96
525756,Brynhyfryd Swansea,2023-06-15T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
525756,Brynhyfryd Swansea,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.3
525756,Brynhyfryd Swansea,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.0
525756,Brynhyfryd Swansea,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.8
525756,Brynhyfryd Swansea,2023-06-15T12:20:00.000+00:00,transformer,,Temperature,C,25.3
525756,Brynhyfryd Swansea,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
525756,Brynhyfryd Swansea,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
525756,Brynhyfryd Swansea,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
525756,Brynhyfryd Swansea,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
525756,Brynhyfryd Swansea,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
525756,Brynhyfryd Swansea,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
525756,Brynhyfryd Swansea,2023-06-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.97
525756,Brynhyfryd Swansea,2023-06-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.75
525756,Brynhyfryd Swansea,2023-06-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.03
525756,Brynhyfryd Swansea,2023-06-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,44.26
525756,Brynhyfryd Swansea,2023-06-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,49.5
525756,Brynhyfryd Swansea,2023-06-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,58.03
525756,Brynhyfryd Swansea,2023-06-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,83.6
525756,Brynhyfryd Swansea,2023-06-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
525756,Brynhyfryd Swansea,2023-06-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.3
525756,Brynhyfryd Swansea,2023-06-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.9
525756,Brynhyfryd Swansea,2023-06-15T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.09
525756,Brynhyfryd Swansea,2023-06-15T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.72
525756,Brynhyfryd Swansea,2023-06-15T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.39
525756,Brynhyfryd Swansea,2023-06-15T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.92
525756,Brynhyfryd Swansea,2023-06-15T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.34
525756,Brynhyfryd Swansea,2023-06-15T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.18
525756,Brynhyfryd Swansea,2023-06-15T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,30.8
525756,Brynhyfryd Swansea,2023-06-15T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.3
525756,Brynhyfryd Swansea,2023-06-15T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.7
525756,Brynhyfryd Swansea,2023-06-15T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.7
525756,Brynhyfryd Swansea,2023-06-15T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
525756,Brynhyfryd Swansea,2023-06-15T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
525756,Brynhyfryd Swansea,2023-06-15T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
525756,Brynhyfryd Swansea,2023-06-15T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.25
525756,Brynhyfryd Swansea,2023-06-15T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.61
525756,Brynhyfryd Swansea,2023-06-15T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.06
525756,Brynhyfryd Swansea,2023-06-15T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
525756,Brynhyfryd Swansea,2023-06-15T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.7
525756,Brynhyfryd Swansea,2023-06-15T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
525756,Brynhyfryd Swansea,2023-06-15T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.7
525756,Brynhyfryd Swansea,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
525756,Brynhyfryd Swansea,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.95
525756,Brynhyfryd Swansea,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.1
525756,Brynhyfryd Swansea,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
525756,Brynhyfryd Swansea,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.75
525756,Brynhyfryd Swansea,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
525756,Brynhyfryd Swansea,2023-06-15T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
525756,Brynhyfryd Swansea,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
525756,Brynhyfryd Swansea,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.8
525756,Brynhyfryd Swansea,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
525756,Brynhyfryd Swansea,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.71
525756,Brynhyfryd Swansea,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.15
525756,Brynhyfryd Swansea,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.26
525756,Brynhyfryd Swansea,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.73
525756,Brynhyfryd Swansea,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
525756,Brynhyfryd Swansea,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.56
525756,Brynhyfryd Swansea,2023-06-15T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
525756,Brynhyfryd Swansea,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
525756,Brynhyfryd Swansea,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
525756,Brynhyfryd Swansea,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.3
525756,Brynhyfryd Swansea,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.37
525756,Brynhyfryd Swansea,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.14
525756,Brynhyfryd Swansea,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.65
525756,Brynhyfryd Swansea,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.18
525756,Brynhyfryd Swansea,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.57
525756,Brynhyfryd Swansea,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.53
525756,Brynhyfryd Swansea,2023-06-15T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
525756,Brynhyfryd Swansea,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.9
525756,Brynhyfryd Swansea,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.0
525756,Brynhyfryd Swansea,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.7
525756,Brynhyfryd Swansea,2023-06-15T12:10:00.000+00:00,transformer,,Temperature,C,25.2
525756,Brynhyfryd Swansea,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
525756,Brynhyfryd Swansea,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
525756,Brynhyfryd Swansea,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
525756,Brynhyfryd Swansea,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
525756,Brynhyfryd Swansea,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
525756,Brynhyfryd Swansea,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
525756,Brynhyfryd Swansea,2023-06-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.57
525756,Brynhyfryd Swansea,2023-06-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.55
525756,Brynhyfryd Swansea,2023-06-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.71
525756,Brynhyfryd Swansea,2023-06-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,42.54
525756,Brynhyfryd Swansea,2023-06-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,53.53
525756,Brynhyfryd Swansea,2023-06-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,56.63
525756,Brynhyfryd Swansea,2023-06-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,89.2
525756,Brynhyfryd Swansea,2023-06-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
525756,Brynhyfryd Swansea,2023-06-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.7
525756,Brynhyfryd Swansea,2023-06-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.6
525756,Brynhyfryd Swansea,2023-06-15T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.09
525756,Brynhyfryd Swansea,2023-06-15T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.13
525756,Brynhyfryd Swansea,2023-06-15T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.53
525756,Brynhyfryd Swansea,2023-06-15T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.01
525756,Brynhyfryd Swansea,2023-06-15T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.95
525756,Brynhyfryd Swansea,2023-06-15T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.35
525756,Brynhyfryd Swansea,2023-06-15T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,28.1
525756,Brynhyfryd Swansea,2023-06-15T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.6
525756,Brynhyfryd Swansea,2023-06-15T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.1
525756,Brynhyfryd Swansea,2023-06-15T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.6
525756,Brynhyfryd Swansea,2023-06-15T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
525756,Brynhyfryd Swansea,2023-06-15T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
525756,Brynhyfryd Swansea,2023-06-15T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
525756,Brynhyfryd Swansea,2023-06-15T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.26
525756,Brynhyfryd Swansea,2023-06-15T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.48
525756,Brynhyfryd Swansea,2023-06-15T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.73
525756,Brynhyfryd Swansea,2023-06-15T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
525756,Brynhyfryd Swansea,2023-06-15T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.2
525756,Brynhyfryd Swansea,2023-06-15T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
525756,Brynhyfryd Swansea,2023-06-15T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
525756,Brynhyfryd Swansea,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.64
525756,Brynhyfryd Swansea,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
525756,Brynhyfryd Swansea,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.19
525756,Brynhyfryd Swansea,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
525756,Brynhyfryd Swansea,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.58
525756,Brynhyfryd Swansea,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.12
525756,Brynhyfryd Swansea,2023-06-15T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
525756,Brynhyfryd Swansea,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
525756,Brynhyfryd Swansea,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
525756,Brynhyfryd Swansea,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.4
525756,Brynhyfryd Swansea,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.87
525756,Brynhyfryd Swansea,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.02
525756,Brynhyfryd Swansea,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.21
525756,Brynhyfryd Swansea,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.98
525756,Brynhyfryd Swansea,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
525756,Brynhyfryd Swansea,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.93
525756,Brynhyfryd Swansea,2023-06-15T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.3
525756,Brynhyfryd Swansea,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.3
525756,Brynhyfryd Swansea,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
525756,Brynhyfryd Swansea,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.3
525756,Brynhyfryd Swansea,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.69
525756,Brynhyfryd Swansea,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.39
525756,Brynhyfryd Swansea,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
525756,Brynhyfryd Swansea,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.67
525756,Brynhyfryd Swansea,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.98
525756,Brynhyfryd Swansea,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.49
525756,Brynhyfryd Swansea,2023-06-15T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
525756,Brynhyfryd Swansea,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.7
525756,Brynhyfryd Swansea,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.8
525756,Brynhyfryd Swansea,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.0
525756,Brynhyfryd Swansea,2023-06-15T12:00:00.000+00:00,transformer,,Temperature,C,25.1
525756,Brynhyfryd Swansea,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
525756,Brynhyfryd Swansea,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
525756,Brynhyfryd Swansea,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
525756,Brynhyfryd Swansea,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
525756,Brynhyfryd Swansea,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
525756,Brynhyfryd Swansea,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
525756,Brynhyfryd Swansea,2023-06-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.39
525756,Brynhyfryd Swansea,2023-06-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.23
525756,Brynhyfryd Swansea,2023-06-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.01
525756,Brynhyfryd Swansea,2023-06-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
525756,Brynhyfryd Swansea,2023-06-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,46.58
525756,Brynhyfryd Swansea,2023-06-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,63.61
525756,Brynhyfryd Swansea,2023-06-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,90.8
525756,Brynhyfryd Swansea,2023-06-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
525756,Brynhyfryd Swansea,2023-06-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
525756,Brynhyfryd Swansea,2023-06-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.2
525756,Brynhyfryd Swansea,2023-06-15T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.13
525756,Brynhyfryd Swansea,2023-06-15T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.96
525756,Brynhyfryd Swansea,2023-06-15T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.29
525756,Brynhyfryd Swansea,2023-06-15T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.75
525756,Brynhyfryd Swansea,2023-06-15T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.14
525756,Brynhyfryd Swansea,2023-06-15T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.83
525756,Brynhyfryd Swansea,2023-06-15T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,35.2
525756,Brynhyfryd Swansea,2023-06-15T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.5
525756,Brynhyfryd Swansea,2023-06-15T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.2
525756,Brynhyfryd Swansea,2023-06-15T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.8
525756,Brynhyfryd Swansea,2023-06-15T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
525756,Brynhyfryd Swansea,2023-06-15T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
525756,Brynhyfryd Swansea,2023-06-15T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
525756,Brynhyfryd Swansea,2023-06-15T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.12
525756,Brynhyfryd Swansea,2023-06-15T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.05
525756,Brynhyfryd Swansea,2023-06-15T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.45
525756,Brynhyfryd Swansea,2023-06-15T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
525756,Brynhyfryd Swansea,2023-06-15T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.4
525756,Brynhyfryd Swansea,2023-06-15T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.1
525756,Brynhyfryd Swansea,2023-06-15T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
525756,Brynhyfryd Swansea,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
525756,Brynhyfryd Swansea,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.89
525756,Brynhyfryd Swansea,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.82
525756,Brynhyfryd Swansea,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
525756,Brynhyfryd Swansea,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.46
525756,Brynhyfryd Swansea,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.86
525756,Brynhyfryd Swansea,2023-06-15T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
525756,Brynhyfryd Swansea,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
525756,Brynhyfryd Swansea,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.3
525756,Brynhyfryd Swansea,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
525756,Brynhyfryd Swansea,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.52
525756,Brynhyfryd Swansea,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.79
525756,Brynhyfryd Swansea,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.09
525756,Brynhyfryd Swansea,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.73
525756,Brynhyfryd Swansea,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
525756,Brynhyfryd Swansea,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.85
525756,Brynhyfryd Swansea,2023-06-15T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
525756,Brynhyfryd Swansea,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
525756,Brynhyfryd Swansea,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
525756,Brynhyfryd Swansea,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.0
525756,Brynhyfryd Swansea,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.4
525756,Brynhyfryd Swansea,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.52
525756,Brynhyfryd Swansea,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.79
525756,Brynhyfryd Swansea,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.75
525756,Brynhyfryd Swansea,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.24
525756,Brynhyfryd Swansea,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.4
525756,Brynhyfryd Swansea,2023-06-15T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
525756,Brynhyfryd Swansea,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.6
525756,Brynhyfryd Swansea,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.2
525756,Brynhyfryd Swansea,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.3
525756,Brynhyfryd Swansea,2023-06-15T11:50:00.000+00:00,transformer,,Temperature,C,25.0
525756,Brynhyfryd Swansea,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
525756,Brynhyfryd Swansea,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
525756,Brynhyfryd Swansea,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
525756,Brynhyfryd Swansea,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
525756,Brynhyfryd Swansea,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
525756,Brynhyfryd Swansea,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
525756,Brynhyfryd Swansea,2023-06-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.88
525756,Brynhyfryd Swansea,2023-06-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.14
525756,Brynhyfryd Swansea,2023-06-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.12
525756,Brynhyfryd Swansea,2023-06-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,43.23
525756,Brynhyfryd Swansea,2023-06-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,48.76
525756,Brynhyfryd Swansea,2023-06-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,56.4
525756,Brynhyfryd Swansea,2023-06-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
525756,Brynhyfryd Swansea,2023-06-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
525756,Brynhyfryd Swansea,2023-06-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
525756,Brynhyfryd Swansea,2023-06-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.5
525756,Brynhyfryd Swansea,2023-06-15T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.39
525756,Brynhyfryd Swansea,2023-06-15T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.12
525756,Brynhyfryd Swansea,2023-06-15T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.5
525756,Brynhyfryd Swansea,2023-06-15T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.01
525756,Brynhyfryd Swansea,2023-06-15T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.53
525756,Brynhyfryd Swansea,2023-06-15T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.01
525756,Brynhyfryd Swansea,2023-06-15T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,31.2
525756,Brynhyfryd Swansea,2023-06-15T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.7
525756,Brynhyfryd Swansea,2023-06-15T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.1
525756,Brynhyfryd Swansea,2023-06-15T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.7
525756,Brynhyfryd Swansea,2023-06-15T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
525756,Brynhyfryd Swansea,2023-06-15T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
525756,Brynhyfryd Swansea,2023-06-15T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
525756,Brynhyfryd Swansea,2023-06-15T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.35
