Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-15T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.84
525756,Brynhyfryd Swansea,2023-06-15T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.04
525756,Brynhyfryd Swansea,2023-06-15T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
525756,Brynhyfryd Swansea,2023-06-15T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.8
525756,Brynhyfryd Swansea,2023-06-15T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
525756,Brynhyfryd Swansea,2023-06-15T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
525756,Brynhyfryd Swansea,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.7
525756,Brynhyfryd Swansea,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.36
525756,Brynhyfryd Swansea,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.13
525756,Brynhyfryd Swansea,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
525756,Brynhyfryd Swansea,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.38
525756,Brynhyfryd Swansea,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.13
525756,Brynhyfryd Swansea,2023-06-15T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
525756,Brynhyfryd Swansea,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
525756,Brynhyfryd Swansea,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.6
525756,Brynhyfryd Swansea,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
525756,Brynhyfryd Swansea,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.27
525756,Brynhyfryd Swansea,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.13
525756,Brynhyfryd Swansea,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.94
525756,Brynhyfryd Swansea,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.63
525756,Brynhyfryd Swansea,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
525756,Brynhyfryd Swansea,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.12
525756,Brynhyfryd Swansea,2023-06-15T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.1
525756,Brynhyfryd Swansea,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
525756,Brynhyfryd Swansea,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
525756,Brynhyfryd Swansea,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.3
525756,Brynhyfryd Swansea,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.08
525756,Brynhyfryd Swansea,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.62
525756,Brynhyfryd Swansea,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.59
525756,Brynhyfryd Swansea,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.73
525756,Brynhyfryd Swansea,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.45
525756,Brynhyfryd Swansea,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.16
525756,Brynhyfryd Swansea,2023-06-15T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
525756,Brynhyfryd Swansea,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.8
525756,Brynhyfryd Swansea,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,100.3
525756,Brynhyfryd Swansea,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.8
525756,Brynhyfryd Swansea,2023-06-15T11:40:00.000+00:00,transformer,,Temperature,C,25.0
525756,Brynhyfryd Swansea,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
525756,Brynhyfryd Swansea,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
525756,Brynhyfryd Swansea,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
525756,Brynhyfryd Swansea,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
525756,Brynhyfryd Swansea,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
525756,Brynhyfryd Swansea,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
525756,Brynhyfryd Swansea,2023-06-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.75
525756,Brynhyfryd Swansea,2023-06-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.24
525756,Brynhyfryd Swansea,2023-06-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.04
525756,Brynhyfryd Swansea,2023-06-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,49.19
525756,Brynhyfryd Swansea,2023-06-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,50.37
525756,Brynhyfryd Swansea,2023-06-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,62.47
525756,Brynhyfryd Swansea,2023-06-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,87.1
525756,Brynhyfryd Swansea,2023-06-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
525756,Brynhyfryd Swansea,2023-06-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.1
525756,Brynhyfryd Swansea,2023-06-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.1
525756,Brynhyfryd Swansea,2023-06-15T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.5
525756,Brynhyfryd Swansea,2023-06-15T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.47
525756,Brynhyfryd Swansea,2023-06-15T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.82
525756,Brynhyfryd Swansea,2023-06-15T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.16
525756,Brynhyfryd Swansea,2023-06-15T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.18
525756,Brynhyfryd Swansea,2023-06-15T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.73
525756,Brynhyfryd Swansea,2023-06-15T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,27.1
525756,Brynhyfryd Swansea,2023-06-15T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.4
525756,Brynhyfryd Swansea,2023-06-15T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.7
525756,Brynhyfryd Swansea,2023-06-15T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.0
525756,Brynhyfryd Swansea,2023-06-15T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
525756,Brynhyfryd Swansea,2023-06-15T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
525756,Brynhyfryd Swansea,2023-06-15T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
525756,Brynhyfryd Swansea,2023-06-15T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.33
525756,Brynhyfryd Swansea,2023-06-15T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.7
525756,Brynhyfryd Swansea,2023-06-15T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.01
525756,Brynhyfryd Swansea,2023-06-15T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
525756,Brynhyfryd Swansea,2023-06-15T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.7
525756,Brynhyfryd Swansea,2023-06-15T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.4
525756,Brynhyfryd Swansea,2023-06-15T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
525756,Brynhyfryd Swansea,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.03
525756,Brynhyfryd Swansea,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.94
525756,Brynhyfryd Swansea,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.97
525756,Brynhyfryd Swansea,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.27
525756,Brynhyfryd Swansea,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.4
525756,Brynhyfryd Swansea,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.0
525756,Brynhyfryd Swansea,2023-06-15T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
525756,Brynhyfryd Swansea,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
525756,Brynhyfryd Swansea,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
525756,Brynhyfryd Swansea,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
525756,Brynhyfryd Swansea,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.23
525756,Brynhyfryd Swansea,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.13
525756,Brynhyfryd Swansea,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.88
525756,Brynhyfryd Swansea,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.82
525756,Brynhyfryd Swansea,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
525756,Brynhyfryd Swansea,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.0
525756,Brynhyfryd Swansea,2023-06-15T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
525756,Brynhyfryd Swansea,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.1
525756,Brynhyfryd Swansea,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
525756,Brynhyfryd Swansea,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.1
525756,Brynhyfryd Swansea,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.67
525756,Brynhyfryd Swansea,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.4
525756,Brynhyfryd Swansea,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.61
525756,Brynhyfryd Swansea,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.2
525756,Brynhyfryd Swansea,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.19
525756,Brynhyfryd Swansea,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.99
525756,Brynhyfryd Swansea,2023-06-15T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
525756,Brynhyfryd Swansea,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.0
525756,Brynhyfryd Swansea,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.8
525756,Brynhyfryd Swansea,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.6
525756,Brynhyfryd Swansea,2023-06-15T11:30:00.000+00:00,transformer,,Temperature,C,24.9
525756,Brynhyfryd Swansea,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
525756,Brynhyfryd Swansea,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
525756,Brynhyfryd Swansea,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
525756,Brynhyfryd Swansea,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
525756,Brynhyfryd Swansea,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
525756,Brynhyfryd Swansea,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
525756,Brynhyfryd Swansea,2023-06-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.75
525756,Brynhyfryd Swansea,2023-06-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.17
525756,Brynhyfryd Swansea,2023-06-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.36
525756,Brynhyfryd Swansea,2023-06-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,48.79
525756,Brynhyfryd Swansea,2023-06-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,46.7
525756,Brynhyfryd Swansea,2023-06-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,57.73
525756,Brynhyfryd Swansea,2023-06-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
525756,Brynhyfryd Swansea,2023-06-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
525756,Brynhyfryd Swansea,2023-06-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
525756,Brynhyfryd Swansea,2023-06-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.9
525756,Brynhyfryd Swansea,2023-06-15T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.77
525756,Brynhyfryd Swansea,2023-06-15T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.58
525756,Brynhyfryd Swansea,2023-06-15T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.84
525756,Brynhyfryd Swansea,2023-06-15T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.68
525756,Brynhyfryd Swansea,2023-06-15T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.75
525756,Brynhyfryd Swansea,2023-06-15T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.94
525756,Brynhyfryd Swansea,2023-06-15T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,23.6
525756,Brynhyfryd Swansea,2023-06-15T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.4
525756,Brynhyfryd Swansea,2023-06-15T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.8
525756,Brynhyfryd Swansea,2023-06-15T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.4
525756,Brynhyfryd Swansea,2023-06-15T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
525756,Brynhyfryd Swansea,2023-06-15T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
525756,Brynhyfryd Swansea,2023-06-15T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
525756,Brynhyfryd Swansea,2023-06-15T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.53
525756,Brynhyfryd Swansea,2023-06-15T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.12
525756,Brynhyfryd Swansea,2023-06-15T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.5
525756,Brynhyfryd Swansea,2023-06-15T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-15T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.2
525756,Brynhyfryd Swansea,2023-06-15T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
525756,Brynhyfryd Swansea,2023-06-15T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
525756,Brynhyfryd Swansea,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.84
525756,Brynhyfryd Swansea,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.14
525756,Brynhyfryd Swansea,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.14
525756,Brynhyfryd Swansea,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.94
525756,Brynhyfryd Swansea,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.61
525756,Brynhyfryd Swansea,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.67
525756,Brynhyfryd Swansea,2023-06-15T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
525756,Brynhyfryd Swansea,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
525756,Brynhyfryd Swansea,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.6
525756,Brynhyfryd Swansea,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.6
525756,Brynhyfryd Swansea,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.93
525756,Brynhyfryd Swansea,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.03
525756,Brynhyfryd Swansea,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.95
525756,Brynhyfryd Swansea,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.78
525756,Brynhyfryd Swansea,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
525756,Brynhyfryd Swansea,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.91
525756,Brynhyfryd Swansea,2023-06-15T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
525756,Brynhyfryd Swansea,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
525756,Brynhyfryd Swansea,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
525756,Brynhyfryd Swansea,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.1
525756,Brynhyfryd Swansea,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.54
525756,Brynhyfryd Swansea,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.82
525756,Brynhyfryd Swansea,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.65
525756,Brynhyfryd Swansea,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.42
525756,Brynhyfryd Swansea,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.76
525756,Brynhyfryd Swansea,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.27
525756,Brynhyfryd Swansea,2023-06-15T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
525756,Brynhyfryd Swansea,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,101.2
525756,Brynhyfryd Swansea,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,109.6
525756,Brynhyfryd Swansea,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,98.9
525756,Brynhyfryd Swansea,2023-06-15T11:20:00.000+00:00,transformer,,Temperature,C,24.8
525756,Brynhyfryd Swansea,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
525756,Brynhyfryd Swansea,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
525756,Brynhyfryd Swansea,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
525756,Brynhyfryd Swansea,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
525756,Brynhyfryd Swansea,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
525756,Brynhyfryd Swansea,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
525756,Brynhyfryd Swansea,2023-06-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.01
525756,Brynhyfryd Swansea,2023-06-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.82
525756,Brynhyfryd Swansea,2023-06-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.81
525756,Brynhyfryd Swansea,2023-06-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,52.35
525756,Brynhyfryd Swansea,2023-06-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,54.64
525756,Brynhyfryd Swansea,2023-06-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,63.31
525756,Brynhyfryd Swansea,2023-06-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
525756,Brynhyfryd Swansea,2023-06-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.2
525756,Brynhyfryd Swansea,2023-06-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
525756,Brynhyfryd Swansea,2023-06-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.9
525756,Brynhyfryd Swansea,2023-06-15T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.99
525756,Brynhyfryd Swansea,2023-06-15T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.24
525756,Brynhyfryd Swansea,2023-06-15T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.43
525756,Brynhyfryd Swansea,2023-06-15T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.08
525756,Brynhyfryd Swansea,2023-06-15T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.26
525756,Brynhyfryd Swansea,2023-06-15T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.33
525756,Brynhyfryd Swansea,2023-06-15T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,25.4
525756,Brynhyfryd Swansea,2023-06-15T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.8
525756,Brynhyfryd Swansea,2023-06-15T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.9
525756,Brynhyfryd Swansea,2023-06-15T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.1
525756,Brynhyfryd Swansea,2023-06-15T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
525756,Brynhyfryd Swansea,2023-06-15T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.65
525756,Brynhyfryd Swansea,2023-06-15T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
525756,Brynhyfryd Swansea,2023-06-15T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.27
525756,Brynhyfryd Swansea,2023-06-15T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.11
525756,Brynhyfryd Swansea,2023-06-15T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.5
525756,Brynhyfryd Swansea,2023-06-15T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
525756,Brynhyfryd Swansea,2023-06-15T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.4
525756,Brynhyfryd Swansea,2023-06-15T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
525756,Brynhyfryd Swansea,2023-06-15T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
525756,Brynhyfryd Swansea,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
525756,Brynhyfryd Swansea,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.01
525756,Brynhyfryd Swansea,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.83
525756,Brynhyfryd Swansea,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.52
525756,Brynhyfryd Swansea,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.67
525756,Brynhyfryd Swansea,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.59
525756,Brynhyfryd Swansea,2023-06-15T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
525756,Brynhyfryd Swansea,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
525756,Brynhyfryd Swansea,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.8
525756,Brynhyfryd Swansea,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
525756,Brynhyfryd Swansea,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.45
525756,Brynhyfryd Swansea,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.98
525756,Brynhyfryd Swansea,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
525756,Brynhyfryd Swansea,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.62
525756,Brynhyfryd Swansea,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
525756,Brynhyfryd Swansea,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.76
525756,Brynhyfryd Swansea,2023-06-15T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
525756,Brynhyfryd Swansea,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
525756,Brynhyfryd Swansea,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
525756,Brynhyfryd Swansea,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.2
525756,Brynhyfryd Swansea,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.89
525756,Brynhyfryd Swansea,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.57
525756,Brynhyfryd Swansea,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.99
525756,Brynhyfryd Swansea,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.99
525756,Brynhyfryd Swansea,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.23
525756,Brynhyfryd Swansea,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.73
525756,Brynhyfryd Swansea,2023-06-15T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
525756,Brynhyfryd Swansea,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.5
525756,Brynhyfryd Swansea,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,107.2
525756,Brynhyfryd Swansea,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,98.8
525756,Brynhyfryd Swansea,2023-06-15T11:10:00.000+00:00,transformer,,Temperature,C,24.8
525756,Brynhyfryd Swansea,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
525756,Brynhyfryd Swansea,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
525756,Brynhyfryd Swansea,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
525756,Brynhyfryd Swansea,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
525756,Brynhyfryd Swansea,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
525756,Brynhyfryd Swansea,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
525756,Brynhyfryd Swansea,2023-06-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.36
525756,Brynhyfryd Swansea,2023-06-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.46
525756,Brynhyfryd Swansea,2023-06-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.99
525756,Brynhyfryd Swansea,2023-06-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,48.49
525756,Brynhyfryd Swansea,2023-06-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,57.26
525756,Brynhyfryd Swansea,2023-06-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,62.9
525756,Brynhyfryd Swansea,2023-06-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,87.3
525756,Brynhyfryd Swansea,2023-06-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
525756,Brynhyfryd Swansea,2023-06-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.2
525756,Brynhyfryd Swansea,2023-06-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.6
525756,Brynhyfryd Swansea,2023-06-15T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.75
525756,Brynhyfryd Swansea,2023-06-15T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.93
525756,Brynhyfryd Swansea,2023-06-15T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.77
525756,Brynhyfryd Swansea,2023-06-15T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.44
525756,Brynhyfryd Swansea,2023-06-15T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.68
525756,Brynhyfryd Swansea,2023-06-15T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.31
525756,Brynhyfryd Swansea,2023-06-15T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,23.4
525756,Brynhyfryd Swansea,2023-06-15T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.9
525756,Brynhyfryd Swansea,2023-06-15T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.3
525756,Brynhyfryd Swansea,2023-06-15T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.0
525756,Brynhyfryd Swansea,2023-06-15T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
525756,Brynhyfryd Swansea,2023-06-15T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.95
525756,Brynhyfryd Swansea,2023-06-15T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
525756,Brynhyfryd Swansea,2023-06-15T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.6
525756,Brynhyfryd Swansea,2023-06-15T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.84
525756,Brynhyfryd Swansea,2023-06-15T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.87
525756,Brynhyfryd Swansea,2023-06-15T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
525756,Brynhyfryd Swansea,2023-06-15T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
525756,Brynhyfryd Swansea,2023-06-15T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.4
525756,Brynhyfryd Swansea,2023-06-15T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
525756,Brynhyfryd Swansea,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
525756,Brynhyfryd Swansea,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.33
525756,Brynhyfryd Swansea,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.02
525756,Brynhyfryd Swansea,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.82
525756,Brynhyfryd Swansea,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.72
525756,Brynhyfryd Swansea,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.97
525756,Brynhyfryd Swansea,2023-06-15T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
525756,Brynhyfryd Swansea,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
525756,Brynhyfryd Swansea,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.6
525756,Brynhyfryd Swansea,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.2
525756,Brynhyfryd Swansea,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.51
525756,Brynhyfryd Swansea,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.92
525756,Brynhyfryd Swansea,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.91
525756,Brynhyfryd Swansea,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.12
525756,Brynhyfryd Swansea,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
525756,Brynhyfryd Swansea,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.75
525756,Brynhyfryd Swansea,2023-06-15T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
525756,Brynhyfryd Swansea,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
525756,Brynhyfryd Swansea,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
525756,Brynhyfryd Swansea,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.4
525756,Brynhyfryd Swansea,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.47
525756,Brynhyfryd Swansea,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.79
525756,Brynhyfryd Swansea,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.57
525756,Brynhyfryd Swansea,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.61
525756,Brynhyfryd Swansea,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.17
525756,Brynhyfryd Swansea,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.62
525756,Brynhyfryd Swansea,2023-06-15T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
525756,Brynhyfryd Swansea,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.1
525756,Brynhyfryd Swansea,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.1
525756,Brynhyfryd Swansea,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.6
525756,Brynhyfryd Swansea,2023-06-15T11:00:00.000+00:00,transformer,,Temperature,C,24.7
525756,Brynhyfryd Swansea,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
525756,Brynhyfryd Swansea,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
525756,Brynhyfryd Swansea,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
525756,Brynhyfryd Swansea,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
525756,Brynhyfryd Swansea,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
525756,Brynhyfryd Swansea,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
525756,Brynhyfryd Swansea,2023-06-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.03
525756,Brynhyfryd Swansea,2023-06-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.91
525756,Brynhyfryd Swansea,2023-06-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.52
525756,Brynhyfryd Swansea,2023-06-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,40.6
525756,Brynhyfryd Swansea,2023-06-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,51.58
525756,Brynhyfryd Swansea,2023-06-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,57.52
525756,Brynhyfryd Swansea,2023-06-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,93.4
525756,Brynhyfryd Swansea,2023-06-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
525756,Brynhyfryd Swansea,2023-06-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
525756,Brynhyfryd Swansea,2023-06-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.6
525756,Brynhyfryd Swansea,2023-06-15T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.07
525756,Brynhyfryd Swansea,2023-06-15T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.36
525756,Brynhyfryd Swansea,2023-06-15T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.68
525756,Brynhyfryd Swansea,2023-06-15T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.73
525756,Brynhyfryd Swansea,2023-06-15T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.67
525756,Brynhyfryd Swansea,2023-06-15T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.6
525756,Brynhyfryd Swansea,2023-06-15T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,23.1
525756,Brynhyfryd Swansea,2023-06-15T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.2
525756,Brynhyfryd Swansea,2023-06-15T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.8
525756,Brynhyfryd Swansea,2023-06-15T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.5
525756,Brynhyfryd Swansea,2023-06-15T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
525756,Brynhyfryd Swansea,2023-06-15T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.77
525756,Brynhyfryd Swansea,2023-06-15T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
525756,Brynhyfryd Swansea,2023-06-15T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.66
525756,Brynhyfryd Swansea,2023-06-15T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.55
525756,Brynhyfryd Swansea,2023-06-15T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.25
525756,Brynhyfryd Swansea,2023-06-15T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
525756,Brynhyfryd Swansea,2023-06-15T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
525756,Brynhyfryd Swansea,2023-06-15T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.1
525756,Brynhyfryd Swansea,2023-06-15T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
525756,Brynhyfryd Swansea,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.39
525756,Brynhyfryd Swansea,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.9
525756,Brynhyfryd Swansea,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.44
525756,Brynhyfryd Swansea,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.79
525756,Brynhyfryd Swansea,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.09
525756,Brynhyfryd Swansea,2023-06-15T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.5
525756,Brynhyfryd Swansea,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
525756,Brynhyfryd Swansea,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.7
525756,Brynhyfryd Swansea,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
525756,Brynhyfryd Swansea,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.16
525756,Brynhyfryd Swansea,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.7
525756,Brynhyfryd Swansea,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.91
525756,Brynhyfryd Swansea,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.22
525756,Brynhyfryd Swansea,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
525756,Brynhyfryd Swansea,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.05
525756,Brynhyfryd Swansea,2023-06-15T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
525756,Brynhyfryd Swansea,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
525756,Brynhyfryd Swansea,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
525756,Brynhyfryd Swansea,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.9
525756,Brynhyfryd Swansea,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.44
525756,Brynhyfryd Swansea,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.19
525756,Brynhyfryd Swansea,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
525756,Brynhyfryd Swansea,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.37
525756,Brynhyfryd Swansea,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.65
525756,Brynhyfryd Swansea,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.64
525756,Brynhyfryd Swansea,2023-06-15T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
525756,Brynhyfryd Swansea,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.2
525756,Brynhyfryd Swansea,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.7
525756,Brynhyfryd Swansea,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.2
525756,Brynhyfryd Swansea,2023-06-15T10:50:00.000+00:00,transformer,,Temperature,C,24.6
525756,Brynhyfryd Swansea,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
525756,Brynhyfryd Swansea,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
525756,Brynhyfryd Swansea,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
525756,Brynhyfryd Swansea,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
525756,Brynhyfryd Swansea,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
525756,Brynhyfryd Swansea,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
525756,Brynhyfryd Swansea,2023-06-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.55
525756,Brynhyfryd Swansea,2023-06-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.4
525756,Brynhyfryd Swansea,2023-06-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.64
525756,Brynhyfryd Swansea,2023-06-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,35.43
525756,Brynhyfryd Swansea,2023-06-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,50.97
525756,Brynhyfryd Swansea,2023-06-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,45.63
525756,Brynhyfryd Swansea,2023-06-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,97.0
525756,Brynhyfryd Swansea,2023-06-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
525756,Brynhyfryd Swansea,2023-06-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.6
525756,Brynhyfryd Swansea,2023-06-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
525756,Brynhyfryd Swansea,2023-06-15T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.24
525756,Brynhyfryd Swansea,2023-06-15T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.83
525756,Brynhyfryd Swansea,2023-06-15T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.34
525756,Brynhyfryd Swansea,2023-06-15T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.91
525756,Brynhyfryd Swansea,2023-06-15T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.43
525756,Brynhyfryd Swansea,2023-06-15T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.2
525756,Brynhyfryd Swansea,2023-06-15T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,30.6
525756,Brynhyfryd Swansea,2023-06-15T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.6
525756,Brynhyfryd Swansea,2023-06-15T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.5
525756,Brynhyfryd Swansea,2023-06-15T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.3
525756,Brynhyfryd Swansea,2023-06-15T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
525756,Brynhyfryd Swansea,2023-06-15T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.87
525756,Brynhyfryd Swansea,2023-06-15T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
525756,Brynhyfryd Swansea,2023-06-15T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.96
525756,Brynhyfryd Swansea,2023-06-15T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.35
525756,Brynhyfryd Swansea,2023-06-15T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.4
525756,Brynhyfryd Swansea,2023-06-15T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
525756,Brynhyfryd Swansea,2023-06-15T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
525756,Brynhyfryd Swansea,2023-06-15T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
525756,Brynhyfryd Swansea,2023-06-15T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
525756,Brynhyfryd Swansea,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
525756,Brynhyfryd Swansea,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.79
525756,Brynhyfryd Swansea,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.13
525756,Brynhyfryd Swansea,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.73
525756,Brynhyfryd Swansea,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.98
525756,Brynhyfryd Swansea,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.07
525756,Brynhyfryd Swansea,2023-06-15T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.7
525756,Brynhyfryd Swansea,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
525756,Brynhyfryd Swansea,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.5
525756,Brynhyfryd Swansea,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
525756,Brynhyfryd Swansea,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.55
525756,Brynhyfryd Swansea,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.71
525756,Brynhyfryd Swansea,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.26
525756,Brynhyfryd Swansea,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.02
525756,Brynhyfryd Swansea,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
525756,Brynhyfryd Swansea,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.27
525756,Brynhyfryd Swansea,2023-06-15T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
525756,Brynhyfryd Swansea,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
525756,Brynhyfryd Swansea,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
525756,Brynhyfryd Swansea,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.4
525756,Brynhyfryd Swansea,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.39
525756,Brynhyfryd Swansea,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.64
525756,Brynhyfryd Swansea,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.73
525756,Brynhyfryd Swansea,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.47
525756,Brynhyfryd Swansea,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.71
525756,Brynhyfryd Swansea,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.76
525756,Brynhyfryd Swansea,2023-06-15T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
525756,Brynhyfryd Swansea,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.2
525756,Brynhyfryd Swansea,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.8
525756,Brynhyfryd Swansea,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.4
525756,Brynhyfryd Swansea,2023-06-15T10:40:00.000+00:00,transformer,,Temperature,C,24.6
525756,Brynhyfryd Swansea,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
525756,Brynhyfryd Swansea,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
525756,Brynhyfryd Swansea,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
525756,Brynhyfryd Swansea,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
525756,Brynhyfryd Swansea,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
525756,Brynhyfryd Swansea,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
525756,Brynhyfryd Swansea,2023-06-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.03
525756,Brynhyfryd Swansea,2023-06-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.84
525756,Brynhyfryd Swansea,2023-06-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.79
525756,Brynhyfryd Swansea,2023-06-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,38.08
525756,Brynhyfryd Swansea,2023-06-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,53.61
525756,Brynhyfryd Swansea,2023-06-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,52.7
525756,Brynhyfryd Swansea,2023-06-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,98.2
525756,Brynhyfryd Swansea,2023-06-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
525756,Brynhyfryd Swansea,2023-06-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.9
525756,Brynhyfryd Swansea,2023-06-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
525756,Brynhyfryd Swansea,2023-06-15T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.22
525756,Brynhyfryd Swansea,2023-06-15T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.7
525756,Brynhyfryd Swansea,2023-06-15T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
525756,Brynhyfryd Swansea,2023-06-15T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.06
525756,Brynhyfryd Swansea,2023-06-15T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.07
525756,Brynhyfryd Swansea,2023-06-15T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.7
525756,Brynhyfryd Swansea,2023-06-15T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,24.4
525756,Brynhyfryd Swansea,2023-06-15T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.9
525756,Brynhyfryd Swansea,2023-06-15T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.0
525756,Brynhyfryd Swansea,2023-06-15T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.0
525756,Brynhyfryd Swansea,2023-06-15T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
525756,Brynhyfryd Swansea,2023-06-15T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
525756,Brynhyfryd Swansea,2023-06-15T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
525756,Brynhyfryd Swansea,2023-06-15T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.35
525756,Brynhyfryd Swansea,2023-06-15T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.15
525756,Brynhyfryd Swansea,2023-06-15T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.61
525756,Brynhyfryd Swansea,2023-06-15T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
525756,Brynhyfryd Swansea,2023-06-15T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
525756,Brynhyfryd Swansea,2023-06-15T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
525756,Brynhyfryd Swansea,2023-06-15T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
525756,Brynhyfryd Swansea,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
525756,Brynhyfryd Swansea,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
525756,Brynhyfryd Swansea,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.91
525756,Brynhyfryd Swansea,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.25
525756,Brynhyfryd Swansea,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.43
525756,Brynhyfryd Swansea,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.99
525756,Brynhyfryd Swansea,2023-06-15T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
525756,Brynhyfryd Swansea,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
525756,Brynhyfryd Swansea,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.9
525756,Brynhyfryd Swansea,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.4
525756,Brynhyfryd Swansea,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.01
525756,Brynhyfryd Swansea,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.6
525756,Brynhyfryd Swansea,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.26
525756,Brynhyfryd Swansea,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.99
525756,Brynhyfryd Swansea,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
525756,Brynhyfryd Swansea,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.79
525756,Brynhyfryd Swansea,2023-06-15T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
525756,Brynhyfryd Swansea,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
525756,Brynhyfryd Swansea,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
525756,Brynhyfryd Swansea,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.8
525756,Brynhyfryd Swansea,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.53
525756,Brynhyfryd Swansea,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.58
525756,Brynhyfryd Swansea,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
525756,Brynhyfryd Swansea,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.2
525756,Brynhyfryd Swansea,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.39
525756,Brynhyfryd Swansea,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.76
525756,Brynhyfryd Swansea,2023-06-15T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,57.0
525756,Brynhyfryd Swansea,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.2
525756,Brynhyfryd Swansea,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,113.0
525756,Brynhyfryd Swansea,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.4
525756,Brynhyfryd Swansea,2023-06-15T10:30:00.000+00:00,transformer,,Temperature,C,24.5
525756,Brynhyfryd Swansea,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
525756,Brynhyfryd Swansea,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
525756,Brynhyfryd Swansea,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
525756,Brynhyfryd Swansea,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
525756,Brynhyfryd Swansea,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
525756,Brynhyfryd Swansea,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
525756,Brynhyfryd Swansea,2023-06-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.77
525756,Brynhyfryd Swansea,2023-06-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.8
525756,Brynhyfryd Swansea,2023-06-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.26
