Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,42.86
525756,Brynhyfryd Swansea,2023-06-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,59.84
525756,Brynhyfryd Swansea,2023-06-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,50.86
525756,Brynhyfryd Swansea,2023-06-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,92.2
525756,Brynhyfryd Swansea,2023-06-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
525756,Brynhyfryd Swansea,2023-06-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.9
525756,Brynhyfryd Swansea,2023-06-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
525756,Brynhyfryd Swansea,2023-06-15T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.35
525756,Brynhyfryd Swansea,2023-06-15T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.68
525756,Brynhyfryd Swansea,2023-06-15T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.5
525756,Brynhyfryd Swansea,2023-06-15T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.43
525756,Brynhyfryd Swansea,2023-06-15T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.48
525756,Brynhyfryd Swansea,2023-06-15T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.69
525756,Brynhyfryd Swansea,2023-06-15T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,24.0
525756,Brynhyfryd Swansea,2023-06-15T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.4
525756,Brynhyfryd Swansea,2023-06-15T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.9
525756,Brynhyfryd Swansea,2023-06-15T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.8
525756,Brynhyfryd Swansea,2023-06-15T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
525756,Brynhyfryd Swansea,2023-06-15T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
525756,Brynhyfryd Swansea,2023-06-15T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
525756,Brynhyfryd Swansea,2023-06-15T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.3
525756,Brynhyfryd Swansea,2023-06-15T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.31
525756,Brynhyfryd Swansea,2023-06-15T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.39
525756,Brynhyfryd Swansea,2023-06-15T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
525756,Brynhyfryd Swansea,2023-06-15T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-15T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
525756,Brynhyfryd Swansea,2023-06-15T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
525756,Brynhyfryd Swansea,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
525756,Brynhyfryd Swansea,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.66
525756,Brynhyfryd Swansea,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.9
525756,Brynhyfryd Swansea,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.12
525756,Brynhyfryd Swansea,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.76
525756,Brynhyfryd Swansea,2023-06-15T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
525756,Brynhyfryd Swansea,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
525756,Brynhyfryd Swansea,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.2
525756,Brynhyfryd Swansea,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
525756,Brynhyfryd Swansea,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
525756,Brynhyfryd Swansea,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.62
525756,Brynhyfryd Swansea,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.77
525756,Brynhyfryd Swansea,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.52
525756,Brynhyfryd Swansea,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
525756,Brynhyfryd Swansea,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.56
525756,Brynhyfryd Swansea,2023-06-15T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
525756,Brynhyfryd Swansea,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
525756,Brynhyfryd Swansea,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
525756,Brynhyfryd Swansea,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.4
525756,Brynhyfryd Swansea,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.22
525756,Brynhyfryd Swansea,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.96
525756,Brynhyfryd Swansea,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
525756,Brynhyfryd Swansea,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.22
525756,Brynhyfryd Swansea,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.26
525756,Brynhyfryd Swansea,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.58
525756,Brynhyfryd Swansea,2023-06-15T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.6
525756,Brynhyfryd Swansea,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.3
525756,Brynhyfryd Swansea,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,112.1
525756,Brynhyfryd Swansea,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.4
525756,Brynhyfryd Swansea,2023-06-15T10:20:00.000+00:00,transformer,,Temperature,C,24.5
525756,Brynhyfryd Swansea,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
525756,Brynhyfryd Swansea,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
525756,Brynhyfryd Swansea,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
525756,Brynhyfryd Swansea,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
525756,Brynhyfryd Swansea,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
525756,Brynhyfryd Swansea,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
525756,Brynhyfryd Swansea,2023-06-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.03
525756,Brynhyfryd Swansea,2023-06-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.26
525756,Brynhyfryd Swansea,2023-06-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.63
525756,Brynhyfryd Swansea,2023-06-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,39.38
525756,Brynhyfryd Swansea,2023-06-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,60.8
525756,Brynhyfryd Swansea,2023-06-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,50.99
525756,Brynhyfryd Swansea,2023-06-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,106.2
525756,Brynhyfryd Swansea,2023-06-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
525756,Brynhyfryd Swansea,2023-06-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.5
525756,Brynhyfryd Swansea,2023-06-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
525756,Brynhyfryd Swansea,2023-06-15T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.84
525756,Brynhyfryd Swansea,2023-06-15T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.24
525756,Brynhyfryd Swansea,2023-06-15T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.18
525756,Brynhyfryd Swansea,2023-06-15T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.41
525756,Brynhyfryd Swansea,2023-06-15T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.5
525756,Brynhyfryd Swansea,2023-06-15T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.83
525756,Brynhyfryd Swansea,2023-06-15T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.7
525756,Brynhyfryd Swansea,2023-06-15T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.7
525756,Brynhyfryd Swansea,2023-06-15T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.0
525756,Brynhyfryd Swansea,2023-06-15T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.6
525756,Brynhyfryd Swansea,2023-06-15T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
525756,Brynhyfryd Swansea,2023-06-15T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
525756,Brynhyfryd Swansea,2023-06-15T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
525756,Brynhyfryd Swansea,2023-06-15T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
525756,Brynhyfryd Swansea,2023-06-15T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.99
525756,Brynhyfryd Swansea,2023-06-15T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.87
525756,Brynhyfryd Swansea,2023-06-15T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
525756,Brynhyfryd Swansea,2023-06-15T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
525756,Brynhyfryd Swansea,2023-06-15T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
525756,Brynhyfryd Swansea,2023-06-15T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
525756,Brynhyfryd Swansea,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
525756,Brynhyfryd Swansea,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
525756,Brynhyfryd Swansea,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.03
525756,Brynhyfryd Swansea,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.88
525756,Brynhyfryd Swansea,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.37
525756,Brynhyfryd Swansea,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.54
525756,Brynhyfryd Swansea,2023-06-15T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
525756,Brynhyfryd Swansea,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
525756,Brynhyfryd Swansea,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.1
525756,Brynhyfryd Swansea,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
525756,Brynhyfryd Swansea,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.17
525756,Brynhyfryd Swansea,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.0
525756,Brynhyfryd Swansea,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
525756,Brynhyfryd Swansea,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.61
525756,Brynhyfryd Swansea,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
525756,Brynhyfryd Swansea,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.28
525756,Brynhyfryd Swansea,2023-06-15T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
525756,Brynhyfryd Swansea,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
525756,Brynhyfryd Swansea,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
525756,Brynhyfryd Swansea,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.6
525756,Brynhyfryd Swansea,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.24
525756,Brynhyfryd Swansea,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.19
525756,Brynhyfryd Swansea,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
525756,Brynhyfryd Swansea,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.26
525756,Brynhyfryd Swansea,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.47
525756,Brynhyfryd Swansea,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.38
525756,Brynhyfryd Swansea,2023-06-15T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
525756,Brynhyfryd Swansea,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.2
525756,Brynhyfryd Swansea,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.6
525756,Brynhyfryd Swansea,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.1
525756,Brynhyfryd Swansea,2023-06-15T10:10:00.000+00:00,transformer,,Temperature,C,24.4
525756,Brynhyfryd Swansea,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
525756,Brynhyfryd Swansea,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
525756,Brynhyfryd Swansea,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
525756,Brynhyfryd Swansea,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
525756,Brynhyfryd Swansea,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
525756,Brynhyfryd Swansea,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
525756,Brynhyfryd Swansea,2023-06-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.66
525756,Brynhyfryd Swansea,2023-06-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.64
525756,Brynhyfryd Swansea,2023-06-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.14
525756,Brynhyfryd Swansea,2023-06-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,36.64
525756,Brynhyfryd Swansea,2023-06-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,49.91
525756,Brynhyfryd Swansea,2023-06-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,49.9
525756,Brynhyfryd Swansea,2023-06-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,87.7
525756,Brynhyfryd Swansea,2023-06-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
525756,Brynhyfryd Swansea,2023-06-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
525756,Brynhyfryd Swansea,2023-06-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
525756,Brynhyfryd Swansea,2023-06-15T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.42
525756,Brynhyfryd Swansea,2023-06-15T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.91
525756,Brynhyfryd Swansea,2023-06-15T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.18
525756,Brynhyfryd Swansea,2023-06-15T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.79
525756,Brynhyfryd Swansea,2023-06-15T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.39
525756,Brynhyfryd Swansea,2023-06-15T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.52
525756,Brynhyfryd Swansea,2023-06-15T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.7
525756,Brynhyfryd Swansea,2023-06-15T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.8
525756,Brynhyfryd Swansea,2023-06-15T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.7
525756,Brynhyfryd Swansea,2023-06-15T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.8
525756,Brynhyfryd Swansea,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
525756,Brynhyfryd Swansea,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
525756,Brynhyfryd Swansea,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
525756,Brynhyfryd Swansea,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.04
525756,Brynhyfryd Swansea,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.06
525756,Brynhyfryd Swansea,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.43
525756,Brynhyfryd Swansea,2023-06-15T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
525756,Brynhyfryd Swansea,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
525756,Brynhyfryd Swansea,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
525756,Brynhyfryd Swansea,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
525756,Brynhyfryd Swansea,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
525756,Brynhyfryd Swansea,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
525756,Brynhyfryd Swansea,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.78
525756,Brynhyfryd Swansea,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.27
525756,Brynhyfryd Swansea,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.82
525756,Brynhyfryd Swansea,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
525756,Brynhyfryd Swansea,2023-06-15T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
525756,Brynhyfryd Swansea,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
525756,Brynhyfryd Swansea,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.2
525756,Brynhyfryd Swansea,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
525756,Brynhyfryd Swansea,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.12
525756,Brynhyfryd Swansea,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.86
525756,Brynhyfryd Swansea,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.22
525756,Brynhyfryd Swansea,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.73
525756,Brynhyfryd Swansea,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
525756,Brynhyfryd Swansea,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.74
525756,Brynhyfryd Swansea,2023-06-15T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
525756,Brynhyfryd Swansea,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
525756,Brynhyfryd Swansea,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
525756,Brynhyfryd Swansea,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.8
525756,Brynhyfryd Swansea,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.75
525756,Brynhyfryd Swansea,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.04
525756,Brynhyfryd Swansea,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.18
525756,Brynhyfryd Swansea,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.96
525756,Brynhyfryd Swansea,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.9
525756,Brynhyfryd Swansea,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.59
525756,Brynhyfryd Swansea,2023-06-15T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
525756,Brynhyfryd Swansea,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.8
525756,Brynhyfryd Swansea,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.7
525756,Brynhyfryd Swansea,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.8
525756,Brynhyfryd Swansea,2023-06-15T10:00:00.000+00:00,transformer,,Temperature,C,24.4
525756,Brynhyfryd Swansea,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
525756,Brynhyfryd Swansea,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
525756,Brynhyfryd Swansea,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
525756,Brynhyfryd Swansea,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
525756,Brynhyfryd Swansea,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
525756,Brynhyfryd Swansea,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
525756,Brynhyfryd Swansea,2023-06-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.66
525756,Brynhyfryd Swansea,2023-06-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.35
525756,Brynhyfryd Swansea,2023-06-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.75
525756,Brynhyfryd Swansea,2023-06-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,38.79
525756,Brynhyfryd Swansea,2023-06-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,54.68
525756,Brynhyfryd Swansea,2023-06-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,53.78
525756,Brynhyfryd Swansea,2023-06-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,97.6
525756,Brynhyfryd Swansea,2023-06-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
525756,Brynhyfryd Swansea,2023-06-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.6
525756,Brynhyfryd Swansea,2023-06-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
525756,Brynhyfryd Swansea,2023-06-15T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.88
525756,Brynhyfryd Swansea,2023-06-15T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.11
525756,Brynhyfryd Swansea,2023-06-15T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.41
525756,Brynhyfryd Swansea,2023-06-15T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.89
525756,Brynhyfryd Swansea,2023-06-15T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.85
525756,Brynhyfryd Swansea,2023-06-15T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.11
525756,Brynhyfryd Swansea,2023-06-15T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,23.5
525756,Brynhyfryd Swansea,2023-06-15T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.0
525756,Brynhyfryd Swansea,2023-06-15T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.9
525756,Brynhyfryd Swansea,2023-06-15T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.5
525756,Brynhyfryd Swansea,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
525756,Brynhyfryd Swansea,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
525756,Brynhyfryd Swansea,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
525756,Brynhyfryd Swansea,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.37
525756,Brynhyfryd Swansea,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.71
525756,Brynhyfryd Swansea,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.47
525756,Brynhyfryd Swansea,2023-06-15T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
525756,Brynhyfryd Swansea,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
525756,Brynhyfryd Swansea,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
525756,Brynhyfryd Swansea,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
525756,Brynhyfryd Swansea,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
525756,Brynhyfryd Swansea,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
525756,Brynhyfryd Swansea,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.0
525756,Brynhyfryd Swansea,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
525756,Brynhyfryd Swansea,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.97
525756,Brynhyfryd Swansea,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
525756,Brynhyfryd Swansea,2023-06-15T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
525756,Brynhyfryd Swansea,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
525756,Brynhyfryd Swansea,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.0
525756,Brynhyfryd Swansea,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
525756,Brynhyfryd Swansea,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.25
525756,Brynhyfryd Swansea,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.62
525756,Brynhyfryd Swansea,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.47
525756,Brynhyfryd Swansea,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.31
525756,Brynhyfryd Swansea,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.45
525756,Brynhyfryd Swansea,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.26
525756,Brynhyfryd Swansea,2023-06-15T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
525756,Brynhyfryd Swansea,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
525756,Brynhyfryd Swansea,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
525756,Brynhyfryd Swansea,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.3
525756,Brynhyfryd Swansea,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.34
525756,Brynhyfryd Swansea,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.06
525756,Brynhyfryd Swansea,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.75
525756,Brynhyfryd Swansea,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.48
525756,Brynhyfryd Swansea,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,29.61
525756,Brynhyfryd Swansea,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.42
525756,Brynhyfryd Swansea,2023-06-15T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
525756,Brynhyfryd Swansea,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,97.7
525756,Brynhyfryd Swansea,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,120.9
525756,Brynhyfryd Swansea,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.0
525756,Brynhyfryd Swansea,2023-06-15T09:50:00.000+00:00,transformer,,Temperature,C,24.3
525756,Brynhyfryd Swansea,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
525756,Brynhyfryd Swansea,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
525756,Brynhyfryd Swansea,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
525756,Brynhyfryd Swansea,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
525756,Brynhyfryd Swansea,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
525756,Brynhyfryd Swansea,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
525756,Brynhyfryd Swansea,2023-06-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.89
525756,Brynhyfryd Swansea,2023-06-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.65
525756,Brynhyfryd Swansea,2023-06-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.21
525756,Brynhyfryd Swansea,2023-06-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,43.92
525756,Brynhyfryd Swansea,2023-06-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,56.6
525756,Brynhyfryd Swansea,2023-06-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,61.19
525756,Brynhyfryd Swansea,2023-06-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,89.7
525756,Brynhyfryd Swansea,2023-06-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
525756,Brynhyfryd Swansea,2023-06-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.0
525756,Brynhyfryd Swansea,2023-06-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.2
525756,Brynhyfryd Swansea,2023-06-15T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.46
525756,Brynhyfryd Swansea,2023-06-15T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.6
525756,Brynhyfryd Swansea,2023-06-15T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.15
525756,Brynhyfryd Swansea,2023-06-15T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.49
525756,Brynhyfryd Swansea,2023-06-15T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.91
525756,Brynhyfryd Swansea,2023-06-15T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.76
525756,Brynhyfryd Swansea,2023-06-15T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.2
525756,Brynhyfryd Swansea,2023-06-15T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.4
525756,Brynhyfryd Swansea,2023-06-15T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.7
525756,Brynhyfryd Swansea,2023-06-15T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.0
525756,Brynhyfryd Swansea,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
525756,Brynhyfryd Swansea,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.71
525756,Brynhyfryd Swansea,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
525756,Brynhyfryd Swansea,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.13
525756,Brynhyfryd Swansea,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.2
525756,Brynhyfryd Swansea,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.35
525756,Brynhyfryd Swansea,2023-06-15T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
525756,Brynhyfryd Swansea,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
525756,Brynhyfryd Swansea,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
525756,Brynhyfryd Swansea,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
525756,Brynhyfryd Swansea,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
525756,Brynhyfryd Swansea,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.59
525756,Brynhyfryd Swansea,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
525756,Brynhyfryd Swansea,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.57
525756,Brynhyfryd Swansea,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.86
525756,Brynhyfryd Swansea,2023-06-15T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,46.1
525756,Brynhyfryd Swansea,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
525756,Brynhyfryd Swansea,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.0
525756,Brynhyfryd Swansea,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
525756,Brynhyfryd Swansea,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.62
525756,Brynhyfryd Swansea,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.09
525756,Brynhyfryd Swansea,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.3
525756,Brynhyfryd Swansea,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.47
525756,Brynhyfryd Swansea,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
525756,Brynhyfryd Swansea,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.53
525756,Brynhyfryd Swansea,2023-06-15T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.3
525756,Brynhyfryd Swansea,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
525756,Brynhyfryd Swansea,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
525756,Brynhyfryd Swansea,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.4
525756,Brynhyfryd Swansea,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.16
525756,Brynhyfryd Swansea,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.15
525756,Brynhyfryd Swansea,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.53
525756,Brynhyfryd Swansea,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.41
525756,Brynhyfryd Swansea,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.78
525756,Brynhyfryd Swansea,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.3
525756,Brynhyfryd Swansea,2023-06-15T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
525756,Brynhyfryd Swansea,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.6
525756,Brynhyfryd Swansea,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,102.1
525756,Brynhyfryd Swansea,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.6
525756,Brynhyfryd Swansea,2023-06-15T09:40:00.000+00:00,transformer,,Temperature,C,24.2
525756,Brynhyfryd Swansea,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
525756,Brynhyfryd Swansea,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
525756,Brynhyfryd Swansea,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
525756,Brynhyfryd Swansea,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
525756,Brynhyfryd Swansea,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
525756,Brynhyfryd Swansea,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
525756,Brynhyfryd Swansea,2023-06-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.2
525756,Brynhyfryd Swansea,2023-06-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.17
525756,Brynhyfryd Swansea,2023-06-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.7
525756,Brynhyfryd Swansea,2023-06-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,45.65
525756,Brynhyfryd Swansea,2023-06-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,54.93
525756,Brynhyfryd Swansea,2023-06-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,53.8
525756,Brynhyfryd Swansea,2023-06-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,84.7
525756,Brynhyfryd Swansea,2023-06-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
525756,Brynhyfryd Swansea,2023-06-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.3
525756,Brynhyfryd Swansea,2023-06-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.9
525756,Brynhyfryd Swansea,2023-06-15T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.36
525756,Brynhyfryd Swansea,2023-06-15T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.86
525756,Brynhyfryd Swansea,2023-06-15T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.67
525756,Brynhyfryd Swansea,2023-06-15T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.57
525756,Brynhyfryd Swansea,2023-06-15T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.26
525756,Brynhyfryd Swansea,2023-06-15T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.31
525756,Brynhyfryd Swansea,2023-06-15T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,26.8
525756,Brynhyfryd Swansea,2023-06-15T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.0
525756,Brynhyfryd Swansea,2023-06-15T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.1
525756,Brynhyfryd Swansea,2023-06-15T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.5
525756,Brynhyfryd Swansea,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
525756,Brynhyfryd Swansea,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.82
525756,Brynhyfryd Swansea,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
525756,Brynhyfryd Swansea,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.15
525756,Brynhyfryd Swansea,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.66
525756,Brynhyfryd Swansea,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.24
525756,Brynhyfryd Swansea,2023-06-15T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
525756,Brynhyfryd Swansea,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
525756,Brynhyfryd Swansea,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
525756,Brynhyfryd Swansea,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
525756,Brynhyfryd Swansea,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
525756,Brynhyfryd Swansea,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.71
525756,Brynhyfryd Swansea,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.59
525756,Brynhyfryd Swansea,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
525756,Brynhyfryd Swansea,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.61
525756,Brynhyfryd Swansea,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
525756,Brynhyfryd Swansea,2023-06-15T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
525756,Brynhyfryd Swansea,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
525756,Brynhyfryd Swansea,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.1
525756,Brynhyfryd Swansea,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
525756,Brynhyfryd Swansea,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.78
525756,Brynhyfryd Swansea,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.23
525756,Brynhyfryd Swansea,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.31
525756,Brynhyfryd Swansea,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.69
525756,Brynhyfryd Swansea,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
525756,Brynhyfryd Swansea,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,28.14
525756,Brynhyfryd Swansea,2023-06-15T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,69.6
525756,Brynhyfryd Swansea,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.2
525756,Brynhyfryd Swansea,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
525756,Brynhyfryd Swansea,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,117.1
525756,Brynhyfryd Swansea,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.66
525756,Brynhyfryd Swansea,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.85
525756,Brynhyfryd Swansea,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.25
525756,Brynhyfryd Swansea,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.58
525756,Brynhyfryd Swansea,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.3
525756,Brynhyfryd Swansea,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.54
525756,Brynhyfryd Swansea,2023-06-15T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
525756,Brynhyfryd Swansea,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,106.2
525756,Brynhyfryd Swansea,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,116.2
525756,Brynhyfryd Swansea,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.7
525756,Brynhyfryd Swansea,2023-06-15T09:30:00.000+00:00,transformer,,Temperature,C,24.1
525756,Brynhyfryd Swansea,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
525756,Brynhyfryd Swansea,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
525756,Brynhyfryd Swansea,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
525756,Brynhyfryd Swansea,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
525756,Brynhyfryd Swansea,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
525756,Brynhyfryd Swansea,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
525756,Brynhyfryd Swansea,2023-06-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.01
525756,Brynhyfryd Swansea,2023-06-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.48
525756,Brynhyfryd Swansea,2023-06-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.59
525756,Brynhyfryd Swansea,2023-06-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,49.5
525756,Brynhyfryd Swansea,2023-06-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,55.37
525756,Brynhyfryd Swansea,2023-06-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,69.69
525756,Brynhyfryd Swansea,2023-06-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,97.6
525756,Brynhyfryd Swansea,2023-06-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
525756,Brynhyfryd Swansea,2023-06-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.3
525756,Brynhyfryd Swansea,2023-06-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,288.0
525756,Brynhyfryd Swansea,2023-06-15T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.29
525756,Brynhyfryd Swansea,2023-06-15T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.96
525756,Brynhyfryd Swansea,2023-06-15T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.58
525756,Brynhyfryd Swansea,2023-06-15T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.07
525756,Brynhyfryd Swansea,2023-06-15T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.91
525756,Brynhyfryd Swansea,2023-06-15T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.53
525756,Brynhyfryd Swansea,2023-06-15T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,29.1
525756,Brynhyfryd Swansea,2023-06-15T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.9
525756,Brynhyfryd Swansea,2023-06-15T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.0
525756,Brynhyfryd Swansea,2023-06-15T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.1
525756,Brynhyfryd Swansea,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
525756,Brynhyfryd Swansea,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.91
525756,Brynhyfryd Swansea,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
525756,Brynhyfryd Swansea,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.48
525756,Brynhyfryd Swansea,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.33
525756,Brynhyfryd Swansea,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.94
525756,Brynhyfryd Swansea,2023-06-15T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
525756,Brynhyfryd Swansea,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
525756,Brynhyfryd Swansea,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.3
525756,Brynhyfryd Swansea,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
525756,Brynhyfryd Swansea,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
525756,Brynhyfryd Swansea,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.89
525756,Brynhyfryd Swansea,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.32
525756,Brynhyfryd Swansea,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
525756,Brynhyfryd Swansea,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.73
525756,Brynhyfryd Swansea,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
525756,Brynhyfryd Swansea,2023-06-15T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.5
525756,Brynhyfryd Swansea,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
525756,Brynhyfryd Swansea,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.9
525756,Brynhyfryd Swansea,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
525756,Brynhyfryd Swansea,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.19
525756,Brynhyfryd Swansea,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.33
525756,Brynhyfryd Swansea,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.22
525756,Brynhyfryd Swansea,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.12
525756,Brynhyfryd Swansea,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
525756,Brynhyfryd Swansea,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.23
525756,Brynhyfryd Swansea,2023-06-15T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
525756,Brynhyfryd Swansea,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
525756,Brynhyfryd Swansea,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
525756,Brynhyfryd Swansea,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.3
525756,Brynhyfryd Swansea,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.87
525756,Brynhyfryd Swansea,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.58
525756,Brynhyfryd Swansea,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.33
525756,Brynhyfryd Swansea,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.79
525756,Brynhyfryd Swansea,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.77
525756,Brynhyfryd Swansea,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.65
525756,Brynhyfryd Swansea,2023-06-15T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
525756,Brynhyfryd Swansea,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.6
525756,Brynhyfryd Swansea,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,106.2
525756,Brynhyfryd Swansea,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.5
525756,Brynhyfryd Swansea,2023-06-15T09:20:00.000+00:00,transformer,,Temperature,C,24.0
525756,Brynhyfryd Swansea,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
525756,Brynhyfryd Swansea,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
525756,Brynhyfryd Swansea,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
525756,Brynhyfryd Swansea,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
525756,Brynhyfryd Swansea,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
525756,Brynhyfryd Swansea,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
525756,Brynhyfryd Swansea,2023-06-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.07
525756,Brynhyfryd Swansea,2023-06-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.66
525756,Brynhyfryd Swansea,2023-06-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.29
525756,Brynhyfryd Swansea,2023-06-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,46.26
525756,Brynhyfryd Swansea,2023-06-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,57.08
525756,Brynhyfryd Swansea,2023-06-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,53.65
525756,Brynhyfryd Swansea,2023-06-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
525756,Brynhyfryd Swansea,2023-06-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
525756,Brynhyfryd Swansea,2023-06-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.0
525756,Brynhyfryd Swansea,2023-06-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
525756,Brynhyfryd Swansea,2023-06-15T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.18
525756,Brynhyfryd Swansea,2023-06-15T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.81
525756,Brynhyfryd Swansea,2023-06-15T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.23
525756,Brynhyfryd Swansea,2023-06-15T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.54
525756,Brynhyfryd Swansea,2023-06-15T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.48
525756,Brynhyfryd Swansea,2023-06-15T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.04
525756,Brynhyfryd Swansea,2023-06-15T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,27.2
525756,Brynhyfryd Swansea,2023-06-15T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.9
525756,Brynhyfryd Swansea,2023-06-15T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.6
525756,Brynhyfryd Swansea,2023-06-15T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.2
525756,Brynhyfryd Swansea,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
525756,Brynhyfryd Swansea,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.69
525756,Brynhyfryd Swansea,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
525756,Brynhyfryd Swansea,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.51
525756,Brynhyfryd Swansea,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.05
525756,Brynhyfryd Swansea,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.33
525756,Brynhyfryd Swansea,2023-06-15T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
525756,Brynhyfryd Swansea,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
525756,Brynhyfryd Swansea,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.0
525756,Brynhyfryd Swansea,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
525756,Brynhyfryd Swansea,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
525756,Brynhyfryd Swansea,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.09
525756,Brynhyfryd Swansea,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.4
525756,Brynhyfryd Swansea,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.35
525756,Brynhyfryd Swansea,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.85
525756,Brynhyfryd Swansea,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.59
525756,Brynhyfryd Swansea,2023-06-15T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
525756,Brynhyfryd Swansea,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
525756,Brynhyfryd Swansea,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.4
525756,Brynhyfryd Swansea,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
525756,Brynhyfryd Swansea,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.15
525756,Brynhyfryd Swansea,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.57
525756,Brynhyfryd Swansea,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.39
525756,Brynhyfryd Swansea,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.11
525756,Brynhyfryd Swansea,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.04
525756,Brynhyfryd Swansea,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.17
525756,Brynhyfryd Swansea,2023-06-15T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
525756,Brynhyfryd Swansea,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
525756,Brynhyfryd Swansea,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
