Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.8
525756,Brynhyfryd Swansea,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.09
525756,Brynhyfryd Swansea,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.91
525756,Brynhyfryd Swansea,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
525756,Brynhyfryd Swansea,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.99
525756,Brynhyfryd Swansea,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.93
525756,Brynhyfryd Swansea,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.9
525756,Brynhyfryd Swansea,2023-06-15T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.4
525756,Brynhyfryd Swansea,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.3
525756,Brynhyfryd Swansea,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.8
525756,Brynhyfryd Swansea,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.2
525756,Brynhyfryd Swansea,2023-06-15T09:10:00.000+00:00,transformer,,Temperature,C,24.0
525756,Brynhyfryd Swansea,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
525756,Brynhyfryd Swansea,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
525756,Brynhyfryd Swansea,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
525756,Brynhyfryd Swansea,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
525756,Brynhyfryd Swansea,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
525756,Brynhyfryd Swansea,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
525756,Brynhyfryd Swansea,2023-06-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.92
525756,Brynhyfryd Swansea,2023-06-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.07
525756,Brynhyfryd Swansea,2023-06-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.79
525756,Brynhyfryd Swansea,2023-06-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,39.51
525756,Brynhyfryd Swansea,2023-06-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,59.35
525756,Brynhyfryd Swansea,2023-06-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,49.03
525756,Brynhyfryd Swansea,2023-06-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,103.3
525756,Brynhyfryd Swansea,2023-06-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
525756,Brynhyfryd Swansea,2023-06-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.3
525756,Brynhyfryd Swansea,2023-06-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
525756,Brynhyfryd Swansea,2023-06-15T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.97
525756,Brynhyfryd Swansea,2023-06-15T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.3
525756,Brynhyfryd Swansea,2023-06-15T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
525756,Brynhyfryd Swansea,2023-06-15T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.12
525756,Brynhyfryd Swansea,2023-06-15T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.79
525756,Brynhyfryd Swansea,2023-06-15T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.6
525756,Brynhyfryd Swansea,2023-06-15T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.2
525756,Brynhyfryd Swansea,2023-06-15T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.5
525756,Brynhyfryd Swansea,2023-06-15T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.2
525756,Brynhyfryd Swansea,2023-06-15T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.8
525756,Brynhyfryd Swansea,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
525756,Brynhyfryd Swansea,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
525756,Brynhyfryd Swansea,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
525756,Brynhyfryd Swansea,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.65
525756,Brynhyfryd Swansea,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.65
525756,Brynhyfryd Swansea,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.9
525756,Brynhyfryd Swansea,2023-06-15T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
525756,Brynhyfryd Swansea,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.2
525756,Brynhyfryd Swansea,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
525756,Brynhyfryd Swansea,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
525756,Brynhyfryd Swansea,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
525756,Brynhyfryd Swansea,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.91
525756,Brynhyfryd Swansea,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.09
525756,Brynhyfryd Swansea,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.65
525756,Brynhyfryd Swansea,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.27
525756,Brynhyfryd Swansea,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.31
525756,Brynhyfryd Swansea,2023-06-15T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
525756,Brynhyfryd Swansea,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
525756,Brynhyfryd Swansea,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
525756,Brynhyfryd Swansea,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
525756,Brynhyfryd Swansea,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.61
525756,Brynhyfryd Swansea,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.92
525756,Brynhyfryd Swansea,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.5
525756,Brynhyfryd Swansea,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.62
525756,Brynhyfryd Swansea,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.04
525756,Brynhyfryd Swansea,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.2
525756,Brynhyfryd Swansea,2023-06-15T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
525756,Brynhyfryd Swansea,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
525756,Brynhyfryd Swansea,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
525756,Brynhyfryd Swansea,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.9
525756,Brynhyfryd Swansea,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.38
525756,Brynhyfryd Swansea,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.56
525756,Brynhyfryd Swansea,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
525756,Brynhyfryd Swansea,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.93
525756,Brynhyfryd Swansea,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.54
525756,Brynhyfryd Swansea,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.71
525756,Brynhyfryd Swansea,2023-06-15T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
525756,Brynhyfryd Swansea,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.4
525756,Brynhyfryd Swansea,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.2
525756,Brynhyfryd Swansea,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.2
525756,Brynhyfryd Swansea,2023-06-15T09:00:00.000+00:00,transformer,,Temperature,C,23.9
525756,Brynhyfryd Swansea,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
525756,Brynhyfryd Swansea,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
525756,Brynhyfryd Swansea,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
525756,Brynhyfryd Swansea,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
525756,Brynhyfryd Swansea,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
525756,Brynhyfryd Swansea,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
525756,Brynhyfryd Swansea,2023-06-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.2
525756,Brynhyfryd Swansea,2023-06-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.14
525756,Brynhyfryd Swansea,2023-06-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.27
525756,Brynhyfryd Swansea,2023-06-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,47.97
525756,Brynhyfryd Swansea,2023-06-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,50.28
525756,Brynhyfryd Swansea,2023-06-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,48.71
525756,Brynhyfryd Swansea,2023-06-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
525756,Brynhyfryd Swansea,2023-06-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
525756,Brynhyfryd Swansea,2023-06-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.9
525756,Brynhyfryd Swansea,2023-06-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
525756,Brynhyfryd Swansea,2023-06-15T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.94
525756,Brynhyfryd Swansea,2023-06-15T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.36
525756,Brynhyfryd Swansea,2023-06-15T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.44
525756,Brynhyfryd Swansea,2023-06-15T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.5
525756,Brynhyfryd Swansea,2023-06-15T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.32
525756,Brynhyfryd Swansea,2023-06-15T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.98
525756,Brynhyfryd Swansea,2023-06-15T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,33.0
525756,Brynhyfryd Swansea,2023-06-15T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.8
525756,Brynhyfryd Swansea,2023-06-15T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.6
525756,Brynhyfryd Swansea,2023-06-15T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.3
525756,Brynhyfryd Swansea,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
525756,Brynhyfryd Swansea,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
525756,Brynhyfryd Swansea,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
525756,Brynhyfryd Swansea,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.03
525756,Brynhyfryd Swansea,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.66
525756,Brynhyfryd Swansea,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.74
525756,Brynhyfryd Swansea,2023-06-15T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
525756,Brynhyfryd Swansea,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
525756,Brynhyfryd Swansea,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
525756,Brynhyfryd Swansea,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.7
525756,Brynhyfryd Swansea,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
525756,Brynhyfryd Swansea,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
525756,Brynhyfryd Swansea,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.78
525756,Brynhyfryd Swansea,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.27
525756,Brynhyfryd Swansea,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.6
525756,Brynhyfryd Swansea,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.73
525756,Brynhyfryd Swansea,2023-06-15T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
525756,Brynhyfryd Swansea,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.5
525756,Brynhyfryd Swansea,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.0
525756,Brynhyfryd Swansea,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
525756,Brynhyfryd Swansea,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.28
525756,Brynhyfryd Swansea,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.07
525756,Brynhyfryd Swansea,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.33
525756,Brynhyfryd Swansea,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.62
525756,Brynhyfryd Swansea,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
525756,Brynhyfryd Swansea,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.05
525756,Brynhyfryd Swansea,2023-06-15T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
525756,Brynhyfryd Swansea,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
525756,Brynhyfryd Swansea,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
525756,Brynhyfryd Swansea,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.2
525756,Brynhyfryd Swansea,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.75
525756,Brynhyfryd Swansea,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.5
525756,Brynhyfryd Swansea,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.39
525756,Brynhyfryd Swansea,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,27.31
525756,Brynhyfryd Swansea,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.85
525756,Brynhyfryd Swansea,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.61
525756,Brynhyfryd Swansea,2023-06-15T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
525756,Brynhyfryd Swansea,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,114.4
525756,Brynhyfryd Swansea,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,102.3
525756,Brynhyfryd Swansea,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.9
525756,Brynhyfryd Swansea,2023-06-15T08:50:00.000+00:00,transformer,,Temperature,C,23.9
525756,Brynhyfryd Swansea,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
525756,Brynhyfryd Swansea,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
525756,Brynhyfryd Swansea,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
525756,Brynhyfryd Swansea,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
525756,Brynhyfryd Swansea,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
525756,Brynhyfryd Swansea,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
525756,Brynhyfryd Swansea,2023-06-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.98
525756,Brynhyfryd Swansea,2023-06-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.49
525756,Brynhyfryd Swansea,2023-06-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.05
525756,Brynhyfryd Swansea,2023-06-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,57.73
525756,Brynhyfryd Swansea,2023-06-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,57.9
525756,Brynhyfryd Swansea,2023-06-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,61.1
525756,Brynhyfryd Swansea,2023-06-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
525756,Brynhyfryd Swansea,2023-06-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.3
525756,Brynhyfryd Swansea,2023-06-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.6
525756,Brynhyfryd Swansea,2023-06-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.8
525756,Brynhyfryd Swansea,2023-06-15T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.35
525756,Brynhyfryd Swansea,2023-06-15T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.33
525756,Brynhyfryd Swansea,2023-06-15T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.25
525756,Brynhyfryd Swansea,2023-06-15T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.78
525756,Brynhyfryd Swansea,2023-06-15T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.93
525756,Brynhyfryd Swansea,2023-06-15T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.27
525756,Brynhyfryd Swansea,2023-06-15T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,30.7
525756,Brynhyfryd Swansea,2023-06-15T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.1
525756,Brynhyfryd Swansea,2023-06-15T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.5
525756,Brynhyfryd Swansea,2023-06-15T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.7
525756,Brynhyfryd Swansea,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
525756,Brynhyfryd Swansea,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
525756,Brynhyfryd Swansea,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
525756,Brynhyfryd Swansea,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.42
525756,Brynhyfryd Swansea,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.11
525756,Brynhyfryd Swansea,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.84
525756,Brynhyfryd Swansea,2023-06-15T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
525756,Brynhyfryd Swansea,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
525756,Brynhyfryd Swansea,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
525756,Brynhyfryd Swansea,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.9
525756,Brynhyfryd Swansea,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
525756,Brynhyfryd Swansea,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.15
525756,Brynhyfryd Swansea,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.0
525756,Brynhyfryd Swansea,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.66
525756,Brynhyfryd Swansea,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.28
525756,Brynhyfryd Swansea,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.16
525756,Brynhyfryd Swansea,2023-06-15T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
525756,Brynhyfryd Swansea,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
525756,Brynhyfryd Swansea,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.9
525756,Brynhyfryd Swansea,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
525756,Brynhyfryd Swansea,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.58
525756,Brynhyfryd Swansea,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.45
525756,Brynhyfryd Swansea,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.31
525756,Brynhyfryd Swansea,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.04
525756,Brynhyfryd Swansea,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
525756,Brynhyfryd Swansea,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.57
525756,Brynhyfryd Swansea,2023-06-15T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
525756,Brynhyfryd Swansea,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.4
525756,Brynhyfryd Swansea,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
525756,Brynhyfryd Swansea,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.8
525756,Brynhyfryd Swansea,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.75
525756,Brynhyfryd Swansea,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.47
525756,Brynhyfryd Swansea,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
525756,Brynhyfryd Swansea,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.4
525756,Brynhyfryd Swansea,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.73
525756,Brynhyfryd Swansea,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.49
525756,Brynhyfryd Swansea,2023-06-15T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
525756,Brynhyfryd Swansea,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,107.5
525756,Brynhyfryd Swansea,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.1
525756,Brynhyfryd Swansea,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.2
525756,Brynhyfryd Swansea,2023-06-15T08:40:00.000+00:00,transformer,,Temperature,C,23.8
525756,Brynhyfryd Swansea,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
525756,Brynhyfryd Swansea,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
525756,Brynhyfryd Swansea,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
525756,Brynhyfryd Swansea,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
525756,Brynhyfryd Swansea,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
525756,Brynhyfryd Swansea,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
525756,Brynhyfryd Swansea,2023-06-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.76
525756,Brynhyfryd Swansea,2023-06-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.65
525756,Brynhyfryd Swansea,2023-06-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.22
525756,Brynhyfryd Swansea,2023-06-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,54.3
525756,Brynhyfryd Swansea,2023-06-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,56.57
525756,Brynhyfryd Swansea,2023-06-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,65.35
525756,Brynhyfryd Swansea,2023-06-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,81.1
525756,Brynhyfryd Swansea,2023-06-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.0
525756,Brynhyfryd Swansea,2023-06-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.4
525756,Brynhyfryd Swansea,2023-06-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.7
525756,Brynhyfryd Swansea,2023-06-15T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.8
525756,Brynhyfryd Swansea,2023-06-15T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.79
525756,Brynhyfryd Swansea,2023-06-15T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.56
525756,Brynhyfryd Swansea,2023-06-15T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.25
525756,Brynhyfryd Swansea,2023-06-15T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.56
525756,Brynhyfryd Swansea,2023-06-15T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.68
525756,Brynhyfryd Swansea,2023-06-15T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,24.3
525756,Brynhyfryd Swansea,2023-06-15T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.7
525756,Brynhyfryd Swansea,2023-06-15T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.8
525756,Brynhyfryd Swansea,2023-06-15T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.2
525756,Brynhyfryd Swansea,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
525756,Brynhyfryd Swansea,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
525756,Brynhyfryd Swansea,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
525756,Brynhyfryd Swansea,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.73
525756,Brynhyfryd Swansea,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.45
525756,Brynhyfryd Swansea,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.69
525756,Brynhyfryd Swansea,2023-06-15T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
525756,Brynhyfryd Swansea,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.4
525756,Brynhyfryd Swansea,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
525756,Brynhyfryd Swansea,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
525756,Brynhyfryd Swansea,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
525756,Brynhyfryd Swansea,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.44
525756,Brynhyfryd Swansea,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.1
525756,Brynhyfryd Swansea,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.64
525756,Brynhyfryd Swansea,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.0
525756,Brynhyfryd Swansea,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.04
525756,Brynhyfryd Swansea,2023-06-15T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
525756,Brynhyfryd Swansea,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
525756,Brynhyfryd Swansea,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.3
525756,Brynhyfryd Swansea,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.5
525756,Brynhyfryd Swansea,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.64
525756,Brynhyfryd Swansea,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.86
525756,Brynhyfryd Swansea,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.97
525756,Brynhyfryd Swansea,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.82
525756,Brynhyfryd Swansea,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.65
525756,Brynhyfryd Swansea,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.09
525756,Brynhyfryd Swansea,2023-06-15T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
525756,Brynhyfryd Swansea,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.7
525756,Brynhyfryd Swansea,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
525756,Brynhyfryd Swansea,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.8
525756,Brynhyfryd Swansea,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.87
525756,Brynhyfryd Swansea,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.86
525756,Brynhyfryd Swansea,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.71
525756,Brynhyfryd Swansea,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,31.91
525756,Brynhyfryd Swansea,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.17
525756,Brynhyfryd Swansea,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.88
525756,Brynhyfryd Swansea,2023-06-15T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
525756,Brynhyfryd Swansea,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,132.1
525756,Brynhyfryd Swansea,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,111.7
525756,Brynhyfryd Swansea,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,115.7
525756,Brynhyfryd Swansea,2023-06-15T08:30:00.000+00:00,transformer,,Temperature,C,23.7
525756,Brynhyfryd Swansea,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
525756,Brynhyfryd Swansea,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
525756,Brynhyfryd Swansea,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
525756,Brynhyfryd Swansea,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
525756,Brynhyfryd Swansea,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
525756,Brynhyfryd Swansea,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
525756,Brynhyfryd Swansea,2023-06-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.52
525756,Brynhyfryd Swansea,2023-06-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.22
525756,Brynhyfryd Swansea,2023-06-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.81
525756,Brynhyfryd Swansea,2023-06-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,61.34
525756,Brynhyfryd Swansea,2023-06-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,61.82
525756,Brynhyfryd Swansea,2023-06-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,69.38
525756,Brynhyfryd Swansea,2023-06-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
525756,Brynhyfryd Swansea,2023-06-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,252.9
525756,Brynhyfryd Swansea,2023-06-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.7
525756,Brynhyfryd Swansea,2023-06-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,285.7
525756,Brynhyfryd Swansea,2023-06-15T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.52
525756,Brynhyfryd Swansea,2023-06-15T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.59
525756,Brynhyfryd Swansea,2023-06-15T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
525756,Brynhyfryd Swansea,2023-06-15T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.51
525756,Brynhyfryd Swansea,2023-06-15T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.6
525756,Brynhyfryd Swansea,2023-06-15T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.75
525756,Brynhyfryd Swansea,2023-06-15T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.7
525756,Brynhyfryd Swansea,2023-06-15T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.0
525756,Brynhyfryd Swansea,2023-06-15T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.5
525756,Brynhyfryd Swansea,2023-06-15T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.2
525756,Brynhyfryd Swansea,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
525756,Brynhyfryd Swansea,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
525756,Brynhyfryd Swansea,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
525756,Brynhyfryd Swansea,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.37
525756,Brynhyfryd Swansea,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.84
525756,Brynhyfryd Swansea,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.01
525756,Brynhyfryd Swansea,2023-06-15T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
525756,Brynhyfryd Swansea,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.0
525756,Brynhyfryd Swansea,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.4
525756,Brynhyfryd Swansea,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
525756,Brynhyfryd Swansea,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
525756,Brynhyfryd Swansea,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.98
525756,Brynhyfryd Swansea,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.58
525756,Brynhyfryd Swansea,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.17
525756,Brynhyfryd Swansea,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.18
525756,Brynhyfryd Swansea,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.25
525756,Brynhyfryd Swansea,2023-06-15T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
525756,Brynhyfryd Swansea,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
525756,Brynhyfryd Swansea,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.8
525756,Brynhyfryd Swansea,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
525756,Brynhyfryd Swansea,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.33
525756,Brynhyfryd Swansea,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.52
525756,Brynhyfryd Swansea,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.05
525756,Brynhyfryd Swansea,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.56
525756,Brynhyfryd Swansea,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
525756,Brynhyfryd Swansea,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.69
525756,Brynhyfryd Swansea,2023-06-15T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
525756,Brynhyfryd Swansea,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
525756,Brynhyfryd Swansea,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
525756,Brynhyfryd Swansea,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.0
525756,Brynhyfryd Swansea,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.93
525756,Brynhyfryd Swansea,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.66
525756,Brynhyfryd Swansea,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.46
525756,Brynhyfryd Swansea,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.93
525756,Brynhyfryd Swansea,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.37
525756,Brynhyfryd Swansea,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.14
525756,Brynhyfryd Swansea,2023-06-15T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
525756,Brynhyfryd Swansea,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,100.1
525756,Brynhyfryd Swansea,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.7
525756,Brynhyfryd Swansea,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.7
525756,Brynhyfryd Swansea,2023-06-15T08:20:00.000+00:00,transformer,,Temperature,C,23.6
525756,Brynhyfryd Swansea,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
525756,Brynhyfryd Swansea,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
525756,Brynhyfryd Swansea,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
525756,Brynhyfryd Swansea,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
525756,Brynhyfryd Swansea,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
525756,Brynhyfryd Swansea,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
525756,Brynhyfryd Swansea,2023-06-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.94
525756,Brynhyfryd Swansea,2023-06-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.89
525756,Brynhyfryd Swansea,2023-06-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.9
525756,Brynhyfryd Swansea,2023-06-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,58.54
525756,Brynhyfryd Swansea,2023-06-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,56.86
525756,Brynhyfryd Swansea,2023-06-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,54.84
525756,Brynhyfryd Swansea,2023-06-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
525756,Brynhyfryd Swansea,2023-06-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.6
525756,Brynhyfryd Swansea,2023-06-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.5
525756,Brynhyfryd Swansea,2023-06-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.4
525756,Brynhyfryd Swansea,2023-06-15T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.51
525756,Brynhyfryd Swansea,2023-06-15T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.97
525756,Brynhyfryd Swansea,2023-06-15T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.39
525756,Brynhyfryd Swansea,2023-06-15T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.87
525756,Brynhyfryd Swansea,2023-06-15T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.17
525756,Brynhyfryd Swansea,2023-06-15T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.03
525756,Brynhyfryd Swansea,2023-06-15T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,21.9
525756,Brynhyfryd Swansea,2023-06-15T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.9
525756,Brynhyfryd Swansea,2023-06-15T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.2
525756,Brynhyfryd Swansea,2023-06-15T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.9
525756,Brynhyfryd Swansea,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
525756,Brynhyfryd Swansea,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
525756,Brynhyfryd Swansea,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
525756,Brynhyfryd Swansea,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.38
525756,Brynhyfryd Swansea,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.89
525756,Brynhyfryd Swansea,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.26
525756,Brynhyfryd Swansea,2023-06-15T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
525756,Brynhyfryd Swansea,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.0
525756,Brynhyfryd Swansea,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.2
525756,Brynhyfryd Swansea,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
525756,Brynhyfryd Swansea,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
525756,Brynhyfryd Swansea,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.21
525756,Brynhyfryd Swansea,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.13
525756,Brynhyfryd Swansea,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.89
525756,Brynhyfryd Swansea,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.5
525756,Brynhyfryd Swansea,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.36
525756,Brynhyfryd Swansea,2023-06-15T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,47.8
525756,Brynhyfryd Swansea,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
525756,Brynhyfryd Swansea,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.2
525756,Brynhyfryd Swansea,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
525756,Brynhyfryd Swansea,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.12
525756,Brynhyfryd Swansea,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.97
525756,Brynhyfryd Swansea,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.0
525756,Brynhyfryd Swansea,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.12
525756,Brynhyfryd Swansea,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
525756,Brynhyfryd Swansea,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.6
525756,Brynhyfryd Swansea,2023-06-15T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
525756,Brynhyfryd Swansea,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
525756,Brynhyfryd Swansea,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
525756,Brynhyfryd Swansea,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.3
525756,Brynhyfryd Swansea,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.75
525756,Brynhyfryd Swansea,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.03
525756,Brynhyfryd Swansea,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.66
525756,Brynhyfryd Swansea,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.05
525756,Brynhyfryd Swansea,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.6
525756,Brynhyfryd Swansea,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.0
525756,Brynhyfryd Swansea,2023-06-15T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
525756,Brynhyfryd Swansea,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.1
525756,Brynhyfryd Swansea,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,104.5
525756,Brynhyfryd Swansea,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.2
525756,Brynhyfryd Swansea,2023-06-15T08:10:00.000+00:00,transformer,,Temperature,C,23.5
525756,Brynhyfryd Swansea,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
525756,Brynhyfryd Swansea,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
525756,Brynhyfryd Swansea,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
525756,Brynhyfryd Swansea,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
525756,Brynhyfryd Swansea,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
525756,Brynhyfryd Swansea,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
525756,Brynhyfryd Swansea,2023-06-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.46
525756,Brynhyfryd Swansea,2023-06-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.58
525756,Brynhyfryd Swansea,2023-06-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.36
525756,Brynhyfryd Swansea,2023-06-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,53.31
525756,Brynhyfryd Swansea,2023-06-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,64.08
525756,Brynhyfryd Swansea,2023-06-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,51.26
525756,Brynhyfryd Swansea,2023-06-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
525756,Brynhyfryd Swansea,2023-06-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.3
525756,Brynhyfryd Swansea,2023-06-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,265.1
525756,Brynhyfryd Swansea,2023-06-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
525756,Brynhyfryd Swansea,2023-06-15T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.23
525756,Brynhyfryd Swansea,2023-06-15T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.75
525756,Brynhyfryd Swansea,2023-06-15T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.76
525756,Brynhyfryd Swansea,2023-06-15T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.1
525756,Brynhyfryd Swansea,2023-06-15T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.72
525756,Brynhyfryd Swansea,2023-06-15T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.76
525756,Brynhyfryd Swansea,2023-06-15T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,27.5
525756,Brynhyfryd Swansea,2023-06-15T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.3
525756,Brynhyfryd Swansea,2023-06-15T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.3
525756,Brynhyfryd Swansea,2023-06-15T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.0
525756,Brynhyfryd Swansea,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
525756,Brynhyfryd Swansea,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
525756,Brynhyfryd Swansea,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
525756,Brynhyfryd Swansea,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.06
525756,Brynhyfryd Swansea,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.46
525756,Brynhyfryd Swansea,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.65
525756,Brynhyfryd Swansea,2023-06-15T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
525756,Brynhyfryd Swansea,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.5
525756,Brynhyfryd Swansea,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.5
525756,Brynhyfryd Swansea,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
525756,Brynhyfryd Swansea,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
525756,Brynhyfryd Swansea,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.78
525756,Brynhyfryd Swansea,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.64
525756,Brynhyfryd Swansea,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.52
525756,Brynhyfryd Swansea,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.62
525756,Brynhyfryd Swansea,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.49
525756,Brynhyfryd Swansea,2023-06-15T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,49.8
525756,Brynhyfryd Swansea,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
525756,Brynhyfryd Swansea,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,86.4
525756,Brynhyfryd Swansea,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
525756,Brynhyfryd Swansea,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.23
525756,Brynhyfryd Swansea,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.74
525756,Brynhyfryd Swansea,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.97
525756,Brynhyfryd Swansea,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.25
525756,Brynhyfryd Swansea,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
525756,Brynhyfryd Swansea,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.47
525756,Brynhyfryd Swansea,2023-06-15T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
525756,Brynhyfryd Swansea,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
525756,Brynhyfryd Swansea,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
525756,Brynhyfryd Swansea,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.0
525756,Brynhyfryd Swansea,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.25
525756,Brynhyfryd Swansea,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.92
525756,Brynhyfryd Swansea,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
525756,Brynhyfryd Swansea,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.32
525756,Brynhyfryd Swansea,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.57
525756,Brynhyfryd Swansea,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.57
525756,Brynhyfryd Swansea,2023-06-15T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
525756,Brynhyfryd Swansea,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.6
525756,Brynhyfryd Swansea,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.7
525756,Brynhyfryd Swansea,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.7
525756,Brynhyfryd Swansea,2023-06-15T08:00:00.000+00:00,transformer,,Temperature,C,23.4
525756,Brynhyfryd Swansea,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
525756,Brynhyfryd Swansea,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
525756,Brynhyfryd Swansea,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
525756,Brynhyfryd Swansea,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
525756,Brynhyfryd Swansea,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
525756,Brynhyfryd Swansea,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
525756,Brynhyfryd Swansea,2023-06-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.51
525756,Brynhyfryd Swansea,2023-06-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.49
525756,Brynhyfryd Swansea,2023-06-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.84
525756,Brynhyfryd Swansea,2023-06-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,47.25
525756,Brynhyfryd Swansea,2023-06-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,59.79
525756,Brynhyfryd Swansea,2023-06-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,54.95
525756,Brynhyfryd Swansea,2023-06-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,86.6
525756,Brynhyfryd Swansea,2023-06-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
525756,Brynhyfryd Swansea,2023-06-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.8
525756,Brynhyfryd Swansea,2023-06-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.1
525756,Brynhyfryd Swansea,2023-06-15T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.95
525756,Brynhyfryd Swansea,2023-06-15T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.2
525756,Brynhyfryd Swansea,2023-06-15T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.75
525756,Brynhyfryd Swansea,2023-06-15T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.2
525756,Brynhyfryd Swansea,2023-06-15T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.53
525756,Brynhyfryd Swansea,2023-06-15T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.23
525756,Brynhyfryd Swansea,2023-06-15T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,30.6
525756,Brynhyfryd Swansea,2023-06-15T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.6
525756,Brynhyfryd Swansea,2023-06-15T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.1
525756,Brynhyfryd Swansea,2023-06-15T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.4
525756,Brynhyfryd Swansea,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
525756,Brynhyfryd Swansea,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
525756,Brynhyfryd Swansea,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
525756,Brynhyfryd Swansea,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.37
525756,Brynhyfryd Swansea,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.86
525756,Brynhyfryd Swansea,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.94
525756,Brynhyfryd Swansea,2023-06-15T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
525756,Brynhyfryd Swansea,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.8
