Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
525756,Brynhyfryd Swansea,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
525756,Brynhyfryd Swansea,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
525756,Brynhyfryd Swansea,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.88
525756,Brynhyfryd Swansea,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
525756,Brynhyfryd Swansea,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.43
525756,Brynhyfryd Swansea,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.83
525756,Brynhyfryd Swansea,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.4
525756,Brynhyfryd Swansea,2023-06-15T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,58.3
525756,Brynhyfryd Swansea,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
525756,Brynhyfryd Swansea,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,86.1
525756,Brynhyfryd Swansea,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
525756,Brynhyfryd Swansea,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.99
525756,Brynhyfryd Swansea,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.91
525756,Brynhyfryd Swansea,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.51
525756,Brynhyfryd Swansea,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.34
525756,Brynhyfryd Swansea,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
525756,Brynhyfryd Swansea,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.79
525756,Brynhyfryd Swansea,2023-06-15T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
525756,Brynhyfryd Swansea,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
525756,Brynhyfryd Swansea,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
525756,Brynhyfryd Swansea,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.8
525756,Brynhyfryd Swansea,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.3
525756,Brynhyfryd Swansea,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.57
525756,Brynhyfryd Swansea,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
525756,Brynhyfryd Swansea,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.57
525756,Brynhyfryd Swansea,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.05
525756,Brynhyfryd Swansea,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.68
525756,Brynhyfryd Swansea,2023-06-15T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
525756,Brynhyfryd Swansea,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.1
525756,Brynhyfryd Swansea,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.1
525756,Brynhyfryd Swansea,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.7
525756,Brynhyfryd Swansea,2023-06-15T07:50:00.000+00:00,transformer,,Temperature,C,23.4
525756,Brynhyfryd Swansea,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
525756,Brynhyfryd Swansea,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
525756,Brynhyfryd Swansea,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
525756,Brynhyfryd Swansea,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
525756,Brynhyfryd Swansea,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
525756,Brynhyfryd Swansea,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
525756,Brynhyfryd Swansea,2023-06-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.87
525756,Brynhyfryd Swansea,2023-06-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.8
525756,Brynhyfryd Swansea,2023-06-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
525756,Brynhyfryd Swansea,2023-06-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,42.9
525756,Brynhyfryd Swansea,2023-06-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,60.77
525756,Brynhyfryd Swansea,2023-06-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,44.04
525756,Brynhyfryd Swansea,2023-06-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,99.0
525756,Brynhyfryd Swansea,2023-06-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
525756,Brynhyfryd Swansea,2023-06-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.1
525756,Brynhyfryd Swansea,2023-06-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
525756,Brynhyfryd Swansea,2023-06-15T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.6
525756,Brynhyfryd Swansea,2023-06-15T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.8
525756,Brynhyfryd Swansea,2023-06-15T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.54
525756,Brynhyfryd Swansea,2023-06-15T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.2
525756,Brynhyfryd Swansea,2023-06-15T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.8
525756,Brynhyfryd Swansea,2023-06-15T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.1
525756,Brynhyfryd Swansea,2023-06-15T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,23.7
525756,Brynhyfryd Swansea,2023-06-15T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.3
525756,Brynhyfryd Swansea,2023-06-15T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.9
525756,Brynhyfryd Swansea,2023-06-15T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.3
525756,Brynhyfryd Swansea,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
525756,Brynhyfryd Swansea,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
525756,Brynhyfryd Swansea,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
525756,Brynhyfryd Swansea,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.3
525756,Brynhyfryd Swansea,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.1
525756,Brynhyfryd Swansea,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.35
525756,Brynhyfryd Swansea,2023-06-15T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
525756,Brynhyfryd Swansea,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.0
525756,Brynhyfryd Swansea,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
525756,Brynhyfryd Swansea,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
525756,Brynhyfryd Swansea,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
525756,Brynhyfryd Swansea,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.25
525756,Brynhyfryd Swansea,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
525756,Brynhyfryd Swansea,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
525756,Brynhyfryd Swansea,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.43
525756,Brynhyfryd Swansea,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.55
525756,Brynhyfryd Swansea,2023-06-15T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
525756,Brynhyfryd Swansea,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
525756,Brynhyfryd Swansea,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.5
525756,Brynhyfryd Swansea,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
525756,Brynhyfryd Swansea,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.06
525756,Brynhyfryd Swansea,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.98
525756,Brynhyfryd Swansea,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.89
525756,Brynhyfryd Swansea,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.57
525756,Brynhyfryd Swansea,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
525756,Brynhyfryd Swansea,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.07
525756,Brynhyfryd Swansea,2023-06-15T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
525756,Brynhyfryd Swansea,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
525756,Brynhyfryd Swansea,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
525756,Brynhyfryd Swansea,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.8
525756,Brynhyfryd Swansea,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.64
525756,Brynhyfryd Swansea,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.22
525756,Brynhyfryd Swansea,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
525756,Brynhyfryd Swansea,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.4
525756,Brynhyfryd Swansea,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.64
525756,Brynhyfryd Swansea,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.45
525756,Brynhyfryd Swansea,2023-06-15T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
525756,Brynhyfryd Swansea,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.9
525756,Brynhyfryd Swansea,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.6
525756,Brynhyfryd Swansea,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.3
525756,Brynhyfryd Swansea,2023-06-15T07:40:00.000+00:00,transformer,,Temperature,C,23.3
525756,Brynhyfryd Swansea,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
525756,Brynhyfryd Swansea,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
525756,Brynhyfryd Swansea,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
525756,Brynhyfryd Swansea,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
525756,Brynhyfryd Swansea,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
525756,Brynhyfryd Swansea,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
525756,Brynhyfryd Swansea,2023-06-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.38
525756,Brynhyfryd Swansea,2023-06-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.17
525756,Brynhyfryd Swansea,2023-06-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
525756,Brynhyfryd Swansea,2023-06-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,44.08
525756,Brynhyfryd Swansea,2023-06-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,52.52
525756,Brynhyfryd Swansea,2023-06-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,44.52
525756,Brynhyfryd Swansea,2023-06-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
525756,Brynhyfryd Swansea,2023-06-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
525756,Brynhyfryd Swansea,2023-06-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.9
525756,Brynhyfryd Swansea,2023-06-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
525756,Brynhyfryd Swansea,2023-06-15T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.67
525756,Brynhyfryd Swansea,2023-06-15T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.71
525756,Brynhyfryd Swansea,2023-06-15T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.73
525756,Brynhyfryd Swansea,2023-06-15T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.72
525756,Brynhyfryd Swansea,2023-06-15T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.31
525756,Brynhyfryd Swansea,2023-06-15T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.17
525756,Brynhyfryd Swansea,2023-06-15T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,29.8
525756,Brynhyfryd Swansea,2023-06-15T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.9
525756,Brynhyfryd Swansea,2023-06-15T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.0
525756,Brynhyfryd Swansea,2023-06-15T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.4
525756,Brynhyfryd Swansea,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
525756,Brynhyfryd Swansea,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
525756,Brynhyfryd Swansea,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
525756,Brynhyfryd Swansea,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.89
525756,Brynhyfryd Swansea,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.02
525756,Brynhyfryd Swansea,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
525756,Brynhyfryd Swansea,2023-06-15T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
525756,Brynhyfryd Swansea,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.1
525756,Brynhyfryd Swansea,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
525756,Brynhyfryd Swansea,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
525756,Brynhyfryd Swansea,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.93
525756,Brynhyfryd Swansea,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
525756,Brynhyfryd Swansea,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
525756,Brynhyfryd Swansea,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.6
525756,Brynhyfryd Swansea,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.31
525756,Brynhyfryd Swansea,2023-06-15T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,51.6
525756,Brynhyfryd Swansea,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
525756,Brynhyfryd Swansea,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.0
525756,Brynhyfryd Swansea,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
525756,Brynhyfryd Swansea,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.47
525756,Brynhyfryd Swansea,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.57
525756,Brynhyfryd Swansea,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.07
525756,Brynhyfryd Swansea,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.42
525756,Brynhyfryd Swansea,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
525756,Brynhyfryd Swansea,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.58
525756,Brynhyfryd Swansea,2023-06-15T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
525756,Brynhyfryd Swansea,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
525756,Brynhyfryd Swansea,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
525756,Brynhyfryd Swansea,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.4
525756,Brynhyfryd Swansea,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.79
525756,Brynhyfryd Swansea,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.8
525756,Brynhyfryd Swansea,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
525756,Brynhyfryd Swansea,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.29
525756,Brynhyfryd Swansea,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.56
525756,Brynhyfryd Swansea,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.5
525756,Brynhyfryd Swansea,2023-06-15T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
525756,Brynhyfryd Swansea,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.0
525756,Brynhyfryd Swansea,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.1
525756,Brynhyfryd Swansea,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.6
525756,Brynhyfryd Swansea,2023-06-15T07:30:00.000+00:00,transformer,,Temperature,C,23.2
525756,Brynhyfryd Swansea,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
525756,Brynhyfryd Swansea,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
525756,Brynhyfryd Swansea,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
525756,Brynhyfryd Swansea,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
525756,Brynhyfryd Swansea,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
525756,Brynhyfryd Swansea,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
525756,Brynhyfryd Swansea,2023-06-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.12
525756,Brynhyfryd Swansea,2023-06-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.21
525756,Brynhyfryd Swansea,2023-06-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
525756,Brynhyfryd Swansea,2023-06-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,35.18
525756,Brynhyfryd Swansea,2023-06-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,55.5
525756,Brynhyfryd Swansea,2023-06-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,53.47
525756,Brynhyfryd Swansea,2023-06-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,109.3
525756,Brynhyfryd Swansea,2023-06-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
525756,Brynhyfryd Swansea,2023-06-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.8
525756,Brynhyfryd Swansea,2023-06-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.6
525756,Brynhyfryd Swansea,2023-06-15T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.4
525756,Brynhyfryd Swansea,2023-06-15T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.27
525756,Brynhyfryd Swansea,2023-06-15T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.37
525756,Brynhyfryd Swansea,2023-06-15T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.57
525756,Brynhyfryd Swansea,2023-06-15T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.28
525756,Brynhyfryd Swansea,2023-06-15T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.53
525756,Brynhyfryd Swansea,2023-06-15T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,43.7
525756,Brynhyfryd Swansea,2023-06-15T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.6
525756,Brynhyfryd Swansea,2023-06-15T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.8
525756,Brynhyfryd Swansea,2023-06-15T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,73.4
525756,Brynhyfryd Swansea,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
525756,Brynhyfryd Swansea,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
525756,Brynhyfryd Swansea,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
525756,Brynhyfryd Swansea,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.65
525756,Brynhyfryd Swansea,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.23
525756,Brynhyfryd Swansea,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.84
525756,Brynhyfryd Swansea,2023-06-15T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
525756,Brynhyfryd Swansea,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
525756,Brynhyfryd Swansea,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
525756,Brynhyfryd Swansea,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
525756,Brynhyfryd Swansea,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
525756,Brynhyfryd Swansea,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.31
525756,Brynhyfryd Swansea,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
525756,Brynhyfryd Swansea,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.05
525756,Brynhyfryd Swansea,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.29
525756,Brynhyfryd Swansea,2023-06-15T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
525756,Brynhyfryd Swansea,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
525756,Brynhyfryd Swansea,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
525756,Brynhyfryd Swansea,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.0
525756,Brynhyfryd Swansea,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.16
525756,Brynhyfryd Swansea,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.73
525756,Brynhyfryd Swansea,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.28
525756,Brynhyfryd Swansea,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.23
525756,Brynhyfryd Swansea,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
525756,Brynhyfryd Swansea,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.84
525756,Brynhyfryd Swansea,2023-06-15T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
525756,Brynhyfryd Swansea,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
525756,Brynhyfryd Swansea,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
525756,Brynhyfryd Swansea,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.3
525756,Brynhyfryd Swansea,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.79
525756,Brynhyfryd Swansea,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.73
525756,Brynhyfryd Swansea,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
525756,Brynhyfryd Swansea,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.4
525756,Brynhyfryd Swansea,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.16
525756,Brynhyfryd Swansea,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.98
525756,Brynhyfryd Swansea,2023-06-15T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
525756,Brynhyfryd Swansea,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.0
525756,Brynhyfryd Swansea,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.4
525756,Brynhyfryd Swansea,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.9
525756,Brynhyfryd Swansea,2023-06-15T07:20:00.000+00:00,transformer,,Temperature,C,23.1
525756,Brynhyfryd Swansea,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
525756,Brynhyfryd Swansea,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
525756,Brynhyfryd Swansea,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
525756,Brynhyfryd Swansea,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
525756,Brynhyfryd Swansea,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
525756,Brynhyfryd Swansea,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
525756,Brynhyfryd Swansea,2023-06-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.83
525756,Brynhyfryd Swansea,2023-06-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.24
525756,Brynhyfryd Swansea,2023-06-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.47
525756,Brynhyfryd Swansea,2023-06-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,34.58
525756,Brynhyfryd Swansea,2023-06-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,42.45
525756,Brynhyfryd Swansea,2023-06-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,66.48
525756,Brynhyfryd Swansea,2023-06-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,137.6
525756,Brynhyfryd Swansea,2023-06-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
525756,Brynhyfryd Swansea,2023-06-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
525756,Brynhyfryd Swansea,2023-06-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,276.2
525756,Brynhyfryd Swansea,2023-06-15T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.02
525756,Brynhyfryd Swansea,2023-06-15T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.26
525756,Brynhyfryd Swansea,2023-06-15T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.65
525756,Brynhyfryd Swansea,2023-06-15T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.6
525756,Brynhyfryd Swansea,2023-06-15T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.21
525756,Brynhyfryd Swansea,2023-06-15T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.19
525756,Brynhyfryd Swansea,2023-06-15T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,28.3
525756,Brynhyfryd Swansea,2023-06-15T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.1
525756,Brynhyfryd Swansea,2023-06-15T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.1
525756,Brynhyfryd Swansea,2023-06-15T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.5
525756,Brynhyfryd Swansea,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
525756,Brynhyfryd Swansea,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
525756,Brynhyfryd Swansea,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
525756,Brynhyfryd Swansea,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.54
525756,Brynhyfryd Swansea,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.89
525756,Brynhyfryd Swansea,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.62
525756,Brynhyfryd Swansea,2023-06-15T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
525756,Brynhyfryd Swansea,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
525756,Brynhyfryd Swansea,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.7
525756,Brynhyfryd Swansea,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
525756,Brynhyfryd Swansea,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.97
525756,Brynhyfryd Swansea,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
525756,Brynhyfryd Swansea,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.19
525756,Brynhyfryd Swansea,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
525756,Brynhyfryd Swansea,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
525756,Brynhyfryd Swansea,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.87
525756,Brynhyfryd Swansea,2023-06-15T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.7
525756,Brynhyfryd Swansea,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
525756,Brynhyfryd Swansea,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
525756,Brynhyfryd Swansea,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.2
525756,Brynhyfryd Swansea,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.03
525756,Brynhyfryd Swansea,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.23
525756,Brynhyfryd Swansea,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.49
525756,Brynhyfryd Swansea,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.83
525756,Brynhyfryd Swansea,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
525756,Brynhyfryd Swansea,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.05
525756,Brynhyfryd Swansea,2023-06-15T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,56.9
525756,Brynhyfryd Swansea,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
525756,Brynhyfryd Swansea,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
525756,Brynhyfryd Swansea,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.9
525756,Brynhyfryd Swansea,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.27
525756,Brynhyfryd Swansea,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.09
525756,Brynhyfryd Swansea,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
525756,Brynhyfryd Swansea,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.44
525756,Brynhyfryd Swansea,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.28
525756,Brynhyfryd Swansea,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.84
525756,Brynhyfryd Swansea,2023-06-15T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.4
525756,Brynhyfryd Swansea,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.9
525756,Brynhyfryd Swansea,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.5
525756,Brynhyfryd Swansea,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.3
525756,Brynhyfryd Swansea,2023-06-15T07:10:00.000+00:00,transformer,,Temperature,C,23.1
525756,Brynhyfryd Swansea,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
525756,Brynhyfryd Swansea,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
525756,Brynhyfryd Swansea,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
525756,Brynhyfryd Swansea,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
525756,Brynhyfryd Swansea,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
525756,Brynhyfryd Swansea,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
525756,Brynhyfryd Swansea,2023-06-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.93
525756,Brynhyfryd Swansea,2023-06-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
525756,Brynhyfryd Swansea,2023-06-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
525756,Brynhyfryd Swansea,2023-06-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,35.12
525756,Brynhyfryd Swansea,2023-06-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,45.05
525756,Brynhyfryd Swansea,2023-06-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,72.56
525756,Brynhyfryd Swansea,2023-06-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,147.8
525756,Brynhyfryd Swansea,2023-06-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
525756,Brynhyfryd Swansea,2023-06-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
525756,Brynhyfryd Swansea,2023-06-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,300.1
525756,Brynhyfryd Swansea,2023-06-15T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.11
525756,Brynhyfryd Swansea,2023-06-15T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.01
525756,Brynhyfryd Swansea,2023-06-15T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.49
525756,Brynhyfryd Swansea,2023-06-15T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.2
525756,Brynhyfryd Swansea,2023-06-15T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.52
525756,Brynhyfryd Swansea,2023-06-15T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.31
525756,Brynhyfryd Swansea,2023-06-15T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,26.2
525756,Brynhyfryd Swansea,2023-06-15T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.3
525756,Brynhyfryd Swansea,2023-06-15T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.5
525756,Brynhyfryd Swansea,2023-06-15T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.6
525756,Brynhyfryd Swansea,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
525756,Brynhyfryd Swansea,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
525756,Brynhyfryd Swansea,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
525756,Brynhyfryd Swansea,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.99
525756,Brynhyfryd Swansea,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.38
525756,Brynhyfryd Swansea,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.04
525756,Brynhyfryd Swansea,2023-06-15T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
525756,Brynhyfryd Swansea,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
525756,Brynhyfryd Swansea,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
525756,Brynhyfryd Swansea,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
525756,Brynhyfryd Swansea,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.14
525756,Brynhyfryd Swansea,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.64
525756,Brynhyfryd Swansea,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.32
525756,Brynhyfryd Swansea,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
525756,Brynhyfryd Swansea,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
525756,Brynhyfryd Swansea,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.52
525756,Brynhyfryd Swansea,2023-06-15T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.1
525756,Brynhyfryd Swansea,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
525756,Brynhyfryd Swansea,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
525756,Brynhyfryd Swansea,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.6
525756,Brynhyfryd Swansea,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.69
525756,Brynhyfryd Swansea,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.61
525756,Brynhyfryd Swansea,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.69
525756,Brynhyfryd Swansea,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.49
525756,Brynhyfryd Swansea,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
525756,Brynhyfryd Swansea,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.19
525756,Brynhyfryd Swansea,2023-06-15T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,63.6
525756,Brynhyfryd Swansea,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.5
525756,Brynhyfryd Swansea,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
525756,Brynhyfryd Swansea,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,107.0
525756,Brynhyfryd Swansea,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.9
525756,Brynhyfryd Swansea,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.91
525756,Brynhyfryd Swansea,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
525756,Brynhyfryd Swansea,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.68
525756,Brynhyfryd Swansea,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.82
525756,Brynhyfryd Swansea,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.17
525756,Brynhyfryd Swansea,2023-06-15T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.8
525756,Brynhyfryd Swansea,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.2
525756,Brynhyfryd Swansea,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,104.0
525756,Brynhyfryd Swansea,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.4
525756,Brynhyfryd Swansea,2023-06-15T07:00:00.000+00:00,transformer,,Temperature,C,23.0
525756,Brynhyfryd Swansea,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
525756,Brynhyfryd Swansea,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
525756,Brynhyfryd Swansea,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
525756,Brynhyfryd Swansea,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
525756,Brynhyfryd Swansea,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
525756,Brynhyfryd Swansea,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
525756,Brynhyfryd Swansea,2023-06-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.34
525756,Brynhyfryd Swansea,2023-06-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.05
525756,Brynhyfryd Swansea,2023-06-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.05
525756,Brynhyfryd Swansea,2023-06-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,35.27
525756,Brynhyfryd Swansea,2023-06-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,46.66
525756,Brynhyfryd Swansea,2023-06-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,73.22
525756,Brynhyfryd Swansea,2023-06-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,145.6
525756,Brynhyfryd Swansea,2023-06-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
525756,Brynhyfryd Swansea,2023-06-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
525756,Brynhyfryd Swansea,2023-06-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,301.6
525756,Brynhyfryd Swansea,2023-06-15T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.3
525756,Brynhyfryd Swansea,2023-06-15T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.87
525756,Brynhyfryd Swansea,2023-06-15T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.43
525756,Brynhyfryd Swansea,2023-06-15T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.26
525756,Brynhyfryd Swansea,2023-06-15T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.56
525756,Brynhyfryd Swansea,2023-06-15T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.02
525756,Brynhyfryd Swansea,2023-06-15T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,25.9
525756,Brynhyfryd Swansea,2023-06-15T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.9
525756,Brynhyfryd Swansea,2023-06-15T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.5
525756,Brynhyfryd Swansea,2023-06-15T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.6
525756,Brynhyfryd Swansea,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
525756,Brynhyfryd Swansea,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
525756,Brynhyfryd Swansea,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
525756,Brynhyfryd Swansea,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.07
525756,Brynhyfryd Swansea,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.47
525756,Brynhyfryd Swansea,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.39
525756,Brynhyfryd Swansea,2023-06-15T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
525756,Brynhyfryd Swansea,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
525756,Brynhyfryd Swansea,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.1
525756,Brynhyfryd Swansea,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
525756,Brynhyfryd Swansea,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
525756,Brynhyfryd Swansea,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
525756,Brynhyfryd Swansea,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.7
525756,Brynhyfryd Swansea,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
525756,Brynhyfryd Swansea,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.45
525756,Brynhyfryd Swansea,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.9
525756,Brynhyfryd Swansea,2023-06-15T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.8
525756,Brynhyfryd Swansea,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
525756,Brynhyfryd Swansea,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
525756,Brynhyfryd Swansea,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.2
525756,Brynhyfryd Swansea,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.51
525756,Brynhyfryd Swansea,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.55
525756,Brynhyfryd Swansea,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.14
525756,Brynhyfryd Swansea,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.82
525756,Brynhyfryd Swansea,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
525756,Brynhyfryd Swansea,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.93
525756,Brynhyfryd Swansea,2023-06-15T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
525756,Brynhyfryd Swansea,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
525756,Brynhyfryd Swansea,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
525756,Brynhyfryd Swansea,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.8
525756,Brynhyfryd Swansea,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.16
525756,Brynhyfryd Swansea,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.5
525756,Brynhyfryd Swansea,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.36
525756,Brynhyfryd Swansea,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.13
525756,Brynhyfryd Swansea,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.16
525756,Brynhyfryd Swansea,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.93
525756,Brynhyfryd Swansea,2023-06-15T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
525756,Brynhyfryd Swansea,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.4
525756,Brynhyfryd Swansea,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,108.7
525756,Brynhyfryd Swansea,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.5
525756,Brynhyfryd Swansea,2023-06-15T06:50:00.000+00:00,transformer,,Temperature,C,23.0
525756,Brynhyfryd Swansea,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
525756,Brynhyfryd Swansea,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
525756,Brynhyfryd Swansea,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
525756,Brynhyfryd Swansea,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
525756,Brynhyfryd Swansea,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
525756,Brynhyfryd Swansea,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
525756,Brynhyfryd Swansea,2023-06-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.44
525756,Brynhyfryd Swansea,2023-06-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.7
525756,Brynhyfryd Swansea,2023-06-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.76
525756,Brynhyfryd Swansea,2023-06-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,42.18
525756,Brynhyfryd Swansea,2023-06-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,48.89
525756,Brynhyfryd Swansea,2023-06-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,60.17
525756,Brynhyfryd Swansea,2023-06-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,86.6
525756,Brynhyfryd Swansea,2023-06-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
525756,Brynhyfryd Swansea,2023-06-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
525756,Brynhyfryd Swansea,2023-06-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.8
525756,Brynhyfryd Swansea,2023-06-15T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.42
525756,Brynhyfryd Swansea,2023-06-15T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.69
525756,Brynhyfryd Swansea,2023-06-15T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
525756,Brynhyfryd Swansea,2023-06-15T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.44
525756,Brynhyfryd Swansea,2023-06-15T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.51
525756,Brynhyfryd Swansea,2023-06-15T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.96
525756,Brynhyfryd Swansea,2023-06-15T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.3
525756,Brynhyfryd Swansea,2023-06-15T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.3
525756,Brynhyfryd Swansea,2023-06-15T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.5
525756,Brynhyfryd Swansea,2023-06-15T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.3
525756,Brynhyfryd Swansea,2023-06-15T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
525756,Brynhyfryd Swansea,2023-06-15T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
525756,Brynhyfryd Swansea,2023-06-15T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
525756,Brynhyfryd Swansea,2023-06-15T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.2
525756,Brynhyfryd Swansea,2023-06-15T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.83
525756,Brynhyfryd Swansea,2023-06-15T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.6
525756,Brynhyfryd Swansea,2023-06-15T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
525756,Brynhyfryd Swansea,2023-06-15T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.4
525756,Brynhyfryd Swansea,2023-06-15T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.5
525756,Brynhyfryd Swansea,2023-06-15T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
525756,Brynhyfryd Swansea,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
525756,Brynhyfryd Swansea,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
525756,Brynhyfryd Swansea,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.87
525756,Brynhyfryd Swansea,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
525756,Brynhyfryd Swansea,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.08
525756,Brynhyfryd Swansea,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.91
525756,Brynhyfryd Swansea,2023-06-15T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
525756,Brynhyfryd Swansea,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
525756,Brynhyfryd Swansea,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
525756,Brynhyfryd Swansea,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
525756,Brynhyfryd Swansea,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.74
525756,Brynhyfryd Swansea,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.64
525756,Brynhyfryd Swansea,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.35
525756,Brynhyfryd Swansea,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.37
525756,Brynhyfryd Swansea,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
525756,Brynhyfryd Swansea,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.25
525756,Brynhyfryd Swansea,2023-06-15T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
525756,Brynhyfryd Swansea,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.1
525756,Brynhyfryd Swansea,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
525756,Brynhyfryd Swansea,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
525756,Brynhyfryd Swansea,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.59
525756,Brynhyfryd Swansea,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.71
525756,Brynhyfryd Swansea,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.81
525756,Brynhyfryd Swansea,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.1
525756,Brynhyfryd Swansea,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.98
525756,Brynhyfryd Swansea,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.64
525756,Brynhyfryd Swansea,2023-06-15T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
525756,Brynhyfryd Swansea,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.5
525756,Brynhyfryd Swansea,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,99.3
525756,Brynhyfryd Swansea,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,98.0
525756,Brynhyfryd Swansea,2023-06-15T06:40:00.000+00:00,transformer,,Temperature,C,23.0
525756,Brynhyfryd Swansea,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
525756,Brynhyfryd Swansea,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
525756,Brynhyfryd Swansea,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
525756,Brynhyfryd Swansea,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
525756,Brynhyfryd Swansea,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
525756,Brynhyfryd Swansea,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
525756,Brynhyfryd Swansea,2023-06-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.39
525756,Brynhyfryd Swansea,2023-06-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.21
525756,Brynhyfryd Swansea,2023-06-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.9
525756,Brynhyfryd Swansea,2023-06-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,47.96
525756,Brynhyfryd Swansea,2023-06-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,48.46
525756,Brynhyfryd Swansea,2023-06-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,50.36
525756,Brynhyfryd Swansea,2023-06-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
