Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
525756,Brynhyfryd Swansea,2023-06-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
525756,Brynhyfryd Swansea,2023-06-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
525756,Brynhyfryd Swansea,2023-06-15T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.29
525756,Brynhyfryd Swansea,2023-06-15T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.06
525756,Brynhyfryd Swansea,2023-06-15T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
525756,Brynhyfryd Swansea,2023-06-15T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.87
525756,Brynhyfryd Swansea,2023-06-15T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.8
525756,Brynhyfryd Swansea,2023-06-15T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.24
525756,Brynhyfryd Swansea,2023-06-15T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,42.2
525756,Brynhyfryd Swansea,2023-06-15T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.6
525756,Brynhyfryd Swansea,2023-06-15T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.1
525756,Brynhyfryd Swansea,2023-06-15T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.9
525756,Brynhyfryd Swansea,2023-06-15T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
525756,Brynhyfryd Swansea,2023-06-15T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
525756,Brynhyfryd Swansea,2023-06-15T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
525756,Brynhyfryd Swansea,2023-06-15T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.47
525756,Brynhyfryd Swansea,2023-06-15T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.7
525756,Brynhyfryd Swansea,2023-06-15T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.49
525756,Brynhyfryd Swansea,2023-06-15T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.7
525756,Brynhyfryd Swansea,2023-06-15T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.6
525756,Brynhyfryd Swansea,2023-06-15T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.0
525756,Brynhyfryd Swansea,2023-06-15T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.7
525756,Brynhyfryd Swansea,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
525756,Brynhyfryd Swansea,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
525756,Brynhyfryd Swansea,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.3
525756,Brynhyfryd Swansea,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
525756,Brynhyfryd Swansea,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
525756,Brynhyfryd Swansea,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.33
525756,Brynhyfryd Swansea,2023-06-15T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
525756,Brynhyfryd Swansea,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
525756,Brynhyfryd Swansea,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
525756,Brynhyfryd Swansea,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
525756,Brynhyfryd Swansea,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.17
525756,Brynhyfryd Swansea,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.33
525756,Brynhyfryd Swansea,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.41
525756,Brynhyfryd Swansea,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.19
525756,Brynhyfryd Swansea,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
525756,Brynhyfryd Swansea,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.16
525756,Brynhyfryd Swansea,2023-06-15T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
525756,Brynhyfryd Swansea,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.7
525756,Brynhyfryd Swansea,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
525756,Brynhyfryd Swansea,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
525756,Brynhyfryd Swansea,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.31
525756,Brynhyfryd Swansea,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.98
525756,Brynhyfryd Swansea,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
525756,Brynhyfryd Swansea,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.22
525756,Brynhyfryd Swansea,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.99
525756,Brynhyfryd Swansea,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.73
525756,Brynhyfryd Swansea,2023-06-15T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
525756,Brynhyfryd Swansea,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.9
525756,Brynhyfryd Swansea,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.7
525756,Brynhyfryd Swansea,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.8
525756,Brynhyfryd Swansea,2023-06-15T06:30:00.000+00:00,transformer,,Temperature,C,23.0
525756,Brynhyfryd Swansea,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
525756,Brynhyfryd Swansea,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
525756,Brynhyfryd Swansea,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
525756,Brynhyfryd Swansea,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
525756,Brynhyfryd Swansea,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
525756,Brynhyfryd Swansea,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
525756,Brynhyfryd Swansea,2023-06-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.26
525756,Brynhyfryd Swansea,2023-06-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.66
525756,Brynhyfryd Swansea,2023-06-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
525756,Brynhyfryd Swansea,2023-06-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,39.88
525756,Brynhyfryd Swansea,2023-06-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,47.32
525756,Brynhyfryd Swansea,2023-06-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,47.95
525756,Brynhyfryd Swansea,2023-06-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
525756,Brynhyfryd Swansea,2023-06-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
525756,Brynhyfryd Swansea,2023-06-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
525756,Brynhyfryd Swansea,2023-06-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
525756,Brynhyfryd Swansea,2023-06-15T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.25
525756,Brynhyfryd Swansea,2023-06-15T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.47
525756,Brynhyfryd Swansea,2023-06-15T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.81
525756,Brynhyfryd Swansea,2023-06-15T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.74
525756,Brynhyfryd Swansea,2023-06-15T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.64
525756,Brynhyfryd Swansea,2023-06-15T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.04
525756,Brynhyfryd Swansea,2023-06-15T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,24.6
525756,Brynhyfryd Swansea,2023-06-15T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.4
525756,Brynhyfryd Swansea,2023-06-15T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.5
525756,Brynhyfryd Swansea,2023-06-15T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.2
525756,Brynhyfryd Swansea,2023-06-15T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
525756,Brynhyfryd Swansea,2023-06-15T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
525756,Brynhyfryd Swansea,2023-06-15T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
525756,Brynhyfryd Swansea,2023-06-15T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.54
525756,Brynhyfryd Swansea,2023-06-15T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.41
525756,Brynhyfryd Swansea,2023-06-15T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.57
525756,Brynhyfryd Swansea,2023-06-15T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
525756,Brynhyfryd Swansea,2023-06-15T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.5
525756,Brynhyfryd Swansea,2023-06-15T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.2
525756,Brynhyfryd Swansea,2023-06-15T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.5
525756,Brynhyfryd Swansea,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
525756,Brynhyfryd Swansea,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
525756,Brynhyfryd Swansea,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.82
525756,Brynhyfryd Swansea,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
525756,Brynhyfryd Swansea,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.95
525756,Brynhyfryd Swansea,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.25
525756,Brynhyfryd Swansea,2023-06-15T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
525756,Brynhyfryd Swansea,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
525756,Brynhyfryd Swansea,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
525756,Brynhyfryd Swansea,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
525756,Brynhyfryd Swansea,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.6
525756,Brynhyfryd Swansea,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.46
525756,Brynhyfryd Swansea,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
525756,Brynhyfryd Swansea,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.2
525756,Brynhyfryd Swansea,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
525756,Brynhyfryd Swansea,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.07
525756,Brynhyfryd Swansea,2023-06-15T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
525756,Brynhyfryd Swansea,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.4
525756,Brynhyfryd Swansea,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
525756,Brynhyfryd Swansea,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.7
525756,Brynhyfryd Swansea,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.77
525756,Brynhyfryd Swansea,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.93
525756,Brynhyfryd Swansea,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
525756,Brynhyfryd Swansea,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.65
525756,Brynhyfryd Swansea,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.23
525756,Brynhyfryd Swansea,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.82
525756,Brynhyfryd Swansea,2023-06-15T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
525756,Brynhyfryd Swansea,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.6
525756,Brynhyfryd Swansea,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,105.0
525756,Brynhyfryd Swansea,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.0
525756,Brynhyfryd Swansea,2023-06-15T06:20:00.000+00:00,transformer,,Temperature,C,23.0
525756,Brynhyfryd Swansea,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
525756,Brynhyfryd Swansea,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
525756,Brynhyfryd Swansea,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
525756,Brynhyfryd Swansea,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
525756,Brynhyfryd Swansea,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
525756,Brynhyfryd Swansea,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
525756,Brynhyfryd Swansea,2023-06-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.12
525756,Brynhyfryd Swansea,2023-06-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.55
525756,Brynhyfryd Swansea,2023-06-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
525756,Brynhyfryd Swansea,2023-06-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,40.86
525756,Brynhyfryd Swansea,2023-06-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,50.08
525756,Brynhyfryd Swansea,2023-06-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,50.76
525756,Brynhyfryd Swansea,2023-06-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,79.9
525756,Brynhyfryd Swansea,2023-06-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
525756,Brynhyfryd Swansea,2023-06-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
525756,Brynhyfryd Swansea,2023-06-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
525756,Brynhyfryd Swansea,2023-06-15T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.56
525756,Brynhyfryd Swansea,2023-06-15T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.77
525756,Brynhyfryd Swansea,2023-06-15T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.95
525756,Brynhyfryd Swansea,2023-06-15T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.98
525756,Brynhyfryd Swansea,2023-06-15T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.51
525756,Brynhyfryd Swansea,2023-06-15T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.38
525756,Brynhyfryd Swansea,2023-06-15T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.6
525756,Brynhyfryd Swansea,2023-06-15T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.0
525756,Brynhyfryd Swansea,2023-06-15T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.3
525756,Brynhyfryd Swansea,2023-06-15T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.9
525756,Brynhyfryd Swansea,2023-06-15T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
525756,Brynhyfryd Swansea,2023-06-15T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
525756,Brynhyfryd Swansea,2023-06-15T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
525756,Brynhyfryd Swansea,2023-06-15T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.39
525756,Brynhyfryd Swansea,2023-06-15T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.94
525756,Brynhyfryd Swansea,2023-06-15T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.24
525756,Brynhyfryd Swansea,2023-06-15T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,42.2
525756,Brynhyfryd Swansea,2023-06-15T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.2
525756,Brynhyfryd Swansea,2023-06-15T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.4
525756,Brynhyfryd Swansea,2023-06-15T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.3
525756,Brynhyfryd Swansea,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
525756,Brynhyfryd Swansea,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.9
525756,Brynhyfryd Swansea,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.53
525756,Brynhyfryd Swansea,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
525756,Brynhyfryd Swansea,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.3
525756,Brynhyfryd Swansea,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.65
525756,Brynhyfryd Swansea,2023-06-15T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
525756,Brynhyfryd Swansea,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
525756,Brynhyfryd Swansea,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
525756,Brynhyfryd Swansea,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
525756,Brynhyfryd Swansea,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.86
525756,Brynhyfryd Swansea,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.42
525756,Brynhyfryd Swansea,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.62
525756,Brynhyfryd Swansea,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.37
525756,Brynhyfryd Swansea,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
525756,Brynhyfryd Swansea,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.91
525756,Brynhyfryd Swansea,2023-06-15T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
525756,Brynhyfryd Swansea,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.0
525756,Brynhyfryd Swansea,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
525756,Brynhyfryd Swansea,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.1
525756,Brynhyfryd Swansea,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
525756,Brynhyfryd Swansea,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.79
525756,Brynhyfryd Swansea,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
525756,Brynhyfryd Swansea,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.51
525756,Brynhyfryd Swansea,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.46
525756,Brynhyfryd Swansea,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.15
525756,Brynhyfryd Swansea,2023-06-15T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
525756,Brynhyfryd Swansea,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.0
525756,Brynhyfryd Swansea,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.1
525756,Brynhyfryd Swansea,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.6
525756,Brynhyfryd Swansea,2023-06-15T06:10:00.000+00:00,transformer,,Temperature,C,23.0
525756,Brynhyfryd Swansea,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
525756,Brynhyfryd Swansea,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
525756,Brynhyfryd Swansea,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
525756,Brynhyfryd Swansea,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
525756,Brynhyfryd Swansea,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
525756,Brynhyfryd Swansea,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
525756,Brynhyfryd Swansea,2023-06-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.47
525756,Brynhyfryd Swansea,2023-06-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.21
525756,Brynhyfryd Swansea,2023-06-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
525756,Brynhyfryd Swansea,2023-06-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,51.26
525756,Brynhyfryd Swansea,2023-06-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,45.39
525756,Brynhyfryd Swansea,2023-06-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,60.34
525756,Brynhyfryd Swansea,2023-06-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
525756,Brynhyfryd Swansea,2023-06-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.6
525756,Brynhyfryd Swansea,2023-06-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
525756,Brynhyfryd Swansea,2023-06-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.2
525756,Brynhyfryd Swansea,2023-06-15T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.88
525756,Brynhyfryd Swansea,2023-06-15T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.0
525756,Brynhyfryd Swansea,2023-06-15T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.14
525756,Brynhyfryd Swansea,2023-06-15T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.04
525756,Brynhyfryd Swansea,2023-06-15T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.81
525756,Brynhyfryd Swansea,2023-06-15T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.72
525756,Brynhyfryd Swansea,2023-06-15T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.7
525756,Brynhyfryd Swansea,2023-06-15T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.8
525756,Brynhyfryd Swansea,2023-06-15T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.1
525756,Brynhyfryd Swansea,2023-06-15T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.8
525756,Brynhyfryd Swansea,2023-06-15T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
525756,Brynhyfryd Swansea,2023-06-15T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
525756,Brynhyfryd Swansea,2023-06-15T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
525756,Brynhyfryd Swansea,2023-06-15T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.01
525756,Brynhyfryd Swansea,2023-06-15T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.12
525756,Brynhyfryd Swansea,2023-06-15T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.58
525756,Brynhyfryd Swansea,2023-06-15T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
525756,Brynhyfryd Swansea,2023-06-15T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
525756,Brynhyfryd Swansea,2023-06-15T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.5
525756,Brynhyfryd Swansea,2023-06-15T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
525756,Brynhyfryd Swansea,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.15
525756,Brynhyfryd Swansea,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.06
525756,Brynhyfryd Swansea,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
525756,Brynhyfryd Swansea,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.15
525756,Brynhyfryd Swansea,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.02
525756,Brynhyfryd Swansea,2023-06-15T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
525756,Brynhyfryd Swansea,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
525756,Brynhyfryd Swansea,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
525756,Brynhyfryd Swansea,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
525756,Brynhyfryd Swansea,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.96
525756,Brynhyfryd Swansea,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.31
525756,Brynhyfryd Swansea,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.87
525756,Brynhyfryd Swansea,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.48
525756,Brynhyfryd Swansea,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
525756,Brynhyfryd Swansea,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.38
525756,Brynhyfryd Swansea,2023-06-15T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,58.2
525756,Brynhyfryd Swansea,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.5
525756,Brynhyfryd Swansea,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
525756,Brynhyfryd Swansea,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.3
525756,Brynhyfryd Swansea,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.27
525756,Brynhyfryd Swansea,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.42
525756,Brynhyfryd Swansea,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
525756,Brynhyfryd Swansea,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.16
525756,Brynhyfryd Swansea,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.24
525756,Brynhyfryd Swansea,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.05
525756,Brynhyfryd Swansea,2023-06-15T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
525756,Brynhyfryd Swansea,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.4
525756,Brynhyfryd Swansea,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.7
525756,Brynhyfryd Swansea,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.1
525756,Brynhyfryd Swansea,2023-06-15T06:00:00.000+00:00,transformer,,Temperature,C,23.0
525756,Brynhyfryd Swansea,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
525756,Brynhyfryd Swansea,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
525756,Brynhyfryd Swansea,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
525756,Brynhyfryd Swansea,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
525756,Brynhyfryd Swansea,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
525756,Brynhyfryd Swansea,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
525756,Brynhyfryd Swansea,2023-06-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.37
525756,Brynhyfryd Swansea,2023-06-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.9
525756,Brynhyfryd Swansea,2023-06-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
525756,Brynhyfryd Swansea,2023-06-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,51.81
525756,Brynhyfryd Swansea,2023-06-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,46.48
525756,Brynhyfryd Swansea,2023-06-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,46.76
525756,Brynhyfryd Swansea,2023-06-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
525756,Brynhyfryd Swansea,2023-06-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.4
525756,Brynhyfryd Swansea,2023-06-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
525756,Brynhyfryd Swansea,2023-06-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
525756,Brynhyfryd Swansea,2023-06-15T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.33
525756,Brynhyfryd Swansea,2023-06-15T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.31
525756,Brynhyfryd Swansea,2023-06-15T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.99
525756,Brynhyfryd Swansea,2023-06-15T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.65
525756,Brynhyfryd Swansea,2023-06-15T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.32
525756,Brynhyfryd Swansea,2023-06-15T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.79
525756,Brynhyfryd Swansea,2023-06-15T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,22.6
525756,Brynhyfryd Swansea,2023-06-15T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.1
525756,Brynhyfryd Swansea,2023-06-15T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.6
525756,Brynhyfryd Swansea,2023-06-15T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.6
525756,Brynhyfryd Swansea,2023-06-15T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
525756,Brynhyfryd Swansea,2023-06-15T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
525756,Brynhyfryd Swansea,2023-06-15T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
525756,Brynhyfryd Swansea,2023-06-15T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.56
525756,Brynhyfryd Swansea,2023-06-15T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.37
525756,Brynhyfryd Swansea,2023-06-15T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.29
525756,Brynhyfryd Swansea,2023-06-15T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
525756,Brynhyfryd Swansea,2023-06-15T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
525756,Brynhyfryd Swansea,2023-06-15T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.0
525756,Brynhyfryd Swansea,2023-06-15T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
525756,Brynhyfryd Swansea,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
525756,Brynhyfryd Swansea,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.99
525756,Brynhyfryd Swansea,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.42
525756,Brynhyfryd Swansea,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
525756,Brynhyfryd Swansea,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
525756,Brynhyfryd Swansea,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.49
525756,Brynhyfryd Swansea,2023-06-15T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
525756,Brynhyfryd Swansea,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
525756,Brynhyfryd Swansea,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
525756,Brynhyfryd Swansea,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.84
525756,Brynhyfryd Swansea,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.42
525756,Brynhyfryd Swansea,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.67
525756,Brynhyfryd Swansea,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.27
525756,Brynhyfryd Swansea,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
525756,Brynhyfryd Swansea,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.03
525756,Brynhyfryd Swansea,2023-06-15T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
525756,Brynhyfryd Swansea,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.6
525756,Brynhyfryd Swansea,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
525756,Brynhyfryd Swansea,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.9
525756,Brynhyfryd Swansea,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.51
525756,Brynhyfryd Swansea,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.62
525756,Brynhyfryd Swansea,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
525756,Brynhyfryd Swansea,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.23
525756,Brynhyfryd Swansea,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.5
525756,Brynhyfryd Swansea,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.08
525756,Brynhyfryd Swansea,2023-06-15T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
525756,Brynhyfryd Swansea,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.9
525756,Brynhyfryd Swansea,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.5
525756,Brynhyfryd Swansea,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.5
525756,Brynhyfryd Swansea,2023-06-15T05:50:00.000+00:00,transformer,,Temperature,C,23.0
525756,Brynhyfryd Swansea,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
525756,Brynhyfryd Swansea,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
525756,Brynhyfryd Swansea,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
525756,Brynhyfryd Swansea,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
525756,Brynhyfryd Swansea,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
525756,Brynhyfryd Swansea,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
525756,Brynhyfryd Swansea,2023-06-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.67
525756,Brynhyfryd Swansea,2023-06-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.12
525756,Brynhyfryd Swansea,2023-06-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
525756,Brynhyfryd Swansea,2023-06-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,45.25
525756,Brynhyfryd Swansea,2023-06-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,42.18
525756,Brynhyfryd Swansea,2023-06-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,44.69
525756,Brynhyfryd Swansea,2023-06-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
525756,Brynhyfryd Swansea,2023-06-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
525756,Brynhyfryd Swansea,2023-06-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
525756,Brynhyfryd Swansea,2023-06-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
525756,Brynhyfryd Swansea,2023-06-15T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.21
525756,Brynhyfryd Swansea,2023-06-15T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.31
525756,Brynhyfryd Swansea,2023-06-15T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.01
525756,Brynhyfryd Swansea,2023-06-15T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.19
525756,Brynhyfryd Swansea,2023-06-15T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.01
525756,Brynhyfryd Swansea,2023-06-15T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.33
525756,Brynhyfryd Swansea,2023-06-15T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,38.0
525756,Brynhyfryd Swansea,2023-06-15T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.4
525756,Brynhyfryd Swansea,2023-06-15T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.2
525756,Brynhyfryd Swansea,2023-06-15T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.4
525756,Brynhyfryd Swansea,2023-06-15T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
525756,Brynhyfryd Swansea,2023-06-15T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
525756,Brynhyfryd Swansea,2023-06-15T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
525756,Brynhyfryd Swansea,2023-06-15T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.42
525756,Brynhyfryd Swansea,2023-06-15T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.05
525756,Brynhyfryd Swansea,2023-06-15T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.16
525756,Brynhyfryd Swansea,2023-06-15T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
525756,Brynhyfryd Swansea,2023-06-15T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
525756,Brynhyfryd Swansea,2023-06-15T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.3
525756,Brynhyfryd Swansea,2023-06-15T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
525756,Brynhyfryd Swansea,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
525756,Brynhyfryd Swansea,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
525756,Brynhyfryd Swansea,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.9
525756,Brynhyfryd Swansea,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
525756,Brynhyfryd Swansea,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
525756,Brynhyfryd Swansea,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.99
525756,Brynhyfryd Swansea,2023-06-15T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
525756,Brynhyfryd Swansea,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
525756,Brynhyfryd Swansea,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
525756,Brynhyfryd Swansea,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.84
525756,Brynhyfryd Swansea,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.56
525756,Brynhyfryd Swansea,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.53
525756,Brynhyfryd Swansea,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.66
525756,Brynhyfryd Swansea,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
525756,Brynhyfryd Swansea,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.63
525756,Brynhyfryd Swansea,2023-06-15T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
525756,Brynhyfryd Swansea,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.8
525756,Brynhyfryd Swansea,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
525756,Brynhyfryd Swansea,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.1
525756,Brynhyfryd Swansea,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.19
525756,Brynhyfryd Swansea,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.28
525756,Brynhyfryd Swansea,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
525756,Brynhyfryd Swansea,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.69
525756,Brynhyfryd Swansea,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.21
525756,Brynhyfryd Swansea,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.37
525756,Brynhyfryd Swansea,2023-06-15T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
525756,Brynhyfryd Swansea,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.6
525756,Brynhyfryd Swansea,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.9
525756,Brynhyfryd Swansea,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.3
525756,Brynhyfryd Swansea,2023-06-15T05:40:00.000+00:00,transformer,,Temperature,C,23.0
525756,Brynhyfryd Swansea,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
525756,Brynhyfryd Swansea,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
525756,Brynhyfryd Swansea,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
525756,Brynhyfryd Swansea,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
525756,Brynhyfryd Swansea,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
525756,Brynhyfryd Swansea,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
525756,Brynhyfryd Swansea,2023-06-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.26
525756,Brynhyfryd Swansea,2023-06-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.46
525756,Brynhyfryd Swansea,2023-06-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
525756,Brynhyfryd Swansea,2023-06-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,38.47
525756,Brynhyfryd Swansea,2023-06-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,43.59
525756,Brynhyfryd Swansea,2023-06-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,43.47
525756,Brynhyfryd Swansea,2023-06-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
525756,Brynhyfryd Swansea,2023-06-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
525756,Brynhyfryd Swansea,2023-06-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
525756,Brynhyfryd Swansea,2023-06-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
525756,Brynhyfryd Swansea,2023-06-15T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.08
525756,Brynhyfryd Swansea,2023-06-15T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.39
525756,Brynhyfryd Swansea,2023-06-15T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.29
525756,Brynhyfryd Swansea,2023-06-15T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.52
525756,Brynhyfryd Swansea,2023-06-15T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.75
525756,Brynhyfryd Swansea,2023-06-15T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.81
525756,Brynhyfryd Swansea,2023-06-15T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
525756,Brynhyfryd Swansea,2023-06-15T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.3
525756,Brynhyfryd Swansea,2023-06-15T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.0
525756,Brynhyfryd Swansea,2023-06-15T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.6
525756,Brynhyfryd Swansea,2023-06-15T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
525756,Brynhyfryd Swansea,2023-06-15T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
525756,Brynhyfryd Swansea,2023-06-15T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
525756,Brynhyfryd Swansea,2023-06-15T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.97
525756,Brynhyfryd Swansea,2023-06-15T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.37
525756,Brynhyfryd Swansea,2023-06-15T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.34
525756,Brynhyfryd Swansea,2023-06-15T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
525756,Brynhyfryd Swansea,2023-06-15T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
525756,Brynhyfryd Swansea,2023-06-15T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
525756,Brynhyfryd Swansea,2023-06-15T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
525756,Brynhyfryd Swansea,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
525756,Brynhyfryd Swansea,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
525756,Brynhyfryd Swansea,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.29
525756,Brynhyfryd Swansea,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
525756,Brynhyfryd Swansea,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.21
525756,Brynhyfryd Swansea,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
525756,Brynhyfryd Swansea,2023-06-15T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
525756,Brynhyfryd Swansea,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
525756,Brynhyfryd Swansea,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
525756,Brynhyfryd Swansea,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
525756,Brynhyfryd Swansea,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.36
525756,Brynhyfryd Swansea,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.25
525756,Brynhyfryd Swansea,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.58
525756,Brynhyfryd Swansea,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.59
525756,Brynhyfryd Swansea,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
525756,Brynhyfryd Swansea,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.33
525756,Brynhyfryd Swansea,2023-06-15T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
525756,Brynhyfryd Swansea,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
525756,Brynhyfryd Swansea,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
525756,Brynhyfryd Swansea,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
525756,Brynhyfryd Swansea,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.4
525756,Brynhyfryd Swansea,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.72
525756,Brynhyfryd Swansea,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
525756,Brynhyfryd Swansea,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.97
525756,Brynhyfryd Swansea,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.53
525756,Brynhyfryd Swansea,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.3
525756,Brynhyfryd Swansea,2023-06-15T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
525756,Brynhyfryd Swansea,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.8
525756,Brynhyfryd Swansea,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.5
525756,Brynhyfryd Swansea,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.8
525756,Brynhyfryd Swansea,2023-06-15T05:30:00.000+00:00,transformer,,Temperature,C,23.0
525756,Brynhyfryd Swansea,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
525756,Brynhyfryd Swansea,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
525756,Brynhyfryd Swansea,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
525756,Brynhyfryd Swansea,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
525756,Brynhyfryd Swansea,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
525756,Brynhyfryd Swansea,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
525756,Brynhyfryd Swansea,2023-06-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.66
525756,Brynhyfryd Swansea,2023-06-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.89
525756,Brynhyfryd Swansea,2023-06-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
525756,Brynhyfryd Swansea,2023-06-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,37.91
525756,Brynhyfryd Swansea,2023-06-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,41.2
525756,Brynhyfryd Swansea,2023-06-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,38.52
525756,Brynhyfryd Swansea,2023-06-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
525756,Brynhyfryd Swansea,2023-06-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
525756,Brynhyfryd Swansea,2023-06-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
525756,Brynhyfryd Swansea,2023-06-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
525756,Brynhyfryd Swansea,2023-06-15T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.19
525756,Brynhyfryd Swansea,2023-06-15T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
525756,Brynhyfryd Swansea,2023-06-15T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.97
525756,Brynhyfryd Swansea,2023-06-15T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.31
525756,Brynhyfryd Swansea,2023-06-15T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.21
525756,Brynhyfryd Swansea,2023-06-15T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.88
525756,Brynhyfryd Swansea,2023-06-15T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
525756,Brynhyfryd Swansea,2023-06-15T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.4
525756,Brynhyfryd Swansea,2023-06-15T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.4
525756,Brynhyfryd Swansea,2023-06-15T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.0
525756,Brynhyfryd Swansea,2023-06-15T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
525756,Brynhyfryd Swansea,2023-06-15T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
525756,Brynhyfryd Swansea,2023-06-15T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
525756,Brynhyfryd Swansea,2023-06-15T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.77
525756,Brynhyfryd Swansea,2023-06-15T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.82
525756,Brynhyfryd Swansea,2023-06-15T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.57
525756,Brynhyfryd Swansea,2023-06-15T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
525756,Brynhyfryd Swansea,2023-06-15T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
525756,Brynhyfryd Swansea,2023-06-15T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.1
525756,Brynhyfryd Swansea,2023-06-15T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
525756,Brynhyfryd Swansea,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
525756,Brynhyfryd Swansea,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
525756,Brynhyfryd Swansea,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.66
525756,Brynhyfryd Swansea,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
525756,Brynhyfryd Swansea,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
525756,Brynhyfryd Swansea,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.05
525756,Brynhyfryd Swansea,2023-06-15T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
525756,Brynhyfryd Swansea,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
525756,Brynhyfryd Swansea,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
525756,Brynhyfryd Swansea,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
525756,Brynhyfryd Swansea,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.18
525756,Brynhyfryd Swansea,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.51
525756,Brynhyfryd Swansea,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.71
525756,Brynhyfryd Swansea,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.05
525756,Brynhyfryd Swansea,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
525756,Brynhyfryd Swansea,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.43
525756,Brynhyfryd Swansea,2023-06-15T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
525756,Brynhyfryd Swansea,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
525756,Brynhyfryd Swansea,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
525756,Brynhyfryd Swansea,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.4
525756,Brynhyfryd Swansea,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.6
525756,Brynhyfryd Swansea,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.56
