Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
525756,Brynhyfryd Swansea,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.07
525756,Brynhyfryd Swansea,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.98
525756,Brynhyfryd Swansea,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.01
525756,Brynhyfryd Swansea,2023-06-15T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
525756,Brynhyfryd Swansea,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.5
525756,Brynhyfryd Swansea,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.6
525756,Brynhyfryd Swansea,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.6
525756,Brynhyfryd Swansea,2023-06-15T05:20:00.000+00:00,transformer,,Temperature,C,23.0
525756,Brynhyfryd Swansea,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
525756,Brynhyfryd Swansea,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
525756,Brynhyfryd Swansea,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
525756,Brynhyfryd Swansea,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
525756,Brynhyfryd Swansea,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
525756,Brynhyfryd Swansea,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
525756,Brynhyfryd Swansea,2023-06-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.77
525756,Brynhyfryd Swansea,2023-06-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.3
525756,Brynhyfryd Swansea,2023-06-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
525756,Brynhyfryd Swansea,2023-06-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,31.91
525756,Brynhyfryd Swansea,2023-06-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,33.73
525756,Brynhyfryd Swansea,2023-06-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,39.94
525756,Brynhyfryd Swansea,2023-06-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
525756,Brynhyfryd Swansea,2023-06-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
525756,Brynhyfryd Swansea,2023-06-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
525756,Brynhyfryd Swansea,2023-06-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
525756,Brynhyfryd Swansea,2023-06-15T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.98
525756,Brynhyfryd Swansea,2023-06-15T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
525756,Brynhyfryd Swansea,2023-06-15T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.68
525756,Brynhyfryd Swansea,2023-06-15T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.63
525756,Brynhyfryd Swansea,2023-06-15T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.66
525756,Brynhyfryd Swansea,2023-06-15T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.76
525756,Brynhyfryd Swansea,2023-06-15T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.5
525756,Brynhyfryd Swansea,2023-06-15T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.8
525756,Brynhyfryd Swansea,2023-06-15T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.1
525756,Brynhyfryd Swansea,2023-06-15T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.7
525756,Brynhyfryd Swansea,2023-06-15T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
525756,Brynhyfryd Swansea,2023-06-15T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
525756,Brynhyfryd Swansea,2023-06-15T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
525756,Brynhyfryd Swansea,2023-06-15T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.12
525756,Brynhyfryd Swansea,2023-06-15T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.3
525756,Brynhyfryd Swansea,2023-06-15T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.96
525756,Brynhyfryd Swansea,2023-06-15T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
525756,Brynhyfryd Swansea,2023-06-15T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
525756,Brynhyfryd Swansea,2023-06-15T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
525756,Brynhyfryd Swansea,2023-06-15T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
525756,Brynhyfryd Swansea,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
525756,Brynhyfryd Swansea,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.9
525756,Brynhyfryd Swansea,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
525756,Brynhyfryd Swansea,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
525756,Brynhyfryd Swansea,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.14
525756,Brynhyfryd Swansea,2023-06-15T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
525756,Brynhyfryd Swansea,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
525756,Brynhyfryd Swansea,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
525756,Brynhyfryd Swansea,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
525756,Brynhyfryd Swansea,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.01
525756,Brynhyfryd Swansea,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.49
525756,Brynhyfryd Swansea,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.45
525756,Brynhyfryd Swansea,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.4
525756,Brynhyfryd Swansea,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
525756,Brynhyfryd Swansea,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.16
525756,Brynhyfryd Swansea,2023-06-15T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
525756,Brynhyfryd Swansea,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
525756,Brynhyfryd Swansea,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
525756,Brynhyfryd Swansea,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
525756,Brynhyfryd Swansea,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.67
525756,Brynhyfryd Swansea,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.71
525756,Brynhyfryd Swansea,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
525756,Brynhyfryd Swansea,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.15
525756,Brynhyfryd Swansea,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.83
525756,Brynhyfryd Swansea,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.18
525756,Brynhyfryd Swansea,2023-06-15T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
525756,Brynhyfryd Swansea,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.5
525756,Brynhyfryd Swansea,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
525756,Brynhyfryd Swansea,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.1
525756,Brynhyfryd Swansea,2023-06-15T05:10:00.000+00:00,transformer,,Temperature,C,23.0
525756,Brynhyfryd Swansea,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
525756,Brynhyfryd Swansea,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
525756,Brynhyfryd Swansea,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
525756,Brynhyfryd Swansea,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
525756,Brynhyfryd Swansea,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
525756,Brynhyfryd Swansea,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
525756,Brynhyfryd Swansea,2023-06-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.36
525756,Brynhyfryd Swansea,2023-06-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.56
525756,Brynhyfryd Swansea,2023-06-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
525756,Brynhyfryd Swansea,2023-06-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,31.97
525756,Brynhyfryd Swansea,2023-06-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,27.34
525756,Brynhyfryd Swansea,2023-06-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,31.2
525756,Brynhyfryd Swansea,2023-06-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
525756,Brynhyfryd Swansea,2023-06-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
525756,Brynhyfryd Swansea,2023-06-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
525756,Brynhyfryd Swansea,2023-06-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
525756,Brynhyfryd Swansea,2023-06-15T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.92
525756,Brynhyfryd Swansea,2023-06-15T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
525756,Brynhyfryd Swansea,2023-06-15T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.19
525756,Brynhyfryd Swansea,2023-06-15T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.29
525756,Brynhyfryd Swansea,2023-06-15T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.6
525756,Brynhyfryd Swansea,2023-06-15T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.9
525756,Brynhyfryd Swansea,2023-06-15T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,22.0
525756,Brynhyfryd Swansea,2023-06-15T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.5
525756,Brynhyfryd Swansea,2023-06-15T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.5
525756,Brynhyfryd Swansea,2023-06-15T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.5
525756,Brynhyfryd Swansea,2023-06-15T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
525756,Brynhyfryd Swansea,2023-06-15T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
525756,Brynhyfryd Swansea,2023-06-15T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
525756,Brynhyfryd Swansea,2023-06-15T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.14
525756,Brynhyfryd Swansea,2023-06-15T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.22
525756,Brynhyfryd Swansea,2023-06-15T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
525756,Brynhyfryd Swansea,2023-06-15T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
525756,Brynhyfryd Swansea,2023-06-15T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
525756,Brynhyfryd Swansea,2023-06-15T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
525756,Brynhyfryd Swansea,2023-06-15T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
525756,Brynhyfryd Swansea,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
525756,Brynhyfryd Swansea,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
525756,Brynhyfryd Swansea,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.7
525756,Brynhyfryd Swansea,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
525756,Brynhyfryd Swansea,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
525756,Brynhyfryd Swansea,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
525756,Brynhyfryd Swansea,2023-06-15T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
525756,Brynhyfryd Swansea,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
525756,Brynhyfryd Swansea,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
525756,Brynhyfryd Swansea,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
525756,Brynhyfryd Swansea,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.02
525756,Brynhyfryd Swansea,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.5
525756,Brynhyfryd Swansea,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.55
525756,Brynhyfryd Swansea,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.74
525756,Brynhyfryd Swansea,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
525756,Brynhyfryd Swansea,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.35
525756,Brynhyfryd Swansea,2023-06-15T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
525756,Brynhyfryd Swansea,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
525756,Brynhyfryd Swansea,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
525756,Brynhyfryd Swansea,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
525756,Brynhyfryd Swansea,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.7
525756,Brynhyfryd Swansea,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.12
525756,Brynhyfryd Swansea,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
525756,Brynhyfryd Swansea,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.56
525756,Brynhyfryd Swansea,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.65
525756,Brynhyfryd Swansea,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.1
525756,Brynhyfryd Swansea,2023-06-15T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
525756,Brynhyfryd Swansea,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
525756,Brynhyfryd Swansea,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
525756,Brynhyfryd Swansea,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.3
525756,Brynhyfryd Swansea,2023-06-15T05:00:00.000+00:00,transformer,,Temperature,C,23.0
525756,Brynhyfryd Swansea,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
525756,Brynhyfryd Swansea,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
525756,Brynhyfryd Swansea,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
525756,Brynhyfryd Swansea,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
525756,Brynhyfryd Swansea,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
525756,Brynhyfryd Swansea,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
525756,Brynhyfryd Swansea,2023-06-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.29
525756,Brynhyfryd Swansea,2023-06-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.67
525756,Brynhyfryd Swansea,2023-06-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
525756,Brynhyfryd Swansea,2023-06-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,33.19
525756,Brynhyfryd Swansea,2023-06-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,29.91
525756,Brynhyfryd Swansea,2023-06-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,29.17
525756,Brynhyfryd Swansea,2023-06-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
525756,Brynhyfryd Swansea,2023-06-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
525756,Brynhyfryd Swansea,2023-06-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
525756,Brynhyfryd Swansea,2023-06-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
525756,Brynhyfryd Swansea,2023-06-15T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.09
525756,Brynhyfryd Swansea,2023-06-15T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
525756,Brynhyfryd Swansea,2023-06-15T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.43
525756,Brynhyfryd Swansea,2023-06-15T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.4
525756,Brynhyfryd Swansea,2023-06-15T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.27
525756,Brynhyfryd Swansea,2023-06-15T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.49
525756,Brynhyfryd Swansea,2023-06-15T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,24.2
525756,Brynhyfryd Swansea,2023-06-15T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.5
525756,Brynhyfryd Swansea,2023-06-15T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.0
525756,Brynhyfryd Swansea,2023-06-15T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.3
525756,Brynhyfryd Swansea,2023-06-15T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
525756,Brynhyfryd Swansea,2023-06-15T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
525756,Brynhyfryd Swansea,2023-06-15T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
525756,Brynhyfryd Swansea,2023-06-15T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.2
525756,Brynhyfryd Swansea,2023-06-15T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.87
525756,Brynhyfryd Swansea,2023-06-15T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
525756,Brynhyfryd Swansea,2023-06-15T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-15T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
525756,Brynhyfryd Swansea,2023-06-15T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
525756,Brynhyfryd Swansea,2023-06-15T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
525756,Brynhyfryd Swansea,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
525756,Brynhyfryd Swansea,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
525756,Brynhyfryd Swansea,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
525756,Brynhyfryd Swansea,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
525756,Brynhyfryd Swansea,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
525756,Brynhyfryd Swansea,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.08
525756,Brynhyfryd Swansea,2023-06-15T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
525756,Brynhyfryd Swansea,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
525756,Brynhyfryd Swansea,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
525756,Brynhyfryd Swansea,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.52
525756,Brynhyfryd Swansea,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.54
525756,Brynhyfryd Swansea,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.55
525756,Brynhyfryd Swansea,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.77
525756,Brynhyfryd Swansea,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
525756,Brynhyfryd Swansea,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.28
525756,Brynhyfryd Swansea,2023-06-15T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
525756,Brynhyfryd Swansea,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.9
525756,Brynhyfryd Swansea,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
525756,Brynhyfryd Swansea,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
525756,Brynhyfryd Swansea,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.48
525756,Brynhyfryd Swansea,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.19
525756,Brynhyfryd Swansea,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
525756,Brynhyfryd Swansea,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.98
525756,Brynhyfryd Swansea,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.79
525756,Brynhyfryd Swansea,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.62
525756,Brynhyfryd Swansea,2023-06-15T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
525756,Brynhyfryd Swansea,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
525756,Brynhyfryd Swansea,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
525756,Brynhyfryd Swansea,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.4
525756,Brynhyfryd Swansea,2023-06-15T04:50:00.000+00:00,transformer,,Temperature,C,23.0
525756,Brynhyfryd Swansea,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
525756,Brynhyfryd Swansea,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
525756,Brynhyfryd Swansea,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
525756,Brynhyfryd Swansea,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
525756,Brynhyfryd Swansea,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
525756,Brynhyfryd Swansea,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
525756,Brynhyfryd Swansea,2023-06-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.83
525756,Brynhyfryd Swansea,2023-06-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.19
525756,Brynhyfryd Swansea,2023-06-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
525756,Brynhyfryd Swansea,2023-06-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,30.59
525756,Brynhyfryd Swansea,2023-06-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,29.28
525756,Brynhyfryd Swansea,2023-06-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,29.42
525756,Brynhyfryd Swansea,2023-06-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
525756,Brynhyfryd Swansea,2023-06-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
525756,Brynhyfryd Swansea,2023-06-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
525756,Brynhyfryd Swansea,2023-06-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
525756,Brynhyfryd Swansea,2023-06-15T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.89
525756,Brynhyfryd Swansea,2023-06-15T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.27
525756,Brynhyfryd Swansea,2023-06-15T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.46
525756,Brynhyfryd Swansea,2023-06-15T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.3
525756,Brynhyfryd Swansea,2023-06-15T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.22
525756,Brynhyfryd Swansea,2023-06-15T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.77
525756,Brynhyfryd Swansea,2023-06-15T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
525756,Brynhyfryd Swansea,2023-06-15T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.2
525756,Brynhyfryd Swansea,2023-06-15T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.8
525756,Brynhyfryd Swansea,2023-06-15T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.6
525756,Brynhyfryd Swansea,2023-06-15T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
525756,Brynhyfryd Swansea,2023-06-15T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
525756,Brynhyfryd Swansea,2023-06-15T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
525756,Brynhyfryd Swansea,2023-06-15T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.3
525756,Brynhyfryd Swansea,2023-06-15T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.65
525756,Brynhyfryd Swansea,2023-06-15T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.0
525756,Brynhyfryd Swansea,2023-06-15T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-15T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-15T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
525756,Brynhyfryd Swansea,2023-06-15T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
525756,Brynhyfryd Swansea,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
525756,Brynhyfryd Swansea,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
525756,Brynhyfryd Swansea,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.11
525756,Brynhyfryd Swansea,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
525756,Brynhyfryd Swansea,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
525756,Brynhyfryd Swansea,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.3
525756,Brynhyfryd Swansea,2023-06-15T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
525756,Brynhyfryd Swansea,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
525756,Brynhyfryd Swansea,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
525756,Brynhyfryd Swansea,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.5
525756,Brynhyfryd Swansea,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.41
525756,Brynhyfryd Swansea,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
525756,Brynhyfryd Swansea,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.34
525756,Brynhyfryd Swansea,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
525756,Brynhyfryd Swansea,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.88
525756,Brynhyfryd Swansea,2023-06-15T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
525756,Brynhyfryd Swansea,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.1
525756,Brynhyfryd Swansea,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
525756,Brynhyfryd Swansea,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
525756,Brynhyfryd Swansea,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.46
525756,Brynhyfryd Swansea,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
525756,Brynhyfryd Swansea,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
525756,Brynhyfryd Swansea,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.83
525756,Brynhyfryd Swansea,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.7
525756,Brynhyfryd Swansea,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.5
525756,Brynhyfryd Swansea,2023-06-15T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
525756,Brynhyfryd Swansea,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
525756,Brynhyfryd Swansea,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
525756,Brynhyfryd Swansea,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.5
525756,Brynhyfryd Swansea,2023-06-15T04:40:00.000+00:00,transformer,,Temperature,C,23.1
525756,Brynhyfryd Swansea,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
525756,Brynhyfryd Swansea,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
525756,Brynhyfryd Swansea,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
525756,Brynhyfryd Swansea,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
525756,Brynhyfryd Swansea,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
525756,Brynhyfryd Swansea,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
525756,Brynhyfryd Swansea,2023-06-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.62
525756,Brynhyfryd Swansea,2023-06-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
525756,Brynhyfryd Swansea,2023-06-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
525756,Brynhyfryd Swansea,2023-06-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,28.91
525756,Brynhyfryd Swansea,2023-06-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,27.04
525756,Brynhyfryd Swansea,2023-06-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,30.45
525756,Brynhyfryd Swansea,2023-06-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
525756,Brynhyfryd Swansea,2023-06-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
525756,Brynhyfryd Swansea,2023-06-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
525756,Brynhyfryd Swansea,2023-06-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
525756,Brynhyfryd Swansea,2023-06-15T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
525756,Brynhyfryd Swansea,2023-06-15T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
525756,Brynhyfryd Swansea,2023-06-15T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.66
525756,Brynhyfryd Swansea,2023-06-15T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.06
525756,Brynhyfryd Swansea,2023-06-15T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.03
525756,Brynhyfryd Swansea,2023-06-15T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.01
525756,Brynhyfryd Swansea,2023-06-15T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
525756,Brynhyfryd Swansea,2023-06-15T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.3
525756,Brynhyfryd Swansea,2023-06-15T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.6
525756,Brynhyfryd Swansea,2023-06-15T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.8
525756,Brynhyfryd Swansea,2023-06-15T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
525756,Brynhyfryd Swansea,2023-06-15T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
525756,Brynhyfryd Swansea,2023-06-15T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
525756,Brynhyfryd Swansea,2023-06-15T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.12
525756,Brynhyfryd Swansea,2023-06-15T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.9
525756,Brynhyfryd Swansea,2023-06-15T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.26
525756,Brynhyfryd Swansea,2023-06-15T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-15T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-15T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
525756,Brynhyfryd Swansea,2023-06-15T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
525756,Brynhyfryd Swansea,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
525756,Brynhyfryd Swansea,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
525756,Brynhyfryd Swansea,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.85
525756,Brynhyfryd Swansea,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
525756,Brynhyfryd Swansea,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
525756,Brynhyfryd Swansea,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.55
525756,Brynhyfryd Swansea,2023-06-15T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
525756,Brynhyfryd Swansea,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
525756,Brynhyfryd Swansea,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
525756,Brynhyfryd Swansea,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
525756,Brynhyfryd Swansea,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.0
525756,Brynhyfryd Swansea,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.65
525756,Brynhyfryd Swansea,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
525756,Brynhyfryd Swansea,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.46
525756,Brynhyfryd Swansea,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
525756,Brynhyfryd Swansea,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.66
525756,Brynhyfryd Swansea,2023-06-15T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
525756,Brynhyfryd Swansea,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.8
525756,Brynhyfryd Swansea,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
525756,Brynhyfryd Swansea,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
525756,Brynhyfryd Swansea,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.77
525756,Brynhyfryd Swansea,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
525756,Brynhyfryd Swansea,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
525756,Brynhyfryd Swansea,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.78
525756,Brynhyfryd Swansea,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.49
525756,Brynhyfryd Swansea,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.74
525756,Brynhyfryd Swansea,2023-06-15T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
525756,Brynhyfryd Swansea,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
525756,Brynhyfryd Swansea,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
525756,Brynhyfryd Swansea,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.9
525756,Brynhyfryd Swansea,2023-06-15T04:30:00.000+00:00,transformer,,Temperature,C,23.1
525756,Brynhyfryd Swansea,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
525756,Brynhyfryd Swansea,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
525756,Brynhyfryd Swansea,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
525756,Brynhyfryd Swansea,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
525756,Brynhyfryd Swansea,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
525756,Brynhyfryd Swansea,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
525756,Brynhyfryd Swansea,2023-06-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.51
525756,Brynhyfryd Swansea,2023-06-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
525756,Brynhyfryd Swansea,2023-06-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
525756,Brynhyfryd Swansea,2023-06-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,29.92
525756,Brynhyfryd Swansea,2023-06-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,24.17
525756,Brynhyfryd Swansea,2023-06-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,31.21
525756,Brynhyfryd Swansea,2023-06-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
525756,Brynhyfryd Swansea,2023-06-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
525756,Brynhyfryd Swansea,2023-06-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
525756,Brynhyfryd Swansea,2023-06-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
525756,Brynhyfryd Swansea,2023-06-15T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.06
525756,Brynhyfryd Swansea,2023-06-15T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
525756,Brynhyfryd Swansea,2023-06-15T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.79
525756,Brynhyfryd Swansea,2023-06-15T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.46
525756,Brynhyfryd Swansea,2023-06-15T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.84
525756,Brynhyfryd Swansea,2023-06-15T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.08
525756,Brynhyfryd Swansea,2023-06-15T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
525756,Brynhyfryd Swansea,2023-06-15T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.9
525756,Brynhyfryd Swansea,2023-06-15T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.5
525756,Brynhyfryd Swansea,2023-06-15T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.1
525756,Brynhyfryd Swansea,2023-06-15T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
525756,Brynhyfryd Swansea,2023-06-15T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
525756,Brynhyfryd Swansea,2023-06-15T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
525756,Brynhyfryd Swansea,2023-06-15T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.85
525756,Brynhyfryd Swansea,2023-06-15T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.88
525756,Brynhyfryd Swansea,2023-06-15T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.42
525756,Brynhyfryd Swansea,2023-06-15T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-15T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
525756,Brynhyfryd Swansea,2023-06-15T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
525756,Brynhyfryd Swansea,2023-06-15T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
525756,Brynhyfryd Swansea,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
525756,Brynhyfryd Swansea,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
525756,Brynhyfryd Swansea,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.38
525756,Brynhyfryd Swansea,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
525756,Brynhyfryd Swansea,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
525756,Brynhyfryd Swansea,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.76
525756,Brynhyfryd Swansea,2023-06-15T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
525756,Brynhyfryd Swansea,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
525756,Brynhyfryd Swansea,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
525756,Brynhyfryd Swansea,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
525756,Brynhyfryd Swansea,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.67
525756,Brynhyfryd Swansea,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.42
525756,Brynhyfryd Swansea,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
525756,Brynhyfryd Swansea,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.89
525756,Brynhyfryd Swansea,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
525756,Brynhyfryd Swansea,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.85
525756,Brynhyfryd Swansea,2023-06-15T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
525756,Brynhyfryd Swansea,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
525756,Brynhyfryd Swansea,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
525756,Brynhyfryd Swansea,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
525756,Brynhyfryd Swansea,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.33
525756,Brynhyfryd Swansea,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
525756,Brynhyfryd Swansea,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
525756,Brynhyfryd Swansea,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.65
525756,Brynhyfryd Swansea,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.45
525756,Brynhyfryd Swansea,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.53
525756,Brynhyfryd Swansea,2023-06-15T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
525756,Brynhyfryd Swansea,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
525756,Brynhyfryd Swansea,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
525756,Brynhyfryd Swansea,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.5
525756,Brynhyfryd Swansea,2023-06-15T04:20:00.000+00:00,transformer,,Temperature,C,23.1
525756,Brynhyfryd Swansea,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
525756,Brynhyfryd Swansea,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
525756,Brynhyfryd Swansea,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
525756,Brynhyfryd Swansea,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
525756,Brynhyfryd Swansea,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
525756,Brynhyfryd Swansea,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
525756,Brynhyfryd Swansea,2023-06-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.63
525756,Brynhyfryd Swansea,2023-06-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
525756,Brynhyfryd Swansea,2023-06-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
525756,Brynhyfryd Swansea,2023-06-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,27.28
525756,Brynhyfryd Swansea,2023-06-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,25.5
525756,Brynhyfryd Swansea,2023-06-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,33.65
525756,Brynhyfryd Swansea,2023-06-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
525756,Brynhyfryd Swansea,2023-06-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
525756,Brynhyfryd Swansea,2023-06-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
525756,Brynhyfryd Swansea,2023-06-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
525756,Brynhyfryd Swansea,2023-06-15T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.05
525756,Brynhyfryd Swansea,2023-06-15T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
525756,Brynhyfryd Swansea,2023-06-15T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.43
525756,Brynhyfryd Swansea,2023-06-15T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.52
525756,Brynhyfryd Swansea,2023-06-15T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.05
525756,Brynhyfryd Swansea,2023-06-15T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.19
525756,Brynhyfryd Swansea,2023-06-15T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.1
525756,Brynhyfryd Swansea,2023-06-15T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.4
525756,Brynhyfryd Swansea,2023-06-15T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.3
525756,Brynhyfryd Swansea,2023-06-15T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.2
525756,Brynhyfryd Swansea,2023-06-15T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
525756,Brynhyfryd Swansea,2023-06-15T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
525756,Brynhyfryd Swansea,2023-06-15T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
525756,Brynhyfryd Swansea,2023-06-15T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.1
525756,Brynhyfryd Swansea,2023-06-15T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.65
525756,Brynhyfryd Swansea,2023-06-15T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.74
525756,Brynhyfryd Swansea,2023-06-15T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
525756,Brynhyfryd Swansea,2023-06-15T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
525756,Brynhyfryd Swansea,2023-06-15T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
525756,Brynhyfryd Swansea,2023-06-15T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
525756,Brynhyfryd Swansea,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
525756,Brynhyfryd Swansea,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
525756,Brynhyfryd Swansea,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.88
525756,Brynhyfryd Swansea,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
525756,Brynhyfryd Swansea,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
525756,Brynhyfryd Swansea,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.81
525756,Brynhyfryd Swansea,2023-06-15T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
525756,Brynhyfryd Swansea,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
525756,Brynhyfryd Swansea,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
525756,Brynhyfryd Swansea,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
525756,Brynhyfryd Swansea,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.07
525756,Brynhyfryd Swansea,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.76
525756,Brynhyfryd Swansea,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
525756,Brynhyfryd Swansea,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.76
525756,Brynhyfryd Swansea,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
525756,Brynhyfryd Swansea,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.32
525756,Brynhyfryd Swansea,2023-06-15T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
525756,Brynhyfryd Swansea,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
525756,Brynhyfryd Swansea,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
525756,Brynhyfryd Swansea,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
525756,Brynhyfryd Swansea,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.23
525756,Brynhyfryd Swansea,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
525756,Brynhyfryd Swansea,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
525756,Brynhyfryd Swansea,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.89
525756,Brynhyfryd Swansea,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
525756,Brynhyfryd Swansea,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.28
525756,Brynhyfryd Swansea,2023-06-15T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
525756,Brynhyfryd Swansea,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
525756,Brynhyfryd Swansea,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
525756,Brynhyfryd Swansea,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
525756,Brynhyfryd Swansea,2023-06-15T04:10:00.000+00:00,transformer,,Temperature,C,23.2
525756,Brynhyfryd Swansea,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
525756,Brynhyfryd Swansea,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
525756,Brynhyfryd Swansea,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
525756,Brynhyfryd Swansea,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
525756,Brynhyfryd Swansea,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
525756,Brynhyfryd Swansea,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
525756,Brynhyfryd Swansea,2023-06-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.44
525756,Brynhyfryd Swansea,2023-06-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
525756,Brynhyfryd Swansea,2023-06-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
525756,Brynhyfryd Swansea,2023-06-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,25.25
525756,Brynhyfryd Swansea,2023-06-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,25.41
525756,Brynhyfryd Swansea,2023-06-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,32.34
525756,Brynhyfryd Swansea,2023-06-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
525756,Brynhyfryd Swansea,2023-06-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
525756,Brynhyfryd Swansea,2023-06-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
525756,Brynhyfryd Swansea,2023-06-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
525756,Brynhyfryd Swansea,2023-06-15T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.05
525756,Brynhyfryd Swansea,2023-06-15T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
525756,Brynhyfryd Swansea,2023-06-15T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.22
525756,Brynhyfryd Swansea,2023-06-15T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.51
525756,Brynhyfryd Swansea,2023-06-15T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.83
525756,Brynhyfryd Swansea,2023-06-15T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.91
525756,Brynhyfryd Swansea,2023-06-15T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.1
525756,Brynhyfryd Swansea,2023-06-15T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.1
525756,Brynhyfryd Swansea,2023-06-15T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.7
525756,Brynhyfryd Swansea,2023-06-15T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.6
525756,Brynhyfryd Swansea,2023-06-15T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
525756,Brynhyfryd Swansea,2023-06-15T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
525756,Brynhyfryd Swansea,2023-06-15T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
525756,Brynhyfryd Swansea,2023-06-15T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.35
525756,Brynhyfryd Swansea,2023-06-15T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.09
525756,Brynhyfryd Swansea,2023-06-15T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.52
525756,Brynhyfryd Swansea,2023-06-15T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
525756,Brynhyfryd Swansea,2023-06-15T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
525756,Brynhyfryd Swansea,2023-06-15T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
525756,Brynhyfryd Swansea,2023-06-15T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
525756,Brynhyfryd Swansea,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
