Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
525756,Brynhyfryd Swansea,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.75
525756,Brynhyfryd Swansea,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
525756,Brynhyfryd Swansea,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
525756,Brynhyfryd Swansea,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
525756,Brynhyfryd Swansea,2023-06-15T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
525756,Brynhyfryd Swansea,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
525756,Brynhyfryd Swansea,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.07
525756,Brynhyfryd Swansea,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.4
525756,Brynhyfryd Swansea,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.42
525756,Brynhyfryd Swansea,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.68
525756,Brynhyfryd Swansea,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
525756,Brynhyfryd Swansea,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.88
525756,Brynhyfryd Swansea,2023-06-15T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
525756,Brynhyfryd Swansea,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
525756,Brynhyfryd Swansea,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
525756,Brynhyfryd Swansea,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.27
525756,Brynhyfryd Swansea,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.45
525756,Brynhyfryd Swansea,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
525756,Brynhyfryd Swansea,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.96
525756,Brynhyfryd Swansea,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.22
525756,Brynhyfryd Swansea,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.54
525756,Brynhyfryd Swansea,2023-06-15T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
525756,Brynhyfryd Swansea,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
525756,Brynhyfryd Swansea,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
525756,Brynhyfryd Swansea,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
525756,Brynhyfryd Swansea,2023-06-15T04:00:00.000+00:00,transformer,,Temperature,C,23.3
525756,Brynhyfryd Swansea,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
525756,Brynhyfryd Swansea,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
525756,Brynhyfryd Swansea,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
525756,Brynhyfryd Swansea,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
525756,Brynhyfryd Swansea,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
525756,Brynhyfryd Swansea,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
525756,Brynhyfryd Swansea,2023-06-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.74
525756,Brynhyfryd Swansea,2023-06-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
525756,Brynhyfryd Swansea,2023-06-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
525756,Brynhyfryd Swansea,2023-06-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,25.54
525756,Brynhyfryd Swansea,2023-06-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,27.31
525756,Brynhyfryd Swansea,2023-06-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,30.89
525756,Brynhyfryd Swansea,2023-06-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
525756,Brynhyfryd Swansea,2023-06-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
525756,Brynhyfryd Swansea,2023-06-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
525756,Brynhyfryd Swansea,2023-06-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
525756,Brynhyfryd Swansea,2023-06-15T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.92
525756,Brynhyfryd Swansea,2023-06-15T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
525756,Brynhyfryd Swansea,2023-06-15T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.28
525756,Brynhyfryd Swansea,2023-06-15T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.96
525756,Brynhyfryd Swansea,2023-06-15T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.17
525756,Brynhyfryd Swansea,2023-06-15T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.38
525756,Brynhyfryd Swansea,2023-06-15T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,27.1
525756,Brynhyfryd Swansea,2023-06-15T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.8
525756,Brynhyfryd Swansea,2023-06-15T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.7
525756,Brynhyfryd Swansea,2023-06-15T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.7
525756,Brynhyfryd Swansea,2023-06-15T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
525756,Brynhyfryd Swansea,2023-06-15T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
525756,Brynhyfryd Swansea,2023-06-15T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
525756,Brynhyfryd Swansea,2023-06-15T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.26
525756,Brynhyfryd Swansea,2023-06-15T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.53
525756,Brynhyfryd Swansea,2023-06-15T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
525756,Brynhyfryd Swansea,2023-06-15T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
525756,Brynhyfryd Swansea,2023-06-15T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-15T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
525756,Brynhyfryd Swansea,2023-06-15T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
525756,Brynhyfryd Swansea,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
525756,Brynhyfryd Swansea,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.19
525756,Brynhyfryd Swansea,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
525756,Brynhyfryd Swansea,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
525756,Brynhyfryd Swansea,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
525756,Brynhyfryd Swansea,2023-06-15T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
525756,Brynhyfryd Swansea,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
525756,Brynhyfryd Swansea,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
525756,Brynhyfryd Swansea,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.3
525756,Brynhyfryd Swansea,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.35
525756,Brynhyfryd Swansea,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
525756,Brynhyfryd Swansea,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.09
525756,Brynhyfryd Swansea,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
525756,Brynhyfryd Swansea,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
525756,Brynhyfryd Swansea,2023-06-15T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
525756,Brynhyfryd Swansea,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
525756,Brynhyfryd Swansea,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
525756,Brynhyfryd Swansea,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
525756,Brynhyfryd Swansea,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.34
525756,Brynhyfryd Swansea,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
525756,Brynhyfryd Swansea,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
525756,Brynhyfryd Swansea,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.27
525756,Brynhyfryd Swansea,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.24
525756,Brynhyfryd Swansea,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.21
525756,Brynhyfryd Swansea,2023-06-15T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
525756,Brynhyfryd Swansea,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
525756,Brynhyfryd Swansea,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
525756,Brynhyfryd Swansea,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.4
525756,Brynhyfryd Swansea,2023-06-15T03:50:00.000+00:00,transformer,,Temperature,C,23.3
525756,Brynhyfryd Swansea,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
525756,Brynhyfryd Swansea,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
525756,Brynhyfryd Swansea,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
525756,Brynhyfryd Swansea,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
525756,Brynhyfryd Swansea,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
525756,Brynhyfryd Swansea,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
525756,Brynhyfryd Swansea,2023-06-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.58
525756,Brynhyfryd Swansea,2023-06-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
525756,Brynhyfryd Swansea,2023-06-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
525756,Brynhyfryd Swansea,2023-06-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,25.38
525756,Brynhyfryd Swansea,2023-06-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,30.03
525756,Brynhyfryd Swansea,2023-06-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,30.87
525756,Brynhyfryd Swansea,2023-06-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
525756,Brynhyfryd Swansea,2023-06-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
525756,Brynhyfryd Swansea,2023-06-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
525756,Brynhyfryd Swansea,2023-06-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
525756,Brynhyfryd Swansea,2023-06-15T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.03
525756,Brynhyfryd Swansea,2023-06-15T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.18
525756,Brynhyfryd Swansea,2023-06-15T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.53
525756,Brynhyfryd Swansea,2023-06-15T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.46
525756,Brynhyfryd Swansea,2023-06-15T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.93
525756,Brynhyfryd Swansea,2023-06-15T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.14
525756,Brynhyfryd Swansea,2023-06-15T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,36.8
525756,Brynhyfryd Swansea,2023-06-15T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.8
525756,Brynhyfryd Swansea,2023-06-15T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.6
525756,Brynhyfryd Swansea,2023-06-15T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.4
525756,Brynhyfryd Swansea,2023-06-15T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
525756,Brynhyfryd Swansea,2023-06-15T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
525756,Brynhyfryd Swansea,2023-06-15T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
525756,Brynhyfryd Swansea,2023-06-15T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
525756,Brynhyfryd Swansea,2023-06-15T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.65
525756,Brynhyfryd Swansea,2023-06-15T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.96
525756,Brynhyfryd Swansea,2023-06-15T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
525756,Brynhyfryd Swansea,2023-06-15T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
525756,Brynhyfryd Swansea,2023-06-15T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
525756,Brynhyfryd Swansea,2023-06-15T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
525756,Brynhyfryd Swansea,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
525756,Brynhyfryd Swansea,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
525756,Brynhyfryd Swansea,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.77
525756,Brynhyfryd Swansea,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
525756,Brynhyfryd Swansea,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
525756,Brynhyfryd Swansea,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
525756,Brynhyfryd Swansea,2023-06-15T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
525756,Brynhyfryd Swansea,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
525756,Brynhyfryd Swansea,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
525756,Brynhyfryd Swansea,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
525756,Brynhyfryd Swansea,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.82
525756,Brynhyfryd Swansea,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.54
525756,Brynhyfryd Swansea,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
525756,Brynhyfryd Swansea,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.05
525756,Brynhyfryd Swansea,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
525756,Brynhyfryd Swansea,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.66
525756,Brynhyfryd Swansea,2023-06-15T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
525756,Brynhyfryd Swansea,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
525756,Brynhyfryd Swansea,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
525756,Brynhyfryd Swansea,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
525756,Brynhyfryd Swansea,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.31
525756,Brynhyfryd Swansea,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.97
525756,Brynhyfryd Swansea,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
525756,Brynhyfryd Swansea,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.71
525756,Brynhyfryd Swansea,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.33
525756,Brynhyfryd Swansea,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.66
525756,Brynhyfryd Swansea,2023-06-15T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
525756,Brynhyfryd Swansea,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
525756,Brynhyfryd Swansea,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
525756,Brynhyfryd Swansea,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.4
525756,Brynhyfryd Swansea,2023-06-15T03:40:00.000+00:00,transformer,,Temperature,C,23.4
525756,Brynhyfryd Swansea,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
525756,Brynhyfryd Swansea,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
525756,Brynhyfryd Swansea,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
525756,Brynhyfryd Swansea,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
525756,Brynhyfryd Swansea,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
525756,Brynhyfryd Swansea,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
525756,Brynhyfryd Swansea,2023-06-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.15
525756,Brynhyfryd Swansea,2023-06-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.24
525756,Brynhyfryd Swansea,2023-06-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
525756,Brynhyfryd Swansea,2023-06-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,27.34
525756,Brynhyfryd Swansea,2023-06-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,35.03
525756,Brynhyfryd Swansea,2023-06-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,30.38
525756,Brynhyfryd Swansea,2023-06-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
525756,Brynhyfryd Swansea,2023-06-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
525756,Brynhyfryd Swansea,2023-06-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
525756,Brynhyfryd Swansea,2023-06-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
525756,Brynhyfryd Swansea,2023-06-15T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.97
525756,Brynhyfryd Swansea,2023-06-15T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.18
525756,Brynhyfryd Swansea,2023-06-15T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.78
525756,Brynhyfryd Swansea,2023-06-15T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.02
525756,Brynhyfryd Swansea,2023-06-15T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.1
525756,Brynhyfryd Swansea,2023-06-15T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.94
525756,Brynhyfryd Swansea,2023-06-15T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,28.4
525756,Brynhyfryd Swansea,2023-06-15T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.6
525756,Brynhyfryd Swansea,2023-06-15T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.7
525756,Brynhyfryd Swansea,2023-06-15T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.9
525756,Brynhyfryd Swansea,2023-06-15T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
525756,Brynhyfryd Swansea,2023-06-15T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
525756,Brynhyfryd Swansea,2023-06-15T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
525756,Brynhyfryd Swansea,2023-06-15T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.46
525756,Brynhyfryd Swansea,2023-06-15T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.14
525756,Brynhyfryd Swansea,2023-06-15T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.5
525756,Brynhyfryd Swansea,2023-06-15T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-15T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-15T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
525756,Brynhyfryd Swansea,2023-06-15T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
525756,Brynhyfryd Swansea,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
525756,Brynhyfryd Swansea,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
525756,Brynhyfryd Swansea,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.16
525756,Brynhyfryd Swansea,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
525756,Brynhyfryd Swansea,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
525756,Brynhyfryd Swansea,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.05
525756,Brynhyfryd Swansea,2023-06-15T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
525756,Brynhyfryd Swansea,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.82
525756,Brynhyfryd Swansea,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.43
525756,Brynhyfryd Swansea,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.43
525756,Brynhyfryd Swansea,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.99
525756,Brynhyfryd Swansea,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
525756,Brynhyfryd Swansea,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.06
525756,Brynhyfryd Swansea,2023-06-15T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
525756,Brynhyfryd Swansea,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
525756,Brynhyfryd Swansea,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
525756,Brynhyfryd Swansea,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
525756,Brynhyfryd Swansea,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.44
525756,Brynhyfryd Swansea,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.89
525756,Brynhyfryd Swansea,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
525756,Brynhyfryd Swansea,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.79
525756,Brynhyfryd Swansea,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.22
525756,Brynhyfryd Swansea,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.6
525756,Brynhyfryd Swansea,2023-06-15T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
525756,Brynhyfryd Swansea,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
525756,Brynhyfryd Swansea,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
525756,Brynhyfryd Swansea,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.3
525756,Brynhyfryd Swansea,2023-06-15T03:30:00.000+00:00,transformer,,Temperature,C,23.4
525756,Brynhyfryd Swansea,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
525756,Brynhyfryd Swansea,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
525756,Brynhyfryd Swansea,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
525756,Brynhyfryd Swansea,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
525756,Brynhyfryd Swansea,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
525756,Brynhyfryd Swansea,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
525756,Brynhyfryd Swansea,2023-06-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.37
525756,Brynhyfryd Swansea,2023-06-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.73
525756,Brynhyfryd Swansea,2023-06-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
525756,Brynhyfryd Swansea,2023-06-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,28.65
525756,Brynhyfryd Swansea,2023-06-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,30.66
525756,Brynhyfryd Swansea,2023-06-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,31.16
525756,Brynhyfryd Swansea,2023-06-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
525756,Brynhyfryd Swansea,2023-06-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
525756,Brynhyfryd Swansea,2023-06-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
525756,Brynhyfryd Swansea,2023-06-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
525756,Brynhyfryd Swansea,2023-06-15T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.85
525756,Brynhyfryd Swansea,2023-06-15T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.73
525756,Brynhyfryd Swansea,2023-06-15T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.93
525756,Brynhyfryd Swansea,2023-06-15T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.48
525756,Brynhyfryd Swansea,2023-06-15T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.11
525756,Brynhyfryd Swansea,2023-06-15T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.04
525756,Brynhyfryd Swansea,2023-06-15T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.3
525756,Brynhyfryd Swansea,2023-06-15T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.8
525756,Brynhyfryd Swansea,2023-06-15T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.6
525756,Brynhyfryd Swansea,2023-06-15T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.4
525756,Brynhyfryd Swansea,2023-06-15T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
525756,Brynhyfryd Swansea,2023-06-15T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
525756,Brynhyfryd Swansea,2023-06-15T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
525756,Brynhyfryd Swansea,2023-06-15T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.11
525756,Brynhyfryd Swansea,2023-06-15T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.29
525756,Brynhyfryd Swansea,2023-06-15T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.83
525756,Brynhyfryd Swansea,2023-06-15T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
525756,Brynhyfryd Swansea,2023-06-15T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
525756,Brynhyfryd Swansea,2023-06-15T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
525756,Brynhyfryd Swansea,2023-06-15T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
525756,Brynhyfryd Swansea,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
525756,Brynhyfryd Swansea,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
525756,Brynhyfryd Swansea,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.64
525756,Brynhyfryd Swansea,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
525756,Brynhyfryd Swansea,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
525756,Brynhyfryd Swansea,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
525756,Brynhyfryd Swansea,2023-06-15T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
525756,Brynhyfryd Swansea,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
525756,Brynhyfryd Swansea,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
525756,Brynhyfryd Swansea,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
525756,Brynhyfryd Swansea,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.8
525756,Brynhyfryd Swansea,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.33
525756,Brynhyfryd Swansea,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.4
525756,Brynhyfryd Swansea,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.15
525756,Brynhyfryd Swansea,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
525756,Brynhyfryd Swansea,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.11
525756,Brynhyfryd Swansea,2023-06-15T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
525756,Brynhyfryd Swansea,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
525756,Brynhyfryd Swansea,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
525756,Brynhyfryd Swansea,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
525756,Brynhyfryd Swansea,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.67
525756,Brynhyfryd Swansea,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.93
525756,Brynhyfryd Swansea,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
525756,Brynhyfryd Swansea,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.72
525756,Brynhyfryd Swansea,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.47
525756,Brynhyfryd Swansea,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.01
525756,Brynhyfryd Swansea,2023-06-15T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
525756,Brynhyfryd Swansea,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
525756,Brynhyfryd Swansea,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
525756,Brynhyfryd Swansea,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
525756,Brynhyfryd Swansea,2023-06-15T03:20:00.000+00:00,transformer,,Temperature,C,23.5
525756,Brynhyfryd Swansea,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
525756,Brynhyfryd Swansea,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
525756,Brynhyfryd Swansea,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
525756,Brynhyfryd Swansea,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
525756,Brynhyfryd Swansea,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
525756,Brynhyfryd Swansea,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
525756,Brynhyfryd Swansea,2023-06-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.28
525756,Brynhyfryd Swansea,2023-06-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.5
525756,Brynhyfryd Swansea,2023-06-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
525756,Brynhyfryd Swansea,2023-06-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,27.94
525756,Brynhyfryd Swansea,2023-06-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,26.22
525756,Brynhyfryd Swansea,2023-06-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,30.74
525756,Brynhyfryd Swansea,2023-06-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
525756,Brynhyfryd Swansea,2023-06-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
525756,Brynhyfryd Swansea,2023-06-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
525756,Brynhyfryd Swansea,2023-06-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
525756,Brynhyfryd Swansea,2023-06-15T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.99
525756,Brynhyfryd Swansea,2023-06-15T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.8
525756,Brynhyfryd Swansea,2023-06-15T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.01
525756,Brynhyfryd Swansea,2023-06-15T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.32
525756,Brynhyfryd Swansea,2023-06-15T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.27
525756,Brynhyfryd Swansea,2023-06-15T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.01
525756,Brynhyfryd Swansea,2023-06-15T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.5
525756,Brynhyfryd Swansea,2023-06-15T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.4
525756,Brynhyfryd Swansea,2023-06-15T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.5
525756,Brynhyfryd Swansea,2023-06-15T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.7
525756,Brynhyfryd Swansea,2023-06-15T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
525756,Brynhyfryd Swansea,2023-06-15T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
525756,Brynhyfryd Swansea,2023-06-15T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
525756,Brynhyfryd Swansea,2023-06-15T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
525756,Brynhyfryd Swansea,2023-06-15T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.36
525756,Brynhyfryd Swansea,2023-06-15T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.59
525756,Brynhyfryd Swansea,2023-06-15T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
525756,Brynhyfryd Swansea,2023-06-15T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-15T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
525756,Brynhyfryd Swansea,2023-06-15T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
525756,Brynhyfryd Swansea,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
525756,Brynhyfryd Swansea,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.42
525756,Brynhyfryd Swansea,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
525756,Brynhyfryd Swansea,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
525756,Brynhyfryd Swansea,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.41
525756,Brynhyfryd Swansea,2023-06-15T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
525756,Brynhyfryd Swansea,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
525756,Brynhyfryd Swansea,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
525756,Brynhyfryd Swansea,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
525756,Brynhyfryd Swansea,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
525756,Brynhyfryd Swansea,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.63
525756,Brynhyfryd Swansea,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
525756,Brynhyfryd Swansea,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.31
525756,Brynhyfryd Swansea,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
525756,Brynhyfryd Swansea,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.51
525756,Brynhyfryd Swansea,2023-06-15T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
525756,Brynhyfryd Swansea,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
525756,Brynhyfryd Swansea,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
525756,Brynhyfryd Swansea,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
525756,Brynhyfryd Swansea,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.39
525756,Brynhyfryd Swansea,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.7
525756,Brynhyfryd Swansea,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
525756,Brynhyfryd Swansea,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.01
525756,Brynhyfryd Swansea,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.23
525756,Brynhyfryd Swansea,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.75
525756,Brynhyfryd Swansea,2023-06-15T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
525756,Brynhyfryd Swansea,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
525756,Brynhyfryd Swansea,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
525756,Brynhyfryd Swansea,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
525756,Brynhyfryd Swansea,2023-06-15T03:10:00.000+00:00,transformer,,Temperature,C,23.5
525756,Brynhyfryd Swansea,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
525756,Brynhyfryd Swansea,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
525756,Brynhyfryd Swansea,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
525756,Brynhyfryd Swansea,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
525756,Brynhyfryd Swansea,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
525756,Brynhyfryd Swansea,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
525756,Brynhyfryd Swansea,2023-06-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
525756,Brynhyfryd Swansea,2023-06-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.26
525756,Brynhyfryd Swansea,2023-06-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
525756,Brynhyfryd Swansea,2023-06-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,24.57
525756,Brynhyfryd Swansea,2023-06-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,27.63
525756,Brynhyfryd Swansea,2023-06-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,29.28
525756,Brynhyfryd Swansea,2023-06-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
525756,Brynhyfryd Swansea,2023-06-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
525756,Brynhyfryd Swansea,2023-06-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
525756,Brynhyfryd Swansea,2023-06-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
525756,Brynhyfryd Swansea,2023-06-15T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.06
525756,Brynhyfryd Swansea,2023-06-15T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.43
525756,Brynhyfryd Swansea,2023-06-15T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.77
525756,Brynhyfryd Swansea,2023-06-15T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.74
525756,Brynhyfryd Swansea,2023-06-15T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.48
525756,Brynhyfryd Swansea,2023-06-15T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.95
525756,Brynhyfryd Swansea,2023-06-15T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.7
525756,Brynhyfryd Swansea,2023-06-15T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.2
525756,Brynhyfryd Swansea,2023-06-15T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.3
525756,Brynhyfryd Swansea,2023-06-15T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.2
525756,Brynhyfryd Swansea,2023-06-15T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
525756,Brynhyfryd Swansea,2023-06-15T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
525756,Brynhyfryd Swansea,2023-06-15T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
525756,Brynhyfryd Swansea,2023-06-15T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.08
525756,Brynhyfryd Swansea,2023-06-15T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.79
525756,Brynhyfryd Swansea,2023-06-15T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.56
525756,Brynhyfryd Swansea,2023-06-15T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
525756,Brynhyfryd Swansea,2023-06-15T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-15T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.5
525756,Brynhyfryd Swansea,2023-06-15T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
525756,Brynhyfryd Swansea,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
525756,Brynhyfryd Swansea,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
525756,Brynhyfryd Swansea,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.4
525756,Brynhyfryd Swansea,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
525756,Brynhyfryd Swansea,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
525756,Brynhyfryd Swansea,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.63
525756,Brynhyfryd Swansea,2023-06-15T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
525756,Brynhyfryd Swansea,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
525756,Brynhyfryd Swansea,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
525756,Brynhyfryd Swansea,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.66
525756,Brynhyfryd Swansea,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.21
525756,Brynhyfryd Swansea,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
525756,Brynhyfryd Swansea,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.97
525756,Brynhyfryd Swansea,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
525756,Brynhyfryd Swansea,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
525756,Brynhyfryd Swansea,2023-06-15T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
525756,Brynhyfryd Swansea,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
525756,Brynhyfryd Swansea,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
525756,Brynhyfryd Swansea,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
525756,Brynhyfryd Swansea,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.97
525756,Brynhyfryd Swansea,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.28
525756,Brynhyfryd Swansea,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
525756,Brynhyfryd Swansea,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.6
525756,Brynhyfryd Swansea,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.43
525756,Brynhyfryd Swansea,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.45
525756,Brynhyfryd Swansea,2023-06-15T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
525756,Brynhyfryd Swansea,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
525756,Brynhyfryd Swansea,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
525756,Brynhyfryd Swansea,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.0
525756,Brynhyfryd Swansea,2023-06-15T03:00:00.000+00:00,transformer,,Temperature,C,23.6
525756,Brynhyfryd Swansea,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
525756,Brynhyfryd Swansea,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
525756,Brynhyfryd Swansea,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
525756,Brynhyfryd Swansea,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
525756,Brynhyfryd Swansea,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
525756,Brynhyfryd Swansea,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
525756,Brynhyfryd Swansea,2023-06-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.68
525756,Brynhyfryd Swansea,2023-06-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.02
525756,Brynhyfryd Swansea,2023-06-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
525756,Brynhyfryd Swansea,2023-06-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,25.32
525756,Brynhyfryd Swansea,2023-06-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,27.33
525756,Brynhyfryd Swansea,2023-06-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,28.86
525756,Brynhyfryd Swansea,2023-06-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
525756,Brynhyfryd Swansea,2023-06-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
525756,Brynhyfryd Swansea,2023-06-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
525756,Brynhyfryd Swansea,2023-06-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
525756,Brynhyfryd Swansea,2023-06-15T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.02
525756,Brynhyfryd Swansea,2023-06-15T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.45
525756,Brynhyfryd Swansea,2023-06-15T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.47
525756,Brynhyfryd Swansea,2023-06-15T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.25
525756,Brynhyfryd Swansea,2023-06-15T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.44
525756,Brynhyfryd Swansea,2023-06-15T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.06
525756,Brynhyfryd Swansea,2023-06-15T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,34.7
525756,Brynhyfryd Swansea,2023-06-15T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.1
525756,Brynhyfryd Swansea,2023-06-15T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.0
525756,Brynhyfryd Swansea,2023-06-15T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.2
525756,Brynhyfryd Swansea,2023-06-15T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
525756,Brynhyfryd Swansea,2023-06-15T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
525756,Brynhyfryd Swansea,2023-06-15T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
525756,Brynhyfryd Swansea,2023-06-15T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.35
525756,Brynhyfryd Swansea,2023-06-15T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.53
525756,Brynhyfryd Swansea,2023-06-15T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.44
525756,Brynhyfryd Swansea,2023-06-15T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
525756,Brynhyfryd Swansea,2023-06-15T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
525756,Brynhyfryd Swansea,2023-06-15T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
525756,Brynhyfryd Swansea,2023-06-15T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
525756,Brynhyfryd Swansea,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
525756,Brynhyfryd Swansea,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
525756,Brynhyfryd Swansea,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.42
525756,Brynhyfryd Swansea,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
525756,Brynhyfryd Swansea,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
525756,Brynhyfryd Swansea,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.41
525756,Brynhyfryd Swansea,2023-06-15T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
525756,Brynhyfryd Swansea,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
525756,Brynhyfryd Swansea,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
525756,Brynhyfryd Swansea,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
525756,Brynhyfryd Swansea,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.53
525756,Brynhyfryd Swansea,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.6
525756,Brynhyfryd Swansea,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.39
525756,Brynhyfryd Swansea,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.64
525756,Brynhyfryd Swansea,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
525756,Brynhyfryd Swansea,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.39
525756,Brynhyfryd Swansea,2023-06-15T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
525756,Brynhyfryd Swansea,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
525756,Brynhyfryd Swansea,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
525756,Brynhyfryd Swansea,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
525756,Brynhyfryd Swansea,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.12
525756,Brynhyfryd Swansea,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.92
525756,Brynhyfryd Swansea,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
525756,Brynhyfryd Swansea,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.74
525756,Brynhyfryd Swansea,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.09
525756,Brynhyfryd Swansea,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.65
525756,Brynhyfryd Swansea,2023-06-15T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
525756,Brynhyfryd Swansea,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
525756,Brynhyfryd Swansea,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
525756,Brynhyfryd Swansea,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.8
525756,Brynhyfryd Swansea,2023-06-15T02:50:00.000+00:00,transformer,,Temperature,C,23.6
525756,Brynhyfryd Swansea,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
525756,Brynhyfryd Swansea,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
525756,Brynhyfryd Swansea,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
525756,Brynhyfryd Swansea,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
525756,Brynhyfryd Swansea,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
525756,Brynhyfryd Swansea,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
525756,Brynhyfryd Swansea,2023-06-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.82
525756,Brynhyfryd Swansea,2023-06-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.48
525756,Brynhyfryd Swansea,2023-06-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
525756,Brynhyfryd Swansea,2023-06-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,24.81
525756,Brynhyfryd Swansea,2023-06-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,34.35
525756,Brynhyfryd Swansea,2023-06-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,29.95
525756,Brynhyfryd Swansea,2023-06-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
525756,Brynhyfryd Swansea,2023-06-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
525756,Brynhyfryd Swansea,2023-06-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
525756,Brynhyfryd Swansea,2023-06-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
