Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-15T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.89
525756,Brynhyfryd Swansea,2023-06-15T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
525756,Brynhyfryd Swansea,2023-06-15T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.49
525756,Brynhyfryd Swansea,2023-06-15T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.54
525756,Brynhyfryd Swansea,2023-06-15T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.28
525756,Brynhyfryd Swansea,2023-06-15T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.56
525756,Brynhyfryd Swansea,2023-06-15T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,37.6
525756,Brynhyfryd Swansea,2023-06-15T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.3
525756,Brynhyfryd Swansea,2023-06-15T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.5
525756,Brynhyfryd Swansea,2023-06-15T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.5
525756,Brynhyfryd Swansea,2023-06-15T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
525756,Brynhyfryd Swansea,2023-06-15T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
525756,Brynhyfryd Swansea,2023-06-15T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
525756,Brynhyfryd Swansea,2023-06-15T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.27
525756,Brynhyfryd Swansea,2023-06-15T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.31
525756,Brynhyfryd Swansea,2023-06-15T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.79
525756,Brynhyfryd Swansea,2023-06-15T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
525756,Brynhyfryd Swansea,2023-06-15T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
525756,Brynhyfryd Swansea,2023-06-15T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
525756,Brynhyfryd Swansea,2023-06-15T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
525756,Brynhyfryd Swansea,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
525756,Brynhyfryd Swansea,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
525756,Brynhyfryd Swansea,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.13
525756,Brynhyfryd Swansea,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
525756,Brynhyfryd Swansea,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
525756,Brynhyfryd Swansea,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
525756,Brynhyfryd Swansea,2023-06-15T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
525756,Brynhyfryd Swansea,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
525756,Brynhyfryd Swansea,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
525756,Brynhyfryd Swansea,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
525756,Brynhyfryd Swansea,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.54
525756,Brynhyfryd Swansea,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.4
525756,Brynhyfryd Swansea,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.44
525756,Brynhyfryd Swansea,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.75
525756,Brynhyfryd Swansea,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
525756,Brynhyfryd Swansea,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
525756,Brynhyfryd Swansea,2023-06-15T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
525756,Brynhyfryd Swansea,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
525756,Brynhyfryd Swansea,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
525756,Brynhyfryd Swansea,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
525756,Brynhyfryd Swansea,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.01
525756,Brynhyfryd Swansea,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.7
525756,Brynhyfryd Swansea,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
525756,Brynhyfryd Swansea,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.9
525756,Brynhyfryd Swansea,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.29
525756,Brynhyfryd Swansea,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.1
525756,Brynhyfryd Swansea,2023-06-15T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
525756,Brynhyfryd Swansea,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
525756,Brynhyfryd Swansea,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
525756,Brynhyfryd Swansea,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
525756,Brynhyfryd Swansea,2023-06-15T02:40:00.000+00:00,transformer,,Temperature,C,23.7
525756,Brynhyfryd Swansea,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
525756,Brynhyfryd Swansea,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
525756,Brynhyfryd Swansea,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
525756,Brynhyfryd Swansea,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
525756,Brynhyfryd Swansea,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
525756,Brynhyfryd Swansea,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
525756,Brynhyfryd Swansea,2023-06-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.41
525756,Brynhyfryd Swansea,2023-06-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.66
525756,Brynhyfryd Swansea,2023-06-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
525756,Brynhyfryd Swansea,2023-06-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,27.46
525756,Brynhyfryd Swansea,2023-06-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,35.71
525756,Brynhyfryd Swansea,2023-06-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,29.89
525756,Brynhyfryd Swansea,2023-06-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
525756,Brynhyfryd Swansea,2023-06-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
525756,Brynhyfryd Swansea,2023-06-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
525756,Brynhyfryd Swansea,2023-06-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
525756,Brynhyfryd Swansea,2023-06-15T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.06
525756,Brynhyfryd Swansea,2023-06-15T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
525756,Brynhyfryd Swansea,2023-06-15T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.94
525756,Brynhyfryd Swansea,2023-06-15T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.11
525756,Brynhyfryd Swansea,2023-06-15T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.58
525756,Brynhyfryd Swansea,2023-06-15T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.91
525756,Brynhyfryd Swansea,2023-06-15T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,34.8
525756,Brynhyfryd Swansea,2023-06-15T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.6
525756,Brynhyfryd Swansea,2023-06-15T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.1
525756,Brynhyfryd Swansea,2023-06-15T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.2
525756,Brynhyfryd Swansea,2023-06-15T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
525756,Brynhyfryd Swansea,2023-06-15T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
525756,Brynhyfryd Swansea,2023-06-15T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
525756,Brynhyfryd Swansea,2023-06-15T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.27
525756,Brynhyfryd Swansea,2023-06-15T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.19
525756,Brynhyfryd Swansea,2023-06-15T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.57
525756,Brynhyfryd Swansea,2023-06-15T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
525756,Brynhyfryd Swansea,2023-06-15T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
525756,Brynhyfryd Swansea,2023-06-15T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
525756,Brynhyfryd Swansea,2023-06-15T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
525756,Brynhyfryd Swansea,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
525756,Brynhyfryd Swansea,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
525756,Brynhyfryd Swansea,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
525756,Brynhyfryd Swansea,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
525756,Brynhyfryd Swansea,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
525756,Brynhyfryd Swansea,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
525756,Brynhyfryd Swansea,2023-06-15T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
525756,Brynhyfryd Swansea,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
525756,Brynhyfryd Swansea,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
525756,Brynhyfryd Swansea,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.3
525756,Brynhyfryd Swansea,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.4
525756,Brynhyfryd Swansea,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.4
525756,Brynhyfryd Swansea,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.14
525756,Brynhyfryd Swansea,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
525756,Brynhyfryd Swansea,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.54
525756,Brynhyfryd Swansea,2023-06-15T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
525756,Brynhyfryd Swansea,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
525756,Brynhyfryd Swansea,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
525756,Brynhyfryd Swansea,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
525756,Brynhyfryd Swansea,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.07
525756,Brynhyfryd Swansea,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.47
525756,Brynhyfryd Swansea,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
525756,Brynhyfryd Swansea,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.05
525756,Brynhyfryd Swansea,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.89
525756,Brynhyfryd Swansea,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.26
525756,Brynhyfryd Swansea,2023-06-15T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
525756,Brynhyfryd Swansea,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
525756,Brynhyfryd Swansea,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
525756,Brynhyfryd Swansea,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.5
525756,Brynhyfryd Swansea,2023-06-15T02:30:00.000+00:00,transformer,,Temperature,C,23.7
525756,Brynhyfryd Swansea,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
525756,Brynhyfryd Swansea,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
525756,Brynhyfryd Swansea,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
525756,Brynhyfryd Swansea,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
525756,Brynhyfryd Swansea,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
525756,Brynhyfryd Swansea,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
525756,Brynhyfryd Swansea,2023-06-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.49
525756,Brynhyfryd Swansea,2023-06-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.75
525756,Brynhyfryd Swansea,2023-06-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
525756,Brynhyfryd Swansea,2023-06-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,28.08
525756,Brynhyfryd Swansea,2023-06-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,32.34
525756,Brynhyfryd Swansea,2023-06-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,30.22
525756,Brynhyfryd Swansea,2023-06-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
525756,Brynhyfryd Swansea,2023-06-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
525756,Brynhyfryd Swansea,2023-06-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
525756,Brynhyfryd Swansea,2023-06-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
525756,Brynhyfryd Swansea,2023-06-15T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.04
525756,Brynhyfryd Swansea,2023-06-15T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
525756,Brynhyfryd Swansea,2023-06-15T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.69
525756,Brynhyfryd Swansea,2023-06-15T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.24
525756,Brynhyfryd Swansea,2023-06-15T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.21
525756,Brynhyfryd Swansea,2023-06-15T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.89
525756,Brynhyfryd Swansea,2023-06-15T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,37.0
525756,Brynhyfryd Swansea,2023-06-15T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.4
525756,Brynhyfryd Swansea,2023-06-15T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.1
525756,Brynhyfryd Swansea,2023-06-15T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.8
525756,Brynhyfryd Swansea,2023-06-15T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
525756,Brynhyfryd Swansea,2023-06-15T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
525756,Brynhyfryd Swansea,2023-06-15T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
525756,Brynhyfryd Swansea,2023-06-15T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.27
525756,Brynhyfryd Swansea,2023-06-15T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.02
525756,Brynhyfryd Swansea,2023-06-15T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.31
525756,Brynhyfryd Swansea,2023-06-15T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
525756,Brynhyfryd Swansea,2023-06-15T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
525756,Brynhyfryd Swansea,2023-06-15T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
525756,Brynhyfryd Swansea,2023-06-15T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
525756,Brynhyfryd Swansea,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
525756,Brynhyfryd Swansea,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.68
525756,Brynhyfryd Swansea,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
525756,Brynhyfryd Swansea,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
525756,Brynhyfryd Swansea,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
525756,Brynhyfryd Swansea,2023-06-15T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
525756,Brynhyfryd Swansea,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
525756,Brynhyfryd Swansea,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
525756,Brynhyfryd Swansea,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
525756,Brynhyfryd Swansea,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.07
525756,Brynhyfryd Swansea,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.48
525756,Brynhyfryd Swansea,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.44
525756,Brynhyfryd Swansea,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.91
525756,Brynhyfryd Swansea,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
525756,Brynhyfryd Swansea,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.9
525756,Brynhyfryd Swansea,2023-06-15T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
525756,Brynhyfryd Swansea,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
525756,Brynhyfryd Swansea,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
525756,Brynhyfryd Swansea,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
525756,Brynhyfryd Swansea,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.68
525756,Brynhyfryd Swansea,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.48
525756,Brynhyfryd Swansea,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
525756,Brynhyfryd Swansea,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.49
525756,Brynhyfryd Swansea,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.88
525756,Brynhyfryd Swansea,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.04
525756,Brynhyfryd Swansea,2023-06-15T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
525756,Brynhyfryd Swansea,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
525756,Brynhyfryd Swansea,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
525756,Brynhyfryd Swansea,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.3
525756,Brynhyfryd Swansea,2023-06-15T02:20:00.000+00:00,transformer,,Temperature,C,23.8
525756,Brynhyfryd Swansea,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
525756,Brynhyfryd Swansea,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
525756,Brynhyfryd Swansea,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
525756,Brynhyfryd Swansea,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
525756,Brynhyfryd Swansea,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
525756,Brynhyfryd Swansea,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
525756,Brynhyfryd Swansea,2023-06-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.58
525756,Brynhyfryd Swansea,2023-06-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.67
525756,Brynhyfryd Swansea,2023-06-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
525756,Brynhyfryd Swansea,2023-06-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,28.72
525756,Brynhyfryd Swansea,2023-06-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,34.1
525756,Brynhyfryd Swansea,2023-06-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,28.96
525756,Brynhyfryd Swansea,2023-06-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
525756,Brynhyfryd Swansea,2023-06-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
525756,Brynhyfryd Swansea,2023-06-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
525756,Brynhyfryd Swansea,2023-06-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
525756,Brynhyfryd Swansea,2023-06-15T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.89
525756,Brynhyfryd Swansea,2023-06-15T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.73
525756,Brynhyfryd Swansea,2023-06-15T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.73
525756,Brynhyfryd Swansea,2023-06-15T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.24
525756,Brynhyfryd Swansea,2023-06-15T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.54
525756,Brynhyfryd Swansea,2023-06-15T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.93
525756,Brynhyfryd Swansea,2023-06-15T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,43.7
525756,Brynhyfryd Swansea,2023-06-15T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.0
525756,Brynhyfryd Swansea,2023-06-15T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.4
525756,Brynhyfryd Swansea,2023-06-15T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.0
525756,Brynhyfryd Swansea,2023-06-15T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
525756,Brynhyfryd Swansea,2023-06-15T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
525756,Brynhyfryd Swansea,2023-06-15T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
525756,Brynhyfryd Swansea,2023-06-15T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.19
525756,Brynhyfryd Swansea,2023-06-15T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.83
525756,Brynhyfryd Swansea,2023-06-15T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.39
525756,Brynhyfryd Swansea,2023-06-15T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
525756,Brynhyfryd Swansea,2023-06-15T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
525756,Brynhyfryd Swansea,2023-06-15T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
525756,Brynhyfryd Swansea,2023-06-15T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
525756,Brynhyfryd Swansea,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
525756,Brynhyfryd Swansea,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
525756,Brynhyfryd Swansea,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
525756,Brynhyfryd Swansea,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
525756,Brynhyfryd Swansea,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
525756,Brynhyfryd Swansea,2023-06-15T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
525756,Brynhyfryd Swansea,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
525756,Brynhyfryd Swansea,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
525756,Brynhyfryd Swansea,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
525756,Brynhyfryd Swansea,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.03
525756,Brynhyfryd Swansea,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.41
525756,Brynhyfryd Swansea,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.66
525756,Brynhyfryd Swansea,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.75
525756,Brynhyfryd Swansea,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
525756,Brynhyfryd Swansea,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.61
525756,Brynhyfryd Swansea,2023-06-15T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
525756,Brynhyfryd Swansea,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
525756,Brynhyfryd Swansea,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
525756,Brynhyfryd Swansea,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
525756,Brynhyfryd Swansea,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.46
525756,Brynhyfryd Swansea,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.66
525756,Brynhyfryd Swansea,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
525756,Brynhyfryd Swansea,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.54
525756,Brynhyfryd Swansea,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.34
525756,Brynhyfryd Swansea,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.11
525756,Brynhyfryd Swansea,2023-06-15T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
525756,Brynhyfryd Swansea,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
525756,Brynhyfryd Swansea,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
525756,Brynhyfryd Swansea,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.8
525756,Brynhyfryd Swansea,2023-06-15T02:10:00.000+00:00,transformer,,Temperature,C,23.8
525756,Brynhyfryd Swansea,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
525756,Brynhyfryd Swansea,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
525756,Brynhyfryd Swansea,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
525756,Brynhyfryd Swansea,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
525756,Brynhyfryd Swansea,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
525756,Brynhyfryd Swansea,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
525756,Brynhyfryd Swansea,2023-06-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.03
525756,Brynhyfryd Swansea,2023-06-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.74
525756,Brynhyfryd Swansea,2023-06-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
525756,Brynhyfryd Swansea,2023-06-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,25.98
525756,Brynhyfryd Swansea,2023-06-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,37.03
525756,Brynhyfryd Swansea,2023-06-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,28.66
525756,Brynhyfryd Swansea,2023-06-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
525756,Brynhyfryd Swansea,2023-06-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
525756,Brynhyfryd Swansea,2023-06-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
525756,Brynhyfryd Swansea,2023-06-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
525756,Brynhyfryd Swansea,2023-06-15T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.86
525756,Brynhyfryd Swansea,2023-06-15T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
525756,Brynhyfryd Swansea,2023-06-15T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.29
525756,Brynhyfryd Swansea,2023-06-15T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.19
525756,Brynhyfryd Swansea,2023-06-15T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.36
525756,Brynhyfryd Swansea,2023-06-15T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.35
525756,Brynhyfryd Swansea,2023-06-15T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,41.2
525756,Brynhyfryd Swansea,2023-06-15T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.9
525756,Brynhyfryd Swansea,2023-06-15T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.8
525756,Brynhyfryd Swansea,2023-06-15T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.1
525756,Brynhyfryd Swansea,2023-06-15T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
525756,Brynhyfryd Swansea,2023-06-15T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
525756,Brynhyfryd Swansea,2023-06-15T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
525756,Brynhyfryd Swansea,2023-06-15T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.35
525756,Brynhyfryd Swansea,2023-06-15T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.64
525756,Brynhyfryd Swansea,2023-06-15T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.75
525756,Brynhyfryd Swansea,2023-06-15T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-15T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
525756,Brynhyfryd Swansea,2023-06-15T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
525756,Brynhyfryd Swansea,2023-06-15T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
525756,Brynhyfryd Swansea,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
525756,Brynhyfryd Swansea,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
525756,Brynhyfryd Swansea,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
525756,Brynhyfryd Swansea,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
525756,Brynhyfryd Swansea,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
525756,Brynhyfryd Swansea,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
525756,Brynhyfryd Swansea,2023-06-15T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
525756,Brynhyfryd Swansea,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
525756,Brynhyfryd Swansea,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
525756,Brynhyfryd Swansea,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
525756,Brynhyfryd Swansea,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.62
525756,Brynhyfryd Swansea,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.54
525756,Brynhyfryd Swansea,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.74
525756,Brynhyfryd Swansea,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.0
525756,Brynhyfryd Swansea,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
525756,Brynhyfryd Swansea,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.04
525756,Brynhyfryd Swansea,2023-06-15T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
525756,Brynhyfryd Swansea,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
525756,Brynhyfryd Swansea,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
525756,Brynhyfryd Swansea,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
525756,Brynhyfryd Swansea,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.51
525756,Brynhyfryd Swansea,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.09
525756,Brynhyfryd Swansea,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
525756,Brynhyfryd Swansea,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.65
525756,Brynhyfryd Swansea,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.97
525756,Brynhyfryd Swansea,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.76
525756,Brynhyfryd Swansea,2023-06-15T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
525756,Brynhyfryd Swansea,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
525756,Brynhyfryd Swansea,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
525756,Brynhyfryd Swansea,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
525756,Brynhyfryd Swansea,2023-06-15T02:00:00.000+00:00,transformer,,Temperature,C,23.9
525756,Brynhyfryd Swansea,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
525756,Brynhyfryd Swansea,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
525756,Brynhyfryd Swansea,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
525756,Brynhyfryd Swansea,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
525756,Brynhyfryd Swansea,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
525756,Brynhyfryd Swansea,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
525756,Brynhyfryd Swansea,2023-06-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.91
525756,Brynhyfryd Swansea,2023-06-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
525756,Brynhyfryd Swansea,2023-06-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
525756,Brynhyfryd Swansea,2023-06-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,27.49
525756,Brynhyfryd Swansea,2023-06-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,36.16
525756,Brynhyfryd Swansea,2023-06-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,30.54
525756,Brynhyfryd Swansea,2023-06-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
525756,Brynhyfryd Swansea,2023-06-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
525756,Brynhyfryd Swansea,2023-06-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
525756,Brynhyfryd Swansea,2023-06-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
525756,Brynhyfryd Swansea,2023-06-15T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.14
525756,Brynhyfryd Swansea,2023-06-15T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
525756,Brynhyfryd Swansea,2023-06-15T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.57
525756,Brynhyfryd Swansea,2023-06-15T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.2
525756,Brynhyfryd Swansea,2023-06-15T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.02
525756,Brynhyfryd Swansea,2023-06-15T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.7
525756,Brynhyfryd Swansea,2023-06-15T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,41.5
525756,Brynhyfryd Swansea,2023-06-15T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.0
525756,Brynhyfryd Swansea,2023-06-15T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.4
525756,Brynhyfryd Swansea,2023-06-15T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.2
525756,Brynhyfryd Swansea,2023-06-15T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
525756,Brynhyfryd Swansea,2023-06-15T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
525756,Brynhyfryd Swansea,2023-06-15T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
525756,Brynhyfryd Swansea,2023-06-15T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.56
525756,Brynhyfryd Swansea,2023-06-15T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.7
525756,Brynhyfryd Swansea,2023-06-15T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.8
525756,Brynhyfryd Swansea,2023-06-15T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
525756,Brynhyfryd Swansea,2023-06-15T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
525756,Brynhyfryd Swansea,2023-06-15T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
525756,Brynhyfryd Swansea,2023-06-15T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
525756,Brynhyfryd Swansea,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
525756,Brynhyfryd Swansea,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
525756,Brynhyfryd Swansea,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
525756,Brynhyfryd Swansea,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
525756,Brynhyfryd Swansea,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
525756,Brynhyfryd Swansea,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
525756,Brynhyfryd Swansea,2023-06-15T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
525756,Brynhyfryd Swansea,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
525756,Brynhyfryd Swansea,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
525756,Brynhyfryd Swansea,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.41
525756,Brynhyfryd Swansea,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.38
525756,Brynhyfryd Swansea,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.45
525756,Brynhyfryd Swansea,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.26
525756,Brynhyfryd Swansea,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
525756,Brynhyfryd Swansea,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.33
525756,Brynhyfryd Swansea,2023-06-15T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
525756,Brynhyfryd Swansea,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
525756,Brynhyfryd Swansea,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
525756,Brynhyfryd Swansea,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
525756,Brynhyfryd Swansea,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.76
525756,Brynhyfryd Swansea,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.04
525756,Brynhyfryd Swansea,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
525756,Brynhyfryd Swansea,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.49
525756,Brynhyfryd Swansea,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.74
525756,Brynhyfryd Swansea,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.99
525756,Brynhyfryd Swansea,2023-06-15T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
525756,Brynhyfryd Swansea,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
525756,Brynhyfryd Swansea,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
525756,Brynhyfryd Swansea,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.4
525756,Brynhyfryd Swansea,2023-06-15T01:50:00.000+00:00,transformer,,Temperature,C,23.9
525756,Brynhyfryd Swansea,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
525756,Brynhyfryd Swansea,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
525756,Brynhyfryd Swansea,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
525756,Brynhyfryd Swansea,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
525756,Brynhyfryd Swansea,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
525756,Brynhyfryd Swansea,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
525756,Brynhyfryd Swansea,2023-06-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.57
525756,Brynhyfryd Swansea,2023-06-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.52
525756,Brynhyfryd Swansea,2023-06-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
525756,Brynhyfryd Swansea,2023-06-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,28.59
525756,Brynhyfryd Swansea,2023-06-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,35.85
525756,Brynhyfryd Swansea,2023-06-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,31.81
525756,Brynhyfryd Swansea,2023-06-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
525756,Brynhyfryd Swansea,2023-06-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
525756,Brynhyfryd Swansea,2023-06-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
525756,Brynhyfryd Swansea,2023-06-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
525756,Brynhyfryd Swansea,2023-06-15T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.1
525756,Brynhyfryd Swansea,2023-06-15T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
525756,Brynhyfryd Swansea,2023-06-15T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.92
525756,Brynhyfryd Swansea,2023-06-15T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.14
525756,Brynhyfryd Swansea,2023-06-15T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.78
525756,Brynhyfryd Swansea,2023-06-15T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.8
525756,Brynhyfryd Swansea,2023-06-15T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,43.1
525756,Brynhyfryd Swansea,2023-06-15T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.7
525756,Brynhyfryd Swansea,2023-06-15T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.4
525756,Brynhyfryd Swansea,2023-06-15T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.8
525756,Brynhyfryd Swansea,2023-06-15T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
525756,Brynhyfryd Swansea,2023-06-15T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
525756,Brynhyfryd Swansea,2023-06-15T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
525756,Brynhyfryd Swansea,2023-06-15T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.5
525756,Brynhyfryd Swansea,2023-06-15T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.96
525756,Brynhyfryd Swansea,2023-06-15T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.48
525756,Brynhyfryd Swansea,2023-06-15T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
525756,Brynhyfryd Swansea,2023-06-15T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
525756,Brynhyfryd Swansea,2023-06-15T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
525756,Brynhyfryd Swansea,2023-06-15T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
525756,Brynhyfryd Swansea,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
525756,Brynhyfryd Swansea,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
525756,Brynhyfryd Swansea,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
525756,Brynhyfryd Swansea,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
525756,Brynhyfryd Swansea,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.48
525756,Brynhyfryd Swansea,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
525756,Brynhyfryd Swansea,2023-06-15T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
525756,Brynhyfryd Swansea,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
525756,Brynhyfryd Swansea,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
525756,Brynhyfryd Swansea,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
525756,Brynhyfryd Swansea,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
525756,Brynhyfryd Swansea,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.29
525756,Brynhyfryd Swansea,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.14
525756,Brynhyfryd Swansea,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.65
525756,Brynhyfryd Swansea,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
525756,Brynhyfryd Swansea,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.09
525756,Brynhyfryd Swansea,2023-06-15T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
525756,Brynhyfryd Swansea,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
525756,Brynhyfryd Swansea,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
525756,Brynhyfryd Swansea,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
525756,Brynhyfryd Swansea,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.45
525756,Brynhyfryd Swansea,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.4
525756,Brynhyfryd Swansea,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.55
525756,Brynhyfryd Swansea,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.35
525756,Brynhyfryd Swansea,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.25
525756,Brynhyfryd Swansea,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.47
525756,Brynhyfryd Swansea,2023-06-15T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
525756,Brynhyfryd Swansea,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
525756,Brynhyfryd Swansea,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
525756,Brynhyfryd Swansea,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.4
525756,Brynhyfryd Swansea,2023-06-15T01:40:00.000+00:00,transformer,,Temperature,C,24.0
525756,Brynhyfryd Swansea,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
525756,Brynhyfryd Swansea,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
525756,Brynhyfryd Swansea,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
525756,Brynhyfryd Swansea,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
525756,Brynhyfryd Swansea,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
525756,Brynhyfryd Swansea,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
525756,Brynhyfryd Swansea,2023-06-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.5
525756,Brynhyfryd Swansea,2023-06-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.31
525756,Brynhyfryd Swansea,2023-06-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
525756,Brynhyfryd Swansea,2023-06-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,29.76
525756,Brynhyfryd Swansea,2023-06-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,38.09
525756,Brynhyfryd Swansea,2023-06-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,31.08
525756,Brynhyfryd Swansea,2023-06-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
525756,Brynhyfryd Swansea,2023-06-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
525756,Brynhyfryd Swansea,2023-06-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
525756,Brynhyfryd Swansea,2023-06-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
525756,Brynhyfryd Swansea,2023-06-15T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.02
525756,Brynhyfryd Swansea,2023-06-15T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
525756,Brynhyfryd Swansea,2023-06-15T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.99
525756,Brynhyfryd Swansea,2023-06-15T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.09
525756,Brynhyfryd Swansea,2023-06-15T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.74
525756,Brynhyfryd Swansea,2023-06-15T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.88
525756,Brynhyfryd Swansea,2023-06-15T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,37.6
525756,Brynhyfryd Swansea,2023-06-15T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.1
525756,Brynhyfryd Swansea,2023-06-15T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.0
525756,Brynhyfryd Swansea,2023-06-15T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.1
525756,Brynhyfryd Swansea,2023-06-15T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
525756,Brynhyfryd Swansea,2023-06-15T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
525756,Brynhyfryd Swansea,2023-06-15T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
525756,Brynhyfryd Swansea,2023-06-15T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.35
525756,Brynhyfryd Swansea,2023-06-15T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.24
525756,Brynhyfryd Swansea,2023-06-15T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.23
525756,Brynhyfryd Swansea,2023-06-15T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
525756,Brynhyfryd Swansea,2023-06-15T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
525756,Brynhyfryd Swansea,2023-06-15T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
525756,Brynhyfryd Swansea,2023-06-15T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
525756,Brynhyfryd Swansea,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
525756,Brynhyfryd Swansea,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
525756,Brynhyfryd Swansea,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
525756,Brynhyfryd Swansea,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
525756,Brynhyfryd Swansea,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
525756,Brynhyfryd Swansea,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
525756,Brynhyfryd Swansea,2023-06-15T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
525756,Brynhyfryd Swansea,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
525756,Brynhyfryd Swansea,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
525756,Brynhyfryd Swansea,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
525756,Brynhyfryd Swansea,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.15
525756,Brynhyfryd Swansea,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.35
525756,Brynhyfryd Swansea,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
525756,Brynhyfryd Swansea,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.45
525756,Brynhyfryd Swansea,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
525756,Brynhyfryd Swansea,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.99
525756,Brynhyfryd Swansea,2023-06-15T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
525756,Brynhyfryd Swansea,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
525756,Brynhyfryd Swansea,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
525756,Brynhyfryd Swansea,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
525756,Brynhyfryd Swansea,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.7
525756,Brynhyfryd Swansea,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.12
525756,Brynhyfryd Swansea,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
525756,Brynhyfryd Swansea,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.22
525756,Brynhyfryd Swansea,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.68
525756,Brynhyfryd Swansea,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.34
