Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-15T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
525756,Brynhyfryd Swansea,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
525756,Brynhyfryd Swansea,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
525756,Brynhyfryd Swansea,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.8
525756,Brynhyfryd Swansea,2023-06-15T01:30:00.000+00:00,transformer,,Temperature,C,24.0
525756,Brynhyfryd Swansea,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
525756,Brynhyfryd Swansea,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
525756,Brynhyfryd Swansea,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
525756,Brynhyfryd Swansea,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
525756,Brynhyfryd Swansea,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
525756,Brynhyfryd Swansea,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
525756,Brynhyfryd Swansea,2023-06-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.21
525756,Brynhyfryd Swansea,2023-06-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.34
525756,Brynhyfryd Swansea,2023-06-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
525756,Brynhyfryd Swansea,2023-06-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,30.37
525756,Brynhyfryd Swansea,2023-06-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,34.63
525756,Brynhyfryd Swansea,2023-06-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,32.5
525756,Brynhyfryd Swansea,2023-06-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
525756,Brynhyfryd Swansea,2023-06-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
525756,Brynhyfryd Swansea,2023-06-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
525756,Brynhyfryd Swansea,2023-06-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
525756,Brynhyfryd Swansea,2023-06-15T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.06
525756,Brynhyfryd Swansea,2023-06-15T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
525756,Brynhyfryd Swansea,2023-06-15T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.45
525756,Brynhyfryd Swansea,2023-06-15T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.22
525756,Brynhyfryd Swansea,2023-06-15T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.73
525756,Brynhyfryd Swansea,2023-06-15T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.27
525756,Brynhyfryd Swansea,2023-06-15T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
525756,Brynhyfryd Swansea,2023-06-15T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.0
525756,Brynhyfryd Swansea,2023-06-15T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.1
525756,Brynhyfryd Swansea,2023-06-15T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.1
525756,Brynhyfryd Swansea,2023-06-15T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
525756,Brynhyfryd Swansea,2023-06-15T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
525756,Brynhyfryd Swansea,2023-06-15T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
525756,Brynhyfryd Swansea,2023-06-15T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.29
525756,Brynhyfryd Swansea,2023-06-15T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.83
525756,Brynhyfryd Swansea,2023-06-15T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.35
525756,Brynhyfryd Swansea,2023-06-15T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
525756,Brynhyfryd Swansea,2023-06-15T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
525756,Brynhyfryd Swansea,2023-06-15T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
525756,Brynhyfryd Swansea,2023-06-15T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
525756,Brynhyfryd Swansea,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
525756,Brynhyfryd Swansea,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
525756,Brynhyfryd Swansea,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.14
525756,Brynhyfryd Swansea,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
525756,Brynhyfryd Swansea,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.57
525756,Brynhyfryd Swansea,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
525756,Brynhyfryd Swansea,2023-06-15T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
525756,Brynhyfryd Swansea,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
525756,Brynhyfryd Swansea,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
525756,Brynhyfryd Swansea,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
525756,Brynhyfryd Swansea,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.1
525756,Brynhyfryd Swansea,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.17
525756,Brynhyfryd Swansea,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.37
525756,Brynhyfryd Swansea,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.03
525756,Brynhyfryd Swansea,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
525756,Brynhyfryd Swansea,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.57
525756,Brynhyfryd Swansea,2023-06-15T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
525756,Brynhyfryd Swansea,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
525756,Brynhyfryd Swansea,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
525756,Brynhyfryd Swansea,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
525756,Brynhyfryd Swansea,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.11
525756,Brynhyfryd Swansea,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.37
525756,Brynhyfryd Swansea,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
525756,Brynhyfryd Swansea,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.64
525756,Brynhyfryd Swansea,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.98
525756,Brynhyfryd Swansea,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.12
525756,Brynhyfryd Swansea,2023-06-15T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
525756,Brynhyfryd Swansea,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
525756,Brynhyfryd Swansea,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
525756,Brynhyfryd Swansea,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
525756,Brynhyfryd Swansea,2023-06-15T01:20:00.000+00:00,transformer,,Temperature,C,24.1
525756,Brynhyfryd Swansea,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
525756,Brynhyfryd Swansea,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
525756,Brynhyfryd Swansea,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
525756,Brynhyfryd Swansea,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
525756,Brynhyfryd Swansea,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
525756,Brynhyfryd Swansea,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
525756,Brynhyfryd Swansea,2023-06-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.51
525756,Brynhyfryd Swansea,2023-06-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.77
525756,Brynhyfryd Swansea,2023-06-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
525756,Brynhyfryd Swansea,2023-06-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,30.15
525756,Brynhyfryd Swansea,2023-06-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,29.65
525756,Brynhyfryd Swansea,2023-06-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,34.33
525756,Brynhyfryd Swansea,2023-06-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
525756,Brynhyfryd Swansea,2023-06-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
525756,Brynhyfryd Swansea,2023-06-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
525756,Brynhyfryd Swansea,2023-06-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
525756,Brynhyfryd Swansea,2023-06-15T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.25
525756,Brynhyfryd Swansea,2023-06-15T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.33
525756,Brynhyfryd Swansea,2023-06-15T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.38
525756,Brynhyfryd Swansea,2023-06-15T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.75
525756,Brynhyfryd Swansea,2023-06-15T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.16
525756,Brynhyfryd Swansea,2023-06-15T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.54
525756,Brynhyfryd Swansea,2023-06-15T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.5
525756,Brynhyfryd Swansea,2023-06-15T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.3
525756,Brynhyfryd Swansea,2023-06-15T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.8
525756,Brynhyfryd Swansea,2023-06-15T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.0
525756,Brynhyfryd Swansea,2023-06-15T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
525756,Brynhyfryd Swansea,2023-06-15T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
525756,Brynhyfryd Swansea,2023-06-15T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
525756,Brynhyfryd Swansea,2023-06-15T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.25
525756,Brynhyfryd Swansea,2023-06-15T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.97
525756,Brynhyfryd Swansea,2023-06-15T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.74
525756,Brynhyfryd Swansea,2023-06-15T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
525756,Brynhyfryd Swansea,2023-06-15T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
525756,Brynhyfryd Swansea,2023-06-15T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
525756,Brynhyfryd Swansea,2023-06-15T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
525756,Brynhyfryd Swansea,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
525756,Brynhyfryd Swansea,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.77
525756,Brynhyfryd Swansea,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
525756,Brynhyfryd Swansea,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
525756,Brynhyfryd Swansea,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
525756,Brynhyfryd Swansea,2023-06-15T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
525756,Brynhyfryd Swansea,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
525756,Brynhyfryd Swansea,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
525756,Brynhyfryd Swansea,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.04
525756,Brynhyfryd Swansea,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.52
525756,Brynhyfryd Swansea,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.56
525756,Brynhyfryd Swansea,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.73
525756,Brynhyfryd Swansea,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
525756,Brynhyfryd Swansea,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.27
525756,Brynhyfryd Swansea,2023-06-15T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
525756,Brynhyfryd Swansea,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
525756,Brynhyfryd Swansea,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
525756,Brynhyfryd Swansea,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
525756,Brynhyfryd Swansea,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.57
525756,Brynhyfryd Swansea,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.96
525756,Brynhyfryd Swansea,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
525756,Brynhyfryd Swansea,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.78
525756,Brynhyfryd Swansea,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.66
525756,Brynhyfryd Swansea,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.66
525756,Brynhyfryd Swansea,2023-06-15T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
525756,Brynhyfryd Swansea,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
525756,Brynhyfryd Swansea,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
525756,Brynhyfryd Swansea,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.1
525756,Brynhyfryd Swansea,2023-06-15T01:10:00.000+00:00,transformer,,Temperature,C,24.1
525756,Brynhyfryd Swansea,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
525756,Brynhyfryd Swansea,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
525756,Brynhyfryd Swansea,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
525756,Brynhyfryd Swansea,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
525756,Brynhyfryd Swansea,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
525756,Brynhyfryd Swansea,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
525756,Brynhyfryd Swansea,2023-06-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.9
525756,Brynhyfryd Swansea,2023-06-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.18
525756,Brynhyfryd Swansea,2023-06-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
525756,Brynhyfryd Swansea,2023-06-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,28.88
525756,Brynhyfryd Swansea,2023-06-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,28.42
525756,Brynhyfryd Swansea,2023-06-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,34.82
525756,Brynhyfryd Swansea,2023-06-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
525756,Brynhyfryd Swansea,2023-06-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
525756,Brynhyfryd Swansea,2023-06-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
525756,Brynhyfryd Swansea,2023-06-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
525756,Brynhyfryd Swansea,2023-06-15T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.21
525756,Brynhyfryd Swansea,2023-06-15T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.56
525756,Brynhyfryd Swansea,2023-06-15T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.57
525756,Brynhyfryd Swansea,2023-06-15T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.29
525756,Brynhyfryd Swansea,2023-06-15T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.19
525756,Brynhyfryd Swansea,2023-06-15T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.61
525756,Brynhyfryd Swansea,2023-06-15T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.9
525756,Brynhyfryd Swansea,2023-06-15T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.2
525756,Brynhyfryd Swansea,2023-06-15T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.7
525756,Brynhyfryd Swansea,2023-06-15T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.2
525756,Brynhyfryd Swansea,2023-06-15T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
525756,Brynhyfryd Swansea,2023-06-15T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
525756,Brynhyfryd Swansea,2023-06-15T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
525756,Brynhyfryd Swansea,2023-06-15T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.29
525756,Brynhyfryd Swansea,2023-06-15T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.85
525756,Brynhyfryd Swansea,2023-06-15T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.57
525756,Brynhyfryd Swansea,2023-06-15T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-15T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
525756,Brynhyfryd Swansea,2023-06-15T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
525756,Brynhyfryd Swansea,2023-06-15T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
525756,Brynhyfryd Swansea,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
525756,Brynhyfryd Swansea,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
525756,Brynhyfryd Swansea,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.83
525756,Brynhyfryd Swansea,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
525756,Brynhyfryd Swansea,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
525756,Brynhyfryd Swansea,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
525756,Brynhyfryd Swansea,2023-06-15T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
525756,Brynhyfryd Swansea,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
525756,Brynhyfryd Swansea,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
525756,Brynhyfryd Swansea,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
525756,Brynhyfryd Swansea,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.04
525756,Brynhyfryd Swansea,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.59
525756,Brynhyfryd Swansea,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
525756,Brynhyfryd Swansea,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.43
525756,Brynhyfryd Swansea,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
525756,Brynhyfryd Swansea,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.0
525756,Brynhyfryd Swansea,2023-06-15T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
525756,Brynhyfryd Swansea,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
525756,Brynhyfryd Swansea,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
525756,Brynhyfryd Swansea,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
525756,Brynhyfryd Swansea,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.12
525756,Brynhyfryd Swansea,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.84
525756,Brynhyfryd Swansea,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
525756,Brynhyfryd Swansea,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.51
525756,Brynhyfryd Swansea,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.79
525756,Brynhyfryd Swansea,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.52
525756,Brynhyfryd Swansea,2023-06-15T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
525756,Brynhyfryd Swansea,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
525756,Brynhyfryd Swansea,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
525756,Brynhyfryd Swansea,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.0
525756,Brynhyfryd Swansea,2023-06-15T01:00:00.000+00:00,transformer,,Temperature,C,24.1
525756,Brynhyfryd Swansea,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
525756,Brynhyfryd Swansea,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
525756,Brynhyfryd Swansea,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
525756,Brynhyfryd Swansea,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
525756,Brynhyfryd Swansea,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
525756,Brynhyfryd Swansea,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
525756,Brynhyfryd Swansea,2023-06-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.12
525756,Brynhyfryd Swansea,2023-06-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.05
525756,Brynhyfryd Swansea,2023-06-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
525756,Brynhyfryd Swansea,2023-06-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,28.57
525756,Brynhyfryd Swansea,2023-06-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,29.57
525756,Brynhyfryd Swansea,2023-06-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,35.64
525756,Brynhyfryd Swansea,2023-06-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
525756,Brynhyfryd Swansea,2023-06-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
525756,Brynhyfryd Swansea,2023-06-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
525756,Brynhyfryd Swansea,2023-06-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
525756,Brynhyfryd Swansea,2023-06-15T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.23
525756,Brynhyfryd Swansea,2023-06-15T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
525756,Brynhyfryd Swansea,2023-06-15T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.99
525756,Brynhyfryd Swansea,2023-06-15T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.8
525756,Brynhyfryd Swansea,2023-06-15T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.37
525756,Brynhyfryd Swansea,2023-06-15T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.44
525756,Brynhyfryd Swansea,2023-06-15T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,36.4
525756,Brynhyfryd Swansea,2023-06-15T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.4
525756,Brynhyfryd Swansea,2023-06-15T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.1
525756,Brynhyfryd Swansea,2023-06-15T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.3
525756,Brynhyfryd Swansea,2023-06-15T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
525756,Brynhyfryd Swansea,2023-06-15T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
525756,Brynhyfryd Swansea,2023-06-15T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
525756,Brynhyfryd Swansea,2023-06-15T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.94
525756,Brynhyfryd Swansea,2023-06-15T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.41
525756,Brynhyfryd Swansea,2023-06-15T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.58
525756,Brynhyfryd Swansea,2023-06-15T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-15T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.6
525756,Brynhyfryd Swansea,2023-06-15T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
525756,Brynhyfryd Swansea,2023-06-15T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
525756,Brynhyfryd Swansea,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
525756,Brynhyfryd Swansea,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.89
525756,Brynhyfryd Swansea,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
525756,Brynhyfryd Swansea,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
525756,Brynhyfryd Swansea,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.87
525756,Brynhyfryd Swansea,2023-06-15T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
525756,Brynhyfryd Swansea,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
525756,Brynhyfryd Swansea,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
525756,Brynhyfryd Swansea,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.08
525756,Brynhyfryd Swansea,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.34
525756,Brynhyfryd Swansea,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.17
525756,Brynhyfryd Swansea,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.79
525756,Brynhyfryd Swansea,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
525756,Brynhyfryd Swansea,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.41
525756,Brynhyfryd Swansea,2023-06-15T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
525756,Brynhyfryd Swansea,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
525756,Brynhyfryd Swansea,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
525756,Brynhyfryd Swansea,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
525756,Brynhyfryd Swansea,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.57
525756,Brynhyfryd Swansea,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.35
525756,Brynhyfryd Swansea,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
525756,Brynhyfryd Swansea,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.81
525756,Brynhyfryd Swansea,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.35
525756,Brynhyfryd Swansea,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.71
525756,Brynhyfryd Swansea,2023-06-15T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
525756,Brynhyfryd Swansea,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
525756,Brynhyfryd Swansea,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
525756,Brynhyfryd Swansea,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
525756,Brynhyfryd Swansea,2023-06-15T00:50:00.000+00:00,transformer,,Temperature,C,24.2
525756,Brynhyfryd Swansea,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
525756,Brynhyfryd Swansea,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
525756,Brynhyfryd Swansea,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
525756,Brynhyfryd Swansea,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
525756,Brynhyfryd Swansea,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
525756,Brynhyfryd Swansea,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
525756,Brynhyfryd Swansea,2023-06-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.97
525756,Brynhyfryd Swansea,2023-06-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.89
525756,Brynhyfryd Swansea,2023-06-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
525756,Brynhyfryd Swansea,2023-06-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,29.46
525756,Brynhyfryd Swansea,2023-06-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,34.27
525756,Brynhyfryd Swansea,2023-06-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,34.03
525756,Brynhyfryd Swansea,2023-06-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
525756,Brynhyfryd Swansea,2023-06-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
525756,Brynhyfryd Swansea,2023-06-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
525756,Brynhyfryd Swansea,2023-06-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
525756,Brynhyfryd Swansea,2023-06-15T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.06
525756,Brynhyfryd Swansea,2023-06-15T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
525756,Brynhyfryd Swansea,2023-06-15T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.69
525756,Brynhyfryd Swansea,2023-06-15T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.53
525756,Brynhyfryd Swansea,2023-06-15T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.89
525756,Brynhyfryd Swansea,2023-06-15T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.79
525756,Brynhyfryd Swansea,2023-06-15T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,41.1
525756,Brynhyfryd Swansea,2023-06-15T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.7
525756,Brynhyfryd Swansea,2023-06-15T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.3
525756,Brynhyfryd Swansea,2023-06-15T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.4
525756,Brynhyfryd Swansea,2023-06-15T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
525756,Brynhyfryd Swansea,2023-06-15T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
525756,Brynhyfryd Swansea,2023-06-15T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
525756,Brynhyfryd Swansea,2023-06-15T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.76
525756,Brynhyfryd Swansea,2023-06-15T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.25
525756,Brynhyfryd Swansea,2023-06-15T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.36
525756,Brynhyfryd Swansea,2023-06-15T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-15T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
525756,Brynhyfryd Swansea,2023-06-15T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
525756,Brynhyfryd Swansea,2023-06-15T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
525756,Brynhyfryd Swansea,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
525756,Brynhyfryd Swansea,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
525756,Brynhyfryd Swansea,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.81
525756,Brynhyfryd Swansea,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
525756,Brynhyfryd Swansea,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
525756,Brynhyfryd Swansea,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.33
525756,Brynhyfryd Swansea,2023-06-15T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
525756,Brynhyfryd Swansea,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
525756,Brynhyfryd Swansea,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
525756,Brynhyfryd Swansea,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.04
525756,Brynhyfryd Swansea,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.47
525756,Brynhyfryd Swansea,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
525756,Brynhyfryd Swansea,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.39
525756,Brynhyfryd Swansea,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
525756,Brynhyfryd Swansea,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.2
525756,Brynhyfryd Swansea,2023-06-15T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
525756,Brynhyfryd Swansea,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
525756,Brynhyfryd Swansea,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
525756,Brynhyfryd Swansea,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
525756,Brynhyfryd Swansea,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.95
525756,Brynhyfryd Swansea,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.41
525756,Brynhyfryd Swansea,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
525756,Brynhyfryd Swansea,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.17
525756,Brynhyfryd Swansea,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.36
525756,Brynhyfryd Swansea,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.32
525756,Brynhyfryd Swansea,2023-06-15T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
525756,Brynhyfryd Swansea,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
525756,Brynhyfryd Swansea,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
525756,Brynhyfryd Swansea,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.3
525756,Brynhyfryd Swansea,2023-06-15T00:40:00.000+00:00,transformer,,Temperature,C,24.3
525756,Brynhyfryd Swansea,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
525756,Brynhyfryd Swansea,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
525756,Brynhyfryd Swansea,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
525756,Brynhyfryd Swansea,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
525756,Brynhyfryd Swansea,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.53
525756,Brynhyfryd Swansea,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
525756,Brynhyfryd Swansea,2023-06-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.38
525756,Brynhyfryd Swansea,2023-06-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.03
525756,Brynhyfryd Swansea,2023-06-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
525756,Brynhyfryd Swansea,2023-06-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,32.16
525756,Brynhyfryd Swansea,2023-06-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,38.51
525756,Brynhyfryd Swansea,2023-06-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,35.01
525756,Brynhyfryd Swansea,2023-06-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
525756,Brynhyfryd Swansea,2023-06-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
525756,Brynhyfryd Swansea,2023-06-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
525756,Brynhyfryd Swansea,2023-06-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
525756,Brynhyfryd Swansea,2023-06-15T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.35
525756,Brynhyfryd Swansea,2023-06-15T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
525756,Brynhyfryd Swansea,2023-06-15T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.43
525756,Brynhyfryd Swansea,2023-06-15T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.2
525756,Brynhyfryd Swansea,2023-06-15T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.66
525756,Brynhyfryd Swansea,2023-06-15T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.31
525756,Brynhyfryd Swansea,2023-06-15T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,37.9
525756,Brynhyfryd Swansea,2023-06-15T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.3
525756,Brynhyfryd Swansea,2023-06-15T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.2
525756,Brynhyfryd Swansea,2023-06-15T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.1
525756,Brynhyfryd Swansea,2023-06-15T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
525756,Brynhyfryd Swansea,2023-06-15T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
525756,Brynhyfryd Swansea,2023-06-15T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
525756,Brynhyfryd Swansea,2023-06-15T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.16
525756,Brynhyfryd Swansea,2023-06-15T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.2
525756,Brynhyfryd Swansea,2023-06-15T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.35
525756,Brynhyfryd Swansea,2023-06-15T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-15T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
525756,Brynhyfryd Swansea,2023-06-15T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
525756,Brynhyfryd Swansea,2023-06-15T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
525756,Brynhyfryd Swansea,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
525756,Brynhyfryd Swansea,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
525756,Brynhyfryd Swansea,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.58
525756,Brynhyfryd Swansea,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
525756,Brynhyfryd Swansea,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
525756,Brynhyfryd Swansea,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.27
525756,Brynhyfryd Swansea,2023-06-15T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
525756,Brynhyfryd Swansea,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
525756,Brynhyfryd Swansea,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
525756,Brynhyfryd Swansea,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
525756,Brynhyfryd Swansea,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.14
525756,Brynhyfryd Swansea,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.46
525756,Brynhyfryd Swansea,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
525756,Brynhyfryd Swansea,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.79
525756,Brynhyfryd Swansea,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
525756,Brynhyfryd Swansea,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.48
525756,Brynhyfryd Swansea,2023-06-15T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
525756,Brynhyfryd Swansea,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
525756,Brynhyfryd Swansea,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
525756,Brynhyfryd Swansea,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
525756,Brynhyfryd Swansea,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.66
525756,Brynhyfryd Swansea,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.67
525756,Brynhyfryd Swansea,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
525756,Brynhyfryd Swansea,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.17
525756,Brynhyfryd Swansea,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.57
525756,Brynhyfryd Swansea,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.29
525756,Brynhyfryd Swansea,2023-06-15T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
525756,Brynhyfryd Swansea,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
525756,Brynhyfryd Swansea,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
525756,Brynhyfryd Swansea,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
525756,Brynhyfryd Swansea,2023-06-15T00:30:00.000+00:00,transformer,,Temperature,C,24.3
525756,Brynhyfryd Swansea,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
525756,Brynhyfryd Swansea,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
525756,Brynhyfryd Swansea,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
525756,Brynhyfryd Swansea,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
525756,Brynhyfryd Swansea,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
525756,Brynhyfryd Swansea,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
525756,Brynhyfryd Swansea,2023-06-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.11
525756,Brynhyfryd Swansea,2023-06-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.2
525756,Brynhyfryd Swansea,2023-06-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
525756,Brynhyfryd Swansea,2023-06-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,30.89
525756,Brynhyfryd Swansea,2023-06-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,37.82
525756,Brynhyfryd Swansea,2023-06-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,38.71
525756,Brynhyfryd Swansea,2023-06-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
525756,Brynhyfryd Swansea,2023-06-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
525756,Brynhyfryd Swansea,2023-06-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
525756,Brynhyfryd Swansea,2023-06-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
525756,Brynhyfryd Swansea,2023-06-15T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.63
525756,Brynhyfryd Swansea,2023-06-15T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.4
525756,Brynhyfryd Swansea,2023-06-15T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.6
525756,Brynhyfryd Swansea,2023-06-15T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.16
525756,Brynhyfryd Swansea,2023-06-15T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.44
525756,Brynhyfryd Swansea,2023-06-15T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.57
525756,Brynhyfryd Swansea,2023-06-15T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,40.9
525756,Brynhyfryd Swansea,2023-06-15T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.9
525756,Brynhyfryd Swansea,2023-06-15T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.6
525756,Brynhyfryd Swansea,2023-06-15T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.4
525756,Brynhyfryd Swansea,2023-06-15T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
525756,Brynhyfryd Swansea,2023-06-15T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
525756,Brynhyfryd Swansea,2023-06-15T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
525756,Brynhyfryd Swansea,2023-06-15T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.25
525756,Brynhyfryd Swansea,2023-06-15T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.52
525756,Brynhyfryd Swansea,2023-06-15T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.29
525756,Brynhyfryd Swansea,2023-06-15T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
525756,Brynhyfryd Swansea,2023-06-15T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
525756,Brynhyfryd Swansea,2023-06-15T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
525756,Brynhyfryd Swansea,2023-06-15T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
525756,Brynhyfryd Swansea,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
525756,Brynhyfryd Swansea,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
525756,Brynhyfryd Swansea,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.35
525756,Brynhyfryd Swansea,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
525756,Brynhyfryd Swansea,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.01
525756,Brynhyfryd Swansea,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
525756,Brynhyfryd Swansea,2023-06-15T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
525756,Brynhyfryd Swansea,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
525756,Brynhyfryd Swansea,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
525756,Brynhyfryd Swansea,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
525756,Brynhyfryd Swansea,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.24
525756,Brynhyfryd Swansea,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.9
525756,Brynhyfryd Swansea,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.52
525756,Brynhyfryd Swansea,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
525756,Brynhyfryd Swansea,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.65
525756,Brynhyfryd Swansea,2023-06-15T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
525756,Brynhyfryd Swansea,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
525756,Brynhyfryd Swansea,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
525756,Brynhyfryd Swansea,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.7
525756,Brynhyfryd Swansea,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.98
525756,Brynhyfryd Swansea,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.82
525756,Brynhyfryd Swansea,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.14
525756,Brynhyfryd Swansea,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.43
525756,Brynhyfryd Swansea,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.77
525756,Brynhyfryd Swansea,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.11
525756,Brynhyfryd Swansea,2023-06-15T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
525756,Brynhyfryd Swansea,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
525756,Brynhyfryd Swansea,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
525756,Brynhyfryd Swansea,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.6
525756,Brynhyfryd Swansea,2023-06-15T00:20:00.000+00:00,transformer,,Temperature,C,24.3
525756,Brynhyfryd Swansea,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
525756,Brynhyfryd Swansea,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
525756,Brynhyfryd Swansea,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
525756,Brynhyfryd Swansea,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
525756,Brynhyfryd Swansea,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
525756,Brynhyfryd Swansea,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
525756,Brynhyfryd Swansea,2023-06-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.98
525756,Brynhyfryd Swansea,2023-06-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.98
525756,Brynhyfryd Swansea,2023-06-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
525756,Brynhyfryd Swansea,2023-06-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,29.33
525756,Brynhyfryd Swansea,2023-06-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,38.25
525756,Brynhyfryd Swansea,2023-06-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,39.88
525756,Brynhyfryd Swansea,2023-06-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
525756,Brynhyfryd Swansea,2023-06-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
525756,Brynhyfryd Swansea,2023-06-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
525756,Brynhyfryd Swansea,2023-06-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
525756,Brynhyfryd Swansea,2023-06-15T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.31
525756,Brynhyfryd Swansea,2023-06-15T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
525756,Brynhyfryd Swansea,2023-06-15T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.9
525756,Brynhyfryd Swansea,2023-06-15T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.22
525756,Brynhyfryd Swansea,2023-06-15T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.26
525756,Brynhyfryd Swansea,2023-06-15T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.81
525756,Brynhyfryd Swansea,2023-06-15T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,41.1
525756,Brynhyfryd Swansea,2023-06-15T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.0
525756,Brynhyfryd Swansea,2023-06-15T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.9
525756,Brynhyfryd Swansea,2023-06-15T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.4
525756,Brynhyfryd Swansea,2023-06-15T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
525756,Brynhyfryd Swansea,2023-06-15T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
525756,Brynhyfryd Swansea,2023-06-15T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
525756,Brynhyfryd Swansea,2023-06-15T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.56
525756,Brynhyfryd Swansea,2023-06-15T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.5
525756,Brynhyfryd Swansea,2023-06-15T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.65
525756,Brynhyfryd Swansea,2023-06-15T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-15T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
525756,Brynhyfryd Swansea,2023-06-15T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
525756,Brynhyfryd Swansea,2023-06-15T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
525756,Brynhyfryd Swansea,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
525756,Brynhyfryd Swansea,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
525756,Brynhyfryd Swansea,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.73
525756,Brynhyfryd Swansea,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
525756,Brynhyfryd Swansea,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
