Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.39
525756,Brynhyfryd Swansea,2023-06-15T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
525756,Brynhyfryd Swansea,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
525756,Brynhyfryd Swansea,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
525756,Brynhyfryd Swansea,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
525756,Brynhyfryd Swansea,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
525756,Brynhyfryd Swansea,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.51
525756,Brynhyfryd Swansea,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.73
525756,Brynhyfryd Swansea,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.99
525756,Brynhyfryd Swansea,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.7
525756,Brynhyfryd Swansea,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.57
525756,Brynhyfryd Swansea,2023-06-15T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
525756,Brynhyfryd Swansea,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
525756,Brynhyfryd Swansea,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
525756,Brynhyfryd Swansea,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
525756,Brynhyfryd Swansea,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.94
525756,Brynhyfryd Swansea,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.64
525756,Brynhyfryd Swansea,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
525756,Brynhyfryd Swansea,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.97
525756,Brynhyfryd Swansea,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.76
525756,Brynhyfryd Swansea,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.77
525756,Brynhyfryd Swansea,2023-06-15T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
525756,Brynhyfryd Swansea,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
525756,Brynhyfryd Swansea,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
525756,Brynhyfryd Swansea,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.1
525756,Brynhyfryd Swansea,2023-06-15T00:10:00.000+00:00,transformer,,Temperature,C,24.4
525756,Brynhyfryd Swansea,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
525756,Brynhyfryd Swansea,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
525756,Brynhyfryd Swansea,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
525756,Brynhyfryd Swansea,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
525756,Brynhyfryd Swansea,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
525756,Brynhyfryd Swansea,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
525756,Brynhyfryd Swansea,2023-06-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.02
525756,Brynhyfryd Swansea,2023-06-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.81
525756,Brynhyfryd Swansea,2023-06-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
525756,Brynhyfryd Swansea,2023-06-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,28.77
525756,Brynhyfryd Swansea,2023-06-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,38.25
525756,Brynhyfryd Swansea,2023-06-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,36.19
525756,Brynhyfryd Swansea,2023-06-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
525756,Brynhyfryd Swansea,2023-06-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
525756,Brynhyfryd Swansea,2023-06-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
525756,Brynhyfryd Swansea,2023-06-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
525756,Brynhyfryd Swansea,2023-06-15T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.29
525756,Brynhyfryd Swansea,2023-06-15T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
525756,Brynhyfryd Swansea,2023-06-15T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.76
525756,Brynhyfryd Swansea,2023-06-15T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.7
525756,Brynhyfryd Swansea,2023-06-15T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.54
525756,Brynhyfryd Swansea,2023-06-15T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.79
525756,Brynhyfryd Swansea,2023-06-15T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,42.9
525756,Brynhyfryd Swansea,2023-06-15T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.0
525756,Brynhyfryd Swansea,2023-06-15T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.0
525756,Brynhyfryd Swansea,2023-06-15T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.3
525756,Brynhyfryd Swansea,2023-06-15T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
525756,Brynhyfryd Swansea,2023-06-15T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
525756,Brynhyfryd Swansea,2023-06-15T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
525756,Brynhyfryd Swansea,2023-06-15T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.77
525756,Brynhyfryd Swansea,2023-06-15T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.26
525756,Brynhyfryd Swansea,2023-06-15T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.89
525756,Brynhyfryd Swansea,2023-06-15T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
525756,Brynhyfryd Swansea,2023-06-15T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
525756,Brynhyfryd Swansea,2023-06-15T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
525756,Brynhyfryd Swansea,2023-06-15T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
525756,Brynhyfryd Swansea,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
525756,Brynhyfryd Swansea,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
525756,Brynhyfryd Swansea,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.22
525756,Brynhyfryd Swansea,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
525756,Brynhyfryd Swansea,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
525756,Brynhyfryd Swansea,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
525756,Brynhyfryd Swansea,2023-06-15T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
525756,Brynhyfryd Swansea,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
525756,Brynhyfryd Swansea,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
525756,Brynhyfryd Swansea,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
525756,Brynhyfryd Swansea,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.44
525756,Brynhyfryd Swansea,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.42
525756,Brynhyfryd Swansea,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.78
525756,Brynhyfryd Swansea,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.14
525756,Brynhyfryd Swansea,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
525756,Brynhyfryd Swansea,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
525756,Brynhyfryd Swansea,2023-06-15T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
525756,Brynhyfryd Swansea,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
525756,Brynhyfryd Swansea,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
525756,Brynhyfryd Swansea,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
525756,Brynhyfryd Swansea,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.72
525756,Brynhyfryd Swansea,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.94
525756,Brynhyfryd Swansea,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
525756,Brynhyfryd Swansea,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.39
525756,Brynhyfryd Swansea,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.4
525756,Brynhyfryd Swansea,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.75
525756,Brynhyfryd Swansea,2023-06-15T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
525756,Brynhyfryd Swansea,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
525756,Brynhyfryd Swansea,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
525756,Brynhyfryd Swansea,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
525756,Brynhyfryd Swansea,2023-06-15T00:00:00.000+00:00,transformer,,Temperature,C,24.4
525756,Brynhyfryd Swansea,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.38
525756,Brynhyfryd Swansea,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
525756,Brynhyfryd Swansea,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.48
525756,Brynhyfryd Swansea,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
525756,Brynhyfryd Swansea,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.6
525756,Brynhyfryd Swansea,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
525756,Brynhyfryd Swansea,2023-06-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.83
525756,Brynhyfryd Swansea,2023-06-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
525756,Brynhyfryd Swansea,2023-06-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
525756,Brynhyfryd Swansea,2023-06-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,28.31
525756,Brynhyfryd Swansea,2023-06-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,38.1
525756,Brynhyfryd Swansea,2023-06-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,30.88
525756,Brynhyfryd Swansea,2023-06-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
525756,Brynhyfryd Swansea,2023-06-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
525756,Brynhyfryd Swansea,2023-06-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
525756,Brynhyfryd Swansea,2023-06-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
525756,Brynhyfryd Swansea,2023-06-13T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.53
525756,Brynhyfryd Swansea,2023-06-13T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.23
525756,Brynhyfryd Swansea,2023-06-13T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.51
525756,Brynhyfryd Swansea,2023-06-13T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.81
525756,Brynhyfryd Swansea,2023-06-13T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.11
525756,Brynhyfryd Swansea,2023-06-13T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.33
525756,Brynhyfryd Swansea,2023-06-13T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
525756,Brynhyfryd Swansea,2023-06-13T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.8
525756,Brynhyfryd Swansea,2023-06-13T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.7
525756,Brynhyfryd Swansea,2023-06-13T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.4
525756,Brynhyfryd Swansea,2023-06-13T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
525756,Brynhyfryd Swansea,2023-06-13T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
525756,Brynhyfryd Swansea,2023-06-13T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
525756,Brynhyfryd Swansea,2023-06-13T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.33
525756,Brynhyfryd Swansea,2023-06-13T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.75
525756,Brynhyfryd Swansea,2023-06-13T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.28
525756,Brynhyfryd Swansea,2023-06-13T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
525756,Brynhyfryd Swansea,2023-06-13T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
525756,Brynhyfryd Swansea,2023-06-13T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
525756,Brynhyfryd Swansea,2023-06-13T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
525756,Brynhyfryd Swansea,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
525756,Brynhyfryd Swansea,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.64
525756,Brynhyfryd Swansea,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.42
525756,Brynhyfryd Swansea,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
525756,Brynhyfryd Swansea,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.75
525756,Brynhyfryd Swansea,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.37
525756,Brynhyfryd Swansea,2023-06-13T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
525756,Brynhyfryd Swansea,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
525756,Brynhyfryd Swansea,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.09
525756,Brynhyfryd Swansea,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.31
525756,Brynhyfryd Swansea,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
525756,Brynhyfryd Swansea,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.27
525756,Brynhyfryd Swansea,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
525756,Brynhyfryd Swansea,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
525756,Brynhyfryd Swansea,2023-06-13T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
525756,Brynhyfryd Swansea,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
525756,Brynhyfryd Swansea,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
525756,Brynhyfryd Swansea,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
525756,Brynhyfryd Swansea,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.83
525756,Brynhyfryd Swansea,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.58
525756,Brynhyfryd Swansea,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
525756,Brynhyfryd Swansea,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.32
525756,Brynhyfryd Swansea,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
525756,Brynhyfryd Swansea,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.4
525756,Brynhyfryd Swansea,2023-06-13T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
525756,Brynhyfryd Swansea,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
525756,Brynhyfryd Swansea,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
525756,Brynhyfryd Swansea,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.2
525756,Brynhyfryd Swansea,2023-06-13T23:50:00.000+00:00,transformer,,Temperature,C,24.9
525756,Brynhyfryd Swansea,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.52
525756,Brynhyfryd Swansea,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
525756,Brynhyfryd Swansea,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.54
525756,Brynhyfryd Swansea,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
525756,Brynhyfryd Swansea,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.72
525756,Brynhyfryd Swansea,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
525756,Brynhyfryd Swansea,2023-06-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.4
525756,Brynhyfryd Swansea,2023-06-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.57
525756,Brynhyfryd Swansea,2023-06-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
525756,Brynhyfryd Swansea,2023-06-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,28.12
525756,Brynhyfryd Swansea,2023-06-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,29.46
525756,Brynhyfryd Swansea,2023-06-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,33.49
525756,Brynhyfryd Swansea,2023-06-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
525756,Brynhyfryd Swansea,2023-06-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
525756,Brynhyfryd Swansea,2023-06-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
525756,Brynhyfryd Swansea,2023-06-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
525756,Brynhyfryd Swansea,2023-06-13T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.42
525756,Brynhyfryd Swansea,2023-06-13T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.47
525756,Brynhyfryd Swansea,2023-06-13T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.26
525756,Brynhyfryd Swansea,2023-06-13T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.04
525756,Brynhyfryd Swansea,2023-06-13T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.28
525756,Brynhyfryd Swansea,2023-06-13T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.45
525756,Brynhyfryd Swansea,2023-06-13T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.1
525756,Brynhyfryd Swansea,2023-06-13T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.7
525756,Brynhyfryd Swansea,2023-06-13T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.4
525756,Brynhyfryd Swansea,2023-06-13T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.7
525756,Brynhyfryd Swansea,2023-06-13T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
525756,Brynhyfryd Swansea,2023-06-13T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
525756,Brynhyfryd Swansea,2023-06-13T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
525756,Brynhyfryd Swansea,2023-06-13T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.41
525756,Brynhyfryd Swansea,2023-06-13T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.04
525756,Brynhyfryd Swansea,2023-06-13T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.46
525756,Brynhyfryd Swansea,2023-06-13T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
525756,Brynhyfryd Swansea,2023-06-13T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
525756,Brynhyfryd Swansea,2023-06-13T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
525756,Brynhyfryd Swansea,2023-06-13T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
525756,Brynhyfryd Swansea,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
525756,Brynhyfryd Swansea,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
525756,Brynhyfryd Swansea,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.9
525756,Brynhyfryd Swansea,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
525756,Brynhyfryd Swansea,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.76
525756,Brynhyfryd Swansea,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
525756,Brynhyfryd Swansea,2023-06-13T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
525756,Brynhyfryd Swansea,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
525756,Brynhyfryd Swansea,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
525756,Brynhyfryd Swansea,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.18
525756,Brynhyfryd Swansea,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.48
525756,Brynhyfryd Swansea,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
525756,Brynhyfryd Swansea,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.59
525756,Brynhyfryd Swansea,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.89
525756,Brynhyfryd Swansea,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.55
525756,Brynhyfryd Swansea,2023-06-13T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
525756,Brynhyfryd Swansea,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
525756,Brynhyfryd Swansea,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
525756,Brynhyfryd Swansea,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
525756,Brynhyfryd Swansea,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.8
525756,Brynhyfryd Swansea,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.16
525756,Brynhyfryd Swansea,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
525756,Brynhyfryd Swansea,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.87
525756,Brynhyfryd Swansea,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.18
525756,Brynhyfryd Swansea,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.24
525756,Brynhyfryd Swansea,2023-06-13T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
525756,Brynhyfryd Swansea,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
525756,Brynhyfryd Swansea,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
525756,Brynhyfryd Swansea,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.6
525756,Brynhyfryd Swansea,2023-06-13T23:40:00.000+00:00,transformer,,Temperature,C,25.0
525756,Brynhyfryd Swansea,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.5
525756,Brynhyfryd Swansea,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
525756,Brynhyfryd Swansea,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.53
525756,Brynhyfryd Swansea,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
525756,Brynhyfryd Swansea,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.67
525756,Brynhyfryd Swansea,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
525756,Brynhyfryd Swansea,2023-06-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.44
525756,Brynhyfryd Swansea,2023-06-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.45
525756,Brynhyfryd Swansea,2023-06-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
525756,Brynhyfryd Swansea,2023-06-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,28.35
525756,Brynhyfryd Swansea,2023-06-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,31.15
525756,Brynhyfryd Swansea,2023-06-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,35.36
525756,Brynhyfryd Swansea,2023-06-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
525756,Brynhyfryd Swansea,2023-06-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
525756,Brynhyfryd Swansea,2023-06-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
525756,Brynhyfryd Swansea,2023-06-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
525756,Brynhyfryd Swansea,2023-06-13T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.56
525756,Brynhyfryd Swansea,2023-06-13T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.85
525756,Brynhyfryd Swansea,2023-06-13T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.23
525756,Brynhyfryd Swansea,2023-06-13T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.91
525756,Brynhyfryd Swansea,2023-06-13T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.03
525756,Brynhyfryd Swansea,2023-06-13T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.34
525756,Brynhyfryd Swansea,2023-06-13T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.2
525756,Brynhyfryd Swansea,2023-06-13T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.3
525756,Brynhyfryd Swansea,2023-06-13T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.9
525756,Brynhyfryd Swansea,2023-06-13T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.3
525756,Brynhyfryd Swansea,2023-06-13T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
525756,Brynhyfryd Swansea,2023-06-13T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
525756,Brynhyfryd Swansea,2023-06-13T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
525756,Brynhyfryd Swansea,2023-06-13T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.79
525756,Brynhyfryd Swansea,2023-06-13T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.32
525756,Brynhyfryd Swansea,2023-06-13T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.17
525756,Brynhyfryd Swansea,2023-06-13T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
525756,Brynhyfryd Swansea,2023-06-13T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
525756,Brynhyfryd Swansea,2023-06-13T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
525756,Brynhyfryd Swansea,2023-06-13T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.0
525756,Brynhyfryd Swansea,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
525756,Brynhyfryd Swansea,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
525756,Brynhyfryd Swansea,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.81
525756,Brynhyfryd Swansea,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
525756,Brynhyfryd Swansea,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
525756,Brynhyfryd Swansea,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
525756,Brynhyfryd Swansea,2023-06-13T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
525756,Brynhyfryd Swansea,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
525756,Brynhyfryd Swansea,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
525756,Brynhyfryd Swansea,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.54
525756,Brynhyfryd Swansea,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.54
525756,Brynhyfryd Swansea,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.27
525756,Brynhyfryd Swansea,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.69
525756,Brynhyfryd Swansea,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
525756,Brynhyfryd Swansea,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
525756,Brynhyfryd Swansea,2023-06-13T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
525756,Brynhyfryd Swansea,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
525756,Brynhyfryd Swansea,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
525756,Brynhyfryd Swansea,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
525756,Brynhyfryd Swansea,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.4
525756,Brynhyfryd Swansea,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.88
525756,Brynhyfryd Swansea,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
525756,Brynhyfryd Swansea,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.23
525756,Brynhyfryd Swansea,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.9
525756,Brynhyfryd Swansea,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.23
525756,Brynhyfryd Swansea,2023-06-13T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
525756,Brynhyfryd Swansea,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
525756,Brynhyfryd Swansea,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
525756,Brynhyfryd Swansea,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.8
525756,Brynhyfryd Swansea,2023-06-13T23:30:00.000+00:00,transformer,,Temperature,C,25.0
525756,Brynhyfryd Swansea,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.49
525756,Brynhyfryd Swansea,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
525756,Brynhyfryd Swansea,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
525756,Brynhyfryd Swansea,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
525756,Brynhyfryd Swansea,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.71
525756,Brynhyfryd Swansea,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
525756,Brynhyfryd Swansea,2023-06-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.87
525756,Brynhyfryd Swansea,2023-06-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.45
525756,Brynhyfryd Swansea,2023-06-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
525756,Brynhyfryd Swansea,2023-06-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,29.08
525756,Brynhyfryd Swansea,2023-06-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,31.12
525756,Brynhyfryd Swansea,2023-06-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,36.74
525756,Brynhyfryd Swansea,2023-06-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
525756,Brynhyfryd Swansea,2023-06-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
525756,Brynhyfryd Swansea,2023-06-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
525756,Brynhyfryd Swansea,2023-06-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
525756,Brynhyfryd Swansea,2023-06-13T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.35
525756,Brynhyfryd Swansea,2023-06-13T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.76
525756,Brynhyfryd Swansea,2023-06-13T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.5
525756,Brynhyfryd Swansea,2023-06-13T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.85
525756,Brynhyfryd Swansea,2023-06-13T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.02
525756,Brynhyfryd Swansea,2023-06-13T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.23
525756,Brynhyfryd Swansea,2023-06-13T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
525756,Brynhyfryd Swansea,2023-06-13T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.8
525756,Brynhyfryd Swansea,2023-06-13T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.8
525756,Brynhyfryd Swansea,2023-06-13T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.3
525756,Brynhyfryd Swansea,2023-06-13T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
525756,Brynhyfryd Swansea,2023-06-13T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
525756,Brynhyfryd Swansea,2023-06-13T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
525756,Brynhyfryd Swansea,2023-06-13T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.78
525756,Brynhyfryd Swansea,2023-06-13T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.37
525756,Brynhyfryd Swansea,2023-06-13T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.82
525756,Brynhyfryd Swansea,2023-06-13T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
525756,Brynhyfryd Swansea,2023-06-13T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
525756,Brynhyfryd Swansea,2023-06-13T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.5
525756,Brynhyfryd Swansea,2023-06-13T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
525756,Brynhyfryd Swansea,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
525756,Brynhyfryd Swansea,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
525756,Brynhyfryd Swansea,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.99
525756,Brynhyfryd Swansea,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
525756,Brynhyfryd Swansea,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
525756,Brynhyfryd Swansea,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
525756,Brynhyfryd Swansea,2023-06-13T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
525756,Brynhyfryd Swansea,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
525756,Brynhyfryd Swansea,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
525756,Brynhyfryd Swansea,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
525756,Brynhyfryd Swansea,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.6
525756,Brynhyfryd Swansea,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.84
525756,Brynhyfryd Swansea,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
525756,Brynhyfryd Swansea,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.73
525756,Brynhyfryd Swansea,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
525756,Brynhyfryd Swansea,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
525756,Brynhyfryd Swansea,2023-06-13T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
525756,Brynhyfryd Swansea,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
525756,Brynhyfryd Swansea,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
525756,Brynhyfryd Swansea,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
525756,Brynhyfryd Swansea,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.94
525756,Brynhyfryd Swansea,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.87
525756,Brynhyfryd Swansea,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
525756,Brynhyfryd Swansea,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.14
525756,Brynhyfryd Swansea,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.24
525756,Brynhyfryd Swansea,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.39
525756,Brynhyfryd Swansea,2023-06-13T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
525756,Brynhyfryd Swansea,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.5
525756,Brynhyfryd Swansea,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.2
525756,Brynhyfryd Swansea,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.5
525756,Brynhyfryd Swansea,2023-06-13T23:20:00.000+00:00,transformer,,Temperature,C,25.1
525756,Brynhyfryd Swansea,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.5
525756,Brynhyfryd Swansea,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
525756,Brynhyfryd Swansea,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.53
525756,Brynhyfryd Swansea,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
525756,Brynhyfryd Swansea,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.74
525756,Brynhyfryd Swansea,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
525756,Brynhyfryd Swansea,2023-06-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.86
525756,Brynhyfryd Swansea,2023-06-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.47
525756,Brynhyfryd Swansea,2023-06-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
525756,Brynhyfryd Swansea,2023-06-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,31.82
525756,Brynhyfryd Swansea,2023-06-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,33.37
525756,Brynhyfryd Swansea,2023-06-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,36.26
525756,Brynhyfryd Swansea,2023-06-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
525756,Brynhyfryd Swansea,2023-06-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
525756,Brynhyfryd Swansea,2023-06-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
525756,Brynhyfryd Swansea,2023-06-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
525756,Brynhyfryd Swansea,2023-06-13T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.87
525756,Brynhyfryd Swansea,2023-06-13T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.01
525756,Brynhyfryd Swansea,2023-06-13T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.88
525756,Brynhyfryd Swansea,2023-06-13T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.48
525756,Brynhyfryd Swansea,2023-06-13T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.0
525756,Brynhyfryd Swansea,2023-06-13T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.25
525756,Brynhyfryd Swansea,2023-06-13T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.7
525756,Brynhyfryd Swansea,2023-06-13T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.0
525756,Brynhyfryd Swansea,2023-06-13T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.7
525756,Brynhyfryd Swansea,2023-06-13T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.6
525756,Brynhyfryd Swansea,2023-06-13T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
525756,Brynhyfryd Swansea,2023-06-13T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
525756,Brynhyfryd Swansea,2023-06-13T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
525756,Brynhyfryd Swansea,2023-06-13T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.77
525756,Brynhyfryd Swansea,2023-06-13T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.94
525756,Brynhyfryd Swansea,2023-06-13T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.22
525756,Brynhyfryd Swansea,2023-06-13T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-13T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
525756,Brynhyfryd Swansea,2023-06-13T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
525756,Brynhyfryd Swansea,2023-06-13T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
525756,Brynhyfryd Swansea,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
525756,Brynhyfryd Swansea,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.97
525756,Brynhyfryd Swansea,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
525756,Brynhyfryd Swansea,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
525756,Brynhyfryd Swansea,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.15
525756,Brynhyfryd Swansea,2023-06-13T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
525756,Brynhyfryd Swansea,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
525756,Brynhyfryd Swansea,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
525756,Brynhyfryd Swansea,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.36
525756,Brynhyfryd Swansea,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.56
525756,Brynhyfryd Swansea,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
525756,Brynhyfryd Swansea,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.32
525756,Brynhyfryd Swansea,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
525756,Brynhyfryd Swansea,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
525756,Brynhyfryd Swansea,2023-06-13T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
525756,Brynhyfryd Swansea,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
525756,Brynhyfryd Swansea,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
525756,Brynhyfryd Swansea,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.75
525756,Brynhyfryd Swansea,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.92
525756,Brynhyfryd Swansea,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
525756,Brynhyfryd Swansea,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.25
525756,Brynhyfryd Swansea,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.29
525756,Brynhyfryd Swansea,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.74
525756,Brynhyfryd Swansea,2023-06-13T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
525756,Brynhyfryd Swansea,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
525756,Brynhyfryd Swansea,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.5
525756,Brynhyfryd Swansea,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.9
525756,Brynhyfryd Swansea,2023-06-13T23:10:00.000+00:00,transformer,,Temperature,C,25.1
525756,Brynhyfryd Swansea,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.49
525756,Brynhyfryd Swansea,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
525756,Brynhyfryd Swansea,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.57
525756,Brynhyfryd Swansea,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
525756,Brynhyfryd Swansea,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.75
525756,Brynhyfryd Swansea,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
525756,Brynhyfryd Swansea,2023-06-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.6
525756,Brynhyfryd Swansea,2023-06-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.79
525756,Brynhyfryd Swansea,2023-06-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
525756,Brynhyfryd Swansea,2023-06-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,29.02
525756,Brynhyfryd Swansea,2023-06-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,32.41
525756,Brynhyfryd Swansea,2023-06-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,32.67
525756,Brynhyfryd Swansea,2023-06-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
525756,Brynhyfryd Swansea,2023-06-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
525756,Brynhyfryd Swansea,2023-06-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
525756,Brynhyfryd Swansea,2023-06-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
525756,Brynhyfryd Swansea,2023-06-13T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.64
525756,Brynhyfryd Swansea,2023-06-13T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.56
525756,Brynhyfryd Swansea,2023-06-13T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.35
525756,Brynhyfryd Swansea,2023-06-13T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.18
525756,Brynhyfryd Swansea,2023-06-13T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.98
525756,Brynhyfryd Swansea,2023-06-13T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.47
525756,Brynhyfryd Swansea,2023-06-13T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.1
525756,Brynhyfryd Swansea,2023-06-13T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.7
525756,Brynhyfryd Swansea,2023-06-13T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.4
525756,Brynhyfryd Swansea,2023-06-13T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.9
525756,Brynhyfryd Swansea,2023-06-13T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
525756,Brynhyfryd Swansea,2023-06-13T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
525756,Brynhyfryd Swansea,2023-06-13T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
525756,Brynhyfryd Swansea,2023-06-13T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.2
525756,Brynhyfryd Swansea,2023-06-13T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.89
525756,Brynhyfryd Swansea,2023-06-13T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.12
525756,Brynhyfryd Swansea,2023-06-13T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
525756,Brynhyfryd Swansea,2023-06-13T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
525756,Brynhyfryd Swansea,2023-06-13T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
525756,Brynhyfryd Swansea,2023-06-13T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
525756,Brynhyfryd Swansea,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
525756,Brynhyfryd Swansea,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
525756,Brynhyfryd Swansea,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.79
525756,Brynhyfryd Swansea,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
525756,Brynhyfryd Swansea,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
525756,Brynhyfryd Swansea,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.03
525756,Brynhyfryd Swansea,2023-06-13T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
525756,Brynhyfryd Swansea,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
525756,Brynhyfryd Swansea,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
525756,Brynhyfryd Swansea,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.21
525756,Brynhyfryd Swansea,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.36
525756,Brynhyfryd Swansea,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.78
525756,Brynhyfryd Swansea,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.19
525756,Brynhyfryd Swansea,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
525756,Brynhyfryd Swansea,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
525756,Brynhyfryd Swansea,2023-06-13T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
525756,Brynhyfryd Swansea,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
525756,Brynhyfryd Swansea,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
525756,Brynhyfryd Swansea,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
525756,Brynhyfryd Swansea,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.64
525756,Brynhyfryd Swansea,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.56
525756,Brynhyfryd Swansea,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
525756,Brynhyfryd Swansea,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.44
525756,Brynhyfryd Swansea,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.21
525756,Brynhyfryd Swansea,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.65
525756,Brynhyfryd Swansea,2023-06-13T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
525756,Brynhyfryd Swansea,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
525756,Brynhyfryd Swansea,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
525756,Brynhyfryd Swansea,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.1
525756,Brynhyfryd Swansea,2023-06-13T23:00:00.000+00:00,transformer,,Temperature,C,25.2
525756,Brynhyfryd Swansea,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.45
525756,Brynhyfryd Swansea,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
525756,Brynhyfryd Swansea,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
525756,Brynhyfryd Swansea,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
525756,Brynhyfryd Swansea,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.63
525756,Brynhyfryd Swansea,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
525756,Brynhyfryd Swansea,2023-06-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.71
525756,Brynhyfryd Swansea,2023-06-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.83
525756,Brynhyfryd Swansea,2023-06-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
525756,Brynhyfryd Swansea,2023-06-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,30.26
525756,Brynhyfryd Swansea,2023-06-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,31.4
525756,Brynhyfryd Swansea,2023-06-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,34.14
525756,Brynhyfryd Swansea,2023-06-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
525756,Brynhyfryd Swansea,2023-06-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
525756,Brynhyfryd Swansea,2023-06-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
525756,Brynhyfryd Swansea,2023-06-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
525756,Brynhyfryd Swansea,2023-06-13T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.23
525756,Brynhyfryd Swansea,2023-06-13T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.88
525756,Brynhyfryd Swansea,2023-06-13T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.13
525756,Brynhyfryd Swansea,2023-06-13T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.38
