Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-13T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.66
525756,Brynhyfryd Swansea,2023-06-13T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.7
525756,Brynhyfryd Swansea,2023-06-13T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
525756,Brynhyfryd Swansea,2023-06-13T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.4
525756,Brynhyfryd Swansea,2023-06-13T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.9
525756,Brynhyfryd Swansea,2023-06-13T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.6
525756,Brynhyfryd Swansea,2023-06-13T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
525756,Brynhyfryd Swansea,2023-06-13T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
525756,Brynhyfryd Swansea,2023-06-13T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
525756,Brynhyfryd Swansea,2023-06-13T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.11
525756,Brynhyfryd Swansea,2023-06-13T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.15
525756,Brynhyfryd Swansea,2023-06-13T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.55
525756,Brynhyfryd Swansea,2023-06-13T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
525756,Brynhyfryd Swansea,2023-06-13T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
525756,Brynhyfryd Swansea,2023-06-13T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.3
525756,Brynhyfryd Swansea,2023-06-13T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
525756,Brynhyfryd Swansea,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
525756,Brynhyfryd Swansea,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
525756,Brynhyfryd Swansea,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.86
525756,Brynhyfryd Swansea,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
525756,Brynhyfryd Swansea,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
525756,Brynhyfryd Swansea,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.05
525756,Brynhyfryd Swansea,2023-06-13T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
525756,Brynhyfryd Swansea,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
525756,Brynhyfryd Swansea,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.37
525756,Brynhyfryd Swansea,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.83
525756,Brynhyfryd Swansea,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
525756,Brynhyfryd Swansea,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.25
525756,Brynhyfryd Swansea,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
525756,Brynhyfryd Swansea,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
525756,Brynhyfryd Swansea,2023-06-13T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
525756,Brynhyfryd Swansea,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.9
525756,Brynhyfryd Swansea,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
525756,Brynhyfryd Swansea,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
525756,Brynhyfryd Swansea,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.87
525756,Brynhyfryd Swansea,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.45
525756,Brynhyfryd Swansea,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.15
525756,Brynhyfryd Swansea,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.64
525756,Brynhyfryd Swansea,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.34
525756,Brynhyfryd Swansea,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.29
525756,Brynhyfryd Swansea,2023-06-13T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
525756,Brynhyfryd Swansea,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
525756,Brynhyfryd Swansea,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
525756,Brynhyfryd Swansea,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.5
525756,Brynhyfryd Swansea,2023-06-13T22:50:00.000+00:00,transformer,,Temperature,C,25.3
525756,Brynhyfryd Swansea,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.4
525756,Brynhyfryd Swansea,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
525756,Brynhyfryd Swansea,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.48
525756,Brynhyfryd Swansea,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
525756,Brynhyfryd Swansea,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.6
525756,Brynhyfryd Swansea,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
525756,Brynhyfryd Swansea,2023-06-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.6
525756,Brynhyfryd Swansea,2023-06-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.37
525756,Brynhyfryd Swansea,2023-06-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
525756,Brynhyfryd Swansea,2023-06-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,33.01
525756,Brynhyfryd Swansea,2023-06-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,33.28
525756,Brynhyfryd Swansea,2023-06-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,34.28
525756,Brynhyfryd Swansea,2023-06-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
525756,Brynhyfryd Swansea,2023-06-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
525756,Brynhyfryd Swansea,2023-06-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
525756,Brynhyfryd Swansea,2023-06-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
525756,Brynhyfryd Swansea,2023-06-13T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.8
525756,Brynhyfryd Swansea,2023-06-13T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.84
525756,Brynhyfryd Swansea,2023-06-13T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.04
525756,Brynhyfryd Swansea,2023-06-13T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.69
525756,Brynhyfryd Swansea,2023-06-13T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.59
525756,Brynhyfryd Swansea,2023-06-13T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.31
525756,Brynhyfryd Swansea,2023-06-13T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.1
525756,Brynhyfryd Swansea,2023-06-13T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.3
525756,Brynhyfryd Swansea,2023-06-13T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.7
525756,Brynhyfryd Swansea,2023-06-13T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.8
525756,Brynhyfryd Swansea,2023-06-13T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
525756,Brynhyfryd Swansea,2023-06-13T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
525756,Brynhyfryd Swansea,2023-06-13T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
525756,Brynhyfryd Swansea,2023-06-13T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.99
525756,Brynhyfryd Swansea,2023-06-13T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.96
525756,Brynhyfryd Swansea,2023-06-13T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.22
525756,Brynhyfryd Swansea,2023-06-13T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
525756,Brynhyfryd Swansea,2023-06-13T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
525756,Brynhyfryd Swansea,2023-06-13T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
525756,Brynhyfryd Swansea,2023-06-13T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
525756,Brynhyfryd Swansea,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
525756,Brynhyfryd Swansea,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
525756,Brynhyfryd Swansea,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.77
525756,Brynhyfryd Swansea,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
525756,Brynhyfryd Swansea,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
525756,Brynhyfryd Swansea,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
525756,Brynhyfryd Swansea,2023-06-13T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
525756,Brynhyfryd Swansea,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
525756,Brynhyfryd Swansea,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
525756,Brynhyfryd Swansea,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
525756,Brynhyfryd Swansea,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.19
525756,Brynhyfryd Swansea,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.03
525756,Brynhyfryd Swansea,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
525756,Brynhyfryd Swansea,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.71
525756,Brynhyfryd Swansea,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
525756,Brynhyfryd Swansea,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
525756,Brynhyfryd Swansea,2023-06-13T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
525756,Brynhyfryd Swansea,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.8
525756,Brynhyfryd Swansea,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
525756,Brynhyfryd Swansea,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
525756,Brynhyfryd Swansea,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.47
525756,Brynhyfryd Swansea,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
525756,Brynhyfryd Swansea,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
525756,Brynhyfryd Swansea,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.24
525756,Brynhyfryd Swansea,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.39
525756,Brynhyfryd Swansea,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.67
525756,Brynhyfryd Swansea,2023-06-13T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
525756,Brynhyfryd Swansea,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
525756,Brynhyfryd Swansea,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
525756,Brynhyfryd Swansea,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.0
525756,Brynhyfryd Swansea,2023-06-13T22:40:00.000+00:00,transformer,,Temperature,C,25.3
525756,Brynhyfryd Swansea,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.43
525756,Brynhyfryd Swansea,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
525756,Brynhyfryd Swansea,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.57
525756,Brynhyfryd Swansea,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
525756,Brynhyfryd Swansea,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.68
525756,Brynhyfryd Swansea,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
525756,Brynhyfryd Swansea,2023-06-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.77
525756,Brynhyfryd Swansea,2023-06-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.06
525756,Brynhyfryd Swansea,2023-06-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
525756,Brynhyfryd Swansea,2023-06-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,34.2
525756,Brynhyfryd Swansea,2023-06-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,34.1
525756,Brynhyfryd Swansea,2023-06-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,34.84
525756,Brynhyfryd Swansea,2023-06-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
525756,Brynhyfryd Swansea,2023-06-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
525756,Brynhyfryd Swansea,2023-06-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
525756,Brynhyfryd Swansea,2023-06-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
525756,Brynhyfryd Swansea,2023-06-13T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.69
525756,Brynhyfryd Swansea,2023-06-13T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.69
525756,Brynhyfryd Swansea,2023-06-13T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.27
525756,Brynhyfryd Swansea,2023-06-13T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.06
525756,Brynhyfryd Swansea,2023-06-13T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.88
525756,Brynhyfryd Swansea,2023-06-13T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.83
525756,Brynhyfryd Swansea,2023-06-13T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.3
525756,Brynhyfryd Swansea,2023-06-13T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.7
525756,Brynhyfryd Swansea,2023-06-13T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.2
525756,Brynhyfryd Swansea,2023-06-13T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.4
525756,Brynhyfryd Swansea,2023-06-13T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
525756,Brynhyfryd Swansea,2023-06-13T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
525756,Brynhyfryd Swansea,2023-06-13T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
525756,Brynhyfryd Swansea,2023-06-13T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.16
525756,Brynhyfryd Swansea,2023-06-13T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.99
525756,Brynhyfryd Swansea,2023-06-13T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.49
525756,Brynhyfryd Swansea,2023-06-13T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
525756,Brynhyfryd Swansea,2023-06-13T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
525756,Brynhyfryd Swansea,2023-06-13T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
525756,Brynhyfryd Swansea,2023-06-13T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
525756,Brynhyfryd Swansea,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
525756,Brynhyfryd Swansea,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
525756,Brynhyfryd Swansea,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.8
525756,Brynhyfryd Swansea,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
525756,Brynhyfryd Swansea,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.29
525756,Brynhyfryd Swansea,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.83
525756,Brynhyfryd Swansea,2023-06-13T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
525756,Brynhyfryd Swansea,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
525756,Brynhyfryd Swansea,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.44
525756,Brynhyfryd Swansea,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.05
525756,Brynhyfryd Swansea,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.09
525756,Brynhyfryd Swansea,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.88
525756,Brynhyfryd Swansea,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.21
525756,Brynhyfryd Swansea,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
525756,Brynhyfryd Swansea,2023-06-13T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
525756,Brynhyfryd Swansea,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
525756,Brynhyfryd Swansea,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
525756,Brynhyfryd Swansea,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
525756,Brynhyfryd Swansea,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.09
525756,Brynhyfryd Swansea,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
525756,Brynhyfryd Swansea,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
525756,Brynhyfryd Swansea,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.9
525756,Brynhyfryd Swansea,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.62
525756,Brynhyfryd Swansea,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.02
525756,Brynhyfryd Swansea,2023-06-13T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
525756,Brynhyfryd Swansea,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
525756,Brynhyfryd Swansea,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
525756,Brynhyfryd Swansea,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.5
525756,Brynhyfryd Swansea,2023-06-13T22:30:00.000+00:00,transformer,,Temperature,C,25.4
525756,Brynhyfryd Swansea,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.45
525756,Brynhyfryd Swansea,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
525756,Brynhyfryd Swansea,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.56
525756,Brynhyfryd Swansea,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
525756,Brynhyfryd Swansea,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.65
525756,Brynhyfryd Swansea,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
525756,Brynhyfryd Swansea,2023-06-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.47
525756,Brynhyfryd Swansea,2023-06-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.08
525756,Brynhyfryd Swansea,2023-06-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
525756,Brynhyfryd Swansea,2023-06-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,30.73
525756,Brynhyfryd Swansea,2023-06-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
525756,Brynhyfryd Swansea,2023-06-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,35.74
525756,Brynhyfryd Swansea,2023-06-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
525756,Brynhyfryd Swansea,2023-06-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
525756,Brynhyfryd Swansea,2023-06-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
525756,Brynhyfryd Swansea,2023-06-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
525756,Brynhyfryd Swansea,2023-06-13T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.59
525756,Brynhyfryd Swansea,2023-06-13T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.48
525756,Brynhyfryd Swansea,2023-06-13T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.47
525756,Brynhyfryd Swansea,2023-06-13T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.77
525756,Brynhyfryd Swansea,2023-06-13T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.72
525756,Brynhyfryd Swansea,2023-06-13T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.42
525756,Brynhyfryd Swansea,2023-06-13T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
525756,Brynhyfryd Swansea,2023-06-13T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.5
525756,Brynhyfryd Swansea,2023-06-13T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.6
525756,Brynhyfryd Swansea,2023-06-13T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.9
525756,Brynhyfryd Swansea,2023-06-13T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
525756,Brynhyfryd Swansea,2023-06-13T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
525756,Brynhyfryd Swansea,2023-06-13T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
525756,Brynhyfryd Swansea,2023-06-13T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.32
525756,Brynhyfryd Swansea,2023-06-13T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.97
525756,Brynhyfryd Swansea,2023-06-13T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.68
525756,Brynhyfryd Swansea,2023-06-13T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
525756,Brynhyfryd Swansea,2023-06-13T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
525756,Brynhyfryd Swansea,2023-06-13T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
525756,Brynhyfryd Swansea,2023-06-13T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.7
525756,Brynhyfryd Swansea,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
525756,Brynhyfryd Swansea,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
525756,Brynhyfryd Swansea,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.69
525756,Brynhyfryd Swansea,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
525756,Brynhyfryd Swansea,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
525756,Brynhyfryd Swansea,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.14
525756,Brynhyfryd Swansea,2023-06-13T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
525756,Brynhyfryd Swansea,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
525756,Brynhyfryd Swansea,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
525756,Brynhyfryd Swansea,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
525756,Brynhyfryd Swansea,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.47
525756,Brynhyfryd Swansea,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.43
525756,Brynhyfryd Swansea,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.81
525756,Brynhyfryd Swansea,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.99
525756,Brynhyfryd Swansea,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.2
525756,Brynhyfryd Swansea,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.11
525756,Brynhyfryd Swansea,2023-06-13T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
525756,Brynhyfryd Swansea,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
525756,Brynhyfryd Swansea,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
525756,Brynhyfryd Swansea,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
525756,Brynhyfryd Swansea,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.66
525756,Brynhyfryd Swansea,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.58
525756,Brynhyfryd Swansea,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
525756,Brynhyfryd Swansea,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.15
525756,Brynhyfryd Swansea,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.43
525756,Brynhyfryd Swansea,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.39
525756,Brynhyfryd Swansea,2023-06-13T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
525756,Brynhyfryd Swansea,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.5
525756,Brynhyfryd Swansea,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.2
525756,Brynhyfryd Swansea,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.9
525756,Brynhyfryd Swansea,2023-06-13T22:20:00.000+00:00,transformer,,Temperature,C,25.4
525756,Brynhyfryd Swansea,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.4
525756,Brynhyfryd Swansea,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
525756,Brynhyfryd Swansea,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
525756,Brynhyfryd Swansea,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
525756,Brynhyfryd Swansea,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.64
525756,Brynhyfryd Swansea,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
525756,Brynhyfryd Swansea,2023-06-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.9
525756,Brynhyfryd Swansea,2023-06-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.57
525756,Brynhyfryd Swansea,2023-06-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
525756,Brynhyfryd Swansea,2023-06-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,30.62
525756,Brynhyfryd Swansea,2023-06-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,36.79
525756,Brynhyfryd Swansea,2023-06-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,38.74
525756,Brynhyfryd Swansea,2023-06-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
525756,Brynhyfryd Swansea,2023-06-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
525756,Brynhyfryd Swansea,2023-06-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
525756,Brynhyfryd Swansea,2023-06-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
525756,Brynhyfryd Swansea,2023-06-13T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.67
525756,Brynhyfryd Swansea,2023-06-13T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
525756,Brynhyfryd Swansea,2023-06-13T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.33
525756,Brynhyfryd Swansea,2023-06-13T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.25
525756,Brynhyfryd Swansea,2023-06-13T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.78
525756,Brynhyfryd Swansea,2023-06-13T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.6
525756,Brynhyfryd Swansea,2023-06-13T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.1
525756,Brynhyfryd Swansea,2023-06-13T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.1
525756,Brynhyfryd Swansea,2023-06-13T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.4
525756,Brynhyfryd Swansea,2023-06-13T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.8
525756,Brynhyfryd Swansea,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
525756,Brynhyfryd Swansea,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
525756,Brynhyfryd Swansea,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
525756,Brynhyfryd Swansea,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.61
525756,Brynhyfryd Swansea,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.07
525756,Brynhyfryd Swansea,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.51
525756,Brynhyfryd Swansea,2023-06-13T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
525756,Brynhyfryd Swansea,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
525756,Brynhyfryd Swansea,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.9
525756,Brynhyfryd Swansea,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
525756,Brynhyfryd Swansea,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
525756,Brynhyfryd Swansea,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
525756,Brynhyfryd Swansea,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.88
525756,Brynhyfryd Swansea,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
525756,Brynhyfryd Swansea,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
525756,Brynhyfryd Swansea,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.17
525756,Brynhyfryd Swansea,2023-06-13T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
525756,Brynhyfryd Swansea,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
525756,Brynhyfryd Swansea,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
525756,Brynhyfryd Swansea,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
525756,Brynhyfryd Swansea,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.16
525756,Brynhyfryd Swansea,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.78
525756,Brynhyfryd Swansea,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.72
525756,Brynhyfryd Swansea,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.29
525756,Brynhyfryd Swansea,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.47
525756,Brynhyfryd Swansea,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.21
525756,Brynhyfryd Swansea,2023-06-13T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
525756,Brynhyfryd Swansea,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
525756,Brynhyfryd Swansea,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
525756,Brynhyfryd Swansea,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
525756,Brynhyfryd Swansea,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.17
525756,Brynhyfryd Swansea,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.96
525756,Brynhyfryd Swansea,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
525756,Brynhyfryd Swansea,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.8
525756,Brynhyfryd Swansea,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.04
525756,Brynhyfryd Swansea,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.37
525756,Brynhyfryd Swansea,2023-06-13T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
525756,Brynhyfryd Swansea,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.4
525756,Brynhyfryd Swansea,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.1
525756,Brynhyfryd Swansea,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.2
525756,Brynhyfryd Swansea,2023-06-13T22:10:00.000+00:00,transformer,,Temperature,C,25.5
525756,Brynhyfryd Swansea,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
525756,Brynhyfryd Swansea,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.81
525756,Brynhyfryd Swansea,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
525756,Brynhyfryd Swansea,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
525756,Brynhyfryd Swansea,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.56
525756,Brynhyfryd Swansea,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.72
525756,Brynhyfryd Swansea,2023-06-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.51
525756,Brynhyfryd Swansea,2023-06-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.9
525756,Brynhyfryd Swansea,2023-06-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
525756,Brynhyfryd Swansea,2023-06-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,34.41
525756,Brynhyfryd Swansea,2023-06-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,39.74
525756,Brynhyfryd Swansea,2023-06-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,38.86
525756,Brynhyfryd Swansea,2023-06-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,69.7
525756,Brynhyfryd Swansea,2023-06-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
525756,Brynhyfryd Swansea,2023-06-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
525756,Brynhyfryd Swansea,2023-06-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
525756,Brynhyfryd Swansea,2023-06-13T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.74
525756,Brynhyfryd Swansea,2023-06-13T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525756,Brynhyfryd Swansea,2023-06-13T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.94
525756,Brynhyfryd Swansea,2023-06-13T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.53
525756,Brynhyfryd Swansea,2023-06-13T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.56
525756,Brynhyfryd Swansea,2023-06-13T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.75
525756,Brynhyfryd Swansea,2023-06-13T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.0
525756,Brynhyfryd Swansea,2023-06-13T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.4
525756,Brynhyfryd Swansea,2023-06-13T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.8
525756,Brynhyfryd Swansea,2023-06-13T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.3
525756,Brynhyfryd Swansea,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
525756,Brynhyfryd Swansea,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
525756,Brynhyfryd Swansea,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
525756,Brynhyfryd Swansea,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.54
525756,Brynhyfryd Swansea,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.64
525756,Brynhyfryd Swansea,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.87
525756,Brynhyfryd Swansea,2023-06-13T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
525756,Brynhyfryd Swansea,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
525756,Brynhyfryd Swansea,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
525756,Brynhyfryd Swansea,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
525756,Brynhyfryd Swansea,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
525756,Brynhyfryd Swansea,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
525756,Brynhyfryd Swansea,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.96
525756,Brynhyfryd Swansea,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
525756,Brynhyfryd Swansea,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.03
525756,Brynhyfryd Swansea,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.94
525756,Brynhyfryd Swansea,2023-06-13T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
525756,Brynhyfryd Swansea,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
525756,Brynhyfryd Swansea,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
525756,Brynhyfryd Swansea,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.36
525756,Brynhyfryd Swansea,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.73
525756,Brynhyfryd Swansea,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.91
525756,Brynhyfryd Swansea,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.97
525756,Brynhyfryd Swansea,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.4
525756,Brynhyfryd Swansea,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.49
525756,Brynhyfryd Swansea,2023-06-13T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
525756,Brynhyfryd Swansea,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
525756,Brynhyfryd Swansea,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
525756,Brynhyfryd Swansea,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
525756,Brynhyfryd Swansea,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.55
525756,Brynhyfryd Swansea,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.83
525756,Brynhyfryd Swansea,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
525756,Brynhyfryd Swansea,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.25
525756,Brynhyfryd Swansea,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.54
525756,Brynhyfryd Swansea,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.67
525756,Brynhyfryd Swansea,2023-06-13T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
525756,Brynhyfryd Swansea,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.5
525756,Brynhyfryd Swansea,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.9
525756,Brynhyfryd Swansea,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.0
525756,Brynhyfryd Swansea,2023-06-13T22:00:00.000+00:00,transformer,,Temperature,C,25.5
525756,Brynhyfryd Swansea,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
525756,Brynhyfryd Swansea,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
525756,Brynhyfryd Swansea,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
525756,Brynhyfryd Swansea,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
525756,Brynhyfryd Swansea,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
525756,Brynhyfryd Swansea,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
525756,Brynhyfryd Swansea,2023-06-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.3
525756,Brynhyfryd Swansea,2023-06-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.17
525756,Brynhyfryd Swansea,2023-06-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
525756,Brynhyfryd Swansea,2023-06-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,37.04
525756,Brynhyfryd Swansea,2023-06-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,43.17
525756,Brynhyfryd Swansea,2023-06-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,40.72
525756,Brynhyfryd Swansea,2023-06-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
525756,Brynhyfryd Swansea,2023-06-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
525756,Brynhyfryd Swansea,2023-06-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
525756,Brynhyfryd Swansea,2023-06-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
525756,Brynhyfryd Swansea,2023-06-13T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.66
525756,Brynhyfryd Swansea,2023-06-13T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
525756,Brynhyfryd Swansea,2023-06-13T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.07
525756,Brynhyfryd Swansea,2023-06-13T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.88
525756,Brynhyfryd Swansea,2023-06-13T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.17
525756,Brynhyfryd Swansea,2023-06-13T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.66
525756,Brynhyfryd Swansea,2023-06-13T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.0
525756,Brynhyfryd Swansea,2023-06-13T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.7
525756,Brynhyfryd Swansea,2023-06-13T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.3
525756,Brynhyfryd Swansea,2023-06-13T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.2
525756,Brynhyfryd Swansea,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
525756,Brynhyfryd Swansea,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
525756,Brynhyfryd Swansea,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
525756,Brynhyfryd Swansea,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.26
525756,Brynhyfryd Swansea,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.16
525756,Brynhyfryd Swansea,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.68
525756,Brynhyfryd Swansea,2023-06-13T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
525756,Brynhyfryd Swansea,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
525756,Brynhyfryd Swansea,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.5
525756,Brynhyfryd Swansea,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.1
525756,Brynhyfryd Swansea,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
525756,Brynhyfryd Swansea,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
525756,Brynhyfryd Swansea,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.98
525756,Brynhyfryd Swansea,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
525756,Brynhyfryd Swansea,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.96
525756,Brynhyfryd Swansea,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.96
525756,Brynhyfryd Swansea,2023-06-13T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
525756,Brynhyfryd Swansea,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
525756,Brynhyfryd Swansea,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
525756,Brynhyfryd Swansea,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
525756,Brynhyfryd Swansea,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.81
525756,Brynhyfryd Swansea,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.08
525756,Brynhyfryd Swansea,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.05
525756,Brynhyfryd Swansea,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.49
525756,Brynhyfryd Swansea,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.72
525756,Brynhyfryd Swansea,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.88
525756,Brynhyfryd Swansea,2023-06-13T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
525756,Brynhyfryd Swansea,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
525756,Brynhyfryd Swansea,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
525756,Brynhyfryd Swansea,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
525756,Brynhyfryd Swansea,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.85
525756,Brynhyfryd Swansea,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.85
525756,Brynhyfryd Swansea,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
525756,Brynhyfryd Swansea,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.11
525756,Brynhyfryd Swansea,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.12
525756,Brynhyfryd Swansea,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.19
525756,Brynhyfryd Swansea,2023-06-13T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
525756,Brynhyfryd Swansea,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.4
525756,Brynhyfryd Swansea,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.0
525756,Brynhyfryd Swansea,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.9
525756,Brynhyfryd Swansea,2023-06-13T21:50:00.000+00:00,transformer,,Temperature,C,25.5
525756,Brynhyfryd Swansea,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
525756,Brynhyfryd Swansea,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
525756,Brynhyfryd Swansea,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
525756,Brynhyfryd Swansea,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
525756,Brynhyfryd Swansea,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
525756,Brynhyfryd Swansea,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
525756,Brynhyfryd Swansea,2023-06-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.51
525756,Brynhyfryd Swansea,2023-06-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.84
525756,Brynhyfryd Swansea,2023-06-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
525756,Brynhyfryd Swansea,2023-06-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,38.32
525756,Brynhyfryd Swansea,2023-06-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,43.13
525756,Brynhyfryd Swansea,2023-06-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,42.37
525756,Brynhyfryd Swansea,2023-06-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,71.9
525756,Brynhyfryd Swansea,2023-06-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
525756,Brynhyfryd Swansea,2023-06-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
525756,Brynhyfryd Swansea,2023-06-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
525756,Brynhyfryd Swansea,2023-06-13T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.86
525756,Brynhyfryd Swansea,2023-06-13T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.64
525756,Brynhyfryd Swansea,2023-06-13T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.63
525756,Brynhyfryd Swansea,2023-06-13T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.72
525756,Brynhyfryd Swansea,2023-06-13T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.33
525756,Brynhyfryd Swansea,2023-06-13T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.89
525756,Brynhyfryd Swansea,2023-06-13T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.9
525756,Brynhyfryd Swansea,2023-06-13T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.3
525756,Brynhyfryd Swansea,2023-06-13T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.0
525756,Brynhyfryd Swansea,2023-06-13T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.6
525756,Brynhyfryd Swansea,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
525756,Brynhyfryd Swansea,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
525756,Brynhyfryd Swansea,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
525756,Brynhyfryd Swansea,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.42
525756,Brynhyfryd Swansea,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.07
525756,Brynhyfryd Swansea,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.0
525756,Brynhyfryd Swansea,2023-06-13T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
525756,Brynhyfryd Swansea,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
525756,Brynhyfryd Swansea,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
525756,Brynhyfryd Swansea,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.4
525756,Brynhyfryd Swansea,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
525756,Brynhyfryd Swansea,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
525756,Brynhyfryd Swansea,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.01
525756,Brynhyfryd Swansea,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
525756,Brynhyfryd Swansea,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.79
525756,Brynhyfryd Swansea,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.88
525756,Brynhyfryd Swansea,2023-06-13T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
525756,Brynhyfryd Swansea,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
525756,Brynhyfryd Swansea,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
525756,Brynhyfryd Swansea,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
525756,Brynhyfryd Swansea,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.01
525756,Brynhyfryd Swansea,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.91
525756,Brynhyfryd Swansea,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
525756,Brynhyfryd Swansea,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.27
525756,Brynhyfryd Swansea,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.05
525756,Brynhyfryd Swansea,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
525756,Brynhyfryd Swansea,2023-06-13T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
525756,Brynhyfryd Swansea,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
525756,Brynhyfryd Swansea,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
525756,Brynhyfryd Swansea,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
525756,Brynhyfryd Swansea,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.83
525756,Brynhyfryd Swansea,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.25
525756,Brynhyfryd Swansea,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
525756,Brynhyfryd Swansea,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.2
525756,Brynhyfryd Swansea,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.27
525756,Brynhyfryd Swansea,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.34
525756,Brynhyfryd Swansea,2023-06-13T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
525756,Brynhyfryd Swansea,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.7
525756,Brynhyfryd Swansea,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.1
525756,Brynhyfryd Swansea,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.7
