Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-13T21:40:00.000+00:00,transformer,,Temperature,C,25.5
525756,Brynhyfryd Swansea,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
525756,Brynhyfryd Swansea,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
525756,Brynhyfryd Swansea,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
525756,Brynhyfryd Swansea,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
525756,Brynhyfryd Swansea,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
525756,Brynhyfryd Swansea,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
525756,Brynhyfryd Swansea,2023-06-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.72
525756,Brynhyfryd Swansea,2023-06-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.66
525756,Brynhyfryd Swansea,2023-06-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
525756,Brynhyfryd Swansea,2023-06-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,37.2
525756,Brynhyfryd Swansea,2023-06-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,46.51
525756,Brynhyfryd Swansea,2023-06-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,44.83
525756,Brynhyfryd Swansea,2023-06-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,83.2
525756,Brynhyfryd Swansea,2023-06-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
525756,Brynhyfryd Swansea,2023-06-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
525756,Brynhyfryd Swansea,2023-06-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
525756,Brynhyfryd Swansea,2023-06-13T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.76
525756,Brynhyfryd Swansea,2023-06-13T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.16
525756,Brynhyfryd Swansea,2023-06-13T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.43
525756,Brynhyfryd Swansea,2023-06-13T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.81
525756,Brynhyfryd Swansea,2023-06-13T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.14
525756,Brynhyfryd Swansea,2023-06-13T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.68
525756,Brynhyfryd Swansea,2023-06-13T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.0
525756,Brynhyfryd Swansea,2023-06-13T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.7
525756,Brynhyfryd Swansea,2023-06-13T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.3
525756,Brynhyfryd Swansea,2023-06-13T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.5
525756,Brynhyfryd Swansea,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
525756,Brynhyfryd Swansea,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
525756,Brynhyfryd Swansea,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
525756,Brynhyfryd Swansea,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.92
525756,Brynhyfryd Swansea,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.91
525756,Brynhyfryd Swansea,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.13
525756,Brynhyfryd Swansea,2023-06-13T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
525756,Brynhyfryd Swansea,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
525756,Brynhyfryd Swansea,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
525756,Brynhyfryd Swansea,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.1
525756,Brynhyfryd Swansea,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
525756,Brynhyfryd Swansea,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
525756,Brynhyfryd Swansea,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.18
525756,Brynhyfryd Swansea,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
525756,Brynhyfryd Swansea,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
525756,Brynhyfryd Swansea,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.37
525756,Brynhyfryd Swansea,2023-06-13T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
525756,Brynhyfryd Swansea,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
525756,Brynhyfryd Swansea,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
525756,Brynhyfryd Swansea,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.86
525756,Brynhyfryd Swansea,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.05
525756,Brynhyfryd Swansea,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
525756,Brynhyfryd Swansea,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.23
525756,Brynhyfryd Swansea,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.66
525756,Brynhyfryd Swansea,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
525756,Brynhyfryd Swansea,2023-06-13T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
525756,Brynhyfryd Swansea,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.5
525756,Brynhyfryd Swansea,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
525756,Brynhyfryd Swansea,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
525756,Brynhyfryd Swansea,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.63
525756,Brynhyfryd Swansea,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.25
525756,Brynhyfryd Swansea,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
525756,Brynhyfryd Swansea,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.98
525756,Brynhyfryd Swansea,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.46
525756,Brynhyfryd Swansea,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.74
525756,Brynhyfryd Swansea,2023-06-13T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
525756,Brynhyfryd Swansea,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
525756,Brynhyfryd Swansea,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.8
525756,Brynhyfryd Swansea,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.3
525756,Brynhyfryd Swansea,2023-06-13T21:30:00.000+00:00,transformer,,Temperature,C,25.6
525756,Brynhyfryd Swansea,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
525756,Brynhyfryd Swansea,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
525756,Brynhyfryd Swansea,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
525756,Brynhyfryd Swansea,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
525756,Brynhyfryd Swansea,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
525756,Brynhyfryd Swansea,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
525756,Brynhyfryd Swansea,2023-06-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.56
525756,Brynhyfryd Swansea,2023-06-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.72
525756,Brynhyfryd Swansea,2023-06-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
525756,Brynhyfryd Swansea,2023-06-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,36.43
525756,Brynhyfryd Swansea,2023-06-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,41.56
525756,Brynhyfryd Swansea,2023-06-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,43.38
525756,Brynhyfryd Swansea,2023-06-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,79.5
525756,Brynhyfryd Swansea,2023-06-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
525756,Brynhyfryd Swansea,2023-06-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
525756,Brynhyfryd Swansea,2023-06-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
525756,Brynhyfryd Swansea,2023-06-13T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.11
525756,Brynhyfryd Swansea,2023-06-13T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.33
525756,Brynhyfryd Swansea,2023-06-13T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.22
525756,Brynhyfryd Swansea,2023-06-13T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.61
525756,Brynhyfryd Swansea,2023-06-13T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.22
525756,Brynhyfryd Swansea,2023-06-13T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.68
525756,Brynhyfryd Swansea,2023-06-13T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.8
525756,Brynhyfryd Swansea,2023-06-13T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.3
525756,Brynhyfryd Swansea,2023-06-13T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.6
525756,Brynhyfryd Swansea,2023-06-13T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.4
525756,Brynhyfryd Swansea,2023-06-13T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
525756,Brynhyfryd Swansea,2023-06-13T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
525756,Brynhyfryd Swansea,2023-06-13T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
525756,Brynhyfryd Swansea,2023-06-13T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.81
525756,Brynhyfryd Swansea,2023-06-13T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.11
525756,Brynhyfryd Swansea,2023-06-13T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.51
525756,Brynhyfryd Swansea,2023-06-13T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-13T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.1
525756,Brynhyfryd Swansea,2023-06-13T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.7
525756,Brynhyfryd Swansea,2023-06-13T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
525756,Brynhyfryd Swansea,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
525756,Brynhyfryd Swansea,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
525756,Brynhyfryd Swansea,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.15
525756,Brynhyfryd Swansea,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
525756,Brynhyfryd Swansea,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.73
525756,Brynhyfryd Swansea,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.24
525756,Brynhyfryd Swansea,2023-06-13T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
525756,Brynhyfryd Swansea,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
525756,Brynhyfryd Swansea,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
525756,Brynhyfryd Swansea,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
525756,Brynhyfryd Swansea,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.23
525756,Brynhyfryd Swansea,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.22
525756,Brynhyfryd Swansea,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
525756,Brynhyfryd Swansea,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.02
525756,Brynhyfryd Swansea,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.81
525756,Brynhyfryd Swansea,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.22
525756,Brynhyfryd Swansea,2023-06-13T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
525756,Brynhyfryd Swansea,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
525756,Brynhyfryd Swansea,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
525756,Brynhyfryd Swansea,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
525756,Brynhyfryd Swansea,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.06
525756,Brynhyfryd Swansea,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.37
525756,Brynhyfryd Swansea,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
525756,Brynhyfryd Swansea,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.35
525756,Brynhyfryd Swansea,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.1
525756,Brynhyfryd Swansea,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.07
525756,Brynhyfryd Swansea,2023-06-13T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
525756,Brynhyfryd Swansea,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.7
525756,Brynhyfryd Swansea,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.4
525756,Brynhyfryd Swansea,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.9
525756,Brynhyfryd Swansea,2023-06-13T21:20:00.000+00:00,transformer,,Temperature,C,25.6
525756,Brynhyfryd Swansea,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
525756,Brynhyfryd Swansea,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
525756,Brynhyfryd Swansea,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
525756,Brynhyfryd Swansea,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
525756,Brynhyfryd Swansea,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
525756,Brynhyfryd Swansea,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
525756,Brynhyfryd Swansea,2023-06-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.58
525756,Brynhyfryd Swansea,2023-06-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.86
525756,Brynhyfryd Swansea,2023-06-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
525756,Brynhyfryd Swansea,2023-06-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,39.57
525756,Brynhyfryd Swansea,2023-06-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,41.95
525756,Brynhyfryd Swansea,2023-06-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,45.71
525756,Brynhyfryd Swansea,2023-06-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,78.3
525756,Brynhyfryd Swansea,2023-06-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
525756,Brynhyfryd Swansea,2023-06-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
525756,Brynhyfryd Swansea,2023-06-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
525756,Brynhyfryd Swansea,2023-06-13T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.88
525756,Brynhyfryd Swansea,2023-06-13T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.9
525756,Brynhyfryd Swansea,2023-06-13T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.18
525756,Brynhyfryd Swansea,2023-06-13T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.21
525756,Brynhyfryd Swansea,2023-06-13T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.28
525756,Brynhyfryd Swansea,2023-06-13T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.08
525756,Brynhyfryd Swansea,2023-06-13T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,21.2
525756,Brynhyfryd Swansea,2023-06-13T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.1
525756,Brynhyfryd Swansea,2023-06-13T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.7
525756,Brynhyfryd Swansea,2023-06-13T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.9
525756,Brynhyfryd Swansea,2023-06-13T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
525756,Brynhyfryd Swansea,2023-06-13T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
525756,Brynhyfryd Swansea,2023-06-13T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
525756,Brynhyfryd Swansea,2023-06-13T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.91
525756,Brynhyfryd Swansea,2023-06-13T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.59
525756,Brynhyfryd Swansea,2023-06-13T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.67
525756,Brynhyfryd Swansea,2023-06-13T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
525756,Brynhyfryd Swansea,2023-06-13T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
525756,Brynhyfryd Swansea,2023-06-13T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
525756,Brynhyfryd Swansea,2023-06-13T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
525756,Brynhyfryd Swansea,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
525756,Brynhyfryd Swansea,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
525756,Brynhyfryd Swansea,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.76
525756,Brynhyfryd Swansea,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
525756,Brynhyfryd Swansea,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.8
525756,Brynhyfryd Swansea,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.3
525756,Brynhyfryd Swansea,2023-06-13T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
525756,Brynhyfryd Swansea,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
525756,Brynhyfryd Swansea,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
525756,Brynhyfryd Swansea,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.82
525756,Brynhyfryd Swansea,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.12
525756,Brynhyfryd Swansea,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
525756,Brynhyfryd Swansea,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.17
525756,Brynhyfryd Swansea,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.6
525756,Brynhyfryd Swansea,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
525756,Brynhyfryd Swansea,2023-06-13T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
525756,Brynhyfryd Swansea,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
525756,Brynhyfryd Swansea,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
525756,Brynhyfryd Swansea,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
525756,Brynhyfryd Swansea,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.5
525756,Brynhyfryd Swansea,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.44
525756,Brynhyfryd Swansea,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
525756,Brynhyfryd Swansea,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.02
525756,Brynhyfryd Swansea,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.92
525756,Brynhyfryd Swansea,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.31
525756,Brynhyfryd Swansea,2023-06-13T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
525756,Brynhyfryd Swansea,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.3
525756,Brynhyfryd Swansea,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.6
525756,Brynhyfryd Swansea,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.9
525756,Brynhyfryd Swansea,2023-06-13T21:10:00.000+00:00,transformer,,Temperature,C,25.6
525756,Brynhyfryd Swansea,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
525756,Brynhyfryd Swansea,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
525756,Brynhyfryd Swansea,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
525756,Brynhyfryd Swansea,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
525756,Brynhyfryd Swansea,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
525756,Brynhyfryd Swansea,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
525756,Brynhyfryd Swansea,2023-06-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.25
525756,Brynhyfryd Swansea,2023-06-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.64
525756,Brynhyfryd Swansea,2023-06-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
525756,Brynhyfryd Swansea,2023-06-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,46.24
525756,Brynhyfryd Swansea,2023-06-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,45.18
525756,Brynhyfryd Swansea,2023-06-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,47.07
525756,Brynhyfryd Swansea,2023-06-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
525756,Brynhyfryd Swansea,2023-06-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
525756,Brynhyfryd Swansea,2023-06-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
525756,Brynhyfryd Swansea,2023-06-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
525756,Brynhyfryd Swansea,2023-06-13T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.75
525756,Brynhyfryd Swansea,2023-06-13T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.41
525756,Brynhyfryd Swansea,2023-06-13T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.94
525756,Brynhyfryd Swansea,2023-06-13T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.44
525756,Brynhyfryd Swansea,2023-06-13T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.27
525756,Brynhyfryd Swansea,2023-06-13T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.56
525756,Brynhyfryd Swansea,2023-06-13T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,27.4
525756,Brynhyfryd Swansea,2023-06-13T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.4
525756,Brynhyfryd Swansea,2023-06-13T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.6
525756,Brynhyfryd Swansea,2023-06-13T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.5
525756,Brynhyfryd Swansea,2023-06-13T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
525756,Brynhyfryd Swansea,2023-06-13T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
525756,Brynhyfryd Swansea,2023-06-13T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
525756,Brynhyfryd Swansea,2023-06-13T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.43
525756,Brynhyfryd Swansea,2023-06-13T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.46
525756,Brynhyfryd Swansea,2023-06-13T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.48
525756,Brynhyfryd Swansea,2023-06-13T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
525756,Brynhyfryd Swansea,2023-06-13T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.2
525756,Brynhyfryd Swansea,2023-06-13T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.1
525756,Brynhyfryd Swansea,2023-06-13T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
525756,Brynhyfryd Swansea,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
525756,Brynhyfryd Swansea,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
525756,Brynhyfryd Swansea,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.78
525756,Brynhyfryd Swansea,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
525756,Brynhyfryd Swansea,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.07
525756,Brynhyfryd Swansea,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.28
525756,Brynhyfryd Swansea,2023-06-13T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
525756,Brynhyfryd Swansea,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
525756,Brynhyfryd Swansea,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
525756,Brynhyfryd Swansea,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
525756,Brynhyfryd Swansea,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.88
525756,Brynhyfryd Swansea,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.33
525756,Brynhyfryd Swansea,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.57
525756,Brynhyfryd Swansea,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.6
525756,Brynhyfryd Swansea,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
525756,Brynhyfryd Swansea,2023-06-13T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
525756,Brynhyfryd Swansea,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
525756,Brynhyfryd Swansea,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
525756,Brynhyfryd Swansea,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
525756,Brynhyfryd Swansea,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.44
525756,Brynhyfryd Swansea,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.95
525756,Brynhyfryd Swansea,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
525756,Brynhyfryd Swansea,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.5
525756,Brynhyfryd Swansea,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.11
525756,Brynhyfryd Swansea,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.96
525756,Brynhyfryd Swansea,2023-06-13T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
525756,Brynhyfryd Swansea,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.8
525756,Brynhyfryd Swansea,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.0
525756,Brynhyfryd Swansea,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.5
525756,Brynhyfryd Swansea,2023-06-13T21:00:00.000+00:00,transformer,,Temperature,C,25.7
525756,Brynhyfryd Swansea,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
525756,Brynhyfryd Swansea,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
525756,Brynhyfryd Swansea,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
525756,Brynhyfryd Swansea,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
525756,Brynhyfryd Swansea,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
525756,Brynhyfryd Swansea,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
525756,Brynhyfryd Swansea,2023-06-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.25
525756,Brynhyfryd Swansea,2023-06-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.47
525756,Brynhyfryd Swansea,2023-06-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
525756,Brynhyfryd Swansea,2023-06-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,42.61
525756,Brynhyfryd Swansea,2023-06-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,46.51
525756,Brynhyfryd Swansea,2023-06-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,46.29
525756,Brynhyfryd Swansea,2023-06-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
525756,Brynhyfryd Swansea,2023-06-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
525756,Brynhyfryd Swansea,2023-06-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
525756,Brynhyfryd Swansea,2023-06-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
525756,Brynhyfryd Swansea,2023-06-13T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.05
525756,Brynhyfryd Swansea,2023-06-13T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.77
525756,Brynhyfryd Swansea,2023-06-13T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.43
525756,Brynhyfryd Swansea,2023-06-13T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.76
525756,Brynhyfryd Swansea,2023-06-13T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.71
525756,Brynhyfryd Swansea,2023-06-13T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.25
525756,Brynhyfryd Swansea,2023-06-13T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,28.0
525756,Brynhyfryd Swansea,2023-06-13T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.0
525756,Brynhyfryd Swansea,2023-06-13T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.1
525756,Brynhyfryd Swansea,2023-06-13T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.9
525756,Brynhyfryd Swansea,2023-06-13T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
525756,Brynhyfryd Swansea,2023-06-13T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
525756,Brynhyfryd Swansea,2023-06-13T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
525756,Brynhyfryd Swansea,2023-06-13T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.36
525756,Brynhyfryd Swansea,2023-06-13T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.12
525756,Brynhyfryd Swansea,2023-06-13T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.88
525756,Brynhyfryd Swansea,2023-06-13T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
525756,Brynhyfryd Swansea,2023-06-13T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
525756,Brynhyfryd Swansea,2023-06-13T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
525756,Brynhyfryd Swansea,2023-06-13T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.5
525756,Brynhyfryd Swansea,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
525756,Brynhyfryd Swansea,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
525756,Brynhyfryd Swansea,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.34
525756,Brynhyfryd Swansea,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
525756,Brynhyfryd Swansea,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.21
525756,Brynhyfryd Swansea,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.81
525756,Brynhyfryd Swansea,2023-06-13T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
525756,Brynhyfryd Swansea,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
525756,Brynhyfryd Swansea,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
525756,Brynhyfryd Swansea,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
525756,Brynhyfryd Swansea,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.07
525756,Brynhyfryd Swansea,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.92
525756,Brynhyfryd Swansea,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
525756,Brynhyfryd Swansea,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.66
525756,Brynhyfryd Swansea,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.99
525756,Brynhyfryd Swansea,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.15
525756,Brynhyfryd Swansea,2023-06-13T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
525756,Brynhyfryd Swansea,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
525756,Brynhyfryd Swansea,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
525756,Brynhyfryd Swansea,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
525756,Brynhyfryd Swansea,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.15
525756,Brynhyfryd Swansea,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.28
525756,Brynhyfryd Swansea,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
525756,Brynhyfryd Swansea,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.44
525756,Brynhyfryd Swansea,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.94
525756,Brynhyfryd Swansea,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.96
525756,Brynhyfryd Swansea,2023-06-13T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
525756,Brynhyfryd Swansea,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.8
525756,Brynhyfryd Swansea,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.0
525756,Brynhyfryd Swansea,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.4
525756,Brynhyfryd Swansea,2023-06-13T20:50:00.000+00:00,transformer,,Temperature,C,25.7
525756,Brynhyfryd Swansea,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
525756,Brynhyfryd Swansea,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
525756,Brynhyfryd Swansea,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
525756,Brynhyfryd Swansea,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
525756,Brynhyfryd Swansea,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
525756,Brynhyfryd Swansea,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
525756,Brynhyfryd Swansea,2023-06-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.67
525756,Brynhyfryd Swansea,2023-06-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.37
525756,Brynhyfryd Swansea,2023-06-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
525756,Brynhyfryd Swansea,2023-06-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,44.82
525756,Brynhyfryd Swansea,2023-06-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,47.97
525756,Brynhyfryd Swansea,2023-06-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,53.05
525756,Brynhyfryd Swansea,2023-06-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,86.2
525756,Brynhyfryd Swansea,2023-06-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
525756,Brynhyfryd Swansea,2023-06-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
525756,Brynhyfryd Swansea,2023-06-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
525756,Brynhyfryd Swansea,2023-06-13T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.05
525756,Brynhyfryd Swansea,2023-06-13T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.48
525756,Brynhyfryd Swansea,2023-06-13T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.86
525756,Brynhyfryd Swansea,2023-06-13T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.84
525756,Brynhyfryd Swansea,2023-06-13T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.78
525756,Brynhyfryd Swansea,2023-06-13T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.88
525756,Brynhyfryd Swansea,2023-06-13T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,27.1
525756,Brynhyfryd Swansea,2023-06-13T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.8
525756,Brynhyfryd Swansea,2023-06-13T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.3
525756,Brynhyfryd Swansea,2023-06-13T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.3
525756,Brynhyfryd Swansea,2023-06-13T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
525756,Brynhyfryd Swansea,2023-06-13T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
525756,Brynhyfryd Swansea,2023-06-13T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
525756,Brynhyfryd Swansea,2023-06-13T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.71
525756,Brynhyfryd Swansea,2023-06-13T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.09
525756,Brynhyfryd Swansea,2023-06-13T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.03
525756,Brynhyfryd Swansea,2023-06-13T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
525756,Brynhyfryd Swansea,2023-06-13T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
525756,Brynhyfryd Swansea,2023-06-13T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
525756,Brynhyfryd Swansea,2023-06-13T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.7
525756,Brynhyfryd Swansea,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
525756,Brynhyfryd Swansea,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
525756,Brynhyfryd Swansea,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.92
525756,Brynhyfryd Swansea,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
525756,Brynhyfryd Swansea,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.15
525756,Brynhyfryd Swansea,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.64
525756,Brynhyfryd Swansea,2023-06-13T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
525756,Brynhyfryd Swansea,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
525756,Brynhyfryd Swansea,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
525756,Brynhyfryd Swansea,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
525756,Brynhyfryd Swansea,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.29
525756,Brynhyfryd Swansea,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.3
525756,Brynhyfryd Swansea,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
525756,Brynhyfryd Swansea,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.79
525756,Brynhyfryd Swansea,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.27
525756,Brynhyfryd Swansea,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.93
525756,Brynhyfryd Swansea,2023-06-13T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
525756,Brynhyfryd Swansea,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
525756,Brynhyfryd Swansea,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
525756,Brynhyfryd Swansea,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.76
525756,Brynhyfryd Swansea,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.12
525756,Brynhyfryd Swansea,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
525756,Brynhyfryd Swansea,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.03
525756,Brynhyfryd Swansea,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.21
525756,Brynhyfryd Swansea,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.18
525756,Brynhyfryd Swansea,2023-06-13T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
525756,Brynhyfryd Swansea,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.7
525756,Brynhyfryd Swansea,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.0
525756,Brynhyfryd Swansea,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.0
525756,Brynhyfryd Swansea,2023-06-13T20:40:00.000+00:00,transformer,,Temperature,C,25.8
525756,Brynhyfryd Swansea,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
525756,Brynhyfryd Swansea,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
525756,Brynhyfryd Swansea,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
525756,Brynhyfryd Swansea,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
525756,Brynhyfryd Swansea,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
525756,Brynhyfryd Swansea,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
525756,Brynhyfryd Swansea,2023-06-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.43
525756,Brynhyfryd Swansea,2023-06-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.67
525756,Brynhyfryd Swansea,2023-06-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
525756,Brynhyfryd Swansea,2023-06-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,41.05
525756,Brynhyfryd Swansea,2023-06-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,50.5
525756,Brynhyfryd Swansea,2023-06-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,49.66
525756,Brynhyfryd Swansea,2023-06-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,89.2
525756,Brynhyfryd Swansea,2023-06-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
525756,Brynhyfryd Swansea,2023-06-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
525756,Brynhyfryd Swansea,2023-06-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
525756,Brynhyfryd Swansea,2023-06-13T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.32
525756,Brynhyfryd Swansea,2023-06-13T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.04
525756,Brynhyfryd Swansea,2023-06-13T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.76
525756,Brynhyfryd Swansea,2023-06-13T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.04
525756,Brynhyfryd Swansea,2023-06-13T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.44
525756,Brynhyfryd Swansea,2023-06-13T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.62
525756,Brynhyfryd Swansea,2023-06-13T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,31.2
525756,Brynhyfryd Swansea,2023-06-13T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.9
525756,Brynhyfryd Swansea,2023-06-13T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.2
525756,Brynhyfryd Swansea,2023-06-13T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.7
525756,Brynhyfryd Swansea,2023-06-13T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
525756,Brynhyfryd Swansea,2023-06-13T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
525756,Brynhyfryd Swansea,2023-06-13T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
525756,Brynhyfryd Swansea,2023-06-13T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.25
525756,Brynhyfryd Swansea,2023-06-13T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.03
525756,Brynhyfryd Swansea,2023-06-13T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.34
525756,Brynhyfryd Swansea,2023-06-13T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
525756,Brynhyfryd Swansea,2023-06-13T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
525756,Brynhyfryd Swansea,2023-06-13T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.9
525756,Brynhyfryd Swansea,2023-06-13T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
525756,Brynhyfryd Swansea,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
525756,Brynhyfryd Swansea,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
525756,Brynhyfryd Swansea,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.33
525756,Brynhyfryd Swansea,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
525756,Brynhyfryd Swansea,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.03
525756,Brynhyfryd Swansea,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.32
525756,Brynhyfryd Swansea,2023-06-13T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
525756,Brynhyfryd Swansea,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
525756,Brynhyfryd Swansea,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
525756,Brynhyfryd Swansea,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
525756,Brynhyfryd Swansea,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.01
525756,Brynhyfryd Swansea,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.79
525756,Brynhyfryd Swansea,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.72
525756,Brynhyfryd Swansea,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.21
525756,Brynhyfryd Swansea,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.71
525756,Brynhyfryd Swansea,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.07
525756,Brynhyfryd Swansea,2023-06-13T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
525756,Brynhyfryd Swansea,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.5
525756,Brynhyfryd Swansea,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
525756,Brynhyfryd Swansea,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
525756,Brynhyfryd Swansea,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.44
525756,Brynhyfryd Swansea,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.86
525756,Brynhyfryd Swansea,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.2
525756,Brynhyfryd Swansea,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.35
525756,Brynhyfryd Swansea,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.23
525756,Brynhyfryd Swansea,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.74
525756,Brynhyfryd Swansea,2023-06-13T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
525756,Brynhyfryd Swansea,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.8
525756,Brynhyfryd Swansea,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.6
525756,Brynhyfryd Swansea,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.2
525756,Brynhyfryd Swansea,2023-06-13T20:30:00.000+00:00,transformer,,Temperature,C,25.8
525756,Brynhyfryd Swansea,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
525756,Brynhyfryd Swansea,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
525756,Brynhyfryd Swansea,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
525756,Brynhyfryd Swansea,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
525756,Brynhyfryd Swansea,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
525756,Brynhyfryd Swansea,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
525756,Brynhyfryd Swansea,2023-06-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.13
525756,Brynhyfryd Swansea,2023-06-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.63
525756,Brynhyfryd Swansea,2023-06-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
525756,Brynhyfryd Swansea,2023-06-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,41.9
525756,Brynhyfryd Swansea,2023-06-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,50.45
525756,Brynhyfryd Swansea,2023-06-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,49.09
525756,Brynhyfryd Swansea,2023-06-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,86.3
525756,Brynhyfryd Swansea,2023-06-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
525756,Brynhyfryd Swansea,2023-06-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
525756,Brynhyfryd Swansea,2023-06-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
525756,Brynhyfryd Swansea,2023-06-13T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.16
525756,Brynhyfryd Swansea,2023-06-13T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.55
525756,Brynhyfryd Swansea,2023-06-13T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.34
525756,Brynhyfryd Swansea,2023-06-13T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.02
525756,Brynhyfryd Swansea,2023-06-13T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.16
525756,Brynhyfryd Swansea,2023-06-13T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.24
525756,Brynhyfryd Swansea,2023-06-13T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,25.0
525756,Brynhyfryd Swansea,2023-06-13T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.5
525756,Brynhyfryd Swansea,2023-06-13T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.6
525756,Brynhyfryd Swansea,2023-06-13T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.3
525756,Brynhyfryd Swansea,2023-06-13T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
525756,Brynhyfryd Swansea,2023-06-13T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
525756,Brynhyfryd Swansea,2023-06-13T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
525756,Brynhyfryd Swansea,2023-06-13T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.61
525756,Brynhyfryd Swansea,2023-06-13T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.82
525756,Brynhyfryd Swansea,2023-06-13T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.11
525756,Brynhyfryd Swansea,2023-06-13T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
525756,Brynhyfryd Swansea,2023-06-13T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.1
525756,Brynhyfryd Swansea,2023-06-13T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.3
525756,Brynhyfryd Swansea,2023-06-13T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
525756,Brynhyfryd Swansea,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
525756,Brynhyfryd Swansea,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
525756,Brynhyfryd Swansea,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.78
525756,Brynhyfryd Swansea,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
525756,Brynhyfryd Swansea,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.24
525756,Brynhyfryd Swansea,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.36
525756,Brynhyfryd Swansea,2023-06-13T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
525756,Brynhyfryd Swansea,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
525756,Brynhyfryd Swansea,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
