Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
525756,Brynhyfryd Swansea,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.04
525756,Brynhyfryd Swansea,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.71
525756,Brynhyfryd Swansea,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.61
525756,Brynhyfryd Swansea,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.92
525756,Brynhyfryd Swansea,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.53
525756,Brynhyfryd Swansea,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.81
525756,Brynhyfryd Swansea,2023-06-13T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
525756,Brynhyfryd Swansea,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.6
525756,Brynhyfryd Swansea,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
525756,Brynhyfryd Swansea,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
525756,Brynhyfryd Swansea,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.61
525756,Brynhyfryd Swansea,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.51
525756,Brynhyfryd Swansea,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
525756,Brynhyfryd Swansea,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.84
525756,Brynhyfryd Swansea,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.12
525756,Brynhyfryd Swansea,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.5
525756,Brynhyfryd Swansea,2023-06-13T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
525756,Brynhyfryd Swansea,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.4
525756,Brynhyfryd Swansea,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.5
525756,Brynhyfryd Swansea,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.9
525756,Brynhyfryd Swansea,2023-06-13T20:20:00.000+00:00,transformer,,Temperature,C,25.8
525756,Brynhyfryd Swansea,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
525756,Brynhyfryd Swansea,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
525756,Brynhyfryd Swansea,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
525756,Brynhyfryd Swansea,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
525756,Brynhyfryd Swansea,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
525756,Brynhyfryd Swansea,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
525756,Brynhyfryd Swansea,2023-06-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.94
525756,Brynhyfryd Swansea,2023-06-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.06
525756,Brynhyfryd Swansea,2023-06-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
525756,Brynhyfryd Swansea,2023-06-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,50.14
525756,Brynhyfryd Swansea,2023-06-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,47.88
525756,Brynhyfryd Swansea,2023-06-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,48.02
525756,Brynhyfryd Swansea,2023-06-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
525756,Brynhyfryd Swansea,2023-06-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.2
525756,Brynhyfryd Swansea,2023-06-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
525756,Brynhyfryd Swansea,2023-06-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
525756,Brynhyfryd Swansea,2023-06-13T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.11
525756,Brynhyfryd Swansea,2023-06-13T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.26
525756,Brynhyfryd Swansea,2023-06-13T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.87
525756,Brynhyfryd Swansea,2023-06-13T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.19
525756,Brynhyfryd Swansea,2023-06-13T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.23
525756,Brynhyfryd Swansea,2023-06-13T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.65
525756,Brynhyfryd Swansea,2023-06-13T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,34.0
525756,Brynhyfryd Swansea,2023-06-13T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.1
525756,Brynhyfryd Swansea,2023-06-13T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.6
525756,Brynhyfryd Swansea,2023-06-13T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.8
525756,Brynhyfryd Swansea,2023-06-13T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
525756,Brynhyfryd Swansea,2023-06-13T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
525756,Brynhyfryd Swansea,2023-06-13T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
525756,Brynhyfryd Swansea,2023-06-13T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.18
525756,Brynhyfryd Swansea,2023-06-13T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.46
525756,Brynhyfryd Swansea,2023-06-13T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.36
525756,Brynhyfryd Swansea,2023-06-13T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.5
525756,Brynhyfryd Swansea,2023-06-13T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
525756,Brynhyfryd Swansea,2023-06-13T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.4
525756,Brynhyfryd Swansea,2023-06-13T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.3
525756,Brynhyfryd Swansea,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
525756,Brynhyfryd Swansea,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
525756,Brynhyfryd Swansea,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.48
525756,Brynhyfryd Swansea,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
525756,Brynhyfryd Swansea,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
525756,Brynhyfryd Swansea,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.66
525756,Brynhyfryd Swansea,2023-06-13T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
525756,Brynhyfryd Swansea,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
525756,Brynhyfryd Swansea,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
525756,Brynhyfryd Swansea,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
525756,Brynhyfryd Swansea,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.69
525756,Brynhyfryd Swansea,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.29
525756,Brynhyfryd Swansea,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.2
525756,Brynhyfryd Swansea,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.31
525756,Brynhyfryd Swansea,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
525756,Brynhyfryd Swansea,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.38
525756,Brynhyfryd Swansea,2023-06-13T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
525756,Brynhyfryd Swansea,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.4
525756,Brynhyfryd Swansea,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
525756,Brynhyfryd Swansea,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
525756,Brynhyfryd Swansea,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.47
525756,Brynhyfryd Swansea,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.04
525756,Brynhyfryd Swansea,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.15
525756,Brynhyfryd Swansea,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.42
525756,Brynhyfryd Swansea,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.17
525756,Brynhyfryd Swansea,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.31
525756,Brynhyfryd Swansea,2023-06-13T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
525756,Brynhyfryd Swansea,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.5
525756,Brynhyfryd Swansea,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.4
525756,Brynhyfryd Swansea,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.8
525756,Brynhyfryd Swansea,2023-06-13T20:10:00.000+00:00,transformer,,Temperature,C,25.9
525756,Brynhyfryd Swansea,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
525756,Brynhyfryd Swansea,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
525756,Brynhyfryd Swansea,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
525756,Brynhyfryd Swansea,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
525756,Brynhyfryd Swansea,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
525756,Brynhyfryd Swansea,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
525756,Brynhyfryd Swansea,2023-06-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.81
525756,Brynhyfryd Swansea,2023-06-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.81
525756,Brynhyfryd Swansea,2023-06-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
525756,Brynhyfryd Swansea,2023-06-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,41.81
525756,Brynhyfryd Swansea,2023-06-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,54.16
525756,Brynhyfryd Swansea,2023-06-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,49.36
525756,Brynhyfryd Swansea,2023-06-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,92.1
525756,Brynhyfryd Swansea,2023-06-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
525756,Brynhyfryd Swansea,2023-06-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.2
525756,Brynhyfryd Swansea,2023-06-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
525756,Brynhyfryd Swansea,2023-06-13T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.48
525756,Brynhyfryd Swansea,2023-06-13T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.72
525756,Brynhyfryd Swansea,2023-06-13T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.76
525756,Brynhyfryd Swansea,2023-06-13T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.81
525756,Brynhyfryd Swansea,2023-06-13T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.03
525756,Brynhyfryd Swansea,2023-06-13T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.34
525756,Brynhyfryd Swansea,2023-06-13T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,35.7
525756,Brynhyfryd Swansea,2023-06-13T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.9
525756,Brynhyfryd Swansea,2023-06-13T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.7
525756,Brynhyfryd Swansea,2023-06-13T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.5
525756,Brynhyfryd Swansea,2023-06-13T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
525756,Brynhyfryd Swansea,2023-06-13T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
525756,Brynhyfryd Swansea,2023-06-13T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
525756,Brynhyfryd Swansea,2023-06-13T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.11
525756,Brynhyfryd Swansea,2023-06-13T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.36
525756,Brynhyfryd Swansea,2023-06-13T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.37
525756,Brynhyfryd Swansea,2023-06-13T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.7
525756,Brynhyfryd Swansea,2023-06-13T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
525756,Brynhyfryd Swansea,2023-06-13T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.4
525756,Brynhyfryd Swansea,2023-06-13T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.2
525756,Brynhyfryd Swansea,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
525756,Brynhyfryd Swansea,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
525756,Brynhyfryd Swansea,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.2
525756,Brynhyfryd Swansea,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
525756,Brynhyfryd Swansea,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
525756,Brynhyfryd Swansea,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.97
525756,Brynhyfryd Swansea,2023-06-13T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
525756,Brynhyfryd Swansea,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
525756,Brynhyfryd Swansea,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
525756,Brynhyfryd Swansea,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.06
525756,Brynhyfryd Swansea,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.49
525756,Brynhyfryd Swansea,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
525756,Brynhyfryd Swansea,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.7
525756,Brynhyfryd Swansea,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.08
525756,Brynhyfryd Swansea,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.73
525756,Brynhyfryd Swansea,2023-06-13T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
525756,Brynhyfryd Swansea,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.2
525756,Brynhyfryd Swansea,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
525756,Brynhyfryd Swansea,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
525756,Brynhyfryd Swansea,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.32
525756,Brynhyfryd Swansea,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.11
525756,Brynhyfryd Swansea,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.2
525756,Brynhyfryd Swansea,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.36
525756,Brynhyfryd Swansea,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.07
525756,Brynhyfryd Swansea,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.95
525756,Brynhyfryd Swansea,2023-06-13T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
525756,Brynhyfryd Swansea,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.6
525756,Brynhyfryd Swansea,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.7
525756,Brynhyfryd Swansea,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.6
525756,Brynhyfryd Swansea,2023-06-13T20:00:00.000+00:00,transformer,,Temperature,C,25.9
525756,Brynhyfryd Swansea,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
525756,Brynhyfryd Swansea,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
525756,Brynhyfryd Swansea,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
525756,Brynhyfryd Swansea,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
525756,Brynhyfryd Swansea,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
525756,Brynhyfryd Swansea,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
525756,Brynhyfryd Swansea,2023-06-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.67
525756,Brynhyfryd Swansea,2023-06-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.68
525756,Brynhyfryd Swansea,2023-06-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
525756,Brynhyfryd Swansea,2023-06-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,43.57
525756,Brynhyfryd Swansea,2023-06-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,49.95
525756,Brynhyfryd Swansea,2023-06-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,47.36
525756,Brynhyfryd Swansea,2023-06-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,79.3
525756,Brynhyfryd Swansea,2023-06-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
525756,Brynhyfryd Swansea,2023-06-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
525756,Brynhyfryd Swansea,2023-06-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
525756,Brynhyfryd Swansea,2023-06-13T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.26
525756,Brynhyfryd Swansea,2023-06-13T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.37
525756,Brynhyfryd Swansea,2023-06-13T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.63
525756,Brynhyfryd Swansea,2023-06-13T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.49
525756,Brynhyfryd Swansea,2023-06-13T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.91
525756,Brynhyfryd Swansea,2023-06-13T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.91
525756,Brynhyfryd Swansea,2023-06-13T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,31.2
525756,Brynhyfryd Swansea,2023-06-13T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.6
525756,Brynhyfryd Swansea,2023-06-13T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.4
525756,Brynhyfryd Swansea,2023-06-13T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.5
525756,Brynhyfryd Swansea,2023-06-13T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
525756,Brynhyfryd Swansea,2023-06-13T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
525756,Brynhyfryd Swansea,2023-06-13T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
525756,Brynhyfryd Swansea,2023-06-13T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.91
525756,Brynhyfryd Swansea,2023-06-13T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.07
525756,Brynhyfryd Swansea,2023-06-13T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.83
525756,Brynhyfryd Swansea,2023-06-13T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
525756,Brynhyfryd Swansea,2023-06-13T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
525756,Brynhyfryd Swansea,2023-06-13T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.8
525756,Brynhyfryd Swansea,2023-06-13T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.6
525756,Brynhyfryd Swansea,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
525756,Brynhyfryd Swansea,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
525756,Brynhyfryd Swansea,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
525756,Brynhyfryd Swansea,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
525756,Brynhyfryd Swansea,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
525756,Brynhyfryd Swansea,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.28
525756,Brynhyfryd Swansea,2023-06-13T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
525756,Brynhyfryd Swansea,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
525756,Brynhyfryd Swansea,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
525756,Brynhyfryd Swansea,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
525756,Brynhyfryd Swansea,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.56
525756,Brynhyfryd Swansea,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.01
525756,Brynhyfryd Swansea,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.1
525756,Brynhyfryd Swansea,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.65
525756,Brynhyfryd Swansea,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.85
525756,Brynhyfryd Swansea,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.56
525756,Brynhyfryd Swansea,2023-06-13T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
525756,Brynhyfryd Swansea,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.1
525756,Brynhyfryd Swansea,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
525756,Brynhyfryd Swansea,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
525756,Brynhyfryd Swansea,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.71
525756,Brynhyfryd Swansea,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.64
525756,Brynhyfryd Swansea,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
525756,Brynhyfryd Swansea,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.91
525756,Brynhyfryd Swansea,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.09
525756,Brynhyfryd Swansea,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.03
525756,Brynhyfryd Swansea,2023-06-13T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
525756,Brynhyfryd Swansea,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.5
525756,Brynhyfryd Swansea,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.6
525756,Brynhyfryd Swansea,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.2
525756,Brynhyfryd Swansea,2023-06-13T19:50:00.000+00:00,transformer,,Temperature,C,25.9
525756,Brynhyfryd Swansea,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
525756,Brynhyfryd Swansea,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
525756,Brynhyfryd Swansea,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
525756,Brynhyfryd Swansea,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
525756,Brynhyfryd Swansea,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
525756,Brynhyfryd Swansea,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
525756,Brynhyfryd Swansea,2023-06-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.71
525756,Brynhyfryd Swansea,2023-06-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.91
525756,Brynhyfryd Swansea,2023-06-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
525756,Brynhyfryd Swansea,2023-06-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,45.4
525756,Brynhyfryd Swansea,2023-06-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,51.03
525756,Brynhyfryd Swansea,2023-06-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,48.61
525756,Brynhyfryd Swansea,2023-06-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
525756,Brynhyfryd Swansea,2023-06-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
525756,Brynhyfryd Swansea,2023-06-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.9
525756,Brynhyfryd Swansea,2023-06-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
525756,Brynhyfryd Swansea,2023-06-13T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.6
525756,Brynhyfryd Swansea,2023-06-13T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.33
525756,Brynhyfryd Swansea,2023-06-13T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.54
525756,Brynhyfryd Swansea,2023-06-13T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.11
525756,Brynhyfryd Swansea,2023-06-13T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.63
525756,Brynhyfryd Swansea,2023-06-13T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.29
525756,Brynhyfryd Swansea,2023-06-13T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,24.0
525756,Brynhyfryd Swansea,2023-06-13T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.4
525756,Brynhyfryd Swansea,2023-06-13T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.7
525756,Brynhyfryd Swansea,2023-06-13T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.7
525756,Brynhyfryd Swansea,2023-06-13T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
525756,Brynhyfryd Swansea,2023-06-13T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
525756,Brynhyfryd Swansea,2023-06-13T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
525756,Brynhyfryd Swansea,2023-06-13T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.31
525756,Brynhyfryd Swansea,2023-06-13T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.92
525756,Brynhyfryd Swansea,2023-06-13T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.72
525756,Brynhyfryd Swansea,2023-06-13T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
525756,Brynhyfryd Swansea,2023-06-13T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
525756,Brynhyfryd Swansea,2023-06-13T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.0
525756,Brynhyfryd Swansea,2023-06-13T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
525756,Brynhyfryd Swansea,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
525756,Brynhyfryd Swansea,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
525756,Brynhyfryd Swansea,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.99
525756,Brynhyfryd Swansea,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
525756,Brynhyfryd Swansea,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
525756,Brynhyfryd Swansea,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.49
525756,Brynhyfryd Swansea,2023-06-13T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
525756,Brynhyfryd Swansea,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
525756,Brynhyfryd Swansea,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
525756,Brynhyfryd Swansea,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
525756,Brynhyfryd Swansea,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.48
525756,Brynhyfryd Swansea,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.62
525756,Brynhyfryd Swansea,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.78
525756,Brynhyfryd Swansea,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.64
525756,Brynhyfryd Swansea,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.3
525756,Brynhyfryd Swansea,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.9
525756,Brynhyfryd Swansea,2023-06-13T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
525756,Brynhyfryd Swansea,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.1
525756,Brynhyfryd Swansea,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
525756,Brynhyfryd Swansea,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
525756,Brynhyfryd Swansea,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.76
525756,Brynhyfryd Swansea,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.06
525756,Brynhyfryd Swansea,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
525756,Brynhyfryd Swansea,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.42
525756,Brynhyfryd Swansea,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.53
525756,Brynhyfryd Swansea,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.92
525756,Brynhyfryd Swansea,2023-06-13T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.6
525756,Brynhyfryd Swansea,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.1
525756,Brynhyfryd Swansea,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.3
525756,Brynhyfryd Swansea,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.8
525756,Brynhyfryd Swansea,2023-06-13T19:40:00.000+00:00,transformer,,Temperature,C,25.9
525756,Brynhyfryd Swansea,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
525756,Brynhyfryd Swansea,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
525756,Brynhyfryd Swansea,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
525756,Brynhyfryd Swansea,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
525756,Brynhyfryd Swansea,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
525756,Brynhyfryd Swansea,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
525756,Brynhyfryd Swansea,2023-06-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.09
525756,Brynhyfryd Swansea,2023-06-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.33
525756,Brynhyfryd Swansea,2023-06-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
525756,Brynhyfryd Swansea,2023-06-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,49.2
525756,Brynhyfryd Swansea,2023-06-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,54.6
525756,Brynhyfryd Swansea,2023-06-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,51.31
525756,Brynhyfryd Swansea,2023-06-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
525756,Brynhyfryd Swansea,2023-06-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
525756,Brynhyfryd Swansea,2023-06-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.1
525756,Brynhyfryd Swansea,2023-06-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
525756,Brynhyfryd Swansea,2023-06-13T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.4
525756,Brynhyfryd Swansea,2023-06-13T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.78
525756,Brynhyfryd Swansea,2023-06-13T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.98
525756,Brynhyfryd Swansea,2023-06-13T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.9
525756,Brynhyfryd Swansea,2023-06-13T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.99
525756,Brynhyfryd Swansea,2023-06-13T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.75
525756,Brynhyfryd Swansea,2023-06-13T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,24.1
525756,Brynhyfryd Swansea,2023-06-13T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.7
525756,Brynhyfryd Swansea,2023-06-13T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.1
525756,Brynhyfryd Swansea,2023-06-13T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.3
525756,Brynhyfryd Swansea,2023-06-13T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
525756,Brynhyfryd Swansea,2023-06-13T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
525756,Brynhyfryd Swansea,2023-06-13T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
525756,Brynhyfryd Swansea,2023-06-13T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.02
525756,Brynhyfryd Swansea,2023-06-13T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.23
525756,Brynhyfryd Swansea,2023-06-13T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.7
525756,Brynhyfryd Swansea,2023-06-13T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
525756,Brynhyfryd Swansea,2023-06-13T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
525756,Brynhyfryd Swansea,2023-06-13T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.2
525756,Brynhyfryd Swansea,2023-06-13T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.6
525756,Brynhyfryd Swansea,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
525756,Brynhyfryd Swansea,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
525756,Brynhyfryd Swansea,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.51
525756,Brynhyfryd Swansea,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.95
525756,Brynhyfryd Swansea,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
525756,Brynhyfryd Swansea,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.01
525756,Brynhyfryd Swansea,2023-06-13T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
525756,Brynhyfryd Swansea,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
525756,Brynhyfryd Swansea,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
525756,Brynhyfryd Swansea,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.4
525756,Brynhyfryd Swansea,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.02
525756,Brynhyfryd Swansea,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.85
525756,Brynhyfryd Swansea,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.41
525756,Brynhyfryd Swansea,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.2
525756,Brynhyfryd Swansea,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.36
525756,Brynhyfryd Swansea,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.56
525756,Brynhyfryd Swansea,2023-06-13T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
525756,Brynhyfryd Swansea,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.5
525756,Brynhyfryd Swansea,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
525756,Brynhyfryd Swansea,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
525756,Brynhyfryd Swansea,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.3
525756,Brynhyfryd Swansea,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.63
525756,Brynhyfryd Swansea,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
525756,Brynhyfryd Swansea,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.12
525756,Brynhyfryd Swansea,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.14
525756,Brynhyfryd Swansea,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.94
525756,Brynhyfryd Swansea,2023-06-13T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
525756,Brynhyfryd Swansea,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.2
525756,Brynhyfryd Swansea,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.6
525756,Brynhyfryd Swansea,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.2
525756,Brynhyfryd Swansea,2023-06-13T19:30:00.000+00:00,transformer,,Temperature,C,26.0
525756,Brynhyfryd Swansea,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
525756,Brynhyfryd Swansea,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
525756,Brynhyfryd Swansea,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
525756,Brynhyfryd Swansea,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
525756,Brynhyfryd Swansea,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
525756,Brynhyfryd Swansea,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
525756,Brynhyfryd Swansea,2023-06-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
525756,Brynhyfryd Swansea,2023-06-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.83
525756,Brynhyfryd Swansea,2023-06-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.34
525756,Brynhyfryd Swansea,2023-06-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,47.19
525756,Brynhyfryd Swansea,2023-06-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,47.66
525756,Brynhyfryd Swansea,2023-06-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,50.96
525756,Brynhyfryd Swansea,2023-06-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,76.7
525756,Brynhyfryd Swansea,2023-06-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
525756,Brynhyfryd Swansea,2023-06-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
525756,Brynhyfryd Swansea,2023-06-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
525756,Brynhyfryd Swansea,2023-06-13T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.46
525756,Brynhyfryd Swansea,2023-06-13T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.97
525756,Brynhyfryd Swansea,2023-06-13T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.58
525756,Brynhyfryd Swansea,2023-06-13T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.31
525756,Brynhyfryd Swansea,2023-06-13T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.71
525756,Brynhyfryd Swansea,2023-06-13T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.72
525756,Brynhyfryd Swansea,2023-06-13T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,26.2
525756,Brynhyfryd Swansea,2023-06-13T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.5
525756,Brynhyfryd Swansea,2023-06-13T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.9
525756,Brynhyfryd Swansea,2023-06-13T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.9
525756,Brynhyfryd Swansea,2023-06-13T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
525756,Brynhyfryd Swansea,2023-06-13T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
525756,Brynhyfryd Swansea,2023-06-13T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
525756,Brynhyfryd Swansea,2023-06-13T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.66
525756,Brynhyfryd Swansea,2023-06-13T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.47
525756,Brynhyfryd Swansea,2023-06-13T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.86
525756,Brynhyfryd Swansea,2023-06-13T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
525756,Brynhyfryd Swansea,2023-06-13T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
525756,Brynhyfryd Swansea,2023-06-13T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.2
525756,Brynhyfryd Swansea,2023-06-13T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.4
525756,Brynhyfryd Swansea,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
525756,Brynhyfryd Swansea,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
525756,Brynhyfryd Swansea,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.83
525756,Brynhyfryd Swansea,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.69
525756,Brynhyfryd Swansea,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.6
525756,Brynhyfryd Swansea,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.23
525756,Brynhyfryd Swansea,2023-06-13T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
525756,Brynhyfryd Swansea,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
525756,Brynhyfryd Swansea,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
525756,Brynhyfryd Swansea,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.22
525756,Brynhyfryd Swansea,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.49
525756,Brynhyfryd Swansea,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.07
525756,Brynhyfryd Swansea,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.4
525756,Brynhyfryd Swansea,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
525756,Brynhyfryd Swansea,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.53
525756,Brynhyfryd Swansea,2023-06-13T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
525756,Brynhyfryd Swansea,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.2
525756,Brynhyfryd Swansea,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
525756,Brynhyfryd Swansea,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
525756,Brynhyfryd Swansea,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.22
525756,Brynhyfryd Swansea,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.17
525756,Brynhyfryd Swansea,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.66
525756,Brynhyfryd Swansea,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.53
525756,Brynhyfryd Swansea,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.28
525756,Brynhyfryd Swansea,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.79
525756,Brynhyfryd Swansea,2023-06-13T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
525756,Brynhyfryd Swansea,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
525756,Brynhyfryd Swansea,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.8
525756,Brynhyfryd Swansea,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.3
525756,Brynhyfryd Swansea,2023-06-13T19:20:00.000+00:00,transformer,,Temperature,C,26.0
525756,Brynhyfryd Swansea,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
525756,Brynhyfryd Swansea,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
525756,Brynhyfryd Swansea,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
525756,Brynhyfryd Swansea,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
525756,Brynhyfryd Swansea,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
525756,Brynhyfryd Swansea,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
525756,Brynhyfryd Swansea,2023-06-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.86
525756,Brynhyfryd Swansea,2023-06-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.16
525756,Brynhyfryd Swansea,2023-06-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.89
525756,Brynhyfryd Swansea,2023-06-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,42.59
525756,Brynhyfryd Swansea,2023-06-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,49.25
525756,Brynhyfryd Swansea,2023-06-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,47.14
525756,Brynhyfryd Swansea,2023-06-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,76.3
525756,Brynhyfryd Swansea,2023-06-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
525756,Brynhyfryd Swansea,2023-06-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.2
525756,Brynhyfryd Swansea,2023-06-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
525756,Brynhyfryd Swansea,2023-06-13T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.45
525756,Brynhyfryd Swansea,2023-06-13T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.18
525756,Brynhyfryd Swansea,2023-06-13T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.81
525756,Brynhyfryd Swansea,2023-06-13T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.04
525756,Brynhyfryd Swansea,2023-06-13T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.5
525756,Brynhyfryd Swansea,2023-06-13T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.41
525756,Brynhyfryd Swansea,2023-06-13T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,22.8
525756,Brynhyfryd Swansea,2023-06-13T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.3
525756,Brynhyfryd Swansea,2023-06-13T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.1
525756,Brynhyfryd Swansea,2023-06-13T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.6
525756,Brynhyfryd Swansea,2023-06-13T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
525756,Brynhyfryd Swansea,2023-06-13T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
525756,Brynhyfryd Swansea,2023-06-13T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
525756,Brynhyfryd Swansea,2023-06-13T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.97
525756,Brynhyfryd Swansea,2023-06-13T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.16
525756,Brynhyfryd Swansea,2023-06-13T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.63
525756,Brynhyfryd Swansea,2023-06-13T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
525756,Brynhyfryd Swansea,2023-06-13T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
525756,Brynhyfryd Swansea,2023-06-13T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.9
525756,Brynhyfryd Swansea,2023-06-13T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.4
525756,Brynhyfryd Swansea,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
525756,Brynhyfryd Swansea,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
525756,Brynhyfryd Swansea,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.66
525756,Brynhyfryd Swansea,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.45
525756,Brynhyfryd Swansea,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.07
525756,Brynhyfryd Swansea,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.15
525756,Brynhyfryd Swansea,2023-06-13T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
525756,Brynhyfryd Swansea,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
525756,Brynhyfryd Swansea,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.4
525756,Brynhyfryd Swansea,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
525756,Brynhyfryd Swansea,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.02
525756,Brynhyfryd Swansea,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.65
525756,Brynhyfryd Swansea,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.24
525756,Brynhyfryd Swansea,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.78
525756,Brynhyfryd Swansea,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.94
525756,Brynhyfryd Swansea,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.93
525756,Brynhyfryd Swansea,2023-06-13T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
525756,Brynhyfryd Swansea,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.0
525756,Brynhyfryd Swansea,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
525756,Brynhyfryd Swansea,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
525756,Brynhyfryd Swansea,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.56
525756,Brynhyfryd Swansea,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.19
525756,Brynhyfryd Swansea,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.54
525756,Brynhyfryd Swansea,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.31
525756,Brynhyfryd Swansea,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.96
525756,Brynhyfryd Swansea,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.93
525756,Brynhyfryd Swansea,2023-06-13T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
525756,Brynhyfryd Swansea,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.4
525756,Brynhyfryd Swansea,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.0
525756,Brynhyfryd Swansea,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.6
525756,Brynhyfryd Swansea,2023-06-13T19:10:00.000+00:00,transformer,,Temperature,C,26.0
525756,Brynhyfryd Swansea,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
525756,Brynhyfryd Swansea,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
525756,Brynhyfryd Swansea,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
525756,Brynhyfryd Swansea,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
525756,Brynhyfryd Swansea,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
525756,Brynhyfryd Swansea,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
525756,Brynhyfryd Swansea,2023-06-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.86
525756,Brynhyfryd Swansea,2023-06-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.6
525756,Brynhyfryd Swansea,2023-06-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.84
525756,Brynhyfryd Swansea,2023-06-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,46.57
525756,Brynhyfryd Swansea,2023-06-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,48.64
525756,Brynhyfryd Swansea,2023-06-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,51.05
525756,Brynhyfryd Swansea,2023-06-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,72.7
525756,Brynhyfryd Swansea,2023-06-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
525756,Brynhyfryd Swansea,2023-06-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
525756,Brynhyfryd Swansea,2023-06-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
525756,Brynhyfryd Swansea,2023-06-13T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.29
525756,Brynhyfryd Swansea,2023-06-13T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.3
525756,Brynhyfryd Swansea,2023-06-13T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.74
525756,Brynhyfryd Swansea,2023-06-13T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.63
525756,Brynhyfryd Swansea,2023-06-13T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.52
525756,Brynhyfryd Swansea,2023-06-13T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.0
525756,Brynhyfryd Swansea,2023-06-13T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,24.6
525756,Brynhyfryd Swansea,2023-06-13T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.5
