Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-13T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.8
525756,Brynhyfryd Swansea,2023-06-13T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.3
525756,Brynhyfryd Swansea,2023-06-13T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
525756,Brynhyfryd Swansea,2023-06-13T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
525756,Brynhyfryd Swansea,2023-06-13T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
525756,Brynhyfryd Swansea,2023-06-13T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.28
525756,Brynhyfryd Swansea,2023-06-13T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.19
525756,Brynhyfryd Swansea,2023-06-13T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.88
525756,Brynhyfryd Swansea,2023-06-13T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
525756,Brynhyfryd Swansea,2023-06-13T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
525756,Brynhyfryd Swansea,2023-06-13T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.8
525756,Brynhyfryd Swansea,2023-06-13T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
525756,Brynhyfryd Swansea,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
525756,Brynhyfryd Swansea,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
525756,Brynhyfryd Swansea,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.03
525756,Brynhyfryd Swansea,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
525756,Brynhyfryd Swansea,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.33
525756,Brynhyfryd Swansea,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.38
525756,Brynhyfryd Swansea,2023-06-13T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
525756,Brynhyfryd Swansea,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
525756,Brynhyfryd Swansea,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
525756,Brynhyfryd Swansea,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
525756,Brynhyfryd Swansea,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.47
525756,Brynhyfryd Swansea,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.24
525756,Brynhyfryd Swansea,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.36
525756,Brynhyfryd Swansea,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.72
525756,Brynhyfryd Swansea,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.7
525756,Brynhyfryd Swansea,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.55
525756,Brynhyfryd Swansea,2023-06-13T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
525756,Brynhyfryd Swansea,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.8
525756,Brynhyfryd Swansea,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
525756,Brynhyfryd Swansea,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
525756,Brynhyfryd Swansea,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.16
525756,Brynhyfryd Swansea,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.03
525756,Brynhyfryd Swansea,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.57
525756,Brynhyfryd Swansea,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.0
525756,Brynhyfryd Swansea,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.89
525756,Brynhyfryd Swansea,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.31
525756,Brynhyfryd Swansea,2023-06-13T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
525756,Brynhyfryd Swansea,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.6
525756,Brynhyfryd Swansea,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.3
525756,Brynhyfryd Swansea,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.7
525756,Brynhyfryd Swansea,2023-06-13T19:00:00.000+00:00,transformer,,Temperature,C,26.1
525756,Brynhyfryd Swansea,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
525756,Brynhyfryd Swansea,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
525756,Brynhyfryd Swansea,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
525756,Brynhyfryd Swansea,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
525756,Brynhyfryd Swansea,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
525756,Brynhyfryd Swansea,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
525756,Brynhyfryd Swansea,2023-06-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.01
525756,Brynhyfryd Swansea,2023-06-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.25
525756,Brynhyfryd Swansea,2023-06-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.19
525756,Brynhyfryd Swansea,2023-06-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,42.7
525756,Brynhyfryd Swansea,2023-06-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,58.64
525756,Brynhyfryd Swansea,2023-06-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,48.13
525756,Brynhyfryd Swansea,2023-06-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,90.7
525756,Brynhyfryd Swansea,2023-06-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
525756,Brynhyfryd Swansea,2023-06-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.7
525756,Brynhyfryd Swansea,2023-06-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
525756,Brynhyfryd Swansea,2023-06-13T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.41
525756,Brynhyfryd Swansea,2023-06-13T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.34
525756,Brynhyfryd Swansea,2023-06-13T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.14
525756,Brynhyfryd Swansea,2023-06-13T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.72
525756,Brynhyfryd Swansea,2023-06-13T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.84
525756,Brynhyfryd Swansea,2023-06-13T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.33
525756,Brynhyfryd Swansea,2023-06-13T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,29.9
525756,Brynhyfryd Swansea,2023-06-13T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.4
525756,Brynhyfryd Swansea,2023-06-13T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.3
525756,Brynhyfryd Swansea,2023-06-13T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.4
525756,Brynhyfryd Swansea,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
525756,Brynhyfryd Swansea,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
525756,Brynhyfryd Swansea,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
525756,Brynhyfryd Swansea,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.0
525756,Brynhyfryd Swansea,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.45
525756,Brynhyfryd Swansea,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.94
525756,Brynhyfryd Swansea,2023-06-13T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
525756,Brynhyfryd Swansea,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
525756,Brynhyfryd Swansea,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.3
525756,Brynhyfryd Swansea,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.4
525756,Brynhyfryd Swansea,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
525756,Brynhyfryd Swansea,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
525756,Brynhyfryd Swansea,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.53
525756,Brynhyfryd Swansea,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
525756,Brynhyfryd Swansea,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
525756,Brynhyfryd Swansea,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.65
525756,Brynhyfryd Swansea,2023-06-13T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
525756,Brynhyfryd Swansea,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
525756,Brynhyfryd Swansea,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
525756,Brynhyfryd Swansea,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
525756,Brynhyfryd Swansea,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.01
525756,Brynhyfryd Swansea,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.45
525756,Brynhyfryd Swansea,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
525756,Brynhyfryd Swansea,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.42
525756,Brynhyfryd Swansea,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.22
525756,Brynhyfryd Swansea,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.22
525756,Brynhyfryd Swansea,2023-06-13T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
525756,Brynhyfryd Swansea,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.2
525756,Brynhyfryd Swansea,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
525756,Brynhyfryd Swansea,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
525756,Brynhyfryd Swansea,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.65
525756,Brynhyfryd Swansea,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.35
525756,Brynhyfryd Swansea,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.02
525756,Brynhyfryd Swansea,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.4
525756,Brynhyfryd Swansea,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.54
525756,Brynhyfryd Swansea,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.86
525756,Brynhyfryd Swansea,2023-06-13T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
525756,Brynhyfryd Swansea,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.1
525756,Brynhyfryd Swansea,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.7
525756,Brynhyfryd Swansea,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.2
525756,Brynhyfryd Swansea,2023-06-13T18:50:00.000+00:00,transformer,,Temperature,C,26.1
525756,Brynhyfryd Swansea,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
525756,Brynhyfryd Swansea,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
525756,Brynhyfryd Swansea,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
525756,Brynhyfryd Swansea,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
525756,Brynhyfryd Swansea,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
525756,Brynhyfryd Swansea,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
525756,Brynhyfryd Swansea,2023-06-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.09
525756,Brynhyfryd Swansea,2023-06-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.72
525756,Brynhyfryd Swansea,2023-06-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
525756,Brynhyfryd Swansea,2023-06-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,46.55
525756,Brynhyfryd Swansea,2023-06-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,57.51
525756,Brynhyfryd Swansea,2023-06-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
525756,Brynhyfryd Swansea,2023-06-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,88.0
525756,Brynhyfryd Swansea,2023-06-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
525756,Brynhyfryd Swansea,2023-06-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.3
525756,Brynhyfryd Swansea,2023-06-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
525756,Brynhyfryd Swansea,2023-06-13T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.35
525756,Brynhyfryd Swansea,2023-06-13T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.42
525756,Brynhyfryd Swansea,2023-06-13T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.94
525756,Brynhyfryd Swansea,2023-06-13T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.42
525756,Brynhyfryd Swansea,2023-06-13T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.28
525756,Brynhyfryd Swansea,2023-06-13T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.25
525756,Brynhyfryd Swansea,2023-06-13T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,23.7
525756,Brynhyfryd Swansea,2023-06-13T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.0
525756,Brynhyfryd Swansea,2023-06-13T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.7
525756,Brynhyfryd Swansea,2023-06-13T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.8
525756,Brynhyfryd Swansea,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
525756,Brynhyfryd Swansea,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
525756,Brynhyfryd Swansea,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
525756,Brynhyfryd Swansea,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.12
525756,Brynhyfryd Swansea,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.31
525756,Brynhyfryd Swansea,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.5
525756,Brynhyfryd Swansea,2023-06-13T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,42.9
525756,Brynhyfryd Swansea,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
525756,Brynhyfryd Swansea,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.3
525756,Brynhyfryd Swansea,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.7
525756,Brynhyfryd Swansea,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
525756,Brynhyfryd Swansea,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
525756,Brynhyfryd Swansea,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.46
525756,Brynhyfryd Swansea,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
525756,Brynhyfryd Swansea,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
525756,Brynhyfryd Swansea,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.0
525756,Brynhyfryd Swansea,2023-06-13T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
525756,Brynhyfryd Swansea,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
525756,Brynhyfryd Swansea,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
525756,Brynhyfryd Swansea,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
525756,Brynhyfryd Swansea,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.86
525756,Brynhyfryd Swansea,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.11
525756,Brynhyfryd Swansea,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.71
525756,Brynhyfryd Swansea,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.69
525756,Brynhyfryd Swansea,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.89
525756,Brynhyfryd Swansea,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.43
525756,Brynhyfryd Swansea,2023-06-13T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
525756,Brynhyfryd Swansea,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.8
525756,Brynhyfryd Swansea,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
525756,Brynhyfryd Swansea,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.7
525756,Brynhyfryd Swansea,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.73
525756,Brynhyfryd Swansea,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.15
525756,Brynhyfryd Swansea,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.62
525756,Brynhyfryd Swansea,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.1
525756,Brynhyfryd Swansea,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.44
525756,Brynhyfryd Swansea,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.28
525756,Brynhyfryd Swansea,2023-06-13T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
525756,Brynhyfryd Swansea,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.9
525756,Brynhyfryd Swansea,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.2
525756,Brynhyfryd Swansea,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.6
525756,Brynhyfryd Swansea,2023-06-13T18:40:00.000+00:00,transformer,,Temperature,C,26.1
525756,Brynhyfryd Swansea,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
525756,Brynhyfryd Swansea,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
525756,Brynhyfryd Swansea,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
525756,Brynhyfryd Swansea,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
525756,Brynhyfryd Swansea,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
525756,Brynhyfryd Swansea,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
525756,Brynhyfryd Swansea,2023-06-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.83
525756,Brynhyfryd Swansea,2023-06-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.46
525756,Brynhyfryd Swansea,2023-06-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.73
525756,Brynhyfryd Swansea,2023-06-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,46.57
525756,Brynhyfryd Swansea,2023-06-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,57.51
525756,Brynhyfryd Swansea,2023-06-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,51.45
525756,Brynhyfryd Swansea,2023-06-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,89.8
525756,Brynhyfryd Swansea,2023-06-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
525756,Brynhyfryd Swansea,2023-06-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.3
525756,Brynhyfryd Swansea,2023-06-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
525756,Brynhyfryd Swansea,2023-06-13T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.36
525756,Brynhyfryd Swansea,2023-06-13T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.34
525756,Brynhyfryd Swansea,2023-06-13T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.83
525756,Brynhyfryd Swansea,2023-06-13T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.42
525756,Brynhyfryd Swansea,2023-06-13T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.29
525756,Brynhyfryd Swansea,2023-06-13T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.79
525756,Brynhyfryd Swansea,2023-06-13T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,40.2
525756,Brynhyfryd Swansea,2023-06-13T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.3
525756,Brynhyfryd Swansea,2023-06-13T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.1
525756,Brynhyfryd Swansea,2023-06-13T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.5
525756,Brynhyfryd Swansea,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
525756,Brynhyfryd Swansea,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
525756,Brynhyfryd Swansea,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
525756,Brynhyfryd Swansea,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.19
525756,Brynhyfryd Swansea,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.56
525756,Brynhyfryd Swansea,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.51
525756,Brynhyfryd Swansea,2023-06-13T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,51.6
525756,Brynhyfryd Swansea,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
525756,Brynhyfryd Swansea,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.4
525756,Brynhyfryd Swansea,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.5
525756,Brynhyfryd Swansea,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
525756,Brynhyfryd Swansea,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
525756,Brynhyfryd Swansea,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.85
525756,Brynhyfryd Swansea,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
525756,Brynhyfryd Swansea,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.58
525756,Brynhyfryd Swansea,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.07
525756,Brynhyfryd Swansea,2023-06-13T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
525756,Brynhyfryd Swansea,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
525756,Brynhyfryd Swansea,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
525756,Brynhyfryd Swansea,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.83
525756,Brynhyfryd Swansea,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.62
525756,Brynhyfryd Swansea,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.62
525756,Brynhyfryd Swansea,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.41
525756,Brynhyfryd Swansea,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.95
525756,Brynhyfryd Swansea,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.17
525756,Brynhyfryd Swansea,2023-06-13T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
525756,Brynhyfryd Swansea,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.1
525756,Brynhyfryd Swansea,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
525756,Brynhyfryd Swansea,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.8
525756,Brynhyfryd Swansea,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.68
525756,Brynhyfryd Swansea,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.49
525756,Brynhyfryd Swansea,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.64
525756,Brynhyfryd Swansea,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.17
525756,Brynhyfryd Swansea,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.03
525756,Brynhyfryd Swansea,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.75
525756,Brynhyfryd Swansea,2023-06-13T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
525756,Brynhyfryd Swansea,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.4
525756,Brynhyfryd Swansea,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.5
525756,Brynhyfryd Swansea,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.6
525756,Brynhyfryd Swansea,2023-06-13T18:30:00.000+00:00,transformer,,Temperature,C,26.1
525756,Brynhyfryd Swansea,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
525756,Brynhyfryd Swansea,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
525756,Brynhyfryd Swansea,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
525756,Brynhyfryd Swansea,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
525756,Brynhyfryd Swansea,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
525756,Brynhyfryd Swansea,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
525756,Brynhyfryd Swansea,2023-06-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.96
525756,Brynhyfryd Swansea,2023-06-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.34
525756,Brynhyfryd Swansea,2023-06-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
525756,Brynhyfryd Swansea,2023-06-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,44.81
525756,Brynhyfryd Swansea,2023-06-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,63.41
525756,Brynhyfryd Swansea,2023-06-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,52.29
525756,Brynhyfryd Swansea,2023-06-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,97.0
525756,Brynhyfryd Swansea,2023-06-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
525756,Brynhyfryd Swansea,2023-06-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,261.0
525756,Brynhyfryd Swansea,2023-06-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
525756,Brynhyfryd Swansea,2023-06-13T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.7
525756,Brynhyfryd Swansea,2023-06-13T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.44
525756,Brynhyfryd Swansea,2023-06-13T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.94
525756,Brynhyfryd Swansea,2023-06-13T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.2
525756,Brynhyfryd Swansea,2023-06-13T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.86
525756,Brynhyfryd Swansea,2023-06-13T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.33
525756,Brynhyfryd Swansea,2023-06-13T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,33.0
525756,Brynhyfryd Swansea,2023-06-13T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.8
525756,Brynhyfryd Swansea,2023-06-13T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.2
525756,Brynhyfryd Swansea,2023-06-13T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.6
525756,Brynhyfryd Swansea,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
525756,Brynhyfryd Swansea,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.67
525756,Brynhyfryd Swansea,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
525756,Brynhyfryd Swansea,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.08
525756,Brynhyfryd Swansea,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.25
525756,Brynhyfryd Swansea,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.53
525756,Brynhyfryd Swansea,2023-06-13T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,67.4
525756,Brynhyfryd Swansea,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
525756,Brynhyfryd Swansea,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,93.0
525756,Brynhyfryd Swansea,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.3
525756,Brynhyfryd Swansea,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
525756,Brynhyfryd Swansea,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.84
525756,Brynhyfryd Swansea,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.84
525756,Brynhyfryd Swansea,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
525756,Brynhyfryd Swansea,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
525756,Brynhyfryd Swansea,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.85
525756,Brynhyfryd Swansea,2023-06-13T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
525756,Brynhyfryd Swansea,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
525756,Brynhyfryd Swansea,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
525756,Brynhyfryd Swansea,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
525756,Brynhyfryd Swansea,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.25
525756,Brynhyfryd Swansea,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.84
525756,Brynhyfryd Swansea,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.62
525756,Brynhyfryd Swansea,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.17
525756,Brynhyfryd Swansea,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.91
525756,Brynhyfryd Swansea,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.36
525756,Brynhyfryd Swansea,2023-06-13T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
525756,Brynhyfryd Swansea,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.1
525756,Brynhyfryd Swansea,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
525756,Brynhyfryd Swansea,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
525756,Brynhyfryd Swansea,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.07
525756,Brynhyfryd Swansea,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.5
525756,Brynhyfryd Swansea,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.8
525756,Brynhyfryd Swansea,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.0
525756,Brynhyfryd Swansea,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.38
525756,Brynhyfryd Swansea,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.91
525756,Brynhyfryd Swansea,2023-06-13T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
525756,Brynhyfryd Swansea,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.2
525756,Brynhyfryd Swansea,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.8
525756,Brynhyfryd Swansea,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.0
525756,Brynhyfryd Swansea,2023-06-13T18:20:00.000+00:00,transformer,,Temperature,C,26.1
525756,Brynhyfryd Swansea,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
525756,Brynhyfryd Swansea,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
525756,Brynhyfryd Swansea,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
525756,Brynhyfryd Swansea,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
525756,Brynhyfryd Swansea,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
525756,Brynhyfryd Swansea,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
525756,Brynhyfryd Swansea,2023-06-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.19
525756,Brynhyfryd Swansea,2023-06-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.29
525756,Brynhyfryd Swansea,2023-06-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
525756,Brynhyfryd Swansea,2023-06-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,51.67
525756,Brynhyfryd Swansea,2023-06-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,64.72
525756,Brynhyfryd Swansea,2023-06-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,50.99
525756,Brynhyfryd Swansea,2023-06-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,93.1
525756,Brynhyfryd Swansea,2023-06-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.8
525756,Brynhyfryd Swansea,2023-06-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,267.8
525756,Brynhyfryd Swansea,2023-06-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
525756,Brynhyfryd Swansea,2023-06-13T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.82
525756,Brynhyfryd Swansea,2023-06-13T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.25
525756,Brynhyfryd Swansea,2023-06-13T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.28
525756,Brynhyfryd Swansea,2023-06-13T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.76
525756,Brynhyfryd Swansea,2023-06-13T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.05
525756,Brynhyfryd Swansea,2023-06-13T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.57
525756,Brynhyfryd Swansea,2023-06-13T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,34.2
525756,Brynhyfryd Swansea,2023-06-13T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.2
525756,Brynhyfryd Swansea,2023-06-13T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.5
525756,Brynhyfryd Swansea,2023-06-13T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.0
525756,Brynhyfryd Swansea,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
525756,Brynhyfryd Swansea,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.79
525756,Brynhyfryd Swansea,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
525756,Brynhyfryd Swansea,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.44
525756,Brynhyfryd Swansea,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.63
525756,Brynhyfryd Swansea,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.39
525756,Brynhyfryd Swansea,2023-06-13T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,58.8
525756,Brynhyfryd Swansea,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
525756,Brynhyfryd Swansea,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,85.4
525756,Brynhyfryd Swansea,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.1
525756,Brynhyfryd Swansea,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
525756,Brynhyfryd Swansea,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.67
525756,Brynhyfryd Swansea,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.83
525756,Brynhyfryd Swansea,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
525756,Brynhyfryd Swansea,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
525756,Brynhyfryd Swansea,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.21
525756,Brynhyfryd Swansea,2023-06-13T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
525756,Brynhyfryd Swansea,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
525756,Brynhyfryd Swansea,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
525756,Brynhyfryd Swansea,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
525756,Brynhyfryd Swansea,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.4
525756,Brynhyfryd Swansea,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.81
525756,Brynhyfryd Swansea,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.98
525756,Brynhyfryd Swansea,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.94
525756,Brynhyfryd Swansea,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.22
525756,Brynhyfryd Swansea,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.54
525756,Brynhyfryd Swansea,2023-06-13T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
525756,Brynhyfryd Swansea,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.5
525756,Brynhyfryd Swansea,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
525756,Brynhyfryd Swansea,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.8
525756,Brynhyfryd Swansea,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.19
525756,Brynhyfryd Swansea,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.02
525756,Brynhyfryd Swansea,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.44
525756,Brynhyfryd Swansea,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.35
525756,Brynhyfryd Swansea,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.31
525756,Brynhyfryd Swansea,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.78
525756,Brynhyfryd Swansea,2023-06-13T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
525756,Brynhyfryd Swansea,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.2
525756,Brynhyfryd Swansea,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.1
525756,Brynhyfryd Swansea,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.2
525756,Brynhyfryd Swansea,2023-06-13T18:10:00.000+00:00,transformer,,Temperature,C,26.1
525756,Brynhyfryd Swansea,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
525756,Brynhyfryd Swansea,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
525756,Brynhyfryd Swansea,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
525756,Brynhyfryd Swansea,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
525756,Brynhyfryd Swansea,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
525756,Brynhyfryd Swansea,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
525756,Brynhyfryd Swansea,2023-06-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.01
525756,Brynhyfryd Swansea,2023-06-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.54
525756,Brynhyfryd Swansea,2023-06-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.08
525756,Brynhyfryd Swansea,2023-06-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,44.8
525756,Brynhyfryd Swansea,2023-06-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,62.99
525756,Brynhyfryd Swansea,2023-06-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,57.5
525756,Brynhyfryd Swansea,2023-06-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,101.4
525756,Brynhyfryd Swansea,2023-06-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
525756,Brynhyfryd Swansea,2023-06-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,259.0
525756,Brynhyfryd Swansea,2023-06-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
525756,Brynhyfryd Swansea,2023-06-13T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.21
525756,Brynhyfryd Swansea,2023-06-13T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.39
525756,Brynhyfryd Swansea,2023-06-13T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.62
525756,Brynhyfryd Swansea,2023-06-13T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.36
525756,Brynhyfryd Swansea,2023-06-13T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.7
525756,Brynhyfryd Swansea,2023-06-13T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.68
525756,Brynhyfryd Swansea,2023-06-13T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,23.2
525756,Brynhyfryd Swansea,2023-06-13T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.2
525756,Brynhyfryd Swansea,2023-06-13T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.6
525756,Brynhyfryd Swansea,2023-06-13T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.9
525756,Brynhyfryd Swansea,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
525756,Brynhyfryd Swansea,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.75
525756,Brynhyfryd Swansea,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
525756,Brynhyfryd Swansea,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.27
525756,Brynhyfryd Swansea,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.15
525756,Brynhyfryd Swansea,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.25
525756,Brynhyfryd Swansea,2023-06-13T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,39.2
525756,Brynhyfryd Swansea,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.6
525756,Brynhyfryd Swansea,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.7
525756,Brynhyfryd Swansea,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.0
525756,Brynhyfryd Swansea,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
525756,Brynhyfryd Swansea,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
525756,Brynhyfryd Swansea,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.93
525756,Brynhyfryd Swansea,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
525756,Brynhyfryd Swansea,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
525756,Brynhyfryd Swansea,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.3
525756,Brynhyfryd Swansea,2023-06-13T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
525756,Brynhyfryd Swansea,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
525756,Brynhyfryd Swansea,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
525756,Brynhyfryd Swansea,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
525756,Brynhyfryd Swansea,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.06
525756,Brynhyfryd Swansea,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.0
525756,Brynhyfryd Swansea,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.0
525756,Brynhyfryd Swansea,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.84
525756,Brynhyfryd Swansea,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.32
525756,Brynhyfryd Swansea,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.76
525756,Brynhyfryd Swansea,2023-06-13T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
525756,Brynhyfryd Swansea,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.8
525756,Brynhyfryd Swansea,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
525756,Brynhyfryd Swansea,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
525756,Brynhyfryd Swansea,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
525756,Brynhyfryd Swansea,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.49
525756,Brynhyfryd Swansea,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.54
525756,Brynhyfryd Swansea,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.32
525756,Brynhyfryd Swansea,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.41
525756,Brynhyfryd Swansea,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.33
525756,Brynhyfryd Swansea,2023-06-13T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
525756,Brynhyfryd Swansea,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.1
525756,Brynhyfryd Swansea,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.5
525756,Brynhyfryd Swansea,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,101.4
525756,Brynhyfryd Swansea,2023-06-13T18:00:00.000+00:00,transformer,,Temperature,C,26.1
525756,Brynhyfryd Swansea,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
525756,Brynhyfryd Swansea,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
525756,Brynhyfryd Swansea,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
525756,Brynhyfryd Swansea,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
525756,Brynhyfryd Swansea,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
525756,Brynhyfryd Swansea,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
525756,Brynhyfryd Swansea,2023-06-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.14
525756,Brynhyfryd Swansea,2023-06-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.19
525756,Brynhyfryd Swansea,2023-06-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.79
525756,Brynhyfryd Swansea,2023-06-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,46.98
525756,Brynhyfryd Swansea,2023-06-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,58.57
525756,Brynhyfryd Swansea,2023-06-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,56.32
525756,Brynhyfryd Swansea,2023-06-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
525756,Brynhyfryd Swansea,2023-06-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
525756,Brynhyfryd Swansea,2023-06-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.5
525756,Brynhyfryd Swansea,2023-06-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.3
525756,Brynhyfryd Swansea,2023-06-13T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.94
525756,Brynhyfryd Swansea,2023-06-13T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.47
525756,Brynhyfryd Swansea,2023-06-13T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.08
525756,Brynhyfryd Swansea,2023-06-13T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.99
525756,Brynhyfryd Swansea,2023-06-13T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.17
525756,Brynhyfryd Swansea,2023-06-13T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.64
525756,Brynhyfryd Swansea,2023-06-13T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.9
525756,Brynhyfryd Swansea,2023-06-13T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.1
525756,Brynhyfryd Swansea,2023-06-13T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.3
525756,Brynhyfryd Swansea,2023-06-13T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.8
525756,Brynhyfryd Swansea,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
525756,Brynhyfryd Swansea,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
525756,Brynhyfryd Swansea,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
525756,Brynhyfryd Swansea,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.83
525756,Brynhyfryd Swansea,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.79
525756,Brynhyfryd Swansea,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.16
525756,Brynhyfryd Swansea,2023-06-13T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
525756,Brynhyfryd Swansea,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
525756,Brynhyfryd Swansea,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.1
525756,Brynhyfryd Swansea,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.1
525756,Brynhyfryd Swansea,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
525756,Brynhyfryd Swansea,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
525756,Brynhyfryd Swansea,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.19
525756,Brynhyfryd Swansea,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
525756,Brynhyfryd Swansea,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
525756,Brynhyfryd Swansea,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.78
525756,Brynhyfryd Swansea,2023-06-13T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
525756,Brynhyfryd Swansea,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
525756,Brynhyfryd Swansea,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
525756,Brynhyfryd Swansea,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.58
525756,Brynhyfryd Swansea,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.33
525756,Brynhyfryd Swansea,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.28
525756,Brynhyfryd Swansea,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.16
525756,Brynhyfryd Swansea,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.09
525756,Brynhyfryd Swansea,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.15
525756,Brynhyfryd Swansea,2023-06-13T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
525756,Brynhyfryd Swansea,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.8
525756,Brynhyfryd Swansea,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
525756,Brynhyfryd Swansea,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
525756,Brynhyfryd Swansea,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.43
525756,Brynhyfryd Swansea,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.82
525756,Brynhyfryd Swansea,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.61
525756,Brynhyfryd Swansea,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.34
525756,Brynhyfryd Swansea,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.77
525756,Brynhyfryd Swansea,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.7
525756,Brynhyfryd Swansea,2023-06-13T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
525756,Brynhyfryd Swansea,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.2
525756,Brynhyfryd Swansea,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.3
525756,Brynhyfryd Swansea,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.6
525756,Brynhyfryd Swansea,2023-06-13T17:50:00.000+00:00,transformer,,Temperature,C,26.1
525756,Brynhyfryd Swansea,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
525756,Brynhyfryd Swansea,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
525756,Brynhyfryd Swansea,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
