Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
525756,Brynhyfryd Swansea,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
525756,Brynhyfryd Swansea,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
525756,Brynhyfryd Swansea,2023-06-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.43
525756,Brynhyfryd Swansea,2023-06-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.57
525756,Brynhyfryd Swansea,2023-06-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.19
525756,Brynhyfryd Swansea,2023-06-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,43.34
525756,Brynhyfryd Swansea,2023-06-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,45.73
525756,Brynhyfryd Swansea,2023-06-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,47.42
525756,Brynhyfryd Swansea,2023-06-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
525756,Brynhyfryd Swansea,2023-06-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
525756,Brynhyfryd Swansea,2023-06-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
525756,Brynhyfryd Swansea,2023-06-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
525756,Brynhyfryd Swansea,2023-06-13T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.68
525756,Brynhyfryd Swansea,2023-06-13T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.84
525756,Brynhyfryd Swansea,2023-06-13T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.94
525756,Brynhyfryd Swansea,2023-06-13T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.49
525756,Brynhyfryd Swansea,2023-06-13T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.62
525756,Brynhyfryd Swansea,2023-06-13T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.17
525756,Brynhyfryd Swansea,2023-06-13T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.8
525756,Brynhyfryd Swansea,2023-06-13T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.3
525756,Brynhyfryd Swansea,2023-06-13T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.6
525756,Brynhyfryd Swansea,2023-06-13T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.6
525756,Brynhyfryd Swansea,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
525756,Brynhyfryd Swansea,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
525756,Brynhyfryd Swansea,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
525756,Brynhyfryd Swansea,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.27
525756,Brynhyfryd Swansea,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.89
525756,Brynhyfryd Swansea,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.82
525756,Brynhyfryd Swansea,2023-06-13T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
525756,Brynhyfryd Swansea,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
525756,Brynhyfryd Swansea,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.5
525756,Brynhyfryd Swansea,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.8
525756,Brynhyfryd Swansea,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
525756,Brynhyfryd Swansea,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
525756,Brynhyfryd Swansea,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.93
525756,Brynhyfryd Swansea,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
525756,Brynhyfryd Swansea,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
525756,Brynhyfryd Swansea,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.2
525756,Brynhyfryd Swansea,2023-06-13T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
525756,Brynhyfryd Swansea,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
525756,Brynhyfryd Swansea,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
525756,Brynhyfryd Swansea,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
525756,Brynhyfryd Swansea,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.53
525756,Brynhyfryd Swansea,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.03
525756,Brynhyfryd Swansea,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.25
525756,Brynhyfryd Swansea,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.86
525756,Brynhyfryd Swansea,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.2
525756,Brynhyfryd Swansea,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.76
525756,Brynhyfryd Swansea,2023-06-13T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
525756,Brynhyfryd Swansea,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.3
525756,Brynhyfryd Swansea,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.0
525756,Brynhyfryd Swansea,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.8
525756,Brynhyfryd Swansea,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.17
525756,Brynhyfryd Swansea,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.76
525756,Brynhyfryd Swansea,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
525756,Brynhyfryd Swansea,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.69
525756,Brynhyfryd Swansea,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.8
525756,Brynhyfryd Swansea,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.42
525756,Brynhyfryd Swansea,2023-06-13T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
525756,Brynhyfryd Swansea,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.9
525756,Brynhyfryd Swansea,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.9
525756,Brynhyfryd Swansea,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.2
525756,Brynhyfryd Swansea,2023-06-13T17:40:00.000+00:00,transformer,,Temperature,C,26.0
525756,Brynhyfryd Swansea,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
525756,Brynhyfryd Swansea,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
525756,Brynhyfryd Swansea,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
525756,Brynhyfryd Swansea,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
525756,Brynhyfryd Swansea,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
525756,Brynhyfryd Swansea,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
525756,Brynhyfryd Swansea,2023-06-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.82
525756,Brynhyfryd Swansea,2023-06-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.57
525756,Brynhyfryd Swansea,2023-06-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.94
525756,Brynhyfryd Swansea,2023-06-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,45.36
525756,Brynhyfryd Swansea,2023-06-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,48.89
525756,Brynhyfryd Swansea,2023-06-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,51.37
525756,Brynhyfryd Swansea,2023-06-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
525756,Brynhyfryd Swansea,2023-06-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
525756,Brynhyfryd Swansea,2023-06-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
525756,Brynhyfryd Swansea,2023-06-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
525756,Brynhyfryd Swansea,2023-06-13T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.74
525756,Brynhyfryd Swansea,2023-06-13T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.12
525756,Brynhyfryd Swansea,2023-06-13T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.3
525756,Brynhyfryd Swansea,2023-06-13T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.07
525756,Brynhyfryd Swansea,2023-06-13T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.07
525756,Brynhyfryd Swansea,2023-06-13T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.54
525756,Brynhyfryd Swansea,2023-06-13T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.0
525756,Brynhyfryd Swansea,2023-06-13T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.8
525756,Brynhyfryd Swansea,2023-06-13T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.2
525756,Brynhyfryd Swansea,2023-06-13T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.2
525756,Brynhyfryd Swansea,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
525756,Brynhyfryd Swansea,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
525756,Brynhyfryd Swansea,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
525756,Brynhyfryd Swansea,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.0
525756,Brynhyfryd Swansea,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.46
525756,Brynhyfryd Swansea,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.07
525756,Brynhyfryd Swansea,2023-06-13T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
525756,Brynhyfryd Swansea,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
525756,Brynhyfryd Swansea,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.0
525756,Brynhyfryd Swansea,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.3
525756,Brynhyfryd Swansea,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
525756,Brynhyfryd Swansea,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
525756,Brynhyfryd Swansea,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.93
525756,Brynhyfryd Swansea,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
525756,Brynhyfryd Swansea,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
525756,Brynhyfryd Swansea,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.49
525756,Brynhyfryd Swansea,2023-06-13T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
525756,Brynhyfryd Swansea,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
525756,Brynhyfryd Swansea,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
525756,Brynhyfryd Swansea,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
525756,Brynhyfryd Swansea,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.91
525756,Brynhyfryd Swansea,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.87
525756,Brynhyfryd Swansea,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.43
525756,Brynhyfryd Swansea,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.84
525756,Brynhyfryd Swansea,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.56
525756,Brynhyfryd Swansea,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.46
525756,Brynhyfryd Swansea,2023-06-13T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
525756,Brynhyfryd Swansea,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.9
525756,Brynhyfryd Swansea,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
525756,Brynhyfryd Swansea,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
525756,Brynhyfryd Swansea,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.37
525756,Brynhyfryd Swansea,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.61
525756,Brynhyfryd Swansea,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
525756,Brynhyfryd Swansea,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.72
525756,Brynhyfryd Swansea,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.62
525756,Brynhyfryd Swansea,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.65
525756,Brynhyfryd Swansea,2023-06-13T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
525756,Brynhyfryd Swansea,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.6
525756,Brynhyfryd Swansea,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.6
525756,Brynhyfryd Swansea,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.1
525756,Brynhyfryd Swansea,2023-06-13T17:30:00.000+00:00,transformer,,Temperature,C,26.0
525756,Brynhyfryd Swansea,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
525756,Brynhyfryd Swansea,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
525756,Brynhyfryd Swansea,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
525756,Brynhyfryd Swansea,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
525756,Brynhyfryd Swansea,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
525756,Brynhyfryd Swansea,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
525756,Brynhyfryd Swansea,2023-06-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.26
525756,Brynhyfryd Swansea,2023-06-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.69
525756,Brynhyfryd Swansea,2023-06-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.69
525756,Brynhyfryd Swansea,2023-06-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,45.77
525756,Brynhyfryd Swansea,2023-06-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,44.49
525756,Brynhyfryd Swansea,2023-06-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,50.21
525756,Brynhyfryd Swansea,2023-06-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
525756,Brynhyfryd Swansea,2023-06-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
525756,Brynhyfryd Swansea,2023-06-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
525756,Brynhyfryd Swansea,2023-06-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
525756,Brynhyfryd Swansea,2023-06-13T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.59
525756,Brynhyfryd Swansea,2023-06-13T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.01
525756,Brynhyfryd Swansea,2023-06-13T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.37
525756,Brynhyfryd Swansea,2023-06-13T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.91
525756,Brynhyfryd Swansea,2023-06-13T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.23
525756,Brynhyfryd Swansea,2023-06-13T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.7
525756,Brynhyfryd Swansea,2023-06-13T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,31.3
525756,Brynhyfryd Swansea,2023-06-13T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.1
525756,Brynhyfryd Swansea,2023-06-13T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.1
525756,Brynhyfryd Swansea,2023-06-13T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.0
525756,Brynhyfryd Swansea,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
525756,Brynhyfryd Swansea,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.71
525756,Brynhyfryd Swansea,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
525756,Brynhyfryd Swansea,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.37
525756,Brynhyfryd Swansea,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.98
525756,Brynhyfryd Swansea,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.63
525756,Brynhyfryd Swansea,2023-06-13T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,41.3
525756,Brynhyfryd Swansea,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
525756,Brynhyfryd Swansea,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.4
525756,Brynhyfryd Swansea,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.4
525756,Brynhyfryd Swansea,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
525756,Brynhyfryd Swansea,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.79
525756,Brynhyfryd Swansea,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.28
525756,Brynhyfryd Swansea,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
525756,Brynhyfryd Swansea,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
525756,Brynhyfryd Swansea,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.39
525756,Brynhyfryd Swansea,2023-06-13T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
525756,Brynhyfryd Swansea,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
525756,Brynhyfryd Swansea,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
525756,Brynhyfryd Swansea,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
525756,Brynhyfryd Swansea,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.06
525756,Brynhyfryd Swansea,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.36
525756,Brynhyfryd Swansea,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.17
525756,Brynhyfryd Swansea,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.37
525756,Brynhyfryd Swansea,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.72
525756,Brynhyfryd Swansea,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.76
525756,Brynhyfryd Swansea,2023-06-13T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
525756,Brynhyfryd Swansea,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.6
525756,Brynhyfryd Swansea,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
525756,Brynhyfryd Swansea,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
525756,Brynhyfryd Swansea,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.77
525756,Brynhyfryd Swansea,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.52
525756,Brynhyfryd Swansea,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.63
525756,Brynhyfryd Swansea,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.45
525756,Brynhyfryd Swansea,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.78
525756,Brynhyfryd Swansea,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.23
525756,Brynhyfryd Swansea,2023-06-13T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
525756,Brynhyfryd Swansea,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.2
525756,Brynhyfryd Swansea,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,101.6
525756,Brynhyfryd Swansea,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.6
525756,Brynhyfryd Swansea,2023-06-13T17:20:00.000+00:00,transformer,,Temperature,C,26.0
525756,Brynhyfryd Swansea,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
525756,Brynhyfryd Swansea,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
525756,Brynhyfryd Swansea,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
525756,Brynhyfryd Swansea,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
525756,Brynhyfryd Swansea,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
525756,Brynhyfryd Swansea,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
525756,Brynhyfryd Swansea,2023-06-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.89
525756,Brynhyfryd Swansea,2023-06-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.39
525756,Brynhyfryd Swansea,2023-06-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
525756,Brynhyfryd Swansea,2023-06-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,42.95
525756,Brynhyfryd Swansea,2023-06-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,56.05
525756,Brynhyfryd Swansea,2023-06-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,57.72
525756,Brynhyfryd Swansea,2023-06-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,98.0
525756,Brynhyfryd Swansea,2023-06-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
525756,Brynhyfryd Swansea,2023-06-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.9
525756,Brynhyfryd Swansea,2023-06-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.6
525756,Brynhyfryd Swansea,2023-06-13T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.99
525756,Brynhyfryd Swansea,2023-06-13T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.99
525756,Brynhyfryd Swansea,2023-06-13T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.3
525756,Brynhyfryd Swansea,2023-06-13T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.27
525756,Brynhyfryd Swansea,2023-06-13T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.67
525756,Brynhyfryd Swansea,2023-06-13T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.3
525756,Brynhyfryd Swansea,2023-06-13T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,38.0
525756,Brynhyfryd Swansea,2023-06-13T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.7
525756,Brynhyfryd Swansea,2023-06-13T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.0
525756,Brynhyfryd Swansea,2023-06-13T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.8
525756,Brynhyfryd Swansea,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
525756,Brynhyfryd Swansea,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
525756,Brynhyfryd Swansea,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
525756,Brynhyfryd Swansea,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.48
525756,Brynhyfryd Swansea,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.51
525756,Brynhyfryd Swansea,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.41
525756,Brynhyfryd Swansea,2023-06-13T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
525756,Brynhyfryd Swansea,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.8
525756,Brynhyfryd Swansea,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.9
525756,Brynhyfryd Swansea,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.7
525756,Brynhyfryd Swansea,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
525756,Brynhyfryd Swansea,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.99
525756,Brynhyfryd Swansea,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.83
525756,Brynhyfryd Swansea,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
525756,Brynhyfryd Swansea,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
525756,Brynhyfryd Swansea,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.12
525756,Brynhyfryd Swansea,2023-06-13T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
525756,Brynhyfryd Swansea,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
525756,Brynhyfryd Swansea,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
525756,Brynhyfryd Swansea,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
525756,Brynhyfryd Swansea,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.38
525756,Brynhyfryd Swansea,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.85
525756,Brynhyfryd Swansea,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.02
525756,Brynhyfryd Swansea,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.38
525756,Brynhyfryd Swansea,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.65
525756,Brynhyfryd Swansea,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.77
525756,Brynhyfryd Swansea,2023-06-13T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
525756,Brynhyfryd Swansea,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.7
525756,Brynhyfryd Swansea,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
525756,Brynhyfryd Swansea,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.7
525756,Brynhyfryd Swansea,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.94
525756,Brynhyfryd Swansea,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.83
525756,Brynhyfryd Swansea,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
525756,Brynhyfryd Swansea,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.67
525756,Brynhyfryd Swansea,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.94
525756,Brynhyfryd Swansea,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.13
525756,Brynhyfryd Swansea,2023-06-13T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
525756,Brynhyfryd Swansea,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.1
525756,Brynhyfryd Swansea,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,102.6
525756,Brynhyfryd Swansea,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.6
525756,Brynhyfryd Swansea,2023-06-13T17:10:00.000+00:00,transformer,,Temperature,C,26.0
525756,Brynhyfryd Swansea,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
525756,Brynhyfryd Swansea,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
525756,Brynhyfryd Swansea,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
525756,Brynhyfryd Swansea,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
525756,Brynhyfryd Swansea,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
525756,Brynhyfryd Swansea,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
525756,Brynhyfryd Swansea,2023-06-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
525756,Brynhyfryd Swansea,2023-06-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.78
525756,Brynhyfryd Swansea,2023-06-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
525756,Brynhyfryd Swansea,2023-06-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,48.01
525756,Brynhyfryd Swansea,2023-06-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,58.57
525756,Brynhyfryd Swansea,2023-06-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,61.72
525756,Brynhyfryd Swansea,2023-06-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,91.8
525756,Brynhyfryd Swansea,2023-06-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
525756,Brynhyfryd Swansea,2023-06-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.5
525756,Brynhyfryd Swansea,2023-06-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.4
525756,Brynhyfryd Swansea,2023-06-13T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.75
525756,Brynhyfryd Swansea,2023-06-13T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.03
525756,Brynhyfryd Swansea,2023-06-13T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.48
525756,Brynhyfryd Swansea,2023-06-13T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.43
525756,Brynhyfryd Swansea,2023-06-13T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.33
525756,Brynhyfryd Swansea,2023-06-13T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.23
525756,Brynhyfryd Swansea,2023-06-13T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,33.3
525756,Brynhyfryd Swansea,2023-06-13T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.1
525756,Brynhyfryd Swansea,2023-06-13T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.1
525756,Brynhyfryd Swansea,2023-06-13T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.8
525756,Brynhyfryd Swansea,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
525756,Brynhyfryd Swansea,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
525756,Brynhyfryd Swansea,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
525756,Brynhyfryd Swansea,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.05
525756,Brynhyfryd Swansea,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.34
525756,Brynhyfryd Swansea,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.18
525756,Brynhyfryd Swansea,2023-06-13T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
525756,Brynhyfryd Swansea,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
525756,Brynhyfryd Swansea,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.8
525756,Brynhyfryd Swansea,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.2
525756,Brynhyfryd Swansea,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
525756,Brynhyfryd Swansea,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.9
525756,Brynhyfryd Swansea,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.56
525756,Brynhyfryd Swansea,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
525756,Brynhyfryd Swansea,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
525756,Brynhyfryd Swansea,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.01
525756,Brynhyfryd Swansea,2023-06-13T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
525756,Brynhyfryd Swansea,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
525756,Brynhyfryd Swansea,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
525756,Brynhyfryd Swansea,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
525756,Brynhyfryd Swansea,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.0
525756,Brynhyfryd Swansea,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.17
525756,Brynhyfryd Swansea,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.62
525756,Brynhyfryd Swansea,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.66
525756,Brynhyfryd Swansea,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
525756,Brynhyfryd Swansea,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.22
525756,Brynhyfryd Swansea,2023-06-13T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
525756,Brynhyfryd Swansea,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.2
525756,Brynhyfryd Swansea,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
525756,Brynhyfryd Swansea,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.4
525756,Brynhyfryd Swansea,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.64
525756,Brynhyfryd Swansea,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.24
525756,Brynhyfryd Swansea,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.89
525756,Brynhyfryd Swansea,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.64
525756,Brynhyfryd Swansea,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.49
525756,Brynhyfryd Swansea,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.24
525756,Brynhyfryd Swansea,2023-06-13T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
525756,Brynhyfryd Swansea,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,98.9
525756,Brynhyfryd Swansea,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,106.6
525756,Brynhyfryd Swansea,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.8
525756,Brynhyfryd Swansea,2023-06-13T17:00:00.000+00:00,transformer,,Temperature,C,25.9
525756,Brynhyfryd Swansea,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
525756,Brynhyfryd Swansea,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
525756,Brynhyfryd Swansea,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
525756,Brynhyfryd Swansea,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
525756,Brynhyfryd Swansea,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
525756,Brynhyfryd Swansea,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
525756,Brynhyfryd Swansea,2023-06-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.03
525756,Brynhyfryd Swansea,2023-06-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.64
525756,Brynhyfryd Swansea,2023-06-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.25
525756,Brynhyfryd Swansea,2023-06-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,51.82
525756,Brynhyfryd Swansea,2023-06-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,52.49
525756,Brynhyfryd Swansea,2023-06-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,63.89
525756,Brynhyfryd Swansea,2023-06-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,83.7
525756,Brynhyfryd Swansea,2023-06-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.3
525756,Brynhyfryd Swansea,2023-06-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.8
525756,Brynhyfryd Swansea,2023-06-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.3
525756,Brynhyfryd Swansea,2023-06-13T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.91
525756,Brynhyfryd Swansea,2023-06-13T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.73
525756,Brynhyfryd Swansea,2023-06-13T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.66
525756,Brynhyfryd Swansea,2023-06-13T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.67
525756,Brynhyfryd Swansea,2023-06-13T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.44
525756,Brynhyfryd Swansea,2023-06-13T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.51
525756,Brynhyfryd Swansea,2023-06-13T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,35.9
525756,Brynhyfryd Swansea,2023-06-13T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.5
525756,Brynhyfryd Swansea,2023-06-13T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.4
525756,Brynhyfryd Swansea,2023-06-13T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.2
525756,Brynhyfryd Swansea,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
525756,Brynhyfryd Swansea,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
525756,Brynhyfryd Swansea,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
525756,Brynhyfryd Swansea,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.92
525756,Brynhyfryd Swansea,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.88
525756,Brynhyfryd Swansea,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.63
525756,Brynhyfryd Swansea,2023-06-13T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
525756,Brynhyfryd Swansea,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
525756,Brynhyfryd Swansea,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.3
525756,Brynhyfryd Swansea,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.4
525756,Brynhyfryd Swansea,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
525756,Brynhyfryd Swansea,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
525756,Brynhyfryd Swansea,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.35
525756,Brynhyfryd Swansea,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
525756,Brynhyfryd Swansea,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.8
525756,Brynhyfryd Swansea,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.93
525756,Brynhyfryd Swansea,2023-06-13T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
525756,Brynhyfryd Swansea,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
525756,Brynhyfryd Swansea,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
525756,Brynhyfryd Swansea,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
525756,Brynhyfryd Swansea,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.45
525756,Brynhyfryd Swansea,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.46
525756,Brynhyfryd Swansea,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.57
525756,Brynhyfryd Swansea,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.29
525756,Brynhyfryd Swansea,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.82
525756,Brynhyfryd Swansea,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.07
525756,Brynhyfryd Swansea,2023-06-13T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
525756,Brynhyfryd Swansea,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.6
525756,Brynhyfryd Swansea,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
525756,Brynhyfryd Swansea,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
525756,Brynhyfryd Swansea,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.95
525756,Brynhyfryd Swansea,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.34
525756,Brynhyfryd Swansea,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.59
525756,Brynhyfryd Swansea,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.91
525756,Brynhyfryd Swansea,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.03
525756,Brynhyfryd Swansea,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.55
525756,Brynhyfryd Swansea,2023-06-13T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
525756,Brynhyfryd Swansea,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.8
525756,Brynhyfryd Swansea,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,108.0
525756,Brynhyfryd Swansea,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.4
525756,Brynhyfryd Swansea,2023-06-13T16:50:00.000+00:00,transformer,,Temperature,C,25.9
525756,Brynhyfryd Swansea,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
525756,Brynhyfryd Swansea,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
525756,Brynhyfryd Swansea,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
525756,Brynhyfryd Swansea,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
525756,Brynhyfryd Swansea,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
525756,Brynhyfryd Swansea,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
525756,Brynhyfryd Swansea,2023-06-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.02
525756,Brynhyfryd Swansea,2023-06-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.49
525756,Brynhyfryd Swansea,2023-06-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
525756,Brynhyfryd Swansea,2023-06-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,52.68
525756,Brynhyfryd Swansea,2023-06-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,54.97
525756,Brynhyfryd Swansea,2023-06-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,56.7
525756,Brynhyfryd Swansea,2023-06-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,73.1
525756,Brynhyfryd Swansea,2023-06-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.7
525756,Brynhyfryd Swansea,2023-06-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
525756,Brynhyfryd Swansea,2023-06-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.2
525756,Brynhyfryd Swansea,2023-06-13T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.74
525756,Brynhyfryd Swansea,2023-06-13T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.41
525756,Brynhyfryd Swansea,2023-06-13T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.66
525756,Brynhyfryd Swansea,2023-06-13T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.04
525756,Brynhyfryd Swansea,2023-06-13T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.03
525756,Brynhyfryd Swansea,2023-06-13T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.41
525756,Brynhyfryd Swansea,2023-06-13T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,41.2
525756,Brynhyfryd Swansea,2023-06-13T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.3
525756,Brynhyfryd Swansea,2023-06-13T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.1
525756,Brynhyfryd Swansea,2023-06-13T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,70.1
525756,Brynhyfryd Swansea,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
525756,Brynhyfryd Swansea,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
525756,Brynhyfryd Swansea,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
525756,Brynhyfryd Swansea,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.37
525756,Brynhyfryd Swansea,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.05
525756,Brynhyfryd Swansea,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.92
525756,Brynhyfryd Swansea,2023-06-13T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
525756,Brynhyfryd Swansea,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.3
525756,Brynhyfryd Swansea,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
525756,Brynhyfryd Swansea,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.2
525756,Brynhyfryd Swansea,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.75
525756,Brynhyfryd Swansea,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
525756,Brynhyfryd Swansea,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.25
525756,Brynhyfryd Swansea,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
525756,Brynhyfryd Swansea,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.91
525756,Brynhyfryd Swansea,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.16
525756,Brynhyfryd Swansea,2023-06-13T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
525756,Brynhyfryd Swansea,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
525756,Brynhyfryd Swansea,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
525756,Brynhyfryd Swansea,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
525756,Brynhyfryd Swansea,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.81
525756,Brynhyfryd Swansea,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.78
525756,Brynhyfryd Swansea,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.46
525756,Brynhyfryd Swansea,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.47
525756,Brynhyfryd Swansea,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
525756,Brynhyfryd Swansea,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.29
525756,Brynhyfryd Swansea,2023-06-13T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
525756,Brynhyfryd Swansea,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.8
525756,Brynhyfryd Swansea,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
525756,Brynhyfryd Swansea,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.4
525756,Brynhyfryd Swansea,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.86
525756,Brynhyfryd Swansea,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.52
525756,Brynhyfryd Swansea,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.78
525756,Brynhyfryd Swansea,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.74
525756,Brynhyfryd Swansea,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.53
525756,Brynhyfryd Swansea,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.17
525756,Brynhyfryd Swansea,2023-06-13T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
525756,Brynhyfryd Swansea,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.3
525756,Brynhyfryd Swansea,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,110.7
525756,Brynhyfryd Swansea,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.7
525756,Brynhyfryd Swansea,2023-06-13T16:40:00.000+00:00,transformer,,Temperature,C,25.9
525756,Brynhyfryd Swansea,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
525756,Brynhyfryd Swansea,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
525756,Brynhyfryd Swansea,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
525756,Brynhyfryd Swansea,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
525756,Brynhyfryd Swansea,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
525756,Brynhyfryd Swansea,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
525756,Brynhyfryd Swansea,2023-06-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.23
525756,Brynhyfryd Swansea,2023-06-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.44
525756,Brynhyfryd Swansea,2023-06-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
525756,Brynhyfryd Swansea,2023-06-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,49.56
525756,Brynhyfryd Swansea,2023-06-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,55.71
525756,Brynhyfryd Swansea,2023-06-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,60.94
525756,Brynhyfryd Swansea,2023-06-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,86.5
525756,Brynhyfryd Swansea,2023-06-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
525756,Brynhyfryd Swansea,2023-06-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.8
525756,Brynhyfryd Swansea,2023-06-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.5
525756,Brynhyfryd Swansea,2023-06-13T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.45
525756,Brynhyfryd Swansea,2023-06-13T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.6
525756,Brynhyfryd Swansea,2023-06-13T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.66
525756,Brynhyfryd Swansea,2023-06-13T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.27
525756,Brynhyfryd Swansea,2023-06-13T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.32
525756,Brynhyfryd Swansea,2023-06-13T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.72
525756,Brynhyfryd Swansea,2023-06-13T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,29.7
525756,Brynhyfryd Swansea,2023-06-13T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.2
525756,Brynhyfryd Swansea,2023-06-13T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.8
525756,Brynhyfryd Swansea,2023-06-13T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.8
525756,Brynhyfryd Swansea,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
525756,Brynhyfryd Swansea,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
525756,Brynhyfryd Swansea,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
525756,Brynhyfryd Swansea,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.33
525756,Brynhyfryd Swansea,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.42
525756,Brynhyfryd Swansea,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.61
525756,Brynhyfryd Swansea,2023-06-13T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
525756,Brynhyfryd Swansea,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.0
525756,Brynhyfryd Swansea,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
525756,Brynhyfryd Swansea,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.8
525756,Brynhyfryd Swansea,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
525756,Brynhyfryd Swansea,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
525756,Brynhyfryd Swansea,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.69
525756,Brynhyfryd Swansea,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
525756,Brynhyfryd Swansea,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.52
525756,Brynhyfryd Swansea,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.04
525756,Brynhyfryd Swansea,2023-06-13T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
525756,Brynhyfryd Swansea,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
525756,Brynhyfryd Swansea,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
525756,Brynhyfryd Swansea,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
525756,Brynhyfryd Swansea,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.9
525756,Brynhyfryd Swansea,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.92
525756,Brynhyfryd Swansea,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.46
