Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.78
525756,Brynhyfryd Swansea,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.5
525756,Brynhyfryd Swansea,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.94
525756,Brynhyfryd Swansea,2023-06-13T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
525756,Brynhyfryd Swansea,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.3
525756,Brynhyfryd Swansea,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
525756,Brynhyfryd Swansea,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
525756,Brynhyfryd Swansea,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.33
525756,Brynhyfryd Swansea,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.92
525756,Brynhyfryd Swansea,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
525756,Brynhyfryd Swansea,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.43
525756,Brynhyfryd Swansea,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.49
525756,Brynhyfryd Swansea,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.06
525756,Brynhyfryd Swansea,2023-06-13T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
525756,Brynhyfryd Swansea,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.0
525756,Brynhyfryd Swansea,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,102.1
525756,Brynhyfryd Swansea,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.2
525756,Brynhyfryd Swansea,2023-06-13T16:30:00.000+00:00,transformer,,Temperature,C,25.8
525756,Brynhyfryd Swansea,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
525756,Brynhyfryd Swansea,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
525756,Brynhyfryd Swansea,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
525756,Brynhyfryd Swansea,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
525756,Brynhyfryd Swansea,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
525756,Brynhyfryd Swansea,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
525756,Brynhyfryd Swansea,2023-06-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.35
525756,Brynhyfryd Swansea,2023-06-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
525756,Brynhyfryd Swansea,2023-06-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
525756,Brynhyfryd Swansea,2023-06-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,52.18
525756,Brynhyfryd Swansea,2023-06-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,53.26
525756,Brynhyfryd Swansea,2023-06-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,56.37
525756,Brynhyfryd Swansea,2023-06-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
525756,Brynhyfryd Swansea,2023-06-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.7
525756,Brynhyfryd Swansea,2023-06-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.2
525756,Brynhyfryd Swansea,2023-06-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.7
525756,Brynhyfryd Swansea,2023-06-13T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.62
525756,Brynhyfryd Swansea,2023-06-13T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.58
525756,Brynhyfryd Swansea,2023-06-13T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.62
525756,Brynhyfryd Swansea,2023-06-13T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.5
525756,Brynhyfryd Swansea,2023-06-13T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.49
525756,Brynhyfryd Swansea,2023-06-13T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.26
525756,Brynhyfryd Swansea,2023-06-13T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,32.6
525756,Brynhyfryd Swansea,2023-06-13T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.3
525756,Brynhyfryd Swansea,2023-06-13T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.0
525756,Brynhyfryd Swansea,2023-06-13T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.8
525756,Brynhyfryd Swansea,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
525756,Brynhyfryd Swansea,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
525756,Brynhyfryd Swansea,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
525756,Brynhyfryd Swansea,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.14
525756,Brynhyfryd Swansea,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.61
525756,Brynhyfryd Swansea,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.12
525756,Brynhyfryd Swansea,2023-06-13T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.7
525756,Brynhyfryd Swansea,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.8
525756,Brynhyfryd Swansea,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.7
525756,Brynhyfryd Swansea,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.9
525756,Brynhyfryd Swansea,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
525756,Brynhyfryd Swansea,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
525756,Brynhyfryd Swansea,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.38
525756,Brynhyfryd Swansea,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
525756,Brynhyfryd Swansea,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.6
525756,Brynhyfryd Swansea,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.98
525756,Brynhyfryd Swansea,2023-06-13T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
525756,Brynhyfryd Swansea,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
525756,Brynhyfryd Swansea,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.8
525756,Brynhyfryd Swansea,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.5
525756,Brynhyfryd Swansea,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.09
525756,Brynhyfryd Swansea,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.21
525756,Brynhyfryd Swansea,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.28
525756,Brynhyfryd Swansea,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.75
525756,Brynhyfryd Swansea,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.79
525756,Brynhyfryd Swansea,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.0
525756,Brynhyfryd Swansea,2023-06-13T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
525756,Brynhyfryd Swansea,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.0
525756,Brynhyfryd Swansea,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
525756,Brynhyfryd Swansea,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
525756,Brynhyfryd Swansea,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.16
525756,Brynhyfryd Swansea,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.63
525756,Brynhyfryd Swansea,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.95
525756,Brynhyfryd Swansea,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.8
525756,Brynhyfryd Swansea,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.11
525756,Brynhyfryd Swansea,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.12
525756,Brynhyfryd Swansea,2023-06-13T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
525756,Brynhyfryd Swansea,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,107.2
525756,Brynhyfryd Swansea,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.2
525756,Brynhyfryd Swansea,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.1
525756,Brynhyfryd Swansea,2023-06-13T16:20:00.000+00:00,transformer,,Temperature,C,25.8
525756,Brynhyfryd Swansea,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
525756,Brynhyfryd Swansea,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
525756,Brynhyfryd Swansea,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
525756,Brynhyfryd Swansea,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
525756,Brynhyfryd Swansea,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
525756,Brynhyfryd Swansea,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
525756,Brynhyfryd Swansea,2023-06-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.04
525756,Brynhyfryd Swansea,2023-06-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.32
525756,Brynhyfryd Swansea,2023-06-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.1
525756,Brynhyfryd Swansea,2023-06-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,56.76
525756,Brynhyfryd Swansea,2023-06-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,54.61
525756,Brynhyfryd Swansea,2023-06-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,60.49
525756,Brynhyfryd Swansea,2023-06-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
525756,Brynhyfryd Swansea,2023-06-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.3
525756,Brynhyfryd Swansea,2023-06-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.9
525756,Brynhyfryd Swansea,2023-06-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.3
525756,Brynhyfryd Swansea,2023-06-13T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.53
525756,Brynhyfryd Swansea,2023-06-13T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.56
525756,Brynhyfryd Swansea,2023-06-13T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.36
525756,Brynhyfryd Swansea,2023-06-13T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.17
525756,Brynhyfryd Swansea,2023-06-13T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.07
525756,Brynhyfryd Swansea,2023-06-13T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.25
525756,Brynhyfryd Swansea,2023-06-13T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,33.9
525756,Brynhyfryd Swansea,2023-06-13T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.1
525756,Brynhyfryd Swansea,2023-06-13T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.6
525756,Brynhyfryd Swansea,2023-06-13T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.5
525756,Brynhyfryd Swansea,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
525756,Brynhyfryd Swansea,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
525756,Brynhyfryd Swansea,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
525756,Brynhyfryd Swansea,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.57
525756,Brynhyfryd Swansea,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.35
525756,Brynhyfryd Swansea,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.35
525756,Brynhyfryd Swansea,2023-06-13T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,42.4
525756,Brynhyfryd Swansea,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.3
525756,Brynhyfryd Swansea,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
525756,Brynhyfryd Swansea,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.6
525756,Brynhyfryd Swansea,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
525756,Brynhyfryd Swansea,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.74
525756,Brynhyfryd Swansea,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.96
525756,Brynhyfryd Swansea,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.53
525756,Brynhyfryd Swansea,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.19
525756,Brynhyfryd Swansea,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.13
525756,Brynhyfryd Swansea,2023-06-13T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
525756,Brynhyfryd Swansea,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
525756,Brynhyfryd Swansea,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.4
525756,Brynhyfryd Swansea,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.5
525756,Brynhyfryd Swansea,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.3
525756,Brynhyfryd Swansea,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.07
525756,Brynhyfryd Swansea,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.1
525756,Brynhyfryd Swansea,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.87
525756,Brynhyfryd Swansea,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.89
525756,Brynhyfryd Swansea,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.82
525756,Brynhyfryd Swansea,2023-06-13T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
525756,Brynhyfryd Swansea,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.9
525756,Brynhyfryd Swansea,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
525756,Brynhyfryd Swansea,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
525756,Brynhyfryd Swansea,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.47
525756,Brynhyfryd Swansea,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.61
525756,Brynhyfryd Swansea,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.69
525756,Brynhyfryd Swansea,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.58
525756,Brynhyfryd Swansea,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.21
525756,Brynhyfryd Swansea,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.84
525756,Brynhyfryd Swansea,2023-06-13T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
525756,Brynhyfryd Swansea,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,105.5
525756,Brynhyfryd Swansea,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.8
525756,Brynhyfryd Swansea,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.7
525756,Brynhyfryd Swansea,2023-06-13T16:10:00.000+00:00,transformer,,Temperature,C,25.8
525756,Brynhyfryd Swansea,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
525756,Brynhyfryd Swansea,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
525756,Brynhyfryd Swansea,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
525756,Brynhyfryd Swansea,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
525756,Brynhyfryd Swansea,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
525756,Brynhyfryd Swansea,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
525756,Brynhyfryd Swansea,2023-06-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.71
525756,Brynhyfryd Swansea,2023-06-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.14
525756,Brynhyfryd Swansea,2023-06-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.87
525756,Brynhyfryd Swansea,2023-06-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,59.73
525756,Brynhyfryd Swansea,2023-06-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,56.7
525756,Brynhyfryd Swansea,2023-06-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,65.39
525756,Brynhyfryd Swansea,2023-06-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
525756,Brynhyfryd Swansea,2023-06-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,246.0
525756,Brynhyfryd Swansea,2023-06-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.0
525756,Brynhyfryd Swansea,2023-06-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.9
525756,Brynhyfryd Swansea,2023-06-13T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.51
525756,Brynhyfryd Swansea,2023-06-13T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.48
525756,Brynhyfryd Swansea,2023-06-13T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.69
525756,Brynhyfryd Swansea,2023-06-13T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.23
525756,Brynhyfryd Swansea,2023-06-13T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.25
525756,Brynhyfryd Swansea,2023-06-13T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.34
525756,Brynhyfryd Swansea,2023-06-13T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,34.0
525756,Brynhyfryd Swansea,2023-06-13T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.0
525756,Brynhyfryd Swansea,2023-06-13T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.4
525756,Brynhyfryd Swansea,2023-06-13T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.3
525756,Brynhyfryd Swansea,2023-06-13T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
525756,Brynhyfryd Swansea,2023-06-13T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
525756,Brynhyfryd Swansea,2023-06-13T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
525756,Brynhyfryd Swansea,2023-06-13T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.35
525756,Brynhyfryd Swansea,2023-06-13T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.35
525756,Brynhyfryd Swansea,2023-06-13T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.51
525756,Brynhyfryd Swansea,2023-06-13T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.8
525756,Brynhyfryd Swansea,2023-06-13T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
525756,Brynhyfryd Swansea,2023-06-13T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.6
525756,Brynhyfryd Swansea,2023-06-13T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.4
525756,Brynhyfryd Swansea,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
525756,Brynhyfryd Swansea,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.06
525756,Brynhyfryd Swansea,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.92
525756,Brynhyfryd Swansea,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
525756,Brynhyfryd Swansea,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.48
525756,Brynhyfryd Swansea,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.33
525756,Brynhyfryd Swansea,2023-06-13T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
525756,Brynhyfryd Swansea,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
525756,Brynhyfryd Swansea,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.0
525756,Brynhyfryd Swansea,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
525756,Brynhyfryd Swansea,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.1
525756,Brynhyfryd Swansea,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.65
525756,Brynhyfryd Swansea,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.06
525756,Brynhyfryd Swansea,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.9
525756,Brynhyfryd Swansea,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
525756,Brynhyfryd Swansea,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.35
525756,Brynhyfryd Swansea,2023-06-13T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
525756,Brynhyfryd Swansea,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.8
525756,Brynhyfryd Swansea,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
525756,Brynhyfryd Swansea,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
525756,Brynhyfryd Swansea,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.76
525756,Brynhyfryd Swansea,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.43
525756,Brynhyfryd Swansea,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.94
525756,Brynhyfryd Swansea,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.31
525756,Brynhyfryd Swansea,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.21
525756,Brynhyfryd Swansea,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.05
525756,Brynhyfryd Swansea,2023-06-13T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
525756,Brynhyfryd Swansea,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.4
525756,Brynhyfryd Swansea,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.5
525756,Brynhyfryd Swansea,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.8
525756,Brynhyfryd Swansea,2023-06-13T16:00:00.000+00:00,transformer,,Temperature,C,25.7
525756,Brynhyfryd Swansea,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
525756,Brynhyfryd Swansea,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
525756,Brynhyfryd Swansea,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
525756,Brynhyfryd Swansea,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
525756,Brynhyfryd Swansea,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
525756,Brynhyfryd Swansea,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
525756,Brynhyfryd Swansea,2023-06-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.5
525756,Brynhyfryd Swansea,2023-06-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.51
525756,Brynhyfryd Swansea,2023-06-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.38
525756,Brynhyfryd Swansea,2023-06-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,43.02
525756,Brynhyfryd Swansea,2023-06-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,53.01
525756,Brynhyfryd Swansea,2023-06-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,58.59
525756,Brynhyfryd Swansea,2023-06-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,87.5
525756,Brynhyfryd Swansea,2023-06-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
525756,Brynhyfryd Swansea,2023-06-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
525756,Brynhyfryd Swansea,2023-06-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.5
525756,Brynhyfryd Swansea,2023-06-13T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.85
525756,Brynhyfryd Swansea,2023-06-13T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.64
525756,Brynhyfryd Swansea,2023-06-13T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.88
525756,Brynhyfryd Swansea,2023-06-13T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.18
525756,Brynhyfryd Swansea,2023-06-13T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.04
525756,Brynhyfryd Swansea,2023-06-13T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.65
525756,Brynhyfryd Swansea,2023-06-13T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,35.0
525756,Brynhyfryd Swansea,2023-06-13T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,64.0
525756,Brynhyfryd Swansea,2023-06-13T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.4
525756,Brynhyfryd Swansea,2023-06-13T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.4
525756,Brynhyfryd Swansea,2023-06-13T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
525756,Brynhyfryd Swansea,2023-06-13T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
525756,Brynhyfryd Swansea,2023-06-13T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
525756,Brynhyfryd Swansea,2023-06-13T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.54
525756,Brynhyfryd Swansea,2023-06-13T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.53
525756,Brynhyfryd Swansea,2023-06-13T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.09
525756,Brynhyfryd Swansea,2023-06-13T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,39.7
525756,Brynhyfryd Swansea,2023-06-13T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
525756,Brynhyfryd Swansea,2023-06-13T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
525756,Brynhyfryd Swansea,2023-06-13T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.6
525756,Brynhyfryd Swansea,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
525756,Brynhyfryd Swansea,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.08
525756,Brynhyfryd Swansea,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.5
525756,Brynhyfryd Swansea,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
525756,Brynhyfryd Swansea,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.02
525756,Brynhyfryd Swansea,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.45
525756,Brynhyfryd Swansea,2023-06-13T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
525756,Brynhyfryd Swansea,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
525756,Brynhyfryd Swansea,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
525756,Brynhyfryd Swansea,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
525756,Brynhyfryd Swansea,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.69
525756,Brynhyfryd Swansea,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.96
525756,Brynhyfryd Swansea,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.28
525756,Brynhyfryd Swansea,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.84
525756,Brynhyfryd Swansea,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
525756,Brynhyfryd Swansea,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.98
525756,Brynhyfryd Swansea,2023-06-13T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
525756,Brynhyfryd Swansea,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.9
525756,Brynhyfryd Swansea,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
525756,Brynhyfryd Swansea,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
525756,Brynhyfryd Swansea,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.05
525756,Brynhyfryd Swansea,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.19
525756,Brynhyfryd Swansea,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
525756,Brynhyfryd Swansea,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.06
525756,Brynhyfryd Swansea,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.39
525756,Brynhyfryd Swansea,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.08
525756,Brynhyfryd Swansea,2023-06-13T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
525756,Brynhyfryd Swansea,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.5
525756,Brynhyfryd Swansea,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.6
525756,Brynhyfryd Swansea,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.1
525756,Brynhyfryd Swansea,2023-06-13T15:50:00.000+00:00,transformer,,Temperature,C,25.6
525756,Brynhyfryd Swansea,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
525756,Brynhyfryd Swansea,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
525756,Brynhyfryd Swansea,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
525756,Brynhyfryd Swansea,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
525756,Brynhyfryd Swansea,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
525756,Brynhyfryd Swansea,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
525756,Brynhyfryd Swansea,2023-06-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.58
525756,Brynhyfryd Swansea,2023-06-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.32
525756,Brynhyfryd Swansea,2023-06-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.63
525756,Brynhyfryd Swansea,2023-06-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,55.06
525756,Brynhyfryd Swansea,2023-06-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,48.08
525756,Brynhyfryd Swansea,2023-06-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,61.25
525756,Brynhyfryd Swansea,2023-06-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
525756,Brynhyfryd Swansea,2023-06-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
525756,Brynhyfryd Swansea,2023-06-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
525756,Brynhyfryd Swansea,2023-06-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.6
525756,Brynhyfryd Swansea,2023-06-13T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.73
525756,Brynhyfryd Swansea,2023-06-13T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.95
525756,Brynhyfryd Swansea,2023-06-13T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.74
525756,Brynhyfryd Swansea,2023-06-13T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.28
525756,Brynhyfryd Swansea,2023-06-13T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.55
525756,Brynhyfryd Swansea,2023-06-13T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.46
525756,Brynhyfryd Swansea,2023-06-13T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,25.4
525756,Brynhyfryd Swansea,2023-06-13T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.1
525756,Brynhyfryd Swansea,2023-06-13T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.6
525756,Brynhyfryd Swansea,2023-06-13T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.9
525756,Brynhyfryd Swansea,2023-06-13T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
525756,Brynhyfryd Swansea,2023-06-13T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
525756,Brynhyfryd Swansea,2023-06-13T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
525756,Brynhyfryd Swansea,2023-06-13T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.59
525756,Brynhyfryd Swansea,2023-06-13T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.27
525756,Brynhyfryd Swansea,2023-06-13T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.43
525756,Brynhyfryd Swansea,2023-06-13T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.4
525756,Brynhyfryd Swansea,2023-06-13T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.2
525756,Brynhyfryd Swansea,2023-06-13T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
525756,Brynhyfryd Swansea,2023-06-13T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.0
525756,Brynhyfryd Swansea,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
525756,Brynhyfryd Swansea,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.89
525756,Brynhyfryd Swansea,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.77
525756,Brynhyfryd Swansea,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
525756,Brynhyfryd Swansea,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.78
525756,Brynhyfryd Swansea,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.62
525756,Brynhyfryd Swansea,2023-06-13T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
525756,Brynhyfryd Swansea,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
525756,Brynhyfryd Swansea,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
525756,Brynhyfryd Swansea,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
525756,Brynhyfryd Swansea,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.17
525756,Brynhyfryd Swansea,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.54
525756,Brynhyfryd Swansea,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.06
525756,Brynhyfryd Swansea,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.28
525756,Brynhyfryd Swansea,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
525756,Brynhyfryd Swansea,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.91
525756,Brynhyfryd Swansea,2023-06-13T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
525756,Brynhyfryd Swansea,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.1
525756,Brynhyfryd Swansea,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
525756,Brynhyfryd Swansea,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
525756,Brynhyfryd Swansea,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.41
525756,Brynhyfryd Swansea,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.36
525756,Brynhyfryd Swansea,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.11
525756,Brynhyfryd Swansea,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.82
525756,Brynhyfryd Swansea,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.47
525756,Brynhyfryd Swansea,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.21
525756,Brynhyfryd Swansea,2023-06-13T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
525756,Brynhyfryd Swansea,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.2
525756,Brynhyfryd Swansea,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,100.2
525756,Brynhyfryd Swansea,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.8
525756,Brynhyfryd Swansea,2023-06-13T15:40:00.000+00:00,transformer,,Temperature,C,25.6
525756,Brynhyfryd Swansea,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
525756,Brynhyfryd Swansea,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
525756,Brynhyfryd Swansea,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
525756,Brynhyfryd Swansea,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
525756,Brynhyfryd Swansea,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
525756,Brynhyfryd Swansea,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
525756,Brynhyfryd Swansea,2023-06-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.81
525756,Brynhyfryd Swansea,2023-06-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.61
525756,Brynhyfryd Swansea,2023-06-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.33
525756,Brynhyfryd Swansea,2023-06-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,54.43
525756,Brynhyfryd Swansea,2023-06-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,54.15
525756,Brynhyfryd Swansea,2023-06-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,59.62
525756,Brynhyfryd Swansea,2023-06-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
525756,Brynhyfryd Swansea,2023-06-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.4
525756,Brynhyfryd Swansea,2023-06-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.7
525756,Brynhyfryd Swansea,2023-06-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.1
525756,Brynhyfryd Swansea,2023-06-13T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.55
525756,Brynhyfryd Swansea,2023-06-13T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.56
525756,Brynhyfryd Swansea,2023-06-13T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.47
525756,Brynhyfryd Swansea,2023-06-13T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.46
525756,Brynhyfryd Swansea,2023-06-13T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.52
525756,Brynhyfryd Swansea,2023-06-13T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.93
525756,Brynhyfryd Swansea,2023-06-13T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,25.0
525756,Brynhyfryd Swansea,2023-06-13T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.0
525756,Brynhyfryd Swansea,2023-06-13T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.6
525756,Brynhyfryd Swansea,2023-06-13T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.2
525756,Brynhyfryd Swansea,2023-06-13T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
525756,Brynhyfryd Swansea,2023-06-13T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
525756,Brynhyfryd Swansea,2023-06-13T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
525756,Brynhyfryd Swansea,2023-06-13T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.89
525756,Brynhyfryd Swansea,2023-06-13T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.82
525756,Brynhyfryd Swansea,2023-06-13T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.3
525756,Brynhyfryd Swansea,2023-06-13T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
525756,Brynhyfryd Swansea,2023-06-13T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.1
525756,Brynhyfryd Swansea,2023-06-13T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
525756,Brynhyfryd Swansea,2023-06-13T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.9
525756,Brynhyfryd Swansea,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
525756,Brynhyfryd Swansea,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.85
525756,Brynhyfryd Swansea,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.74
525756,Brynhyfryd Swansea,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
525756,Brynhyfryd Swansea,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.04
525756,Brynhyfryd Swansea,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.23
525756,Brynhyfryd Swansea,2023-06-13T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
525756,Brynhyfryd Swansea,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
525756,Brynhyfryd Swansea,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
525756,Brynhyfryd Swansea,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
525756,Brynhyfryd Swansea,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.86
525756,Brynhyfryd Swansea,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.69
525756,Brynhyfryd Swansea,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.78
525756,Brynhyfryd Swansea,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.13
525756,Brynhyfryd Swansea,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
525756,Brynhyfryd Swansea,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.94
525756,Brynhyfryd Swansea,2023-06-13T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
525756,Brynhyfryd Swansea,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.3
525756,Brynhyfryd Swansea,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
525756,Brynhyfryd Swansea,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.1
525756,Brynhyfryd Swansea,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.05
525756,Brynhyfryd Swansea,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.21
525756,Brynhyfryd Swansea,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.69
525756,Brynhyfryd Swansea,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.77
525756,Brynhyfryd Swansea,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.72
525756,Brynhyfryd Swansea,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.74
525756,Brynhyfryd Swansea,2023-06-13T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
525756,Brynhyfryd Swansea,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.9
525756,Brynhyfryd Swansea,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.9
525756,Brynhyfryd Swansea,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.4
525756,Brynhyfryd Swansea,2023-06-13T15:30:00.000+00:00,transformer,,Temperature,C,25.5
525756,Brynhyfryd Swansea,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
525756,Brynhyfryd Swansea,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
525756,Brynhyfryd Swansea,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
525756,Brynhyfryd Swansea,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
525756,Brynhyfryd Swansea,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
525756,Brynhyfryd Swansea,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
525756,Brynhyfryd Swansea,2023-06-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.47
525756,Brynhyfryd Swansea,2023-06-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.26
525756,Brynhyfryd Swansea,2023-06-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.52
525756,Brynhyfryd Swansea,2023-06-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,48.01
525756,Brynhyfryd Swansea,2023-06-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,49.09
525756,Brynhyfryd Swansea,2023-06-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,55.14
525756,Brynhyfryd Swansea,2023-06-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
525756,Brynhyfryd Swansea,2023-06-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
525756,Brynhyfryd Swansea,2023-06-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
525756,Brynhyfryd Swansea,2023-06-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.6
525756,Brynhyfryd Swansea,2023-06-13T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.84
525756,Brynhyfryd Swansea,2023-06-13T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.16
525756,Brynhyfryd Swansea,2023-06-13T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.69
525756,Brynhyfryd Swansea,2023-06-13T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.86
525756,Brynhyfryd Swansea,2023-06-13T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.89
525756,Brynhyfryd Swansea,2023-06-13T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.11
525756,Brynhyfryd Swansea,2023-06-13T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,27.5
525756,Brynhyfryd Swansea,2023-06-13T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.4
525756,Brynhyfryd Swansea,2023-06-13T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.6
525756,Brynhyfryd Swansea,2023-06-13T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.6
525756,Brynhyfryd Swansea,2023-06-13T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
525756,Brynhyfryd Swansea,2023-06-13T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
525756,Brynhyfryd Swansea,2023-06-13T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
525756,Brynhyfryd Swansea,2023-06-13T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.48
525756,Brynhyfryd Swansea,2023-06-13T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.69
525756,Brynhyfryd Swansea,2023-06-13T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.33
525756,Brynhyfryd Swansea,2023-06-13T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
525756,Brynhyfryd Swansea,2023-06-13T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.2
525756,Brynhyfryd Swansea,2023-06-13T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
525756,Brynhyfryd Swansea,2023-06-13T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.6
525756,Brynhyfryd Swansea,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
525756,Brynhyfryd Swansea,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
525756,Brynhyfryd Swansea,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.74
525756,Brynhyfryd Swansea,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
525756,Brynhyfryd Swansea,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.49
525756,Brynhyfryd Swansea,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
525756,Brynhyfryd Swansea,2023-06-13T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
525756,Brynhyfryd Swansea,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
525756,Brynhyfryd Swansea,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
525756,Brynhyfryd Swansea,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
525756,Brynhyfryd Swansea,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.49
525756,Brynhyfryd Swansea,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.51
525756,Brynhyfryd Swansea,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.75
525756,Brynhyfryd Swansea,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.25
525756,Brynhyfryd Swansea,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
525756,Brynhyfryd Swansea,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.46
525756,Brynhyfryd Swansea,2023-06-13T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
525756,Brynhyfryd Swansea,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.9
525756,Brynhyfryd Swansea,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
525756,Brynhyfryd Swansea,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
525756,Brynhyfryd Swansea,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.27
525756,Brynhyfryd Swansea,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.39
525756,Brynhyfryd Swansea,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
525756,Brynhyfryd Swansea,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.06
525756,Brynhyfryd Swansea,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.21
525756,Brynhyfryd Swansea,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.94
525756,Brynhyfryd Swansea,2023-06-13T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
525756,Brynhyfryd Swansea,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.6
525756,Brynhyfryd Swansea,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.8
525756,Brynhyfryd Swansea,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.7
525756,Brynhyfryd Swansea,2023-06-13T15:20:00.000+00:00,transformer,,Temperature,C,25.5
525756,Brynhyfryd Swansea,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
525756,Brynhyfryd Swansea,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
525756,Brynhyfryd Swansea,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
525756,Brynhyfryd Swansea,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
525756,Brynhyfryd Swansea,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
525756,Brynhyfryd Swansea,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
525756,Brynhyfryd Swansea,2023-06-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.42
525756,Brynhyfryd Swansea,2023-06-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.49
525756,Brynhyfryd Swansea,2023-06-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.19
525756,Brynhyfryd Swansea,2023-06-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,49.63
525756,Brynhyfryd Swansea,2023-06-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,45.01
525756,Brynhyfryd Swansea,2023-06-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,43.76
525756,Brynhyfryd Swansea,2023-06-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
525756,Brynhyfryd Swansea,2023-06-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
525756,Brynhyfryd Swansea,2023-06-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
525756,Brynhyfryd Swansea,2023-06-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
525756,Brynhyfryd Swansea,2023-06-13T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.98
525756,Brynhyfryd Swansea,2023-06-13T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.73
525756,Brynhyfryd Swansea,2023-06-13T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.79
525756,Brynhyfryd Swansea,2023-06-13T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.95
525756,Brynhyfryd Swansea,2023-06-13T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.5
525756,Brynhyfryd Swansea,2023-06-13T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.09
525756,Brynhyfryd Swansea,2023-06-13T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,21.1
525756,Brynhyfryd Swansea,2023-06-13T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.2
525756,Brynhyfryd Swansea,2023-06-13T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.8
525756,Brynhyfryd Swansea,2023-06-13T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.6
525756,Brynhyfryd Swansea,2023-06-13T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
525756,Brynhyfryd Swansea,2023-06-13T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
