Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-13T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
525756,Brynhyfryd Swansea,2023-06-13T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.18
525756,Brynhyfryd Swansea,2023-06-13T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.08
525756,Brynhyfryd Swansea,2023-06-13T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.89
525756,Brynhyfryd Swansea,2023-06-13T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
525756,Brynhyfryd Swansea,2023-06-13T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.9
525756,Brynhyfryd Swansea,2023-06-13T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.2
525756,Brynhyfryd Swansea,2023-06-13T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.4
525756,Brynhyfryd Swansea,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
525756,Brynhyfryd Swansea,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
525756,Brynhyfryd Swansea,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.62
525756,Brynhyfryd Swansea,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
525756,Brynhyfryd Swansea,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
525756,Brynhyfryd Swansea,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.63
525756,Brynhyfryd Swansea,2023-06-13T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
525756,Brynhyfryd Swansea,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
525756,Brynhyfryd Swansea,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
525756,Brynhyfryd Swansea,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
525756,Brynhyfryd Swansea,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.59
525756,Brynhyfryd Swansea,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.85
525756,Brynhyfryd Swansea,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.55
525756,Brynhyfryd Swansea,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.77
525756,Brynhyfryd Swansea,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
525756,Brynhyfryd Swansea,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.03
525756,Brynhyfryd Swansea,2023-06-13T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
525756,Brynhyfryd Swansea,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.1
525756,Brynhyfryd Swansea,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
525756,Brynhyfryd Swansea,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
525756,Brynhyfryd Swansea,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.93
525756,Brynhyfryd Swansea,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.32
525756,Brynhyfryd Swansea,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.07
525756,Brynhyfryd Swansea,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.46
525756,Brynhyfryd Swansea,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.86
525756,Brynhyfryd Swansea,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.86
525756,Brynhyfryd Swansea,2023-06-13T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
525756,Brynhyfryd Swansea,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.1
525756,Brynhyfryd Swansea,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.7
525756,Brynhyfryd Swansea,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.7
525756,Brynhyfryd Swansea,2023-06-13T15:10:00.000+00:00,transformer,,Temperature,C,25.5
525756,Brynhyfryd Swansea,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
525756,Brynhyfryd Swansea,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
525756,Brynhyfryd Swansea,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
525756,Brynhyfryd Swansea,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
525756,Brynhyfryd Swansea,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
525756,Brynhyfryd Swansea,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
525756,Brynhyfryd Swansea,2023-06-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.2
525756,Brynhyfryd Swansea,2023-06-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.31
525756,Brynhyfryd Swansea,2023-06-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.15
525756,Brynhyfryd Swansea,2023-06-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,52.4
525756,Brynhyfryd Swansea,2023-06-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,49.19
525756,Brynhyfryd Swansea,2023-06-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,49.49
525756,Brynhyfryd Swansea,2023-06-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
525756,Brynhyfryd Swansea,2023-06-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.2
525756,Brynhyfryd Swansea,2023-06-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
525756,Brynhyfryd Swansea,2023-06-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
525756,Brynhyfryd Swansea,2023-06-13T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.92
525756,Brynhyfryd Swansea,2023-06-13T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.85
525756,Brynhyfryd Swansea,2023-06-13T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.14
525756,Brynhyfryd Swansea,2023-06-13T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.21
525756,Brynhyfryd Swansea,2023-06-13T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.65
525756,Brynhyfryd Swansea,2023-06-13T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.22
525756,Brynhyfryd Swansea,2023-06-13T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,27.6
525756,Brynhyfryd Swansea,2023-06-13T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.0
525756,Brynhyfryd Swansea,2023-06-13T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.9
525756,Brynhyfryd Swansea,2023-06-13T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.2
525756,Brynhyfryd Swansea,2023-06-13T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
525756,Brynhyfryd Swansea,2023-06-13T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.51
525756,Brynhyfryd Swansea,2023-06-13T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
525756,Brynhyfryd Swansea,2023-06-13T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.85
525756,Brynhyfryd Swansea,2023-06-13T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.98
525756,Brynhyfryd Swansea,2023-06-13T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.0
525756,Brynhyfryd Swansea,2023-06-13T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
525756,Brynhyfryd Swansea,2023-06-13T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
525756,Brynhyfryd Swansea,2023-06-13T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.6
525756,Brynhyfryd Swansea,2023-06-13T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.6
525756,Brynhyfryd Swansea,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
525756,Brynhyfryd Swansea,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
525756,Brynhyfryd Swansea,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.85
525756,Brynhyfryd Swansea,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.33
525756,Brynhyfryd Swansea,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.71
525756,Brynhyfryd Swansea,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
525756,Brynhyfryd Swansea,2023-06-13T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
525756,Brynhyfryd Swansea,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
525756,Brynhyfryd Swansea,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
525756,Brynhyfryd Swansea,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
525756,Brynhyfryd Swansea,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.81
525756,Brynhyfryd Swansea,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.05
525756,Brynhyfryd Swansea,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.78
525756,Brynhyfryd Swansea,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.58
525756,Brynhyfryd Swansea,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
525756,Brynhyfryd Swansea,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.81
525756,Brynhyfryd Swansea,2023-06-13T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
525756,Brynhyfryd Swansea,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.5
525756,Brynhyfryd Swansea,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
525756,Brynhyfryd Swansea,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
525756,Brynhyfryd Swansea,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.08
525756,Brynhyfryd Swansea,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
525756,Brynhyfryd Swansea,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.85
525756,Brynhyfryd Swansea,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.09
525756,Brynhyfryd Swansea,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.43
525756,Brynhyfryd Swansea,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.38
525756,Brynhyfryd Swansea,2023-06-13T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
525756,Brynhyfryd Swansea,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.2
525756,Brynhyfryd Swansea,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.4
525756,Brynhyfryd Swansea,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.1
525756,Brynhyfryd Swansea,2023-06-13T15:00:00.000+00:00,transformer,,Temperature,C,25.5
525756,Brynhyfryd Swansea,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
525756,Brynhyfryd Swansea,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
525756,Brynhyfryd Swansea,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
525756,Brynhyfryd Swansea,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
525756,Brynhyfryd Swansea,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
525756,Brynhyfryd Swansea,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
525756,Brynhyfryd Swansea,2023-06-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.44
525756,Brynhyfryd Swansea,2023-06-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.83
525756,Brynhyfryd Swansea,2023-06-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.93
525756,Brynhyfryd Swansea,2023-06-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,57.06
525756,Brynhyfryd Swansea,2023-06-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,50.66
525756,Brynhyfryd Swansea,2023-06-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,48.44
525756,Brynhyfryd Swansea,2023-06-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
525756,Brynhyfryd Swansea,2023-06-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.8
525756,Brynhyfryd Swansea,2023-06-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
525756,Brynhyfryd Swansea,2023-06-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
525756,Brynhyfryd Swansea,2023-06-13T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.72
525756,Brynhyfryd Swansea,2023-06-13T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.62
525756,Brynhyfryd Swansea,2023-06-13T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.0
525756,Brynhyfryd Swansea,2023-06-13T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.93
525756,Brynhyfryd Swansea,2023-06-13T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.44
525756,Brynhyfryd Swansea,2023-06-13T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.83
525756,Brynhyfryd Swansea,2023-06-13T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,27.6
525756,Brynhyfryd Swansea,2023-06-13T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.1
525756,Brynhyfryd Swansea,2023-06-13T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.5
525756,Brynhyfryd Swansea,2023-06-13T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.2
525756,Brynhyfryd Swansea,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
525756,Brynhyfryd Swansea,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
525756,Brynhyfryd Swansea,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
525756,Brynhyfryd Swansea,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.02
525756,Brynhyfryd Swansea,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.8
525756,Brynhyfryd Swansea,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.5
525756,Brynhyfryd Swansea,2023-06-13T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
525756,Brynhyfryd Swansea,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
525756,Brynhyfryd Swansea,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.8
525756,Brynhyfryd Swansea,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.7
525756,Brynhyfryd Swansea,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
525756,Brynhyfryd Swansea,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.25
525756,Brynhyfryd Swansea,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.31
525756,Brynhyfryd Swansea,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.12
525756,Brynhyfryd Swansea,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.45
525756,Brynhyfryd Swansea,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
525756,Brynhyfryd Swansea,2023-06-13T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
525756,Brynhyfryd Swansea,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
525756,Brynhyfryd Swansea,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
525756,Brynhyfryd Swansea,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
525756,Brynhyfryd Swansea,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.07
525756,Brynhyfryd Swansea,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.87
525756,Brynhyfryd Swansea,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.41
525756,Brynhyfryd Swansea,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.56
525756,Brynhyfryd Swansea,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
525756,Brynhyfryd Swansea,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.71
525756,Brynhyfryd Swansea,2023-06-13T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
525756,Brynhyfryd Swansea,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.7
525756,Brynhyfryd Swansea,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
525756,Brynhyfryd Swansea,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
525756,Brynhyfryd Swansea,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.94
525756,Brynhyfryd Swansea,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.9
525756,Brynhyfryd Swansea,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
525756,Brynhyfryd Swansea,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.55
525756,Brynhyfryd Swansea,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.93
525756,Brynhyfryd Swansea,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.62
525756,Brynhyfryd Swansea,2023-06-13T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
525756,Brynhyfryd Swansea,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.6
525756,Brynhyfryd Swansea,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.0
525756,Brynhyfryd Swansea,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.9
525756,Brynhyfryd Swansea,2023-06-13T14:50:00.000+00:00,transformer,,Temperature,C,25.4
525756,Brynhyfryd Swansea,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
525756,Brynhyfryd Swansea,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
525756,Brynhyfryd Swansea,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
525756,Brynhyfryd Swansea,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
525756,Brynhyfryd Swansea,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
525756,Brynhyfryd Swansea,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
525756,Brynhyfryd Swansea,2023-06-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.56
525756,Brynhyfryd Swansea,2023-06-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.02
525756,Brynhyfryd Swansea,2023-06-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.17
525756,Brynhyfryd Swansea,2023-06-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,48.19
525756,Brynhyfryd Swansea,2023-06-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,49.8
525756,Brynhyfryd Swansea,2023-06-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,48.67
525756,Brynhyfryd Swansea,2023-06-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
525756,Brynhyfryd Swansea,2023-06-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.6
525756,Brynhyfryd Swansea,2023-06-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
525756,Brynhyfryd Swansea,2023-06-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
525756,Brynhyfryd Swansea,2023-06-13T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.81
525756,Brynhyfryd Swansea,2023-06-13T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.77
525756,Brynhyfryd Swansea,2023-06-13T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.14
525756,Brynhyfryd Swansea,2023-06-13T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.15
525756,Brynhyfryd Swansea,2023-06-13T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.57
525756,Brynhyfryd Swansea,2023-06-13T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.63
525756,Brynhyfryd Swansea,2023-06-13T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,24.2
525756,Brynhyfryd Swansea,2023-06-13T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.5
525756,Brynhyfryd Swansea,2023-06-13T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.7
525756,Brynhyfryd Swansea,2023-06-13T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.0
525756,Brynhyfryd Swansea,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
525756,Brynhyfryd Swansea,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
525756,Brynhyfryd Swansea,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
525756,Brynhyfryd Swansea,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.07
525756,Brynhyfryd Swansea,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.77
525756,Brynhyfryd Swansea,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.23
525756,Brynhyfryd Swansea,2023-06-13T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.2
525756,Brynhyfryd Swansea,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
525756,Brynhyfryd Swansea,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.3
525756,Brynhyfryd Swansea,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.8
525756,Brynhyfryd Swansea,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
525756,Brynhyfryd Swansea,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.44
525756,Brynhyfryd Swansea,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.44
525756,Brynhyfryd Swansea,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.89
525756,Brynhyfryd Swansea,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.07
525756,Brynhyfryd Swansea,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
525756,Brynhyfryd Swansea,2023-06-13T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
525756,Brynhyfryd Swansea,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
525756,Brynhyfryd Swansea,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.1
525756,Brynhyfryd Swansea,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
525756,Brynhyfryd Swansea,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.9
525756,Brynhyfryd Swansea,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.95
525756,Brynhyfryd Swansea,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.95
525756,Brynhyfryd Swansea,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.65
525756,Brynhyfryd Swansea,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
525756,Brynhyfryd Swansea,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.03
525756,Brynhyfryd Swansea,2023-06-13T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
525756,Brynhyfryd Swansea,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.7
525756,Brynhyfryd Swansea,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
525756,Brynhyfryd Swansea,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
525756,Brynhyfryd Swansea,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.17
525756,Brynhyfryd Swansea,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.63
525756,Brynhyfryd Swansea,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.02
525756,Brynhyfryd Swansea,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.94
525756,Brynhyfryd Swansea,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,29.97
525756,Brynhyfryd Swansea,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.69
525756,Brynhyfryd Swansea,2023-06-13T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,62.4
525756,Brynhyfryd Swansea,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.0
525756,Brynhyfryd Swansea,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,123.0
525756,Brynhyfryd Swansea,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.6
525756,Brynhyfryd Swansea,2023-06-13T14:40:00.000+00:00,transformer,,Temperature,C,25.4
525756,Brynhyfryd Swansea,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
525756,Brynhyfryd Swansea,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
525756,Brynhyfryd Swansea,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
525756,Brynhyfryd Swansea,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
525756,Brynhyfryd Swansea,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
525756,Brynhyfryd Swansea,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
525756,Brynhyfryd Swansea,2023-06-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.02
525756,Brynhyfryd Swansea,2023-06-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.3
525756,Brynhyfryd Swansea,2023-06-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.97
525756,Brynhyfryd Swansea,2023-06-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,48.71
525756,Brynhyfryd Swansea,2023-06-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,61.22
525756,Brynhyfryd Swansea,2023-06-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
525756,Brynhyfryd Swansea,2023-06-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,84.6
525756,Brynhyfryd Swansea,2023-06-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
525756,Brynhyfryd Swansea,2023-06-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.9
525756,Brynhyfryd Swansea,2023-06-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
525756,Brynhyfryd Swansea,2023-06-13T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.01
525756,Brynhyfryd Swansea,2023-06-13T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.56
525756,Brynhyfryd Swansea,2023-06-13T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.09
525756,Brynhyfryd Swansea,2023-06-13T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.59
525756,Brynhyfryd Swansea,2023-06-13T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.86
525756,Brynhyfryd Swansea,2023-06-13T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.32
525756,Brynhyfryd Swansea,2023-06-13T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,36.8
525756,Brynhyfryd Swansea,2023-06-13T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.7
525756,Brynhyfryd Swansea,2023-06-13T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.4
525756,Brynhyfryd Swansea,2023-06-13T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.9
525756,Brynhyfryd Swansea,2023-06-13T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
525756,Brynhyfryd Swansea,2023-06-13T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.61
525756,Brynhyfryd Swansea,2023-06-13T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
525756,Brynhyfryd Swansea,2023-06-13T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.27
525756,Brynhyfryd Swansea,2023-06-13T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.14
525756,Brynhyfryd Swansea,2023-06-13T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.38
525756,Brynhyfryd Swansea,2023-06-13T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
525756,Brynhyfryd Swansea,2023-06-13T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
525756,Brynhyfryd Swansea,2023-06-13T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
525756,Brynhyfryd Swansea,2023-06-13T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.7
525756,Brynhyfryd Swansea,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
525756,Brynhyfryd Swansea,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.53
525756,Brynhyfryd Swansea,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.67
525756,Brynhyfryd Swansea,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.0
525756,Brynhyfryd Swansea,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.02
525756,Brynhyfryd Swansea,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.23
525756,Brynhyfryd Swansea,2023-06-13T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
525756,Brynhyfryd Swansea,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
525756,Brynhyfryd Swansea,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
525756,Brynhyfryd Swansea,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
525756,Brynhyfryd Swansea,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.92
525756,Brynhyfryd Swansea,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.64
525756,Brynhyfryd Swansea,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.01
525756,Brynhyfryd Swansea,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.78
525756,Brynhyfryd Swansea,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
525756,Brynhyfryd Swansea,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.03
525756,Brynhyfryd Swansea,2023-06-13T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
525756,Brynhyfryd Swansea,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.5
525756,Brynhyfryd Swansea,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
525756,Brynhyfryd Swansea,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
525756,Brynhyfryd Swansea,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.21
525756,Brynhyfryd Swansea,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.49
525756,Brynhyfryd Swansea,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
525756,Brynhyfryd Swansea,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.86
525756,Brynhyfryd Swansea,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.63
525756,Brynhyfryd Swansea,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.24
525756,Brynhyfryd Swansea,2023-06-13T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.4
525756,Brynhyfryd Swansea,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.9
525756,Brynhyfryd Swansea,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,113.9
525756,Brynhyfryd Swansea,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.8
525756,Brynhyfryd Swansea,2023-06-13T14:30:00.000+00:00,transformer,,Temperature,C,25.3
525756,Brynhyfryd Swansea,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
525756,Brynhyfryd Swansea,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
525756,Brynhyfryd Swansea,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
525756,Brynhyfryd Swansea,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
525756,Brynhyfryd Swansea,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
525756,Brynhyfryd Swansea,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
525756,Brynhyfryd Swansea,2023-06-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.12
525756,Brynhyfryd Swansea,2023-06-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.83
525756,Brynhyfryd Swansea,2023-06-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.6
525756,Brynhyfryd Swansea,2023-06-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,45.5
525756,Brynhyfryd Swansea,2023-06-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,57.78
525756,Brynhyfryd Swansea,2023-06-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,50.2
525756,Brynhyfryd Swansea,2023-06-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
525756,Brynhyfryd Swansea,2023-06-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
525756,Brynhyfryd Swansea,2023-06-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.8
525756,Brynhyfryd Swansea,2023-06-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
525756,Brynhyfryd Swansea,2023-06-13T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.39
525756,Brynhyfryd Swansea,2023-06-13T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.19
525756,Brynhyfryd Swansea,2023-06-13T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.91
525756,Brynhyfryd Swansea,2023-06-13T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.53
525756,Brynhyfryd Swansea,2023-06-13T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.65
525756,Brynhyfryd Swansea,2023-06-13T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.12
525756,Brynhyfryd Swansea,2023-06-13T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,24.4
525756,Brynhyfryd Swansea,2023-06-13T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.2
525756,Brynhyfryd Swansea,2023-06-13T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.5
525756,Brynhyfryd Swansea,2023-06-13T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.1
525756,Brynhyfryd Swansea,2023-06-13T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
525756,Brynhyfryd Swansea,2023-06-13T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
525756,Brynhyfryd Swansea,2023-06-13T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
525756,Brynhyfryd Swansea,2023-06-13T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.57
525756,Brynhyfryd Swansea,2023-06-13T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.01
525756,Brynhyfryd Swansea,2023-06-13T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.08
525756,Brynhyfryd Swansea,2023-06-13T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.7
525756,Brynhyfryd Swansea,2023-06-13T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
525756,Brynhyfryd Swansea,2023-06-13T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.6
525756,Brynhyfryd Swansea,2023-06-13T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.5
525756,Brynhyfryd Swansea,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
525756,Brynhyfryd Swansea,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.19
525756,Brynhyfryd Swansea,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.92
525756,Brynhyfryd Swansea,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
525756,Brynhyfryd Swansea,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.13
525756,Brynhyfryd Swansea,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
525756,Brynhyfryd Swansea,2023-06-13T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
525756,Brynhyfryd Swansea,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
525756,Brynhyfryd Swansea,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
525756,Brynhyfryd Swansea,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
525756,Brynhyfryd Swansea,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.66
525756,Brynhyfryd Swansea,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.95
525756,Brynhyfryd Swansea,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.04
525756,Brynhyfryd Swansea,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.11
525756,Brynhyfryd Swansea,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
525756,Brynhyfryd Swansea,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.53
525756,Brynhyfryd Swansea,2023-06-13T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
525756,Brynhyfryd Swansea,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.4
525756,Brynhyfryd Swansea,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
525756,Brynhyfryd Swansea,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
525756,Brynhyfryd Swansea,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.07
525756,Brynhyfryd Swansea,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.13
525756,Brynhyfryd Swansea,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.18
525756,Brynhyfryd Swansea,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.54
525756,Brynhyfryd Swansea,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.29
525756,Brynhyfryd Swansea,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.47
525756,Brynhyfryd Swansea,2023-06-13T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
525756,Brynhyfryd Swansea,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.6
525756,Brynhyfryd Swansea,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,107.8
525756,Brynhyfryd Swansea,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.3
525756,Brynhyfryd Swansea,2023-06-13T14:20:00.000+00:00,transformer,,Temperature,C,25.3
525756,Brynhyfryd Swansea,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
525756,Brynhyfryd Swansea,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
525756,Brynhyfryd Swansea,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
525756,Brynhyfryd Swansea,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
525756,Brynhyfryd Swansea,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
525756,Brynhyfryd Swansea,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
525756,Brynhyfryd Swansea,2023-06-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.07
525756,Brynhyfryd Swansea,2023-06-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.87
525756,Brynhyfryd Swansea,2023-06-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.47
525756,Brynhyfryd Swansea,2023-06-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,52.21
525756,Brynhyfryd Swansea,2023-06-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,53.39
525756,Brynhyfryd Swansea,2023-06-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,53.73
525756,Brynhyfryd Swansea,2023-06-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
525756,Brynhyfryd Swansea,2023-06-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.9
525756,Brynhyfryd Swansea,2023-06-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.4
525756,Brynhyfryd Swansea,2023-06-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
525756,Brynhyfryd Swansea,2023-06-13T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.24
525756,Brynhyfryd Swansea,2023-06-13T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.12
525756,Brynhyfryd Swansea,2023-06-13T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.28
525756,Brynhyfryd Swansea,2023-06-13T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.96
525756,Brynhyfryd Swansea,2023-06-13T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.22
525756,Brynhyfryd Swansea,2023-06-13T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.44
525756,Brynhyfryd Swansea,2023-06-13T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,35.4
525756,Brynhyfryd Swansea,2023-06-13T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.7
525756,Brynhyfryd Swansea,2023-06-13T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.6
525756,Brynhyfryd Swansea,2023-06-13T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.6
525756,Brynhyfryd Swansea,2023-06-13T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
525756,Brynhyfryd Swansea,2023-06-13T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.75
525756,Brynhyfryd Swansea,2023-06-13T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
525756,Brynhyfryd Swansea,2023-06-13T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.22
525756,Brynhyfryd Swansea,2023-06-13T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.02
525756,Brynhyfryd Swansea,2023-06-13T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.22
525756,Brynhyfryd Swansea,2023-06-13T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
525756,Brynhyfryd Swansea,2023-06-13T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
525756,Brynhyfryd Swansea,2023-06-13T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.7
525756,Brynhyfryd Swansea,2023-06-13T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
525756,Brynhyfryd Swansea,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
525756,Brynhyfryd Swansea,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
525756,Brynhyfryd Swansea,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.31
525756,Brynhyfryd Swansea,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.78
525756,Brynhyfryd Swansea,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.55
525756,Brynhyfryd Swansea,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
525756,Brynhyfryd Swansea,2023-06-13T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
525756,Brynhyfryd Swansea,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
525756,Brynhyfryd Swansea,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
525756,Brynhyfryd Swansea,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
525756,Brynhyfryd Swansea,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.09
525756,Brynhyfryd Swansea,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.92
525756,Brynhyfryd Swansea,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.98
525756,Brynhyfryd Swansea,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.44
525756,Brynhyfryd Swansea,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
525756,Brynhyfryd Swansea,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.19
525756,Brynhyfryd Swansea,2023-06-13T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
525756,Brynhyfryd Swansea,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.2
525756,Brynhyfryd Swansea,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
525756,Brynhyfryd Swansea,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
525756,Brynhyfryd Swansea,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.62
525756,Brynhyfryd Swansea,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.25
525756,Brynhyfryd Swansea,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.4
525756,Brynhyfryd Swansea,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,27.06
525756,Brynhyfryd Swansea,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,30.04
525756,Brynhyfryd Swansea,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.89
525756,Brynhyfryd Swansea,2023-06-13T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
525756,Brynhyfryd Swansea,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,112.6
525756,Brynhyfryd Swansea,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,123.1
525756,Brynhyfryd Swansea,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,105.0
525756,Brynhyfryd Swansea,2023-06-13T14:10:00.000+00:00,transformer,,Temperature,C,25.2
525756,Brynhyfryd Swansea,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
525756,Brynhyfryd Swansea,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
525756,Brynhyfryd Swansea,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
525756,Brynhyfryd Swansea,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
525756,Brynhyfryd Swansea,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
525756,Brynhyfryd Swansea,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
525756,Brynhyfryd Swansea,2023-06-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.48
525756,Brynhyfryd Swansea,2023-06-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.85
525756,Brynhyfryd Swansea,2023-06-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.01
525756,Brynhyfryd Swansea,2023-06-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,55.46
525756,Brynhyfryd Swansea,2023-06-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,60.15
525756,Brynhyfryd Swansea,2023-06-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,54.06
525756,Brynhyfryd Swansea,2023-06-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
525756,Brynhyfryd Swansea,2023-06-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.7
525756,Brynhyfryd Swansea,2023-06-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.3
525756,Brynhyfryd Swansea,2023-06-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.8
525756,Brynhyfryd Swansea,2023-06-13T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.22
525756,Brynhyfryd Swansea,2023-06-13T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.32
525756,Brynhyfryd Swansea,2023-06-13T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.03
525756,Brynhyfryd Swansea,2023-06-13T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.28
525756,Brynhyfryd Swansea,2023-06-13T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.18
525756,Brynhyfryd Swansea,2023-06-13T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.52
525756,Brynhyfryd Swansea,2023-06-13T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,27.8
525756,Brynhyfryd Swansea,2023-06-13T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.7
525756,Brynhyfryd Swansea,2023-06-13T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.2
525756,Brynhyfryd Swansea,2023-06-13T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.5
525756,Brynhyfryd Swansea,2023-06-13T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
525756,Brynhyfryd Swansea,2023-06-13T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
525756,Brynhyfryd Swansea,2023-06-13T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
525756,Brynhyfryd Swansea,2023-06-13T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.44
525756,Brynhyfryd Swansea,2023-06-13T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.81
525756,Brynhyfryd Swansea,2023-06-13T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.89
525756,Brynhyfryd Swansea,2023-06-13T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
525756,Brynhyfryd Swansea,2023-06-13T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
525756,Brynhyfryd Swansea,2023-06-13T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
525756,Brynhyfryd Swansea,2023-06-13T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
525756,Brynhyfryd Swansea,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
525756,Brynhyfryd Swansea,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.24
525756,Brynhyfryd Swansea,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.73
525756,Brynhyfryd Swansea,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.17
525756,Brynhyfryd Swansea,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.38
525756,Brynhyfryd Swansea,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.3
525756,Brynhyfryd Swansea,2023-06-13T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
525756,Brynhyfryd Swansea,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
525756,Brynhyfryd Swansea,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.1
525756,Brynhyfryd Swansea,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
525756,Brynhyfryd Swansea,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.78
525756,Brynhyfryd Swansea,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.44
525756,Brynhyfryd Swansea,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.16
525756,Brynhyfryd Swansea,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.14
525756,Brynhyfryd Swansea,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
525756,Brynhyfryd Swansea,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.83
525756,Brynhyfryd Swansea,2023-06-13T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
525756,Brynhyfryd Swansea,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.0
525756,Brynhyfryd Swansea,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
525756,Brynhyfryd Swansea,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
525756,Brynhyfryd Swansea,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.77
525756,Brynhyfryd Swansea,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.61
525756,Brynhyfryd Swansea,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.63
525756,Brynhyfryd Swansea,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,27.03
525756,Brynhyfryd Swansea,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,29.24
525756,Brynhyfryd Swansea,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.03
525756,Brynhyfryd Swansea,2023-06-13T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
525756,Brynhyfryd Swansea,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,111.6
525756,Brynhyfryd Swansea,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,119.4
525756,Brynhyfryd Swansea,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,101.3
525756,Brynhyfryd Swansea,2023-06-13T14:00:00.000+00:00,transformer,,Temperature,C,25.1
525756,Brynhyfryd Swansea,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
525756,Brynhyfryd Swansea,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
525756,Brynhyfryd Swansea,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
525756,Brynhyfryd Swansea,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
525756,Brynhyfryd Swansea,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
525756,Brynhyfryd Swansea,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
525756,Brynhyfryd Swansea,2023-06-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.55
