Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.84
525756,Brynhyfryd Swansea,2023-06-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.48
525756,Brynhyfryd Swansea,2023-06-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,52.06
525756,Brynhyfryd Swansea,2023-06-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,61.56
525756,Brynhyfryd Swansea,2023-06-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,53.58
525756,Brynhyfryd Swansea,2023-06-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
525756,Brynhyfryd Swansea,2023-06-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
525756,Brynhyfryd Swansea,2023-06-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.5
525756,Brynhyfryd Swansea,2023-06-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.2
525756,Brynhyfryd Swansea,2023-06-13T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.33
525756,Brynhyfryd Swansea,2023-06-13T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.91
525756,Brynhyfryd Swansea,2023-06-13T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.81
525756,Brynhyfryd Swansea,2023-06-13T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.39
525756,Brynhyfryd Swansea,2023-06-13T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.98
525756,Brynhyfryd Swansea,2023-06-13T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.51
525756,Brynhyfryd Swansea,2023-06-13T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,22.5
525756,Brynhyfryd Swansea,2023-06-13T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.8
525756,Brynhyfryd Swansea,2023-06-13T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.5
525756,Brynhyfryd Swansea,2023-06-13T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.2
525756,Brynhyfryd Swansea,2023-06-13T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
525756,Brynhyfryd Swansea,2023-06-13T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
525756,Brynhyfryd Swansea,2023-06-13T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
525756,Brynhyfryd Swansea,2023-06-13T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.95
525756,Brynhyfryd Swansea,2023-06-13T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.07
525756,Brynhyfryd Swansea,2023-06-13T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.95
525756,Brynhyfryd Swansea,2023-06-13T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
525756,Brynhyfryd Swansea,2023-06-13T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
525756,Brynhyfryd Swansea,2023-06-13T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
525756,Brynhyfryd Swansea,2023-06-13T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
525756,Brynhyfryd Swansea,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
525756,Brynhyfryd Swansea,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.11
525756,Brynhyfryd Swansea,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.67
525756,Brynhyfryd Swansea,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.57
525756,Brynhyfryd Swansea,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.16
525756,Brynhyfryd Swansea,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
525756,Brynhyfryd Swansea,2023-06-13T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
525756,Brynhyfryd Swansea,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
525756,Brynhyfryd Swansea,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
525756,Brynhyfryd Swansea,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
525756,Brynhyfryd Swansea,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.55
525756,Brynhyfryd Swansea,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.74
525756,Brynhyfryd Swansea,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.74
525756,Brynhyfryd Swansea,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.79
525756,Brynhyfryd Swansea,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
525756,Brynhyfryd Swansea,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.43
525756,Brynhyfryd Swansea,2023-06-13T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
525756,Brynhyfryd Swansea,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.3
525756,Brynhyfryd Swansea,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
525756,Brynhyfryd Swansea,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.3
525756,Brynhyfryd Swansea,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.5
525756,Brynhyfryd Swansea,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.93
525756,Brynhyfryd Swansea,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.37
525756,Brynhyfryd Swansea,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.56
525756,Brynhyfryd Swansea,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.09
525756,Brynhyfryd Swansea,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.99
525756,Brynhyfryd Swansea,2023-06-13T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
525756,Brynhyfryd Swansea,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.6
525756,Brynhyfryd Swansea,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,115.4
525756,Brynhyfryd Swansea,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.8
525756,Brynhyfryd Swansea,2023-06-13T13:50:00.000+00:00,transformer,,Temperature,C,25.0
525756,Brynhyfryd Swansea,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
525756,Brynhyfryd Swansea,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
525756,Brynhyfryd Swansea,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
525756,Brynhyfryd Swansea,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
525756,Brynhyfryd Swansea,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
525756,Brynhyfryd Swansea,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
525756,Brynhyfryd Swansea,2023-06-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.61
525756,Brynhyfryd Swansea,2023-06-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.9
525756,Brynhyfryd Swansea,2023-06-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.78
525756,Brynhyfryd Swansea,2023-06-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,52.27
525756,Brynhyfryd Swansea,2023-06-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,54.23
525756,Brynhyfryd Swansea,2023-06-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,53.11
525756,Brynhyfryd Swansea,2023-06-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
525756,Brynhyfryd Swansea,2023-06-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.3
525756,Brynhyfryd Swansea,2023-06-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.7
525756,Brynhyfryd Swansea,2023-06-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.3
525756,Brynhyfryd Swansea,2023-06-13T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.2
525756,Brynhyfryd Swansea,2023-06-13T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.92
525756,Brynhyfryd Swansea,2023-06-13T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.88
525756,Brynhyfryd Swansea,2023-06-13T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.12
525756,Brynhyfryd Swansea,2023-06-13T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.11
525756,Brynhyfryd Swansea,2023-06-13T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.07
525756,Brynhyfryd Swansea,2023-06-13T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,26.4
525756,Brynhyfryd Swansea,2023-06-13T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.0
525756,Brynhyfryd Swansea,2023-06-13T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.9
525756,Brynhyfryd Swansea,2023-06-13T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.7
525756,Brynhyfryd Swansea,2023-06-13T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
525756,Brynhyfryd Swansea,2023-06-13T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
525756,Brynhyfryd Swansea,2023-06-13T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
525756,Brynhyfryd Swansea,2023-06-13T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.73
525756,Brynhyfryd Swansea,2023-06-13T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.08
525756,Brynhyfryd Swansea,2023-06-13T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.56
525756,Brynhyfryd Swansea,2023-06-13T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
525756,Brynhyfryd Swansea,2023-06-13T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
525756,Brynhyfryd Swansea,2023-06-13T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.5
525756,Brynhyfryd Swansea,2023-06-13T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
525756,Brynhyfryd Swansea,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
525756,Brynhyfryd Swansea,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.88
525756,Brynhyfryd Swansea,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.25
525756,Brynhyfryd Swansea,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.09
525756,Brynhyfryd Swansea,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.8
525756,Brynhyfryd Swansea,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
525756,Brynhyfryd Swansea,2023-06-13T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
525756,Brynhyfryd Swansea,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
525756,Brynhyfryd Swansea,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
525756,Brynhyfryd Swansea,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
525756,Brynhyfryd Swansea,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.94
525756,Brynhyfryd Swansea,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.82
525756,Brynhyfryd Swansea,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.65
525756,Brynhyfryd Swansea,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.8
525756,Brynhyfryd Swansea,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
525756,Brynhyfryd Swansea,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.84
525756,Brynhyfryd Swansea,2023-06-13T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
525756,Brynhyfryd Swansea,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.8
525756,Brynhyfryd Swansea,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
525756,Brynhyfryd Swansea,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
525756,Brynhyfryd Swansea,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.71
525756,Brynhyfryd Swansea,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.53
525756,Brynhyfryd Swansea,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.45
525756,Brynhyfryd Swansea,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,27.59
525756,Brynhyfryd Swansea,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,29.16
525756,Brynhyfryd Swansea,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.71
525756,Brynhyfryd Swansea,2023-06-13T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
525756,Brynhyfryd Swansea,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,113.8
525756,Brynhyfryd Swansea,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,119.5
525756,Brynhyfryd Swansea,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,107.7
525756,Brynhyfryd Swansea,2023-06-13T13:40:00.000+00:00,transformer,,Temperature,C,25.0
525756,Brynhyfryd Swansea,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
525756,Brynhyfryd Swansea,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
525756,Brynhyfryd Swansea,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
525756,Brynhyfryd Swansea,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
525756,Brynhyfryd Swansea,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
525756,Brynhyfryd Swansea,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
525756,Brynhyfryd Swansea,2023-06-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
525756,Brynhyfryd Swansea,2023-06-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.32
525756,Brynhyfryd Swansea,2023-06-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.58
525756,Brynhyfryd Swansea,2023-06-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,53.33
525756,Brynhyfryd Swansea,2023-06-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,53.94
525756,Brynhyfryd Swansea,2023-06-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,54.87
525756,Brynhyfryd Swansea,2023-06-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
525756,Brynhyfryd Swansea,2023-06-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.9
525756,Brynhyfryd Swansea,2023-06-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.3
525756,Brynhyfryd Swansea,2023-06-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.4
525756,Brynhyfryd Swansea,2023-06-13T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.27
525756,Brynhyfryd Swansea,2023-06-13T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.17
525756,Brynhyfryd Swansea,2023-06-13T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.62
525756,Brynhyfryd Swansea,2023-06-13T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.69
525756,Brynhyfryd Swansea,2023-06-13T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.54
525756,Brynhyfryd Swansea,2023-06-13T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.79
525756,Brynhyfryd Swansea,2023-06-13T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,22.1
525756,Brynhyfryd Swansea,2023-06-13T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.1
525756,Brynhyfryd Swansea,2023-06-13T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.7
525756,Brynhyfryd Swansea,2023-06-13T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.1
525756,Brynhyfryd Swansea,2023-06-13T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
525756,Brynhyfryd Swansea,2023-06-13T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.63
525756,Brynhyfryd Swansea,2023-06-13T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
525756,Brynhyfryd Swansea,2023-06-13T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.56
525756,Brynhyfryd Swansea,2023-06-13T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.16
525756,Brynhyfryd Swansea,2023-06-13T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.18
525756,Brynhyfryd Swansea,2023-06-13T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
525756,Brynhyfryd Swansea,2023-06-13T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-13T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.4
525756,Brynhyfryd Swansea,2023-06-13T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.9
525756,Brynhyfryd Swansea,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
525756,Brynhyfryd Swansea,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.14
525756,Brynhyfryd Swansea,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.54
525756,Brynhyfryd Swansea,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.81
525756,Brynhyfryd Swansea,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.44
525756,Brynhyfryd Swansea,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.8
525756,Brynhyfryd Swansea,2023-06-13T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
525756,Brynhyfryd Swansea,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
525756,Brynhyfryd Swansea,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.1
525756,Brynhyfryd Swansea,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
525756,Brynhyfryd Swansea,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.48
525756,Brynhyfryd Swansea,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.63
525756,Brynhyfryd Swansea,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.97
525756,Brynhyfryd Swansea,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.3
525756,Brynhyfryd Swansea,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
525756,Brynhyfryd Swansea,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.29
525756,Brynhyfryd Swansea,2023-06-13T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
525756,Brynhyfryd Swansea,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
525756,Brynhyfryd Swansea,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
525756,Brynhyfryd Swansea,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.7
525756,Brynhyfryd Swansea,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.33
525756,Brynhyfryd Swansea,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.97
525756,Brynhyfryd Swansea,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.11
525756,Brynhyfryd Swansea,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.31
525756,Brynhyfryd Swansea,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.97
525756,Brynhyfryd Swansea,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.37
525756,Brynhyfryd Swansea,2023-06-13T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
525756,Brynhyfryd Swansea,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.1
525756,Brynhyfryd Swansea,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.6
525756,Brynhyfryd Swansea,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.0
525756,Brynhyfryd Swansea,2023-06-13T13:30:00.000+00:00,transformer,,Temperature,C,24.9
525756,Brynhyfryd Swansea,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
525756,Brynhyfryd Swansea,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
525756,Brynhyfryd Swansea,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
525756,Brynhyfryd Swansea,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
525756,Brynhyfryd Swansea,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
525756,Brynhyfryd Swansea,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
525756,Brynhyfryd Swansea,2023-06-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.33
525756,Brynhyfryd Swansea,2023-06-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.54
525756,Brynhyfryd Swansea,2023-06-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.67
525756,Brynhyfryd Swansea,2023-06-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,41.67
525756,Brynhyfryd Swansea,2023-06-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,52.38
525756,Brynhyfryd Swansea,2023-06-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,46.44
525756,Brynhyfryd Swansea,2023-06-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
525756,Brynhyfryd Swansea,2023-06-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
525756,Brynhyfryd Swansea,2023-06-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.1
525756,Brynhyfryd Swansea,2023-06-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
525756,Brynhyfryd Swansea,2023-06-13T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.42
525756,Brynhyfryd Swansea,2023-06-13T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.39
525756,Brynhyfryd Swansea,2023-06-13T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.72
525756,Brynhyfryd Swansea,2023-06-13T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.1
525756,Brynhyfryd Swansea,2023-06-13T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.44
525756,Brynhyfryd Swansea,2023-06-13T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.21
525756,Brynhyfryd Swansea,2023-06-13T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,23.2
525756,Brynhyfryd Swansea,2023-06-13T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.7
525756,Brynhyfryd Swansea,2023-06-13T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.4
525756,Brynhyfryd Swansea,2023-06-13T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.9
525756,Brynhyfryd Swansea,2023-06-13T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
525756,Brynhyfryd Swansea,2023-06-13T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.64
525756,Brynhyfryd Swansea,2023-06-13T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
525756,Brynhyfryd Swansea,2023-06-13T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
525756,Brynhyfryd Swansea,2023-06-13T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.78
525756,Brynhyfryd Swansea,2023-06-13T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.06
525756,Brynhyfryd Swansea,2023-06-13T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
525756,Brynhyfryd Swansea,2023-06-13T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
525756,Brynhyfryd Swansea,2023-06-13T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.9
525756,Brynhyfryd Swansea,2023-06-13T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.7
525756,Brynhyfryd Swansea,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
525756,Brynhyfryd Swansea,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.6
525756,Brynhyfryd Swansea,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.64
525756,Brynhyfryd Swansea,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.23
525756,Brynhyfryd Swansea,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.95
525756,Brynhyfryd Swansea,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
525756,Brynhyfryd Swansea,2023-06-13T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
525756,Brynhyfryd Swansea,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
525756,Brynhyfryd Swansea,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.3
525756,Brynhyfryd Swansea,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
525756,Brynhyfryd Swansea,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.54
525756,Brynhyfryd Swansea,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.81
525756,Brynhyfryd Swansea,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
525756,Brynhyfryd Swansea,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.58
525756,Brynhyfryd Swansea,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
525756,Brynhyfryd Swansea,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.83
525756,Brynhyfryd Swansea,2023-06-13T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
525756,Brynhyfryd Swansea,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.1
525756,Brynhyfryd Swansea,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
525756,Brynhyfryd Swansea,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.6
525756,Brynhyfryd Swansea,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.47
525756,Brynhyfryd Swansea,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.05
525756,Brynhyfryd Swansea,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
525756,Brynhyfryd Swansea,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.5
525756,Brynhyfryd Swansea,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.16
525756,Brynhyfryd Swansea,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.64
525756,Brynhyfryd Swansea,2023-06-13T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
525756,Brynhyfryd Swansea,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.6
525756,Brynhyfryd Swansea,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.1
525756,Brynhyfryd Swansea,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.6
525756,Brynhyfryd Swansea,2023-06-13T13:20:00.000+00:00,transformer,,Temperature,C,24.8
525756,Brynhyfryd Swansea,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
525756,Brynhyfryd Swansea,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
525756,Brynhyfryd Swansea,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
525756,Brynhyfryd Swansea,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
525756,Brynhyfryd Swansea,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
525756,Brynhyfryd Swansea,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
525756,Brynhyfryd Swansea,2023-06-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.28
525756,Brynhyfryd Swansea,2023-06-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.49
525756,Brynhyfryd Swansea,2023-06-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.72
525756,Brynhyfryd Swansea,2023-06-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,42.87
525756,Brynhyfryd Swansea,2023-06-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,50.3
525756,Brynhyfryd Swansea,2023-06-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,45.44
525756,Brynhyfryd Swansea,2023-06-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
525756,Brynhyfryd Swansea,2023-06-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
525756,Brynhyfryd Swansea,2023-06-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
525756,Brynhyfryd Swansea,2023-06-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
525756,Brynhyfryd Swansea,2023-06-13T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.51
525756,Brynhyfryd Swansea,2023-06-13T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.54
525756,Brynhyfryd Swansea,2023-06-13T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.47
525756,Brynhyfryd Swansea,2023-06-13T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.92
525756,Brynhyfryd Swansea,2023-06-13T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.2
525756,Brynhyfryd Swansea,2023-06-13T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.06
525756,Brynhyfryd Swansea,2023-06-13T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,30.9
525756,Brynhyfryd Swansea,2023-06-13T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.6
525756,Brynhyfryd Swansea,2023-06-13T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.9
525756,Brynhyfryd Swansea,2023-06-13T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.9
525756,Brynhyfryd Swansea,2023-06-13T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
525756,Brynhyfryd Swansea,2023-06-13T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
525756,Brynhyfryd Swansea,2023-06-13T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
525756,Brynhyfryd Swansea,2023-06-13T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.52
525756,Brynhyfryd Swansea,2023-06-13T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.67
525756,Brynhyfryd Swansea,2023-06-13T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.02
525756,Brynhyfryd Swansea,2023-06-13T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
525756,Brynhyfryd Swansea,2023-06-13T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
525756,Brynhyfryd Swansea,2023-06-13T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.3
525756,Brynhyfryd Swansea,2023-06-13T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.5
525756,Brynhyfryd Swansea,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
525756,Brynhyfryd Swansea,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.01
525756,Brynhyfryd Swansea,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.38
525756,Brynhyfryd Swansea,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
525756,Brynhyfryd Swansea,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.88
525756,Brynhyfryd Swansea,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
525756,Brynhyfryd Swansea,2023-06-13T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
525756,Brynhyfryd Swansea,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
525756,Brynhyfryd Swansea,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
525756,Brynhyfryd Swansea,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
525756,Brynhyfryd Swansea,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.73
525756,Brynhyfryd Swansea,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.97
525756,Brynhyfryd Swansea,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.8
525756,Brynhyfryd Swansea,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.99
525756,Brynhyfryd Swansea,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
525756,Brynhyfryd Swansea,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.14
525756,Brynhyfryd Swansea,2023-06-13T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
525756,Brynhyfryd Swansea,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
525756,Brynhyfryd Swansea,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
525756,Brynhyfryd Swansea,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.1
525756,Brynhyfryd Swansea,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.06
525756,Brynhyfryd Swansea,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.88
525756,Brynhyfryd Swansea,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.52
525756,Brynhyfryd Swansea,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.65
525756,Brynhyfryd Swansea,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.6
525756,Brynhyfryd Swansea,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.52
525756,Brynhyfryd Swansea,2023-06-13T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
525756,Brynhyfryd Swansea,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.8
525756,Brynhyfryd Swansea,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.0
525756,Brynhyfryd Swansea,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.4
525756,Brynhyfryd Swansea,2023-06-13T13:10:00.000+00:00,transformer,,Temperature,C,24.7
525756,Brynhyfryd Swansea,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
525756,Brynhyfryd Swansea,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
525756,Brynhyfryd Swansea,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
525756,Brynhyfryd Swansea,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
525756,Brynhyfryd Swansea,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
525756,Brynhyfryd Swansea,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
525756,Brynhyfryd Swansea,2023-06-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.18
525756,Brynhyfryd Swansea,2023-06-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.86
525756,Brynhyfryd Swansea,2023-06-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.48
525756,Brynhyfryd Swansea,2023-06-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,37.8
525756,Brynhyfryd Swansea,2023-06-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,52.64
525756,Brynhyfryd Swansea,2023-06-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,48.5
525756,Brynhyfryd Swansea,2023-06-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,92.1
525756,Brynhyfryd Swansea,2023-06-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
525756,Brynhyfryd Swansea,2023-06-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.5
525756,Brynhyfryd Swansea,2023-06-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
525756,Brynhyfryd Swansea,2023-06-13T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.21
525756,Brynhyfryd Swansea,2023-06-13T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.72
525756,Brynhyfryd Swansea,2023-06-13T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.84
525756,Brynhyfryd Swansea,2023-06-13T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.77
525756,Brynhyfryd Swansea,2023-06-13T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.4
525756,Brynhyfryd Swansea,2023-06-13T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.82
525756,Brynhyfryd Swansea,2023-06-13T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,43.9
525756,Brynhyfryd Swansea,2023-06-13T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.8
525756,Brynhyfryd Swansea,2023-06-13T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.1
525756,Brynhyfryd Swansea,2023-06-13T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.1
525756,Brynhyfryd Swansea,2023-06-13T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
525756,Brynhyfryd Swansea,2023-06-13T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
525756,Brynhyfryd Swansea,2023-06-13T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
525756,Brynhyfryd Swansea,2023-06-13T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.08
525756,Brynhyfryd Swansea,2023-06-13T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.85
525756,Brynhyfryd Swansea,2023-06-13T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.33
525756,Brynhyfryd Swansea,2023-06-13T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
525756,Brynhyfryd Swansea,2023-06-13T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
525756,Brynhyfryd Swansea,2023-06-13T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.8
525756,Brynhyfryd Swansea,2023-06-13T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.5
525756,Brynhyfryd Swansea,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
525756,Brynhyfryd Swansea,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.07
525756,Brynhyfryd Swansea,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.62
525756,Brynhyfryd Swansea,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.3
525756,Brynhyfryd Swansea,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.82
525756,Brynhyfryd Swansea,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.97
525756,Brynhyfryd Swansea,2023-06-13T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
525756,Brynhyfryd Swansea,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
525756,Brynhyfryd Swansea,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.7
525756,Brynhyfryd Swansea,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
525756,Brynhyfryd Swansea,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.06
525756,Brynhyfryd Swansea,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.64
525756,Brynhyfryd Swansea,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.62
525756,Brynhyfryd Swansea,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.11
525756,Brynhyfryd Swansea,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
525756,Brynhyfryd Swansea,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.85
525756,Brynhyfryd Swansea,2023-06-13T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
525756,Brynhyfryd Swansea,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
525756,Brynhyfryd Swansea,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
525756,Brynhyfryd Swansea,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.2
525756,Brynhyfryd Swansea,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.16
525756,Brynhyfryd Swansea,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.44
525756,Brynhyfryd Swansea,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.41
525756,Brynhyfryd Swansea,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.78
525756,Brynhyfryd Swansea,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.26
525756,Brynhyfryd Swansea,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.49
525756,Brynhyfryd Swansea,2023-06-13T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
525756,Brynhyfryd Swansea,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.5
525756,Brynhyfryd Swansea,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.6
525756,Brynhyfryd Swansea,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.6
525756,Brynhyfryd Swansea,2023-06-13T13:00:00.000+00:00,transformer,,Temperature,C,24.7
525756,Brynhyfryd Swansea,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
525756,Brynhyfryd Swansea,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
525756,Brynhyfryd Swansea,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
525756,Brynhyfryd Swansea,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
525756,Brynhyfryd Swansea,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
525756,Brynhyfryd Swansea,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
525756,Brynhyfryd Swansea,2023-06-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.28
525756,Brynhyfryd Swansea,2023-06-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.22
525756,Brynhyfryd Swansea,2023-06-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.91
525756,Brynhyfryd Swansea,2023-06-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,42.04
525756,Brynhyfryd Swansea,2023-06-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,51.04
525756,Brynhyfryd Swansea,2023-06-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,56.46
525756,Brynhyfryd Swansea,2023-06-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,87.4
525756,Brynhyfryd Swansea,2023-06-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
525756,Brynhyfryd Swansea,2023-06-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.1
525756,Brynhyfryd Swansea,2023-06-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.1
525756,Brynhyfryd Swansea,2023-06-13T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.17
525756,Brynhyfryd Swansea,2023-06-13T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.41
525756,Brynhyfryd Swansea,2023-06-13T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.83
525756,Brynhyfryd Swansea,2023-06-13T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.51
525756,Brynhyfryd Swansea,2023-06-13T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.14
525756,Brynhyfryd Swansea,2023-06-13T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.9
525756,Brynhyfryd Swansea,2023-06-13T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,33.4
525756,Brynhyfryd Swansea,2023-06-13T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.8
525756,Brynhyfryd Swansea,2023-06-13T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.0
525756,Brynhyfryd Swansea,2023-06-13T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.7
525756,Brynhyfryd Swansea,2023-06-13T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
525756,Brynhyfryd Swansea,2023-06-13T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
525756,Brynhyfryd Swansea,2023-06-13T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
525756,Brynhyfryd Swansea,2023-06-13T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.72
525756,Brynhyfryd Swansea,2023-06-13T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.44
525756,Brynhyfryd Swansea,2023-06-13T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.55
525756,Brynhyfryd Swansea,2023-06-13T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
525756,Brynhyfryd Swansea,2023-06-13T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
525756,Brynhyfryd Swansea,2023-06-13T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.3
525756,Brynhyfryd Swansea,2023-06-13T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
525756,Brynhyfryd Swansea,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
525756,Brynhyfryd Swansea,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.53
525756,Brynhyfryd Swansea,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.5
525756,Brynhyfryd Swansea,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
525756,Brynhyfryd Swansea,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.86
525756,Brynhyfryd Swansea,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
525756,Brynhyfryd Swansea,2023-06-13T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
525756,Brynhyfryd Swansea,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
525756,Brynhyfryd Swansea,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.1
525756,Brynhyfryd Swansea,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
525756,Brynhyfryd Swansea,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.61
525756,Brynhyfryd Swansea,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.91
525756,Brynhyfryd Swansea,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.6
525756,Brynhyfryd Swansea,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.9
525756,Brynhyfryd Swansea,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
525756,Brynhyfryd Swansea,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.89
525756,Brynhyfryd Swansea,2023-06-13T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
525756,Brynhyfryd Swansea,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
525756,Brynhyfryd Swansea,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
525756,Brynhyfryd Swansea,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.7
525756,Brynhyfryd Swansea,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.54
525756,Brynhyfryd Swansea,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.99
525756,Brynhyfryd Swansea,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.48
525756,Brynhyfryd Swansea,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.75
525756,Brynhyfryd Swansea,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.22
525756,Brynhyfryd Swansea,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.04
525756,Brynhyfryd Swansea,2023-06-13T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
525756,Brynhyfryd Swansea,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.0
525756,Brynhyfryd Swansea,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,100.0
525756,Brynhyfryd Swansea,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.0
525756,Brynhyfryd Swansea,2023-06-13T12:50:00.000+00:00,transformer,,Temperature,C,24.6
525756,Brynhyfryd Swansea,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
525756,Brynhyfryd Swansea,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
525756,Brynhyfryd Swansea,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
525756,Brynhyfryd Swansea,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
525756,Brynhyfryd Swansea,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
525756,Brynhyfryd Swansea,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
525756,Brynhyfryd Swansea,2023-06-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.16
525756,Brynhyfryd Swansea,2023-06-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.13
525756,Brynhyfryd Swansea,2023-06-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.85
525756,Brynhyfryd Swansea,2023-06-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,38.4
525756,Brynhyfryd Swansea,2023-06-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,53.31
525756,Brynhyfryd Swansea,2023-06-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,48.91
525756,Brynhyfryd Swansea,2023-06-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,87.0
525756,Brynhyfryd Swansea,2023-06-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
525756,Brynhyfryd Swansea,2023-06-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.5
525756,Brynhyfryd Swansea,2023-06-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
525756,Brynhyfryd Swansea,2023-06-13T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.69
525756,Brynhyfryd Swansea,2023-06-13T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.88
525756,Brynhyfryd Swansea,2023-06-13T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.72
525756,Brynhyfryd Swansea,2023-06-13T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.81
525756,Brynhyfryd Swansea,2023-06-13T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.01
525756,Brynhyfryd Swansea,2023-06-13T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.81
525756,Brynhyfryd Swansea,2023-06-13T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,33.9
525756,Brynhyfryd Swansea,2023-06-13T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.6
525756,Brynhyfryd Swansea,2023-06-13T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.4
525756,Brynhyfryd Swansea,2023-06-13T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.0
525756,Brynhyfryd Swansea,2023-06-13T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
525756,Brynhyfryd Swansea,2023-06-13T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
525756,Brynhyfryd Swansea,2023-06-13T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
525756,Brynhyfryd Swansea,2023-06-13T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.67
525756,Brynhyfryd Swansea,2023-06-13T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.98
525756,Brynhyfryd Swansea,2023-06-13T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.28
525756,Brynhyfryd Swansea,2023-06-13T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
525756,Brynhyfryd Swansea,2023-06-13T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
525756,Brynhyfryd Swansea,2023-06-13T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
525756,Brynhyfryd Swansea,2023-06-13T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
525756,Brynhyfryd Swansea,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
525756,Brynhyfryd Swansea,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.06
525756,Brynhyfryd Swansea,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.02
525756,Brynhyfryd Swansea,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
525756,Brynhyfryd Swansea,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.24
525756,Brynhyfryd Swansea,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
525756,Brynhyfryd Swansea,2023-06-13T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
525756,Brynhyfryd Swansea,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
525756,Brynhyfryd Swansea,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.3
525756,Brynhyfryd Swansea,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
525756,Brynhyfryd Swansea,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.31
525756,Brynhyfryd Swansea,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.9
525756,Brynhyfryd Swansea,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.19
525756,Brynhyfryd Swansea,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.35
525756,Brynhyfryd Swansea,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
525756,Brynhyfryd Swansea,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.59
525756,Brynhyfryd Swansea,2023-06-13T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
