Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.4
525756,Brynhyfryd Swansea,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
525756,Brynhyfryd Swansea,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.7
525756,Brynhyfryd Swansea,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.28
525756,Brynhyfryd Swansea,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.01
525756,Brynhyfryd Swansea,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
525756,Brynhyfryd Swansea,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.84
525756,Brynhyfryd Swansea,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.44
525756,Brynhyfryd Swansea,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.84
525756,Brynhyfryd Swansea,2023-06-13T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
525756,Brynhyfryd Swansea,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.2
525756,Brynhyfryd Swansea,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.8
525756,Brynhyfryd Swansea,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.4
525756,Brynhyfryd Swansea,2023-06-13T12:40:00.000+00:00,transformer,,Temperature,C,24.5
525756,Brynhyfryd Swansea,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
525756,Brynhyfryd Swansea,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
525756,Brynhyfryd Swansea,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
525756,Brynhyfryd Swansea,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
525756,Brynhyfryd Swansea,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
525756,Brynhyfryd Swansea,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
525756,Brynhyfryd Swansea,2023-06-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.25
525756,Brynhyfryd Swansea,2023-06-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.18
525756,Brynhyfryd Swansea,2023-06-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.97
525756,Brynhyfryd Swansea,2023-06-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,34.29
525756,Brynhyfryd Swansea,2023-06-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,50.52
525756,Brynhyfryd Swansea,2023-06-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,45.34
525756,Brynhyfryd Swansea,2023-06-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,92.3
525756,Brynhyfryd Swansea,2023-06-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
525756,Brynhyfryd Swansea,2023-06-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
525756,Brynhyfryd Swansea,2023-06-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
525756,Brynhyfryd Swansea,2023-06-13T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.84
525756,Brynhyfryd Swansea,2023-06-13T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.73
525756,Brynhyfryd Swansea,2023-06-13T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.47
525756,Brynhyfryd Swansea,2023-06-13T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.66
525756,Brynhyfryd Swansea,2023-06-13T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.0
525756,Brynhyfryd Swansea,2023-06-13T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.59
525756,Brynhyfryd Swansea,2023-06-13T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,31.7
525756,Brynhyfryd Swansea,2023-06-13T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.0
525756,Brynhyfryd Swansea,2023-06-13T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.7
525756,Brynhyfryd Swansea,2023-06-13T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.0
525756,Brynhyfryd Swansea,2023-06-13T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
525756,Brynhyfryd Swansea,2023-06-13T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
525756,Brynhyfryd Swansea,2023-06-13T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
525756,Brynhyfryd Swansea,2023-06-13T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.19
525756,Brynhyfryd Swansea,2023-06-13T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.23
525756,Brynhyfryd Swansea,2023-06-13T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.85
525756,Brynhyfryd Swansea,2023-06-13T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
525756,Brynhyfryd Swansea,2023-06-13T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
525756,Brynhyfryd Swansea,2023-06-13T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
525756,Brynhyfryd Swansea,2023-06-13T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
525756,Brynhyfryd Swansea,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
525756,Brynhyfryd Swansea,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
525756,Brynhyfryd Swansea,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.07
525756,Brynhyfryd Swansea,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
525756,Brynhyfryd Swansea,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.53
525756,Brynhyfryd Swansea,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
525756,Brynhyfryd Swansea,2023-06-13T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
525756,Brynhyfryd Swansea,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
525756,Brynhyfryd Swansea,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.5
525756,Brynhyfryd Swansea,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
525756,Brynhyfryd Swansea,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.06
525756,Brynhyfryd Swansea,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.65
525756,Brynhyfryd Swansea,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.0
525756,Brynhyfryd Swansea,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.01
525756,Brynhyfryd Swansea,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
525756,Brynhyfryd Swansea,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.34
525756,Brynhyfryd Swansea,2023-06-13T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
525756,Brynhyfryd Swansea,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.5
525756,Brynhyfryd Swansea,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
525756,Brynhyfryd Swansea,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.8
525756,Brynhyfryd Swansea,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.72
525756,Brynhyfryd Swansea,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.76
525756,Brynhyfryd Swansea,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
525756,Brynhyfryd Swansea,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.21
525756,Brynhyfryd Swansea,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.35
525756,Brynhyfryd Swansea,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.27
525756,Brynhyfryd Swansea,2023-06-13T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
525756,Brynhyfryd Swansea,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.8
525756,Brynhyfryd Swansea,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.8
525756,Brynhyfryd Swansea,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
525756,Brynhyfryd Swansea,2023-06-13T12:30:00.000+00:00,transformer,,Temperature,C,24.4
525756,Brynhyfryd Swansea,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
525756,Brynhyfryd Swansea,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
525756,Brynhyfryd Swansea,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
525756,Brynhyfryd Swansea,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
525756,Brynhyfryd Swansea,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
525756,Brynhyfryd Swansea,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
525756,Brynhyfryd Swansea,2023-06-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.92
525756,Brynhyfryd Swansea,2023-06-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.1
525756,Brynhyfryd Swansea,2023-06-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.44
525756,Brynhyfryd Swansea,2023-06-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,34.8
525756,Brynhyfryd Swansea,2023-06-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,49.81
525756,Brynhyfryd Swansea,2023-06-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,44.04
525756,Brynhyfryd Swansea,2023-06-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,85.2
525756,Brynhyfryd Swansea,2023-06-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
525756,Brynhyfryd Swansea,2023-06-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.1
525756,Brynhyfryd Swansea,2023-06-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
525756,Brynhyfryd Swansea,2023-06-13T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.44
525756,Brynhyfryd Swansea,2023-06-13T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.57
525756,Brynhyfryd Swansea,2023-06-13T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.61
525756,Brynhyfryd Swansea,2023-06-13T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.85
525756,Brynhyfryd Swansea,2023-06-13T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.86
525756,Brynhyfryd Swansea,2023-06-13T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.05
525756,Brynhyfryd Swansea,2023-06-13T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,42.0
525756,Brynhyfryd Swansea,2023-06-13T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.4
525756,Brynhyfryd Swansea,2023-06-13T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.8
525756,Brynhyfryd Swansea,2023-06-13T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.0
525756,Brynhyfryd Swansea,2023-06-13T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
525756,Brynhyfryd Swansea,2023-06-13T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.89
525756,Brynhyfryd Swansea,2023-06-13T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
525756,Brynhyfryd Swansea,2023-06-13T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.19
525756,Brynhyfryd Swansea,2023-06-13T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.91
525756,Brynhyfryd Swansea,2023-06-13T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.38
525756,Brynhyfryd Swansea,2023-06-13T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
525756,Brynhyfryd Swansea,2023-06-13T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
525756,Brynhyfryd Swansea,2023-06-13T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.1
525756,Brynhyfryd Swansea,2023-06-13T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
525756,Brynhyfryd Swansea,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
525756,Brynhyfryd Swansea,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.76
525756,Brynhyfryd Swansea,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.94
525756,Brynhyfryd Swansea,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
525756,Brynhyfryd Swansea,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.31
525756,Brynhyfryd Swansea,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
525756,Brynhyfryd Swansea,2023-06-13T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
525756,Brynhyfryd Swansea,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
525756,Brynhyfryd Swansea,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.1
525756,Brynhyfryd Swansea,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
525756,Brynhyfryd Swansea,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.36
525756,Brynhyfryd Swansea,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.12
525756,Brynhyfryd Swansea,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.92
525756,Brynhyfryd Swansea,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.75
525756,Brynhyfryd Swansea,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
525756,Brynhyfryd Swansea,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.71
525756,Brynhyfryd Swansea,2023-06-13T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
525756,Brynhyfryd Swansea,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
525756,Brynhyfryd Swansea,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
525756,Brynhyfryd Swansea,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.7
525756,Brynhyfryd Swansea,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.1
525756,Brynhyfryd Swansea,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.77
525756,Brynhyfryd Swansea,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
525756,Brynhyfryd Swansea,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.77
525756,Brynhyfryd Swansea,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.55
525756,Brynhyfryd Swansea,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.91
525756,Brynhyfryd Swansea,2023-06-13T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
525756,Brynhyfryd Swansea,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.2
525756,Brynhyfryd Swansea,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.2
525756,Brynhyfryd Swansea,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
525756,Brynhyfryd Swansea,2023-06-13T12:20:00.000+00:00,transformer,,Temperature,C,24.4
525756,Brynhyfryd Swansea,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
525756,Brynhyfryd Swansea,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
525756,Brynhyfryd Swansea,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
525756,Brynhyfryd Swansea,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
525756,Brynhyfryd Swansea,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
525756,Brynhyfryd Swansea,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
525756,Brynhyfryd Swansea,2023-06-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.55
525756,Brynhyfryd Swansea,2023-06-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.12
525756,Brynhyfryd Swansea,2023-06-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.64
525756,Brynhyfryd Swansea,2023-06-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,34.28
525756,Brynhyfryd Swansea,2023-06-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,46.46
525756,Brynhyfryd Swansea,2023-06-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,49.88
525756,Brynhyfryd Swansea,2023-06-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,88.3
525756,Brynhyfryd Swansea,2023-06-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
525756,Brynhyfryd Swansea,2023-06-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
525756,Brynhyfryd Swansea,2023-06-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
525756,Brynhyfryd Swansea,2023-06-13T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.86
525756,Brynhyfryd Swansea,2023-06-13T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.26
525756,Brynhyfryd Swansea,2023-06-13T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.66
525756,Brynhyfryd Swansea,2023-06-13T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.07
525756,Brynhyfryd Swansea,2023-06-13T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.72
525756,Brynhyfryd Swansea,2023-06-13T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.85
525756,Brynhyfryd Swansea,2023-06-13T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,27.0
525756,Brynhyfryd Swansea,2023-06-13T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.6
525756,Brynhyfryd Swansea,2023-06-13T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.6
525756,Brynhyfryd Swansea,2023-06-13T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.1
525756,Brynhyfryd Swansea,2023-06-13T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
525756,Brynhyfryd Swansea,2023-06-13T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
525756,Brynhyfryd Swansea,2023-06-13T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
525756,Brynhyfryd Swansea,2023-06-13T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.18
525756,Brynhyfryd Swansea,2023-06-13T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.07
525756,Brynhyfryd Swansea,2023-06-13T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.55
525756,Brynhyfryd Swansea,2023-06-13T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
525756,Brynhyfryd Swansea,2023-06-13T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
525756,Brynhyfryd Swansea,2023-06-13T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.2
525756,Brynhyfryd Swansea,2023-06-13T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
525756,Brynhyfryd Swansea,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
525756,Brynhyfryd Swansea,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
525756,Brynhyfryd Swansea,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.83
525756,Brynhyfryd Swansea,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
525756,Brynhyfryd Swansea,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.61
525756,Brynhyfryd Swansea,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
525756,Brynhyfryd Swansea,2023-06-13T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
525756,Brynhyfryd Swansea,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
525756,Brynhyfryd Swansea,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
525756,Brynhyfryd Swansea,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
525756,Brynhyfryd Swansea,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.73
525756,Brynhyfryd Swansea,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.11
525756,Brynhyfryd Swansea,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
525756,Brynhyfryd Swansea,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.56
525756,Brynhyfryd Swansea,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
525756,Brynhyfryd Swansea,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.83
525756,Brynhyfryd Swansea,2023-06-13T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
525756,Brynhyfryd Swansea,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.1
525756,Brynhyfryd Swansea,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
525756,Brynhyfryd Swansea,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.2
525756,Brynhyfryd Swansea,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.85
525756,Brynhyfryd Swansea,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.93
525756,Brynhyfryd Swansea,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.1
525756,Brynhyfryd Swansea,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.01
525756,Brynhyfryd Swansea,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.52
525756,Brynhyfryd Swansea,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.18
525756,Brynhyfryd Swansea,2023-06-13T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
525756,Brynhyfryd Swansea,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.2
525756,Brynhyfryd Swansea,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.1
525756,Brynhyfryd Swansea,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
525756,Brynhyfryd Swansea,2023-06-13T12:10:00.000+00:00,transformer,,Temperature,C,24.3
525756,Brynhyfryd Swansea,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
525756,Brynhyfryd Swansea,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
525756,Brynhyfryd Swansea,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
525756,Brynhyfryd Swansea,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
525756,Brynhyfryd Swansea,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
525756,Brynhyfryd Swansea,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
525756,Brynhyfryd Swansea,2023-06-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.83
525756,Brynhyfryd Swansea,2023-06-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.17
525756,Brynhyfryd Swansea,2023-06-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.18
525756,Brynhyfryd Swansea,2023-06-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,37.92
525756,Brynhyfryd Swansea,2023-06-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,47.6
525756,Brynhyfryd Swansea,2023-06-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,46.88
525756,Brynhyfryd Swansea,2023-06-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,71.9
525756,Brynhyfryd Swansea,2023-06-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
525756,Brynhyfryd Swansea,2023-06-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
525756,Brynhyfryd Swansea,2023-06-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
525756,Brynhyfryd Swansea,2023-06-13T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.74
525756,Brynhyfryd Swansea,2023-06-13T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.33
525756,Brynhyfryd Swansea,2023-06-13T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.3
525756,Brynhyfryd Swansea,2023-06-13T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.9
525756,Brynhyfryd Swansea,2023-06-13T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.5
525756,Brynhyfryd Swansea,2023-06-13T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.52
525756,Brynhyfryd Swansea,2023-06-13T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,34.4
525756,Brynhyfryd Swansea,2023-06-13T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.1
525756,Brynhyfryd Swansea,2023-06-13T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.1
525756,Brynhyfryd Swansea,2023-06-13T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.2
525756,Brynhyfryd Swansea,2023-06-13T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
525756,Brynhyfryd Swansea,2023-06-13T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.79
525756,Brynhyfryd Swansea,2023-06-13T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
525756,Brynhyfryd Swansea,2023-06-13T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.56
525756,Brynhyfryd Swansea,2023-06-13T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.45
525756,Brynhyfryd Swansea,2023-06-13T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.97
525756,Brynhyfryd Swansea,2023-06-13T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
525756,Brynhyfryd Swansea,2023-06-13T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
525756,Brynhyfryd Swansea,2023-06-13T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
525756,Brynhyfryd Swansea,2023-06-13T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
525756,Brynhyfryd Swansea,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
525756,Brynhyfryd Swansea,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
525756,Brynhyfryd Swansea,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.04
525756,Brynhyfryd Swansea,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
525756,Brynhyfryd Swansea,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.51
525756,Brynhyfryd Swansea,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.3
525756,Brynhyfryd Swansea,2023-06-13T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
525756,Brynhyfryd Swansea,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
525756,Brynhyfryd Swansea,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
525756,Brynhyfryd Swansea,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
525756,Brynhyfryd Swansea,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.2
525756,Brynhyfryd Swansea,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.19
525756,Brynhyfryd Swansea,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.52
525756,Brynhyfryd Swansea,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.17
525756,Brynhyfryd Swansea,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
525756,Brynhyfryd Swansea,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.25
525756,Brynhyfryd Swansea,2023-06-13T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
525756,Brynhyfryd Swansea,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.3
525756,Brynhyfryd Swansea,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
525756,Brynhyfryd Swansea,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.5
525756,Brynhyfryd Swansea,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.52
525756,Brynhyfryd Swansea,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.22
525756,Brynhyfryd Swansea,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.24
525756,Brynhyfryd Swansea,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.07
525756,Brynhyfryd Swansea,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.53
525756,Brynhyfryd Swansea,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.5
525756,Brynhyfryd Swansea,2023-06-13T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
525756,Brynhyfryd Swansea,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.1
525756,Brynhyfryd Swansea,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.6
525756,Brynhyfryd Swansea,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.0
525756,Brynhyfryd Swansea,2023-06-13T12:00:00.000+00:00,transformer,,Temperature,C,24.2
525756,Brynhyfryd Swansea,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
525756,Brynhyfryd Swansea,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
525756,Brynhyfryd Swansea,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
525756,Brynhyfryd Swansea,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
525756,Brynhyfryd Swansea,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
525756,Brynhyfryd Swansea,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
525756,Brynhyfryd Swansea,2023-06-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.23
525756,Brynhyfryd Swansea,2023-06-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.74
525756,Brynhyfryd Swansea,2023-06-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.9
525756,Brynhyfryd Swansea,2023-06-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,37.47
525756,Brynhyfryd Swansea,2023-06-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,45.56
525756,Brynhyfryd Swansea,2023-06-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,52.54
525756,Brynhyfryd Swansea,2023-06-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,85.7
525756,Brynhyfryd Swansea,2023-06-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
525756,Brynhyfryd Swansea,2023-06-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
525756,Brynhyfryd Swansea,2023-06-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
525756,Brynhyfryd Swansea,2023-06-13T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.8
525756,Brynhyfryd Swansea,2023-06-13T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.25
525756,Brynhyfryd Swansea,2023-06-13T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.29
525756,Brynhyfryd Swansea,2023-06-13T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.22
525756,Brynhyfryd Swansea,2023-06-13T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.23
525756,Brynhyfryd Swansea,2023-06-13T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.92
525756,Brynhyfryd Swansea,2023-06-13T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,35.7
525756,Brynhyfryd Swansea,2023-06-13T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.1
525756,Brynhyfryd Swansea,2023-06-13T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.1
525756,Brynhyfryd Swansea,2023-06-13T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.4
525756,Brynhyfryd Swansea,2023-06-13T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
525756,Brynhyfryd Swansea,2023-06-13T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
525756,Brynhyfryd Swansea,2023-06-13T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
525756,Brynhyfryd Swansea,2023-06-13T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.0
525756,Brynhyfryd Swansea,2023-06-13T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.37
525756,Brynhyfryd Swansea,2023-06-13T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.08
525756,Brynhyfryd Swansea,2023-06-13T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
525756,Brynhyfryd Swansea,2023-06-13T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
525756,Brynhyfryd Swansea,2023-06-13T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.1
525756,Brynhyfryd Swansea,2023-06-13T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
525756,Brynhyfryd Swansea,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.71
525756,Brynhyfryd Swansea,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
525756,Brynhyfryd Swansea,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.76
525756,Brynhyfryd Swansea,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.13
525756,Brynhyfryd Swansea,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.25
525756,Brynhyfryd Swansea,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.86
525756,Brynhyfryd Swansea,2023-06-13T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
525756,Brynhyfryd Swansea,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
525756,Brynhyfryd Swansea,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.5
525756,Brynhyfryd Swansea,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.3
525756,Brynhyfryd Swansea,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.42
525756,Brynhyfryd Swansea,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.13
525756,Brynhyfryd Swansea,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.01
525756,Brynhyfryd Swansea,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.19
525756,Brynhyfryd Swansea,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
525756,Brynhyfryd Swansea,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.08
525756,Brynhyfryd Swansea,2023-06-13T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
525756,Brynhyfryd Swansea,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
525756,Brynhyfryd Swansea,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
525756,Brynhyfryd Swansea,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.9
525756,Brynhyfryd Swansea,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.34
525756,Brynhyfryd Swansea,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
525756,Brynhyfryd Swansea,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.65
525756,Brynhyfryd Swansea,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.31
525756,Brynhyfryd Swansea,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.94
525756,Brynhyfryd Swansea,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.8
525756,Brynhyfryd Swansea,2023-06-13T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
525756,Brynhyfryd Swansea,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.3
525756,Brynhyfryd Swansea,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.4
525756,Brynhyfryd Swansea,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.8
525756,Brynhyfryd Swansea,2023-06-13T11:50:00.000+00:00,transformer,,Temperature,C,24.1
525756,Brynhyfryd Swansea,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
525756,Brynhyfryd Swansea,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
525756,Brynhyfryd Swansea,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
525756,Brynhyfryd Swansea,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
525756,Brynhyfryd Swansea,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
525756,Brynhyfryd Swansea,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
525756,Brynhyfryd Swansea,2023-06-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.71
525756,Brynhyfryd Swansea,2023-06-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.99
525756,Brynhyfryd Swansea,2023-06-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.63
525756,Brynhyfryd Swansea,2023-06-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,35.6
525756,Brynhyfryd Swansea,2023-06-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,52.16
525756,Brynhyfryd Swansea,2023-06-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,59.74
525756,Brynhyfryd Swansea,2023-06-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,111.5
525756,Brynhyfryd Swansea,2023-06-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
525756,Brynhyfryd Swansea,2023-06-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.2
525756,Brynhyfryd Swansea,2023-06-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.7
525756,Brynhyfryd Swansea,2023-06-13T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.81
525756,Brynhyfryd Swansea,2023-06-13T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.83
525756,Brynhyfryd Swansea,2023-06-13T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.63
525756,Brynhyfryd Swansea,2023-06-13T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.54
525756,Brynhyfryd Swansea,2023-06-13T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.34
525756,Brynhyfryd Swansea,2023-06-13T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.21
525756,Brynhyfryd Swansea,2023-06-13T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,31.1
525756,Brynhyfryd Swansea,2023-06-13T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.7
525756,Brynhyfryd Swansea,2023-06-13T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.3
525756,Brynhyfryd Swansea,2023-06-13T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.6
525756,Brynhyfryd Swansea,2023-06-13T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
525756,Brynhyfryd Swansea,2023-06-13T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.82
525756,Brynhyfryd Swansea,2023-06-13T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
525756,Brynhyfryd Swansea,2023-06-13T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.02
525756,Brynhyfryd Swansea,2023-06-13T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.16
525756,Brynhyfryd Swansea,2023-06-13T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.39
525756,Brynhyfryd Swansea,2023-06-13T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
525756,Brynhyfryd Swansea,2023-06-13T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.9
525756,Brynhyfryd Swansea,2023-06-13T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
525756,Brynhyfryd Swansea,2023-06-13T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
525756,Brynhyfryd Swansea,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
525756,Brynhyfryd Swansea,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
525756,Brynhyfryd Swansea,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.67
525756,Brynhyfryd Swansea,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
525756,Brynhyfryd Swansea,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.62
525756,Brynhyfryd Swansea,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.84
525756,Brynhyfryd Swansea,2023-06-13T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
525756,Brynhyfryd Swansea,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
525756,Brynhyfryd Swansea,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.3
525756,Brynhyfryd Swansea,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
525756,Brynhyfryd Swansea,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.59
525756,Brynhyfryd Swansea,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.96
525756,Brynhyfryd Swansea,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.69
525756,Brynhyfryd Swansea,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.75
525756,Brynhyfryd Swansea,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
525756,Brynhyfryd Swansea,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.87
525756,Brynhyfryd Swansea,2023-06-13T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
525756,Brynhyfryd Swansea,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.3
525756,Brynhyfryd Swansea,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
525756,Brynhyfryd Swansea,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.5
525756,Brynhyfryd Swansea,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.72
525756,Brynhyfryd Swansea,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.88
525756,Brynhyfryd Swansea,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.57
525756,Brynhyfryd Swansea,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.83
525756,Brynhyfryd Swansea,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.5
525756,Brynhyfryd Swansea,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.61
525756,Brynhyfryd Swansea,2023-06-13T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
525756,Brynhyfryd Swansea,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.0
525756,Brynhyfryd Swansea,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,100.8
525756,Brynhyfryd Swansea,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.5
525756,Brynhyfryd Swansea,2023-06-13T11:40:00.000+00:00,transformer,,Temperature,C,24.0
525756,Brynhyfryd Swansea,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
525756,Brynhyfryd Swansea,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
525756,Brynhyfryd Swansea,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
525756,Brynhyfryd Swansea,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
525756,Brynhyfryd Swansea,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
525756,Brynhyfryd Swansea,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
525756,Brynhyfryd Swansea,2023-06-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.41
525756,Brynhyfryd Swansea,2023-06-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.89
525756,Brynhyfryd Swansea,2023-06-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.82
525756,Brynhyfryd Swansea,2023-06-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,44.8
525756,Brynhyfryd Swansea,2023-06-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,57.33
525756,Brynhyfryd Swansea,2023-06-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,59.91
525756,Brynhyfryd Swansea,2023-06-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,84.3
525756,Brynhyfryd Swansea,2023-06-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
525756,Brynhyfryd Swansea,2023-06-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.6
525756,Brynhyfryd Swansea,2023-06-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.3
525756,Brynhyfryd Swansea,2023-06-13T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.5
525756,Brynhyfryd Swansea,2023-06-13T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.21
525756,Brynhyfryd Swansea,2023-06-13T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.87
525756,Brynhyfryd Swansea,2023-06-13T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.41
525756,Brynhyfryd Swansea,2023-06-13T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.79
525756,Brynhyfryd Swansea,2023-06-13T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.07
525756,Brynhyfryd Swansea,2023-06-13T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,32.6
525756,Brynhyfryd Swansea,2023-06-13T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.7
525756,Brynhyfryd Swansea,2023-06-13T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.6
525756,Brynhyfryd Swansea,2023-06-13T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.8
525756,Brynhyfryd Swansea,2023-06-13T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
525756,Brynhyfryd Swansea,2023-06-13T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.12
525756,Brynhyfryd Swansea,2023-06-13T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
525756,Brynhyfryd Swansea,2023-06-13T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.61
525756,Brynhyfryd Swansea,2023-06-13T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.97
525756,Brynhyfryd Swansea,2023-06-13T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.84
525756,Brynhyfryd Swansea,2023-06-13T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
525756,Brynhyfryd Swansea,2023-06-13T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
525756,Brynhyfryd Swansea,2023-06-13T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
525756,Brynhyfryd Swansea,2023-06-13T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
525756,Brynhyfryd Swansea,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.86
525756,Brynhyfryd Swansea,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
525756,Brynhyfryd Swansea,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.36
525756,Brynhyfryd Swansea,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
525756,Brynhyfryd Swansea,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.57
525756,Brynhyfryd Swansea,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.91
525756,Brynhyfryd Swansea,2023-06-13T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
525756,Brynhyfryd Swansea,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
525756,Brynhyfryd Swansea,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.0
525756,Brynhyfryd Swansea,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.7
525756,Brynhyfryd Swansea,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.05
525756,Brynhyfryd Swansea,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.92
525756,Brynhyfryd Swansea,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.23
525756,Brynhyfryd Swansea,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.93
525756,Brynhyfryd Swansea,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
525756,Brynhyfryd Swansea,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.61
525756,Brynhyfryd Swansea,2023-06-13T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.8
525756,Brynhyfryd Swansea,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
525756,Brynhyfryd Swansea,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
525756,Brynhyfryd Swansea,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.8
525756,Brynhyfryd Swansea,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.99
525756,Brynhyfryd Swansea,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.12
525756,Brynhyfryd Swansea,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.32
525756,Brynhyfryd Swansea,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.06
525756,Brynhyfryd Swansea,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.17
525756,Brynhyfryd Swansea,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.23
525756,Brynhyfryd Swansea,2023-06-13T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
525756,Brynhyfryd Swansea,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,98.2
525756,Brynhyfryd Swansea,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,113.5
525756,Brynhyfryd Swansea,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.9
525756,Brynhyfryd Swansea,2023-06-13T11:30:00.000+00:00,transformer,,Temperature,C,23.9
525756,Brynhyfryd Swansea,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
525756,Brynhyfryd Swansea,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
525756,Brynhyfryd Swansea,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
525756,Brynhyfryd Swansea,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
525756,Brynhyfryd Swansea,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
525756,Brynhyfryd Swansea,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
525756,Brynhyfryd Swansea,2023-06-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.03
525756,Brynhyfryd Swansea,2023-06-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.64
525756,Brynhyfryd Swansea,2023-06-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.97
525756,Brynhyfryd Swansea,2023-06-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,43.87
525756,Brynhyfryd Swansea,2023-06-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,54.05
525756,Brynhyfryd Swansea,2023-06-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,64.66
525756,Brynhyfryd Swansea,2023-06-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,97.2
525756,Brynhyfryd Swansea,2023-06-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
525756,Brynhyfryd Swansea,2023-06-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.3
525756,Brynhyfryd Swansea,2023-06-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,267.6
525756,Brynhyfryd Swansea,2023-06-13T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.79
525756,Brynhyfryd Swansea,2023-06-13T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.38
525756,Brynhyfryd Swansea,2023-06-13T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.44
525756,Brynhyfryd Swansea,2023-06-13T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.64
525756,Brynhyfryd Swansea,2023-06-13T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.75
525756,Brynhyfryd Swansea,2023-06-13T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.11
525756,Brynhyfryd Swansea,2023-06-13T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,28.5
525756,Brynhyfryd Swansea,2023-06-13T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.7
525756,Brynhyfryd Swansea,2023-06-13T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.6
525756,Brynhyfryd Swansea,2023-06-13T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.1
525756,Brynhyfryd Swansea,2023-06-13T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
525756,Brynhyfryd Swansea,2023-06-13T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.75
525756,Brynhyfryd Swansea,2023-06-13T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
525756,Brynhyfryd Swansea,2023-06-13T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.19
525756,Brynhyfryd Swansea,2023-06-13T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.93
525756,Brynhyfryd Swansea,2023-06-13T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.71
