Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-13T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
525756,Brynhyfryd Swansea,2023-06-13T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.8
525756,Brynhyfryd Swansea,2023-06-13T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
525756,Brynhyfryd Swansea,2023-06-13T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
525756,Brynhyfryd Swansea,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.07
525756,Brynhyfryd Swansea,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
525756,Brynhyfryd Swansea,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.29
525756,Brynhyfryd Swansea,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
525756,Brynhyfryd Swansea,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.63
525756,Brynhyfryd Swansea,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.07
525756,Brynhyfryd Swansea,2023-06-13T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
525756,Brynhyfryd Swansea,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
525756,Brynhyfryd Swansea,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.8
525756,Brynhyfryd Swansea,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.01
525756,Brynhyfryd Swansea,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.92
525756,Brynhyfryd Swansea,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.51
525756,Brynhyfryd Swansea,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.06
525756,Brynhyfryd Swansea,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
525756,Brynhyfryd Swansea,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.98
525756,Brynhyfryd Swansea,2023-06-13T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
525756,Brynhyfryd Swansea,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
525756,Brynhyfryd Swansea,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
525756,Brynhyfryd Swansea,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.1
525756,Brynhyfryd Swansea,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.78
525756,Brynhyfryd Swansea,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.41
525756,Brynhyfryd Swansea,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.13
525756,Brynhyfryd Swansea,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.35
525756,Brynhyfryd Swansea,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,29.08
525756,Brynhyfryd Swansea,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.08
525756,Brynhyfryd Swansea,2023-06-13T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
525756,Brynhyfryd Swansea,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,102.9
525756,Brynhyfryd Swansea,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,119.5
525756,Brynhyfryd Swansea,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.4
525756,Brynhyfryd Swansea,2023-06-13T11:20:00.000+00:00,transformer,,Temperature,C,23.9
525756,Brynhyfryd Swansea,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
525756,Brynhyfryd Swansea,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
525756,Brynhyfryd Swansea,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
525756,Brynhyfryd Swansea,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
525756,Brynhyfryd Swansea,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
525756,Brynhyfryd Swansea,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
525756,Brynhyfryd Swansea,2023-06-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.65
525756,Brynhyfryd Swansea,2023-06-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.56
525756,Brynhyfryd Swansea,2023-06-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.48
525756,Brynhyfryd Swansea,2023-06-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,46.84
525756,Brynhyfryd Swansea,2023-06-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,51.31
525756,Brynhyfryd Swansea,2023-06-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,64.95
525756,Brynhyfryd Swansea,2023-06-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,86.7
525756,Brynhyfryd Swansea,2023-06-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
525756,Brynhyfryd Swansea,2023-06-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.9
525756,Brynhyfryd Swansea,2023-06-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.2
525756,Brynhyfryd Swansea,2023-06-13T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.49
525756,Brynhyfryd Swansea,2023-06-13T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.38
525756,Brynhyfryd Swansea,2023-06-13T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.54
525756,Brynhyfryd Swansea,2023-06-13T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.35
525756,Brynhyfryd Swansea,2023-06-13T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.92
525756,Brynhyfryd Swansea,2023-06-13T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.4
525756,Brynhyfryd Swansea,2023-06-13T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,38.6
525756,Brynhyfryd Swansea,2023-06-13T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.6
525756,Brynhyfryd Swansea,2023-06-13T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.0
525756,Brynhyfryd Swansea,2023-06-13T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.6
525756,Brynhyfryd Swansea,2023-06-13T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
525756,Brynhyfryd Swansea,2023-06-13T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
525756,Brynhyfryd Swansea,2023-06-13T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
525756,Brynhyfryd Swansea,2023-06-13T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.77
525756,Brynhyfryd Swansea,2023-06-13T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.94
525756,Brynhyfryd Swansea,2023-06-13T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.25
525756,Brynhyfryd Swansea,2023-06-13T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
525756,Brynhyfryd Swansea,2023-06-13T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.5
525756,Brynhyfryd Swansea,2023-06-13T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
525756,Brynhyfryd Swansea,2023-06-13T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
525756,Brynhyfryd Swansea,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.89
525756,Brynhyfryd Swansea,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
525756,Brynhyfryd Swansea,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.62
525756,Brynhyfryd Swansea,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
525756,Brynhyfryd Swansea,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.26
525756,Brynhyfryd Swansea,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.1
525756,Brynhyfryd Swansea,2023-06-13T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
525756,Brynhyfryd Swansea,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
525756,Brynhyfryd Swansea,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
525756,Brynhyfryd Swansea,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.0
525756,Brynhyfryd Swansea,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.03
525756,Brynhyfryd Swansea,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.57
525756,Brynhyfryd Swansea,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.62
525756,Brynhyfryd Swansea,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.35
525756,Brynhyfryd Swansea,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
525756,Brynhyfryd Swansea,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.25
525756,Brynhyfryd Swansea,2023-06-13T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
525756,Brynhyfryd Swansea,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
525756,Brynhyfryd Swansea,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.0
525756,Brynhyfryd Swansea,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.71
525756,Brynhyfryd Swansea,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.12
525756,Brynhyfryd Swansea,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
525756,Brynhyfryd Swansea,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.73
525756,Brynhyfryd Swansea,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.59
525756,Brynhyfryd Swansea,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.62
525756,Brynhyfryd Swansea,2023-06-13T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.4
525756,Brynhyfryd Swansea,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.7
525756,Brynhyfryd Swansea,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,99.2
525756,Brynhyfryd Swansea,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
525756,Brynhyfryd Swansea,2023-06-13T11:10:00.000+00:00,transformer,,Temperature,C,23.8
525756,Brynhyfryd Swansea,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
525756,Brynhyfryd Swansea,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
525756,Brynhyfryd Swansea,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
525756,Brynhyfryd Swansea,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
525756,Brynhyfryd Swansea,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
525756,Brynhyfryd Swansea,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
525756,Brynhyfryd Swansea,2023-06-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.97
525756,Brynhyfryd Swansea,2023-06-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.68
525756,Brynhyfryd Swansea,2023-06-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.5
525756,Brynhyfryd Swansea,2023-06-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,40.73
525756,Brynhyfryd Swansea,2023-06-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,46.13
525756,Brynhyfryd Swansea,2023-06-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,58.61
525756,Brynhyfryd Swansea,2023-06-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,98.7
525756,Brynhyfryd Swansea,2023-06-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
525756,Brynhyfryd Swansea,2023-06-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
525756,Brynhyfryd Swansea,2023-06-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.5
525756,Brynhyfryd Swansea,2023-06-13T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.6
525756,Brynhyfryd Swansea,2023-06-13T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.35
525756,Brynhyfryd Swansea,2023-06-13T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.28
525756,Brynhyfryd Swansea,2023-06-13T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.86
525756,Brynhyfryd Swansea,2023-06-13T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.48
525756,Brynhyfryd Swansea,2023-06-13T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.32
525756,Brynhyfryd Swansea,2023-06-13T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,32.3
525756,Brynhyfryd Swansea,2023-06-13T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.4
525756,Brynhyfryd Swansea,2023-06-13T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.5
525756,Brynhyfryd Swansea,2023-06-13T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.2
525756,Brynhyfryd Swansea,2023-06-13T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
525756,Brynhyfryd Swansea,2023-06-13T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
525756,Brynhyfryd Swansea,2023-06-13T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
525756,Brynhyfryd Swansea,2023-06-13T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.77
525756,Brynhyfryd Swansea,2023-06-13T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.91
525756,Brynhyfryd Swansea,2023-06-13T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.85
525756,Brynhyfryd Swansea,2023-06-13T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
525756,Brynhyfryd Swansea,2023-06-13T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.7
525756,Brynhyfryd Swansea,2023-06-13T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
525756,Brynhyfryd Swansea,2023-06-13T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
525756,Brynhyfryd Swansea,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.27
525756,Brynhyfryd Swansea,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
525756,Brynhyfryd Swansea,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.31
525756,Brynhyfryd Swansea,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
525756,Brynhyfryd Swansea,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.24
525756,Brynhyfryd Swansea,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.96
525756,Brynhyfryd Swansea,2023-06-13T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
525756,Brynhyfryd Swansea,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
525756,Brynhyfryd Swansea,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
525756,Brynhyfryd Swansea,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.4
525756,Brynhyfryd Swansea,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.99
525756,Brynhyfryd Swansea,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.63
525756,Brynhyfryd Swansea,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.07
525756,Brynhyfryd Swansea,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
525756,Brynhyfryd Swansea,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
525756,Brynhyfryd Swansea,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.13
525756,Brynhyfryd Swansea,2023-06-13T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,53.9
525756,Brynhyfryd Swansea,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
525756,Brynhyfryd Swansea,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.0
525756,Brynhyfryd Swansea,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.64
525756,Brynhyfryd Swansea,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.1
525756,Brynhyfryd Swansea,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.63
525756,Brynhyfryd Swansea,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.61
525756,Brynhyfryd Swansea,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,29.24
525756,Brynhyfryd Swansea,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.25
525756,Brynhyfryd Swansea,2023-06-13T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,54.5
525756,Brynhyfryd Swansea,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.7
525756,Brynhyfryd Swansea,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,120.8
525756,Brynhyfryd Swansea,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.6
525756,Brynhyfryd Swansea,2023-06-13T11:00:00.000+00:00,transformer,,Temperature,C,23.7
525756,Brynhyfryd Swansea,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
525756,Brynhyfryd Swansea,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
525756,Brynhyfryd Swansea,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
525756,Brynhyfryd Swansea,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
525756,Brynhyfryd Swansea,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
525756,Brynhyfryd Swansea,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
525756,Brynhyfryd Swansea,2023-06-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.91
525756,Brynhyfryd Swansea,2023-06-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.48
525756,Brynhyfryd Swansea,2023-06-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.42
525756,Brynhyfryd Swansea,2023-06-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,40.33
525756,Brynhyfryd Swansea,2023-06-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,53.26
525756,Brynhyfryd Swansea,2023-06-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,61.5
525756,Brynhyfryd Swansea,2023-06-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,111.4
525756,Brynhyfryd Swansea,2023-06-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
525756,Brynhyfryd Swansea,2023-06-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.1
525756,Brynhyfryd Swansea,2023-06-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.7
525756,Brynhyfryd Swansea,2023-06-13T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.97
525756,Brynhyfryd Swansea,2023-06-13T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.28
525756,Brynhyfryd Swansea,2023-06-13T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.11
525756,Brynhyfryd Swansea,2023-06-13T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.15
525756,Brynhyfryd Swansea,2023-06-13T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.21
525756,Brynhyfryd Swansea,2023-06-13T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.12
525756,Brynhyfryd Swansea,2023-06-13T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,30.4
525756,Brynhyfryd Swansea,2023-06-13T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.8
525756,Brynhyfryd Swansea,2023-06-13T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.0
525756,Brynhyfryd Swansea,2023-06-13T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.8
525756,Brynhyfryd Swansea,2023-06-13T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
525756,Brynhyfryd Swansea,2023-06-13T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
525756,Brynhyfryd Swansea,2023-06-13T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
525756,Brynhyfryd Swansea,2023-06-13T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.61
525756,Brynhyfryd Swansea,2023-06-13T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.14
525756,Brynhyfryd Swansea,2023-06-13T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.42
525756,Brynhyfryd Swansea,2023-06-13T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
525756,Brynhyfryd Swansea,2023-06-13T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
525756,Brynhyfryd Swansea,2023-06-13T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
525756,Brynhyfryd Swansea,2023-06-13T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
525756,Brynhyfryd Swansea,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.14
525756,Brynhyfryd Swansea,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
525756,Brynhyfryd Swansea,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.81
525756,Brynhyfryd Swansea,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
525756,Brynhyfryd Swansea,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.43
525756,Brynhyfryd Swansea,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.08
525756,Brynhyfryd Swansea,2023-06-13T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
525756,Brynhyfryd Swansea,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
525756,Brynhyfryd Swansea,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
525756,Brynhyfryd Swansea,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
525756,Brynhyfryd Swansea,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.17
525756,Brynhyfryd Swansea,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.74
525756,Brynhyfryd Swansea,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.75
525756,Brynhyfryd Swansea,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.79
525756,Brynhyfryd Swansea,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
525756,Brynhyfryd Swansea,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.14
525756,Brynhyfryd Swansea,2023-06-13T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.7
525756,Brynhyfryd Swansea,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
525756,Brynhyfryd Swansea,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
525756,Brynhyfryd Swansea,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.9
525756,Brynhyfryd Swansea,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.97
525756,Brynhyfryd Swansea,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.99
525756,Brynhyfryd Swansea,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
525756,Brynhyfryd Swansea,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.89
525756,Brynhyfryd Swansea,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.06
525756,Brynhyfryd Swansea,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.61
525756,Brynhyfryd Swansea,2023-06-13T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
525756,Brynhyfryd Swansea,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.0
525756,Brynhyfryd Swansea,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.1
525756,Brynhyfryd Swansea,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.4
525756,Brynhyfryd Swansea,2023-06-13T10:50:00.000+00:00,transformer,,Temperature,C,23.6
525756,Brynhyfryd Swansea,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
525756,Brynhyfryd Swansea,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
525756,Brynhyfryd Swansea,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
525756,Brynhyfryd Swansea,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
525756,Brynhyfryd Swansea,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
525756,Brynhyfryd Swansea,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
525756,Brynhyfryd Swansea,2023-06-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.14
525756,Brynhyfryd Swansea,2023-06-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.02
525756,Brynhyfryd Swansea,2023-06-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.28
525756,Brynhyfryd Swansea,2023-06-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,35.82
525756,Brynhyfryd Swansea,2023-06-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,44.99
525756,Brynhyfryd Swansea,2023-06-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,54.38
525756,Brynhyfryd Swansea,2023-06-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,103.4
525756,Brynhyfryd Swansea,2023-06-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
525756,Brynhyfryd Swansea,2023-06-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
525756,Brynhyfryd Swansea,2023-06-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
525756,Brynhyfryd Swansea,2023-06-13T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.28
525756,Brynhyfryd Swansea,2023-06-13T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.82
525756,Brynhyfryd Swansea,2023-06-13T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.97
525756,Brynhyfryd Swansea,2023-06-13T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.83
525756,Brynhyfryd Swansea,2023-06-13T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.78
525756,Brynhyfryd Swansea,2023-06-13T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.14
525756,Brynhyfryd Swansea,2023-06-13T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,26.8
525756,Brynhyfryd Swansea,2023-06-13T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.0
525756,Brynhyfryd Swansea,2023-06-13T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.0
525756,Brynhyfryd Swansea,2023-06-13T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.9
525756,Brynhyfryd Swansea,2023-06-13T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
525756,Brynhyfryd Swansea,2023-06-13T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
525756,Brynhyfryd Swansea,2023-06-13T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
525756,Brynhyfryd Swansea,2023-06-13T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.81
525756,Brynhyfryd Swansea,2023-06-13T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.8
525756,Brynhyfryd Swansea,2023-06-13T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.32
525756,Brynhyfryd Swansea,2023-06-13T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
525756,Brynhyfryd Swansea,2023-06-13T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
525756,Brynhyfryd Swansea,2023-06-13T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
525756,Brynhyfryd Swansea,2023-06-13T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
525756,Brynhyfryd Swansea,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
525756,Brynhyfryd Swansea,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
525756,Brynhyfryd Swansea,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.44
525756,Brynhyfryd Swansea,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
525756,Brynhyfryd Swansea,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.23
525756,Brynhyfryd Swansea,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
525756,Brynhyfryd Swansea,2023-06-13T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
525756,Brynhyfryd Swansea,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
525756,Brynhyfryd Swansea,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
525756,Brynhyfryd Swansea,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
525756,Brynhyfryd Swansea,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.34
525756,Brynhyfryd Swansea,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.68
525756,Brynhyfryd Swansea,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.04
525756,Brynhyfryd Swansea,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.17
525756,Brynhyfryd Swansea,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
525756,Brynhyfryd Swansea,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.02
525756,Brynhyfryd Swansea,2023-06-13T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.6
525756,Brynhyfryd Swansea,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
525756,Brynhyfryd Swansea,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
525756,Brynhyfryd Swansea,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.2
525756,Brynhyfryd Swansea,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.24
525756,Brynhyfryd Swansea,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.33
525756,Brynhyfryd Swansea,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
525756,Brynhyfryd Swansea,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.75
525756,Brynhyfryd Swansea,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.49
525756,Brynhyfryd Swansea,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.76
525756,Brynhyfryd Swansea,2023-06-13T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.4
525756,Brynhyfryd Swansea,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.4
525756,Brynhyfryd Swansea,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,101.6
525756,Brynhyfryd Swansea,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.3
525756,Brynhyfryd Swansea,2023-06-13T10:40:00.000+00:00,transformer,,Temperature,C,23.6
525756,Brynhyfryd Swansea,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
525756,Brynhyfryd Swansea,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
525756,Brynhyfryd Swansea,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
525756,Brynhyfryd Swansea,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
525756,Brynhyfryd Swansea,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
525756,Brynhyfryd Swansea,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
525756,Brynhyfryd Swansea,2023-06-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.32
525756,Brynhyfryd Swansea,2023-06-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.93
525756,Brynhyfryd Swansea,2023-06-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.82
525756,Brynhyfryd Swansea,2023-06-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,36.95
525756,Brynhyfryd Swansea,2023-06-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,48.42
525756,Brynhyfryd Swansea,2023-06-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,52.2
525756,Brynhyfryd Swansea,2023-06-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,98.0
525756,Brynhyfryd Swansea,2023-06-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
525756,Brynhyfryd Swansea,2023-06-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.7
525756,Brynhyfryd Swansea,2023-06-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
525756,Brynhyfryd Swansea,2023-06-13T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.92
525756,Brynhyfryd Swansea,2023-06-13T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.29
525756,Brynhyfryd Swansea,2023-06-13T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.09
525756,Brynhyfryd Swansea,2023-06-13T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.55
525756,Brynhyfryd Swansea,2023-06-13T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.83
525756,Brynhyfryd Swansea,2023-06-13T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.04
525756,Brynhyfryd Swansea,2023-06-13T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,38.4
525756,Brynhyfryd Swansea,2023-06-13T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.3
525756,Brynhyfryd Swansea,2023-06-13T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.6
525756,Brynhyfryd Swansea,2023-06-13T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.2
525756,Brynhyfryd Swansea,2023-06-13T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
525756,Brynhyfryd Swansea,2023-06-13T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
525756,Brynhyfryd Swansea,2023-06-13T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
525756,Brynhyfryd Swansea,2023-06-13T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.32
525756,Brynhyfryd Swansea,2023-06-13T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.53
525756,Brynhyfryd Swansea,2023-06-13T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.24
525756,Brynhyfryd Swansea,2023-06-13T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
525756,Brynhyfryd Swansea,2023-06-13T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
525756,Brynhyfryd Swansea,2023-06-13T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
525756,Brynhyfryd Swansea,2023-06-13T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
525756,Brynhyfryd Swansea,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
525756,Brynhyfryd Swansea,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.88
525756,Brynhyfryd Swansea,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.83
525756,Brynhyfryd Swansea,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
525756,Brynhyfryd Swansea,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.23
525756,Brynhyfryd Swansea,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
525756,Brynhyfryd Swansea,2023-06-13T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
525756,Brynhyfryd Swansea,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
525756,Brynhyfryd Swansea,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.7
525756,Brynhyfryd Swansea,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
525756,Brynhyfryd Swansea,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.31
525756,Brynhyfryd Swansea,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.62
525756,Brynhyfryd Swansea,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.5
525756,Brynhyfryd Swansea,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.63
525756,Brynhyfryd Swansea,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
525756,Brynhyfryd Swansea,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.58
525756,Brynhyfryd Swansea,2023-06-13T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
525756,Brynhyfryd Swansea,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
525756,Brynhyfryd Swansea,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
525756,Brynhyfryd Swansea,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.6
525756,Brynhyfryd Swansea,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.63
525756,Brynhyfryd Swansea,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.79
525756,Brynhyfryd Swansea,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.57
525756,Brynhyfryd Swansea,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.03
525756,Brynhyfryd Swansea,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.49
525756,Brynhyfryd Swansea,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.66
525756,Brynhyfryd Swansea,2023-06-13T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
525756,Brynhyfryd Swansea,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.7
525756,Brynhyfryd Swansea,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,101.4
525756,Brynhyfryd Swansea,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.2
525756,Brynhyfryd Swansea,2023-06-13T10:30:00.000+00:00,transformer,,Temperature,C,23.5
525756,Brynhyfryd Swansea,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
525756,Brynhyfryd Swansea,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
525756,Brynhyfryd Swansea,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
525756,Brynhyfryd Swansea,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
525756,Brynhyfryd Swansea,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
525756,Brynhyfryd Swansea,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
525756,Brynhyfryd Swansea,2023-06-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.5
525756,Brynhyfryd Swansea,2023-06-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.83
525756,Brynhyfryd Swansea,2023-06-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.81
525756,Brynhyfryd Swansea,2023-06-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,36.58
525756,Brynhyfryd Swansea,2023-06-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,51.67
525756,Brynhyfryd Swansea,2023-06-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,53.65
525756,Brynhyfryd Swansea,2023-06-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,98.7
525756,Brynhyfryd Swansea,2023-06-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
525756,Brynhyfryd Swansea,2023-06-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.1
525756,Brynhyfryd Swansea,2023-06-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
525756,Brynhyfryd Swansea,2023-06-13T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.9
525756,Brynhyfryd Swansea,2023-06-13T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.75
525756,Brynhyfryd Swansea,2023-06-13T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.31
525756,Brynhyfryd Swansea,2023-06-13T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.81
525756,Brynhyfryd Swansea,2023-06-13T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.04
525756,Brynhyfryd Swansea,2023-06-13T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.97
525756,Brynhyfryd Swansea,2023-06-13T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,30.9
525756,Brynhyfryd Swansea,2023-06-13T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.6
525756,Brynhyfryd Swansea,2023-06-13T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.6
525756,Brynhyfryd Swansea,2023-06-13T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.9
525756,Brynhyfryd Swansea,2023-06-13T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
525756,Brynhyfryd Swansea,2023-06-13T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
525756,Brynhyfryd Swansea,2023-06-13T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
525756,Brynhyfryd Swansea,2023-06-13T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.26
525756,Brynhyfryd Swansea,2023-06-13T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.87
525756,Brynhyfryd Swansea,2023-06-13T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.77
525756,Brynhyfryd Swansea,2023-06-13T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
525756,Brynhyfryd Swansea,2023-06-13T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
525756,Brynhyfryd Swansea,2023-06-13T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
525756,Brynhyfryd Swansea,2023-06-13T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
525756,Brynhyfryd Swansea,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.65
525756,Brynhyfryd Swansea,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.96
525756,Brynhyfryd Swansea,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.8
525756,Brynhyfryd Swansea,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.55
525756,Brynhyfryd Swansea,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.19
525756,Brynhyfryd Swansea,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.66
525756,Brynhyfryd Swansea,2023-06-13T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
525756,Brynhyfryd Swansea,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
525756,Brynhyfryd Swansea,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.1
525756,Brynhyfryd Swansea,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
525756,Brynhyfryd Swansea,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.76
525756,Brynhyfryd Swansea,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.62
525756,Brynhyfryd Swansea,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.96
525756,Brynhyfryd Swansea,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.39
525756,Brynhyfryd Swansea,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
525756,Brynhyfryd Swansea,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.19
525756,Brynhyfryd Swansea,2023-06-13T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,52.2
525756,Brynhyfryd Swansea,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
525756,Brynhyfryd Swansea,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
525756,Brynhyfryd Swansea,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.0
525756,Brynhyfryd Swansea,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.47
525756,Brynhyfryd Swansea,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.78
525756,Brynhyfryd Swansea,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
525756,Brynhyfryd Swansea,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.96
525756,Brynhyfryd Swansea,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.61
525756,Brynhyfryd Swansea,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.76
525756,Brynhyfryd Swansea,2023-06-13T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
525756,Brynhyfryd Swansea,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.3
525756,Brynhyfryd Swansea,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.0
525756,Brynhyfryd Swansea,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.3
525756,Brynhyfryd Swansea,2023-06-13T10:20:00.000+00:00,transformer,,Temperature,C,23.5
525756,Brynhyfryd Swansea,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
525756,Brynhyfryd Swansea,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
525756,Brynhyfryd Swansea,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
525756,Brynhyfryd Swansea,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
525756,Brynhyfryd Swansea,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
525756,Brynhyfryd Swansea,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
525756,Brynhyfryd Swansea,2023-06-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.99
525756,Brynhyfryd Swansea,2023-06-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.39
525756,Brynhyfryd Swansea,2023-06-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.4
525756,Brynhyfryd Swansea,2023-06-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,35.97
525756,Brynhyfryd Swansea,2023-06-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,45.24
525756,Brynhyfryd Swansea,2023-06-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,55.34
525756,Brynhyfryd Swansea,2023-06-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,102.8
525756,Brynhyfryd Swansea,2023-06-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
525756,Brynhyfryd Swansea,2023-06-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
525756,Brynhyfryd Swansea,2023-06-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.7
525756,Brynhyfryd Swansea,2023-06-13T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.32
525756,Brynhyfryd Swansea,2023-06-13T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.53
525756,Brynhyfryd Swansea,2023-06-13T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.96
525756,Brynhyfryd Swansea,2023-06-13T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.86
525756,Brynhyfryd Swansea,2023-06-13T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.41
525756,Brynhyfryd Swansea,2023-06-13T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.81
525756,Brynhyfryd Swansea,2023-06-13T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,36.5
525756,Brynhyfryd Swansea,2023-06-13T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.2
525756,Brynhyfryd Swansea,2023-06-13T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.5
525756,Brynhyfryd Swansea,2023-06-13T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.3
525756,Brynhyfryd Swansea,2023-06-13T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
525756,Brynhyfryd Swansea,2023-06-13T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
525756,Brynhyfryd Swansea,2023-06-13T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
525756,Brynhyfryd Swansea,2023-06-13T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.23
525756,Brynhyfryd Swansea,2023-06-13T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.06
525756,Brynhyfryd Swansea,2023-06-13T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.47
525756,Brynhyfryd Swansea,2023-06-13T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
525756,Brynhyfryd Swansea,2023-06-13T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
525756,Brynhyfryd Swansea,2023-06-13T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
525756,Brynhyfryd Swansea,2023-06-13T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
525756,Brynhyfryd Swansea,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
525756,Brynhyfryd Swansea,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.22
525756,Brynhyfryd Swansea,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.6
525756,Brynhyfryd Swansea,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
525756,Brynhyfryd Swansea,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.51
525756,Brynhyfryd Swansea,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.42
525756,Brynhyfryd Swansea,2023-06-13T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
525756,Brynhyfryd Swansea,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
525756,Brynhyfryd Swansea,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
525756,Brynhyfryd Swansea,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.74
525756,Brynhyfryd Swansea,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.7
525756,Brynhyfryd Swansea,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.38
525756,Brynhyfryd Swansea,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.8
525756,Brynhyfryd Swansea,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
525756,Brynhyfryd Swansea,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.06
525756,Brynhyfryd Swansea,2023-06-13T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
525756,Brynhyfryd Swansea,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
525756,Brynhyfryd Swansea,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
525756,Brynhyfryd Swansea,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.1
525756,Brynhyfryd Swansea,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.75
525756,Brynhyfryd Swansea,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.62
525756,Brynhyfryd Swansea,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.48
525756,Brynhyfryd Swansea,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.9
525756,Brynhyfryd Swansea,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.33
525756,Brynhyfryd Swansea,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.72
525756,Brynhyfryd Swansea,2023-06-13T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
525756,Brynhyfryd Swansea,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.0
525756,Brynhyfryd Swansea,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.3
525756,Brynhyfryd Swansea,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.2
525756,Brynhyfryd Swansea,2023-06-13T10:10:00.000+00:00,transformer,,Temperature,C,23.4
525756,Brynhyfryd Swansea,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
525756,Brynhyfryd Swansea,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
525756,Brynhyfryd Swansea,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
525756,Brynhyfryd Swansea,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
525756,Brynhyfryd Swansea,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
525756,Brynhyfryd Swansea,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
525756,Brynhyfryd Swansea,2023-06-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.39
525756,Brynhyfryd Swansea,2023-06-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.48
525756,Brynhyfryd Swansea,2023-06-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.71
525756,Brynhyfryd Swansea,2023-06-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,38.8
525756,Brynhyfryd Swansea,2023-06-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,46.93
