Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,58.47
525756,Brynhyfryd Swansea,2023-06-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,104.5
525756,Brynhyfryd Swansea,2023-06-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
525756,Brynhyfryd Swansea,2023-06-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
525756,Brynhyfryd Swansea,2023-06-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.9
525756,Brynhyfryd Swansea,2023-06-13T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.12
525756,Brynhyfryd Swansea,2023-06-13T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.64
525756,Brynhyfryd Swansea,2023-06-13T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.59
525756,Brynhyfryd Swansea,2023-06-13T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.97
525756,Brynhyfryd Swansea,2023-06-13T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.6
525756,Brynhyfryd Swansea,2023-06-13T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.94
525756,Brynhyfryd Swansea,2023-06-13T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,32.4
525756,Brynhyfryd Swansea,2023-06-13T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.6
525756,Brynhyfryd Swansea,2023-06-13T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.8
525756,Brynhyfryd Swansea,2023-06-13T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.1
525756,Brynhyfryd Swansea,2023-06-13T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
525756,Brynhyfryd Swansea,2023-06-13T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
525756,Brynhyfryd Swansea,2023-06-13T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
525756,Brynhyfryd Swansea,2023-06-13T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.47
525756,Brynhyfryd Swansea,2023-06-13T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.22
525756,Brynhyfryd Swansea,2023-06-13T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.81
525756,Brynhyfryd Swansea,2023-06-13T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
525756,Brynhyfryd Swansea,2023-06-13T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
525756,Brynhyfryd Swansea,2023-06-13T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
525756,Brynhyfryd Swansea,2023-06-13T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
525756,Brynhyfryd Swansea,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
525756,Brynhyfryd Swansea,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
525756,Brynhyfryd Swansea,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.49
525756,Brynhyfryd Swansea,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
525756,Brynhyfryd Swansea,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.45
525756,Brynhyfryd Swansea,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.15
525756,Brynhyfryd Swansea,2023-06-13T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
525756,Brynhyfryd Swansea,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
525756,Brynhyfryd Swansea,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
525756,Brynhyfryd Swansea,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
525756,Brynhyfryd Swansea,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.21
525756,Brynhyfryd Swansea,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.62
525756,Brynhyfryd Swansea,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.34
525756,Brynhyfryd Swansea,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.56
525756,Brynhyfryd Swansea,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
525756,Brynhyfryd Swansea,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.4
525756,Brynhyfryd Swansea,2023-06-13T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,50.9
525756,Brynhyfryd Swansea,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
525756,Brynhyfryd Swansea,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
525756,Brynhyfryd Swansea,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.9
525756,Brynhyfryd Swansea,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.2
525756,Brynhyfryd Swansea,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.56
525756,Brynhyfryd Swansea,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.18
525756,Brynhyfryd Swansea,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.16
525756,Brynhyfryd Swansea,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.07
525756,Brynhyfryd Swansea,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.49
525756,Brynhyfryd Swansea,2023-06-13T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
525756,Brynhyfryd Swansea,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.8
525756,Brynhyfryd Swansea,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.3
525756,Brynhyfryd Swansea,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.2
525756,Brynhyfryd Swansea,2023-06-13T10:00:00.000+00:00,transformer,,Temperature,C,23.3
525756,Brynhyfryd Swansea,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
525756,Brynhyfryd Swansea,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
525756,Brynhyfryd Swansea,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
525756,Brynhyfryd Swansea,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
525756,Brynhyfryd Swansea,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
525756,Brynhyfryd Swansea,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
525756,Brynhyfryd Swansea,2023-06-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.96
525756,Brynhyfryd Swansea,2023-06-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.95
525756,Brynhyfryd Swansea,2023-06-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.66
525756,Brynhyfryd Swansea,2023-06-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,38.33
525756,Brynhyfryd Swansea,2023-06-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,47.01
525756,Brynhyfryd Swansea,2023-06-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,58.79
525756,Brynhyfryd Swansea,2023-06-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,102.0
525756,Brynhyfryd Swansea,2023-06-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
525756,Brynhyfryd Swansea,2023-06-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
525756,Brynhyfryd Swansea,2023-06-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.3
525756,Brynhyfryd Swansea,2023-06-13T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.47
525756,Brynhyfryd Swansea,2023-06-13T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.73
525756,Brynhyfryd Swansea,2023-06-13T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.59
525756,Brynhyfryd Swansea,2023-06-13T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.16
525756,Brynhyfryd Swansea,2023-06-13T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.21
525756,Brynhyfryd Swansea,2023-06-13T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.24
525756,Brynhyfryd Swansea,2023-06-13T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,27.2
525756,Brynhyfryd Swansea,2023-06-13T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.2
525756,Brynhyfryd Swansea,2023-06-13T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.0
525756,Brynhyfryd Swansea,2023-06-13T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.6
525756,Brynhyfryd Swansea,2023-06-13T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
525756,Brynhyfryd Swansea,2023-06-13T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
525756,Brynhyfryd Swansea,2023-06-13T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
525756,Brynhyfryd Swansea,2023-06-13T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.74
525756,Brynhyfryd Swansea,2023-06-13T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.05
525756,Brynhyfryd Swansea,2023-06-13T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.28
525756,Brynhyfryd Swansea,2023-06-13T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
525756,Brynhyfryd Swansea,2023-06-13T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
525756,Brynhyfryd Swansea,2023-06-13T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
525756,Brynhyfryd Swansea,2023-06-13T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
525756,Brynhyfryd Swansea,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
525756,Brynhyfryd Swansea,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.85
525756,Brynhyfryd Swansea,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.19
525756,Brynhyfryd Swansea,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
525756,Brynhyfryd Swansea,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.66
525756,Brynhyfryd Swansea,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.09
525756,Brynhyfryd Swansea,2023-06-13T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
525756,Brynhyfryd Swansea,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
525756,Brynhyfryd Swansea,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.3
525756,Brynhyfryd Swansea,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
525756,Brynhyfryd Swansea,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.02
525756,Brynhyfryd Swansea,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.04
525756,Brynhyfryd Swansea,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.17
525756,Brynhyfryd Swansea,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.17
525756,Brynhyfryd Swansea,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
525756,Brynhyfryd Swansea,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.41
525756,Brynhyfryd Swansea,2023-06-13T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.1
525756,Brynhyfryd Swansea,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.3
525756,Brynhyfryd Swansea,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
525756,Brynhyfryd Swansea,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.6
525756,Brynhyfryd Swansea,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.71
525756,Brynhyfryd Swansea,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.91
525756,Brynhyfryd Swansea,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.67
525756,Brynhyfryd Swansea,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.19
525756,Brynhyfryd Swansea,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.53
525756,Brynhyfryd Swansea,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.55
525756,Brynhyfryd Swansea,2023-06-13T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
525756,Brynhyfryd Swansea,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.6
525756,Brynhyfryd Swansea,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.8
525756,Brynhyfryd Swansea,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.9
525756,Brynhyfryd Swansea,2023-06-13T09:50:00.000+00:00,transformer,,Temperature,C,23.3
525756,Brynhyfryd Swansea,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
525756,Brynhyfryd Swansea,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
525756,Brynhyfryd Swansea,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
525756,Brynhyfryd Swansea,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
525756,Brynhyfryd Swansea,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
525756,Brynhyfryd Swansea,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
525756,Brynhyfryd Swansea,2023-06-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.57
525756,Brynhyfryd Swansea,2023-06-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.04
525756,Brynhyfryd Swansea,2023-06-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.84
525756,Brynhyfryd Swansea,2023-06-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,48.86
525756,Brynhyfryd Swansea,2023-06-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,50.58
525756,Brynhyfryd Swansea,2023-06-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,62.58
525756,Brynhyfryd Swansea,2023-06-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,99.0
525756,Brynhyfryd Swansea,2023-06-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
525756,Brynhyfryd Swansea,2023-06-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
525756,Brynhyfryd Swansea,2023-06-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.2
525756,Brynhyfryd Swansea,2023-06-13T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.17
525756,Brynhyfryd Swansea,2023-06-13T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.94
525756,Brynhyfryd Swansea,2023-06-13T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.25
525756,Brynhyfryd Swansea,2023-06-13T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.41
525756,Brynhyfryd Swansea,2023-06-13T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.17
525756,Brynhyfryd Swansea,2023-06-13T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.79
525756,Brynhyfryd Swansea,2023-06-13T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,33.5
525756,Brynhyfryd Swansea,2023-06-13T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.0
525756,Brynhyfryd Swansea,2023-06-13T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.5
525756,Brynhyfryd Swansea,2023-06-13T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.3
525756,Brynhyfryd Swansea,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
525756,Brynhyfryd Swansea,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
525756,Brynhyfryd Swansea,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
525756,Brynhyfryd Swansea,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.88
525756,Brynhyfryd Swansea,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.55
525756,Brynhyfryd Swansea,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.74
525756,Brynhyfryd Swansea,2023-06-13T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
525756,Brynhyfryd Swansea,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
525756,Brynhyfryd Swansea,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
525756,Brynhyfryd Swansea,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
525756,Brynhyfryd Swansea,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
525756,Brynhyfryd Swansea,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.04
525756,Brynhyfryd Swansea,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.23
525756,Brynhyfryd Swansea,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
525756,Brynhyfryd Swansea,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.95
525756,Brynhyfryd Swansea,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.98
525756,Brynhyfryd Swansea,2023-06-13T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
525756,Brynhyfryd Swansea,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
525756,Brynhyfryd Swansea,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.4
525756,Brynhyfryd Swansea,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
525756,Brynhyfryd Swansea,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.57
525756,Brynhyfryd Swansea,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.7
525756,Brynhyfryd Swansea,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.86
525756,Brynhyfryd Swansea,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.79
525756,Brynhyfryd Swansea,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
525756,Brynhyfryd Swansea,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.33
525756,Brynhyfryd Swansea,2023-06-13T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,53.0
525756,Brynhyfryd Swansea,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
525756,Brynhyfryd Swansea,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
525756,Brynhyfryd Swansea,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.3
525756,Brynhyfryd Swansea,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.18
525756,Brynhyfryd Swansea,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.97
525756,Brynhyfryd Swansea,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.68
525756,Brynhyfryd Swansea,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.6
525756,Brynhyfryd Swansea,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.02
525756,Brynhyfryd Swansea,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.07
525756,Brynhyfryd Swansea,2023-06-13T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
525756,Brynhyfryd Swansea,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.3
525756,Brynhyfryd Swansea,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,102.6
525756,Brynhyfryd Swansea,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.2
525756,Brynhyfryd Swansea,2023-06-13T09:40:00.000+00:00,transformer,,Temperature,C,23.2
525756,Brynhyfryd Swansea,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
525756,Brynhyfryd Swansea,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
525756,Brynhyfryd Swansea,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
525756,Brynhyfryd Swansea,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
525756,Brynhyfryd Swansea,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
525756,Brynhyfryd Swansea,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
525756,Brynhyfryd Swansea,2023-06-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.14
525756,Brynhyfryd Swansea,2023-06-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.89
525756,Brynhyfryd Swansea,2023-06-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.93
525756,Brynhyfryd Swansea,2023-06-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,44.6
525756,Brynhyfryd Swansea,2023-06-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,56.25
525756,Brynhyfryd Swansea,2023-06-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,57.91
525756,Brynhyfryd Swansea,2023-06-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,88.6
525756,Brynhyfryd Swansea,2023-06-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
525756,Brynhyfryd Swansea,2023-06-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.6
525756,Brynhyfryd Swansea,2023-06-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
525756,Brynhyfryd Swansea,2023-06-13T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.35
525756,Brynhyfryd Swansea,2023-06-13T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.65
525756,Brynhyfryd Swansea,2023-06-13T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.43
525756,Brynhyfryd Swansea,2023-06-13T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.97
525756,Brynhyfryd Swansea,2023-06-13T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.31
525756,Brynhyfryd Swansea,2023-06-13T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.34
525756,Brynhyfryd Swansea,2023-06-13T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,26.4
525756,Brynhyfryd Swansea,2023-06-13T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.9
525756,Brynhyfryd Swansea,2023-06-13T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.7
525756,Brynhyfryd Swansea,2023-06-13T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.4
525756,Brynhyfryd Swansea,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
525756,Brynhyfryd Swansea,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
525756,Brynhyfryd Swansea,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
525756,Brynhyfryd Swansea,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.76
525756,Brynhyfryd Swansea,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.91
525756,Brynhyfryd Swansea,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.34
525756,Brynhyfryd Swansea,2023-06-13T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
525756,Brynhyfryd Swansea,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
525756,Brynhyfryd Swansea,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
525756,Brynhyfryd Swansea,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
525756,Brynhyfryd Swansea,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.63
525756,Brynhyfryd Swansea,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.1
525756,Brynhyfryd Swansea,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.59
525756,Brynhyfryd Swansea,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.21
525756,Brynhyfryd Swansea,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.17
525756,Brynhyfryd Swansea,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.02
525756,Brynhyfryd Swansea,2023-06-13T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
525756,Brynhyfryd Swansea,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
525756,Brynhyfryd Swansea,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.6
525756,Brynhyfryd Swansea,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.5
525756,Brynhyfryd Swansea,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.07
525756,Brynhyfryd Swansea,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.65
525756,Brynhyfryd Swansea,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.46
525756,Brynhyfryd Swansea,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.83
525756,Brynhyfryd Swansea,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
525756,Brynhyfryd Swansea,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.73
525756,Brynhyfryd Swansea,2023-06-13T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
525756,Brynhyfryd Swansea,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
525756,Brynhyfryd Swansea,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
525756,Brynhyfryd Swansea,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.6
525756,Brynhyfryd Swansea,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.65
525756,Brynhyfryd Swansea,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.89
525756,Brynhyfryd Swansea,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.45
525756,Brynhyfryd Swansea,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.13
525756,Brynhyfryd Swansea,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.72
525756,Brynhyfryd Swansea,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.69
525756,Brynhyfryd Swansea,2023-06-13T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
525756,Brynhyfryd Swansea,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.5
525756,Brynhyfryd Swansea,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.7
525756,Brynhyfryd Swansea,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.2
525756,Brynhyfryd Swansea,2023-06-13T09:30:00.000+00:00,transformer,,Temperature,C,23.1
525756,Brynhyfryd Swansea,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
525756,Brynhyfryd Swansea,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
525756,Brynhyfryd Swansea,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
525756,Brynhyfryd Swansea,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
525756,Brynhyfryd Swansea,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
525756,Brynhyfryd Swansea,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
525756,Brynhyfryd Swansea,2023-06-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.72
525756,Brynhyfryd Swansea,2023-06-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.48
525756,Brynhyfryd Swansea,2023-06-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.74
525756,Brynhyfryd Swansea,2023-06-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,40.9
525756,Brynhyfryd Swansea,2023-06-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,49.68
525756,Brynhyfryd Swansea,2023-06-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,56.12
525756,Brynhyfryd Swansea,2023-06-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,92.9
525756,Brynhyfryd Swansea,2023-06-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
525756,Brynhyfryd Swansea,2023-06-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
525756,Brynhyfryd Swansea,2023-06-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.0
525756,Brynhyfryd Swansea,2023-06-13T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.25
525756,Brynhyfryd Swansea,2023-06-13T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.67
525756,Brynhyfryd Swansea,2023-06-13T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.68
525756,Brynhyfryd Swansea,2023-06-13T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.88
525756,Brynhyfryd Swansea,2023-06-13T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.47
525756,Brynhyfryd Swansea,2023-06-13T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.91
525756,Brynhyfryd Swansea,2023-06-13T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,32.0
525756,Brynhyfryd Swansea,2023-06-13T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.2
525756,Brynhyfryd Swansea,2023-06-13T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.9
525756,Brynhyfryd Swansea,2023-06-13T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.3
525756,Brynhyfryd Swansea,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
525756,Brynhyfryd Swansea,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
525756,Brynhyfryd Swansea,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
525756,Brynhyfryd Swansea,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.78
525756,Brynhyfryd Swansea,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.33
525756,Brynhyfryd Swansea,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.86
525756,Brynhyfryd Swansea,2023-06-13T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
525756,Brynhyfryd Swansea,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
525756,Brynhyfryd Swansea,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
525756,Brynhyfryd Swansea,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
525756,Brynhyfryd Swansea,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
525756,Brynhyfryd Swansea,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
525756,Brynhyfryd Swansea,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.39
525756,Brynhyfryd Swansea,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.14
525756,Brynhyfryd Swansea,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.69
525756,Brynhyfryd Swansea,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.76
525756,Brynhyfryd Swansea,2023-06-13T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
525756,Brynhyfryd Swansea,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
525756,Brynhyfryd Swansea,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.7
525756,Brynhyfryd Swansea,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
525756,Brynhyfryd Swansea,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.4
525756,Brynhyfryd Swansea,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.6
525756,Brynhyfryd Swansea,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.62
525756,Brynhyfryd Swansea,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.44
525756,Brynhyfryd Swansea,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
525756,Brynhyfryd Swansea,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.47
525756,Brynhyfryd Swansea,2023-06-13T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,51.0
525756,Brynhyfryd Swansea,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
525756,Brynhyfryd Swansea,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
525756,Brynhyfryd Swansea,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,97.7
525756,Brynhyfryd Swansea,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.21
525756,Brynhyfryd Swansea,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.15
525756,Brynhyfryd Swansea,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
525756,Brynhyfryd Swansea,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.62
525756,Brynhyfryd Swansea,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.45
525756,Brynhyfryd Swansea,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.34
525756,Brynhyfryd Swansea,2023-06-13T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
525756,Brynhyfryd Swansea,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.4
525756,Brynhyfryd Swansea,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.8
525756,Brynhyfryd Swansea,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.0
525756,Brynhyfryd Swansea,2023-06-13T09:20:00.000+00:00,transformer,,Temperature,C,23.1
525756,Brynhyfryd Swansea,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
525756,Brynhyfryd Swansea,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
525756,Brynhyfryd Swansea,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
525756,Brynhyfryd Swansea,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
525756,Brynhyfryd Swansea,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
525756,Brynhyfryd Swansea,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
525756,Brynhyfryd Swansea,2023-06-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.41
525756,Brynhyfryd Swansea,2023-06-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.18
525756,Brynhyfryd Swansea,2023-06-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.12
525756,Brynhyfryd Swansea,2023-06-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,42.86
525756,Brynhyfryd Swansea,2023-06-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,54.54
525756,Brynhyfryd Swansea,2023-06-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,61.34
525756,Brynhyfryd Swansea,2023-06-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,96.3
525756,Brynhyfryd Swansea,2023-06-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
525756,Brynhyfryd Swansea,2023-06-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.4
525756,Brynhyfryd Swansea,2023-06-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.1
525756,Brynhyfryd Swansea,2023-06-13T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.12
525756,Brynhyfryd Swansea,2023-06-13T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.02
525756,Brynhyfryd Swansea,2023-06-13T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.81
525756,Brynhyfryd Swansea,2023-06-13T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.92
525756,Brynhyfryd Swansea,2023-06-13T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.04
525756,Brynhyfryd Swansea,2023-06-13T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.24
525756,Brynhyfryd Swansea,2023-06-13T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,38.8
525756,Brynhyfryd Swansea,2023-06-13T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.2
525756,Brynhyfryd Swansea,2023-06-13T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.9
525756,Brynhyfryd Swansea,2023-06-13T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.6
525756,Brynhyfryd Swansea,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
525756,Brynhyfryd Swansea,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
525756,Brynhyfryd Swansea,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
525756,Brynhyfryd Swansea,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.33
525756,Brynhyfryd Swansea,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.47
525756,Brynhyfryd Swansea,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.04
525756,Brynhyfryd Swansea,2023-06-13T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
525756,Brynhyfryd Swansea,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.9
525756,Brynhyfryd Swansea,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
525756,Brynhyfryd Swansea,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
525756,Brynhyfryd Swansea,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.84
525756,Brynhyfryd Swansea,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.76
525756,Brynhyfryd Swansea,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.24
525756,Brynhyfryd Swansea,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.7
525756,Brynhyfryd Swansea,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.01
525756,Brynhyfryd Swansea,2023-06-13T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
525756,Brynhyfryd Swansea,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
525756,Brynhyfryd Swansea,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
525756,Brynhyfryd Swansea,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
525756,Brynhyfryd Swansea,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.69
525756,Brynhyfryd Swansea,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.75
525756,Brynhyfryd Swansea,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.85
525756,Brynhyfryd Swansea,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.04
525756,Brynhyfryd Swansea,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
525756,Brynhyfryd Swansea,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.85
525756,Brynhyfryd Swansea,2023-06-13T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.2
525756,Brynhyfryd Swansea,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.5
525756,Brynhyfryd Swansea,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
525756,Brynhyfryd Swansea,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,94.5
525756,Brynhyfryd Swansea,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.4
525756,Brynhyfryd Swansea,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.05
525756,Brynhyfryd Swansea,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.36
525756,Brynhyfryd Swansea,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.45
525756,Brynhyfryd Swansea,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.13
525756,Brynhyfryd Swansea,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.26
525756,Brynhyfryd Swansea,2023-06-13T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
525756,Brynhyfryd Swansea,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.8
525756,Brynhyfryd Swansea,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,99.2
525756,Brynhyfryd Swansea,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.8
525756,Brynhyfryd Swansea,2023-06-13T09:10:00.000+00:00,transformer,,Temperature,C,23.0
525756,Brynhyfryd Swansea,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
525756,Brynhyfryd Swansea,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
525756,Brynhyfryd Swansea,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
525756,Brynhyfryd Swansea,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
525756,Brynhyfryd Swansea,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
525756,Brynhyfryd Swansea,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
525756,Brynhyfryd Swansea,2023-06-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.21
525756,Brynhyfryd Swansea,2023-06-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.24
525756,Brynhyfryd Swansea,2023-06-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.3
525756,Brynhyfryd Swansea,2023-06-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,48.99
525756,Brynhyfryd Swansea,2023-06-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,48.1
525756,Brynhyfryd Swansea,2023-06-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,66.4
525756,Brynhyfryd Swansea,2023-06-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,98.6
525756,Brynhyfryd Swansea,2023-06-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
525756,Brynhyfryd Swansea,2023-06-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
525756,Brynhyfryd Swansea,2023-06-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.9
525756,Brynhyfryd Swansea,2023-06-13T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.95
525756,Brynhyfryd Swansea,2023-06-13T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.2
525756,Brynhyfryd Swansea,2023-06-13T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.92
525756,Brynhyfryd Swansea,2023-06-13T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.42
525756,Brynhyfryd Swansea,2023-06-13T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.23
525756,Brynhyfryd Swansea,2023-06-13T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.62
525756,Brynhyfryd Swansea,2023-06-13T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,32.9
525756,Brynhyfryd Swansea,2023-06-13T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.4
525756,Brynhyfryd Swansea,2023-06-13T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.2
525756,Brynhyfryd Swansea,2023-06-13T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.7
525756,Brynhyfryd Swansea,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
525756,Brynhyfryd Swansea,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
525756,Brynhyfryd Swansea,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
525756,Brynhyfryd Swansea,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.54
525756,Brynhyfryd Swansea,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.22
525756,Brynhyfryd Swansea,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.22
525756,Brynhyfryd Swansea,2023-06-13T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
525756,Brynhyfryd Swansea,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
525756,Brynhyfryd Swansea,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
525756,Brynhyfryd Swansea,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
525756,Brynhyfryd Swansea,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
525756,Brynhyfryd Swansea,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.74
525756,Brynhyfryd Swansea,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.13
525756,Brynhyfryd Swansea,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.91
525756,Brynhyfryd Swansea,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
525756,Brynhyfryd Swansea,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.22
525756,Brynhyfryd Swansea,2023-06-13T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
525756,Brynhyfryd Swansea,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
525756,Brynhyfryd Swansea,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
525756,Brynhyfryd Swansea,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
525756,Brynhyfryd Swansea,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.18
525756,Brynhyfryd Swansea,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.89
525756,Brynhyfryd Swansea,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.71
525756,Brynhyfryd Swansea,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.12
525756,Brynhyfryd Swansea,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
525756,Brynhyfryd Swansea,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.15
525756,Brynhyfryd Swansea,2023-06-13T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
525756,Brynhyfryd Swansea,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.1
525756,Brynhyfryd Swansea,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
525756,Brynhyfryd Swansea,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.3
525756,Brynhyfryd Swansea,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.78
525756,Brynhyfryd Swansea,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.33
525756,Brynhyfryd Swansea,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.39
525756,Brynhyfryd Swansea,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,27.63
525756,Brynhyfryd Swansea,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.79
525756,Brynhyfryd Swansea,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.51
525756,Brynhyfryd Swansea,2023-06-13T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
525756,Brynhyfryd Swansea,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,113.9
525756,Brynhyfryd Swansea,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.6
525756,Brynhyfryd Swansea,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.8
525756,Brynhyfryd Swansea,2023-06-13T09:00:00.000+00:00,transformer,,Temperature,C,22.9
525756,Brynhyfryd Swansea,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
525756,Brynhyfryd Swansea,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
525756,Brynhyfryd Swansea,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
525756,Brynhyfryd Swansea,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
525756,Brynhyfryd Swansea,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
525756,Brynhyfryd Swansea,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
525756,Brynhyfryd Swansea,2023-06-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.54
525756,Brynhyfryd Swansea,2023-06-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.28
525756,Brynhyfryd Swansea,2023-06-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.77
525756,Brynhyfryd Swansea,2023-06-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,55.61
525756,Brynhyfryd Swansea,2023-06-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,45.82
525756,Brynhyfryd Swansea,2023-06-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,55.72
525756,Brynhyfryd Swansea,2023-06-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
525756,Brynhyfryd Swansea,2023-06-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.7
525756,Brynhyfryd Swansea,2023-06-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
525756,Brynhyfryd Swansea,2023-06-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.1
525756,Brynhyfryd Swansea,2023-06-13T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.47
525756,Brynhyfryd Swansea,2023-06-13T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.94
525756,Brynhyfryd Swansea,2023-06-13T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.61
525756,Brynhyfryd Swansea,2023-06-13T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.44
525756,Brynhyfryd Swansea,2023-06-13T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.5
525756,Brynhyfryd Swansea,2023-06-13T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.02
525756,Brynhyfryd Swansea,2023-06-13T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,46.5
525756,Brynhyfryd Swansea,2023-06-13T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.8
525756,Brynhyfryd Swansea,2023-06-13T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.2
525756,Brynhyfryd Swansea,2023-06-13T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.4
525756,Brynhyfryd Swansea,2023-06-13T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
525756,Brynhyfryd Swansea,2023-06-13T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
525756,Brynhyfryd Swansea,2023-06-13T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
525756,Brynhyfryd Swansea,2023-06-13T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.54
525756,Brynhyfryd Swansea,2023-06-13T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.96
525756,Brynhyfryd Swansea,2023-06-13T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.36
525756,Brynhyfryd Swansea,2023-06-13T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-13T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.7
525756,Brynhyfryd Swansea,2023-06-13T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
525756,Brynhyfryd Swansea,2023-06-13T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
525756,Brynhyfryd Swansea,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
525756,Brynhyfryd Swansea,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
525756,Brynhyfryd Swansea,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.77
525756,Brynhyfryd Swansea,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.95
525756,Brynhyfryd Swansea,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.39
525756,Brynhyfryd Swansea,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.49
525756,Brynhyfryd Swansea,2023-06-13T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
525756,Brynhyfryd Swansea,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
525756,Brynhyfryd Swansea,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.1
525756,Brynhyfryd Swansea,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
525756,Brynhyfryd Swansea,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.04
525756,Brynhyfryd Swansea,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.09
525756,Brynhyfryd Swansea,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.82
525756,Brynhyfryd Swansea,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.21
525756,Brynhyfryd Swansea,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
525756,Brynhyfryd Swansea,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.38
525756,Brynhyfryd Swansea,2023-06-13T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
525756,Brynhyfryd Swansea,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.3
525756,Brynhyfryd Swansea,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
525756,Brynhyfryd Swansea,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.2
