Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.96
525756,Brynhyfryd Swansea,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.83
525756,Brynhyfryd Swansea,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.29
525756,Brynhyfryd Swansea,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,32.06
525756,Brynhyfryd Swansea,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.43
525756,Brynhyfryd Swansea,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.32
525756,Brynhyfryd Swansea,2023-06-13T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
525756,Brynhyfryd Swansea,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,132.5
525756,Brynhyfryd Swansea,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,109.4
525756,Brynhyfryd Swansea,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,103.2
525756,Brynhyfryd Swansea,2023-06-13T08:50:00.000+00:00,transformer,,Temperature,C,22.8
525756,Brynhyfryd Swansea,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
525756,Brynhyfryd Swansea,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
525756,Brynhyfryd Swansea,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
525756,Brynhyfryd Swansea,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
525756,Brynhyfryd Swansea,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
525756,Brynhyfryd Swansea,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
525756,Brynhyfryd Swansea,2023-06-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.62
525756,Brynhyfryd Swansea,2023-06-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.74
525756,Brynhyfryd Swansea,2023-06-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.23
525756,Brynhyfryd Swansea,2023-06-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,60.21
525756,Brynhyfryd Swansea,2023-06-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,54.24
525756,Brynhyfryd Swansea,2023-06-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,69.56
525756,Brynhyfryd Swansea,2023-06-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,88.4
525756,Brynhyfryd Swansea,2023-06-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.1
525756,Brynhyfryd Swansea,2023-06-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
525756,Brynhyfryd Swansea,2023-06-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,288.9
525756,Brynhyfryd Swansea,2023-06-13T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.62
525756,Brynhyfryd Swansea,2023-06-13T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.48
525756,Brynhyfryd Swansea,2023-06-13T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
525756,Brynhyfryd Swansea,2023-06-13T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.72
525756,Brynhyfryd Swansea,2023-06-13T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.63
525756,Brynhyfryd Swansea,2023-06-13T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.72
525756,Brynhyfryd Swansea,2023-06-13T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,39.8
525756,Brynhyfryd Swansea,2023-06-13T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.3
525756,Brynhyfryd Swansea,2023-06-13T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.6
525756,Brynhyfryd Swansea,2023-06-13T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.2
525756,Brynhyfryd Swansea,2023-06-13T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
525756,Brynhyfryd Swansea,2023-06-13T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
525756,Brynhyfryd Swansea,2023-06-13T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
525756,Brynhyfryd Swansea,2023-06-13T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.91
525756,Brynhyfryd Swansea,2023-06-13T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.5
525756,Brynhyfryd Swansea,2023-06-13T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.94
525756,Brynhyfryd Swansea,2023-06-13T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
525756,Brynhyfryd Swansea,2023-06-13T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.3
525756,Brynhyfryd Swansea,2023-06-13T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
525756,Brynhyfryd Swansea,2023-06-13T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
525756,Brynhyfryd Swansea,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
525756,Brynhyfryd Swansea,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.82
525756,Brynhyfryd Swansea,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.46
525756,Brynhyfryd Swansea,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
525756,Brynhyfryd Swansea,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.06
525756,Brynhyfryd Swansea,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.9
525756,Brynhyfryd Swansea,2023-06-13T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
525756,Brynhyfryd Swansea,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
525756,Brynhyfryd Swansea,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
525756,Brynhyfryd Swansea,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.3
525756,Brynhyfryd Swansea,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.75
525756,Brynhyfryd Swansea,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.34
525756,Brynhyfryd Swansea,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.27
525756,Brynhyfryd Swansea,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.12
525756,Brynhyfryd Swansea,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
525756,Brynhyfryd Swansea,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.85
525756,Brynhyfryd Swansea,2023-06-13T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.2
525756,Brynhyfryd Swansea,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.5
525756,Brynhyfryd Swansea,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
525756,Brynhyfryd Swansea,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.5
525756,Brynhyfryd Swansea,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.35
525756,Brynhyfryd Swansea,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.38
525756,Brynhyfryd Swansea,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.46
525756,Brynhyfryd Swansea,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,28.86
525756,Brynhyfryd Swansea,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.66
525756,Brynhyfryd Swansea,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.54
525756,Brynhyfryd Swansea,2023-06-13T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
525756,Brynhyfryd Swansea,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,123.5
525756,Brynhyfryd Swansea,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,102.8
525756,Brynhyfryd Swansea,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,104.6
525756,Brynhyfryd Swansea,2023-06-13T08:40:00.000+00:00,transformer,,Temperature,C,22.8
525756,Brynhyfryd Swansea,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
525756,Brynhyfryd Swansea,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
525756,Brynhyfryd Swansea,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
525756,Brynhyfryd Swansea,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
525756,Brynhyfryd Swansea,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
525756,Brynhyfryd Swansea,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
525756,Brynhyfryd Swansea,2023-06-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.03
525756,Brynhyfryd Swansea,2023-06-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.26
525756,Brynhyfryd Swansea,2023-06-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.54
525756,Brynhyfryd Swansea,2023-06-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,54.94
525756,Brynhyfryd Swansea,2023-06-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,55.21
525756,Brynhyfryd Swansea,2023-06-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,69.95
525756,Brynhyfryd Swansea,2023-06-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,89.4
525756,Brynhyfryd Swansea,2023-06-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.4
525756,Brynhyfryd Swansea,2023-06-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.1
525756,Brynhyfryd Swansea,2023-06-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,288.8
525756,Brynhyfryd Swansea,2023-06-13T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.68
525756,Brynhyfryd Swansea,2023-06-13T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.17
525756,Brynhyfryd Swansea,2023-06-13T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.0
525756,Brynhyfryd Swansea,2023-06-13T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.99
525756,Brynhyfryd Swansea,2023-06-13T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.46
525756,Brynhyfryd Swansea,2023-06-13T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.87
525756,Brynhyfryd Swansea,2023-06-13T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,33.9
525756,Brynhyfryd Swansea,2023-06-13T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.3
525756,Brynhyfryd Swansea,2023-06-13T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.6
525756,Brynhyfryd Swansea,2023-06-13T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.9
525756,Brynhyfryd Swansea,2023-06-13T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
525756,Brynhyfryd Swansea,2023-06-13T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
525756,Brynhyfryd Swansea,2023-06-13T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
525756,Brynhyfryd Swansea,2023-06-13T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.39
525756,Brynhyfryd Swansea,2023-06-13T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.29
525756,Brynhyfryd Swansea,2023-06-13T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.18
525756,Brynhyfryd Swansea,2023-06-13T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
525756,Brynhyfryd Swansea,2023-06-13T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.5
525756,Brynhyfryd Swansea,2023-06-13T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
525756,Brynhyfryd Swansea,2023-06-13T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
525756,Brynhyfryd Swansea,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
525756,Brynhyfryd Swansea,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.67
525756,Brynhyfryd Swansea,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.76
525756,Brynhyfryd Swansea,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.39
525756,Brynhyfryd Swansea,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.61
525756,Brynhyfryd Swansea,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.08
525756,Brynhyfryd Swansea,2023-06-13T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
525756,Brynhyfryd Swansea,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
525756,Brynhyfryd Swansea,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.0
525756,Brynhyfryd Swansea,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.1
525756,Brynhyfryd Swansea,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.4
525756,Brynhyfryd Swansea,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.37
525756,Brynhyfryd Swansea,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.37
525756,Brynhyfryd Swansea,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.98
525756,Brynhyfryd Swansea,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.45
525756,Brynhyfryd Swansea,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.76
525756,Brynhyfryd Swansea,2023-06-13T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
525756,Brynhyfryd Swansea,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
525756,Brynhyfryd Swansea,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
525756,Brynhyfryd Swansea,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.0
525756,Brynhyfryd Swansea,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.14
525756,Brynhyfryd Swansea,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.21
525756,Brynhyfryd Swansea,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.66
525756,Brynhyfryd Swansea,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.63
525756,Brynhyfryd Swansea,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.97
525756,Brynhyfryd Swansea,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.47
525756,Brynhyfryd Swansea,2023-06-13T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
525756,Brynhyfryd Swansea,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.9
525756,Brynhyfryd Swansea,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.1
525756,Brynhyfryd Swansea,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.6
525756,Brynhyfryd Swansea,2023-06-13T08:30:00.000+00:00,transformer,,Temperature,C,22.7
525756,Brynhyfryd Swansea,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
525756,Brynhyfryd Swansea,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
525756,Brynhyfryd Swansea,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
525756,Brynhyfryd Swansea,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
525756,Brynhyfryd Swansea,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
525756,Brynhyfryd Swansea,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
525756,Brynhyfryd Swansea,2023-06-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.26
525756,Brynhyfryd Swansea,2023-06-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.47
525756,Brynhyfryd Swansea,2023-06-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.77
525756,Brynhyfryd Swansea,2023-06-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,49.39
525756,Brynhyfryd Swansea,2023-06-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,49.78
525756,Brynhyfryd Swansea,2023-06-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,55.35
525756,Brynhyfryd Swansea,2023-06-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
525756,Brynhyfryd Swansea,2023-06-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
525756,Brynhyfryd Swansea,2023-06-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
525756,Brynhyfryd Swansea,2023-06-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
525756,Brynhyfryd Swansea,2023-06-13T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.78
525756,Brynhyfryd Swansea,2023-06-13T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.86
525756,Brynhyfryd Swansea,2023-06-13T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.81
525756,Brynhyfryd Swansea,2023-06-13T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.84
525756,Brynhyfryd Swansea,2023-06-13T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.67
525756,Brynhyfryd Swansea,2023-06-13T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.08
525756,Brynhyfryd Swansea,2023-06-13T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,32.5
525756,Brynhyfryd Swansea,2023-06-13T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.8
525756,Brynhyfryd Swansea,2023-06-13T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.1
525756,Brynhyfryd Swansea,2023-06-13T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.5
525756,Brynhyfryd Swansea,2023-06-13T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
525756,Brynhyfryd Swansea,2023-06-13T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
525756,Brynhyfryd Swansea,2023-06-13T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
525756,Brynhyfryd Swansea,2023-06-13T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.21
525756,Brynhyfryd Swansea,2023-06-13T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.1
525756,Brynhyfryd Swansea,2023-06-13T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.97
525756,Brynhyfryd Swansea,2023-06-13T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
525756,Brynhyfryd Swansea,2023-06-13T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.7
525756,Brynhyfryd Swansea,2023-06-13T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
525756,Brynhyfryd Swansea,2023-06-13T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
525756,Brynhyfryd Swansea,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
525756,Brynhyfryd Swansea,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
525756,Brynhyfryd Swansea,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.48
525756,Brynhyfryd Swansea,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
525756,Brynhyfryd Swansea,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.83
525756,Brynhyfryd Swansea,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.59
525756,Brynhyfryd Swansea,2023-06-13T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
525756,Brynhyfryd Swansea,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
525756,Brynhyfryd Swansea,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.5
525756,Brynhyfryd Swansea,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
525756,Brynhyfryd Swansea,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.72
525756,Brynhyfryd Swansea,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.06
525756,Brynhyfryd Swansea,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.29
525756,Brynhyfryd Swansea,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.38
525756,Brynhyfryd Swansea,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
525756,Brynhyfryd Swansea,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.88
525756,Brynhyfryd Swansea,2023-06-13T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
525756,Brynhyfryd Swansea,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
525756,Brynhyfryd Swansea,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
525756,Brynhyfryd Swansea,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.2
525756,Brynhyfryd Swansea,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.12
525756,Brynhyfryd Swansea,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
525756,Brynhyfryd Swansea,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.38
525756,Brynhyfryd Swansea,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.58
525756,Brynhyfryd Swansea,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.79
525756,Brynhyfryd Swansea,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.92
525756,Brynhyfryd Swansea,2023-06-13T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
525756,Brynhyfryd Swansea,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,101.1
525756,Brynhyfryd Swansea,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.8
525756,Brynhyfryd Swansea,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.5
525756,Brynhyfryd Swansea,2023-06-13T08:20:00.000+00:00,transformer,,Temperature,C,22.6
525756,Brynhyfryd Swansea,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
525756,Brynhyfryd Swansea,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
525756,Brynhyfryd Swansea,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
525756,Brynhyfryd Swansea,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
525756,Brynhyfryd Swansea,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
525756,Brynhyfryd Swansea,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
525756,Brynhyfryd Swansea,2023-06-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.9
525756,Brynhyfryd Swansea,2023-06-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.38
525756,Brynhyfryd Swansea,2023-06-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.96
525756,Brynhyfryd Swansea,2023-06-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,46.05
525756,Brynhyfryd Swansea,2023-06-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,49.05
525756,Brynhyfryd Swansea,2023-06-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,57.44
525756,Brynhyfryd Swansea,2023-06-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
525756,Brynhyfryd Swansea,2023-06-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
525756,Brynhyfryd Swansea,2023-06-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.2
525756,Brynhyfryd Swansea,2023-06-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.0
525756,Brynhyfryd Swansea,2023-06-13T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.64
525756,Brynhyfryd Swansea,2023-06-13T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.8
525756,Brynhyfryd Swansea,2023-06-13T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.0
525756,Brynhyfryd Swansea,2023-06-13T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.31
525756,Brynhyfryd Swansea,2023-06-13T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.67
525756,Brynhyfryd Swansea,2023-06-13T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.93
525756,Brynhyfryd Swansea,2023-06-13T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,23.3
525756,Brynhyfryd Swansea,2023-06-13T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.0
525756,Brynhyfryd Swansea,2023-06-13T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.8
525756,Brynhyfryd Swansea,2023-06-13T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.0
525756,Brynhyfryd Swansea,2023-06-13T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
525756,Brynhyfryd Swansea,2023-06-13T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
525756,Brynhyfryd Swansea,2023-06-13T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
525756,Brynhyfryd Swansea,2023-06-13T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.47
525756,Brynhyfryd Swansea,2023-06-13T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.53
525756,Brynhyfryd Swansea,2023-06-13T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.34
525756,Brynhyfryd Swansea,2023-06-13T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
525756,Brynhyfryd Swansea,2023-06-13T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.5
525756,Brynhyfryd Swansea,2023-06-13T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
525756,Brynhyfryd Swansea,2023-06-13T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
525756,Brynhyfryd Swansea,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
525756,Brynhyfryd Swansea,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
525756,Brynhyfryd Swansea,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.2
525756,Brynhyfryd Swansea,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
525756,Brynhyfryd Swansea,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.79
525756,Brynhyfryd Swansea,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.07
525756,Brynhyfryd Swansea,2023-06-13T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
525756,Brynhyfryd Swansea,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
525756,Brynhyfryd Swansea,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.8
525756,Brynhyfryd Swansea,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
525756,Brynhyfryd Swansea,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.2
525756,Brynhyfryd Swansea,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.37
525756,Brynhyfryd Swansea,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.87
525756,Brynhyfryd Swansea,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.01
525756,Brynhyfryd Swansea,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
525756,Brynhyfryd Swansea,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.26
525756,Brynhyfryd Swansea,2023-06-13T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
525756,Brynhyfryd Swansea,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
525756,Brynhyfryd Swansea,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
525756,Brynhyfryd Swansea,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.8
525756,Brynhyfryd Swansea,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.37
525756,Brynhyfryd Swansea,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.52
525756,Brynhyfryd Swansea,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.41
525756,Brynhyfryd Swansea,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,28.15
525756,Brynhyfryd Swansea,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.17
525756,Brynhyfryd Swansea,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.67
525756,Brynhyfryd Swansea,2023-06-13T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
525756,Brynhyfryd Swansea,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,118.0
525756,Brynhyfryd Swansea,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.7
525756,Brynhyfryd Swansea,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.5
525756,Brynhyfryd Swansea,2023-06-13T08:10:00.000+00:00,transformer,,Temperature,C,22.5
525756,Brynhyfryd Swansea,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
525756,Brynhyfryd Swansea,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
525756,Brynhyfryd Swansea,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
525756,Brynhyfryd Swansea,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
525756,Brynhyfryd Swansea,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
525756,Brynhyfryd Swansea,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
525756,Brynhyfryd Swansea,2023-06-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.8
525756,Brynhyfryd Swansea,2023-06-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.13
525756,Brynhyfryd Swansea,2023-06-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.7
525756,Brynhyfryd Swansea,2023-06-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,52.35
525756,Brynhyfryd Swansea,2023-06-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,56.47
525756,Brynhyfryd Swansea,2023-06-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,60.28
525756,Brynhyfryd Swansea,2023-06-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
525756,Brynhyfryd Swansea,2023-06-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.8
525756,Brynhyfryd Swansea,2023-06-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.4
525756,Brynhyfryd Swansea,2023-06-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.7
525756,Brynhyfryd Swansea,2023-06-13T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.27
525756,Brynhyfryd Swansea,2023-06-13T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.07
525756,Brynhyfryd Swansea,2023-06-13T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.35
525756,Brynhyfryd Swansea,2023-06-13T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.19
525756,Brynhyfryd Swansea,2023-06-13T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.02
525756,Brynhyfryd Swansea,2023-06-13T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.46
525756,Brynhyfryd Swansea,2023-06-13T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,28.4
525756,Brynhyfryd Swansea,2023-06-13T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.0
525756,Brynhyfryd Swansea,2023-06-13T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.4
525756,Brynhyfryd Swansea,2023-06-13T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.5
525756,Brynhyfryd Swansea,2023-06-13T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
525756,Brynhyfryd Swansea,2023-06-13T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
525756,Brynhyfryd Swansea,2023-06-13T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
525756,Brynhyfryd Swansea,2023-06-13T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.61
525756,Brynhyfryd Swansea,2023-06-13T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.88
525756,Brynhyfryd Swansea,2023-06-13T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.51
525756,Brynhyfryd Swansea,2023-06-13T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
525756,Brynhyfryd Swansea,2023-06-13T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.6
525756,Brynhyfryd Swansea,2023-06-13T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
525756,Brynhyfryd Swansea,2023-06-13T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
525756,Brynhyfryd Swansea,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
525756,Brynhyfryd Swansea,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.76
525756,Brynhyfryd Swansea,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.55
525756,Brynhyfryd Swansea,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
525756,Brynhyfryd Swansea,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.54
525756,Brynhyfryd Swansea,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.61
525756,Brynhyfryd Swansea,2023-06-13T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
525756,Brynhyfryd Swansea,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
525756,Brynhyfryd Swansea,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.8
525756,Brynhyfryd Swansea,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
525756,Brynhyfryd Swansea,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.08
525756,Brynhyfryd Swansea,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.15
525756,Brynhyfryd Swansea,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.16
525756,Brynhyfryd Swansea,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.3
525756,Brynhyfryd Swansea,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
525756,Brynhyfryd Swansea,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.1
525756,Brynhyfryd Swansea,2023-06-13T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.9
525756,Brynhyfryd Swansea,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
525756,Brynhyfryd Swansea,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
525756,Brynhyfryd Swansea,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.5
525756,Brynhyfryd Swansea,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.99
525756,Brynhyfryd Swansea,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.26
525756,Brynhyfryd Swansea,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
525756,Brynhyfryd Swansea,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.22
525756,Brynhyfryd Swansea,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.99
525756,Brynhyfryd Swansea,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.31
525756,Brynhyfryd Swansea,2023-06-13T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
525756,Brynhyfryd Swansea,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.6
525756,Brynhyfryd Swansea,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.6
525756,Brynhyfryd Swansea,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.6
525756,Brynhyfryd Swansea,2023-06-13T08:00:00.000+00:00,transformer,,Temperature,C,22.5
525756,Brynhyfryd Swansea,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
525756,Brynhyfryd Swansea,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
525756,Brynhyfryd Swansea,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
525756,Brynhyfryd Swansea,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
525756,Brynhyfryd Swansea,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
525756,Brynhyfryd Swansea,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
525756,Brynhyfryd Swansea,2023-06-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.13
525756,Brynhyfryd Swansea,2023-06-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.12
525756,Brynhyfryd Swansea,2023-06-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.44
525756,Brynhyfryd Swansea,2023-06-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,40.08
525756,Brynhyfryd Swansea,2023-06-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,48.95
525756,Brynhyfryd Swansea,2023-06-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,55.99
525756,Brynhyfryd Swansea,2023-06-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,88.2
525756,Brynhyfryd Swansea,2023-06-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
525756,Brynhyfryd Swansea,2023-06-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.2
525756,Brynhyfryd Swansea,2023-06-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
525756,Brynhyfryd Swansea,2023-06-13T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.75
525756,Brynhyfryd Swansea,2023-06-13T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.51
525756,Brynhyfryd Swansea,2023-06-13T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.58
525756,Brynhyfryd Swansea,2023-06-13T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.09
525756,Brynhyfryd Swansea,2023-06-13T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.76
525756,Brynhyfryd Swansea,2023-06-13T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.68
525756,Brynhyfryd Swansea,2023-06-13T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,26.3
525756,Brynhyfryd Swansea,2023-06-13T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.7
525756,Brynhyfryd Swansea,2023-06-13T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.4
525756,Brynhyfryd Swansea,2023-06-13T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.0
525756,Brynhyfryd Swansea,2023-06-13T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
525756,Brynhyfryd Swansea,2023-06-13T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
525756,Brynhyfryd Swansea,2023-06-13T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
525756,Brynhyfryd Swansea,2023-06-13T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.9
525756,Brynhyfryd Swansea,2023-06-13T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.02
525756,Brynhyfryd Swansea,2023-06-13T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.96
525756,Brynhyfryd Swansea,2023-06-13T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
525756,Brynhyfryd Swansea,2023-06-13T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
525756,Brynhyfryd Swansea,2023-06-13T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
525756,Brynhyfryd Swansea,2023-06-13T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
525756,Brynhyfryd Swansea,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
525756,Brynhyfryd Swansea,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.67
525756,Brynhyfryd Swansea,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
525756,Brynhyfryd Swansea,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.67
525756,Brynhyfryd Swansea,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.72
525756,Brynhyfryd Swansea,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.32
525756,Brynhyfryd Swansea,2023-06-13T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
525756,Brynhyfryd Swansea,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
525756,Brynhyfryd Swansea,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.2
525756,Brynhyfryd Swansea,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
525756,Brynhyfryd Swansea,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.83
525756,Brynhyfryd Swansea,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.89
525756,Brynhyfryd Swansea,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.21
525756,Brynhyfryd Swansea,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.46
525756,Brynhyfryd Swansea,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
525756,Brynhyfryd Swansea,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.11
525756,Brynhyfryd Swansea,2023-06-13T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
525756,Brynhyfryd Swansea,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
525756,Brynhyfryd Swansea,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
525756,Brynhyfryd Swansea,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.8
525756,Brynhyfryd Swansea,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.82
525756,Brynhyfryd Swansea,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.75
525756,Brynhyfryd Swansea,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
525756,Brynhyfryd Swansea,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.1
525756,Brynhyfryd Swansea,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.58
525756,Brynhyfryd Swansea,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.97
525756,Brynhyfryd Swansea,2023-06-13T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
525756,Brynhyfryd Swansea,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.9
525756,Brynhyfryd Swansea,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.5
525756,Brynhyfryd Swansea,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.8
525756,Brynhyfryd Swansea,2023-06-13T07:50:00.000+00:00,transformer,,Temperature,C,22.4
525756,Brynhyfryd Swansea,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
525756,Brynhyfryd Swansea,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
525756,Brynhyfryd Swansea,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
525756,Brynhyfryd Swansea,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
525756,Brynhyfryd Swansea,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
525756,Brynhyfryd Swansea,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
525756,Brynhyfryd Swansea,2023-06-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.86
525756,Brynhyfryd Swansea,2023-06-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.74
525756,Brynhyfryd Swansea,2023-06-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
525756,Brynhyfryd Swansea,2023-06-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,40.24
525756,Brynhyfryd Swansea,2023-06-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,48.59
525756,Brynhyfryd Swansea,2023-06-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,55.05
525756,Brynhyfryd Swansea,2023-06-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,89.2
525756,Brynhyfryd Swansea,2023-06-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
525756,Brynhyfryd Swansea,2023-06-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.1
525756,Brynhyfryd Swansea,2023-06-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
525756,Brynhyfryd Swansea,2023-06-13T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.52
525756,Brynhyfryd Swansea,2023-06-13T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.04
525756,Brynhyfryd Swansea,2023-06-13T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
525756,Brynhyfryd Swansea,2023-06-13T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.86
525756,Brynhyfryd Swansea,2023-06-13T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.93
525756,Brynhyfryd Swansea,2023-06-13T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.59
525756,Brynhyfryd Swansea,2023-06-13T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,34.0
525756,Brynhyfryd Swansea,2023-06-13T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.6
525756,Brynhyfryd Swansea,2023-06-13T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.6
525756,Brynhyfryd Swansea,2023-06-13T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.0
525756,Brynhyfryd Swansea,2023-06-13T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
525756,Brynhyfryd Swansea,2023-06-13T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
525756,Brynhyfryd Swansea,2023-06-13T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
525756,Brynhyfryd Swansea,2023-06-13T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.68
525756,Brynhyfryd Swansea,2023-06-13T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.34
525756,Brynhyfryd Swansea,2023-06-13T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.09
525756,Brynhyfryd Swansea,2023-06-13T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
525756,Brynhyfryd Swansea,2023-06-13T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
525756,Brynhyfryd Swansea,2023-06-13T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
525756,Brynhyfryd Swansea,2023-06-13T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
525756,Brynhyfryd Swansea,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
525756,Brynhyfryd Swansea,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.79
525756,Brynhyfryd Swansea,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.9
525756,Brynhyfryd Swansea,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
525756,Brynhyfryd Swansea,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.17
525756,Brynhyfryd Swansea,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.65
525756,Brynhyfryd Swansea,2023-06-13T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
525756,Brynhyfryd Swansea,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
525756,Brynhyfryd Swansea,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
525756,Brynhyfryd Swansea,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
525756,Brynhyfryd Swansea,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.44
525756,Brynhyfryd Swansea,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.12
525756,Brynhyfryd Swansea,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.78
525756,Brynhyfryd Swansea,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.08
525756,Brynhyfryd Swansea,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
525756,Brynhyfryd Swansea,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.06
525756,Brynhyfryd Swansea,2023-06-13T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
525756,Brynhyfryd Swansea,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
525756,Brynhyfryd Swansea,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
525756,Brynhyfryd Swansea,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.4
525756,Brynhyfryd Swansea,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.49
525756,Brynhyfryd Swansea,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.18
525756,Brynhyfryd Swansea,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
525756,Brynhyfryd Swansea,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.39
525756,Brynhyfryd Swansea,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.08
525756,Brynhyfryd Swansea,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.2
525756,Brynhyfryd Swansea,2023-06-13T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
525756,Brynhyfryd Swansea,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.8
525756,Brynhyfryd Swansea,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.4
525756,Brynhyfryd Swansea,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.1
525756,Brynhyfryd Swansea,2023-06-13T07:40:00.000+00:00,transformer,,Temperature,C,22.3
525756,Brynhyfryd Swansea,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
525756,Brynhyfryd Swansea,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
525756,Brynhyfryd Swansea,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
525756,Brynhyfryd Swansea,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
525756,Brynhyfryd Swansea,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
525756,Brynhyfryd Swansea,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
525756,Brynhyfryd Swansea,2023-06-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.88
525756,Brynhyfryd Swansea,2023-06-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.33
525756,Brynhyfryd Swansea,2023-06-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
525756,Brynhyfryd Swansea,2023-06-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,37.46
525756,Brynhyfryd Swansea,2023-06-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,45.71
525756,Brynhyfryd Swansea,2023-06-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,56.59
525756,Brynhyfryd Swansea,2023-06-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,100.3
525756,Brynhyfryd Swansea,2023-06-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
525756,Brynhyfryd Swansea,2023-06-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
525756,Brynhyfryd Swansea,2023-06-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.9
525756,Brynhyfryd Swansea,2023-06-13T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.6
525756,Brynhyfryd Swansea,2023-06-13T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.6
525756,Brynhyfryd Swansea,2023-06-13T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.58
525756,Brynhyfryd Swansea,2023-06-13T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.74
525756,Brynhyfryd Swansea,2023-06-13T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.31
525756,Brynhyfryd Swansea,2023-06-13T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.07
525756,Brynhyfryd Swansea,2023-06-13T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,30.4
525756,Brynhyfryd Swansea,2023-06-13T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.5
525756,Brynhyfryd Swansea,2023-06-13T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.7
525756,Brynhyfryd Swansea,2023-06-13T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.9
525756,Brynhyfryd Swansea,2023-06-13T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
525756,Brynhyfryd Swansea,2023-06-13T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
525756,Brynhyfryd Swansea,2023-06-13T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
525756,Brynhyfryd Swansea,2023-06-13T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.75
525756,Brynhyfryd Swansea,2023-06-13T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.35
525756,Brynhyfryd Swansea,2023-06-13T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.18
525756,Brynhyfryd Swansea,2023-06-13T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
525756,Brynhyfryd Swansea,2023-06-13T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
525756,Brynhyfryd Swansea,2023-06-13T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.1
