Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-13T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
525756,Brynhyfryd Swansea,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
525756,Brynhyfryd Swansea,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.01
525756,Brynhyfryd Swansea,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
525756,Brynhyfryd Swansea,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.76
525756,Brynhyfryd Swansea,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.54
525756,Brynhyfryd Swansea,2023-06-13T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
525756,Brynhyfryd Swansea,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
525756,Brynhyfryd Swansea,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
525756,Brynhyfryd Swansea,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.0
525756,Brynhyfryd Swansea,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.55
525756,Brynhyfryd Swansea,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.17
525756,Brynhyfryd Swansea,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.43
525756,Brynhyfryd Swansea,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.48
525756,Brynhyfryd Swansea,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
525756,Brynhyfryd Swansea,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.47
525756,Brynhyfryd Swansea,2023-06-13T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
525756,Brynhyfryd Swansea,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
525756,Brynhyfryd Swansea,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
525756,Brynhyfryd Swansea,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.0
525756,Brynhyfryd Swansea,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.15
525756,Brynhyfryd Swansea,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.24
525756,Brynhyfryd Swansea,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
525756,Brynhyfryd Swansea,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.73
525756,Brynhyfryd Swansea,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.15
525756,Brynhyfryd Swansea,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.82
525756,Brynhyfryd Swansea,2023-06-13T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
525756,Brynhyfryd Swansea,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.2
525756,Brynhyfryd Swansea,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.5
525756,Brynhyfryd Swansea,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.0
525756,Brynhyfryd Swansea,2023-06-13T07:30:00.000+00:00,transformer,,Temperature,C,22.2
525756,Brynhyfryd Swansea,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
525756,Brynhyfryd Swansea,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
525756,Brynhyfryd Swansea,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
525756,Brynhyfryd Swansea,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
525756,Brynhyfryd Swansea,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
525756,Brynhyfryd Swansea,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
525756,Brynhyfryd Swansea,2023-06-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.89
525756,Brynhyfryd Swansea,2023-06-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.46
525756,Brynhyfryd Swansea,2023-06-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
525756,Brynhyfryd Swansea,2023-06-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,33.61
525756,Brynhyfryd Swansea,2023-06-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,47.94
525756,Brynhyfryd Swansea,2023-06-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,56.09
525756,Brynhyfryd Swansea,2023-06-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,108.6
525756,Brynhyfryd Swansea,2023-06-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
525756,Brynhyfryd Swansea,2023-06-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.7
525756,Brynhyfryd Swansea,2023-06-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
525756,Brynhyfryd Swansea,2023-06-13T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.43
525756,Brynhyfryd Swansea,2023-06-13T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.84
525756,Brynhyfryd Swansea,2023-06-13T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.54
525756,Brynhyfryd Swansea,2023-06-13T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.26
525756,Brynhyfryd Swansea,2023-06-13T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.95
525756,Brynhyfryd Swansea,2023-06-13T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.23
525756,Brynhyfryd Swansea,2023-06-13T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,34.8
525756,Brynhyfryd Swansea,2023-06-13T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.6
525756,Brynhyfryd Swansea,2023-06-13T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.7
525756,Brynhyfryd Swansea,2023-06-13T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.0
525756,Brynhyfryd Swansea,2023-06-13T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
525756,Brynhyfryd Swansea,2023-06-13T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
525756,Brynhyfryd Swansea,2023-06-13T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
525756,Brynhyfryd Swansea,2023-06-13T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.79
525756,Brynhyfryd Swansea,2023-06-13T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.12
525756,Brynhyfryd Swansea,2023-06-13T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.38
525756,Brynhyfryd Swansea,2023-06-13T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
525756,Brynhyfryd Swansea,2023-06-13T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
525756,Brynhyfryd Swansea,2023-06-13T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
525756,Brynhyfryd Swansea,2023-06-13T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
525756,Brynhyfryd Swansea,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
525756,Brynhyfryd Swansea,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
525756,Brynhyfryd Swansea,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.31
525756,Brynhyfryd Swansea,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
525756,Brynhyfryd Swansea,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.98
525756,Brynhyfryd Swansea,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.88
525756,Brynhyfryd Swansea,2023-06-13T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
525756,Brynhyfryd Swansea,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
525756,Brynhyfryd Swansea,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
525756,Brynhyfryd Swansea,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.5
525756,Brynhyfryd Swansea,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.26
525756,Brynhyfryd Swansea,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.06
525756,Brynhyfryd Swansea,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
525756,Brynhyfryd Swansea,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.36
525756,Brynhyfryd Swansea,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
525756,Brynhyfryd Swansea,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.12
525756,Brynhyfryd Swansea,2023-06-13T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
525756,Brynhyfryd Swansea,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
525756,Brynhyfryd Swansea,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
525756,Brynhyfryd Swansea,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
525756,Brynhyfryd Swansea,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.11
525756,Brynhyfryd Swansea,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.51
525756,Brynhyfryd Swansea,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
525756,Brynhyfryd Swansea,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.51
525756,Brynhyfryd Swansea,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.9
525756,Brynhyfryd Swansea,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.37
525756,Brynhyfryd Swansea,2023-06-13T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.0
525756,Brynhyfryd Swansea,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.6
525756,Brynhyfryd Swansea,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.8
525756,Brynhyfryd Swansea,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.3
525756,Brynhyfryd Swansea,2023-06-13T07:20:00.000+00:00,transformer,,Temperature,C,22.1
525756,Brynhyfryd Swansea,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
525756,Brynhyfryd Swansea,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
525756,Brynhyfryd Swansea,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
525756,Brynhyfryd Swansea,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
525756,Brynhyfryd Swansea,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
525756,Brynhyfryd Swansea,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
525756,Brynhyfryd Swansea,2023-06-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.32
525756,Brynhyfryd Swansea,2023-06-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.96
525756,Brynhyfryd Swansea,2023-06-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
525756,Brynhyfryd Swansea,2023-06-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,34.12
525756,Brynhyfryd Swansea,2023-06-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,50.45
525756,Brynhyfryd Swansea,2023-06-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,51.97
525756,Brynhyfryd Swansea,2023-06-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,107.1
525756,Brynhyfryd Swansea,2023-06-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
525756,Brynhyfryd Swansea,2023-06-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
525756,Brynhyfryd Swansea,2023-06-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
525756,Brynhyfryd Swansea,2023-06-13T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.18
525756,Brynhyfryd Swansea,2023-06-13T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.49
525756,Brynhyfryd Swansea,2023-06-13T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
525756,Brynhyfryd Swansea,2023-06-13T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.27
525756,Brynhyfryd Swansea,2023-06-13T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.94
525756,Brynhyfryd Swansea,2023-06-13T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.62
525756,Brynhyfryd Swansea,2023-06-13T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,42.2
525756,Brynhyfryd Swansea,2023-06-13T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.0
525756,Brynhyfryd Swansea,2023-06-13T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.3
525756,Brynhyfryd Swansea,2023-06-13T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.2
525756,Brynhyfryd Swansea,2023-06-13T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
525756,Brynhyfryd Swansea,2023-06-13T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
525756,Brynhyfryd Swansea,2023-06-13T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
525756,Brynhyfryd Swansea,2023-06-13T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.92
525756,Brynhyfryd Swansea,2023-06-13T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.28
525756,Brynhyfryd Swansea,2023-06-13T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.11
525756,Brynhyfryd Swansea,2023-06-13T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
525756,Brynhyfryd Swansea,2023-06-13T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
525756,Brynhyfryd Swansea,2023-06-13T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.5
525756,Brynhyfryd Swansea,2023-06-13T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
525756,Brynhyfryd Swansea,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
525756,Brynhyfryd Swansea,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
525756,Brynhyfryd Swansea,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.35
525756,Brynhyfryd Swansea,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
525756,Brynhyfryd Swansea,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.94
525756,Brynhyfryd Swansea,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.79
525756,Brynhyfryd Swansea,2023-06-13T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
525756,Brynhyfryd Swansea,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
525756,Brynhyfryd Swansea,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
525756,Brynhyfryd Swansea,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.1
525756,Brynhyfryd Swansea,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.55
525756,Brynhyfryd Swansea,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.26
525756,Brynhyfryd Swansea,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
525756,Brynhyfryd Swansea,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.0
525756,Brynhyfryd Swansea,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
525756,Brynhyfryd Swansea,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.43
525756,Brynhyfryd Swansea,2023-06-13T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
525756,Brynhyfryd Swansea,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.8
525756,Brynhyfryd Swansea,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
525756,Brynhyfryd Swansea,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.2
525756,Brynhyfryd Swansea,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.14
525756,Brynhyfryd Swansea,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.18
525756,Brynhyfryd Swansea,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
525756,Brynhyfryd Swansea,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.08
525756,Brynhyfryd Swansea,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.66
525756,Brynhyfryd Swansea,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.63
525756,Brynhyfryd Swansea,2023-06-13T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.8
525756,Brynhyfryd Swansea,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.3
525756,Brynhyfryd Swansea,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.6
525756,Brynhyfryd Swansea,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.1
525756,Brynhyfryd Swansea,2023-06-13T07:10:00.000+00:00,transformer,,Temperature,C,22.1
525756,Brynhyfryd Swansea,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
525756,Brynhyfryd Swansea,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
525756,Brynhyfryd Swansea,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
525756,Brynhyfryd Swansea,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
525756,Brynhyfryd Swansea,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
525756,Brynhyfryd Swansea,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
525756,Brynhyfryd Swansea,2023-06-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.38
525756,Brynhyfryd Swansea,2023-06-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.17
525756,Brynhyfryd Swansea,2023-06-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
525756,Brynhyfryd Swansea,2023-06-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,34.21
525756,Brynhyfryd Swansea,2023-06-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,51.75
525756,Brynhyfryd Swansea,2023-06-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,58.57
525756,Brynhyfryd Swansea,2023-06-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,120.7
525756,Brynhyfryd Swansea,2023-06-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
525756,Brynhyfryd Swansea,2023-06-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
525756,Brynhyfryd Swansea,2023-06-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.0
525756,Brynhyfryd Swansea,2023-06-13T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.22
525756,Brynhyfryd Swansea,2023-06-13T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.8
525756,Brynhyfryd Swansea,2023-06-13T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.93
525756,Brynhyfryd Swansea,2023-06-13T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.55
525756,Brynhyfryd Swansea,2023-06-13T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.3
525756,Brynhyfryd Swansea,2023-06-13T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.25
525756,Brynhyfryd Swansea,2023-06-13T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,32.4
525756,Brynhyfryd Swansea,2023-06-13T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.4
525756,Brynhyfryd Swansea,2023-06-13T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.2
525756,Brynhyfryd Swansea,2023-06-13T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.5
525756,Brynhyfryd Swansea,2023-06-13T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
525756,Brynhyfryd Swansea,2023-06-13T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
525756,Brynhyfryd Swansea,2023-06-13T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
525756,Brynhyfryd Swansea,2023-06-13T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.24
525756,Brynhyfryd Swansea,2023-06-13T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.18
525756,Brynhyfryd Swansea,2023-06-13T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.46
525756,Brynhyfryd Swansea,2023-06-13T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
525756,Brynhyfryd Swansea,2023-06-13T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
525756,Brynhyfryd Swansea,2023-06-13T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
525756,Brynhyfryd Swansea,2023-06-13T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
525756,Brynhyfryd Swansea,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
525756,Brynhyfryd Swansea,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
525756,Brynhyfryd Swansea,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.94
525756,Brynhyfryd Swansea,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
525756,Brynhyfryd Swansea,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.09
525756,Brynhyfryd Swansea,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.64
525756,Brynhyfryd Swansea,2023-06-13T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,48.0
525756,Brynhyfryd Swansea,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
525756,Brynhyfryd Swansea,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
525756,Brynhyfryd Swansea,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.7
525756,Brynhyfryd Swansea,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.59
525756,Brynhyfryd Swansea,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.82
525756,Brynhyfryd Swansea,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
525756,Brynhyfryd Swansea,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.51
525756,Brynhyfryd Swansea,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
525756,Brynhyfryd Swansea,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.01
525756,Brynhyfryd Swansea,2023-06-13T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
525756,Brynhyfryd Swansea,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.6
525756,Brynhyfryd Swansea,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
525756,Brynhyfryd Swansea,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.6
525756,Brynhyfryd Swansea,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.99
525756,Brynhyfryd Swansea,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.15
525756,Brynhyfryd Swansea,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
525756,Brynhyfryd Swansea,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.21
525756,Brynhyfryd Swansea,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.72
525756,Brynhyfryd Swansea,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.33
525756,Brynhyfryd Swansea,2023-06-13T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
525756,Brynhyfryd Swansea,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.3
525756,Brynhyfryd Swansea,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.8
525756,Brynhyfryd Swansea,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.4
525756,Brynhyfryd Swansea,2023-06-13T07:00:00.000+00:00,transformer,,Temperature,C,22.0
525756,Brynhyfryd Swansea,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
525756,Brynhyfryd Swansea,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
525756,Brynhyfryd Swansea,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
525756,Brynhyfryd Swansea,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
525756,Brynhyfryd Swansea,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
525756,Brynhyfryd Swansea,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
525756,Brynhyfryd Swansea,2023-06-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.47
525756,Brynhyfryd Swansea,2023-06-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.14
525756,Brynhyfryd Swansea,2023-06-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
525756,Brynhyfryd Swansea,2023-06-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,38.48
525756,Brynhyfryd Swansea,2023-06-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,52.57
525756,Brynhyfryd Swansea,2023-06-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,57.68
525756,Brynhyfryd Swansea,2023-06-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,106.0
525756,Brynhyfryd Swansea,2023-06-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
525756,Brynhyfryd Swansea,2023-06-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.1
525756,Brynhyfryd Swansea,2023-06-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.7
525756,Brynhyfryd Swansea,2023-06-13T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.14
525756,Brynhyfryd Swansea,2023-06-13T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.27
525756,Brynhyfryd Swansea,2023-06-13T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
525756,Brynhyfryd Swansea,2023-06-13T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.08
525756,Brynhyfryd Swansea,2023-06-13T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.67
525756,Brynhyfryd Swansea,2023-06-13T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.07
525756,Brynhyfryd Swansea,2023-06-13T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,30.0
525756,Brynhyfryd Swansea,2023-06-13T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.9
525756,Brynhyfryd Swansea,2023-06-13T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.4
525756,Brynhyfryd Swansea,2023-06-13T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.5
525756,Brynhyfryd Swansea,2023-06-13T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
525756,Brynhyfryd Swansea,2023-06-13T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
525756,Brynhyfryd Swansea,2023-06-13T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
525756,Brynhyfryd Swansea,2023-06-13T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.79
525756,Brynhyfryd Swansea,2023-06-13T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.47
525756,Brynhyfryd Swansea,2023-06-13T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.33
525756,Brynhyfryd Swansea,2023-06-13T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
525756,Brynhyfryd Swansea,2023-06-13T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
525756,Brynhyfryd Swansea,2023-06-13T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
525756,Brynhyfryd Swansea,2023-06-13T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
525756,Brynhyfryd Swansea,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
525756,Brynhyfryd Swansea,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
525756,Brynhyfryd Swansea,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.03
525756,Brynhyfryd Swansea,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
525756,Brynhyfryd Swansea,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.56
525756,Brynhyfryd Swansea,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.85
525756,Brynhyfryd Swansea,2023-06-13T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
525756,Brynhyfryd Swansea,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
525756,Brynhyfryd Swansea,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
525756,Brynhyfryd Swansea,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.4
525756,Brynhyfryd Swansea,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.36
525756,Brynhyfryd Swansea,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.94
525756,Brynhyfryd Swansea,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.29
525756,Brynhyfryd Swansea,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.76
525756,Brynhyfryd Swansea,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
525756,Brynhyfryd Swansea,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.7
525756,Brynhyfryd Swansea,2023-06-13T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
525756,Brynhyfryd Swansea,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
525756,Brynhyfryd Swansea,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
525756,Brynhyfryd Swansea,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.3
525756,Brynhyfryd Swansea,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.75
525756,Brynhyfryd Swansea,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.43
525756,Brynhyfryd Swansea,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
525756,Brynhyfryd Swansea,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.8
525756,Brynhyfryd Swansea,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.16
525756,Brynhyfryd Swansea,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.93
525756,Brynhyfryd Swansea,2023-06-13T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
525756,Brynhyfryd Swansea,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.5
525756,Brynhyfryd Swansea,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.1
525756,Brynhyfryd Swansea,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.6
525756,Brynhyfryd Swansea,2023-06-13T06:50:00.000+00:00,transformer,,Temperature,C,21.9
525756,Brynhyfryd Swansea,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
525756,Brynhyfryd Swansea,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
525756,Brynhyfryd Swansea,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
525756,Brynhyfryd Swansea,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
525756,Brynhyfryd Swansea,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
525756,Brynhyfryd Swansea,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
525756,Brynhyfryd Swansea,2023-06-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.71
525756,Brynhyfryd Swansea,2023-06-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.68
525756,Brynhyfryd Swansea,2023-06-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
525756,Brynhyfryd Swansea,2023-06-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,35.29
525756,Brynhyfryd Swansea,2023-06-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,46.47
525756,Brynhyfryd Swansea,2023-06-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,46.88
525756,Brynhyfryd Swansea,2023-06-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,87.4
525756,Brynhyfryd Swansea,2023-06-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
525756,Brynhyfryd Swansea,2023-06-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
525756,Brynhyfryd Swansea,2023-06-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
525756,Brynhyfryd Swansea,2023-06-13T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.09
525756,Brynhyfryd Swansea,2023-06-13T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.64
525756,Brynhyfryd Swansea,2023-06-13T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.84
525756,Brynhyfryd Swansea,2023-06-13T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.35
525756,Brynhyfryd Swansea,2023-06-13T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.23
525756,Brynhyfryd Swansea,2023-06-13T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.92
525756,Brynhyfryd Swansea,2023-06-13T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,26.8
525756,Brynhyfryd Swansea,2023-06-13T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.0
525756,Brynhyfryd Swansea,2023-06-13T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.4
525756,Brynhyfryd Swansea,2023-06-13T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.0
525756,Brynhyfryd Swansea,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
525756,Brynhyfryd Swansea,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
525756,Brynhyfryd Swansea,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
525756,Brynhyfryd Swansea,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.63
525756,Brynhyfryd Swansea,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.47
525756,Brynhyfryd Swansea,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.74
525756,Brynhyfryd Swansea,2023-06-13T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
525756,Brynhyfryd Swansea,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
525756,Brynhyfryd Swansea,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
525756,Brynhyfryd Swansea,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.0
525756,Brynhyfryd Swansea,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
525756,Brynhyfryd Swansea,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
525756,Brynhyfryd Swansea,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
525756,Brynhyfryd Swansea,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
525756,Brynhyfryd Swansea,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
525756,Brynhyfryd Swansea,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.87
525756,Brynhyfryd Swansea,2023-06-13T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
525756,Brynhyfryd Swansea,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
525756,Brynhyfryd Swansea,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
525756,Brynhyfryd Swansea,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.32
525756,Brynhyfryd Swansea,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.31
525756,Brynhyfryd Swansea,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.21
525756,Brynhyfryd Swansea,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.84
525756,Brynhyfryd Swansea,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
525756,Brynhyfryd Swansea,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.42
525756,Brynhyfryd Swansea,2023-06-13T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
525756,Brynhyfryd Swansea,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.6
525756,Brynhyfryd Swansea,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
525756,Brynhyfryd Swansea,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
525756,Brynhyfryd Swansea,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.81
525756,Brynhyfryd Swansea,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.87
525756,Brynhyfryd Swansea,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
525756,Brynhyfryd Swansea,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.82
525756,Brynhyfryd Swansea,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,33.14
525756,Brynhyfryd Swansea,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.66
525756,Brynhyfryd Swansea,2023-06-13T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,83.2
525756,Brynhyfryd Swansea,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.1
525756,Brynhyfryd Swansea,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,140.2
525756,Brynhyfryd Swansea,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.7
525756,Brynhyfryd Swansea,2023-06-13T06:40:00.000+00:00,transformer,,Temperature,C,21.9
525756,Brynhyfryd Swansea,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
525756,Brynhyfryd Swansea,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
525756,Brynhyfryd Swansea,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
525756,Brynhyfryd Swansea,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
525756,Brynhyfryd Swansea,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
525756,Brynhyfryd Swansea,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
525756,Brynhyfryd Swansea,2023-06-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.41
525756,Brynhyfryd Swansea,2023-06-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.86
525756,Brynhyfryd Swansea,2023-06-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
525756,Brynhyfryd Swansea,2023-06-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,35.29
525756,Brynhyfryd Swansea,2023-06-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,51.84
525756,Brynhyfryd Swansea,2023-06-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,40.6
525756,Brynhyfryd Swansea,2023-06-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,100.6
525756,Brynhyfryd Swansea,2023-06-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
525756,Brynhyfryd Swansea,2023-06-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.6
525756,Brynhyfryd Swansea,2023-06-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
525756,Brynhyfryd Swansea,2023-06-13T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.16
525756,Brynhyfryd Swansea,2023-06-13T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.47
525756,Brynhyfryd Swansea,2023-06-13T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.69
525756,Brynhyfryd Swansea,2023-06-13T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.37
525756,Brynhyfryd Swansea,2023-06-13T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.96
525756,Brynhyfryd Swansea,2023-06-13T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.12
525756,Brynhyfryd Swansea,2023-06-13T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,25.5
525756,Brynhyfryd Swansea,2023-06-13T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.1
525756,Brynhyfryd Swansea,2023-06-13T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.9
525756,Brynhyfryd Swansea,2023-06-13T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.9
525756,Brynhyfryd Swansea,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
525756,Brynhyfryd Swansea,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
525756,Brynhyfryd Swansea,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
525756,Brynhyfryd Swansea,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.84
525756,Brynhyfryd Swansea,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.98
525756,Brynhyfryd Swansea,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.36
525756,Brynhyfryd Swansea,2023-06-13T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
525756,Brynhyfryd Swansea,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
525756,Brynhyfryd Swansea,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
525756,Brynhyfryd Swansea,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
525756,Brynhyfryd Swansea,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
525756,Brynhyfryd Swansea,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.08
525756,Brynhyfryd Swansea,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
525756,Brynhyfryd Swansea,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
525756,Brynhyfryd Swansea,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.98
525756,Brynhyfryd Swansea,2023-06-13T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
525756,Brynhyfryd Swansea,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
525756,Brynhyfryd Swansea,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
525756,Brynhyfryd Swansea,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
525756,Brynhyfryd Swansea,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.75
525756,Brynhyfryd Swansea,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.24
525756,Brynhyfryd Swansea,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.64
525756,Brynhyfryd Swansea,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.31
525756,Brynhyfryd Swansea,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
525756,Brynhyfryd Swansea,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.1
525756,Brynhyfryd Swansea,2023-06-13T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
525756,Brynhyfryd Swansea,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.1
525756,Brynhyfryd Swansea,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
525756,Brynhyfryd Swansea,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.8
525756,Brynhyfryd Swansea,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.56
525756,Brynhyfryd Swansea,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.93
525756,Brynhyfryd Swansea,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
525756,Brynhyfryd Swansea,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.21
525756,Brynhyfryd Swansea,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.51
525756,Brynhyfryd Swansea,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.82
525756,Brynhyfryd Swansea,2023-06-13T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
525756,Brynhyfryd Swansea,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.3
525756,Brynhyfryd Swansea,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,99.2
525756,Brynhyfryd Swansea,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.6
525756,Brynhyfryd Swansea,2023-06-13T06:30:00.000+00:00,transformer,,Temperature,C,21.8
525756,Brynhyfryd Swansea,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
525756,Brynhyfryd Swansea,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
525756,Brynhyfryd Swansea,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
525756,Brynhyfryd Swansea,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
525756,Brynhyfryd Swansea,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
525756,Brynhyfryd Swansea,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
525756,Brynhyfryd Swansea,2023-06-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.91
525756,Brynhyfryd Swansea,2023-06-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.76
525756,Brynhyfryd Swansea,2023-06-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
525756,Brynhyfryd Swansea,2023-06-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,38.27
525756,Brynhyfryd Swansea,2023-06-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,40.83
525756,Brynhyfryd Swansea,2023-06-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,53.38
525756,Brynhyfryd Swansea,2023-06-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,83.8
525756,Brynhyfryd Swansea,2023-06-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
525756,Brynhyfryd Swansea,2023-06-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
525756,Brynhyfryd Swansea,2023-06-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
525756,Brynhyfryd Swansea,2023-06-13T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.18
525756,Brynhyfryd Swansea,2023-06-13T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.23
525756,Brynhyfryd Swansea,2023-06-13T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.16
525756,Brynhyfryd Swansea,2023-06-13T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.73
525756,Brynhyfryd Swansea,2023-06-13T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.37
525756,Brynhyfryd Swansea,2023-06-13T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.75
525756,Brynhyfryd Swansea,2023-06-13T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,23.1
525756,Brynhyfryd Swansea,2023-06-13T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.4
525756,Brynhyfryd Swansea,2023-06-13T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.7
525756,Brynhyfryd Swansea,2023-06-13T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.6
525756,Brynhyfryd Swansea,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
525756,Brynhyfryd Swansea,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
525756,Brynhyfryd Swansea,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
525756,Brynhyfryd Swansea,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.68
525756,Brynhyfryd Swansea,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.68
525756,Brynhyfryd Swansea,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.0
525756,Brynhyfryd Swansea,2023-06-13T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
525756,Brynhyfryd Swansea,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
525756,Brynhyfryd Swansea,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.3
525756,Brynhyfryd Swansea,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.1
525756,Brynhyfryd Swansea,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
525756,Brynhyfryd Swansea,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
525756,Brynhyfryd Swansea,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
525756,Brynhyfryd Swansea,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
525756,Brynhyfryd Swansea,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
525756,Brynhyfryd Swansea,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.42
525756,Brynhyfryd Swansea,2023-06-13T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
525756,Brynhyfryd Swansea,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
525756,Brynhyfryd Swansea,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
525756,Brynhyfryd Swansea,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.83
525756,Brynhyfryd Swansea,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.22
525756,Brynhyfryd Swansea,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.45
525756,Brynhyfryd Swansea,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.66
525756,Brynhyfryd Swansea,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
525756,Brynhyfryd Swansea,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.9
525756,Brynhyfryd Swansea,2023-06-13T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
525756,Brynhyfryd Swansea,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.3
525756,Brynhyfryd Swansea,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
525756,Brynhyfryd Swansea,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.8
525756,Brynhyfryd Swansea,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.13
525756,Brynhyfryd Swansea,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.74
525756,Brynhyfryd Swansea,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
525756,Brynhyfryd Swansea,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.22
525756,Brynhyfryd Swansea,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.58
525756,Brynhyfryd Swansea,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.08
525756,Brynhyfryd Swansea,2023-06-13T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.9
525756,Brynhyfryd Swansea,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.0
525756,Brynhyfryd Swansea,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,109.9
525756,Brynhyfryd Swansea,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.8
525756,Brynhyfryd Swansea,2023-06-13T06:20:00.000+00:00,transformer,,Temperature,C,21.8
525756,Brynhyfryd Swansea,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
525756,Brynhyfryd Swansea,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
525756,Brynhyfryd Swansea,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
525756,Brynhyfryd Swansea,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
525756,Brynhyfryd Swansea,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
525756,Brynhyfryd Swansea,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
525756,Brynhyfryd Swansea,2023-06-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.17
525756,Brynhyfryd Swansea,2023-06-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.11
525756,Brynhyfryd Swansea,2023-06-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
525756,Brynhyfryd Swansea,2023-06-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,43.35
525756,Brynhyfryd Swansea,2023-06-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,45.99
525756,Brynhyfryd Swansea,2023-06-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,43.16
525756,Brynhyfryd Swansea,2023-06-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
525756,Brynhyfryd Swansea,2023-06-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
