Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
525756,Brynhyfryd Swansea,2023-06-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
525756,Brynhyfryd Swansea,2023-06-13T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
525756,Brynhyfryd Swansea,2023-06-13T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.34
525756,Brynhyfryd Swansea,2023-06-13T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.98
525756,Brynhyfryd Swansea,2023-06-13T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.72
525756,Brynhyfryd Swansea,2023-06-13T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.49
525756,Brynhyfryd Swansea,2023-06-13T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.68
525756,Brynhyfryd Swansea,2023-06-13T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,34.9
525756,Brynhyfryd Swansea,2023-06-13T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.0
525756,Brynhyfryd Swansea,2023-06-13T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.2
525756,Brynhyfryd Swansea,2023-06-13T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.9
525756,Brynhyfryd Swansea,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
525756,Brynhyfryd Swansea,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
525756,Brynhyfryd Swansea,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
525756,Brynhyfryd Swansea,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.94
525756,Brynhyfryd Swansea,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.53
525756,Brynhyfryd Swansea,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.15
525756,Brynhyfryd Swansea,2023-06-13T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
525756,Brynhyfryd Swansea,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
525756,Brynhyfryd Swansea,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.1
525756,Brynhyfryd Swansea,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.4
525756,Brynhyfryd Swansea,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.63
525756,Brynhyfryd Swansea,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
525756,Brynhyfryd Swansea,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.97
525756,Brynhyfryd Swansea,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
525756,Brynhyfryd Swansea,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
525756,Brynhyfryd Swansea,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.0
525756,Brynhyfryd Swansea,2023-06-13T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
525756,Brynhyfryd Swansea,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
525756,Brynhyfryd Swansea,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
525756,Brynhyfryd Swansea,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.84
525756,Brynhyfryd Swansea,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.29
525756,Brynhyfryd Swansea,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.67
525756,Brynhyfryd Swansea,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.95
525756,Brynhyfryd Swansea,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
525756,Brynhyfryd Swansea,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.78
525756,Brynhyfryd Swansea,2023-06-13T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
525756,Brynhyfryd Swansea,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.3
525756,Brynhyfryd Swansea,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
525756,Brynhyfryd Swansea,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.9
525756,Brynhyfryd Swansea,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.16
525756,Brynhyfryd Swansea,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.19
525756,Brynhyfryd Swansea,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
525756,Brynhyfryd Swansea,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.42
525756,Brynhyfryd Swansea,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.23
525756,Brynhyfryd Swansea,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.63
525756,Brynhyfryd Swansea,2023-06-13T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
525756,Brynhyfryd Swansea,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.0
525756,Brynhyfryd Swansea,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.1
525756,Brynhyfryd Swansea,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.5
525756,Brynhyfryd Swansea,2023-06-13T06:10:00.000+00:00,transformer,,Temperature,C,21.8
525756,Brynhyfryd Swansea,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
525756,Brynhyfryd Swansea,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
525756,Brynhyfryd Swansea,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
525756,Brynhyfryd Swansea,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
525756,Brynhyfryd Swansea,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
525756,Brynhyfryd Swansea,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
525756,Brynhyfryd Swansea,2023-06-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.47
525756,Brynhyfryd Swansea,2023-06-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.85
525756,Brynhyfryd Swansea,2023-06-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
525756,Brynhyfryd Swansea,2023-06-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,42.78
525756,Brynhyfryd Swansea,2023-06-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,41.63
525756,Brynhyfryd Swansea,2023-06-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,51.24
525756,Brynhyfryd Swansea,2023-06-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
525756,Brynhyfryd Swansea,2023-06-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
525756,Brynhyfryd Swansea,2023-06-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
525756,Brynhyfryd Swansea,2023-06-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
525756,Brynhyfryd Swansea,2023-06-13T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.68
525756,Brynhyfryd Swansea,2023-06-13T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
525756,Brynhyfryd Swansea,2023-06-13T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.05
525756,Brynhyfryd Swansea,2023-06-13T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.7
525756,Brynhyfryd Swansea,2023-06-13T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.17
525756,Brynhyfryd Swansea,2023-06-13T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.63
525756,Brynhyfryd Swansea,2023-06-13T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.4
525756,Brynhyfryd Swansea,2023-06-13T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.1
525756,Brynhyfryd Swansea,2023-06-13T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.6
525756,Brynhyfryd Swansea,2023-06-13T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.2
525756,Brynhyfryd Swansea,2023-06-13T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
525756,Brynhyfryd Swansea,2023-06-13T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
525756,Brynhyfryd Swansea,2023-06-13T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
525756,Brynhyfryd Swansea,2023-06-13T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.07
525756,Brynhyfryd Swansea,2023-06-13T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.61
525756,Brynhyfryd Swansea,2023-06-13T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.03
525756,Brynhyfryd Swansea,2023-06-13T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
525756,Brynhyfryd Swansea,2023-06-13T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-13T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
525756,Brynhyfryd Swansea,2023-06-13T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.74
525756,Brynhyfryd Swansea,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
525756,Brynhyfryd Swansea,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
525756,Brynhyfryd Swansea,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
525756,Brynhyfryd Swansea,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
525756,Brynhyfryd Swansea,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
525756,Brynhyfryd Swansea,2023-06-13T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
525756,Brynhyfryd Swansea,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
525756,Brynhyfryd Swansea,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
525756,Brynhyfryd Swansea,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
525756,Brynhyfryd Swansea,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.78
525756,Brynhyfryd Swansea,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.24
525756,Brynhyfryd Swansea,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.17
525756,Brynhyfryd Swansea,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.05
525756,Brynhyfryd Swansea,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
525756,Brynhyfryd Swansea,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,28.78
525756,Brynhyfryd Swansea,2023-06-13T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,79.2
525756,Brynhyfryd Swansea,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
525756,Brynhyfryd Swansea,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
525756,Brynhyfryd Swansea,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,121.1
525756,Brynhyfryd Swansea,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.39
525756,Brynhyfryd Swansea,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.79
525756,Brynhyfryd Swansea,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
525756,Brynhyfryd Swansea,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.81
525756,Brynhyfryd Swansea,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.91
525756,Brynhyfryd Swansea,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.28
525756,Brynhyfryd Swansea,2023-06-13T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
525756,Brynhyfryd Swansea,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.4
525756,Brynhyfryd Swansea,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.5
525756,Brynhyfryd Swansea,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.7
525756,Brynhyfryd Swansea,2023-06-13T06:00:00.000+00:00,transformer,,Temperature,C,21.7
525756,Brynhyfryd Swansea,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
525756,Brynhyfryd Swansea,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
525756,Brynhyfryd Swansea,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
525756,Brynhyfryd Swansea,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
525756,Brynhyfryd Swansea,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
525756,Brynhyfryd Swansea,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
525756,Brynhyfryd Swansea,2023-06-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.35
525756,Brynhyfryd Swansea,2023-06-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.06
525756,Brynhyfryd Swansea,2023-06-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
525756,Brynhyfryd Swansea,2023-06-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,36.71
525756,Brynhyfryd Swansea,2023-06-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,33.76
525756,Brynhyfryd Swansea,2023-06-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,61.99
525756,Brynhyfryd Swansea,2023-06-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,110.8
525756,Brynhyfryd Swansea,2023-06-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
525756,Brynhyfryd Swansea,2023-06-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
525756,Brynhyfryd Swansea,2023-06-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.0
525756,Brynhyfryd Swansea,2023-06-13T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.26
525756,Brynhyfryd Swansea,2023-06-13T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.42
525756,Brynhyfryd Swansea,2023-06-13T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.82
525756,Brynhyfryd Swansea,2023-06-13T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.83
525756,Brynhyfryd Swansea,2023-06-13T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.53
525756,Brynhyfryd Swansea,2023-06-13T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.45
525756,Brynhyfryd Swansea,2023-06-13T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.9
525756,Brynhyfryd Swansea,2023-06-13T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.0
525756,Brynhyfryd Swansea,2023-06-13T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.5
525756,Brynhyfryd Swansea,2023-06-13T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.6
525756,Brynhyfryd Swansea,2023-06-13T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
525756,Brynhyfryd Swansea,2023-06-13T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
525756,Brynhyfryd Swansea,2023-06-13T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
525756,Brynhyfryd Swansea,2023-06-13T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.42
525756,Brynhyfryd Swansea,2023-06-13T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.95
525756,Brynhyfryd Swansea,2023-06-13T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.24
525756,Brynhyfryd Swansea,2023-06-13T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
525756,Brynhyfryd Swansea,2023-06-13T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
525756,Brynhyfryd Swansea,2023-06-13T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
525756,Brynhyfryd Swansea,2023-06-13T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.5
525756,Brynhyfryd Swansea,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
525756,Brynhyfryd Swansea,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
525756,Brynhyfryd Swansea,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.03
525756,Brynhyfryd Swansea,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.13
525756,Brynhyfryd Swansea,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
525756,Brynhyfryd Swansea,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.1
525756,Brynhyfryd Swansea,2023-06-13T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
525756,Brynhyfryd Swansea,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
525756,Brynhyfryd Swansea,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
525756,Brynhyfryd Swansea,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.85
525756,Brynhyfryd Swansea,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.39
525756,Brynhyfryd Swansea,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.37
525756,Brynhyfryd Swansea,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.44
525756,Brynhyfryd Swansea,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
525756,Brynhyfryd Swansea,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.94
525756,Brynhyfryd Swansea,2023-06-13T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,51.8
525756,Brynhyfryd Swansea,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.8
525756,Brynhyfryd Swansea,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
525756,Brynhyfryd Swansea,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.3
525756,Brynhyfryd Swansea,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.98
525756,Brynhyfryd Swansea,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.71
525756,Brynhyfryd Swansea,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
525756,Brynhyfryd Swansea,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.91
525756,Brynhyfryd Swansea,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.15
525756,Brynhyfryd Swansea,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.19
525756,Brynhyfryd Swansea,2023-06-13T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
525756,Brynhyfryd Swansea,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.0
525756,Brynhyfryd Swansea,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.0
525756,Brynhyfryd Swansea,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,100.5
525756,Brynhyfryd Swansea,2023-06-13T05:50:00.000+00:00,transformer,,Temperature,C,21.6
525756,Brynhyfryd Swansea,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
525756,Brynhyfryd Swansea,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
525756,Brynhyfryd Swansea,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
525756,Brynhyfryd Swansea,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
525756,Brynhyfryd Swansea,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
525756,Brynhyfryd Swansea,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
525756,Brynhyfryd Swansea,2023-06-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.24
525756,Brynhyfryd Swansea,2023-06-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.89
525756,Brynhyfryd Swansea,2023-06-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
525756,Brynhyfryd Swansea,2023-06-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,49.74
525756,Brynhyfryd Swansea,2023-06-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,34.51
525756,Brynhyfryd Swansea,2023-06-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,59.92
525756,Brynhyfryd Swansea,2023-06-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,88.2
525756,Brynhyfryd Swansea,2023-06-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
525756,Brynhyfryd Swansea,2023-06-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
525756,Brynhyfryd Swansea,2023-06-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.2
525756,Brynhyfryd Swansea,2023-06-13T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.4
525756,Brynhyfryd Swansea,2023-06-13T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.2
525756,Brynhyfryd Swansea,2023-06-13T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.46
525756,Brynhyfryd Swansea,2023-06-13T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.89
525756,Brynhyfryd Swansea,2023-06-13T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.34
525756,Brynhyfryd Swansea,2023-06-13T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.63
525756,Brynhyfryd Swansea,2023-06-13T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.8
525756,Brynhyfryd Swansea,2023-06-13T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.1
525756,Brynhyfryd Swansea,2023-06-13T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.1
525756,Brynhyfryd Swansea,2023-06-13T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.6
525756,Brynhyfryd Swansea,2023-06-13T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
525756,Brynhyfryd Swansea,2023-06-13T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
525756,Brynhyfryd Swansea,2023-06-13T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
525756,Brynhyfryd Swansea,2023-06-13T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.48
525756,Brynhyfryd Swansea,2023-06-13T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.82
525756,Brynhyfryd Swansea,2023-06-13T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.43
525756,Brynhyfryd Swansea,2023-06-13T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
525756,Brynhyfryd Swansea,2023-06-13T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
525756,Brynhyfryd Swansea,2023-06-13T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
525756,Brynhyfryd Swansea,2023-06-13T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.5
525756,Brynhyfryd Swansea,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
525756,Brynhyfryd Swansea,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
525756,Brynhyfryd Swansea,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
525756,Brynhyfryd Swansea,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
525756,Brynhyfryd Swansea,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
525756,Brynhyfryd Swansea,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
525756,Brynhyfryd Swansea,2023-06-13T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
525756,Brynhyfryd Swansea,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
525756,Brynhyfryd Swansea,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
525756,Brynhyfryd Swansea,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.34
525756,Brynhyfryd Swansea,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.46
525756,Brynhyfryd Swansea,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.35
525756,Brynhyfryd Swansea,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.2
525756,Brynhyfryd Swansea,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
525756,Brynhyfryd Swansea,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.0
525756,Brynhyfryd Swansea,2023-06-13T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
525756,Brynhyfryd Swansea,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.0
525756,Brynhyfryd Swansea,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
525756,Brynhyfryd Swansea,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.7
525756,Brynhyfryd Swansea,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.58
525756,Brynhyfryd Swansea,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.95
525756,Brynhyfryd Swansea,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
525756,Brynhyfryd Swansea,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.82
525756,Brynhyfryd Swansea,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.73
525756,Brynhyfryd Swansea,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.0
525756,Brynhyfryd Swansea,2023-06-13T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
525756,Brynhyfryd Swansea,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.4
525756,Brynhyfryd Swansea,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.5
525756,Brynhyfryd Swansea,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.0
525756,Brynhyfryd Swansea,2023-06-13T05:40:00.000+00:00,transformer,,Temperature,C,21.6
525756,Brynhyfryd Swansea,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
525756,Brynhyfryd Swansea,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
525756,Brynhyfryd Swansea,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
525756,Brynhyfryd Swansea,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
525756,Brynhyfryd Swansea,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
525756,Brynhyfryd Swansea,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
525756,Brynhyfryd Swansea,2023-06-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.64
525756,Brynhyfryd Swansea,2023-06-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.82
525756,Brynhyfryd Swansea,2023-06-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
525756,Brynhyfryd Swansea,2023-06-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,48.66
525756,Brynhyfryd Swansea,2023-06-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,34.34
525756,Brynhyfryd Swansea,2023-06-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,44.31
525756,Brynhyfryd Swansea,2023-06-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
525756,Brynhyfryd Swansea,2023-06-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.6
525756,Brynhyfryd Swansea,2023-06-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
525756,Brynhyfryd Swansea,2023-06-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
525756,Brynhyfryd Swansea,2023-06-13T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.18
525756,Brynhyfryd Swansea,2023-06-13T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
525756,Brynhyfryd Swansea,2023-06-13T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.24
525756,Brynhyfryd Swansea,2023-06-13T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.68
525756,Brynhyfryd Swansea,2023-06-13T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.96
525756,Brynhyfryd Swansea,2023-06-13T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.05
525756,Brynhyfryd Swansea,2023-06-13T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.9
525756,Brynhyfryd Swansea,2023-06-13T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.3
525756,Brynhyfryd Swansea,2023-06-13T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.5
525756,Brynhyfryd Swansea,2023-06-13T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.0
525756,Brynhyfryd Swansea,2023-06-13T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
525756,Brynhyfryd Swansea,2023-06-13T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
525756,Brynhyfryd Swansea,2023-06-13T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
525756,Brynhyfryd Swansea,2023-06-13T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.7
525756,Brynhyfryd Swansea,2023-06-13T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.83
525756,Brynhyfryd Swansea,2023-06-13T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.93
525756,Brynhyfryd Swansea,2023-06-13T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
525756,Brynhyfryd Swansea,2023-06-13T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
525756,Brynhyfryd Swansea,2023-06-13T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
525756,Brynhyfryd Swansea,2023-06-13T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
525756,Brynhyfryd Swansea,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
525756,Brynhyfryd Swansea,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
525756,Brynhyfryd Swansea,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
525756,Brynhyfryd Swansea,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
525756,Brynhyfryd Swansea,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.13
525756,Brynhyfryd Swansea,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
525756,Brynhyfryd Swansea,2023-06-13T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
525756,Brynhyfryd Swansea,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
525756,Brynhyfryd Swansea,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
525756,Brynhyfryd Swansea,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
525756,Brynhyfryd Swansea,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.39
525756,Brynhyfryd Swansea,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.34
525756,Brynhyfryd Swansea,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
525756,Brynhyfryd Swansea,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.89
525756,Brynhyfryd Swansea,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
525756,Brynhyfryd Swansea,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.95
525756,Brynhyfryd Swansea,2023-06-13T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
525756,Brynhyfryd Swansea,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.3
525756,Brynhyfryd Swansea,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
525756,Brynhyfryd Swansea,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.7
525756,Brynhyfryd Swansea,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.97
525756,Brynhyfryd Swansea,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.58
525756,Brynhyfryd Swansea,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
525756,Brynhyfryd Swansea,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.32
525756,Brynhyfryd Swansea,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.88
525756,Brynhyfryd Swansea,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.29
525756,Brynhyfryd Swansea,2023-06-13T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
525756,Brynhyfryd Swansea,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.0
525756,Brynhyfryd Swansea,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.7
525756,Brynhyfryd Swansea,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.5
525756,Brynhyfryd Swansea,2023-06-13T05:30:00.000+00:00,transformer,,Temperature,C,21.6
525756,Brynhyfryd Swansea,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
525756,Brynhyfryd Swansea,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
525756,Brynhyfryd Swansea,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
525756,Brynhyfryd Swansea,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
525756,Brynhyfryd Swansea,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
525756,Brynhyfryd Swansea,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
525756,Brynhyfryd Swansea,2023-06-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.8
525756,Brynhyfryd Swansea,2023-06-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.72
525756,Brynhyfryd Swansea,2023-06-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
525756,Brynhyfryd Swansea,2023-06-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,38.77
525756,Brynhyfryd Swansea,2023-06-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,35.07
525756,Brynhyfryd Swansea,2023-06-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,38.04
525756,Brynhyfryd Swansea,2023-06-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
525756,Brynhyfryd Swansea,2023-06-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
525756,Brynhyfryd Swansea,2023-06-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
525756,Brynhyfryd Swansea,2023-06-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
525756,Brynhyfryd Swansea,2023-06-13T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.08
525756,Brynhyfryd Swansea,2023-06-13T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.28
525756,Brynhyfryd Swansea,2023-06-13T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.33
525756,Brynhyfryd Swansea,2023-06-13T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.65
525756,Brynhyfryd Swansea,2023-06-13T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.35
525756,Brynhyfryd Swansea,2023-06-13T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.26
525756,Brynhyfryd Swansea,2023-06-13T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
525756,Brynhyfryd Swansea,2023-06-13T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.7
525756,Brynhyfryd Swansea,2023-06-13T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.4
525756,Brynhyfryd Swansea,2023-06-13T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.2
525756,Brynhyfryd Swansea,2023-06-13T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
525756,Brynhyfryd Swansea,2023-06-13T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
525756,Brynhyfryd Swansea,2023-06-13T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
525756,Brynhyfryd Swansea,2023-06-13T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.3
525756,Brynhyfryd Swansea,2023-06-13T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.97
525756,Brynhyfryd Swansea,2023-06-13T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.7
525756,Brynhyfryd Swansea,2023-06-13T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-13T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-13T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
525756,Brynhyfryd Swansea,2023-06-13T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
525756,Brynhyfryd Swansea,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
525756,Brynhyfryd Swansea,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
525756,Brynhyfryd Swansea,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
525756,Brynhyfryd Swansea,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
525756,Brynhyfryd Swansea,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
525756,Brynhyfryd Swansea,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.33
525756,Brynhyfryd Swansea,2023-06-13T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
525756,Brynhyfryd Swansea,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
525756,Brynhyfryd Swansea,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
525756,Brynhyfryd Swansea,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
525756,Brynhyfryd Swansea,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.1
525756,Brynhyfryd Swansea,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.11
525756,Brynhyfryd Swansea,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
525756,Brynhyfryd Swansea,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.69
525756,Brynhyfryd Swansea,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
525756,Brynhyfryd Swansea,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.1
525756,Brynhyfryd Swansea,2023-06-13T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
525756,Brynhyfryd Swansea,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
525756,Brynhyfryd Swansea,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
525756,Brynhyfryd Swansea,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
525756,Brynhyfryd Swansea,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.42
525756,Brynhyfryd Swansea,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
525756,Brynhyfryd Swansea,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
525756,Brynhyfryd Swansea,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.62
525756,Brynhyfryd Swansea,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.03
525756,Brynhyfryd Swansea,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.84
525756,Brynhyfryd Swansea,2023-06-13T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
525756,Brynhyfryd Swansea,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.9
525756,Brynhyfryd Swansea,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.8
525756,Brynhyfryd Swansea,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.8
525756,Brynhyfryd Swansea,2023-06-13T05:20:00.000+00:00,transformer,,Temperature,C,21.6
525756,Brynhyfryd Swansea,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.48
525756,Brynhyfryd Swansea,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
525756,Brynhyfryd Swansea,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
525756,Brynhyfryd Swansea,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
525756,Brynhyfryd Swansea,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.66
525756,Brynhyfryd Swansea,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
525756,Brynhyfryd Swansea,2023-06-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.46
525756,Brynhyfryd Swansea,2023-06-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.73
525756,Brynhyfryd Swansea,2023-06-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
525756,Brynhyfryd Swansea,2023-06-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,33.1
525756,Brynhyfryd Swansea,2023-06-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,32.22
525756,Brynhyfryd Swansea,2023-06-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,35.23
525756,Brynhyfryd Swansea,2023-06-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
525756,Brynhyfryd Swansea,2023-06-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
525756,Brynhyfryd Swansea,2023-06-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
525756,Brynhyfryd Swansea,2023-06-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
525756,Brynhyfryd Swansea,2023-06-13T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.07
525756,Brynhyfryd Swansea,2023-06-13T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.17
525756,Brynhyfryd Swansea,2023-06-13T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.07
525756,Brynhyfryd Swansea,2023-06-13T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.15
525756,Brynhyfryd Swansea,2023-06-13T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.04
525756,Brynhyfryd Swansea,2023-06-13T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.17
525756,Brynhyfryd Swansea,2023-06-13T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.6
525756,Brynhyfryd Swansea,2023-06-13T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.7
525756,Brynhyfryd Swansea,2023-06-13T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.8
525756,Brynhyfryd Swansea,2023-06-13T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.8
525756,Brynhyfryd Swansea,2023-06-13T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
525756,Brynhyfryd Swansea,2023-06-13T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
525756,Brynhyfryd Swansea,2023-06-13T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
525756,Brynhyfryd Swansea,2023-06-13T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.71
525756,Brynhyfryd Swansea,2023-06-13T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.21
525756,Brynhyfryd Swansea,2023-06-13T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.32
525756,Brynhyfryd Swansea,2023-06-13T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-13T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
525756,Brynhyfryd Swansea,2023-06-13T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
525756,Brynhyfryd Swansea,2023-06-13T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
525756,Brynhyfryd Swansea,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
525756,Brynhyfryd Swansea,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
525756,Brynhyfryd Swansea,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
525756,Brynhyfryd Swansea,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
525756,Brynhyfryd Swansea,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
525756,Brynhyfryd Swansea,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
525756,Brynhyfryd Swansea,2023-06-13T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
525756,Brynhyfryd Swansea,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
525756,Brynhyfryd Swansea,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
525756,Brynhyfryd Swansea,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
525756,Brynhyfryd Swansea,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.14
525756,Brynhyfryd Swansea,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.48
525756,Brynhyfryd Swansea,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
525756,Brynhyfryd Swansea,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.47
525756,Brynhyfryd Swansea,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
525756,Brynhyfryd Swansea,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.53
525756,Brynhyfryd Swansea,2023-06-13T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
525756,Brynhyfryd Swansea,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
525756,Brynhyfryd Swansea,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
525756,Brynhyfryd Swansea,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.6
525756,Brynhyfryd Swansea,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.76
525756,Brynhyfryd Swansea,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
525756,Brynhyfryd Swansea,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
525756,Brynhyfryd Swansea,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.02
525756,Brynhyfryd Swansea,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.95
525756,Brynhyfryd Swansea,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.75
525756,Brynhyfryd Swansea,2023-06-13T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
525756,Brynhyfryd Swansea,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.6
525756,Brynhyfryd Swansea,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
525756,Brynhyfryd Swansea,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
525756,Brynhyfryd Swansea,2023-06-13T05:10:00.000+00:00,transformer,,Temperature,C,21.6
525756,Brynhyfryd Swansea,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.5
525756,Brynhyfryd Swansea,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
525756,Brynhyfryd Swansea,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
525756,Brynhyfryd Swansea,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
525756,Brynhyfryd Swansea,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.72
525756,Brynhyfryd Swansea,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
525756,Brynhyfryd Swansea,2023-06-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.64
525756,Brynhyfryd Swansea,2023-06-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
525756,Brynhyfryd Swansea,2023-06-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
525756,Brynhyfryd Swansea,2023-06-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,33.09
525756,Brynhyfryd Swansea,2023-06-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.4
525756,Brynhyfryd Swansea,2023-06-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,35.48
525756,Brynhyfryd Swansea,2023-06-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
525756,Brynhyfryd Swansea,2023-06-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
525756,Brynhyfryd Swansea,2023-06-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
525756,Brynhyfryd Swansea,2023-06-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
525756,Brynhyfryd Swansea,2023-06-13T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.09
525756,Brynhyfryd Swansea,2023-06-13T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.31
525756,Brynhyfryd Swansea,2023-06-13T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.95
525756,Brynhyfryd Swansea,2023-06-13T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.25
525756,Brynhyfryd Swansea,2023-06-13T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.95
525756,Brynhyfryd Swansea,2023-06-13T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.46
525756,Brynhyfryd Swansea,2023-06-13T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.4
525756,Brynhyfryd Swansea,2023-06-13T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.2
525756,Brynhyfryd Swansea,2023-06-13T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.5
525756,Brynhyfryd Swansea,2023-06-13T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.1
525756,Brynhyfryd Swansea,2023-06-13T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
525756,Brynhyfryd Swansea,2023-06-13T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
525756,Brynhyfryd Swansea,2023-06-13T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
525756,Brynhyfryd Swansea,2023-06-13T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.7
525756,Brynhyfryd Swansea,2023-06-13T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.15
525756,Brynhyfryd Swansea,2023-06-13T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.51
525756,Brynhyfryd Swansea,2023-06-13T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
525756,Brynhyfryd Swansea,2023-06-13T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
525756,Brynhyfryd Swansea,2023-06-13T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
525756,Brynhyfryd Swansea,2023-06-13T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
525756,Brynhyfryd Swansea,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
525756,Brynhyfryd Swansea,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
525756,Brynhyfryd Swansea,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
525756,Brynhyfryd Swansea,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
525756,Brynhyfryd Swansea,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
525756,Brynhyfryd Swansea,2023-06-13T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
525756,Brynhyfryd Swansea,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
525756,Brynhyfryd Swansea,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
525756,Brynhyfryd Swansea,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
525756,Brynhyfryd Swansea,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.89
525756,Brynhyfryd Swansea,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.12
525756,Brynhyfryd Swansea,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
525756,Brynhyfryd Swansea,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.95
525756,Brynhyfryd Swansea,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
525756,Brynhyfryd Swansea,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.71
525756,Brynhyfryd Swansea,2023-06-13T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
525756,Brynhyfryd Swansea,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
525756,Brynhyfryd Swansea,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
525756,Brynhyfryd Swansea,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
525756,Brynhyfryd Swansea,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.02
525756,Brynhyfryd Swansea,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.03
525756,Brynhyfryd Swansea,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
