Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.48
525756,Brynhyfryd Swansea,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.35
525756,Brynhyfryd Swansea,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.47
525756,Brynhyfryd Swansea,2023-06-13T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
525756,Brynhyfryd Swansea,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
525756,Brynhyfryd Swansea,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
525756,Brynhyfryd Swansea,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.2
525756,Brynhyfryd Swansea,2023-06-13T05:00:00.000+00:00,transformer,,Temperature,C,21.6
525756,Brynhyfryd Swansea,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.5
525756,Brynhyfryd Swansea,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
525756,Brynhyfryd Swansea,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.48
525756,Brynhyfryd Swansea,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
525756,Brynhyfryd Swansea,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.7
525756,Brynhyfryd Swansea,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
525756,Brynhyfryd Swansea,2023-06-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.56
525756,Brynhyfryd Swansea,2023-06-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
525756,Brynhyfryd Swansea,2023-06-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
525756,Brynhyfryd Swansea,2023-06-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,30.23
525756,Brynhyfryd Swansea,2023-06-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,26.49
525756,Brynhyfryd Swansea,2023-06-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,35.86
525756,Brynhyfryd Swansea,2023-06-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
525756,Brynhyfryd Swansea,2023-06-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
525756,Brynhyfryd Swansea,2023-06-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
525756,Brynhyfryd Swansea,2023-06-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
525756,Brynhyfryd Swansea,2023-06-13T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.95
525756,Brynhyfryd Swansea,2023-06-13T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
525756,Brynhyfryd Swansea,2023-06-13T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.16
525756,Brynhyfryd Swansea,2023-06-13T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.55
525756,Brynhyfryd Swansea,2023-06-13T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.98
525756,Brynhyfryd Swansea,2023-06-13T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.96
525756,Brynhyfryd Swansea,2023-06-13T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.9
525756,Brynhyfryd Swansea,2023-06-13T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.2
525756,Brynhyfryd Swansea,2023-06-13T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.7
525756,Brynhyfryd Swansea,2023-06-13T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.0
525756,Brynhyfryd Swansea,2023-06-13T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
525756,Brynhyfryd Swansea,2023-06-13T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
525756,Brynhyfryd Swansea,2023-06-13T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
525756,Brynhyfryd Swansea,2023-06-13T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.63
525756,Brynhyfryd Swansea,2023-06-13T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.52
525756,Brynhyfryd Swansea,2023-06-13T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.08
525756,Brynhyfryd Swansea,2023-06-13T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-13T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
525756,Brynhyfryd Swansea,2023-06-13T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-13T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
525756,Brynhyfryd Swansea,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
525756,Brynhyfryd Swansea,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
525756,Brynhyfryd Swansea,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.9
525756,Brynhyfryd Swansea,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
525756,Brynhyfryd Swansea,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
525756,Brynhyfryd Swansea,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.48
525756,Brynhyfryd Swansea,2023-06-13T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
525756,Brynhyfryd Swansea,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
525756,Brynhyfryd Swansea,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
525756,Brynhyfryd Swansea,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
525756,Brynhyfryd Swansea,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.56
525756,Brynhyfryd Swansea,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.44
525756,Brynhyfryd Swansea,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.43
525756,Brynhyfryd Swansea,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.13
525756,Brynhyfryd Swansea,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
525756,Brynhyfryd Swansea,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.2
525756,Brynhyfryd Swansea,2023-06-13T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
525756,Brynhyfryd Swansea,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.7
525756,Brynhyfryd Swansea,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
525756,Brynhyfryd Swansea,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
525756,Brynhyfryd Swansea,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.93
525756,Brynhyfryd Swansea,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.54
525756,Brynhyfryd Swansea,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
525756,Brynhyfryd Swansea,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.17
525756,Brynhyfryd Swansea,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.44
525756,Brynhyfryd Swansea,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.25
525756,Brynhyfryd Swansea,2023-06-13T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
525756,Brynhyfryd Swansea,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.3
525756,Brynhyfryd Swansea,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
525756,Brynhyfryd Swansea,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.1
525756,Brynhyfryd Swansea,2023-06-13T04:50:00.000+00:00,transformer,,Temperature,C,21.6
525756,Brynhyfryd Swansea,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.5
525756,Brynhyfryd Swansea,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
525756,Brynhyfryd Swansea,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
525756,Brynhyfryd Swansea,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
525756,Brynhyfryd Swansea,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.68
525756,Brynhyfryd Swansea,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
525756,Brynhyfryd Swansea,2023-06-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.77
525756,Brynhyfryd Swansea,2023-06-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
525756,Brynhyfryd Swansea,2023-06-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
525756,Brynhyfryd Swansea,2023-06-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,30.37
525756,Brynhyfryd Swansea,2023-06-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,23.42
525756,Brynhyfryd Swansea,2023-06-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,35.98
525756,Brynhyfryd Swansea,2023-06-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
525756,Brynhyfryd Swansea,2023-06-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
525756,Brynhyfryd Swansea,2023-06-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
525756,Brynhyfryd Swansea,2023-06-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
525756,Brynhyfryd Swansea,2023-06-13T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.97
525756,Brynhyfryd Swansea,2023-06-13T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525756,Brynhyfryd Swansea,2023-06-13T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.21
525756,Brynhyfryd Swansea,2023-06-13T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.54
525756,Brynhyfryd Swansea,2023-06-13T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.69
525756,Brynhyfryd Swansea,2023-06-13T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.01
525756,Brynhyfryd Swansea,2023-06-13T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
525756,Brynhyfryd Swansea,2023-06-13T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.7
525756,Brynhyfryd Swansea,2023-06-13T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.3
525756,Brynhyfryd Swansea,2023-06-13T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.6
525756,Brynhyfryd Swansea,2023-06-13T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
525756,Brynhyfryd Swansea,2023-06-13T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
525756,Brynhyfryd Swansea,2023-06-13T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
525756,Brynhyfryd Swansea,2023-06-13T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.7
525756,Brynhyfryd Swansea,2023-06-13T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.26
525756,Brynhyfryd Swansea,2023-06-13T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.25
525756,Brynhyfryd Swansea,2023-06-13T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
525756,Brynhyfryd Swansea,2023-06-13T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
525756,Brynhyfryd Swansea,2023-06-13T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
525756,Brynhyfryd Swansea,2023-06-13T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
525756,Brynhyfryd Swansea,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
525756,Brynhyfryd Swansea,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
525756,Brynhyfryd Swansea,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
525756,Brynhyfryd Swansea,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
525756,Brynhyfryd Swansea,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
525756,Brynhyfryd Swansea,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.53
525756,Brynhyfryd Swansea,2023-06-13T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
525756,Brynhyfryd Swansea,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
525756,Brynhyfryd Swansea,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
525756,Brynhyfryd Swansea,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.96
525756,Brynhyfryd Swansea,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.44
525756,Brynhyfryd Swansea,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.39
525756,Brynhyfryd Swansea,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.0
525756,Brynhyfryd Swansea,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
525756,Brynhyfryd Swansea,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.64
525756,Brynhyfryd Swansea,2023-06-13T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
525756,Brynhyfryd Swansea,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
525756,Brynhyfryd Swansea,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
525756,Brynhyfryd Swansea,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
525756,Brynhyfryd Swansea,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.47
525756,Brynhyfryd Swansea,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.19
525756,Brynhyfryd Swansea,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
525756,Brynhyfryd Swansea,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.03
525756,Brynhyfryd Swansea,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.37
525756,Brynhyfryd Swansea,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.83
525756,Brynhyfryd Swansea,2023-06-13T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
525756,Brynhyfryd Swansea,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
525756,Brynhyfryd Swansea,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
525756,Brynhyfryd Swansea,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.7
525756,Brynhyfryd Swansea,2023-06-13T04:40:00.000+00:00,transformer,,Temperature,C,21.6
525756,Brynhyfryd Swansea,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.53
525756,Brynhyfryd Swansea,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
525756,Brynhyfryd Swansea,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
525756,Brynhyfryd Swansea,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
525756,Brynhyfryd Swansea,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.72
525756,Brynhyfryd Swansea,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
525756,Brynhyfryd Swansea,2023-06-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.62
525756,Brynhyfryd Swansea,2023-06-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
525756,Brynhyfryd Swansea,2023-06-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
525756,Brynhyfryd Swansea,2023-06-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,30.43
525756,Brynhyfryd Swansea,2023-06-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.46
525756,Brynhyfryd Swansea,2023-06-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,30.27
525756,Brynhyfryd Swansea,2023-06-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
525756,Brynhyfryd Swansea,2023-06-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
525756,Brynhyfryd Swansea,2023-06-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
525756,Brynhyfryd Swansea,2023-06-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
525756,Brynhyfryd Swansea,2023-06-13T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.66
525756,Brynhyfryd Swansea,2023-06-13T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.4
525756,Brynhyfryd Swansea,2023-06-13T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.27
525756,Brynhyfryd Swansea,2023-06-13T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.11
525756,Brynhyfryd Swansea,2023-06-13T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.56
525756,Brynhyfryd Swansea,2023-06-13T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.68
525756,Brynhyfryd Swansea,2023-06-13T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
525756,Brynhyfryd Swansea,2023-06-13T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.5
525756,Brynhyfryd Swansea,2023-06-13T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.2
525756,Brynhyfryd Swansea,2023-06-13T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.2
525756,Brynhyfryd Swansea,2023-06-13T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
525756,Brynhyfryd Swansea,2023-06-13T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
525756,Brynhyfryd Swansea,2023-06-13T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
525756,Brynhyfryd Swansea,2023-06-13T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.68
525756,Brynhyfryd Swansea,2023-06-13T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.41
525756,Brynhyfryd Swansea,2023-06-13T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.68
525756,Brynhyfryd Swansea,2023-06-13T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-13T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
525756,Brynhyfryd Swansea,2023-06-13T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
525756,Brynhyfryd Swansea,2023-06-13T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
525756,Brynhyfryd Swansea,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
525756,Brynhyfryd Swansea,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
525756,Brynhyfryd Swansea,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.92
525756,Brynhyfryd Swansea,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
525756,Brynhyfryd Swansea,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
525756,Brynhyfryd Swansea,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.57
525756,Brynhyfryd Swansea,2023-06-13T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
525756,Brynhyfryd Swansea,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
525756,Brynhyfryd Swansea,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
525756,Brynhyfryd Swansea,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.57
525756,Brynhyfryd Swansea,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.19
525756,Brynhyfryd Swansea,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.59
525756,Brynhyfryd Swansea,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.96
525756,Brynhyfryd Swansea,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
525756,Brynhyfryd Swansea,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.78
525756,Brynhyfryd Swansea,2023-06-13T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
525756,Brynhyfryd Swansea,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
525756,Brynhyfryd Swansea,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
525756,Brynhyfryd Swansea,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
525756,Brynhyfryd Swansea,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.2
525756,Brynhyfryd Swansea,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.2
525756,Brynhyfryd Swansea,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
525756,Brynhyfryd Swansea,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.34
525756,Brynhyfryd Swansea,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.11
525756,Brynhyfryd Swansea,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.34
525756,Brynhyfryd Swansea,2023-06-13T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
525756,Brynhyfryd Swansea,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.4
525756,Brynhyfryd Swansea,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
525756,Brynhyfryd Swansea,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
525756,Brynhyfryd Swansea,2023-06-13T04:30:00.000+00:00,transformer,,Temperature,C,21.6
525756,Brynhyfryd Swansea,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.55
525756,Brynhyfryd Swansea,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
525756,Brynhyfryd Swansea,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.52
525756,Brynhyfryd Swansea,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
525756,Brynhyfryd Swansea,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.72
525756,Brynhyfryd Swansea,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
525756,Brynhyfryd Swansea,2023-06-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.9
525756,Brynhyfryd Swansea,2023-06-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.6
525756,Brynhyfryd Swansea,2023-06-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
525756,Brynhyfryd Swansea,2023-06-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,32.18
525756,Brynhyfryd Swansea,2023-06-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.65
525756,Brynhyfryd Swansea,2023-06-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,31.04
525756,Brynhyfryd Swansea,2023-06-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
525756,Brynhyfryd Swansea,2023-06-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
525756,Brynhyfryd Swansea,2023-06-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
525756,Brynhyfryd Swansea,2023-06-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
525756,Brynhyfryd Swansea,2023-06-13T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
525756,Brynhyfryd Swansea,2023-06-13T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.48
525756,Brynhyfryd Swansea,2023-06-13T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.18
525756,Brynhyfryd Swansea,2023-06-13T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.05
525756,Brynhyfryd Swansea,2023-06-13T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.94
525756,Brynhyfryd Swansea,2023-06-13T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.83
525756,Brynhyfryd Swansea,2023-06-13T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.4
525756,Brynhyfryd Swansea,2023-06-13T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.6
525756,Brynhyfryd Swansea,2023-06-13T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.1
525756,Brynhyfryd Swansea,2023-06-13T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.3
525756,Brynhyfryd Swansea,2023-06-13T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
525756,Brynhyfryd Swansea,2023-06-13T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
525756,Brynhyfryd Swansea,2023-06-13T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
525756,Brynhyfryd Swansea,2023-06-13T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
525756,Brynhyfryd Swansea,2023-06-13T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.48
525756,Brynhyfryd Swansea,2023-06-13T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.32
525756,Brynhyfryd Swansea,2023-06-13T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
525756,Brynhyfryd Swansea,2023-06-13T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
525756,Brynhyfryd Swansea,2023-06-13T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
525756,Brynhyfryd Swansea,2023-06-13T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
525756,Brynhyfryd Swansea,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
525756,Brynhyfryd Swansea,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
525756,Brynhyfryd Swansea,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
525756,Brynhyfryd Swansea,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
525756,Brynhyfryd Swansea,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
525756,Brynhyfryd Swansea,2023-06-13T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
525756,Brynhyfryd Swansea,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
525756,Brynhyfryd Swansea,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
525756,Brynhyfryd Swansea,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
525756,Brynhyfryd Swansea,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.05
525756,Brynhyfryd Swansea,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.5
525756,Brynhyfryd Swansea,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
525756,Brynhyfryd Swansea,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.12
525756,Brynhyfryd Swansea,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
525756,Brynhyfryd Swansea,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.3
525756,Brynhyfryd Swansea,2023-06-13T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
525756,Brynhyfryd Swansea,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
525756,Brynhyfryd Swansea,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
525756,Brynhyfryd Swansea,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
525756,Brynhyfryd Swansea,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.88
525756,Brynhyfryd Swansea,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.23
525756,Brynhyfryd Swansea,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
525756,Brynhyfryd Swansea,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.47
525756,Brynhyfryd Swansea,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.36
525756,Brynhyfryd Swansea,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.18
525756,Brynhyfryd Swansea,2023-06-13T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
525756,Brynhyfryd Swansea,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.3
525756,Brynhyfryd Swansea,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
525756,Brynhyfryd Swansea,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.2
525756,Brynhyfryd Swansea,2023-06-13T04:20:00.000+00:00,transformer,,Temperature,C,21.7
525756,Brynhyfryd Swansea,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.55
525756,Brynhyfryd Swansea,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
525756,Brynhyfryd Swansea,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
525756,Brynhyfryd Swansea,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
525756,Brynhyfryd Swansea,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.72
525756,Brynhyfryd Swansea,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
525756,Brynhyfryd Swansea,2023-06-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.63
525756,Brynhyfryd Swansea,2023-06-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.63
525756,Brynhyfryd Swansea,2023-06-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
525756,Brynhyfryd Swansea,2023-06-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,31.75
525756,Brynhyfryd Swansea,2023-06-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.29
525756,Brynhyfryd Swansea,2023-06-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,28.41
525756,Brynhyfryd Swansea,2023-06-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
525756,Brynhyfryd Swansea,2023-06-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
525756,Brynhyfryd Swansea,2023-06-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
525756,Brynhyfryd Swansea,2023-06-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
525756,Brynhyfryd Swansea,2023-06-13T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.03
525756,Brynhyfryd Swansea,2023-06-13T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.44
525756,Brynhyfryd Swansea,2023-06-13T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.08
525756,Brynhyfryd Swansea,2023-06-13T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.6
525756,Brynhyfryd Swansea,2023-06-13T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.16
525756,Brynhyfryd Swansea,2023-06-13T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.78
525756,Brynhyfryd Swansea,2023-06-13T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,23.1
525756,Brynhyfryd Swansea,2023-06-13T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.6
525756,Brynhyfryd Swansea,2023-06-13T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.6
525756,Brynhyfryd Swansea,2023-06-13T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.0
525756,Brynhyfryd Swansea,2023-06-13T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
525756,Brynhyfryd Swansea,2023-06-13T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
525756,Brynhyfryd Swansea,2023-06-13T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
525756,Brynhyfryd Swansea,2023-06-13T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.83
525756,Brynhyfryd Swansea,2023-06-13T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.19
525756,Brynhyfryd Swansea,2023-06-13T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.36
525756,Brynhyfryd Swansea,2023-06-13T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
525756,Brynhyfryd Swansea,2023-06-13T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
525756,Brynhyfryd Swansea,2023-06-13T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
525756,Brynhyfryd Swansea,2023-06-13T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
525756,Brynhyfryd Swansea,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
525756,Brynhyfryd Swansea,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
525756,Brynhyfryd Swansea,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.96
525756,Brynhyfryd Swansea,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
525756,Brynhyfryd Swansea,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
525756,Brynhyfryd Swansea,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
525756,Brynhyfryd Swansea,2023-06-13T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
525756,Brynhyfryd Swansea,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
525756,Brynhyfryd Swansea,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
525756,Brynhyfryd Swansea,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
525756,Brynhyfryd Swansea,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.84
525756,Brynhyfryd Swansea,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.17
525756,Brynhyfryd Swansea,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
525756,Brynhyfryd Swansea,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.03
525756,Brynhyfryd Swansea,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
525756,Brynhyfryd Swansea,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.33
525756,Brynhyfryd Swansea,2023-06-13T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
525756,Brynhyfryd Swansea,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
525756,Brynhyfryd Swansea,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
525756,Brynhyfryd Swansea,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
525756,Brynhyfryd Swansea,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.7
525756,Brynhyfryd Swansea,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.77
525756,Brynhyfryd Swansea,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
525756,Brynhyfryd Swansea,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.99
525756,Brynhyfryd Swansea,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.74
525756,Brynhyfryd Swansea,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.19
525756,Brynhyfryd Swansea,2023-06-13T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
525756,Brynhyfryd Swansea,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
525756,Brynhyfryd Swansea,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
525756,Brynhyfryd Swansea,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.5
525756,Brynhyfryd Swansea,2023-06-13T04:10:00.000+00:00,transformer,,Temperature,C,21.7
525756,Brynhyfryd Swansea,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.66
525756,Brynhyfryd Swansea,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
525756,Brynhyfryd Swansea,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.63
525756,Brynhyfryd Swansea,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
525756,Brynhyfryd Swansea,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.81
525756,Brynhyfryd Swansea,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
525756,Brynhyfryd Swansea,2023-06-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.49
525756,Brynhyfryd Swansea,2023-06-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
525756,Brynhyfryd Swansea,2023-06-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
525756,Brynhyfryd Swansea,2023-06-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,27.62
525756,Brynhyfryd Swansea,2023-06-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,26.5
525756,Brynhyfryd Swansea,2023-06-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,29.65
525756,Brynhyfryd Swansea,2023-06-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
525756,Brynhyfryd Swansea,2023-06-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
525756,Brynhyfryd Swansea,2023-06-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
525756,Brynhyfryd Swansea,2023-06-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
525756,Brynhyfryd Swansea,2023-06-13T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
525756,Brynhyfryd Swansea,2023-06-13T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
525756,Brynhyfryd Swansea,2023-06-13T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.29
525756,Brynhyfryd Swansea,2023-06-13T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.54
525756,Brynhyfryd Swansea,2023-06-13T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.63
525756,Brynhyfryd Swansea,2023-06-13T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.8
525756,Brynhyfryd Swansea,2023-06-13T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,27.1
525756,Brynhyfryd Swansea,2023-06-13T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.7
525756,Brynhyfryd Swansea,2023-06-13T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.6
525756,Brynhyfryd Swansea,2023-06-13T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.4
525756,Brynhyfryd Swansea,2023-06-13T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
525756,Brynhyfryd Swansea,2023-06-13T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
525756,Brynhyfryd Swansea,2023-06-13T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
525756,Brynhyfryd Swansea,2023-06-13T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.99
525756,Brynhyfryd Swansea,2023-06-13T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.06
525756,Brynhyfryd Swansea,2023-06-13T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.29
525756,Brynhyfryd Swansea,2023-06-13T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
525756,Brynhyfryd Swansea,2023-06-13T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
525756,Brynhyfryd Swansea,2023-06-13T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
525756,Brynhyfryd Swansea,2023-06-13T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
525756,Brynhyfryd Swansea,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
525756,Brynhyfryd Swansea,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.85
525756,Brynhyfryd Swansea,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
525756,Brynhyfryd Swansea,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
525756,Brynhyfryd Swansea,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.9
525756,Brynhyfryd Swansea,2023-06-13T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
525756,Brynhyfryd Swansea,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
525756,Brynhyfryd Swansea,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
525756,Brynhyfryd Swansea,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.53
525756,Brynhyfryd Swansea,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.37
525756,Brynhyfryd Swansea,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.77
525756,Brynhyfryd Swansea,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.97
525756,Brynhyfryd Swansea,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
525756,Brynhyfryd Swansea,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.88
525756,Brynhyfryd Swansea,2023-06-13T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
525756,Brynhyfryd Swansea,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
525756,Brynhyfryd Swansea,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
525756,Brynhyfryd Swansea,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
525756,Brynhyfryd Swansea,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.95
525756,Brynhyfryd Swansea,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.45
525756,Brynhyfryd Swansea,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
525756,Brynhyfryd Swansea,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.61
525756,Brynhyfryd Swansea,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.9
525756,Brynhyfryd Swansea,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.3
525756,Brynhyfryd Swansea,2023-06-13T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
525756,Brynhyfryd Swansea,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
525756,Brynhyfryd Swansea,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
525756,Brynhyfryd Swansea,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
525756,Brynhyfryd Swansea,2023-06-13T04:00:00.000+00:00,transformer,,Temperature,C,21.8
525756,Brynhyfryd Swansea,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.64
525756,Brynhyfryd Swansea,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
525756,Brynhyfryd Swansea,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.58
525756,Brynhyfryd Swansea,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
525756,Brynhyfryd Swansea,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.75
525756,Brynhyfryd Swansea,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
525756,Brynhyfryd Swansea,2023-06-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.57
525756,Brynhyfryd Swansea,2023-06-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
525756,Brynhyfryd Swansea,2023-06-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
525756,Brynhyfryd Swansea,2023-06-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,28.12
525756,Brynhyfryd Swansea,2023-06-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,27.28
525756,Brynhyfryd Swansea,2023-06-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,28.17
525756,Brynhyfryd Swansea,2023-06-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
525756,Brynhyfryd Swansea,2023-06-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
525756,Brynhyfryd Swansea,2023-06-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
525756,Brynhyfryd Swansea,2023-06-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
525756,Brynhyfryd Swansea,2023-06-13T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.3
525756,Brynhyfryd Swansea,2023-06-13T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
525756,Brynhyfryd Swansea,2023-06-13T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.38
525756,Brynhyfryd Swansea,2023-06-13T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.53
525756,Brynhyfryd Swansea,2023-06-13T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.84
525756,Brynhyfryd Swansea,2023-06-13T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.95
525756,Brynhyfryd Swansea,2023-06-13T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
525756,Brynhyfryd Swansea,2023-06-13T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.6
525756,Brynhyfryd Swansea,2023-06-13T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.6
525756,Brynhyfryd Swansea,2023-06-13T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.3
525756,Brynhyfryd Swansea,2023-06-13T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
525756,Brynhyfryd Swansea,2023-06-13T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
525756,Brynhyfryd Swansea,2023-06-13T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
525756,Brynhyfryd Swansea,2023-06-13T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.7
525756,Brynhyfryd Swansea,2023-06-13T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.4
525756,Brynhyfryd Swansea,2023-06-13T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.28
525756,Brynhyfryd Swansea,2023-06-13T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
525756,Brynhyfryd Swansea,2023-06-13T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
525756,Brynhyfryd Swansea,2023-06-13T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
525756,Brynhyfryd Swansea,2023-06-13T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
525756,Brynhyfryd Swansea,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
525756,Brynhyfryd Swansea,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.8
525756,Brynhyfryd Swansea,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
525756,Brynhyfryd Swansea,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
525756,Brynhyfryd Swansea,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
525756,Brynhyfryd Swansea,2023-06-13T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
525756,Brynhyfryd Swansea,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
525756,Brynhyfryd Swansea,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
525756,Brynhyfryd Swansea,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
525756,Brynhyfryd Swansea,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.32
525756,Brynhyfryd Swansea,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.35
525756,Brynhyfryd Swansea,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.66
525756,Brynhyfryd Swansea,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.84
525756,Brynhyfryd Swansea,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
525756,Brynhyfryd Swansea,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.21
525756,Brynhyfryd Swansea,2023-06-13T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
525756,Brynhyfryd Swansea,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
525756,Brynhyfryd Swansea,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
525756,Brynhyfryd Swansea,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.63
525756,Brynhyfryd Swansea,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
525756,Brynhyfryd Swansea,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
525756,Brynhyfryd Swansea,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.85
525756,Brynhyfryd Swansea,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.69
525756,Brynhyfryd Swansea,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.95
525756,Brynhyfryd Swansea,2023-06-13T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
525756,Brynhyfryd Swansea,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
525756,Brynhyfryd Swansea,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
525756,Brynhyfryd Swansea,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
525756,Brynhyfryd Swansea,2023-06-13T03:50:00.000+00:00,transformer,,Temperature,C,21.8
525756,Brynhyfryd Swansea,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.59
525756,Brynhyfryd Swansea,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
525756,Brynhyfryd Swansea,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.53
525756,Brynhyfryd Swansea,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
525756,Brynhyfryd Swansea,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.73
525756,Brynhyfryd Swansea,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
525756,Brynhyfryd Swansea,2023-06-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.09
525756,Brynhyfryd Swansea,2023-06-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
525756,Brynhyfryd Swansea,2023-06-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
525756,Brynhyfryd Swansea,2023-06-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,26.91
525756,Brynhyfryd Swansea,2023-06-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.18
525756,Brynhyfryd Swansea,2023-06-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,28.18
525756,Brynhyfryd Swansea,2023-06-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
525756,Brynhyfryd Swansea,2023-06-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
525756,Brynhyfryd Swansea,2023-06-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
525756,Brynhyfryd Swansea,2023-06-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
525756,Brynhyfryd Swansea,2023-06-13T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.04
525756,Brynhyfryd Swansea,2023-06-13T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
525756,Brynhyfryd Swansea,2023-06-13T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.76
525756,Brynhyfryd Swansea,2023-06-13T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.05
525756,Brynhyfryd Swansea,2023-06-13T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.41
525756,Brynhyfryd Swansea,2023-06-13T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.22
525756,Brynhyfryd Swansea,2023-06-13T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
525756,Brynhyfryd Swansea,2023-06-13T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.5
525756,Brynhyfryd Swansea,2023-06-13T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.0
525756,Brynhyfryd Swansea,2023-06-13T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.3
525756,Brynhyfryd Swansea,2023-06-13T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
525756,Brynhyfryd Swansea,2023-06-13T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
525756,Brynhyfryd Swansea,2023-06-13T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
525756,Brynhyfryd Swansea,2023-06-13T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.7
525756,Brynhyfryd Swansea,2023-06-13T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.7
525756,Brynhyfryd Swansea,2023-06-13T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.41
525756,Brynhyfryd Swansea,2023-06-13T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
525756,Brynhyfryd Swansea,2023-06-13T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
525756,Brynhyfryd Swansea,2023-06-13T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-13T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
525756,Brynhyfryd Swansea,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
525756,Brynhyfryd Swansea,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.01
