Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
525756,Brynhyfryd Swansea,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
525756,Brynhyfryd Swansea,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
525756,Brynhyfryd Swansea,2023-06-13T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
525756,Brynhyfryd Swansea,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
525756,Brynhyfryd Swansea,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
525756,Brynhyfryd Swansea,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.48
525756,Brynhyfryd Swansea,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.45
525756,Brynhyfryd Swansea,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
525756,Brynhyfryd Swansea,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.6
525756,Brynhyfryd Swansea,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
525756,Brynhyfryd Swansea,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.52
525756,Brynhyfryd Swansea,2023-06-13T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
525756,Brynhyfryd Swansea,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
525756,Brynhyfryd Swansea,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
525756,Brynhyfryd Swansea,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
525756,Brynhyfryd Swansea,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.68
525756,Brynhyfryd Swansea,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.17
525756,Brynhyfryd Swansea,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
525756,Brynhyfryd Swansea,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.31
525756,Brynhyfryd Swansea,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.99
525756,Brynhyfryd Swansea,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.87
525756,Brynhyfryd Swansea,2023-06-13T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
525756,Brynhyfryd Swansea,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
525756,Brynhyfryd Swansea,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
525756,Brynhyfryd Swansea,2023-06-13T03:40:00.000+00:00,transformer,,Temperature,C,21.8
525756,Brynhyfryd Swansea,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.64
525756,Brynhyfryd Swansea,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
525756,Brynhyfryd Swansea,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.6
525756,Brynhyfryd Swansea,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
525756,Brynhyfryd Swansea,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.81
525756,Brynhyfryd Swansea,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
525756,Brynhyfryd Swansea,2023-06-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.09
525756,Brynhyfryd Swansea,2023-06-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
525756,Brynhyfryd Swansea,2023-06-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
525756,Brynhyfryd Swansea,2023-06-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,27.77
525756,Brynhyfryd Swansea,2023-06-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.86
525756,Brynhyfryd Swansea,2023-06-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,29.9
525756,Brynhyfryd Swansea,2023-06-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
525756,Brynhyfryd Swansea,2023-06-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
525756,Brynhyfryd Swansea,2023-06-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
525756,Brynhyfryd Swansea,2023-06-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
525756,Brynhyfryd Swansea,2023-06-13T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.21
525756,Brynhyfryd Swansea,2023-06-13T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525756,Brynhyfryd Swansea,2023-06-13T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.39
525756,Brynhyfryd Swansea,2023-06-13T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.55
525756,Brynhyfryd Swansea,2023-06-13T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.4
525756,Brynhyfryd Swansea,2023-06-13T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.32
525756,Brynhyfryd Swansea,2023-06-13T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.2
525756,Brynhyfryd Swansea,2023-06-13T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.6
525756,Brynhyfryd Swansea,2023-06-13T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.9
525756,Brynhyfryd Swansea,2023-06-13T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.5
525756,Brynhyfryd Swansea,2023-06-13T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
525756,Brynhyfryd Swansea,2023-06-13T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
525756,Brynhyfryd Swansea,2023-06-13T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
525756,Brynhyfryd Swansea,2023-06-13T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.91
525756,Brynhyfryd Swansea,2023-06-13T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.02
525756,Brynhyfryd Swansea,2023-06-13T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.12
525756,Brynhyfryd Swansea,2023-06-13T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
525756,Brynhyfryd Swansea,2023-06-13T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
525756,Brynhyfryd Swansea,2023-06-13T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
525756,Brynhyfryd Swansea,2023-06-13T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
525756,Brynhyfryd Swansea,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
525756,Brynhyfryd Swansea,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.03
525756,Brynhyfryd Swansea,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
525756,Brynhyfryd Swansea,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
525756,Brynhyfryd Swansea,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
525756,Brynhyfryd Swansea,2023-06-13T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
525756,Brynhyfryd Swansea,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
525756,Brynhyfryd Swansea,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
525756,Brynhyfryd Swansea,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.12
525756,Brynhyfryd Swansea,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.24
525756,Brynhyfryd Swansea,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.74
525756,Brynhyfryd Swansea,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.1
525756,Brynhyfryd Swansea,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
525756,Brynhyfryd Swansea,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.41
525756,Brynhyfryd Swansea,2023-06-13T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
525756,Brynhyfryd Swansea,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
525756,Brynhyfryd Swansea,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
525756,Brynhyfryd Swansea,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
525756,Brynhyfryd Swansea,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.58
525756,Brynhyfryd Swansea,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.38
525756,Brynhyfryd Swansea,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
525756,Brynhyfryd Swansea,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.6
525756,Brynhyfryd Swansea,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.35
525756,Brynhyfryd Swansea,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.53
525756,Brynhyfryd Swansea,2023-06-13T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
525756,Brynhyfryd Swansea,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
525756,Brynhyfryd Swansea,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
525756,Brynhyfryd Swansea,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.4
525756,Brynhyfryd Swansea,2023-06-13T03:30:00.000+00:00,transformer,,Temperature,C,21.9
525756,Brynhyfryd Swansea,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.66
525756,Brynhyfryd Swansea,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
525756,Brynhyfryd Swansea,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.59
525756,Brynhyfryd Swansea,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
525756,Brynhyfryd Swansea,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.82
525756,Brynhyfryd Swansea,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
525756,Brynhyfryd Swansea,2023-06-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.94
525756,Brynhyfryd Swansea,2023-06-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
525756,Brynhyfryd Swansea,2023-06-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
525756,Brynhyfryd Swansea,2023-06-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,28.25
525756,Brynhyfryd Swansea,2023-06-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.22
525756,Brynhyfryd Swansea,2023-06-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,31.34
525756,Brynhyfryd Swansea,2023-06-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
525756,Brynhyfryd Swansea,2023-06-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
525756,Brynhyfryd Swansea,2023-06-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
525756,Brynhyfryd Swansea,2023-06-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
525756,Brynhyfryd Swansea,2023-06-13T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.18
525756,Brynhyfryd Swansea,2023-06-13T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.17
525756,Brynhyfryd Swansea,2023-06-13T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.76
525756,Brynhyfryd Swansea,2023-06-13T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.2
525756,Brynhyfryd Swansea,2023-06-13T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.41
525756,Brynhyfryd Swansea,2023-06-13T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.94
525756,Brynhyfryd Swansea,2023-06-13T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-13T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.2
525756,Brynhyfryd Swansea,2023-06-13T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.9
525756,Brynhyfryd Swansea,2023-06-13T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.2
525756,Brynhyfryd Swansea,2023-06-13T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
525756,Brynhyfryd Swansea,2023-06-13T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
525756,Brynhyfryd Swansea,2023-06-13T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
525756,Brynhyfryd Swansea,2023-06-13T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.69
525756,Brynhyfryd Swansea,2023-06-13T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.34
525756,Brynhyfryd Swansea,2023-06-13T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.95
525756,Brynhyfryd Swansea,2023-06-13T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-13T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
525756,Brynhyfryd Swansea,2023-06-13T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
525756,Brynhyfryd Swansea,2023-06-13T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
525756,Brynhyfryd Swansea,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
525756,Brynhyfryd Swansea,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
525756,Brynhyfryd Swansea,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.43
525756,Brynhyfryd Swansea,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
525756,Brynhyfryd Swansea,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
525756,Brynhyfryd Swansea,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
525756,Brynhyfryd Swansea,2023-06-13T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
525756,Brynhyfryd Swansea,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
525756,Brynhyfryd Swansea,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
525756,Brynhyfryd Swansea,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
525756,Brynhyfryd Swansea,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.97
525756,Brynhyfryd Swansea,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.15
525756,Brynhyfryd Swansea,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
525756,Brynhyfryd Swansea,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.0
525756,Brynhyfryd Swansea,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
525756,Brynhyfryd Swansea,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.99
525756,Brynhyfryd Swansea,2023-06-13T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
525756,Brynhyfryd Swansea,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.1
525756,Brynhyfryd Swansea,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
525756,Brynhyfryd Swansea,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
525756,Brynhyfryd Swansea,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.54
525756,Brynhyfryd Swansea,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.31
525756,Brynhyfryd Swansea,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
525756,Brynhyfryd Swansea,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.81
525756,Brynhyfryd Swansea,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.93
525756,Brynhyfryd Swansea,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.12
525756,Brynhyfryd Swansea,2023-06-13T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
525756,Brynhyfryd Swansea,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
525756,Brynhyfryd Swansea,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
525756,Brynhyfryd Swansea,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
525756,Brynhyfryd Swansea,2023-06-13T03:20:00.000+00:00,transformer,,Temperature,C,21.9
525756,Brynhyfryd Swansea,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.66
525756,Brynhyfryd Swansea,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
525756,Brynhyfryd Swansea,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.54
525756,Brynhyfryd Swansea,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
525756,Brynhyfryd Swansea,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.79
525756,Brynhyfryd Swansea,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
525756,Brynhyfryd Swansea,2023-06-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.37
525756,Brynhyfryd Swansea,2023-06-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
525756,Brynhyfryd Swansea,2023-06-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
525756,Brynhyfryd Swansea,2023-06-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,29.69
525756,Brynhyfryd Swansea,2023-06-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,24.13
525756,Brynhyfryd Swansea,2023-06-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,30.12
525756,Brynhyfryd Swansea,2023-06-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
525756,Brynhyfryd Swansea,2023-06-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
525756,Brynhyfryd Swansea,2023-06-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
525756,Brynhyfryd Swansea,2023-06-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
525756,Brynhyfryd Swansea,2023-06-13T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.3
525756,Brynhyfryd Swansea,2023-06-13T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
525756,Brynhyfryd Swansea,2023-06-13T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.67
525756,Brynhyfryd Swansea,2023-06-13T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.62
525756,Brynhyfryd Swansea,2023-06-13T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.3
525756,Brynhyfryd Swansea,2023-06-13T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.92
525756,Brynhyfryd Swansea,2023-06-13T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
525756,Brynhyfryd Swansea,2023-06-13T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.1
525756,Brynhyfryd Swansea,2023-06-13T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.5
525756,Brynhyfryd Swansea,2023-06-13T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.3
525756,Brynhyfryd Swansea,2023-06-13T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
525756,Brynhyfryd Swansea,2023-06-13T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
525756,Brynhyfryd Swansea,2023-06-13T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
525756,Brynhyfryd Swansea,2023-06-13T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.64
525756,Brynhyfryd Swansea,2023-06-13T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.04
525756,Brynhyfryd Swansea,2023-06-13T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.37
525756,Brynhyfryd Swansea,2023-06-13T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
525756,Brynhyfryd Swansea,2023-06-13T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
525756,Brynhyfryd Swansea,2023-06-13T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
525756,Brynhyfryd Swansea,2023-06-13T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
525756,Brynhyfryd Swansea,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
525756,Brynhyfryd Swansea,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
525756,Brynhyfryd Swansea,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.86
525756,Brynhyfryd Swansea,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
525756,Brynhyfryd Swansea,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
525756,Brynhyfryd Swansea,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
525756,Brynhyfryd Swansea,2023-06-13T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
525756,Brynhyfryd Swansea,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
525756,Brynhyfryd Swansea,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
525756,Brynhyfryd Swansea,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.9
525756,Brynhyfryd Swansea,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.2
525756,Brynhyfryd Swansea,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
525756,Brynhyfryd Swansea,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.04
525756,Brynhyfryd Swansea,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
525756,Brynhyfryd Swansea,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.31
525756,Brynhyfryd Swansea,2023-06-13T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
525756,Brynhyfryd Swansea,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
525756,Brynhyfryd Swansea,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
525756,Brynhyfryd Swansea,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
525756,Brynhyfryd Swansea,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.77
525756,Brynhyfryd Swansea,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.3
525756,Brynhyfryd Swansea,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
525756,Brynhyfryd Swansea,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.57
525756,Brynhyfryd Swansea,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.91
525756,Brynhyfryd Swansea,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.33
525756,Brynhyfryd Swansea,2023-06-13T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
525756,Brynhyfryd Swansea,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
525756,Brynhyfryd Swansea,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
525756,Brynhyfryd Swansea,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.7
525756,Brynhyfryd Swansea,2023-06-13T03:10:00.000+00:00,transformer,,Temperature,C,21.9
525756,Brynhyfryd Swansea,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.62
525756,Brynhyfryd Swansea,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
525756,Brynhyfryd Swansea,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
525756,Brynhyfryd Swansea,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
525756,Brynhyfryd Swansea,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.76
525756,Brynhyfryd Swansea,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
525756,Brynhyfryd Swansea,2023-06-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.75
525756,Brynhyfryd Swansea,2023-06-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
525756,Brynhyfryd Swansea,2023-06-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
525756,Brynhyfryd Swansea,2023-06-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,27.94
525756,Brynhyfryd Swansea,2023-06-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.69
525756,Brynhyfryd Swansea,2023-06-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,29.89
525756,Brynhyfryd Swansea,2023-06-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
525756,Brynhyfryd Swansea,2023-06-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
525756,Brynhyfryd Swansea,2023-06-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
525756,Brynhyfryd Swansea,2023-06-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
525756,Brynhyfryd Swansea,2023-06-13T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.3
525756,Brynhyfryd Swansea,2023-06-13T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.49
525756,Brynhyfryd Swansea,2023-06-13T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.69
525756,Brynhyfryd Swansea,2023-06-13T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.82
525756,Brynhyfryd Swansea,2023-06-13T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.43
525756,Brynhyfryd Swansea,2023-06-13T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.43
525756,Brynhyfryd Swansea,2023-06-13T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
525756,Brynhyfryd Swansea,2023-06-13T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.0
525756,Brynhyfryd Swansea,2023-06-13T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.1
525756,Brynhyfryd Swansea,2023-06-13T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.1
525756,Brynhyfryd Swansea,2023-06-13T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
525756,Brynhyfryd Swansea,2023-06-13T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
525756,Brynhyfryd Swansea,2023-06-13T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
525756,Brynhyfryd Swansea,2023-06-13T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.9
525756,Brynhyfryd Swansea,2023-06-13T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.74
525756,Brynhyfryd Swansea,2023-06-13T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.66
525756,Brynhyfryd Swansea,2023-06-13T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-13T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
525756,Brynhyfryd Swansea,2023-06-13T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
525756,Brynhyfryd Swansea,2023-06-13T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
525756,Brynhyfryd Swansea,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
525756,Brynhyfryd Swansea,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
525756,Brynhyfryd Swansea,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.42
525756,Brynhyfryd Swansea,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
525756,Brynhyfryd Swansea,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
525756,Brynhyfryd Swansea,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
525756,Brynhyfryd Swansea,2023-06-13T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
525756,Brynhyfryd Swansea,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
525756,Brynhyfryd Swansea,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
525756,Brynhyfryd Swansea,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.83
525756,Brynhyfryd Swansea,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.3
525756,Brynhyfryd Swansea,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
525756,Brynhyfryd Swansea,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.24
525756,Brynhyfryd Swansea,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
525756,Brynhyfryd Swansea,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
525756,Brynhyfryd Swansea,2023-06-13T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
525756,Brynhyfryd Swansea,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
525756,Brynhyfryd Swansea,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
525756,Brynhyfryd Swansea,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
525756,Brynhyfryd Swansea,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.59
525756,Brynhyfryd Swansea,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
525756,Brynhyfryd Swansea,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
525756,Brynhyfryd Swansea,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.89
525756,Brynhyfryd Swansea,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.18
525756,Brynhyfryd Swansea,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.97
525756,Brynhyfryd Swansea,2023-06-13T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
525756,Brynhyfryd Swansea,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
525756,Brynhyfryd Swansea,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
525756,Brynhyfryd Swansea,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
525756,Brynhyfryd Swansea,2023-06-13T03:00:00.000+00:00,transformer,,Temperature,C,22.0
525756,Brynhyfryd Swansea,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.62
525756,Brynhyfryd Swansea,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
525756,Brynhyfryd Swansea,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.54
525756,Brynhyfryd Swansea,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
525756,Brynhyfryd Swansea,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.78
525756,Brynhyfryd Swansea,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
525756,Brynhyfryd Swansea,2023-06-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.6
525756,Brynhyfryd Swansea,2023-06-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
525756,Brynhyfryd Swansea,2023-06-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
525756,Brynhyfryd Swansea,2023-06-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,28.8
525756,Brynhyfryd Swansea,2023-06-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.91
525756,Brynhyfryd Swansea,2023-06-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,30.46
525756,Brynhyfryd Swansea,2023-06-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
525756,Brynhyfryd Swansea,2023-06-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
525756,Brynhyfryd Swansea,2023-06-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
525756,Brynhyfryd Swansea,2023-06-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
525756,Brynhyfryd Swansea,2023-06-13T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.01
525756,Brynhyfryd Swansea,2023-06-13T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.7
525756,Brynhyfryd Swansea,2023-06-13T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.54
525756,Brynhyfryd Swansea,2023-06-13T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.05
525756,Brynhyfryd Swansea,2023-06-13T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.59
525756,Brynhyfryd Swansea,2023-06-13T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.35
525756,Brynhyfryd Swansea,2023-06-13T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.1
525756,Brynhyfryd Swansea,2023-06-13T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.5
525756,Brynhyfryd Swansea,2023-06-13T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.8
525756,Brynhyfryd Swansea,2023-06-13T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.5
525756,Brynhyfryd Swansea,2023-06-13T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
525756,Brynhyfryd Swansea,2023-06-13T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
525756,Brynhyfryd Swansea,2023-06-13T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
525756,Brynhyfryd Swansea,2023-06-13T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.83
525756,Brynhyfryd Swansea,2023-06-13T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.01
525756,Brynhyfryd Swansea,2023-06-13T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.74
525756,Brynhyfryd Swansea,2023-06-13T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-13T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
525756,Brynhyfryd Swansea,2023-06-13T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
525756,Brynhyfryd Swansea,2023-06-13T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
525756,Brynhyfryd Swansea,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
525756,Brynhyfryd Swansea,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
525756,Brynhyfryd Swansea,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.62
525756,Brynhyfryd Swansea,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
525756,Brynhyfryd Swansea,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
525756,Brynhyfryd Swansea,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.48
525756,Brynhyfryd Swansea,2023-06-13T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
525756,Brynhyfryd Swansea,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
525756,Brynhyfryd Swansea,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
525756,Brynhyfryd Swansea,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
525756,Brynhyfryd Swansea,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.79
525756,Brynhyfryd Swansea,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.32
525756,Brynhyfryd Swansea,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
525756,Brynhyfryd Swansea,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.62
525756,Brynhyfryd Swansea,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
525756,Brynhyfryd Swansea,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
525756,Brynhyfryd Swansea,2023-06-13T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
525756,Brynhyfryd Swansea,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
525756,Brynhyfryd Swansea,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
525756,Brynhyfryd Swansea,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
525756,Brynhyfryd Swansea,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.34
525756,Brynhyfryd Swansea,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.72
525756,Brynhyfryd Swansea,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
525756,Brynhyfryd Swansea,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.16
525756,Brynhyfryd Swansea,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.1
525756,Brynhyfryd Swansea,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.5
525756,Brynhyfryd Swansea,2023-06-13T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
525756,Brynhyfryd Swansea,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.5
525756,Brynhyfryd Swansea,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
525756,Brynhyfryd Swansea,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.4
525756,Brynhyfryd Swansea,2023-06-13T02:50:00.000+00:00,transformer,,Temperature,C,22.0
525756,Brynhyfryd Swansea,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.64
525756,Brynhyfryd Swansea,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
525756,Brynhyfryd Swansea,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.58
525756,Brynhyfryd Swansea,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
525756,Brynhyfryd Swansea,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.81
525756,Brynhyfryd Swansea,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
525756,Brynhyfryd Swansea,2023-06-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.98
525756,Brynhyfryd Swansea,2023-06-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.73
525756,Brynhyfryd Swansea,2023-06-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
525756,Brynhyfryd Swansea,2023-06-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,27.67
525756,Brynhyfryd Swansea,2023-06-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
525756,Brynhyfryd Swansea,2023-06-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,29.98
525756,Brynhyfryd Swansea,2023-06-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
525756,Brynhyfryd Swansea,2023-06-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
525756,Brynhyfryd Swansea,2023-06-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
525756,Brynhyfryd Swansea,2023-06-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
525756,Brynhyfryd Swansea,2023-06-13T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.86
525756,Brynhyfryd Swansea,2023-06-13T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.66
525756,Brynhyfryd Swansea,2023-06-13T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.57
525756,Brynhyfryd Swansea,2023-06-13T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.34
525756,Brynhyfryd Swansea,2023-06-13T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.0
525756,Brynhyfryd Swansea,2023-06-13T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.08
525756,Brynhyfryd Swansea,2023-06-13T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.3
525756,Brynhyfryd Swansea,2023-06-13T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.6
525756,Brynhyfryd Swansea,2023-06-13T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.5
525756,Brynhyfryd Swansea,2023-06-13T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.8
525756,Brynhyfryd Swansea,2023-06-13T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
525756,Brynhyfryd Swansea,2023-06-13T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
525756,Brynhyfryd Swansea,2023-06-13T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
525756,Brynhyfryd Swansea,2023-06-13T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.7
525756,Brynhyfryd Swansea,2023-06-13T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.69
525756,Brynhyfryd Swansea,2023-06-13T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.25
525756,Brynhyfryd Swansea,2023-06-13T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
525756,Brynhyfryd Swansea,2023-06-13T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
525756,Brynhyfryd Swansea,2023-06-13T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
525756,Brynhyfryd Swansea,2023-06-13T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
525756,Brynhyfryd Swansea,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
525756,Brynhyfryd Swansea,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
525756,Brynhyfryd Swansea,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.67
525756,Brynhyfryd Swansea,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
525756,Brynhyfryd Swansea,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
525756,Brynhyfryd Swansea,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
525756,Brynhyfryd Swansea,2023-06-13T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
525756,Brynhyfryd Swansea,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
525756,Brynhyfryd Swansea,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.09
525756,Brynhyfryd Swansea,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.42
525756,Brynhyfryd Swansea,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
525756,Brynhyfryd Swansea,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.3
525756,Brynhyfryd Swansea,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
525756,Brynhyfryd Swansea,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.02
525756,Brynhyfryd Swansea,2023-06-13T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
525756,Brynhyfryd Swansea,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
525756,Brynhyfryd Swansea,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
525756,Brynhyfryd Swansea,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
525756,Brynhyfryd Swansea,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
525756,Brynhyfryd Swansea,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
525756,Brynhyfryd Swansea,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
525756,Brynhyfryd Swansea,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.98
525756,Brynhyfryd Swansea,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
525756,Brynhyfryd Swansea,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.9
525756,Brynhyfryd Swansea,2023-06-13T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
525756,Brynhyfryd Swansea,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
525756,Brynhyfryd Swansea,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
525756,Brynhyfryd Swansea,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
525756,Brynhyfryd Swansea,2023-06-13T02:40:00.000+00:00,transformer,,Temperature,C,22.0
525756,Brynhyfryd Swansea,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.64
525756,Brynhyfryd Swansea,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
525756,Brynhyfryd Swansea,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.59
525756,Brynhyfryd Swansea,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
525756,Brynhyfryd Swansea,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.79
525756,Brynhyfryd Swansea,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
525756,Brynhyfryd Swansea,2023-06-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
525756,Brynhyfryd Swansea,2023-06-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
525756,Brynhyfryd Swansea,2023-06-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
525756,Brynhyfryd Swansea,2023-06-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,27.43
525756,Brynhyfryd Swansea,2023-06-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.57
525756,Brynhyfryd Swansea,2023-06-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,27.92
525756,Brynhyfryd Swansea,2023-06-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
525756,Brynhyfryd Swansea,2023-06-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
525756,Brynhyfryd Swansea,2023-06-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
525756,Brynhyfryd Swansea,2023-06-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
525756,Brynhyfryd Swansea,2023-06-13T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.04
525756,Brynhyfryd Swansea,2023-06-13T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.8
525756,Brynhyfryd Swansea,2023-06-13T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.38
525756,Brynhyfryd Swansea,2023-06-13T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.22
525756,Brynhyfryd Swansea,2023-06-13T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.97
525756,Brynhyfryd Swansea,2023-06-13T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.51
525756,Brynhyfryd Swansea,2023-06-13T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.7
525756,Brynhyfryd Swansea,2023-06-13T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.1
525756,Brynhyfryd Swansea,2023-06-13T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.3
525756,Brynhyfryd Swansea,2023-06-13T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.0
525756,Brynhyfryd Swansea,2023-06-13T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
525756,Brynhyfryd Swansea,2023-06-13T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
525756,Brynhyfryd Swansea,2023-06-13T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
525756,Brynhyfryd Swansea,2023-06-13T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.65
525756,Brynhyfryd Swansea,2023-06-13T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.99
525756,Brynhyfryd Swansea,2023-06-13T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.4
525756,Brynhyfryd Swansea,2023-06-13T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-13T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
525756,Brynhyfryd Swansea,2023-06-13T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
525756,Brynhyfryd Swansea,2023-06-13T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
525756,Brynhyfryd Swansea,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
525756,Brynhyfryd Swansea,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.68
525756,Brynhyfryd Swansea,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
525756,Brynhyfryd Swansea,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
525756,Brynhyfryd Swansea,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.83
525756,Brynhyfryd Swansea,2023-06-13T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
525756,Brynhyfryd Swansea,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
525756,Brynhyfryd Swansea,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
525756,Brynhyfryd Swansea,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
525756,Brynhyfryd Swansea,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.3
525756,Brynhyfryd Swansea,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.12
525756,Brynhyfryd Swansea,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
525756,Brynhyfryd Swansea,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.16
525756,Brynhyfryd Swansea,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
525756,Brynhyfryd Swansea,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
525756,Brynhyfryd Swansea,2023-06-13T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
525756,Brynhyfryd Swansea,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
525756,Brynhyfryd Swansea,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
525756,Brynhyfryd Swansea,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
525756,Brynhyfryd Swansea,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.88
525756,Brynhyfryd Swansea,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.29
525756,Brynhyfryd Swansea,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
525756,Brynhyfryd Swansea,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.93
525756,Brynhyfryd Swansea,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.85
525756,Brynhyfryd Swansea,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.86
525756,Brynhyfryd Swansea,2023-06-13T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
525756,Brynhyfryd Swansea,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
525756,Brynhyfryd Swansea,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
525756,Brynhyfryd Swansea,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
525756,Brynhyfryd Swansea,2023-06-13T02:30:00.000+00:00,transformer,,Temperature,C,22.1
525756,Brynhyfryd Swansea,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.62
525756,Brynhyfryd Swansea,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
525756,Brynhyfryd Swansea,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.56
525756,Brynhyfryd Swansea,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
525756,Brynhyfryd Swansea,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.75
525756,Brynhyfryd Swansea,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
525756,Brynhyfryd Swansea,2023-06-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.97
525756,Brynhyfryd Swansea,2023-06-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
525756,Brynhyfryd Swansea,2023-06-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
525756,Brynhyfryd Swansea,2023-06-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,28.25
525756,Brynhyfryd Swansea,2023-06-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.93
525756,Brynhyfryd Swansea,2023-06-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,28.41
525756,Brynhyfryd Swansea,2023-06-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
525756,Brynhyfryd Swansea,2023-06-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
525756,Brynhyfryd Swansea,2023-06-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
525756,Brynhyfryd Swansea,2023-06-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
525756,Brynhyfryd Swansea,2023-06-13T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.95
525756,Brynhyfryd Swansea,2023-06-13T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.07
525756,Brynhyfryd Swansea,2023-06-13T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.44
