Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-13T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.4
525756,Brynhyfryd Swansea,2023-06-13T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.08
525756,Brynhyfryd Swansea,2023-06-13T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.3
525756,Brynhyfryd Swansea,2023-06-13T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
525756,Brynhyfryd Swansea,2023-06-13T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.7
525756,Brynhyfryd Swansea,2023-06-13T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.6
525756,Brynhyfryd Swansea,2023-06-13T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.1
525756,Brynhyfryd Swansea,2023-06-13T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
525756,Brynhyfryd Swansea,2023-06-13T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
525756,Brynhyfryd Swansea,2023-06-13T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
525756,Brynhyfryd Swansea,2023-06-13T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.92
525756,Brynhyfryd Swansea,2023-06-13T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.04
525756,Brynhyfryd Swansea,2023-06-13T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.21
525756,Brynhyfryd Swansea,2023-06-13T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
525756,Brynhyfryd Swansea,2023-06-13T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
525756,Brynhyfryd Swansea,2023-06-13T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
525756,Brynhyfryd Swansea,2023-06-13T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
525756,Brynhyfryd Swansea,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
525756,Brynhyfryd Swansea,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
525756,Brynhyfryd Swansea,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
525756,Brynhyfryd Swansea,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
525756,Brynhyfryd Swansea,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
525756,Brynhyfryd Swansea,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
525756,Brynhyfryd Swansea,2023-06-13T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
525756,Brynhyfryd Swansea,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
525756,Brynhyfryd Swansea,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
525756,Brynhyfryd Swansea,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
525756,Brynhyfryd Swansea,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.17
525756,Brynhyfryd Swansea,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.55
525756,Brynhyfryd Swansea,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.48
525756,Brynhyfryd Swansea,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.51
525756,Brynhyfryd Swansea,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
525756,Brynhyfryd Swansea,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
525756,Brynhyfryd Swansea,2023-06-13T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
525756,Brynhyfryd Swansea,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
525756,Brynhyfryd Swansea,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
525756,Brynhyfryd Swansea,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
525756,Brynhyfryd Swansea,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.45
525756,Brynhyfryd Swansea,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
525756,Brynhyfryd Swansea,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
525756,Brynhyfryd Swansea,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.24
525756,Brynhyfryd Swansea,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.9
525756,Brynhyfryd Swansea,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.44
525756,Brynhyfryd Swansea,2023-06-13T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
525756,Brynhyfryd Swansea,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
525756,Brynhyfryd Swansea,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
525756,Brynhyfryd Swansea,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.1
525756,Brynhyfryd Swansea,2023-06-13T02:20:00.000+00:00,transformer,,Temperature,C,22.1
525756,Brynhyfryd Swansea,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.64
525756,Brynhyfryd Swansea,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
525756,Brynhyfryd Swansea,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.58
525756,Brynhyfryd Swansea,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
525756,Brynhyfryd Swansea,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.79
525756,Brynhyfryd Swansea,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
525756,Brynhyfryd Swansea,2023-06-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.31
525756,Brynhyfryd Swansea,2023-06-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.32
525756,Brynhyfryd Swansea,2023-06-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
525756,Brynhyfryd Swansea,2023-06-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,27.35
525756,Brynhyfryd Swansea,2023-06-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.77
525756,Brynhyfryd Swansea,2023-06-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,27.55
525756,Brynhyfryd Swansea,2023-06-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
525756,Brynhyfryd Swansea,2023-06-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
525756,Brynhyfryd Swansea,2023-06-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
525756,Brynhyfryd Swansea,2023-06-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
525756,Brynhyfryd Swansea,2023-06-13T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.14
525756,Brynhyfryd Swansea,2023-06-13T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.41
525756,Brynhyfryd Swansea,2023-06-13T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.58
525756,Brynhyfryd Swansea,2023-06-13T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.05
525756,Brynhyfryd Swansea,2023-06-13T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.05
525756,Brynhyfryd Swansea,2023-06-13T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.17
525756,Brynhyfryd Swansea,2023-06-13T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
525756,Brynhyfryd Swansea,2023-06-13T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.5
525756,Brynhyfryd Swansea,2023-06-13T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.8
525756,Brynhyfryd Swansea,2023-06-13T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.9
525756,Brynhyfryd Swansea,2023-06-13T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
525756,Brynhyfryd Swansea,2023-06-13T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
525756,Brynhyfryd Swansea,2023-06-13T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
525756,Brynhyfryd Swansea,2023-06-13T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.72
525756,Brynhyfryd Swansea,2023-06-13T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.67
525756,Brynhyfryd Swansea,2023-06-13T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.3
525756,Brynhyfryd Swansea,2023-06-13T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
525756,Brynhyfryd Swansea,2023-06-13T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
525756,Brynhyfryd Swansea,2023-06-13T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
525756,Brynhyfryd Swansea,2023-06-13T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
525756,Brynhyfryd Swansea,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
525756,Brynhyfryd Swansea,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
525756,Brynhyfryd Swansea,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.97
525756,Brynhyfryd Swansea,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
525756,Brynhyfryd Swansea,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
525756,Brynhyfryd Swansea,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
525756,Brynhyfryd Swansea,2023-06-13T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
525756,Brynhyfryd Swansea,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
525756,Brynhyfryd Swansea,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
525756,Brynhyfryd Swansea,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
525756,Brynhyfryd Swansea,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.41
525756,Brynhyfryd Swansea,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.25
525756,Brynhyfryd Swansea,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.23
525756,Brynhyfryd Swansea,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.98
525756,Brynhyfryd Swansea,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.23
525756,Brynhyfryd Swansea,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
525756,Brynhyfryd Swansea,2023-06-13T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
525756,Brynhyfryd Swansea,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
525756,Brynhyfryd Swansea,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
525756,Brynhyfryd Swansea,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
525756,Brynhyfryd Swansea,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.46
525756,Brynhyfryd Swansea,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.26
525756,Brynhyfryd Swansea,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
525756,Brynhyfryd Swansea,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.65
525756,Brynhyfryd Swansea,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.13
525756,Brynhyfryd Swansea,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.52
525756,Brynhyfryd Swansea,2023-06-13T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
525756,Brynhyfryd Swansea,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
525756,Brynhyfryd Swansea,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
525756,Brynhyfryd Swansea,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.6
525756,Brynhyfryd Swansea,2023-06-13T02:10:00.000+00:00,transformer,,Temperature,C,22.1
525756,Brynhyfryd Swansea,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.61
525756,Brynhyfryd Swansea,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
525756,Brynhyfryd Swansea,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.52
525756,Brynhyfryd Swansea,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
525756,Brynhyfryd Swansea,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.75
525756,Brynhyfryd Swansea,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
525756,Brynhyfryd Swansea,2023-06-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.59
525756,Brynhyfryd Swansea,2023-06-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
525756,Brynhyfryd Swansea,2023-06-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
525756,Brynhyfryd Swansea,2023-06-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,26.55
525756,Brynhyfryd Swansea,2023-06-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.24
525756,Brynhyfryd Swansea,2023-06-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,28.39
525756,Brynhyfryd Swansea,2023-06-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
525756,Brynhyfryd Swansea,2023-06-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
525756,Brynhyfryd Swansea,2023-06-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
525756,Brynhyfryd Swansea,2023-06-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
525756,Brynhyfryd Swansea,2023-06-13T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.07
525756,Brynhyfryd Swansea,2023-06-13T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.19
525756,Brynhyfryd Swansea,2023-06-13T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.84
525756,Brynhyfryd Swansea,2023-06-13T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.22
525756,Brynhyfryd Swansea,2023-06-13T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.78
525756,Brynhyfryd Swansea,2023-06-13T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.27
525756,Brynhyfryd Swansea,2023-06-13T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
525756,Brynhyfryd Swansea,2023-06-13T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.4
525756,Brynhyfryd Swansea,2023-06-13T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.4
525756,Brynhyfryd Swansea,2023-06-13T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.6
525756,Brynhyfryd Swansea,2023-06-13T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
525756,Brynhyfryd Swansea,2023-06-13T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
525756,Brynhyfryd Swansea,2023-06-13T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
525756,Brynhyfryd Swansea,2023-06-13T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.96
525756,Brynhyfryd Swansea,2023-06-13T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.91
525756,Brynhyfryd Swansea,2023-06-13T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.12
525756,Brynhyfryd Swansea,2023-06-13T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
525756,Brynhyfryd Swansea,2023-06-13T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
525756,Brynhyfryd Swansea,2023-06-13T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
525756,Brynhyfryd Swansea,2023-06-13T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
525756,Brynhyfryd Swansea,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
525756,Brynhyfryd Swansea,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
525756,Brynhyfryd Swansea,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
525756,Brynhyfryd Swansea,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
525756,Brynhyfryd Swansea,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
525756,Brynhyfryd Swansea,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
525756,Brynhyfryd Swansea,2023-06-13T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
525756,Brynhyfryd Swansea,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
525756,Brynhyfryd Swansea,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
525756,Brynhyfryd Swansea,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
525756,Brynhyfryd Swansea,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.31
525756,Brynhyfryd Swansea,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.31
525756,Brynhyfryd Swansea,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.41
525756,Brynhyfryd Swansea,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.46
525756,Brynhyfryd Swansea,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
525756,Brynhyfryd Swansea,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
525756,Brynhyfryd Swansea,2023-06-13T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
525756,Brynhyfryd Swansea,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
525756,Brynhyfryd Swansea,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
525756,Brynhyfryd Swansea,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
525756,Brynhyfryd Swansea,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.01
525756,Brynhyfryd Swansea,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.11
525756,Brynhyfryd Swansea,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
525756,Brynhyfryd Swansea,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.64
525756,Brynhyfryd Swansea,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.36
525756,Brynhyfryd Swansea,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.46
525756,Brynhyfryd Swansea,2023-06-13T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
525756,Brynhyfryd Swansea,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
525756,Brynhyfryd Swansea,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
525756,Brynhyfryd Swansea,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
525756,Brynhyfryd Swansea,2023-06-13T02:00:00.000+00:00,transformer,,Temperature,C,22.1
525756,Brynhyfryd Swansea,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.64
525756,Brynhyfryd Swansea,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
525756,Brynhyfryd Swansea,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.58
525756,Brynhyfryd Swansea,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
525756,Brynhyfryd Swansea,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.8
525756,Brynhyfryd Swansea,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
525756,Brynhyfryd Swansea,2023-06-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
525756,Brynhyfryd Swansea,2023-06-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
525756,Brynhyfryd Swansea,2023-06-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
525756,Brynhyfryd Swansea,2023-06-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,27.12
525756,Brynhyfryd Swansea,2023-06-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.58
525756,Brynhyfryd Swansea,2023-06-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,27.52
525756,Brynhyfryd Swansea,2023-06-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
525756,Brynhyfryd Swansea,2023-06-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
525756,Brynhyfryd Swansea,2023-06-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
525756,Brynhyfryd Swansea,2023-06-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
525756,Brynhyfryd Swansea,2023-06-13T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.11
525756,Brynhyfryd Swansea,2023-06-13T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.61
525756,Brynhyfryd Swansea,2023-06-13T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.46
525756,Brynhyfryd Swansea,2023-06-13T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.22
525756,Brynhyfryd Swansea,2023-06-13T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.06
525756,Brynhyfryd Swansea,2023-06-13T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.98
525756,Brynhyfryd Swansea,2023-06-13T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.7
525756,Brynhyfryd Swansea,2023-06-13T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.0
525756,Brynhyfryd Swansea,2023-06-13T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.6
525756,Brynhyfryd Swansea,2023-06-13T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.0
525756,Brynhyfryd Swansea,2023-06-13T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
525756,Brynhyfryd Swansea,2023-06-13T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
525756,Brynhyfryd Swansea,2023-06-13T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
525756,Brynhyfryd Swansea,2023-06-13T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.44
525756,Brynhyfryd Swansea,2023-06-13T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.41
525756,Brynhyfryd Swansea,2023-06-13T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.23
525756,Brynhyfryd Swansea,2023-06-13T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
525756,Brynhyfryd Swansea,2023-06-13T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
525756,Brynhyfryd Swansea,2023-06-13T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
525756,Brynhyfryd Swansea,2023-06-13T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
525756,Brynhyfryd Swansea,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
525756,Brynhyfryd Swansea,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
525756,Brynhyfryd Swansea,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
525756,Brynhyfryd Swansea,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
525756,Brynhyfryd Swansea,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
525756,Brynhyfryd Swansea,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
525756,Brynhyfryd Swansea,2023-06-13T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
525756,Brynhyfryd Swansea,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
525756,Brynhyfryd Swansea,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
525756,Brynhyfryd Swansea,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
525756,Brynhyfryd Swansea,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.64
525756,Brynhyfryd Swansea,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.45
525756,Brynhyfryd Swansea,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.35
525756,Brynhyfryd Swansea,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.73
525756,Brynhyfryd Swansea,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
525756,Brynhyfryd Swansea,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.43
525756,Brynhyfryd Swansea,2023-06-13T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
525756,Brynhyfryd Swansea,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
525756,Brynhyfryd Swansea,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
525756,Brynhyfryd Swansea,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
525756,Brynhyfryd Swansea,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.94
525756,Brynhyfryd Swansea,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.79
525756,Brynhyfryd Swansea,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
525756,Brynhyfryd Swansea,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.51
525756,Brynhyfryd Swansea,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.19
525756,Brynhyfryd Swansea,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.79
525756,Brynhyfryd Swansea,2023-06-13T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
525756,Brynhyfryd Swansea,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
525756,Brynhyfryd Swansea,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
525756,Brynhyfryd Swansea,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.5
525756,Brynhyfryd Swansea,2023-06-13T01:50:00.000+00:00,transformer,,Temperature,C,22.2
525756,Brynhyfryd Swansea,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.67
525756,Brynhyfryd Swansea,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
525756,Brynhyfryd Swansea,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.58
525756,Brynhyfryd Swansea,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
525756,Brynhyfryd Swansea,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.81
525756,Brynhyfryd Swansea,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
525756,Brynhyfryd Swansea,2023-06-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.73
525756,Brynhyfryd Swansea,2023-06-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.65
525756,Brynhyfryd Swansea,2023-06-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
525756,Brynhyfryd Swansea,2023-06-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,27.82
525756,Brynhyfryd Swansea,2023-06-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.46
525756,Brynhyfryd Swansea,2023-06-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,30.74
525756,Brynhyfryd Swansea,2023-06-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
525756,Brynhyfryd Swansea,2023-06-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
525756,Brynhyfryd Swansea,2023-06-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
525756,Brynhyfryd Swansea,2023-06-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
525756,Brynhyfryd Swansea,2023-06-13T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.96
525756,Brynhyfryd Swansea,2023-06-13T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.6
525756,Brynhyfryd Swansea,2023-06-13T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.24
525756,Brynhyfryd Swansea,2023-06-13T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.55
525756,Brynhyfryd Swansea,2023-06-13T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.46
525756,Brynhyfryd Swansea,2023-06-13T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.66
525756,Brynhyfryd Swansea,2023-06-13T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.7
525756,Brynhyfryd Swansea,2023-06-13T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.2
525756,Brynhyfryd Swansea,2023-06-13T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.2
525756,Brynhyfryd Swansea,2023-06-13T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.1
525756,Brynhyfryd Swansea,2023-06-13T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
525756,Brynhyfryd Swansea,2023-06-13T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
525756,Brynhyfryd Swansea,2023-06-13T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
525756,Brynhyfryd Swansea,2023-06-13T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.89
525756,Brynhyfryd Swansea,2023-06-13T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.91
525756,Brynhyfryd Swansea,2023-06-13T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.01
525756,Brynhyfryd Swansea,2023-06-13T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
525756,Brynhyfryd Swansea,2023-06-13T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
525756,Brynhyfryd Swansea,2023-06-13T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
525756,Brynhyfryd Swansea,2023-06-13T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
525756,Brynhyfryd Swansea,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
525756,Brynhyfryd Swansea,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
525756,Brynhyfryd Swansea,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.42
525756,Brynhyfryd Swansea,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
525756,Brynhyfryd Swansea,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
525756,Brynhyfryd Swansea,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.23
525756,Brynhyfryd Swansea,2023-06-13T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
525756,Brynhyfryd Swansea,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
525756,Brynhyfryd Swansea,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
525756,Brynhyfryd Swansea,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
525756,Brynhyfryd Swansea,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.91
525756,Brynhyfryd Swansea,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.08
525756,Brynhyfryd Swansea,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
525756,Brynhyfryd Swansea,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.41
525756,Brynhyfryd Swansea,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
525756,Brynhyfryd Swansea,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.57
525756,Brynhyfryd Swansea,2023-06-13T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
525756,Brynhyfryd Swansea,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
525756,Brynhyfryd Swansea,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
525756,Brynhyfryd Swansea,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
525756,Brynhyfryd Swansea,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.96
525756,Brynhyfryd Swansea,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.94
525756,Brynhyfryd Swansea,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
525756,Brynhyfryd Swansea,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.76
525756,Brynhyfryd Swansea,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.54
525756,Brynhyfryd Swansea,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.56
525756,Brynhyfryd Swansea,2023-06-13T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
525756,Brynhyfryd Swansea,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
525756,Brynhyfryd Swansea,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
525756,Brynhyfryd Swansea,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.5
525756,Brynhyfryd Swansea,2023-06-13T01:40:00.000+00:00,transformer,,Temperature,C,22.3
525756,Brynhyfryd Swansea,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.74
525756,Brynhyfryd Swansea,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
525756,Brynhyfryd Swansea,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.63
525756,Brynhyfryd Swansea,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
525756,Brynhyfryd Swansea,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.83
525756,Brynhyfryd Swansea,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
525756,Brynhyfryd Swansea,2023-06-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.02
525756,Brynhyfryd Swansea,2023-06-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.76
525756,Brynhyfryd Swansea,2023-06-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
525756,Brynhyfryd Swansea,2023-06-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,28.76
525756,Brynhyfryd Swansea,2023-06-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.61
525756,Brynhyfryd Swansea,2023-06-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,30.03
525756,Brynhyfryd Swansea,2023-06-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
525756,Brynhyfryd Swansea,2023-06-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
525756,Brynhyfryd Swansea,2023-06-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
525756,Brynhyfryd Swansea,2023-06-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
525756,Brynhyfryd Swansea,2023-06-13T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.89
525756,Brynhyfryd Swansea,2023-06-13T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.38
525756,Brynhyfryd Swansea,2023-06-13T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.66
525756,Brynhyfryd Swansea,2023-06-13T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.13
525756,Brynhyfryd Swansea,2023-06-13T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.49
525756,Brynhyfryd Swansea,2023-06-13T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.24
525756,Brynhyfryd Swansea,2023-06-13T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
525756,Brynhyfryd Swansea,2023-06-13T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.5
525756,Brynhyfryd Swansea,2023-06-13T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.2
525756,Brynhyfryd Swansea,2023-06-13T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.0
525756,Brynhyfryd Swansea,2023-06-13T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
525756,Brynhyfryd Swansea,2023-06-13T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
525756,Brynhyfryd Swansea,2023-06-13T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
525756,Brynhyfryd Swansea,2023-06-13T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.98
525756,Brynhyfryd Swansea,2023-06-13T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.29
525756,Brynhyfryd Swansea,2023-06-13T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.32
525756,Brynhyfryd Swansea,2023-06-13T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
525756,Brynhyfryd Swansea,2023-06-13T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
525756,Brynhyfryd Swansea,2023-06-13T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
525756,Brynhyfryd Swansea,2023-06-13T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
525756,Brynhyfryd Swansea,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
525756,Brynhyfryd Swansea,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.22
525756,Brynhyfryd Swansea,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
525756,Brynhyfryd Swansea,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
525756,Brynhyfryd Swansea,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
525756,Brynhyfryd Swansea,2023-06-13T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
525756,Brynhyfryd Swansea,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
525756,Brynhyfryd Swansea,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
525756,Brynhyfryd Swansea,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
525756,Brynhyfryd Swansea,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.03
525756,Brynhyfryd Swansea,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.34
525756,Brynhyfryd Swansea,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.64
525756,Brynhyfryd Swansea,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.02
525756,Brynhyfryd Swansea,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
525756,Brynhyfryd Swansea,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.34
525756,Brynhyfryd Swansea,2023-06-13T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
525756,Brynhyfryd Swansea,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
525756,Brynhyfryd Swansea,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
525756,Brynhyfryd Swansea,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
525756,Brynhyfryd Swansea,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.68
525756,Brynhyfryd Swansea,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.73
525756,Brynhyfryd Swansea,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
525756,Brynhyfryd Swansea,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.14
525756,Brynhyfryd Swansea,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.39
525756,Brynhyfryd Swansea,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.81
525756,Brynhyfryd Swansea,2023-06-13T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
525756,Brynhyfryd Swansea,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.3
525756,Brynhyfryd Swansea,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
525756,Brynhyfryd Swansea,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
525756,Brynhyfryd Swansea,2023-06-13T01:30:00.000+00:00,transformer,,Temperature,C,22.3
525756,Brynhyfryd Swansea,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.74
525756,Brynhyfryd Swansea,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
525756,Brynhyfryd Swansea,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.64
525756,Brynhyfryd Swansea,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
525756,Brynhyfryd Swansea,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.87
525756,Brynhyfryd Swansea,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
525756,Brynhyfryd Swansea,2023-06-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.91
525756,Brynhyfryd Swansea,2023-06-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.52
525756,Brynhyfryd Swansea,2023-06-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
525756,Brynhyfryd Swansea,2023-06-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,30.57
525756,Brynhyfryd Swansea,2023-06-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,26.73
525756,Brynhyfryd Swansea,2023-06-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,31.74
525756,Brynhyfryd Swansea,2023-06-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
525756,Brynhyfryd Swansea,2023-06-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
525756,Brynhyfryd Swansea,2023-06-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
525756,Brynhyfryd Swansea,2023-06-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
525756,Brynhyfryd Swansea,2023-06-13T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.88
525756,Brynhyfryd Swansea,2023-06-13T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.16
525756,Brynhyfryd Swansea,2023-06-13T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.3
525756,Brynhyfryd Swansea,2023-06-13T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.44
525756,Brynhyfryd Swansea,2023-06-13T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.3
525756,Brynhyfryd Swansea,2023-06-13T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.81
525756,Brynhyfryd Swansea,2023-06-13T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.1
525756,Brynhyfryd Swansea,2023-06-13T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.8
525756,Brynhyfryd Swansea,2023-06-13T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.5
525756,Brynhyfryd Swansea,2023-06-13T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.2
525756,Brynhyfryd Swansea,2023-06-13T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
525756,Brynhyfryd Swansea,2023-06-13T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
525756,Brynhyfryd Swansea,2023-06-13T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
525756,Brynhyfryd Swansea,2023-06-13T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.97
525756,Brynhyfryd Swansea,2023-06-13T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.97
525756,Brynhyfryd Swansea,2023-06-13T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.34
525756,Brynhyfryd Swansea,2023-06-13T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
525756,Brynhyfryd Swansea,2023-06-13T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.5
525756,Brynhyfryd Swansea,2023-06-13T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
525756,Brynhyfryd Swansea,2023-06-13T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
525756,Brynhyfryd Swansea,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
525756,Brynhyfryd Swansea,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.55
525756,Brynhyfryd Swansea,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
525756,Brynhyfryd Swansea,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
525756,Brynhyfryd Swansea,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
525756,Brynhyfryd Swansea,2023-06-13T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
525756,Brynhyfryd Swansea,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
525756,Brynhyfryd Swansea,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
525756,Brynhyfryd Swansea,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
525756,Brynhyfryd Swansea,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.26
525756,Brynhyfryd Swansea,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.22
525756,Brynhyfryd Swansea,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.75
525756,Brynhyfryd Swansea,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.78
525756,Brynhyfryd Swansea,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
525756,Brynhyfryd Swansea,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.43
525756,Brynhyfryd Swansea,2023-06-13T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
525756,Brynhyfryd Swansea,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
525756,Brynhyfryd Swansea,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
525756,Brynhyfryd Swansea,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.58
525756,Brynhyfryd Swansea,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.13
525756,Brynhyfryd Swansea,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
525756,Brynhyfryd Swansea,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.31
525756,Brynhyfryd Swansea,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.99
525756,Brynhyfryd Swansea,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.27
525756,Brynhyfryd Swansea,2023-06-13T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
525756,Brynhyfryd Swansea,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.9
525756,Brynhyfryd Swansea,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
525756,Brynhyfryd Swansea,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.1
525756,Brynhyfryd Swansea,2023-06-13T01:20:00.000+00:00,transformer,,Temperature,C,22.3
525756,Brynhyfryd Swansea,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.75
525756,Brynhyfryd Swansea,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
525756,Brynhyfryd Swansea,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.69
525756,Brynhyfryd Swansea,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
525756,Brynhyfryd Swansea,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.88
525756,Brynhyfryd Swansea,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
525756,Brynhyfryd Swansea,2023-06-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.03
525756,Brynhyfryd Swansea,2023-06-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.06
525756,Brynhyfryd Swansea,2023-06-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
525756,Brynhyfryd Swansea,2023-06-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,32.95
525756,Brynhyfryd Swansea,2023-06-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.46
525756,Brynhyfryd Swansea,2023-06-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,32.04
525756,Brynhyfryd Swansea,2023-06-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
525756,Brynhyfryd Swansea,2023-06-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
525756,Brynhyfryd Swansea,2023-06-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
525756,Brynhyfryd Swansea,2023-06-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
525756,Brynhyfryd Swansea,2023-06-13T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.03
525756,Brynhyfryd Swansea,2023-06-13T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
525756,Brynhyfryd Swansea,2023-06-13T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.06
525756,Brynhyfryd Swansea,2023-06-13T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.2
525756,Brynhyfryd Swansea,2023-06-13T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.19
525756,Brynhyfryd Swansea,2023-06-13T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.03
525756,Brynhyfryd Swansea,2023-06-13T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
525756,Brynhyfryd Swansea,2023-06-13T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.8
525756,Brynhyfryd Swansea,2023-06-13T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.1
525756,Brynhyfryd Swansea,2023-06-13T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.7
525756,Brynhyfryd Swansea,2023-06-13T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
525756,Brynhyfryd Swansea,2023-06-13T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
525756,Brynhyfryd Swansea,2023-06-13T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
525756,Brynhyfryd Swansea,2023-06-13T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.73
525756,Brynhyfryd Swansea,2023-06-13T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.17
525756,Brynhyfryd Swansea,2023-06-13T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.55
525756,Brynhyfryd Swansea,2023-06-13T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-13T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
525756,Brynhyfryd Swansea,2023-06-13T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
525756,Brynhyfryd Swansea,2023-06-13T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
525756,Brynhyfryd Swansea,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
525756,Brynhyfryd Swansea,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
525756,Brynhyfryd Swansea,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.31
525756,Brynhyfryd Swansea,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
525756,Brynhyfryd Swansea,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
525756,Brynhyfryd Swansea,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
525756,Brynhyfryd Swansea,2023-06-13T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
525756,Brynhyfryd Swansea,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
525756,Brynhyfryd Swansea,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
525756,Brynhyfryd Swansea,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.56
525756,Brynhyfryd Swansea,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.39
525756,Brynhyfryd Swansea,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.14
525756,Brynhyfryd Swansea,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.27
525756,Brynhyfryd Swansea,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
525756,Brynhyfryd Swansea,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.29
525756,Brynhyfryd Swansea,2023-06-13T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
525756,Brynhyfryd Swansea,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
525756,Brynhyfryd Swansea,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
525756,Brynhyfryd Swansea,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
525756,Brynhyfryd Swansea,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.09
525756,Brynhyfryd Swansea,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.4
525756,Brynhyfryd Swansea,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
525756,Brynhyfryd Swansea,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.18
525756,Brynhyfryd Swansea,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.17
525756,Brynhyfryd Swansea,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.99
525756,Brynhyfryd Swansea,2023-06-13T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
525756,Brynhyfryd Swansea,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
525756,Brynhyfryd Swansea,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
