Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.1
525756,Brynhyfryd Swansea,2023-06-13T01:10:00.000+00:00,transformer,,Temperature,C,22.3
525756,Brynhyfryd Swansea,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.78
525756,Brynhyfryd Swansea,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
525756,Brynhyfryd Swansea,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.67
525756,Brynhyfryd Swansea,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
525756,Brynhyfryd Swansea,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.87
525756,Brynhyfryd Swansea,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
525756,Brynhyfryd Swansea,2023-06-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.72
525756,Brynhyfryd Swansea,2023-06-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.42
525756,Brynhyfryd Swansea,2023-06-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
525756,Brynhyfryd Swansea,2023-06-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,30.61
525756,Brynhyfryd Swansea,2023-06-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.53
525756,Brynhyfryd Swansea,2023-06-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,31.97
525756,Brynhyfryd Swansea,2023-06-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
525756,Brynhyfryd Swansea,2023-06-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
525756,Brynhyfryd Swansea,2023-06-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
525756,Brynhyfryd Swansea,2023-06-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
525756,Brynhyfryd Swansea,2023-06-13T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.06
525756,Brynhyfryd Swansea,2023-06-13T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.31
525756,Brynhyfryd Swansea,2023-06-13T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.24
525756,Brynhyfryd Swansea,2023-06-13T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.94
525756,Brynhyfryd Swansea,2023-06-13T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.64
525756,Brynhyfryd Swansea,2023-06-13T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.12
525756,Brynhyfryd Swansea,2023-06-13T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.1
525756,Brynhyfryd Swansea,2023-06-13T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.7
525756,Brynhyfryd Swansea,2023-06-13T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.9
525756,Brynhyfryd Swansea,2023-06-13T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.3
525756,Brynhyfryd Swansea,2023-06-13T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
525756,Brynhyfryd Swansea,2023-06-13T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
525756,Brynhyfryd Swansea,2023-06-13T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
525756,Brynhyfryd Swansea,2023-06-13T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.87
525756,Brynhyfryd Swansea,2023-06-13T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.56
525756,Brynhyfryd Swansea,2023-06-13T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.51
525756,Brynhyfryd Swansea,2023-06-13T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
525756,Brynhyfryd Swansea,2023-06-13T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
525756,Brynhyfryd Swansea,2023-06-13T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-13T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
525756,Brynhyfryd Swansea,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
525756,Brynhyfryd Swansea,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
525756,Brynhyfryd Swansea,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.11
525756,Brynhyfryd Swansea,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
525756,Brynhyfryd Swansea,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
525756,Brynhyfryd Swansea,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
525756,Brynhyfryd Swansea,2023-06-13T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
525756,Brynhyfryd Swansea,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
525756,Brynhyfryd Swansea,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
525756,Brynhyfryd Swansea,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.57
525756,Brynhyfryd Swansea,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.25
525756,Brynhyfryd Swansea,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.93
525756,Brynhyfryd Swansea,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.23
525756,Brynhyfryd Swansea,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
525756,Brynhyfryd Swansea,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.55
525756,Brynhyfryd Swansea,2023-06-13T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
525756,Brynhyfryd Swansea,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
525756,Brynhyfryd Swansea,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
525756,Brynhyfryd Swansea,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
525756,Brynhyfryd Swansea,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.57
525756,Brynhyfryd Swansea,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.49
525756,Brynhyfryd Swansea,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
525756,Brynhyfryd Swansea,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.56
525756,Brynhyfryd Swansea,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.12
525756,Brynhyfryd Swansea,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.98
525756,Brynhyfryd Swansea,2023-06-13T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
525756,Brynhyfryd Swansea,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
525756,Brynhyfryd Swansea,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
525756,Brynhyfryd Swansea,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.1
525756,Brynhyfryd Swansea,2023-06-13T01:00:00.000+00:00,transformer,,Temperature,C,22.4
525756,Brynhyfryd Swansea,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.79
525756,Brynhyfryd Swansea,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
525756,Brynhyfryd Swansea,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.68
525756,Brynhyfryd Swansea,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
525756,Brynhyfryd Swansea,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.9
525756,Brynhyfryd Swansea,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
525756,Brynhyfryd Swansea,2023-06-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.37
525756,Brynhyfryd Swansea,2023-06-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.11
525756,Brynhyfryd Swansea,2023-06-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
525756,Brynhyfryd Swansea,2023-06-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,30.78
525756,Brynhyfryd Swansea,2023-06-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,26.16
525756,Brynhyfryd Swansea,2023-06-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,34.3
525756,Brynhyfryd Swansea,2023-06-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
525756,Brynhyfryd Swansea,2023-06-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
525756,Brynhyfryd Swansea,2023-06-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
525756,Brynhyfryd Swansea,2023-06-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
525756,Brynhyfryd Swansea,2023-06-13T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.16
525756,Brynhyfryd Swansea,2023-06-13T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.46
525756,Brynhyfryd Swansea,2023-06-13T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.44
525756,Brynhyfryd Swansea,2023-06-13T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.39
525756,Brynhyfryd Swansea,2023-06-13T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.57
525756,Brynhyfryd Swansea,2023-06-13T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.48
525756,Brynhyfryd Swansea,2023-06-13T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
525756,Brynhyfryd Swansea,2023-06-13T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.1
525756,Brynhyfryd Swansea,2023-06-13T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.6
525756,Brynhyfryd Swansea,2023-06-13T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.8
525756,Brynhyfryd Swansea,2023-06-13T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
525756,Brynhyfryd Swansea,2023-06-13T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
525756,Brynhyfryd Swansea,2023-06-13T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
525756,Brynhyfryd Swansea,2023-06-13T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.93
525756,Brynhyfryd Swansea,2023-06-13T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.77
525756,Brynhyfryd Swansea,2023-06-13T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.52
525756,Brynhyfryd Swansea,2023-06-13T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
525756,Brynhyfryd Swansea,2023-06-13T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.3
525756,Brynhyfryd Swansea,2023-06-13T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
525756,Brynhyfryd Swansea,2023-06-13T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
525756,Brynhyfryd Swansea,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
525756,Brynhyfryd Swansea,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
525756,Brynhyfryd Swansea,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.08
525756,Brynhyfryd Swansea,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
525756,Brynhyfryd Swansea,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
525756,Brynhyfryd Swansea,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.89
525756,Brynhyfryd Swansea,2023-06-13T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
525756,Brynhyfryd Swansea,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
525756,Brynhyfryd Swansea,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
525756,Brynhyfryd Swansea,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
525756,Brynhyfryd Swansea,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.97
525756,Brynhyfryd Swansea,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.74
525756,Brynhyfryd Swansea,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.55
525756,Brynhyfryd Swansea,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.08
525756,Brynhyfryd Swansea,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
525756,Brynhyfryd Swansea,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.6
525756,Brynhyfryd Swansea,2023-06-13T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
525756,Brynhyfryd Swansea,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
525756,Brynhyfryd Swansea,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
525756,Brynhyfryd Swansea,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
525756,Brynhyfryd Swansea,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.84
525756,Brynhyfryd Swansea,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.82
525756,Brynhyfryd Swansea,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
525756,Brynhyfryd Swansea,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.81
525756,Brynhyfryd Swansea,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.59
525756,Brynhyfryd Swansea,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.6
525756,Brynhyfryd Swansea,2023-06-13T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
525756,Brynhyfryd Swansea,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
525756,Brynhyfryd Swansea,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
525756,Brynhyfryd Swansea,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.0
525756,Brynhyfryd Swansea,2023-06-13T00:50:00.000+00:00,transformer,,Temperature,C,22.4
525756,Brynhyfryd Swansea,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.75
525756,Brynhyfryd Swansea,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
525756,Brynhyfryd Swansea,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.63
525756,Brynhyfryd Swansea,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
525756,Brynhyfryd Swansea,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.87
525756,Brynhyfryd Swansea,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
525756,Brynhyfryd Swansea,2023-06-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.34
525756,Brynhyfryd Swansea,2023-06-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.82
525756,Brynhyfryd Swansea,2023-06-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
525756,Brynhyfryd Swansea,2023-06-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,30.52
525756,Brynhyfryd Swansea,2023-06-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,26.55
525756,Brynhyfryd Swansea,2023-06-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,35.09
525756,Brynhyfryd Swansea,2023-06-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
525756,Brynhyfryd Swansea,2023-06-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
525756,Brynhyfryd Swansea,2023-06-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
525756,Brynhyfryd Swansea,2023-06-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
525756,Brynhyfryd Swansea,2023-06-13T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.58
525756,Brynhyfryd Swansea,2023-06-13T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.34
525756,Brynhyfryd Swansea,2023-06-13T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.51
525756,Brynhyfryd Swansea,2023-06-13T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.42
525756,Brynhyfryd Swansea,2023-06-13T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.82
525756,Brynhyfryd Swansea,2023-06-13T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.98
525756,Brynhyfryd Swansea,2023-06-13T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.5
525756,Brynhyfryd Swansea,2023-06-13T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.6
525756,Brynhyfryd Swansea,2023-06-13T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.7
525756,Brynhyfryd Swansea,2023-06-13T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.0
525756,Brynhyfryd Swansea,2023-06-13T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
525756,Brynhyfryd Swansea,2023-06-13T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
525756,Brynhyfryd Swansea,2023-06-13T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
525756,Brynhyfryd Swansea,2023-06-13T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.01
525756,Brynhyfryd Swansea,2023-06-13T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.61
525756,Brynhyfryd Swansea,2023-06-13T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.4
525756,Brynhyfryd Swansea,2023-06-13T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
525756,Brynhyfryd Swansea,2023-06-13T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.7
525756,Brynhyfryd Swansea,2023-06-13T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
525756,Brynhyfryd Swansea,2023-06-13T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
525756,Brynhyfryd Swansea,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
525756,Brynhyfryd Swansea,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
525756,Brynhyfryd Swansea,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.99
525756,Brynhyfryd Swansea,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
525756,Brynhyfryd Swansea,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
525756,Brynhyfryd Swansea,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
525756,Brynhyfryd Swansea,2023-06-13T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
525756,Brynhyfryd Swansea,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
525756,Brynhyfryd Swansea,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
525756,Brynhyfryd Swansea,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.6
525756,Brynhyfryd Swansea,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.37
525756,Brynhyfryd Swansea,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.48
525756,Brynhyfryd Swansea,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.44
525756,Brynhyfryd Swansea,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
525756,Brynhyfryd Swansea,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.78
525756,Brynhyfryd Swansea,2023-06-13T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
525756,Brynhyfryd Swansea,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
525756,Brynhyfryd Swansea,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
525756,Brynhyfryd Swansea,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.1
525756,Brynhyfryd Swansea,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.34
525756,Brynhyfryd Swansea,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.49
525756,Brynhyfryd Swansea,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
525756,Brynhyfryd Swansea,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.38
525756,Brynhyfryd Swansea,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.21
525756,Brynhyfryd Swansea,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.85
525756,Brynhyfryd Swansea,2023-06-13T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
525756,Brynhyfryd Swansea,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
525756,Brynhyfryd Swansea,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
525756,Brynhyfryd Swansea,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.9
525756,Brynhyfryd Swansea,2023-06-13T00:40:00.000+00:00,transformer,,Temperature,C,22.4
525756,Brynhyfryd Swansea,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.72
525756,Brynhyfryd Swansea,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
525756,Brynhyfryd Swansea,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.68
525756,Brynhyfryd Swansea,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
525756,Brynhyfryd Swansea,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.9
525756,Brynhyfryd Swansea,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
525756,Brynhyfryd Swansea,2023-06-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.7
525756,Brynhyfryd Swansea,2023-06-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.66
525756,Brynhyfryd Swansea,2023-06-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
525756,Brynhyfryd Swansea,2023-06-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,31.33
525756,Brynhyfryd Swansea,2023-06-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.83
525756,Brynhyfryd Swansea,2023-06-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,36.9
525756,Brynhyfryd Swansea,2023-06-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
525756,Brynhyfryd Swansea,2023-06-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
525756,Brynhyfryd Swansea,2023-06-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
525756,Brynhyfryd Swansea,2023-06-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
525756,Brynhyfryd Swansea,2023-06-13T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.77
525756,Brynhyfryd Swansea,2023-06-13T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.67
525756,Brynhyfryd Swansea,2023-06-13T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.69
525756,Brynhyfryd Swansea,2023-06-13T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.08
525756,Brynhyfryd Swansea,2023-06-13T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.59
525756,Brynhyfryd Swansea,2023-06-13T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.27
525756,Brynhyfryd Swansea,2023-06-13T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.7
525756,Brynhyfryd Swansea,2023-06-13T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.2
525756,Brynhyfryd Swansea,2023-06-13T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.5
525756,Brynhyfryd Swansea,2023-06-13T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.3
525756,Brynhyfryd Swansea,2023-06-13T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
525756,Brynhyfryd Swansea,2023-06-13T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
525756,Brynhyfryd Swansea,2023-06-13T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
525756,Brynhyfryd Swansea,2023-06-13T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.75
525756,Brynhyfryd Swansea,2023-06-13T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.62
525756,Brynhyfryd Swansea,2023-06-13T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.28
525756,Brynhyfryd Swansea,2023-06-13T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
525756,Brynhyfryd Swansea,2023-06-13T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.9
525756,Brynhyfryd Swansea,2023-06-13T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
525756,Brynhyfryd Swansea,2023-06-13T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
525756,Brynhyfryd Swansea,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
525756,Brynhyfryd Swansea,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
525756,Brynhyfryd Swansea,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.27
525756,Brynhyfryd Swansea,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
525756,Brynhyfryd Swansea,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
525756,Brynhyfryd Swansea,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.27
525756,Brynhyfryd Swansea,2023-06-13T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
525756,Brynhyfryd Swansea,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
525756,Brynhyfryd Swansea,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
525756,Brynhyfryd Swansea,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
525756,Brynhyfryd Swansea,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.0
525756,Brynhyfryd Swansea,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.31
525756,Brynhyfryd Swansea,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
525756,Brynhyfryd Swansea,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.22
525756,Brynhyfryd Swansea,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
525756,Brynhyfryd Swansea,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.78
525756,Brynhyfryd Swansea,2023-06-13T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
525756,Brynhyfryd Swansea,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
525756,Brynhyfryd Swansea,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
525756,Brynhyfryd Swansea,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.3
525756,Brynhyfryd Swansea,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.39
525756,Brynhyfryd Swansea,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.91
525756,Brynhyfryd Swansea,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
525756,Brynhyfryd Swansea,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.72
525756,Brynhyfryd Swansea,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.42
525756,Brynhyfryd Swansea,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.69
525756,Brynhyfryd Swansea,2023-06-13T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
525756,Brynhyfryd Swansea,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
525756,Brynhyfryd Swansea,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
525756,Brynhyfryd Swansea,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.8
525756,Brynhyfryd Swansea,2023-06-13T00:30:00.000+00:00,transformer,,Temperature,C,22.4
525756,Brynhyfryd Swansea,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.77
525756,Brynhyfryd Swansea,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
525756,Brynhyfryd Swansea,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.69
525756,Brynhyfryd Swansea,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
525756,Brynhyfryd Swansea,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.92
525756,Brynhyfryd Swansea,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
525756,Brynhyfryd Swansea,2023-06-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.02
525756,Brynhyfryd Swansea,2023-06-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.82
525756,Brynhyfryd Swansea,2023-06-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
525756,Brynhyfryd Swansea,2023-06-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,30.91
525756,Brynhyfryd Swansea,2023-06-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,29.18
525756,Brynhyfryd Swansea,2023-06-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,35.29
525756,Brynhyfryd Swansea,2023-06-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
525756,Brynhyfryd Swansea,2023-06-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
525756,Brynhyfryd Swansea,2023-06-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
525756,Brynhyfryd Swansea,2023-06-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
525756,Brynhyfryd Swansea,2023-06-13T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.76
525756,Brynhyfryd Swansea,2023-06-13T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
525756,Brynhyfryd Swansea,2023-06-13T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.44
525756,Brynhyfryd Swansea,2023-06-13T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.48
525756,Brynhyfryd Swansea,2023-06-13T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.33
525756,Brynhyfryd Swansea,2023-06-13T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.5
525756,Brynhyfryd Swansea,2023-06-13T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,24.0
525756,Brynhyfryd Swansea,2023-06-13T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.8
525756,Brynhyfryd Swansea,2023-06-13T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.1
525756,Brynhyfryd Swansea,2023-06-13T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.9
525756,Brynhyfryd Swansea,2023-06-13T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
525756,Brynhyfryd Swansea,2023-06-13T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
525756,Brynhyfryd Swansea,2023-06-13T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
525756,Brynhyfryd Swansea,2023-06-13T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.8
525756,Brynhyfryd Swansea,2023-06-13T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.6
525756,Brynhyfryd Swansea,2023-06-13T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.36
525756,Brynhyfryd Swansea,2023-06-13T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
525756,Brynhyfryd Swansea,2023-06-13T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.9
525756,Brynhyfryd Swansea,2023-06-13T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
525756,Brynhyfryd Swansea,2023-06-13T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
525756,Brynhyfryd Swansea,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
525756,Brynhyfryd Swansea,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
525756,Brynhyfryd Swansea,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.32
525756,Brynhyfryd Swansea,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
525756,Brynhyfryd Swansea,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
525756,Brynhyfryd Swansea,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.05
525756,Brynhyfryd Swansea,2023-06-13T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
525756,Brynhyfryd Swansea,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
525756,Brynhyfryd Swansea,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.64
525756,Brynhyfryd Swansea,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.43
525756,Brynhyfryd Swansea,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.48
525756,Brynhyfryd Swansea,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.99
525756,Brynhyfryd Swansea,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.89
525756,Brynhyfryd Swansea,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.19
525756,Brynhyfryd Swansea,2023-06-13T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
525756,Brynhyfryd Swansea,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
525756,Brynhyfryd Swansea,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
525756,Brynhyfryd Swansea,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.7
525756,Brynhyfryd Swansea,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.06
525756,Brynhyfryd Swansea,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.48
525756,Brynhyfryd Swansea,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
525756,Brynhyfryd Swansea,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.71
525756,Brynhyfryd Swansea,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.04
525756,Brynhyfryd Swansea,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.13
525756,Brynhyfryd Swansea,2023-06-13T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
525756,Brynhyfryd Swansea,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
525756,Brynhyfryd Swansea,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
525756,Brynhyfryd Swansea,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
525756,Brynhyfryd Swansea,2023-06-13T00:20:00.000+00:00,transformer,,Temperature,C,22.5
525756,Brynhyfryd Swansea,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.72
525756,Brynhyfryd Swansea,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
525756,Brynhyfryd Swansea,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.7
525756,Brynhyfryd Swansea,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
525756,Brynhyfryd Swansea,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.89
525756,Brynhyfryd Swansea,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
525756,Brynhyfryd Swansea,2023-06-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.35
525756,Brynhyfryd Swansea,2023-06-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.84
525756,Brynhyfryd Swansea,2023-06-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
525756,Brynhyfryd Swansea,2023-06-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,32.13
525756,Brynhyfryd Swansea,2023-06-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,31.3
525756,Brynhyfryd Swansea,2023-06-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,36.23
525756,Brynhyfryd Swansea,2023-06-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
525756,Brynhyfryd Swansea,2023-06-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
525756,Brynhyfryd Swansea,2023-06-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
525756,Brynhyfryd Swansea,2023-06-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
525756,Brynhyfryd Swansea,2023-06-13T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.03
525756,Brynhyfryd Swansea,2023-06-13T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
525756,Brynhyfryd Swansea,2023-06-13T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.59
525756,Brynhyfryd Swansea,2023-06-13T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.55
525756,Brynhyfryd Swansea,2023-06-13T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.31
525756,Brynhyfryd Swansea,2023-06-13T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.34
525756,Brynhyfryd Swansea,2023-06-13T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,25.3
525756,Brynhyfryd Swansea,2023-06-13T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.2
525756,Brynhyfryd Swansea,2023-06-13T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.1
525756,Brynhyfryd Swansea,2023-06-13T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.4
525756,Brynhyfryd Swansea,2023-06-13T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
525756,Brynhyfryd Swansea,2023-06-13T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
525756,Brynhyfryd Swansea,2023-06-13T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
525756,Brynhyfryd Swansea,2023-06-13T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.28
525756,Brynhyfryd Swansea,2023-06-13T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.67
525756,Brynhyfryd Swansea,2023-06-13T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.7
525756,Brynhyfryd Swansea,2023-06-13T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-13T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.5
525756,Brynhyfryd Swansea,2023-06-13T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
525756,Brynhyfryd Swansea,2023-06-13T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
525756,Brynhyfryd Swansea,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
525756,Brynhyfryd Swansea,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
525756,Brynhyfryd Swansea,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.12
525756,Brynhyfryd Swansea,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
525756,Brynhyfryd Swansea,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
525756,Brynhyfryd Swansea,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
525756,Brynhyfryd Swansea,2023-06-13T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
525756,Brynhyfryd Swansea,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
525756,Brynhyfryd Swansea,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
525756,Brynhyfryd Swansea,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
525756,Brynhyfryd Swansea,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.03
525756,Brynhyfryd Swansea,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.37
525756,Brynhyfryd Swansea,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.81
525756,Brynhyfryd Swansea,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.36
525756,Brynhyfryd Swansea,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
525756,Brynhyfryd Swansea,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.43
525756,Brynhyfryd Swansea,2023-06-13T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
525756,Brynhyfryd Swansea,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
525756,Brynhyfryd Swansea,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
525756,Brynhyfryd Swansea,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
525756,Brynhyfryd Swansea,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.65
525756,Brynhyfryd Swansea,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.71
525756,Brynhyfryd Swansea,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
525756,Brynhyfryd Swansea,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.57
525756,Brynhyfryd Swansea,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.82
525756,Brynhyfryd Swansea,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.01
525756,Brynhyfryd Swansea,2023-06-13T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
525756,Brynhyfryd Swansea,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
525756,Brynhyfryd Swansea,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
525756,Brynhyfryd Swansea,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.1
525756,Brynhyfryd Swansea,2023-06-13T00:10:00.000+00:00,transformer,,Temperature,C,22.5
525756,Brynhyfryd Swansea,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.72
525756,Brynhyfryd Swansea,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
525756,Brynhyfryd Swansea,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.69
525756,Brynhyfryd Swansea,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
525756,Brynhyfryd Swansea,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.88
525756,Brynhyfryd Swansea,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
525756,Brynhyfryd Swansea,2023-06-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.71
525756,Brynhyfryd Swansea,2023-06-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
525756,Brynhyfryd Swansea,2023-06-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
525756,Brynhyfryd Swansea,2023-06-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,30.1
525756,Brynhyfryd Swansea,2023-06-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,30.32
525756,Brynhyfryd Swansea,2023-06-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,33.48
525756,Brynhyfryd Swansea,2023-06-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
525756,Brynhyfryd Swansea,2023-06-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
525756,Brynhyfryd Swansea,2023-06-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
525756,Brynhyfryd Swansea,2023-06-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
525756,Brynhyfryd Swansea,2023-06-13T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.32
525756,Brynhyfryd Swansea,2023-06-13T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.3
525756,Brynhyfryd Swansea,2023-06-13T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.84
525756,Brynhyfryd Swansea,2023-06-13T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.1
525756,Brynhyfryd Swansea,2023-06-13T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.33
525756,Brynhyfryd Swansea,2023-06-13T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.7
525756,Brynhyfryd Swansea,2023-06-13T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,26.0
525756,Brynhyfryd Swansea,2023-06-13T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.5
525756,Brynhyfryd Swansea,2023-06-13T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.1
525756,Brynhyfryd Swansea,2023-06-13T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.3
525756,Brynhyfryd Swansea,2023-06-13T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
525756,Brynhyfryd Swansea,2023-06-13T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
525756,Brynhyfryd Swansea,2023-06-13T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
525756,Brynhyfryd Swansea,2023-06-13T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.28
525756,Brynhyfryd Swansea,2023-06-13T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.41
525756,Brynhyfryd Swansea,2023-06-13T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.89
525756,Brynhyfryd Swansea,2023-06-13T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
525756,Brynhyfryd Swansea,2023-06-13T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-13T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
525756,Brynhyfryd Swansea,2023-06-13T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
525756,Brynhyfryd Swansea,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
525756,Brynhyfryd Swansea,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
525756,Brynhyfryd Swansea,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.17
525756,Brynhyfryd Swansea,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
525756,Brynhyfryd Swansea,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
525756,Brynhyfryd Swansea,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
525756,Brynhyfryd Swansea,2023-06-13T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
525756,Brynhyfryd Swansea,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
525756,Brynhyfryd Swansea,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
525756,Brynhyfryd Swansea,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
525756,Brynhyfryd Swansea,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.65
525756,Brynhyfryd Swansea,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.27
525756,Brynhyfryd Swansea,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.65
525756,Brynhyfryd Swansea,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.62
525756,Brynhyfryd Swansea,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
525756,Brynhyfryd Swansea,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
525756,Brynhyfryd Swansea,2023-06-13T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
525756,Brynhyfryd Swansea,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
525756,Brynhyfryd Swansea,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
525756,Brynhyfryd Swansea,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
525756,Brynhyfryd Swansea,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.79
525756,Brynhyfryd Swansea,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.41
525756,Brynhyfryd Swansea,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
525756,Brynhyfryd Swansea,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.22
525756,Brynhyfryd Swansea,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.8
525756,Brynhyfryd Swansea,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.15
525756,Brynhyfryd Swansea,2023-06-13T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
525756,Brynhyfryd Swansea,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.5
525756,Brynhyfryd Swansea,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
525756,Brynhyfryd Swansea,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.5
525756,Brynhyfryd Swansea,2023-06-13T00:00:00.000+00:00,transformer,,Temperature,C,22.5
525756,Brynhyfryd Swansea,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.7
525756,Brynhyfryd Swansea,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
525756,Brynhyfryd Swansea,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.71
525756,Brynhyfryd Swansea,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
525756,Brynhyfryd Swansea,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.85
525756,Brynhyfryd Swansea,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
525756,Brynhyfryd Swansea,2023-06-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.8
525756,Brynhyfryd Swansea,2023-06-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
525756,Brynhyfryd Swansea,2023-06-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
525756,Brynhyfryd Swansea,2023-06-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,30.59
525756,Brynhyfryd Swansea,2023-06-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,30.01
525756,Brynhyfryd Swansea,2023-06-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,30.37
525756,Brynhyfryd Swansea,2023-06-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
525756,Brynhyfryd Swansea,2023-06-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
525756,Brynhyfryd Swansea,2023-06-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
525756,Brynhyfryd Swansea,2023-06-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
525756,Brynhyfryd Swansea,2023-06-18T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.14
525756,Brynhyfryd Swansea,2023-06-18T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.91
525756,Brynhyfryd Swansea,2023-06-18T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.79
525756,Brynhyfryd Swansea,2023-06-18T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.5
525756,Brynhyfryd Swansea,2023-06-18T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.68
525756,Brynhyfryd Swansea,2023-06-18T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.66
525756,Brynhyfryd Swansea,2023-06-18T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,21.0
525756,Brynhyfryd Swansea,2023-06-18T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.2
525756,Brynhyfryd Swansea,2023-06-18T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.3
525756,Brynhyfryd Swansea,2023-06-18T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.1
525756,Brynhyfryd Swansea,2023-06-18T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
525756,Brynhyfryd Swansea,2023-06-18T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
525756,Brynhyfryd Swansea,2023-06-18T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
525756,Brynhyfryd Swansea,2023-06-18T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.53
525756,Brynhyfryd Swansea,2023-06-18T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.72
525756,Brynhyfryd Swansea,2023-06-18T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.24
525756,Brynhyfryd Swansea,2023-06-18T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
525756,Brynhyfryd Swansea,2023-06-18T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
525756,Brynhyfryd Swansea,2023-06-18T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
525756,Brynhyfryd Swansea,2023-06-18T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
525756,Brynhyfryd Swansea,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
525756,Brynhyfryd Swansea,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
525756,Brynhyfryd Swansea,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.27
525756,Brynhyfryd Swansea,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
525756,Brynhyfryd Swansea,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
525756,Brynhyfryd Swansea,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
525756,Brynhyfryd Swansea,2023-06-18T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
525756,Brynhyfryd Swansea,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
