Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
525756,Brynhyfryd Swansea,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
525756,Brynhyfryd Swansea,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.77
525756,Brynhyfryd Swansea,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.4
525756,Brynhyfryd Swansea,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.85
525756,Brynhyfryd Swansea,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
525756,Brynhyfryd Swansea,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.52
525756,Brynhyfryd Swansea,2023-06-18T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
525756,Brynhyfryd Swansea,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
525756,Brynhyfryd Swansea,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
525756,Brynhyfryd Swansea,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
525756,Brynhyfryd Swansea,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.51
525756,Brynhyfryd Swansea,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.7
525756,Brynhyfryd Swansea,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
525756,Brynhyfryd Swansea,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.55
525756,Brynhyfryd Swansea,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.92
525756,Brynhyfryd Swansea,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.98
525756,Brynhyfryd Swansea,2023-06-18T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
525756,Brynhyfryd Swansea,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.4
525756,Brynhyfryd Swansea,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.5
525756,Brynhyfryd Swansea,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.4
525756,Brynhyfryd Swansea,2023-06-18T23:50:00.000+00:00,transformer,,Temperature,C,23.4
525756,Brynhyfryd Swansea,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.77
525756,Brynhyfryd Swansea,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
525756,Brynhyfryd Swansea,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.85
525756,Brynhyfryd Swansea,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
525756,Brynhyfryd Swansea,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,5.04
525756,Brynhyfryd Swansea,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
525756,Brynhyfryd Swansea,2023-06-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
525756,Brynhyfryd Swansea,2023-06-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
525756,Brynhyfryd Swansea,2023-06-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
525756,Brynhyfryd Swansea,2023-06-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,28.28
525756,Brynhyfryd Swansea,2023-06-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,32.13
525756,Brynhyfryd Swansea,2023-06-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,31.62
525756,Brynhyfryd Swansea,2023-06-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
525756,Brynhyfryd Swansea,2023-06-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
525756,Brynhyfryd Swansea,2023-06-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
525756,Brynhyfryd Swansea,2023-06-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
525756,Brynhyfryd Swansea,2023-06-18T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.29
525756,Brynhyfryd Swansea,2023-06-18T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.69
525756,Brynhyfryd Swansea,2023-06-18T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.77
525756,Brynhyfryd Swansea,2023-06-18T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.66
525756,Brynhyfryd Swansea,2023-06-18T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.67
525756,Brynhyfryd Swansea,2023-06-18T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.69
525756,Brynhyfryd Swansea,2023-06-18T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,27.6
525756,Brynhyfryd Swansea,2023-06-18T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.5
525756,Brynhyfryd Swansea,2023-06-18T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.2
525756,Brynhyfryd Swansea,2023-06-18T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.1
525756,Brynhyfryd Swansea,2023-06-18T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
525756,Brynhyfryd Swansea,2023-06-18T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
525756,Brynhyfryd Swansea,2023-06-18T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
525756,Brynhyfryd Swansea,2023-06-18T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.51
525756,Brynhyfryd Swansea,2023-06-18T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.1
525756,Brynhyfryd Swansea,2023-06-18T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.34
525756,Brynhyfryd Swansea,2023-06-18T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
525756,Brynhyfryd Swansea,2023-06-18T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
525756,Brynhyfryd Swansea,2023-06-18T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
525756,Brynhyfryd Swansea,2023-06-18T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
525756,Brynhyfryd Swansea,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
525756,Brynhyfryd Swansea,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
525756,Brynhyfryd Swansea,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
525756,Brynhyfryd Swansea,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
525756,Brynhyfryd Swansea,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
525756,Brynhyfryd Swansea,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
525756,Brynhyfryd Swansea,2023-06-18T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
525756,Brynhyfryd Swansea,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
525756,Brynhyfryd Swansea,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
525756,Brynhyfryd Swansea,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
525756,Brynhyfryd Swansea,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.76
525756,Brynhyfryd Swansea,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.11
525756,Brynhyfryd Swansea,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.51
525756,Brynhyfryd Swansea,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.94
525756,Brynhyfryd Swansea,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
525756,Brynhyfryd Swansea,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
525756,Brynhyfryd Swansea,2023-06-18T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
525756,Brynhyfryd Swansea,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
525756,Brynhyfryd Swansea,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
525756,Brynhyfryd Swansea,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
525756,Brynhyfryd Swansea,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.79
525756,Brynhyfryd Swansea,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.76
525756,Brynhyfryd Swansea,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
525756,Brynhyfryd Swansea,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.88
525756,Brynhyfryd Swansea,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.47
525756,Brynhyfryd Swansea,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.38
525756,Brynhyfryd Swansea,2023-06-18T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
525756,Brynhyfryd Swansea,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.2
525756,Brynhyfryd Swansea,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.4
525756,Brynhyfryd Swansea,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.0
525756,Brynhyfryd Swansea,2023-06-18T23:40:00.000+00:00,transformer,,Temperature,C,23.5
525756,Brynhyfryd Swansea,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.74
525756,Brynhyfryd Swansea,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
525756,Brynhyfryd Swansea,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.86
525756,Brynhyfryd Swansea,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
525756,Brynhyfryd Swansea,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,5.01
525756,Brynhyfryd Swansea,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
525756,Brynhyfryd Swansea,2023-06-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
525756,Brynhyfryd Swansea,2023-06-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.68
525756,Brynhyfryd Swansea,2023-06-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
525756,Brynhyfryd Swansea,2023-06-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,28.87
525756,Brynhyfryd Swansea,2023-06-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,35.25
525756,Brynhyfryd Swansea,2023-06-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,31.27
525756,Brynhyfryd Swansea,2023-06-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
525756,Brynhyfryd Swansea,2023-06-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
525756,Brynhyfryd Swansea,2023-06-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
525756,Brynhyfryd Swansea,2023-06-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
525756,Brynhyfryd Swansea,2023-06-18T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.38
525756,Brynhyfryd Swansea,2023-06-18T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.76
525756,Brynhyfryd Swansea,2023-06-18T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.74
525756,Brynhyfryd Swansea,2023-06-18T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.53
525756,Brynhyfryd Swansea,2023-06-18T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.74
525756,Brynhyfryd Swansea,2023-06-18T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.06
525756,Brynhyfryd Swansea,2023-06-18T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,35.2
525756,Brynhyfryd Swansea,2023-06-18T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.0
525756,Brynhyfryd Swansea,2023-06-18T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.3
525756,Brynhyfryd Swansea,2023-06-18T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.5
525756,Brynhyfryd Swansea,2023-06-18T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
525756,Brynhyfryd Swansea,2023-06-18T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
525756,Brynhyfryd Swansea,2023-06-18T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
525756,Brynhyfryd Swansea,2023-06-18T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.12
525756,Brynhyfryd Swansea,2023-06-18T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.21
525756,Brynhyfryd Swansea,2023-06-18T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.46
525756,Brynhyfryd Swansea,2023-06-18T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
525756,Brynhyfryd Swansea,2023-06-18T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
525756,Brynhyfryd Swansea,2023-06-18T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
525756,Brynhyfryd Swansea,2023-06-18T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
525756,Brynhyfryd Swansea,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
525756,Brynhyfryd Swansea,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
525756,Brynhyfryd Swansea,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.91
525756,Brynhyfryd Swansea,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
525756,Brynhyfryd Swansea,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.4
525756,Brynhyfryd Swansea,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
525756,Brynhyfryd Swansea,2023-06-18T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
525756,Brynhyfryd Swansea,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
525756,Brynhyfryd Swansea,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
525756,Brynhyfryd Swansea,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
525756,Brynhyfryd Swansea,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.86
525756,Brynhyfryd Swansea,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.34
525756,Brynhyfryd Swansea,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.23
525756,Brynhyfryd Swansea,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.45
525756,Brynhyfryd Swansea,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
525756,Brynhyfryd Swansea,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.95
525756,Brynhyfryd Swansea,2023-06-18T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
525756,Brynhyfryd Swansea,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
525756,Brynhyfryd Swansea,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
525756,Brynhyfryd Swansea,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
525756,Brynhyfryd Swansea,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.8
525756,Brynhyfryd Swansea,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.29
525756,Brynhyfryd Swansea,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
525756,Brynhyfryd Swansea,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.72
525756,Brynhyfryd Swansea,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.97
525756,Brynhyfryd Swansea,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.66
525756,Brynhyfryd Swansea,2023-06-18T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
525756,Brynhyfryd Swansea,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.7
525756,Brynhyfryd Swansea,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.8
525756,Brynhyfryd Swansea,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.3
525756,Brynhyfryd Swansea,2023-06-18T23:30:00.000+00:00,transformer,,Temperature,C,23.5
525756,Brynhyfryd Swansea,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.75
525756,Brynhyfryd Swansea,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
525756,Brynhyfryd Swansea,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.85
525756,Brynhyfryd Swansea,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
525756,Brynhyfryd Swansea,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,5.02
525756,Brynhyfryd Swansea,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
525756,Brynhyfryd Swansea,2023-06-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
525756,Brynhyfryd Swansea,2023-06-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.3
525756,Brynhyfryd Swansea,2023-06-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
525756,Brynhyfryd Swansea,2023-06-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
525756,Brynhyfryd Swansea,2023-06-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,40.4
525756,Brynhyfryd Swansea,2023-06-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,31.91
525756,Brynhyfryd Swansea,2023-06-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
525756,Brynhyfryd Swansea,2023-06-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
525756,Brynhyfryd Swansea,2023-06-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
525756,Brynhyfryd Swansea,2023-06-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
525756,Brynhyfryd Swansea,2023-06-18T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.63
525756,Brynhyfryd Swansea,2023-06-18T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.49
525756,Brynhyfryd Swansea,2023-06-18T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.46
525756,Brynhyfryd Swansea,2023-06-18T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.33
525756,Brynhyfryd Swansea,2023-06-18T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.21
525756,Brynhyfryd Swansea,2023-06-18T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.74
525756,Brynhyfryd Swansea,2023-06-18T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,33.6
525756,Brynhyfryd Swansea,2023-06-18T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.6
525756,Brynhyfryd Swansea,2023-06-18T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.4
525756,Brynhyfryd Swansea,2023-06-18T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.9
525756,Brynhyfryd Swansea,2023-06-18T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
525756,Brynhyfryd Swansea,2023-06-18T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
525756,Brynhyfryd Swansea,2023-06-18T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
525756,Brynhyfryd Swansea,2023-06-18T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.51
525756,Brynhyfryd Swansea,2023-06-18T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.61
525756,Brynhyfryd Swansea,2023-06-18T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.58
525756,Brynhyfryd Swansea,2023-06-18T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
525756,Brynhyfryd Swansea,2023-06-18T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-18T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
525756,Brynhyfryd Swansea,2023-06-18T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
525756,Brynhyfryd Swansea,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
525756,Brynhyfryd Swansea,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
525756,Brynhyfryd Swansea,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.77
525756,Brynhyfryd Swansea,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
525756,Brynhyfryd Swansea,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
525756,Brynhyfryd Swansea,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
525756,Brynhyfryd Swansea,2023-06-18T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
525756,Brynhyfryd Swansea,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
525756,Brynhyfryd Swansea,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
525756,Brynhyfryd Swansea,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
525756,Brynhyfryd Swansea,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.03
525756,Brynhyfryd Swansea,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.08
525756,Brynhyfryd Swansea,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
525756,Brynhyfryd Swansea,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.84
525756,Brynhyfryd Swansea,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
525756,Brynhyfryd Swansea,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
525756,Brynhyfryd Swansea,2023-06-18T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
525756,Brynhyfryd Swansea,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
525756,Brynhyfryd Swansea,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
525756,Brynhyfryd Swansea,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
525756,Brynhyfryd Swansea,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.4
525756,Brynhyfryd Swansea,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.02
525756,Brynhyfryd Swansea,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
525756,Brynhyfryd Swansea,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.64
525756,Brynhyfryd Swansea,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.46
525756,Brynhyfryd Swansea,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.22
525756,Brynhyfryd Swansea,2023-06-18T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
525756,Brynhyfryd Swansea,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.7
525756,Brynhyfryd Swansea,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.7
525756,Brynhyfryd Swansea,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.6
525756,Brynhyfryd Swansea,2023-06-18T23:20:00.000+00:00,transformer,,Temperature,C,23.5
525756,Brynhyfryd Swansea,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.71
525756,Brynhyfryd Swansea,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
525756,Brynhyfryd Swansea,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.85
525756,Brynhyfryd Swansea,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
525756,Brynhyfryd Swansea,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.97
525756,Brynhyfryd Swansea,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
525756,Brynhyfryd Swansea,2023-06-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.88
525756,Brynhyfryd Swansea,2023-06-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.69
525756,Brynhyfryd Swansea,2023-06-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
525756,Brynhyfryd Swansea,2023-06-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,31.85
525756,Brynhyfryd Swansea,2023-06-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,41.75
525756,Brynhyfryd Swansea,2023-06-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,33.85
525756,Brynhyfryd Swansea,2023-06-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
525756,Brynhyfryd Swansea,2023-06-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
525756,Brynhyfryd Swansea,2023-06-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
525756,Brynhyfryd Swansea,2023-06-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
525756,Brynhyfryd Swansea,2023-06-18T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.61
525756,Brynhyfryd Swansea,2023-06-18T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.88
525756,Brynhyfryd Swansea,2023-06-18T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.53
525756,Brynhyfryd Swansea,2023-06-18T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.6
525756,Brynhyfryd Swansea,2023-06-18T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.01
525756,Brynhyfryd Swansea,2023-06-18T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.97
525756,Brynhyfryd Swansea,2023-06-18T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,36.7
525756,Brynhyfryd Swansea,2023-06-18T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.1
525756,Brynhyfryd Swansea,2023-06-18T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.8
525756,Brynhyfryd Swansea,2023-06-18T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.3
525756,Brynhyfryd Swansea,2023-06-18T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
525756,Brynhyfryd Swansea,2023-06-18T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
525756,Brynhyfryd Swansea,2023-06-18T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
525756,Brynhyfryd Swansea,2023-06-18T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.84
525756,Brynhyfryd Swansea,2023-06-18T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.44
525756,Brynhyfryd Swansea,2023-06-18T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.28
525756,Brynhyfryd Swansea,2023-06-18T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
525756,Brynhyfryd Swansea,2023-06-18T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
525756,Brynhyfryd Swansea,2023-06-18T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
525756,Brynhyfryd Swansea,2023-06-18T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
525756,Brynhyfryd Swansea,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
525756,Brynhyfryd Swansea,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
525756,Brynhyfryd Swansea,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.26
525756,Brynhyfryd Swansea,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
525756,Brynhyfryd Swansea,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
525756,Brynhyfryd Swansea,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
525756,Brynhyfryd Swansea,2023-06-18T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
525756,Brynhyfryd Swansea,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
525756,Brynhyfryd Swansea,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
525756,Brynhyfryd Swansea,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
525756,Brynhyfryd Swansea,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.53
525756,Brynhyfryd Swansea,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.28
525756,Brynhyfryd Swansea,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.44
525756,Brynhyfryd Swansea,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.32
525756,Brynhyfryd Swansea,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.8
525756,Brynhyfryd Swansea,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
525756,Brynhyfryd Swansea,2023-06-18T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
525756,Brynhyfryd Swansea,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
525756,Brynhyfryd Swansea,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
525756,Brynhyfryd Swansea,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.39
525756,Brynhyfryd Swansea,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.65
525756,Brynhyfryd Swansea,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
525756,Brynhyfryd Swansea,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.55
525756,Brynhyfryd Swansea,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.15
525756,Brynhyfryd Swansea,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.28
525756,Brynhyfryd Swansea,2023-06-18T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
525756,Brynhyfryd Swansea,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.7
525756,Brynhyfryd Swansea,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.5
525756,Brynhyfryd Swansea,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.1
525756,Brynhyfryd Swansea,2023-06-18T23:10:00.000+00:00,transformer,,Temperature,C,23.6
525756,Brynhyfryd Swansea,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.71
525756,Brynhyfryd Swansea,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
525756,Brynhyfryd Swansea,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.84
525756,Brynhyfryd Swansea,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
525756,Brynhyfryd Swansea,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.95
525756,Brynhyfryd Swansea,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
525756,Brynhyfryd Swansea,2023-06-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.57
525756,Brynhyfryd Swansea,2023-06-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.05
525756,Brynhyfryd Swansea,2023-06-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
525756,Brynhyfryd Swansea,2023-06-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,31.64
525756,Brynhyfryd Swansea,2023-06-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,40.98
525756,Brynhyfryd Swansea,2023-06-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,35.19
525756,Brynhyfryd Swansea,2023-06-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
525756,Brynhyfryd Swansea,2023-06-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
525756,Brynhyfryd Swansea,2023-06-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
525756,Brynhyfryd Swansea,2023-06-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
525756,Brynhyfryd Swansea,2023-06-18T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.24
525756,Brynhyfryd Swansea,2023-06-18T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.08
525756,Brynhyfryd Swansea,2023-06-18T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.69
525756,Brynhyfryd Swansea,2023-06-18T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.52
525756,Brynhyfryd Swansea,2023-06-18T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.33
525756,Brynhyfryd Swansea,2023-06-18T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.72
525756,Brynhyfryd Swansea,2023-06-18T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,35.3
525756,Brynhyfryd Swansea,2023-06-18T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.7
525756,Brynhyfryd Swansea,2023-06-18T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.2
525756,Brynhyfryd Swansea,2023-06-18T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.2
525756,Brynhyfryd Swansea,2023-06-18T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
525756,Brynhyfryd Swansea,2023-06-18T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
525756,Brynhyfryd Swansea,2023-06-18T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
525756,Brynhyfryd Swansea,2023-06-18T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.84
525756,Brynhyfryd Swansea,2023-06-18T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.35
525756,Brynhyfryd Swansea,2023-06-18T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.99
525756,Brynhyfryd Swansea,2023-06-18T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
525756,Brynhyfryd Swansea,2023-06-18T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
525756,Brynhyfryd Swansea,2023-06-18T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
525756,Brynhyfryd Swansea,2023-06-18T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
525756,Brynhyfryd Swansea,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
525756,Brynhyfryd Swansea,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
525756,Brynhyfryd Swansea,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.46
525756,Brynhyfryd Swansea,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
525756,Brynhyfryd Swansea,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
525756,Brynhyfryd Swansea,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.37
525756,Brynhyfryd Swansea,2023-06-18T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
525756,Brynhyfryd Swansea,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
525756,Brynhyfryd Swansea,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
525756,Brynhyfryd Swansea,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
525756,Brynhyfryd Swansea,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.61
525756,Brynhyfryd Swansea,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.17
525756,Brynhyfryd Swansea,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.32
525756,Brynhyfryd Swansea,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.26
525756,Brynhyfryd Swansea,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
525756,Brynhyfryd Swansea,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
525756,Brynhyfryd Swansea,2023-06-18T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
525756,Brynhyfryd Swansea,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
525756,Brynhyfryd Swansea,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
525756,Brynhyfryd Swansea,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.4
525756,Brynhyfryd Swansea,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
525756,Brynhyfryd Swansea,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
525756,Brynhyfryd Swansea,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.8
525756,Brynhyfryd Swansea,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.04
525756,Brynhyfryd Swansea,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.55
525756,Brynhyfryd Swansea,2023-06-18T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
525756,Brynhyfryd Swansea,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
525756,Brynhyfryd Swansea,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.0
525756,Brynhyfryd Swansea,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.2
525756,Brynhyfryd Swansea,2023-06-18T23:00:00.000+00:00,transformer,,Temperature,C,23.6
525756,Brynhyfryd Swansea,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.7
525756,Brynhyfryd Swansea,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
525756,Brynhyfryd Swansea,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.84
525756,Brynhyfryd Swansea,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
525756,Brynhyfryd Swansea,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.94
525756,Brynhyfryd Swansea,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
525756,Brynhyfryd Swansea,2023-06-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.13
525756,Brynhyfryd Swansea,2023-06-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.49
525756,Brynhyfryd Swansea,2023-06-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
525756,Brynhyfryd Swansea,2023-06-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,30.65
525756,Brynhyfryd Swansea,2023-06-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,40.26
525756,Brynhyfryd Swansea,2023-06-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,35.24
525756,Brynhyfryd Swansea,2023-06-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
525756,Brynhyfryd Swansea,2023-06-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
525756,Brynhyfryd Swansea,2023-06-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
525756,Brynhyfryd Swansea,2023-06-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
525756,Brynhyfryd Swansea,2023-06-18T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.16
525756,Brynhyfryd Swansea,2023-06-18T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.49
525756,Brynhyfryd Swansea,2023-06-18T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.16
525756,Brynhyfryd Swansea,2023-06-18T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.24
525756,Brynhyfryd Swansea,2023-06-18T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.44
525756,Brynhyfryd Swansea,2023-06-18T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.13
525756,Brynhyfryd Swansea,2023-06-18T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,48.7
525756,Brynhyfryd Swansea,2023-06-18T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.6
525756,Brynhyfryd Swansea,2023-06-18T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.7
525756,Brynhyfryd Swansea,2023-06-18T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.2
525756,Brynhyfryd Swansea,2023-06-18T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
525756,Brynhyfryd Swansea,2023-06-18T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
525756,Brynhyfryd Swansea,2023-06-18T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
525756,Brynhyfryd Swansea,2023-06-18T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.72
525756,Brynhyfryd Swansea,2023-06-18T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.32
525756,Brynhyfryd Swansea,2023-06-18T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.56
525756,Brynhyfryd Swansea,2023-06-18T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
525756,Brynhyfryd Swansea,2023-06-18T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
525756,Brynhyfryd Swansea,2023-06-18T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
525756,Brynhyfryd Swansea,2023-06-18T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
525756,Brynhyfryd Swansea,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
525756,Brynhyfryd Swansea,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
525756,Brynhyfryd Swansea,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.1
525756,Brynhyfryd Swansea,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
525756,Brynhyfryd Swansea,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
525756,Brynhyfryd Swansea,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
525756,Brynhyfryd Swansea,2023-06-18T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
525756,Brynhyfryd Swansea,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
525756,Brynhyfryd Swansea,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
525756,Brynhyfryd Swansea,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
525756,Brynhyfryd Swansea,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.34
525756,Brynhyfryd Swansea,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.42
525756,Brynhyfryd Swansea,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.75
525756,Brynhyfryd Swansea,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.39
525756,Brynhyfryd Swansea,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
525756,Brynhyfryd Swansea,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
525756,Brynhyfryd Swansea,2023-06-18T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
525756,Brynhyfryd Swansea,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
525756,Brynhyfryd Swansea,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
525756,Brynhyfryd Swansea,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.97
525756,Brynhyfryd Swansea,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.6
525756,Brynhyfryd Swansea,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
525756,Brynhyfryd Swansea,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.34
525756,Brynhyfryd Swansea,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.51
525756,Brynhyfryd Swansea,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.06
525756,Brynhyfryd Swansea,2023-06-18T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
525756,Brynhyfryd Swansea,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.3
525756,Brynhyfryd Swansea,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.0
525756,Brynhyfryd Swansea,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.0
525756,Brynhyfryd Swansea,2023-06-18T22:50:00.000+00:00,transformer,,Temperature,C,23.6
525756,Brynhyfryd Swansea,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.69
525756,Brynhyfryd Swansea,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
525756,Brynhyfryd Swansea,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.81
525756,Brynhyfryd Swansea,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
525756,Brynhyfryd Swansea,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.89
525756,Brynhyfryd Swansea,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
525756,Brynhyfryd Swansea,2023-06-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
525756,Brynhyfryd Swansea,2023-06-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.53
525756,Brynhyfryd Swansea,2023-06-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
525756,Brynhyfryd Swansea,2023-06-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,28.02
525756,Brynhyfryd Swansea,2023-06-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,41.93
525756,Brynhyfryd Swansea,2023-06-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,34.84
525756,Brynhyfryd Swansea,2023-06-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,78.7
525756,Brynhyfryd Swansea,2023-06-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
525756,Brynhyfryd Swansea,2023-06-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
525756,Brynhyfryd Swansea,2023-06-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
525756,Brynhyfryd Swansea,2023-06-18T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.25
525756,Brynhyfryd Swansea,2023-06-18T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.34
525756,Brynhyfryd Swansea,2023-06-18T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.78
525756,Brynhyfryd Swansea,2023-06-18T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.91
525756,Brynhyfryd Swansea,2023-06-18T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.86
525756,Brynhyfryd Swansea,2023-06-18T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.52
525756,Brynhyfryd Swansea,2023-06-18T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,46.8
525756,Brynhyfryd Swansea,2023-06-18T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.4
525756,Brynhyfryd Swansea,2023-06-18T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.3
525756,Brynhyfryd Swansea,2023-06-18T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.1
525756,Brynhyfryd Swansea,2023-06-18T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
525756,Brynhyfryd Swansea,2023-06-18T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
525756,Brynhyfryd Swansea,2023-06-18T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
525756,Brynhyfryd Swansea,2023-06-18T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.08
525756,Brynhyfryd Swansea,2023-06-18T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.31
525756,Brynhyfryd Swansea,2023-06-18T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.59
525756,Brynhyfryd Swansea,2023-06-18T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
525756,Brynhyfryd Swansea,2023-06-18T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
525756,Brynhyfryd Swansea,2023-06-18T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
525756,Brynhyfryd Swansea,2023-06-18T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
525756,Brynhyfryd Swansea,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
525756,Brynhyfryd Swansea,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
525756,Brynhyfryd Swansea,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
525756,Brynhyfryd Swansea,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
525756,Brynhyfryd Swansea,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
525756,Brynhyfryd Swansea,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.39
525756,Brynhyfryd Swansea,2023-06-18T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
525756,Brynhyfryd Swansea,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
525756,Brynhyfryd Swansea,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
525756,Brynhyfryd Swansea,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.32
525756,Brynhyfryd Swansea,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.34
525756,Brynhyfryd Swansea,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.88
525756,Brynhyfryd Swansea,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.99
525756,Brynhyfryd Swansea,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
525756,Brynhyfryd Swansea,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
525756,Brynhyfryd Swansea,2023-06-18T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
525756,Brynhyfryd Swansea,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
525756,Brynhyfryd Swansea,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
525756,Brynhyfryd Swansea,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
525756,Brynhyfryd Swansea,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.2
525756,Brynhyfryd Swansea,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.39
525756,Brynhyfryd Swansea,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
525756,Brynhyfryd Swansea,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.16
525756,Brynhyfryd Swansea,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.5
525756,Brynhyfryd Swansea,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.74
525756,Brynhyfryd Swansea,2023-06-18T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
525756,Brynhyfryd Swansea,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
525756,Brynhyfryd Swansea,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
525756,Brynhyfryd Swansea,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.9
525756,Brynhyfryd Swansea,2023-06-18T22:40:00.000+00:00,transformer,,Temperature,C,23.6
525756,Brynhyfryd Swansea,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.69
525756,Brynhyfryd Swansea,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
525756,Brynhyfryd Swansea,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.79
525756,Brynhyfryd Swansea,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
525756,Brynhyfryd Swansea,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.91
525756,Brynhyfryd Swansea,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
525756,Brynhyfryd Swansea,2023-06-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
525756,Brynhyfryd Swansea,2023-06-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.05
525756,Brynhyfryd Swansea,2023-06-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
525756,Brynhyfryd Swansea,2023-06-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,28.67
525756,Brynhyfryd Swansea,2023-06-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,42.44
525756,Brynhyfryd Swansea,2023-06-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,37.26
525756,Brynhyfryd Swansea,2023-06-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,81.3
525756,Brynhyfryd Swansea,2023-06-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
525756,Brynhyfryd Swansea,2023-06-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
525756,Brynhyfryd Swansea,2023-06-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
525756,Brynhyfryd Swansea,2023-06-18T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.41
525756,Brynhyfryd Swansea,2023-06-18T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.98
525756,Brynhyfryd Swansea,2023-06-18T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.44
525756,Brynhyfryd Swansea,2023-06-18T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.91
525756,Brynhyfryd Swansea,2023-06-18T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.41
525756,Brynhyfryd Swansea,2023-06-18T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.59
525756,Brynhyfryd Swansea,2023-06-18T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,41.9
525756,Brynhyfryd Swansea,2023-06-18T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.3
